Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 11:35:42,715;697.4823608;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.282001257;2.122827291;88.7868576;58.36331558;100.0178223;408.6000061;405.5539856;284.0422668;27758.75;59.19999313
14.06.2019 11:35:44,725;697.4823608;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.282001257;2.479611874;88.7868576;58.36331558;100.0178223;408.6000061;405.5539856;284.0422668;27758.75;59.19999313
14.06.2019 11:35:57,253;697.473877;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.282001257;2.479611874;88.77116394;58.36331558;100.0178223;409.7999878;405.8059998;284.6559143;27758.75;59.19999313
14.06.2019 11:35:57,756;697.473877;697.795166;682.4483032;1.156600833;1.073455095;2.25210166;2.325988531;2.479611874;88.77116394;58.36331558;100.0440063;409.7999878;405.8059998;284.6559143;27758.75;59.19999313
14.06.2019 11:35:59,758;697.473877;697.795166;682.4483032;1.156600833;1.073455095;2.25210166;2.325988531;2.625029325;88.77116394;58.36331558;100.0440063;409.7999878;405.8059998;284.6559143;27758.75;59.19999313
14.06.2019 11:36:12,292;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.25210166;2.325988531;2.625029325;88.77116394;58.36331558;100.0440063;409.5599976;405.571991;284.4667053;27758.76758;59.19999313
14.06.2019 11:36:12,793;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.251788378;2.25544405;2.625029325;88.77116394;58.36331558;100.0204773;409.5599976;405.571991;284.4667053;27758.76758;59.19999313
14.06.2019 11:36:14,798;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.251788378;2.25544405;2.695575714;88.77116394;58.36331558;100.0204773;409.5599976;405.571991;284.4667053;27758.76758;59.19999313
14.06.2019 11:36:27,320;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.251788378;2.25544405;2.695575714;88.77901459;58.36331558;100.0204773;410.6400146;405.3380127;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:27,821;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.235932589;2.695575714;88.77901459;58.36331558;100.020607;410.6400146;405.3380127;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:29,827;697.4816895;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.235932589;2.39547658;88.77901459;58.36331558;100.020607;410.6400146;405.3380127;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:42,355;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.235932589;2.39547658;88.79470825;58.39638901;100.020607;409.6799927;405.1390076;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:42,856;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.250846624;2.211331129;2.39547658;88.79470825;58.39638901;100.004425;409.6799927;405.1390076;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:44,858;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.250846624;2.211331129;2.436004162;88.79470825;58.39638901;100.004425;409.6799927;405.1390076;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:57,384;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.250846624;2.211331129;2.436004162;88.79470825;58.36331558;100.004425;408.9599915;405.0669861;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:57,884;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.304046631;2.436004162;88.79470825;58.36331558;100.0362167;408.9599915;405.0669861;284.2450562;27758.76758;59.19999313
14.06.2019 11:36:59,888;697.4810791;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.304046631;2.408986092;88.79470825;58.36331558;100.0362167;408.9599915;405.0669861;284.2450562;27758.76758;59.19999313
14.06.2019 11:37:12,427;697.4810791;697.795166;682.4523315;1.156600833;1.073455095;2.251160622;2.304046631;2.408986092;88.79470825;58.33029556;100.0362167;409.9200134;405.0130005;284.2450562;27758.7832;59.19999313
14.06.2019 11:37:12,928;697.4810791;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.248826981;2.408986092;88.79470825;58.33029556;100.0383759;409.9200134;405.0130005;284.2450562;27758.7832;59.19999313
14.06.2019 11:37:27,460;697.4721069;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.248826981;2.408986092;88.79470825;58.36331558;100.0383759;409.5599976;404.9410095;284.67276;27758.7832;59.19999313
14.06.2019 11:37:27,961;697.4721069;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.282731771;2.408986092;88.79470825;58.36331558;100.0070877;409.5599976;404.9410095;284.67276;27758.7832;59.19999313
14.06.2019 11:37:29,966;697.4721069;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.282731771;2.273537397;88.79470825;58.36331558;100.0070877;409.5599976;404.9410095;284.67276;27758.7832;59.19999313
14.06.2019 11:37:42,494;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.282731771;2.273537397;88.7868576;58.36331558;100.0070877;410.0400085;405.0310059;284.3432312;27758.7832;59.19999313
14.06.2019 11:37:42,995;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.312400341;2.273537397;88.7868576;58.36331558;100.015152;410.0400085;405.0310059;284.3432312;27758.7832;59.19999313
14.06.2019 11:37:44,997;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.312400341;2.374798536;88.7868576;58.36331558;100.015152;410.0400085;405.0310059;284.3432312;27758.7832;59.19999313
14.06.2019 11:37:57,518;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.312400341;2.374798536;88.77901459;58.36331558;100.015152;409.3200073;405.2290039;284.3432312;27758.7832;59.19999313
14.06.2019 11:37:58,019;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.295495987;2.374798536;88.77901459;58.36331558;100.0235901;409.3200073;405.2290039;284.3432312;27758.7832;59.19999313
14.06.2019 11:38:00,028;697.4831543;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.295495987;2.361284018;88.77901459;58.36331558;100.0235901;409.3200073;405.2290039;284.3432312;27758.7832;59.19999313
14.06.2019 11:38:12,551;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.295495987;2.361284018;88.77901459;58.36331558;100.0235901;409.3200073;405.1390076;284.3432312;27758.80078;59.19999313
14.06.2019 11:38:13,053;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.265902281;2.361284018;88.77901459;58.36331558;100.0231476;409.3200073;405.1390076;284.3432312;27758.80078;59.19999313
14.06.2019 11:38:15,057;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.265902281;2.502691984;88.77901459;58.36331558;100.0231476;409.3200073;405.1390076;284.3432312;27758.80078;59.19999313
14.06.2019 11:38:27,588;697.4749146;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.265902281;2.502691984;88.77901459;58.33029556;100.0231476;409.0799866;404.9590149;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:28,088;697.4749146;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.323817015;2.502691984;88.77901459;58.33029556;100.0239792;409.0799866;404.9590149;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:30,093;697.4749146;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.323817015;2.324202061;88.77901459;58.33029556;100.0239792;409.0799866;404.9590149;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:42,618;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251788378;2.323817015;2.324202061;88.77901459;58.36331558;100.0239792;410.3999939;405.0310059;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:43,118;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251788378;2.278529882;2.324202061;88.77901459;58.36331558;100.000679;410.3999939;405.0310059;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:45,130;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251788378;2.278529882;2.246677637;88.77901459;58.36331558;100.000679;410.3999939;405.0310059;284.5661621;27758.80078;59.19999313
14.06.2019 11:38:57,652;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251788378;2.278529882;2.246677637;88.77901459;58.36331558;100.000679;410.3999939;405.4100037;283.6306152;27758.80078;59.19999313
14.06.2019 11:38:58,153;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251160622;2.2829144;2.246677637;88.77901459;58.36331558;100.0215225;410.3999939;405.4100037;283.6306152;27758.80078;59.19999313
14.06.2019 11:39:00,156;697.4749146;697.795166;682.4436646;1.156600833;1.073455095;2.251160622;2.2829144;2.337665081;88.77901459;58.36331558;100.0215225;410.3999939;405.4100037;283.6306152;27758.80078;59.19999313
14.06.2019 11:39:12,686;697.4810791;697.795166;682.4543457;1.156600833;1.071378827;2.251160622;2.2829144;2.337665081;88.77116394;58.36331558;100.0215225;411.6000061;405.3559875;284.4603271;27758.81641;59.19999313
14.06.2019 11:39:13,186;697.4810791;697.795166;682.4543457;1.156600833;1.071378827;2.250846624;2.237407684;2.337665081;88.77116394;58.36331558;100.0305099;411.6000061;405.3559875;284.4603271;27758.81641;59.19999313
14.06.2019 11:39:15,189;697.4810791;697.795166;682.4543457;1.156600833;1.071378827;2.250846624;2.237407684;2.297086477;88.77116394;58.36331558;100.0305099;411.6000061;405.3559875;284.4603271;27758.81641;59.19999313
14.06.2019 11:39:27,720;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.250846624;2.237407684;2.297086477;88.77901459;58.36331558;100.0305099;410.2799988;405.2470093;283.4378967;27758.81641;59.19999313
14.06.2019 11:39:28,224;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.246434927;2.297086477;88.77901459;58.36331558;99.9934845;410.2799988;405.2470093;283.4378967;27758.81641;59.19999313
14.06.2019 11:39:30,228;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.246434927;2.44410634;88.77901459;58.36331558;99.9934845;410.2799988;405.2470093;283.4378967;27758.81641;59.19999313
14.06.2019 11:39:42,760;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.246434927;2.44410634;88.7868576;58.36331558;99.9934845;411.7200012;405.428009;284.0771179;27758.81641;59.19999313
14.06.2019 11:39:43,261;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.229840755;2.44410634;88.7868576;58.36331558;99.97050476;411.7200012;405.428009;284.0771179;27758.81641;59.19999313
14.06.2019 11:39:45,266;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.229840755;2.264420509;88.7868576;58.36331558;99.97050476;411.7200012;405.428009;284.0771179;27758.81641;59.19999313
14.06.2019 11:39:57,798;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.251788378;2.229840755;2.264420509;88.7868576;58.29727554;99.97050476;409.3200073;405.6080017;283.980957;27758.81641;59.19999313
14.06.2019 11:39:58,299;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.250846624;2.279443741;2.264420509;88.7868576;58.29727554;99.98304749;409.3200073;405.6080017;283.980957;27758.81641;59.19999313
14.06.2019 11:40:00,304;697.4786987;697.795166;682.4543457;1.156600833;1.071378827;2.250846624;2.279443741;2.504614592;88.7868576;58.29727554;99.98304749;409.3200073;405.6080017;283.980957;27758.81641;59.19999313
14.06.2019 11:40:12,831;697.4786987;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.279443741;2.504614592;88.7868576;58.36331558;99.98304749;407.7600098;405.5360107;283.980957;27758.83398;59.19999313
14.06.2019 11:40:13,333;697.4786987;697.795166;682.4468994;1.156600833;1.071378827;2.251788378;2.220225334;2.504614592;88.7868576;58.36331558;100.0079422;407.7600098;405.5360107;283.980957;27758.83398;59.19999313
14.06.2019 11:40:15,338;697.4786987;697.795166;682.4468994;1.156600833;1.071378827;2.251788378;2.220225334;2.477609634;88.7868576;58.36331558;100.0079422;407.7600098;405.5360107;283.980957;27758.83398;59.19999313
14.06.2019 11:40:27,864;697.4734497;697.795166;682.4468994;1.156600833;1.071378827;2.251788378;2.220225334;2.477609634;88.7868576;58.36331558;100.0079422;409.5599976;405.1390076;283.980957;27758.83398;59.19999313
14.06.2019 11:40:28,365;697.4734497;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.248090982;2.477609634;88.7868576;58.36331558;100.0074463;409.5599976;405.1390076;283.980957;27758.83398;59.19999313
14.06.2019 11:40:30,370;697.4734497;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.248090982;2.46410656;88.7868576;58.36331558;100.0074463;409.5599976;405.1390076;283.980957;27758.83398;59.19999313
14.06.2019 11:40:42,900;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.248090982;2.46410656;88.77116394;58.36331558;100.0074463;408.2399902;405.5;284.7799377;27758.83398;59.19999313
14.06.2019 11:40:43,402;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.224850655;2.46410656;88.77116394;58.36331558;99.97737885;408.2399902;405.5;284.7799377;27758.83398;59.19999313
14.06.2019 11:40:45,404;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.224850655;2.199263573;88.77116394;58.36331558;99.97737885;408.2399902;405.5;284.7799377;27758.83398;59.19999313
14.06.2019 11:40:57,936;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.251160622;2.224850655;2.199263573;88.79470825;58.36331558;99.97737885;408.2399902;405.5360107;284.6279297;27758.83398;59.19999313
14.06.2019 11:40:58,437;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.280357361;2.199263573;88.79470825;58.36331558;99.9901886;408.2399902;405.5360107;284.6279297;27758.83398;59.19999313
14.06.2019 11:41:00,440;697.4780884;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.280357361;2.440527439;88.79470825;58.36331558;99.9901886;408.2399902;405.5360107;284.6279297;27758.83398;59.19999313
14.06.2019 11:41:12,964;697.473938;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.280357361;2.440527439;88.7868576;58.36331558;99.9901886;409.9200134;405.428009;283.6470947;27758.84961;59.19999313
14.06.2019 11:41:13,465;697.473938;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.281087875;2.440527439;88.7868576;58.36331558;99.97789764;409.9200134;405.428009;283.6470947;27758.84961;59.19999313
14.06.2019 11:41:15,470;697.473938;697.795166;682.4468994;1.156600833;1.071378827;2.250846624;2.281087875;2.453168869;88.7868576;58.36331558;99.97789764;409.9200134;405.428009;283.6470947;27758.84961;59.19999313
14.06.2019 11:41:27,999;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.250846624;2.281087875;2.453168869;88.7868576;58.36331558;99.97789764;410.8800049;405.3739929;284.1286926;27758.84961;59.19999313
14.06.2019 11:41:28,500;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.202233553;2.453168869;88.7868576;58.36331558;99.98011017;410.8800049;405.3739929;284.1286926;27758.84961;59.19999313
14.06.2019 11:41:30,505;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.202233553;2.426149368;88.7868576;58.36331558;99.98011017;410.8800049;405.3739929;284.1286926;27758.84961;59.19999313
14.06.2019 11:41:43,036;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.202233553;2.426149368;88.77901459;58.36331558;99.98011017;411.6000061;404.7969971;284.3651123;27758.84961;59.19999313
14.06.2019 11:41:43,537;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251474142;2.257280827;2.426149368;88.77901459;58.36331558;100.0005951;411.6000061;404.7969971;284.3651123;27758.84961;59.19999313
14.06.2019 11:41:45,545;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251474142;2.257280827;2.343782425;88.77901459;58.36331558;100.0005951;411.6000061;404.7969971;284.3651123;27758.84961;59.19999313
14.06.2019 11:41:58,076;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251474142;2.257280827;2.343782425;88.79470825;58.36331558;100.0005951;410.8800049;405.2109985;284.60495;27758.84961;59.19999313
14.06.2019 11:41:58,578;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.271945953;2.343782425;88.79470825;58.36331558;100.0148392;410.8800049;405.2109985;284.60495;27758.84961;59.19999313
14.06.2019 11:42:00,584;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.271945953;2.287295818;88.79470825;58.36331558;100.0148392;410.8800049;405.2109985;284.60495;27758.84961;59.19999313
14.06.2019 11:42:13,110;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.271945953;2.287295818;88.79470825;58.39638901;100.0148392;409.9200134;404.9590149;283.8742676;27758.86719;59.19999313
14.06.2019 11:42:13,615;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.250666142;2.287295818;88.79470825;58.39638901;100.0166397;409.9200134;404.9590149;283.8742676;27758.86719;59.19999313
14.06.2019 11:42:15,620;697.4778442;697.796814;682.4468994;1.156600833;1.071378827;2.251788378;2.250666142;2.541773796;88.79470825;58.39638901;100.0166397;409.9200134;404.9590149;283.8742676;27758.86719;59.19999313
14.06.2019 11:42:28,152;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251788378;2.250666142;2.541773796;88.77116394;58.36331558;100.0166397;410.8800049;404.598999;284.2012329;27758.86719;59.19999313
14.06.2019 11:42:28,654;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251788378;2.252688169;2.541773796;88.77116394;58.36331558;100.0011444;410.8800049;404.598999;284.2012329;27758.86719;59.19999313
14.06.2019 11:42:30,660;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251788378;2.252688169;2.400869846;88.77116394;58.36331558;100.0011444;410.8800049;404.598999;284.2012329;27758.86719;59.19999313
14.06.2019 11:42:43,188;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251788378;2.252688169;2.400869846;88.77901459;58.36331558;100.0011444;410.3999939;404.6350098;284.0733948;27758.86719;59.19999313
14.06.2019 11:42:43,688;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251160622;2.24569869;2.400869846;88.77901459;58.36331558;99.95515442;410.3999939;404.6350098;284.0733948;27758.86719;59.19999313
14.06.2019 11:42:45,694;697.4778442;697.796814;682.4569702;1.156600833;1.071378827;2.251160622;2.24569869;2.4724195;88.77901459;58.36331558;99.95515442;410.3999939;404.6350098;284.0733948;27758.86719;59.19999313
14.06.2019 11:42:58,225;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.251160622;2.24569869;2.4724195;88.77901459;58.36331558;99.95515442;410.2799988;404.3640137;284.5851135;27758.86719;59.19999313
14.06.2019 11:42:58,726;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.250846624;2.27359271;2.4724195;88.77901459;58.36331558;99.95436859;410.2799988;404.3640137;284.5851135;27758.86719;59.19999313
14.06.2019 11:43:00,732;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.250846624;2.27359271;2.294198275;88.77901459;58.36331558;99.95436859;410.2799988;404.3640137;284.5851135;27758.86719;59.19999313
14.06.2019 11:43:13,266;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.250846624;2.27359271;2.294198275;88.79470825;58.36331558;99.95436859;407.8800049;404.3819885;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:13,767;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.251160622;2.245330811;2.294198275;88.79470825;58.36331558;99.95075989;407.8800049;404.3819885;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:15,770;697.4816284;697.796814;682.4528809;1.156600833;1.071378827;2.251160622;2.245330811;2.355083227;88.79470825;58.36331558;99.95075989;407.8800049;404.3819885;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:28,303;697.4816284;697.796814;682.4528809;1.156600833;1.073198199;2.251160622;2.245330811;2.355083227;88.77116394;58.39638901;99.95075989;410.3999939;404.6889954;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:28,804;697.4816284;697.796814;682.4528809;1.156600833;1.073198199;2.251474142;2.312944412;2.355083227;88.77116394;58.39638901;99.97229767;410.3999939;404.6889954;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:30,809;697.4816284;697.796814;682.4528809;1.156600833;1.073198199;2.251474142;2.312944412;2.32803607;88.77116394;58.39638901;99.97229767;410.3999939;404.6889954;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:43,337;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.251474142;2.312944412;2.32803607;88.79470825;58.36331558;99.97229767;412.5599976;404.7969971;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:43,841;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.250846624;2.31874609;2.32803607;88.79470825;58.36331558;99.96807861;412.5599976;404.7969971;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:45,846;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.250846624;2.31874609;2.368565321;88.79470825;58.36331558;99.96807861;412.5599976;404.7969971;284.4103088;27758.88281;59.19999313
14.06.2019 11:43:58,365;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.250846624;2.31874609;2.368565321;88.79470825;58.42940903;99.96807861;410.3999939;404.9769897;284.8695374;27758.88281;59.19999313
14.06.2019 11:43:58,866;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.251788378;2.264252424;2.368565321;88.79470825;58.42940903;99.98892975;410.3999939;404.9769897;284.8695374;27758.88281;59.19999313
14.06.2019 11:44:00,874;697.4719238;697.796814;682.4528809;1.156600833;1.073198199;2.251788378;2.264252424;2.195143938;88.79470825;58.42940903;99.98892975;410.3999939;404.9769897;284.8695374;27758.88281;59.19999313
14.06.2019 11:44:13,398;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.264252424;2.195143938;88.77901459;58.39638901;99.98892975;411.1199951;405.0130005;283.5201416;27758.90039;59.19999313
14.06.2019 11:44:13,899;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.287476778;2.195143938;88.77901459;58.39638901;100.0034714;411.1199951;405.0130005;283.5201416;27758.90039;59.19999313
14.06.2019 11:44:15,904;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.287476778;2.665094376;88.77901459;58.39638901;100.0034714;411.1199951;405.0130005;283.5201416;27758.90039;59.19999313
14.06.2019 11:44:28,439;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.287476778;2.665094376;88.77901459;58.39638901;100.0034714;409.7999878;405.302002;284.5744324;27758.90039;59.19999313
14.06.2019 11:44:28,940;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.254709244;2.665094376;88.77901459;58.39638901;100.0047684;409.7999878;405.302002;284.5744324;27758.90039;59.19999313
14.06.2019 11:44:30,943;697.4751587;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.254709244;2.284371614;88.77901459;58.39638901;100.0047684;409.7999878;405.302002;284.5744324;27758.90039;59.19999313
14.06.2019 11:44:43,467;697.4804688;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.254709244;2.284371614;88.77901459;58.42940903;100.0047684;408.2399902;405.3380127;283.9350586;27758.90039;59.19999313
14.06.2019 11:44:43,968;697.4804688;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.295495987;2.284371614;88.77901459;58.42940903;99.99523163;408.2399902;405.3380127;283.9350586;27758.90039;59.19999313
14.06.2019 11:44:45,973;697.4804688;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.295495987;2.520607233;88.77901459;58.42940903;99.99523163;408.2399902;405.3380127;283.9350586;27758.90039;59.19999313
14.06.2019 11:44:58,503;697.4848633;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.295495987;2.520607233;88.79470825;58.39638901;99.99523163;410.1600037;405.2650146;283.9350586;27758.90039;59.19999313
14.06.2019 11:44:59,003;697.4848633;697.796814;682.4481812;1.156600833;1.073198199;2.251474142;2.277250528;2.520607233;88.79470825;58.39638901;99.99177551;410.1600037;405.2650146;283.9350586;27758.90039;59.19999313
14.06.2019 11:45:01,005;697.4848633;697.796814;682.4481812;1.156600833;1.073198199;2.251474142;2.277250528;2.258396149;88.79470825;58.39638901;99.99177551;410.1600037;405.2650146;283.9350586;27758.90039;59.19999313
14.06.2019 11:45:13,541;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251474142;2.277250528;2.258396149;88.77901459;58.36331558;99.99177551;409.3200073;405.3559875;283.9401245;27758.91602;59.19999313
14.06.2019 11:45:14,042;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.216892004;2.258396149;88.77901459;58.36331558;100.0104446;409.3200073;405.3559875;283.9401245;27758.91602;59.19999313
14.06.2019 11:45:16,046;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.216892004;2.50532341;88.77901459;58.36331558;100.0104446;409.3200073;405.3559875;283.9401245;27758.91602;59.19999313
14.06.2019 11:45:28,570;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.216892004;2.50532341;88.77116394;58.39638901;100.0104446;412.5599976;405.0130005;284.6255798;27758.91602;59.19999313
14.06.2019 11:45:29,075;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.282548904;2.50532341;88.77116394;58.39638901;100.0171051;412.5599976;405.0130005;284.6255798;27758.91602;59.19999313
14.06.2019 11:45:31,082;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.282548904;2.411796808;88.77116394;58.39638901;100.0171051;412.5599976;405.0130005;284.6255798;27758.91602;59.19999313
14.06.2019 11:45:43,608;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251160622;2.282548904;2.411796808;88.79470825;58.39638901;100.0171051;409.9200134;405.3919983;284.1698608;27758.91602;59.22246933
14.06.2019 11:45:44,109;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.290941238;2.411796808;88.79470825;58.39638901;100.0046616;409.9200134;405.3919983;284.1698608;27758.91602;59.22246933
14.06.2019 11:45:46,112;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.290941238;2.438830614;88.79470825;58.39638901;100.0046616;409.9200134;405.3919983;284.1698608;27758.91602;59.22246933
14.06.2019 11:45:58,643;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.250846624;2.290941238;2.438830614;88.77901459;58.39638901;100.0046616;409.2000122;405.2290039;284.1698608;27758.91602;59.22246933
14.06.2019 11:45:59,144;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.280174732;2.438830614;88.77901459;58.39638901;99.97747803;409.2000122;405.2290039;284.1698608;27758.91602;59.22246933
14.06.2019 11:46:01,152;697.4807739;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.280174732;2.398284435;88.77901459;58.39638901;99.97747803;409.2000122;405.2290039;284.1698608;27758.91602;59.22246933
14.06.2019 11:46:13,689;697.4768677;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.280174732;2.398284435;88.79470825;58.39638901;99.97747803;410.6400146;405.1029968;284.8799744;27758.93359;59.20000839
14.06.2019 11:46:14,191;697.4768677;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.277433395;2.398284435;88.79470825;58.39638901;99.97550201;410.6400146;405.1029968;284.8799744;27758.93359;59.20000839
14.06.2019 11:46:16,196;697.4768677;697.796814;682.4481812;1.156600833;1.073198199;2.251788378;2.277433395;2.164416313;88.79470825;58.39638901;99.97550201;410.6400146;405.1029968;284.8799744;27758.93359;59.20000839
14.06.2019 11:46:28,718;697.4815063;697.795166;682.4481812;1.156600833;1.073198199;2.251788378;2.277433395;2.164416313;88.79470825;58.36331558;99.97550201;410.3999939;405.4100037;284.3119812;27758.93359;59.20000839
14.06.2019 11:46:29,219;697.4815063;697.795166;682.4481812;1.156600833;1.073198199;2.251160622;2.201861858;2.164416313;88.79470825;58.36331558;99.9847641;410.3999939;405.4100037;284.3119812;27758.93359;59.20000839
14.06.2019 11:46:31,228;697.4815063;697.795166;682.4481812;1.156600833;1.073198199;2.251160622;2.201861858;2.348775387;88.79470825;58.36331558;99.9847641;410.3999939;405.4100037;284.3119812;27758.93359;59.20000839
14.06.2019 11:46:43,756;697.4862061;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.201861858;2.348775387;88.79470825;58.39638901;99.9847641;410.6400146;405.3200073;284.8626099;27758.93359;59.20000839
14.06.2019 11:46:44,257;697.4862061;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.278712749;2.348775387;88.79470825;58.39638901;99.98015594;410.6400146;405.3200073;284.8626099;27758.93359;59.20000839
14.06.2019 11:46:46,259;697.4862061;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.278712749;2.183994055;88.79470825;58.39638901;99.98015594;410.6400146;405.3200073;284.8626099;27758.93359;59.20000839
14.06.2019 11:46:58,794;697.4758301;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.278712749;2.183994055;88.80254364;58.39638901;99.98015594;408.2399902;405.1570129;284.1599731;27758.93359;59.20000839
14.06.2019 11:46:59,295;697.4758301;697.795166;682.4512939;1.156600833;1.073198199;2.251474142;2.230764389;2.183994055;88.80254364;58.39638901;99.97679901;408.2399902;405.1570129;284.1599731;27758.93359;59.20000839
14.06.2019 11:47:01,301;697.4758301;697.795166;682.4512939;1.156600833;1.073198199;2.251474142;2.230764389;2.415243626;88.80254364;58.39638901;99.97679901;408.2399902;405.1570129;284.1599731;27758.93359;59.20000839
14.06.2019 11:47:13,832;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.251474142;2.230764389;2.415243626;88.77901459;58.36331558;99.97679901;411.7200012;405.1749878;283.6953125;27758.94922;59.20000839
14.06.2019 11:47:14,336;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.250846624;2.261868715;2.415243626;88.77901459;58.36331558;99.96295166;411.7200012;405.1749878;283.6953125;27758.94922;59.20000839
14.06.2019 11:47:16,341;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.250846624;2.261868715;2.037031174;88.77901459;58.36331558;99.96295166;411.7200012;405.1749878;283.6953125;27758.94922;59.20000839
14.06.2019 11:47:28,879;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.250846624;2.261868715;2.037031174;88.77901459;58.36331558;99.96295166;410.8800049;405.0849915;284.2718506;27758.94922;59.20000839
14.06.2019 11:47:29,379;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.2889359;2.037031174;88.77901459;58.36331558;99.98029327;410.8800049;405.0849915;284.2718506;27758.94922;59.20000839
14.06.2019 11:47:31,382;697.4871216;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.2889359;2.448470116;88.77901459;58.36331558;99.98029327;410.8800049;405.0849915;284.2718506;27758.94922;59.20000839
14.06.2019 11:47:43,908;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.2889359;2.448470116;88.77901459;58.39638901;99.98029327;408.9599915;405.3559875;284.8054199;27758.94922;59.20000839
14.06.2019 11:47:44,409;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.258382082;2.448470116;88.77901459;58.39638901;99.98086548;408.9599915;405.3559875;284.8054199;27758.94922;59.20000839
14.06.2019 11:47:46,413;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.258382082;2.632428885;88.77901459;58.39638901;99.98086548;408.9599915;405.3559875;284.8054199;27758.94922;59.20000839
14.06.2019 11:47:58,939;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.258382082;2.632428885;88.7868576;58.36331558;99.98086548;410.6400146;404.9769897;284.2615051;27758.94922;59.20000839
14.06.2019 11:47:59,440;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.273958683;2.632428885;88.7868576;58.36331558;99.96126556;410.6400146;404.9769897;284.2615051;27758.94922;59.20000839
14.06.2019 11:48:01,443;697.4848633;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.273958683;2.465564489;88.7868576;58.36331558;99.96126556;410.6400146;404.9769897;284.2615051;27758.94922;59.20000839
14.06.2019 11:48:13,975;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251788378;2.273958683;2.465564489;88.77116394;58.36331558;99.96126556;409.7999878;404.4729919;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:14,475;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.306772232;2.465564489;88.77116394;58.36331558;99.95652771;409.7999878;404.4729919;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:16,482;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.306772232;2.425063848;88.77116394;58.36331558;99.95652771;409.7999878;404.4729919;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:29,014;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.306772232;2.425063848;88.77901459;58.39638901;99.95652771;410.0400085;405.1749878;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:29,515;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.276336432;2.425063848;88.77901459;58.39638901;99.9540863;410.0400085;405.1749878;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:31,520;697.4815063;697.795166;682.4512939;1.156600833;1.073198199;2.251160622;2.276336432;2.465564489;88.77901459;58.39638901;99.9540863;410.0400085;405.1749878;284.2615051;27758.9668;59.20000839
14.06.2019 11:48:44,045;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.276336432;2.465564489;88.7868576;58.36331558;99.9540863;409.5599976;404.8330078;283.9221802;27758.9668;59.20000839
14.06.2019 11:48:44,549;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.215039253;2.465564489;88.7868576;58.36331558;99.95717621;409.5599976;404.8330078;283.9221802;27758.9668;59.20000839
14.06.2019 11:48:46,551;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.215039253;2.543213844;88.7868576;58.36331558;99.95717621;409.5599976;404.8330078;283.9221802;27758.9668;59.20000839
14.06.2019 11:48:59,081;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.215039253;2.543213844;88.77116394;58.39638901;99.95717621;411.2399902;404.9949951;283.9221802;27758.9668;59.20000839
14.06.2019 11:48:59,582;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.248642921;2.543213844;88.77116394;58.39638901;99.96560669;411.2399902;404.9949951;283.9221802;27758.9668;59.20000839
14.06.2019 11:49:14,116;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.248642921;2.543213844;88.79470825;58.36331558;99.96560669;411.1199951;404.9949951;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:14,616;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.23648572;2.543213844;88.79470825;58.36331558;99.97131348;411.1199951;404.9949951;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:16,619;697.4775391;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.23648572;2.457241297;88.79470825;58.36331558;99.97131348;411.1199951;404.9949951;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:29,149;697.4846191;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.23648572;2.457241297;88.79470825;58.36331558;99.97131348;411.480011;404.9049988;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:29,650;697.4846191;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.258014917;2.457241297;88.79470825;58.36331558;99.97112274;411.480011;404.9049988;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:31,655;697.4846191;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.258014917;2.497763634;88.79470825;58.36331558;99.97112274;411.480011;404.9049988;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:44,181;697.4754639;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.258014917;2.497763634;88.79470825;58.39638901;99.97112274;409.5599976;404.3819885;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:44,681;697.4754639;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.258565664;2.497763634;88.79470825;58.39638901;99.98518372;409.5599976;404.3819885;283.9221802;27758.98242;59.20000839
14.06.2019 11:49:59,213;697.4754639;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.258565664;2.497763634;88.77116394;58.36331558;99.98518372;413.1600037;404.4729919;284.3537598;27758.98242;59.20000839
14.06.2019 11:49:59,713;697.4754639;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.246434927;2.497763634;88.77116394;58.36331558;100.0120544;413.1600037;404.4729919;284.3537598;27758.98242;59.20000839
14.06.2019 11:50:01,726;697.4754639;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.246434927;2.34741497;88.77116394;58.36331558;100.0120544;413.1600037;404.4729919;284.3537598;27758.98242;59.20000839
14.06.2019 11:50:14,253;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.246434927;2.34741497;88.77901459;58.36331558;100.0120544;412.2000122;404.598999;284.1598511;27759;59.20000839
14.06.2019 11:50:14,755;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.261501789;2.34741497;88.77901459;58.36331558;99.98963165;412.2000122;404.598999;284.1598511;27759;59.20000839
14.06.2019 11:50:16,762;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.261501789;2.478345633;88.77901459;58.36331558;99.98963165;412.2000122;404.598999;284.1598511;27759;59.20000839
14.06.2019 11:50:29,294;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.261501789;2.478345633;88.77901459;58.36331558;99.98963165;411.7200012;404.3099976;284.1598511;27759;59.20000839
14.06.2019 11:50:29,795;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.233718157;2.478345633;88.77901459;58.36331558;99.98184967;411.7200012;404.3099976;284.1598511;27759;59.20000839
14.06.2019 11:50:31,798;697.4820557;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.233718157;2.45134306;88.77901459;58.36331558;99.98184967;411.7200012;404.3099976;284.1598511;27759;59.20000839
14.06.2019 11:50:44,330;697.480835;697.795166;682.4489746;1.156600833;1.073198199;2.251160622;2.233718157;2.45134306;88.77901459;58.33029556;99.98184967;410.0400085;404.5629883;283.6111145;27759;59.20000839
14.06.2019 11:50:44,830;697.480835;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.220780611;2.45134306;88.77901459;58.33029556;99.98986816;410.0400085;404.5629883;283.6111145;27759;59.20000839
14.06.2019 11:50:46,836;697.480835;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.220780611;2.669379711;88.77901459;58.33029556;99.98986816;410.0400085;404.5629883;283.6111145;27759;59.20000839
14.06.2019 11:50:59,359;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.220780611;2.669379711;88.77901459;58.33029556;99.98986816;410.3999939;404.3640137;283.6111145;27759.01758;59.20000839
14.06.2019 11:50:59,860;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.310403824;2.669379711;88.77901459;58.33029556;99.99804688;410.3999939;404.3640137;283.6111145;27759.01758;59.20000839
14.06.2019 11:51:01,865;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.310403824;2.64242053;88.77901459;58.33029556;99.99804688;410.3999939;404.3640137;283.6111145;27759.01758;59.20000839
14.06.2019 11:51:14,392;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.251474142;2.310403824;2.64242053;88.79470825;58.39638901;99.99804688;411.7200012;404.8150024;284.2760315;27759.01758;59.20000839
14.06.2019 11:51:14,893;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.269566059;2.64242053;88.79470825;58.39638901;99.96199036;411.7200012;404.8150024;284.2760315;27759.01758;59.20000839
14.06.2019 11:51:16,896;697.473999;697.795166;682.4489746;1.156600833;1.073198199;2.250846624;2.269566059;2.437901258;88.79470825;58.39638901;99.96199036;411.7200012;404.8150024;284.2760315;27759.01758;59.20000839
14.06.2019 11:51:29,916;697.4723511;697.7952881;682.4489746;1.156600833;1.073198199;2.251788378;2.247723103;2.437901258;88.79470825;58.36331558;99.96446991;413.0400085;404.7250061;283.7486267;27759.01758;59.20000839
14.06.2019 11:51:31,919;697.4723511;697.7952881;682.4489746;1.156600833;1.073198199;2.251788378;2.247723103;2.526084423;88.79470825;58.36331558;99.96446991;413.0400085;404.7250061;283.7486267;27759.01758;59.20000839
14.06.2019 11:51:44,951;697.4723511;697.7952881;682.4489746;1.156600833;1.073198199;2.251788378;2.297680378;2.526084423;88.79470825;58.36331558;99.96657562;409.6799927;404.5090027;284.1426697;27759.01758;59.20000839
14.06.2019 11:51:46,959;697.4723511;697.7952881;682.4489746;1.156600833;1.073198199;2.251788378;2.297680378;2.41579628;88.79470825;58.36331558;99.96657562;409.6799927;404.5090027;284.1426697;27759.01758;59.20000839
14.06.2019 11:51:59,987;697.4802246;697.7952881;682.4489746;1.156600833;1.073198199;2.251160622;2.254893064;2.41579628;88.7868576;58.36331558;99.96399689;411.1199951;404.5809937;284.1426697;27759.0332;59.20000839
14.06.2019 11:52:15,013;697.4802246;697.7952881;682.4489746;1.156600833;1.073198199;2.251160622;2.353588104;2.41579628;88.7868576;58.36331558;99.95285797;410.519989;405.5360107;283.8359375;27759.0332;59.20000839
14.06.2019 11:52:17,015;697.4802246;697.7952881;682.4489746;1.156600833;1.073198199;2.251160622;2.353588104;2.52265048;88.7868576;58.36331558;99.95285797;410.519989;405.5360107;283.8359375;27759.0332;59.20000839
14.06.2019 11:52:30,046;697.479248;697.7952881;682.4524536;1.156600833;1.073198199;2.250532866;2.228917122;2.52265048;88.7868576;58.36331558;99.98026276;410.6400146;406.0220032;284.2520447;27759.0332;59.20000839
14.06.2019 11:52:32,048;697.479248;697.7952881;682.4524536;1.156600833;1.073198199;2.250532866;2.228917122;2.350661755;88.7868576;58.36331558;99.98026276;410.6400146;406.0220032;284.2520447;27759.0332;59.20000839
14.06.2019 11:52:45,081;697.479248;697.7952881;682.4524536;1.156600833;1.073198199;2.251788378;2.197398663;2.350661755;88.77901459;58.33029556;99.96730042;408.3599854;405.8599854;284.2520447;27759.0332;59.22000885
14.06.2019 11:52:47,087;697.479248;697.7952881;682.4524536;1.156600833;1.073198199;2.251788378;2.197398663;2.377701044;88.77901459;58.33029556;99.96730042;408.3599854;405.8599854;284.2520447;27759.0332;59.22000885
14.06.2019 11:53:00,115;697.4725342;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.295860052;2.377701044;88.7868576;58.33029556;99.97799683;412.2000122;405.8779907;283.4528198;27759.05078;59.22000885
14.06.2019 11:53:02,126;697.4725342;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.295860052;2.235000849;88.7868576;58.33029556;99.97799683;412.2000122;405.8779907;283.4528198;27759.05078;59.22000885
14.06.2019 11:53:15,145;697.4769897;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.238329887;2.235000849;88.7868576;58.36331558;99.98422241;408.2399902;405.8779907;283.5717163;27759.05078;59.22000885
14.06.2019 11:53:17,149;697.4769897;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.238329887;2.614708185;88.7868576;58.36331558;99.98422241;408.2399902;405.8779907;283.5717163;27759.05078;59.22000885
14.06.2019 11:53:30,169;697.4769897;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.219299555;2.614708185;88.79470825;58.36331558;99.96912384;408.8399963;407.0130005;284.5371704;27759.05078;59.22000885
14.06.2019 11:53:32,179;697.4769897;697.7952881;682.4524536;1.156600833;1.073198199;2.251160622;2.219299555;2.524124861;88.79470825;58.36331558;99.96912384;408.8399963;407.0130005;284.5371704;27759.05078;59.22000885
14.06.2019 11:53:45,205;697.4769897;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.281636;2.524124861;88.79470825;58.39638901;99.94685364;408.6000061;406.9410095;284.163269;27759.05078;59.22000885
14.06.2019 11:53:47,210;697.4769897;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.281636;2.381598949;88.79470825;58.39638901;99.94685364;408.6000061;406.9410095;284.163269;27759.05078;59.22000885
14.06.2019 11:54:00,244;697.4711304;697.7952881;682.4484253;1.156600833;1.073198199;2.251788378;2.341161013;2.381598949;88.77901459;58.36331558;99.98664093;410.8800049;407.0499878;284.163269;27759.06641;59.20000839
14.06.2019 11:54:15,283;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.240725994;2.381598949;88.77116394;58.36331558;100.0230789;406.5599976;406.9769897;284.163269;27759.06641;59.20000839
14.06.2019 11:54:17,287;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.240725994;2.424480915;88.77116394;58.36331558;100.0230789;406.5599976;406.9769897;284.163269;27759.06641;59.20000839
14.06.2019 11:54:30,312;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.253239632;2.424480915;88.77901459;58.36331558;99.98776245;408;406.598999;284.0618896;27759.06641;59.20000839
14.06.2019 11:54:32,317;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.253239632;2.446258545;88.77901459;58.36331558;99.98776245;408;406.598999;284.0618896;27759.06641;59.20000839
14.06.2019 11:54:45,353;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.178006649;2.446258545;88.7868576;58.36331558;99.96738434;408.9599915;406.598999;284.0618896;27759.06641;59.20000839
14.06.2019 11:54:47,356;697.4780884;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.178006649;2.41925931;88.7868576;58.36331558;99.96738434;408.9599915;406.598999;284.0618896;27759.06641;59.20000839
14.06.2019 11:55:00,388;697.4755859;697.7952881;682.4484253;1.156600833;1.073198199;2.250219345;2.227623701;2.41925931;88.77116394;58.33029556;99.9935379;410.2799988;406.6170044;283.4848022;27759.08398;59.20000839
14.06.2019 11:55:02,391;697.4755859;697.7952881;682.4484253;1.156600833;1.073198199;2.250219345;2.227623701;2.620358467;88.77116394;58.33029556;99.9935379;410.2799988;406.6170044;283.4848022;27759.08398;59.20000839
14.06.2019 11:55:15,417;697.4755859;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.269382954;2.620358467;88.7868576;58.36331558;99.99846649;408.2399902;406.7430115;284.0437622;27759.08398;59.20000839
14.06.2019 11:55:17,428;697.4755859;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.269382954;2.452575922;88.7868576;58.36331558;99.99846649;408.2399902;406.7430115;284.0437622;27759.08398;59.20000839
14.06.2019 11:55:30,456;697.4841309;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.253607035;2.452575922;88.77901459;58.36331558;99.97383881;407.2799988;406.9949951;283.6000671;27759.08398;59.20000839
14.06.2019 11:55:32,463;697.4841309;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.253607035;2.593670845;88.77901459;58.36331558;99.97383881;407.2799988;406.9949951;283.6000671;27759.08398;59.20000839
14.06.2019 11:55:45,500;697.4777222;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.281636;2.593670845;88.76332092;58.39638901;99.98094177;408.8399963;406.6170044;283.8607483;27759.08398;59.20000839
14.06.2019 11:55:47,506;697.4777222;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.281636;2.502848625;88.76332092;58.39638901;99.98094177;408.8399963;406.6170044;283.8607483;27759.08398;59.20000839
14.06.2019 11:56:00,536;697.4736938;697.7952881;682.4484253;1.156600833;1.073198199;2.249905348;2.25287199;2.502848625;88.75548553;58.36331558;99.98500061;410.1600037;406.7969971;283.8607483;27759.09961;59.20000839
14.06.2019 11:56:02,539;697.4736938;697.7952881;682.4484253;1.156600833;1.073198199;2.249905348;2.25287199;2.475861788;88.75548553;58.36331558;99.98500061;410.1600037;406.7969971;283.8607483;27759.09961;59.20000839
14.06.2019 11:56:15,560;697.4736938;697.7952881;682.4484253;1.156600833;1.073198199;2.249905348;2.29130578;2.475861788;88.73979187;58.36331558;99.98596954;410.0400085;406.4729919;284.3808289;27759.09961;59.20000839
14.06.2019 11:56:17,564;697.4736938;697.7952881;682.4484253;1.156600833;1.073198199;2.249905348;2.29130578;2.240468979;88.73979187;58.36331558;99.98596954;410.0400085;406.4729919;284.3808289;27759.09961;59.20000839
