Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 11:56:30,591;697.4804077;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.280722618;2.240468979;88.73195648;58.33029556;100.0048218;408.9599915;406.7250061;284.131073;27759.09961;59.20000839
14.06.2019 11:56:32,598;697.4804077;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.280722618;2.32756567;88.73195648;58.33029556;100.0048218;408.9599915;406.7250061;284.131073;27759.09961;59.20000839
14.06.2019 11:56:45,635;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.248964071;2.27359271;2.32756567;88.71626282;58.33029556;100.0280228;406.5599976;406.5270081;283.5105286;27759.09961;59.20000839
14.06.2019 11:56:47,642;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.248964071;2.27359271;2.557443142;88.71626282;58.33029556;100.0280228;406.5599976;406.5270081;283.5105286;27759.09961;59.20000839
14.06.2019 11:57:00,668;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.108312845;2.557443142;88.73979187;58.36331558;100.001358;405.8399963;407.2659912;284.5547485;27759.11719;59.20000839
14.06.2019 11:57:02,676;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.108312845;2.621128559;88.73979187;58.36331558;100.001358;405.8399963;407.2659912;284.5547485;27759.11719;59.20000839
14.06.2019 11:57:15,705;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.279078484;2.621128559;88.74763489;58.36331558;99.9827652;407.1600037;407.1220093;284.1398926;27759.11719;59.20000839
14.06.2019 11:57:17,712;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.249278307;2.279078484;2.378566027;88.74763489;58.36331558;99.9827652;407.1600037;407.1220093;284.1398926;27759.11719;59.20000839
14.06.2019 11:57:30,747;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.214853764;2.378566027;88.76332092;58.36331558;99.97232819;406.9200134;407.1759949;284.1398926;27759.11719;59.20000839
14.06.2019 11:57:32,753;697.4771118;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.214853764;2.410674334;88.76332092;58.36331558;99.97232819;406.9200134;407.1759949;284.1398926;27759.11719;59.20000839
14.06.2019 11:57:45,789;697.4672241;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.235747814;2.410674334;88.7868576;58.36331558;99.99119568;404.7600098;406.9949951;284.1398926;27759.11719;59.20000839
14.06.2019 11:57:47,795;697.4672241;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.235747814;2.424184799;88.7868576;58.36331558;99.99119568;404.7600098;406.9949951;284.1398926;27759.11719;59.20000839
14.06.2019 11:58:00,829;697.4779053;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.215039253;2.424184799;88.77901459;58.36331558;99.98846436;405.2399902;406.9949951;283.3371582;27759.13281;59.20000839
14.06.2019 11:58:02,833;697.4779053;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.215039253;2.703816414;88.77901459;58.36331558;99.98846436;405.2399902;406.9949951;283.3371582;27759.13281;59.20000839
14.06.2019 11:58:15,862;697.4828491;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.193862438;2.703816414;88.77901459;58.36331558;99.96987915;407.1600037;407.4100037;284.0021362;27759.13281;59.20000839
14.06.2019 11:58:17,865;697.4828491;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.193862438;2.51267457;88.77901459;58.36331558;99.96987915;407.1600037;407.4100037;284.0021362;27759.13281;59.20000839
14.06.2019 11:58:30,903;697.4828491;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.313851595;2.51267457;88.77901459;58.36331558;99.98005676;408.6000061;407.6619873;284.0021362;27759.13281;59.20000839
14.06.2019 11:58:32,906;697.4828491;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.313851595;2.266555071;88.77901459;58.36331558;99.98005676;408.6000061;407.6619873;284.0021362;27759.13281;59.20000839
14.06.2019 11:58:45,940;697.4750366;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.293492556;2.266555071;88.79470825;58.33029556;99.96517181;406.7999878;408.1669922;283.1056824;27759.13281;59.20000839
14.06.2019 11:58:47,943;697.4750366;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.293492556;2.405823708;88.79470825;58.33029556;99.96517181;406.7999878;408.1669922;283.1056824;27759.13281;59.20000839
14.06.2019 11:59:00,982;697.4750366;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.27121377;2.405823708;88.77116394;58.33029556;99.96173096;409.4400024;408.3469849;284.2701416;27759.15039;59.20000839
14.06.2019 11:59:16,008;697.4750366;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.195165396;2.405823708;88.77901459;58.33029556;99.99507904;406.4400024;408.4909973;284.2701416;27759.15039;59.20000839
14.06.2019 11:59:18,012;697.4750366;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.195165396;2.378811598;88.77901459;58.33029556;99.99507904;406.4400024;408.4909973;284.2701416;27759.15039;59.20000839
14.06.2019 11:59:31,046;697.4829712;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.318383932;2.378811598;88.77901459;58.33029556;99.95147705;406.5599976;408.6530151;283.9666443;27759.15039;59.20000839
14.06.2019 11:59:33,049;697.4829712;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.318383932;2.471036196;88.77901459;58.33029556;99.95147705;406.5599976;408.6530151;283.9666443;27759.15039;59.20000839
14.06.2019 11:59:46,082;697.4755249;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.209290504;2.471036196;88.77901459;58.33029556;99.94538879;407.519989;408.3649902;283.8355408;27759.15039;59.20000839
14.06.2019 11:59:48,087;697.4755249;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.209290504;2.530203104;88.77901459;58.33029556;99.94538879;407.519989;408.3649902;283.8355408;27759.15039;59.20000839
14.06.2019 12:00:01,117;697.4755249;697.7952881;682.4484253;1.156600833;1.073198199;2.251788378;2.224850655;2.530203104;88.77901459;58.36331558;99.95054626;411.8399963;404.4370117;283.8355408;27759.16602;59.12952423
14.06.2019 12:00:03,126;697.4755249;697.7952881;682.4484253;1.156600833;1.073198199;2.251788378;2.224850655;2.516707659;88.77901459;58.36331558;99.95054626;411.8399963;404.4370117;283.8355408;27759.16602;59.12952423
14.06.2019 12:00:16,154;697.4755249;697.7952881;682.4484253;1.156600833;1.073198199;2.251788378;2.252320528;2.516707659;88.76332092;58.29727554;99.96453857;410.2799988;404.67099;283.8355408;27759.16602;59.12952423
14.06.2019 12:00:31,190;697.4835815;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.238514185;2.516707659;88.77901459;58.36331558;99.94921875;411.2399902;404.7070007;284.1988831;27759.16602;59.17551041
14.06.2019 12:00:33,194;697.4835815;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.238514185;2.403630257;88.77901459;58.36331558;99.94921875;411.2399902;404.7070007;284.1988831;27759.16602;59.17551041
14.06.2019 12:00:46,218;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.29258132;2.403630257;88.77116394;58.36331558;99.92352295;408.1199951;405.1210022;283.5125122;27759.16602;59.17551041
14.06.2019 12:00:48,227;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.250532866;2.29258132;2.656219721;88.77116394;58.36331558;99.92352295;408.1199951;405.1210022;283.5125122;27759.16602;59.17551041
14.06.2019 12:01:01,259;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.27212882;2.656219721;88.77116394;58.33029556;100.0173798;407.519989;405.4460144;284.1304016;27759.18359;59.17551041
14.06.2019 12:01:03,264;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.250846624;2.27212882;2.441011429;88.77116394;58.33029556;100.0173798;407.519989;405.4460144;284.1304016;27759.18359;59.17551041
14.06.2019 12:01:16,289;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.222260952;2.441011429;88.77116394;58.33029556;99.95491791;409.0799866;405.1929932;284.0094299;27759.18359;59.19999313
14.06.2019 12:01:18,293;697.4764404;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.222260952;2.456116438;88.77116394;58.33029556;99.95491791;409.0799866;405.1929932;284.0094299;27759.18359;59.19999313
14.06.2019 12:01:31,327;697.484375;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.202233553;2.456116438;88.77901459;58.36331558;99.95163727;407.519989;405.2829895;284.0094299;27759.18359;59.19999313
14.06.2019 12:01:33,331;697.484375;697.7952881;682.4484253;1.156600833;1.073198199;2.251160622;2.202233553;2.496617079;88.77901459;58.36331558;99.95163727;407.519989;405.2829895;284.0094299;27759.18359;59.19999313
14.06.2019 12:01:46,351;697.484375;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.277433395;2.496617079;88.77901459;58.33029556;99.90338135;407.519989;405.3380127;284.4372253;27759.18359;59.19999313
14.06.2019 12:01:48,357;697.484375;697.7952881;682.4484253;1.156600833;1.073198199;2.251474142;2.277433395;2.320614576;88.77901459;58.33029556;99.90338135;407.519989;405.3380127;284.4372253;27759.18359;59.19999313
14.06.2019 12:02:01,391;697.484375;697.7930908;682.4484253;1.156600833;1.073198199;2.250532866;2.220225334;2.320614576;88.77901459;58.39638901;99.92256165;409.9200134;405.2109985;283.4880371;27759.19922;59.19999313
14.06.2019 12:02:03,398;697.484375;697.7930908;682.4484253;1.156600833;1.073198199;2.250532866;2.220225334;2.55391264;88.77901459;58.39638901;99.92256165;409.9200134;405.2109985;283.4880371;27759.19922;59.19999313
14.06.2019 12:02:16,433;697.4802856;697.7930908;682.4484253;1.156600833;1.073198199;2.251160622;2.229840755;2.55391264;88.77116394;58.39638901;99.91108704;407.7600098;405.1029968;283.7287598;27759.19922;59.19999313
14.06.2019 12:02:18,437;697.4802856;697.7930908;682.4484253;1.156600833;1.073198199;2.251160622;2.229840755;2.540439129;88.77116394;58.39638901;99.91108704;407.7600098;405.1029968;283.7287598;27759.19922;59.19999313
14.06.2019 12:02:31,461;697.4802856;697.7930908;682.4484253;1.156600833;1.073198199;2.250219345;2.289665222;2.540439129;88.75548553;58.33029556;99.89644623;411.3599854;404.9410095;283.7287598;27759.19922;59.19999313
14.06.2019 12:02:33,465;697.4802856;697.7930908;682.4484253;1.156600833;1.073198199;2.250219345;2.289665222;2.567413092;88.75548553;58.33029556;99.89644623;411.3599854;404.9410095;283.7287598;27759.19922;59.19999313
14.06.2019 12:02:46,499;697.4785767;697.7930908;682.4484253;1.156600833;1.073198199;2.250846624;2.187899828;2.567413092;88.77116394;58.36331558;99.90164185;410.2799988;404.4729919;284.3680115;27759.19922;59.19999313
14.06.2019 12:02:48,503;697.4785767;697.7930908;682.4484253;1.156600833;1.073198199;2.250846624;2.187899828;2.317684889;88.77116394;58.36331558;99.90164185;410.2799988;404.4729919;284.3680115;27759.19922;59.19999313
14.06.2019 12:03:01,535;697.4785767;697.7930908;682.4484253;1.156600833;1.073198199;2.250219345;2.242568493;2.317684889;88.75548553;58.33029556;99.87921143;409.6799927;404.8330078;284.3680115;27759.2168;59.19999313
14.06.2019 12:03:16,573;697.4785767;697.7930908;682.4484253;1.156600833;1.073198199;2.249905348;2.290941238;2.317684889;88.76332092;58.33029556;99.92012024;411.2399902;404.868988;283.9924927;27759.2168;59.19999313
14.06.2019 12:03:18,578;697.4785767;697.7930908;682.4484253;1.156600833;1.073198199;2.249905348;2.290941238;2.475538969;88.76332092;58.33029556;99.92012024;411.2399902;404.868988;283.9924927;27759.2168;59.19999313
14.06.2019 12:03:31,604;697.4718628;697.7930908;682.4484253;1.156600833;1.073198199;2.250846624;2.275239229;2.475538969;88.75548553;58.33029556;99.92170715;408.7200012;404.9230042;283.9924927;27759.2168;59.17899704
14.06.2019 12:03:33,609;697.4718628;697.7930908;682.4484253;1.156600833;1.073198199;2.250846624;2.275239229;2.489048481;88.75548553;58.33029556;99.92170715;408.7200012;404.9230042;283.9924927;27759.2168;59.17899704
14.06.2019 12:03:46,646;697.4718628;697.7930908;682.4484253;1.156600833;1.073198199;2.251160622;2.204091787;2.489048481;88.77901459;58.33029556;99.9315567;411.1199951;404.9230042;283.9924927;27759.2168;59.17899704
14.06.2019 12:03:48,649;697.4718628;697.7930908;682.4484253;1.156600833;1.073198199;2.251160622;2.204091787;2.423202515;88.77901459;58.33029556;99.9315567;411.1199951;404.9230042;283.9924927;27759.2168;59.17899704
14.06.2019 12:04:01,686;697.4784546;697.7930908;682.4484253;1.156600833;1.073198199;2.250532866;2.287294149;2.423202515;88.77901459;58.33029556;99.93540955;412.9200134;404.7070007;283.5686951;27759.23242;59.12830734
14.06.2019 12:04:03,692;697.4784546;697.7930908;682.4484253;1.156600833;1.073198199;2.250532866;2.287294149;2.611356735;88.77901459;58.33029556;99.93540955;412.9200134;404.7070007;283.5686951;27759.23242;59.12830734
14.06.2019 12:04:16,729;697.4784546;697.7949829;682.4484253;1.156600833;1.073198199;2.250846624;2.265535593;2.611356735;88.77901459;58.26420212;99.92677307;410.519989;404.6350098;284.2095337;27759.23242;59.12830734
14.06.2019 12:04:18,734;697.4784546;697.7949829;682.4484253;1.156600833;1.073198199;2.250846624;2.265535593;2.361068726;88.77901459;58.26420212;99.92677307;410.519989;404.6350098;284.2095337;27759.23242;59.12830734
14.06.2019 12:04:31,764;697.4784546;697.7949829;682.4484253;1.156600833;1.073198199;2.251474142;2.27121377;2.361068726;88.77901459;58.33029556;99.95335388;409.9200134;404.598999;283.5291748;27759.23242;59.12830734
14.06.2019 12:04:33,776;697.4784546;697.7949829;682.4484253;1.156600833;1.073198199;2.251474142;2.27121377;2.3516047;88.77901459;58.33029556;99.95335388;409.9200134;404.598999;283.5291748;27759.23242;59.12830734
14.06.2019 12:04:46,804;697.4767456;697.7949829;682.4484253;1.156600833;1.073198199;2.251474142;2.253055811;2.3516047;88.77901459;58.36331558;99.95803833;409.2000122;405.0310059;284.2366943;27759.23242;59.12830734
14.06.2019 12:04:48,807;697.4767456;697.7949829;682.4484253;1.156600833;1.073198199;2.251474142;2.253055811;2.663489819;88.77901459;58.36331558;99.95803833;409.2000122;405.0310059;284.2366943;27759.23242;59.12830734
14.06.2019 12:05:01,851;697.4767456;697.7949829;682.4484253;1.156600833;1.073198199;2.250532866;2.281087875;2.663489819;88.77901459;58.36331558;99.93930817;408.2399902;404.6530151;283.4190369;27759.25;59.12830734
14.06.2019 12:05:03,853;697.4767456;697.7949829;682.4484253;1.156600833;1.073198199;2.250532866;2.281087875;2.293875456;88.77901459;58.36331558;99.93930817;408.2399902;404.6530151;283.4190369;27759.25;59.12830734
14.06.2019 12:05:16,887;697.4744263;697.7949829;682.4484253;1.156600833;1.073198199;2.251160622;2.248642921;2.293875456;88.76332092;58.33029556;99.93887329;408.9599915;404.9049988;283.1576233;27759.25;59.12830734
14.06.2019 12:05:18,896;697.4744263;697.7949829;682.4484253;1.156600833;1.073198199;2.251160622;2.248642921;2.474542141;88.76332092;58.33029556;99.93887329;408.9599915;404.9049988;283.1576233;27759.25;59.12830734
14.06.2019 12:05:31,928;697.4744263;697.7949829;682.4484253;1.156600833;1.073198199;2.250219345;2.254158258;2.474542141;88.76332092;58.33029556;99.93373871;408.9599915;404.9769897;283.8451843;27759.25;59.12830734
14.06.2019 12:05:33,932;697.4744263;697.7949829;682.4484253;1.156600833;1.073198199;2.250219345;2.254158258;2.48803854;88.76332092;58.33029556;99.93373871;408.9599915;404.9769897;283.8451843;27759.25;59.12830734
14.06.2019 12:05:46,954;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.250846624;2.294038773;2.48803854;88.77116394;58.33029556;99.94264221;410.7600098;404.9769897;283.8451843;27759.25;59.12830734
14.06.2019 12:06:01,984;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.230210066;2.48803854;88.75548553;58.29727554;99.9549408;409.2000122;404.8510132;283.2997437;27759.26758;59.10247421
14.06.2019 12:06:03,988;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.230210066;2.683897257;88.75548553;58.29727554;99.9549408;409.2000122;404.8510132;283.2997437;27759.26758;59.10247421
14.06.2019 12:06:17,010;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.284192324;2.683897257;88.74763489;58.36331558;99.93551636;407.3999939;404.7969971;283.4378967;27759.26758;59.10247421
14.06.2019 12:06:19,013;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.284192324;2.622281551;88.74763489;58.36331558;99.93551636;407.3999939;404.7969971;283.4378967;27759.26758;59.10247421
14.06.2019 12:06:32,048;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249905348;2.24993062;2.622281551;88.73979187;58.36331558;99.94684601;408.9599915;404.7789917;282.8822632;27759.26758;59.10247421
14.06.2019 12:06:34,056;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249905348;2.24993062;2.842827559;88.73979187;58.36331558;99.94684601;408.9599915;404.7789917;282.8822632;27759.26758;59.10247421
14.06.2019 12:06:47,085;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249905348;2.320376635;2.842827559;88.73979187;58.36331558;99.92716217;407.8800049;404.9769897;283.5852966;27759.26758;59.15047073
14.06.2019 12:06:49,090;697.4782104;697.7949829;682.4484253;1.156600833;1.073198199;2.249905348;2.320376635;2.557399273;88.73979187;58.36331558;99.92716217;407.8800049;404.9769897;283.5852966;27759.26758;59.15047073
14.06.2019 12:07:02,125;697.4726563;697.7949829;682.4484253;1.156600833;1.073198199;2.250219345;2.236116886;2.557399273;88.73979187;58.33029556;99.94726563;411.6000061;404.3999939;283.172699;27759.2832;59.19667435
14.06.2019 12:07:04,131;697.4726563;697.7949829;682.4484253;1.156600833;1.073198199;2.250219345;2.236116886;2.741638899;88.73979187;58.33029556;99.94726563;411.6000061;404.3999939;283.172699;27759.2832;59.19667435
14.06.2019 12:07:17,155;697.4726563;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.238329887;2.741638899;88.73979187;58.36331558;99.94744873;410.3999939;404.3999939;283.9676819;27759.2832;59.19667435
14.06.2019 12:07:19,160;697.4726563;697.7949829;682.4484253;1.156600833;1.073198199;2.249591589;2.238329887;2.415089607;88.73979187;58.36331558;99.94744873;410.3999939;404.3999939;283.9676819;27759.2832;59.19667435
14.06.2019 12:07:32,192;697.4800415;697.7949829;682.4546509;1.156600833;1.073198199;2.249905348;2.248090982;2.415089607;88.74763489;58.33029556;99.94620514;411.2399902;404.0759888;283.9676819;27759.2832;59.19667435
14.06.2019 12:07:34,196;697.4800415;697.7949829;682.4546509;1.156600833;1.073198199;2.249905348;2.248090982;2.455619812;88.74763489;58.33029556;99.94620514;411.2399902;404.0759888;283.9676819;27759.2832;59.19667435
14.06.2019 12:07:47,233;697.4747314;697.7949829;682.4546509;1.156600833;1.073198199;2.249905348;2.251217604;2.455619812;88.76332092;58.36331558;99.94371033;410.519989;404.3819885;283.9676819;27759.2832;59.19667435
14.06.2019 12:07:49,235;697.4747314;697.7949829;682.4546509;1.156600833;1.073198199;2.249905348;2.251217604;2.428596497;88.76332092;58.36331558;99.94371033;410.519989;404.3819885;283.9676819;27759.2832;59.19667435
14.06.2019 12:08:02,263;697.4747314;697.7949829;682.4546509;1.156600833;1.073198199;2.251160622;2.189018488;2.428596497;88.76332092;58.36331558;99.94271851;411.9599915;404.598999;283.3232727;27759.30078;59.19667435
14.06.2019 12:08:04,265;697.4747314;697.7949829;682.4546509;1.156600833;1.073198199;2.251160622;2.189018488;2.707116365;88.76332092;58.36331558;99.94271851;411.9599915;404.598999;283.3232727;27759.30078;59.19667435
14.06.2019 12:08:17,294;697.4747314;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.241278887;2.707116365;88.77901459;58.29727554;99.95488739;411.480011;404.256012;283.9285889;27759.30078;59.19667435
14.06.2019 12:08:19,300;697.4747314;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.241278887;2.496257544;88.77901459;58.29727554;99.95488739;411.480011;404.256012;283.9285889;27759.30078;59.19667435
14.06.2019 12:08:32,327;697.4830322;697.7949829;682.4520874;1.156600833;1.073198199;2.250532866;2.296042204;2.496257544;88.75548553;58.36331558;99.9544754;411.480011;404.1480103;283.9285889;27759.30078;59.19667435
14.06.2019 12:08:34,332;697.4830322;697.7949829;682.4520874;1.156600833;1.073198199;2.250532866;2.296042204;2.442233562;88.75548553;58.36331558;99.9544754;411.480011;404.1480103;283.9285889;27759.30078;59.19667435
14.06.2019 12:08:47,356;697.4830322;697.7949829;682.4520874;1.156600833;1.073198199;2.251160622;2.247539043;2.442233562;88.76332092;58.36331558;99.97412109;408.7200012;404.4370117;283.9285889;27759.30078;59.19667435
14.06.2019 12:08:49,362;697.4830322;697.7949829;682.4520874;1.156600833;1.073198199;2.251160622;2.247539043;2.496257544;88.76332092;58.36331558;99.97412109;408.7200012;404.4370117;283.9285889;27759.30078;59.19667435
14.06.2019 12:09:02,386;697.4736328;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.267734528;2.496257544;88.77116394;58.36331558;99.96217346;408.9599915;404.2200012;283.2218628;27759.31641;59.19667435
14.06.2019 12:09:04,392;697.4736328;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.267734528;2.715504408;88.77116394;58.36331558;99.96217346;408.9599915;404.2200012;283.2218628;27759.31641;59.19667435
14.06.2019 12:09:17,424;697.480896;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.239251614;2.715504408;88.7868576;58.33029556;99.9609375;408.7200012;404.3099976;284.1497803;27759.31641;59.19667435
14.06.2019 12:09:19,430;697.480896;697.7949829;682.4520874;1.156600833;1.073198199;2.250846624;2.239251614;2.418815613;88.7868576;58.33029556;99.9609375;408.7200012;404.3099976;284.1497803;27759.31641;59.19667435
14.06.2019 12:09:32,447;697.4751587;697.7949829;682.4447021;1.156600833;1.073198199;2.250532866;2.266085386;2.418815613;88.7868576;58.33029556;99.94792175;409.5599976;404.7430115;284.1497803;27759.31641;59.19667435
14.06.2019 12:09:34,454;697.4751587;697.7949829;682.4447021;1.156600833;1.073198199;2.250532866;2.266085386;2.378301144;88.7868576;58.33029556;99.94792175;409.5599976;404.7430115;284.1497803;27759.31641;59.19667435
14.06.2019 12:09:47,489;697.4822388;697.7949829;682.4447021;1.156600833;1.073198199;2.251474142;2.306227207;2.378301144;88.7868576;58.33029556;99.94847107;409.2000122;404.9049988;284.1497803;27759.31641;59.19999313
14.06.2019 12:09:49,495;697.4822388;697.7949829;682.4447021;1.156600833;1.073198199;2.251474142;2.306227207;2.39179945;88.7868576;58.33029556;99.94847107;409.2000122;404.9049988;284.1497803;27759.31641;59.19999313
14.06.2019 12:10:02,524;697.4822388;697.7949829;682.4447021;1.156600833;1.073198199;2.250532866;2.282366514;2.39179945;88.77116394;58.36331558;99.9539032;410.6400146;404.6530151;283.4762878;27759.33398;59.19999313
14.06.2019 12:10:04,527;697.4822388;697.7949829;682.4447021;1.156600833;1.073198199;2.250532866;2.282366514;2.653438807;88.77116394;58.36331558;99.9539032;410.6400146;404.6530151;283.4762878;27759.33398;59.19999313
14.06.2019 12:10:17,554;697.4760132;697.7949829;682.4447021;1.156600833;1.073198199;2.250846624;2.273409843;2.653438807;88.77116394;58.33029556;99.96652222;410.1600037;404.6350098;284.7169495;27759.33398;59.19999313
14.06.2019 12:10:19,560;697.4760132;697.7949829;682.4447021;1.156600833;1.073198199;2.250846624;2.273409843;2.515799761;88.77116394;58.33029556;99.96652222;410.1600037;404.6350098;284.7169495;27759.33398;59.19999313
14.06.2019 12:10:32,591;697.4760132;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.220780611;2.515799761;88.77116394;58.39638901;99.96902466;408.1199951;405.1210022;283.7939758;27759.33398;59.19999313
14.06.2019 12:10:34,593;697.4760132;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.220780611;2.556271315;88.77116394;58.39638901;99.96902466;408.1199951;405.1210022;283.7939758;27759.33398;59.19999313
14.06.2019 12:10:47,636;697.4760132;697.7949829;682.4473267;1.156600833;1.073198199;2.251788378;2.242568493;2.556271315;88.77116394;58.36331558;99.96800232;408.7200012;404.7430115;283.6201172;27759.33398;59.22033691
14.06.2019 12:10:49,642;697.4760132;697.7949829;682.4473267;1.156600833;1.073198199;2.251788378;2.242568493;2.621926546;88.77116394;58.36331558;99.96800232;408.7200012;404.7430115;283.6201172;27759.33398;59.22033691
14.06.2019 12:11:02,673;697.4810791;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.245146513;2.621926546;88.77116394;58.33029556;99.95755005;409.5599976;405.0669861;284.1690979;27759.34961;59.2689476
14.06.2019 12:11:04,676;697.4810791;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.245146513;2.430730581;88.77116394;58.33029556;99.95755005;409.5599976;405.0669861;284.1690979;27759.34961;59.2689476
14.06.2019 12:11:17,709;697.4810791;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.285104752;2.430730581;88.79470825;58.33029556;99.96748352;408;404.4729919;283.2415161;27759.34961;59.2689476
14.06.2019 12:11:19,713;697.4810791;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.285104752;2.726873159;88.79470825;58.33029556;99.96748352;408;404.4729919;283.2415161;27759.34961;59.2689476
14.06.2019 12:11:32,749;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.238698483;2.726873159;88.77116394;58.36331558;99.96257019;410.2799988;404.4549866;284.2879333;27759.34961;59.20540237
14.06.2019 12:11:34,754;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.238698483;2.716960907;88.77116394;58.36331558;99.96257019;410.2799988;404.4549866;284.2879333;27759.34961;59.20540237
14.06.2019 12:11:47,784;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.256178856;2.716960907;88.77901459;58.33029556;99.96586609;409.3200073;404.5090027;282.7604675;27759.34961;59.20540237
14.06.2019 12:11:49,789;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.256178856;2.921309948;88.77901459;58.33029556;99.96586609;409.3200073;404.5090027;282.7604675;27759.34961;59.20540237
14.06.2019 12:12:02,822;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.223926067;2.921309948;88.76332092;58.33029556;99.95343781;409.4400024;404.3460083;283.3650208;27759.36719;59.20540237
14.06.2019 12:12:04,826;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.223926067;2.683835983;88.76332092;58.33029556;99.95343781;409.4400024;404.3460083;283.3650208;27759.36719;59.20540237
14.06.2019 12:12:17,857;697.4736328;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.275970459;2.683835983;88.7868576;58.33029556;99.94441223;407.2799988;404.1839905;283.3650208;27759.36719;59.20540237
14.06.2019 12:12:32,897;697.4769897;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.300591707;2.683835983;88.7868576;58.36331558;99.9635849;409.2000122;404.6889954;283.3650208;27759.36719;59.20540237
14.06.2019 12:12:47,932;697.4769897;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.287659168;2.683835983;88.7868576;58.33029556;99.98114777;410.2799988;404.7789917;283.7982178;27759.36719;59.20540237
14.06.2019 12:12:49,934;697.4769897;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.287659168;2.573395014;88.7868576;58.33029556;99.98114777;410.2799988;404.7789917;283.7982178;27759.36719;59.20540237
14.06.2019 12:13:02,964;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.251788378;2.358981133;2.573395014;88.79470825;58.29727554;99.99634552;409.5599976;404.67099;283.7982178;27759.38281;59.20540237
14.06.2019 12:13:04,973;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.251788378;2.358981133;2.546410561;88.79470825;58.29727554;99.99634552;409.5599976;404.67099;283.7982178;27759.38281;59.20540237
14.06.2019 12:13:18,000;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.255076885;2.546410561;88.7868576;58.33029556;99.9817276;408.2399902;404.9410095;283.7982178;27759.38281;59.20540237
14.06.2019 12:13:20,002;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.250846624;2.255076885;2.532917976;88.7868576;58.33029556;99.9817276;408.2399902;404.9410095;283.7982178;27759.38281;59.20540237
14.06.2019 12:13:33,031;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.27578783;2.532917976;88.77116394;58.33029556;99.94651794;408.9599915;405.2650146;283.1824646;27759.38281;59.20000839
14.06.2019 12:13:35,037;697.4751587;697.7949829;682.4473267;1.156600833;1.073198199;2.251474142;2.27578783;2.747428417;88.77116394;58.33029556;99.94651794;408.9599915;405.2650146;283.1824646;27759.38281;59.20000839
14.06.2019 12:13:48,072;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250846624;2.281453371;2.747428417;88.77116394;58.33029556;99.96504974;406.4400024;405.5360107;283.8690491;27759.38281;59.20000839
14.06.2019 12:13:50,078;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250846624;2.281453371;2.629294634;88.77116394;58.33029556;99.96504974;406.4400024;405.5360107;283.8690491;27759.38281;59.20000839
14.06.2019 12:14:03,105;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.251160622;2.223926067;2.629294634;88.76332092;58.29727554;99.95905304;406.3200073;405.3559875;283.5215759;27759.40039;59.20000839
14.06.2019 12:14:05,108;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.251160622;2.223926067;2.642773867;88.76332092;58.29727554;99.95905304;406.3200073;405.3559875;283.5215759;27759.40039;59.20000839
14.06.2019 12:14:18,134;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250846624;2.27121377;2.642773867;88.76332092;58.39638901;99.96017456;408.480011;405.2829895;283.5215759;27759.40039;59.20000839
14.06.2019 12:14:20,140;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250846624;2.27121377;2.615811825;88.76332092;58.39638901;99.96017456;408.480011;405.2829895;283.5215759;27759.40039;59.20000839
14.06.2019 12:14:33,163;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250532866;2.301137447;2.615811825;88.76332092;58.33029556;99.95999146;407.519989;405.3380127;283.9405823;27759.40039;59.20000839
14.06.2019 12:14:35,167;697.4751587;697.7949829;682.4543457;1.156600833;1.073198199;2.250532866;2.301137447;2.473864317;88.76332092;58.33029556;99.95999146;407.519989;405.3380127;283.9405823;27759.40039;59.20000839
14.06.2019 12:14:48,195;697.4751587;697.7949829;682.4543457;1.155724287;1.073198199;2.251474142;2.277433395;2.473864317;88.76332092;58.29727554;99.97385406;408.2399902;405.1210022;283.726593;27759.40039;59.20000839
14.06.2019 12:14:50,198;697.4751587;697.7949829;682.4543457;1.155724287;1.073198199;2.251474142;2.277433395;2.548416138;88.76332092;58.29727554;99.97385406;408.2399902;405.1210022;283.726593;27759.40039;59.20000839
14.06.2019 12:15:03,236;697.479126;697.7949829;682.4543457;1.155724287;1.073198199;2.251160622;2.26993227;2.548416138;88.76332092;58.33029556;99.98671722;408.2399902;405.2650146;283.445343;27759.41602;59.20000839
14.06.2019 12:15:05,241;697.479126;697.7949829;682.4543457;1.155724287;1.073198199;2.251160622;2.26993227;2.579030037;88.76332092;58.33029556;99.98671722;408.2399902;405.2650146;283.445343;27759.41602;59.20000839
14.06.2019 12:15:18,272;697.4727173;697.7949829;682.4468384;1.155724287;1.073198199;2.250219345;2.240725994;2.579030037;88.76332092;58.33029556;99.9495163;408.8399963;405.1929932;283.445343;27759.41602;59.20000839
14.06.2019 12:15:20,280;697.4727173;697.7949829;682.4468384;1.155724287;1.073198199;2.250219345;2.240725994;2.632953644;88.76332092;58.33029556;99.9495163;408.8399963;405.1929932;283.445343;27759.41602;59.20000839
14.06.2019 12:15:33,303;697.4727173;697.7949829;682.4468384;1.155724287;1.073198199;2.250532866;2.276336432;2.632953644;88.7868576;58.29727554;99.93834686;409.2000122;405.5180054;283.445343;27759.41602;59.20000839
14.06.2019 12:15:35,309;697.4727173;697.7949829;682.4468384;1.155724287;1.073198199;2.250532866;2.276336432;2.605978727;88.7868576;58.29727554;99.93834686;409.2000122;405.5180054;283.445343;27759.41602;59.20000839
14.06.2019 12:15:48,344;697.4775391;697.7949829;682.4468384;1.155724287;1.073198199;2.250532866;2.281636;2.605978727;88.76332092;58.29727554;99.94480133;409.2000122;405.1929932;283.0238953;27759.41602;59.20000839
14.06.2019 12:15:50,350;697.4775391;697.7949829;682.4468384;1.155724287;1.073198199;2.250532866;2.281636;2.428402901;88.76332092;58.29727554;99.94480133;409.2000122;405.1929932;283.0238953;27759.41602;59.20000839
14.06.2019 12:16:03,375;697.4684448;697.7949829;682.4468384;1.155724287;1.073198199;2.249905348;2.274507523;2.428402901;88.73195648;58.33029556;99.95868683;408.6000061;405.2829895;283.4510193;27759.43359;59.20000839
14.06.2019 12:16:05,380;697.4684448;697.7949829;682.4468384;1.155724287;1.073198199;2.249905348;2.274507523;2.604007959;88.73195648;58.33029556;99.95868683;408.6000061;405.2829895;283.4510193;27759.43359;59.20000839
14.06.2019 12:16:18,404;697.4778442;697.7949829;682.4468384;1.155724287;1.073198199;2.249278307;2.265902281;2.604007959;88.73979187;58.33029556;99.96118164;410.1600037;405.2829895;283.8615723;27759.43359;59.20000839
14.06.2019 12:16:20,407;697.4778442;697.7949829;682.4468384;1.155724287;1.073198199;2.249278307;2.265902281;2.40687871;88.73979187;58.33029556;99.96118164;410.1600037;405.2829895;283.8615723;27759.43359;59.20000839
14.06.2019 12:16:33,441;697.4736328;697.7949829;682.4517822;1.155724287;1.073198199;2.249591589;2.271945953;2.40687871;88.73979187;58.33029556;99.94337463;408.3599854;405.4819946;283.8615723;27759.43359;59.20000839
14.06.2019 12:16:48,484;697.4813232;697.7949829;682.4517822;1.155724287;1.073198199;2.249905348;2.298590422;2.40687871;88.73195648;58.33029556;99.9418335;406.3200073;405.6260071;283.8615723;27759.43359;59.20000839
14.06.2019 12:16:50,487;697.4813232;697.7949829;682.4517822;1.155724287;1.073198199;2.249905348;2.298590422;2.447410583;88.73195648;58.33029556;99.9418335;406.3200073;405.6260071;283.8615723;27759.43359;59.20000839
14.06.2019 12:17:03,520;697.4783936;697.7949829;682.4517822;1.155724287;1.073198199;2.250219345;2.228732347;2.447410583;88.74763489;58.33029556;99.95941925;409.5599976;405.5899963;283.8615723;27759.44922;59.20000839
14.06.2019 12:17:18,552;697.4783936;697.7949829;682.4517822;1.155724287;1.073198199;2.249905348;2.227808475;2.447410583;88.74763489;58.33029556;99.92877197;408.8399963;405.769989;283.8615723;27759.44922;59.20000839
14.06.2019 12:17:20,554;697.4783936;697.7949829;682.4517822;1.155724287;1.073198199;2.249905348;2.227808475;2.40687871;88.74763489;58.33029556;99.92877197;408.8399963;405.769989;283.8615723;27759.44922;59.20000839
14.06.2019 12:17:33,589;697.4751587;697.7949829;682.4517822;1.155724287;1.073198199;2.249278307;2.267734528;2.40687871;88.73195648;58.33029556;99.92472076;407.7600098;404.9949951;283.8615723;27759.44922;59.20000839
14.06.2019 12:17:35,594;697.4751587;697.7949829;682.4517822;1.155724287;1.073198199;2.249278307;2.267734528;2.595384598;88.73195648;58.33029556;99.92472076;407.7600098;404.9949951;283.8615723;27759.44922;59.20000839
14.06.2019 12:17:48,628;697.4751587;697.7949829;682.4517822;1.155724287;1.073198199;2.249591589;2.223001242;2.595384598;88.74763489;58.33029556;99.93321991;409.4400024;404.9949951;283.3597107;27759.44922;59.20000839
14.06.2019 12:18:03,656;697.4751587;697.7949829;682.4517822;1.155724287;1.073198199;2.250846624;2.178193569;2.595384598;88.74763489;58.33029556;99.94893646;407.1600037;405.0130005;283.3597107;27759.4668;59.20000839
14.06.2019 12:18:05,660;697.4751587;697.7949829;682.4517822;1.155724287;1.073198199;2.250846624;2.178193569;2.622363329;88.74763489;58.33029556;99.94893646;407.1600037;405.0130005;283.3597107;27759.4668;59.20000839
14.06.2019 12:18:18,689;697.4751587;697.7949829;682.4498291;1.155724287;1.073198199;2.250846624;2.218373775;2.622363329;88.76332092;58.33029556;99.94908905;407.519989;405.6799927;283.7605896;27759.4668;59.20000839
14.06.2019 12:18:20,696;697.4751587;697.7949829;682.4498291;1.155724287;1.073198199;2.250846624;2.218373775;2.482615709;88.76332092;58.33029556;99.94908905;407.519989;405.6799927;283.7605896;27759.4668;59.20000839
14.06.2019 12:18:33,733;697.4816895;697.7949829;682.4498291;1.155724287;1.073198199;2.251160622;2.288571119;2.482615709;88.77901459;58.33029556;99.94155121;409.2000122;405.302002;284.2220154;27759.4668;59.20000839
14.06.2019 12:18:35,741;697.4816895;697.7949829;682.4498291;1.155724287;1.073198199;2.251160622;2.288571119;2.615432501;88.77901459;58.33029556;99.94155121;409.2000122;405.302002;284.2220154;27759.4668;59.20000839
14.06.2019 12:18:48,770;697.4761353;697.7949829;682.4498291;1.155724287;1.073198199;2.250846624;2.267184973;2.615432501;88.77116394;58.29727554;99.96063995;409.2000122;405.0490112;284.13797;27759.4668;59.20000839
14.06.2019 12:18:50,776;697.4761353;697.7949829;682.4498291;1.155724287;1.073198199;2.250846624;2.267184973;2.351060867;88.77116394;58.29727554;99.96063995;409.2000122;405.0490112;284.13797;27759.4668;59.20000839
14.06.2019 12:19:03,810;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.250532866;2.261685133;2.351060867;88.74763489;58.29727554;99.96578979;410.8800049;405.0849915;284.13797;27759.48242;59.20000839
14.06.2019 12:19:05,813;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.250532866;2.261685133;2.364444494;88.74763489;58.29727554;99.96578979;410.8800049;405.0849915;284.13797;27759.48242;59.20000839
14.06.2019 12:19:18,845;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.250219345;2.236116886;2.364444494;88.77116394;58.36331558;99.9805069;409.6799927;405.3380127;284.13797;27759.48242;59.20000839
14.06.2019 12:19:20,848;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.250219345;2.236116886;2.391517878;88.77116394;58.36331558;99.9805069;409.6799927;405.3380127;284.13797;27759.48242;59.20000839
14.06.2019 12:19:33,880;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.249905348;2.276885033;2.391517878;88.74763489;58.36331558;99.96954346;407.2799988;405.5899963;284.1726685;27759.48242;59.20000839
14.06.2019 12:19:35,883;697.4798584;697.7949829;682.4498291;1.155724287;1.073198199;2.249905348;2.276885033;2.406424284;88.74763489;58.36331558;99.96954346;407.2799988;405.5899963;284.1726685;27759.48242;59.20000839
14.06.2019 12:19:48,912;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.250532866;2.225590467;2.406424284;88.74763489;58.36331558;99.96435547;408.7200012;405.5180054;283.3760071;27759.48242;59.20000839
14.06.2019 12:19:50,922;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.250532866;2.225590467;2.643534184;88.74763489;58.36331558;99.96435547;408.7200012;405.5180054;283.3760071;27759.48242;59.20000839
14.06.2019 12:20:03,953;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.249591589;2.2133708;2.643534184;88.75548553;58.36331558;99.95941925;409.2000122;405.2829895;284.0935974;27759.5;59.20000839
14.06.2019 12:20:05,955;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.249591589;2.2133708;2.379906654;88.75548553;58.36331558;99.95941925;409.2000122;405.2829895;284.0935974;27759.5;59.20000839
14.06.2019 12:20:18,991;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.250219345;2.374944925;2.379906654;88.75548553;58.36331558;99.95681763;406.6799927;405.3739929;283.6000977;27759.5;59.20000839
14.06.2019 12:20:20,993;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.250219345;2.374944925;2.551935434;88.75548553;58.36331558;99.95681763;406.6799927;405.3739929;283.6000977;27759.5;59.20000839
14.06.2019 12:20:34,026;697.4729614;697.7949829;682.4498291;1.155724287;1.073198199;2.249905348;2.235194445;2.551935434;88.74763489;58.36331558;99.94071198;409.2000122;405.3739929;283.6000977;27759.5;59.20000839
14.06.2019 12:20:49,050;697.4771118;697.7918701;682.4498291;1.155724287;1.073198199;2.249591589;2.261134863;2.551935434;88.73979187;58.36331558;99.9414978;409.4400024;405.3739929;283.5585327;27759.5;59.13739777
14.06.2019 12:20:51,055;697.4771118;697.7918701;682.4498291;1.155724287;1.073198199;2.249591589;2.261134863;2.566411734;88.73979187;58.36331558;99.9414978;409.4400024;405.3739929;283.5585327;27759.5;59.13739777
14.06.2019 12:21:04,078;697.473938;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.230948925;2.566411734;88.73195648;58.36331558;99.94063568;408.6000061;405.3559875;284.0443726;27759.51758;59.13739777
14.06.2019 12:21:06,081;697.473938;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.230948925;2.383585691;88.73195648;58.36331558;99.94063568;408.6000061;405.3559875;284.0443726;27759.51758;59.13739777
14.06.2019 12:21:19,113;697.4781494;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.231318235;2.383585691;88.73195648;58.36331558;99.93236542;408.2399902;405.4100037;283.5292053;27759.51758;59.13739777
14.06.2019 12:21:21,121;697.4781494;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.231318235;2.538562536;88.73195648;58.36331558;99.93236542;408.2399902;405.4100037;283.5292053;27759.51758;59.13739777
14.06.2019 12:21:34,146;697.4781494;697.7918701;682.4498291;1.155724287;1.073198199;2.249591589;2.290029764;2.538562536;88.72410583;58.33029556;99.9316864;408.2399902;405.4100037;284.2288208;27759.51758;59.13739777
14.06.2019 12:21:36,149;697.4781494;697.7918701;682.4498291;1.155724287;1.073198199;2.249591589;2.290029764;2.476456642;88.72410583;58.33029556;99.9316864;408.2399902;405.4100037;284.2288208;27759.51758;59.13739777
14.06.2019 12:21:49,180;697.4741211;697.7918701;682.4498291;1.155724287;1.073198199;2.249905348;2.28309679;2.476456642;88.73979187;58.36331558;99.92932129;407.8800049;405.7160034;283.7848206;27759.51758;59.13739777
14.06.2019 12:21:51,182;697.4741211;697.7918701;682.4498291;1.155724287;1.073198199;2.249905348;2.28309679;2.462964535;88.73979187;58.36331558;99.92932129;407.8800049;405.7160034;283.7848206;27759.51758;59.13739777
14.06.2019 12:22:04,212;697.4741211;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.290394306;2.462964535;88.73979187;58.33029556;99.9665451;405.2399902;405.7520142;283.7848206;27759.5332;59.10387039
14.06.2019 12:22:06,220;697.4741211;697.7918701;682.4498291;1.155724287;1.073198199;2.249278307;2.290394306;2.51696229;88.73979187;58.33029556;99.9665451;405.2399902;405.7520142;283.7848206;27759.5332;59.10387039
14.06.2019 12:22:19,252;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250532866;2.257097244;2.51696229;88.76332092;58.36331558;99.9307251;408.7200012;405.8059998;283.9740906;27759.5332;59.10387039
14.06.2019 12:22:21,255;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250532866;2.257097244;2.45100522;88.76332092;58.36331558;99.9307251;408.7200012;405.8059998;283.9740906;27759.5332;59.10387039
14.06.2019 12:22:34,288;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.22281599;2.45100522;88.76332092;58.36331558;99.94680786;406.5599976;405.571991;283.4714355;27759.5332;59.10387039
14.06.2019 12:22:36,294;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.22281599;2.626164675;88.76332092;58.36331558;99.94680786;406.5599976;405.571991;283.4714355;27759.5332;59.10387039
14.06.2019 12:22:49,330;697.4852905;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.240725994;2.626164675;88.76332092;58.36331558;99.93204498;408;405.428009;283.4714355;27759.5332;59.10387039
14.06.2019 12:23:04,362;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250219345;2.328159094;2.626164675;88.76332092;58.33029556;99.92362213;409.0799866;405.2470093;284.1428528;27759.55078;59.10387039
14.06.2019 12:23:06,365;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.250219345;2.328159094;2.432718277;88.76332092;58.33029556;99.92362213;409.0799866;405.2470093;284.1428528;27759.55078;59.10387039
14.06.2019 12:23:19,395;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.232980013;2.432718277;88.77116394;58.33029556;99.95156097;407.8800049;405.6799927;283.4460144;27759.55078;59.10387039
14.06.2019 12:23:21,397;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.232980013;2.648500681;88.77116394;58.33029556;99.95156097;407.8800049;405.6799927;283.4460144;27759.55078;59.10387039
14.06.2019 12:23:34,430;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.171835899;2.648500681;88.7868576;58.33029556;99.94565582;406.6799927;405.8059998;283.0830994;27759.55078;59.10387039
14.06.2019 12:23:36,437;697.4807739;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.171835899;2.774929762;88.7868576;58.33029556;99.94565582;406.6799927;405.8059998;283.0830994;27759.55078;59.10387039
14.06.2019 12:23:49,462;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251160622;2.275421858;2.774929762;88.79470825;58.36331558;99.97898865;409.0799866;405.8059998;283.7033386;27759.55078;59.10387039
14.06.2019 12:23:51,474;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251160622;2.275421858;2.572354794;88.79470825;58.36331558;99.97898865;409.0799866;405.8059998;283.7033386;27759.55078;59.10387039
14.06.2019 12:24:04,493;697.4714966;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.27212882;2.572354794;88.7868576;58.36331558;99.97724915;407.6400146;405.9679871;283.7033386;27759.56641;59.10387039
14.06.2019 12:24:06,497;697.4714966;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.27212882;2.585810423;88.7868576;58.36331558;99.97724915;407.6400146;405.9679871;283.7033386;27759.56641;59.10387039
14.06.2019 12:24:19,533;697.4714966;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.282366514;2.585810423;88.79470825;58.36331558;99.95710754;407.6400146;406.2210083;283.7033386;27759.56641;59.10387039
14.06.2019 12:24:21,538;697.4714966;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.282366514;2.572354794;88.79470825;58.36331558;99.95710754;407.6400146;406.2210083;283.7033386;27759.56641;59.10387039
14.06.2019 12:24:34,575;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.266634941;2.572354794;88.7868576;58.39638901;99.94773865;406.7999878;406.0400085;284.0206909;27759.56641;59.10001755
14.06.2019 12:24:36,579;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.266634941;2.488787174;88.7868576;58.39638901;99.94773865;406.7999878;406.0400085;284.0206909;27759.56641;59.10001755
14.06.2019 12:24:49,604;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.236301184;2.488787174;88.7868576;58.33029556;99.93953705;408.2399902;406.2929993;283.4875488;27759.56641;59.10001755
14.06.2019 12:24:51,610;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.236301184;2.660966158;88.7868576;58.33029556;99.93953705;408.2399902;406.2929993;283.4875488;27759.56641;59.10001755
14.06.2019 12:25:04,649;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.269016743;2.660966158;88.77116394;58.33029556;99.93691254;405.480011;406.32901;283.4875488;27759.58398;59.10001755
14.06.2019 12:25:06,652;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.269016743;2.674458504;88.77116394;58.33029556;99.93691254;405.480011;406.32901;283.4875488;27759.58398;59.10001755
14.06.2019 12:25:19,683;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.309314728;2.674458504;88.76332092;58.33029556;99.95944214;406.6799927;406.5270081;284.1604614;27759.58398;59.11989212
14.06.2019 12:25:21,689;697.4769287;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.309314728;2.426590204;88.76332092;58.33029556;99.95944214;406.6799927;406.5270081;284.1604614;27759.58398;59.11989212
14.06.2019 12:25:34,721;697.4841309;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.349449396;2.426590204;88.77116394;58.29727554;99.95296478;406.2000122;406.6170044;284.1604614;27759.58398;59.11989212
