Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 12:25:36,724;697.4841309;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.349449396;2.44011569;88.77116394;58.29727554;99.95296478;406.2000122;406.6170044;284.1604614;27759.58398;59.11989212
14.06.2019 12:25:49,752;697.4768066;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.246987104;2.44011569;88.77116394;58.29727554;99.96595764;407.519989;406.9410095;283.5642395;27759.58398;59.11989212
14.06.2019 12:25:51,758;697.4768066;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.246987104;2.593826771;88.77116394;58.29727554;99.96595764;407.519989;406.9410095;283.5642395;27759.58398;59.11989212
14.06.2019 12:26:04,790;697.4713745;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.240910292;2.593826771;88.7868576;58.33029556;99.94120789;406.4400024;407.1940002;283.5642395;27759.59961;59.11989212
14.06.2019 12:26:06,793;697.4713745;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.240910292;2.647752047;88.7868576;58.33029556;99.94120789;406.4400024;407.1940002;283.5642395;27759.59961;59.11989212
14.06.2019 12:26:19,824;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.308951616;2.647752047;88.7868576;58.33029556;99.94718933;408.1199951;407.3380127;283.8007202;27759.59961;59.11989212
14.06.2019 12:26:21,827;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.308951616;2.538422346;88.7868576;58.33029556;99.94718933;408.1199951;407.3380127;283.8007202;27759.59961;59.11989212
14.06.2019 12:26:34,853;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.25746417;2.538422346;88.77901459;58.33029556;99.94061279;407.519989;407.6440125;284.1215515;27759.59961;59.10000992
14.06.2019 12:26:36,858;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.25746417;2.440135002;88.77901459;58.33029556;99.94061279;407.519989;407.6440125;284.1215515;27759.59961;59.10000992
14.06.2019 12:26:49,891;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.279626369;2.440135002;88.77116394;58.29727554;99.95895386;407.519989;407.6440125;284.1215515;27759.59961;59.10000992
14.06.2019 12:26:51,897;697.4784546;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.279626369;2.426658869;88.77116394;58.29727554;99.95895386;407.519989;407.6440125;284.1215515;27759.59961;59.10000992
14.06.2019 12:27:04,936;697.4768066;697.7963257;682.4498291;1.155724287;1.073198199;2.251160622;2.2956779;2.426658869;88.77901459;58.33029556;99.93933105;404.519989;407.6440125;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:06,939;697.4768066;697.7963257;682.4498291;1.155724287;1.073198199;2.251160622;2.2956779;2.662935257;88.77901459;58.33029556;99.93933105;404.519989;407.6440125;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:19,969;697.4719849;697.7963257;682.4498291;1.155724287;1.073198199;2.250532866;2.287659168;2.662935257;88.77901459;58.33029556;99.93953705;405.480011;407.5899963;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:21,973;697.4719849;697.7963257;682.4498291;1.155724287;1.073198199;2.250532866;2.287659168;2.649480343;88.77901459;58.33029556;99.93953705;405.480011;407.5899963;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:34,996;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.325445652;2.649480343;88.79470825;58.29727554;99.94167328;406.6799927;407.9330139;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:37,000;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.251788378;2.325445652;2.676427364;88.79470825;58.29727554;99.94167328;406.6799927;407.9330139;283.4819031;27759.61719;59.10000992
14.06.2019 12:27:50,034;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.254709244;2.676427364;88.7868576;58.33029556;99.93750763;404.1600037;407.9869995;283.7644348;27759.61719;59.10000992
14.06.2019 12:27:52,037;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.250846624;2.254709244;2.578031778;88.7868576;58.33029556;99.93750763;404.1600037;407.9869995;283.7644348;27759.61719;59.10000992
14.06.2019 12:28:05,076;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.228917122;2.578031778;88.77116394;58.33029556;99.95972443;405;407.571991;283.7644348;27759.63281;59.10000992
14.06.2019 12:28:07,080;697.4758911;697.7963257;682.4498291;1.155724287;1.073198199;2.251474142;2.228917122;2.537563801;88.77116394;58.33029556;99.95972443;405;407.571991;283.7644348;27759.63281;59.10000992
14.06.2019 12:28:20,107;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251160622;2.257097244;2.537563801;88.7868576;58.33029556;99.94398499;408.3599854;407.8240051;284.1274414;27759.63281;59.10000992
14.06.2019 12:28:22,113;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251160622;2.257097244;2.42460537;88.7868576;58.33029556;99.94398499;408.3599854;407.8240051;284.1274414;27759.63281;59.10000992
14.06.2019 12:28:35,143;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251474142;2.234456301;2.42460537;88.77901459;58.39638901;99.96392822;407.1600037;407.5899963;284.1274414;27759.63281;59.10000992
14.06.2019 12:28:37,152;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251474142;2.234456301;2.684428692;88.77901459;58.39638901;99.96392822;407.1600037;407.5899963;284.1274414;27759.63281;59.10000992
14.06.2019 12:28:50,188;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251788378;2.228547573;2.684428692;88.77901459;58.33029556;99.96566772;405.8399963;407.7879944;283.4589539;27759.63281;59.00667953
14.06.2019 12:28:52,194;697.4758911;697.7944946;682.4456177;1.155724287;1.073198199;2.251788378;2.228547573;2.643995285;88.77901459;58.33029556;99.96566772;405.8399963;407.7879944;283.4589539;27759.63281;59.00667953
14.06.2019 12:29:05,227;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251474142;2.292945862;2.643995285;88.77116394;58.33029556;99.96001434;404.3999939;407.8420105;283.0469055;27759.65039;59.00667953
14.06.2019 12:29:07,231;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251474142;2.292945862;2.634517908;88.77116394;58.33029556;99.96001434;404.3999939;407.8420105;283.0469055;27759.65039;59.00667953
14.06.2019 12:29:20,257;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251788378;2.296042204;2.634517908;88.7868576;58.33029556;99.97241211;404.2799988;407.9869995;283.5634766;27759.65039;59.00667953
14.06.2019 12:29:22,263;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251788378;2.296042204;2.607565403;88.7868576;58.33029556;99.97241211;404.2799988;407.9869995;283.5634766;27759.65039;59.00667953
14.06.2019 12:29:35,297;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251160622;2.265718937;2.607565403;88.77901459;58.33029556;99.97337341;402.7200012;407.9140015;284.3468323;27759.65039;59.00667953
14.06.2019 12:29:37,304;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251160622;2.265718937;2.334645271;88.77901459;58.33029556;99.97337341;402.7200012;407.9140015;284.3468323;27759.65039;59.00667953
14.06.2019 12:29:50,340;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251788378;2.266452074;2.334645271;88.77901459;58.36331558;99.97032166;403.4400024;407.8779907;283.4943848;27759.65039;59.00667953
14.06.2019 12:29:52,346;697.4758911;697.7944946;682.4524536;1.155724287;1.073198199;2.251788378;2.266452074;2.595248222;88.77901459;58.36331558;99.97032166;403.4400024;407.8779907;283.4943848;27759.65039;59.00667953
14.06.2019 12:30:05,378;697.4758911;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.324178934;2.595248222;88.77116394;58.29727554;99.96282196;404.1600037;407.9509888;283.676239;27759.66602;59.00667953
14.06.2019 12:30:07,384;697.4758911;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.324178934;2.56828475;88.77116394;58.29727554;99.96282196;404.1600037;407.9509888;283.676239;27759.66602;59.00667953
14.06.2019 12:30:20,419;697.4758911;697.7944946;682.4458618;1.155724287;1.073198199;2.251474142;2.280905247;2.56828475;88.77116394;58.33029556;99.97856903;407.0400085;408.2390137;283.676239;27759.66602;59.00667953
14.06.2019 12:30:22,422;697.4758911;697.7944946;682.4458618;1.155724287;1.073198199;2.251474142;2.280905247;2.608749866;88.77116394;58.33029556;99.97856903;407.0400085;408.2390137;283.676239;27759.66602;59.00667953
14.06.2019 12:30:35,444;697.4807739;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.266085386;2.608749866;88.77116394;58.36331558;99.98059845;404.7600098;408.2390137;283.676239;27759.66602;59.00667953
14.06.2019 12:30:37,449;697.4807739;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.266085386;2.595248222;88.77116394;58.36331558;99.98059845;404.7600098;408.2390137;283.676239;27759.66602;59.00667953
14.06.2019 12:30:50,479;697.4807739;697.7944946;682.4458618;1.155724287;1.073198199;2.251788378;2.243121147;2.595248222;88.77116394;58.33029556;99.97271729;403.5599976;408.2569885;283.676239;27759.66602;59.00667953
14.06.2019 12:31:05,511;697.4807739;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.288571119;2.595248222;88.7868576;58.29727554;99.99219513;405.8399963;408.3649902;283.676239;27759.68359;59.00667953
14.06.2019 12:31:07,520;697.4807739;697.7944946;682.4458618;1.155724287;1.073198199;2.250846624;2.288571119;2.581783533;88.7868576;58.29727554;99.99219513;405.8399963;408.3649902;283.676239;27759.68359;59.00667953
14.06.2019 12:31:20,549;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.251474142;2.293674469;2.581783533;88.77116394;58.29727554;99.9651947;402.8399963;408.0230103;283.676239;27759.68359;59.00667953
14.06.2019 12:31:22,554;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.251474142;2.293674469;2.595248222;88.77116394;58.29727554;99.9651947;402.8399963;408.0230103;283.676239;27759.68359;59.00667953
14.06.2019 12:31:35,586;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.251160622;2.253974676;2.595248222;88.79470825;58.33029556;100.102623;404.0400085;407.7520142;283.9189453;27759.68359;59.00001144
14.06.2019 12:31:37,592;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.251160622;2.253974676;2.510705709;88.79470825;58.33029556;100.102623;404.0400085;407.7520142;283.9189453;27759.68359;59.00001144
14.06.2019 12:31:50,625;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.250846624;2.187340498;2.510705709;88.75548553;58.36331558;99.96209717;405.7200012;407.7879944;283.692688;27759.68359;59.00001144
14.06.2019 12:31:52,630;697.4737549;697.7944946;682.4550171;1.155724287;1.073198199;2.250846624;2.187340498;2.521796703;88.75548553;58.36331558;99.96209717;405.7200012;407.7879944;283.692688;27759.68359;59.00001144
14.06.2019 12:32:05,655;697.4737549;697.7944946;682.4463501;1.155724287;1.073198199;2.250846624;2.229840755;2.521796703;88.76332092;58.33029556;99.97906494;405.6000061;408.1669922;283.692688;27759.69922;59.00001144
14.06.2019 12:32:20,689;697.4762573;697.7944946;682.4463501;1.155724287;1.073198199;2.250846624;2.351969004;2.521796703;88.76332092;58.33029556;99.97203827;406.7999878;408.0409851;283.692688;27759.69922;59.00001144
14.06.2019 12:32:22,692;697.4762573;697.7944946;682.4463501;1.155724287;1.073198199;2.250846624;2.351969004;2.667747498;88.76332092;58.33029556;99.97203827;406.7999878;408.0409851;283.692688;27759.69922;59.00001144
14.06.2019 12:32:35,728;697.4762573;697.7944946;682.4463501;1.155724287;1.073198199;2.251474142;2.242199898;2.667747498;88.7868576;58.36331558;99.96550751;404.6400146;408.1130066;283.8314514;27759.69922;59.00001144
14.06.2019 12:32:37,734;697.4762573;697.7944946;682.4463501;1.155724287;1.073198199;2.251474142;2.242199898;2.500412464;88.7868576;58.36331558;99.96550751;404.6400146;408.1130066;283.8314514;27759.69922;59.00001144
14.06.2019 12:32:50,756;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.250846624;2.234087229;2.500412464;88.7868576;58.29727554;99.97180176;405.2399902;407.7520142;283.3037109;27759.69922;59.00001144
14.06.2019 12:32:52,762;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.250846624;2.234087229;2.65737009;88.7868576;58.29727554;99.97180176;405.2399902;407.7520142;283.3037109;27759.69922;59.00001144
14.06.2019 12:33:05,787;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.251160622;2.318927526;2.65737009;88.77116394;58.33029556;99.94110107;405.3599854;408.2929993;283.6872253;27759.7168;59.00001144
14.06.2019 12:33:07,792;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.251160622;2.318927526;2.537194729;88.77116394;58.33029556;99.94110107;405.3599854;408.2929993;283.6872253;27759.7168;59.00001144
14.06.2019 12:33:20,827;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.251160622;2.270481586;2.537194729;88.77116394;58.33029556;99.94885254;405.8399963;408.1130066;283.6872253;27759.7168;59.00001144
14.06.2019 12:33:22,833;697.4762573;697.7944946;682.4463501;1.156805754;1.073198199;2.251160622;2.270481586;2.607233047;88.77116394;58.33029556;99.94885254;405.8399963;408.1130066;283.6872253;27759.7168;59.00001144
14.06.2019 12:33:35,857;697.4828491;697.7944946;682.4528198;1.156805754;1.073198199;2.251474142;2.207434416;2.607233047;88.77116394;58.29727554;99.94921875;406.7999878;407.7879944;283.925354;27759.7168;59.00001144
14.06.2019 12:33:37,863;697.4828491;697.7944946;682.4528198;1.156805754;1.073198199;2.251474142;2.207434416;2.497297049;88.77116394;58.29727554;99.94921875;406.7999878;407.7879944;283.925354;27759.7168;59.00001144
14.06.2019 12:33:50,896;697.4790649;697.7944946;682.4528198;1.156805754;1.073198199;2.251474142;2.336289406;2.497297049;88.7868576;58.29727554;99.95135498;405.6000061;408.0050049;283.3387451;27759.7168;59.00001144
14.06.2019 12:33:52,903;697.4790649;697.7944946;682.4528198;1.156805754;1.073198199;2.251474142;2.336289406;2.701629877;88.7868576;58.29727554;99.95135498;405.6000061;408.0050049;283.3387451;27759.7168;59.00001144
14.06.2019 12:34:05,942;697.4790649;697.7944946;682.4528198;1.156805754;1.073198199;2.251160622;2.297680378;2.701629877;88.76332092;58.29727554;99.96160126;406.7999878;407.5899963;283.6893005;27759.73242;59.00001144
14.06.2019 12:34:07,945;697.4790649;697.7944946;682.4528198;1.156805754;1.073198199;2.251160622;2.297680378;2.619967699;88.76332092;58.29727554;99.96160126;406.7999878;407.5899963;283.6893005;27759.73242;59.00001144
14.06.2019 12:34:20,977;697.4716187;697.7944946;682.4433594;1.156805754;1.073198199;2.250846624;2.262051821;2.619967699;88.76332092;58.33029556;99.94830322;407.1600037;407.4639893;283.5205078;27759.73242;59.00001144
14.06.2019 12:34:22,983;697.4716187;697.7944946;682.4433594;1.156805754;1.073198199;2.250846624;2.262051821;2.624854565;88.76332092;58.33029556;99.94830322;407.1600037;407.4639893;283.5205078;27759.73242;59.00001144
14.06.2019 12:34:36,010;697.4732666;697.7944946;682.4433594;1.156805754;1.073198199;2.251474142;2.252320528;2.624854565;88.77901459;58.33029556;99.98791504;402.9599915;407.5899963;283.5205078;27759.73242;59.00001144
14.06.2019 12:34:38,020;697.4732666;697.7944946;682.4433594;1.156805754;1.073198199;2.251474142;2.252320528;2.651801586;88.77901459;58.33029556;99.98791504;402.9599915;407.5899963;283.5205078;27759.73242;59.00001144
14.06.2019 12:34:51,050;697.4732666;697.7944946;682.4433594;1.156805754;1.073198199;2.250532866;2.200932264;2.651801586;88.77901459;58.33029556;99.99789429;405.8399963;407.3559875;283.5205078;27759.73242;59.00001144
14.06.2019 12:35:06,095;697.475708;697.7994385;682.4433594;1.156805754;1.073198199;2.251474142;2.246618986;2.651801586;88.77901459;58.33029556;99.99604797;405.9599915;407.3919983;283.5205078;27759.75;59.00001144
14.06.2019 12:35:08,100;697.475708;697.7994385;682.4433594;1.156805754;1.073198199;2.251474142;2.246618986;2.678743839;88.77901459;58.33029556;99.99604797;405.9599915;407.3919983;283.5205078;27759.75;59.00001144
14.06.2019 12:35:21,130;697.475708;697.7994385;682.4433594;1.156805754;1.073198199;2.251474142;2.260033846;2.678743839;88.77901459;58.33029556;99.9637146;404.8800049;407.5180054;283.5205078;27759.75;59.00001144
14.06.2019 12:35:23,135;697.475708;697.7994385;682.4433594;1.156805754;1.073198199;2.251474142;2.260033846;2.651801586;88.77901459;58.33029556;99.9637146;404.8800049;407.5180054;283.5205078;27759.75;59.00001144
14.06.2019 12:35:36,159;697.4709473;697.7994385;682.4567261;1.156805754;1.073198199;2.251474142;2.217262506;2.651801586;88.77901459;58.33029556;99.98133087;406.4400024;407.428009;283.1932373;27759.75;59.00001144
14.06.2019 12:35:38,164;697.4709473;697.7994385;682.4567261;1.156805754;1.073198199;2.251474142;2.217262506;2.696348906;88.77901459;58.33029556;99.98133087;406.4400024;407.428009;283.1932373;27759.75;59.00001144
14.06.2019 12:35:51,192;697.4709473;697.7994385;682.4567261;1.156805754;1.073198199;2.251474142;2.251952887;2.696348906;88.7868576;58.29727554;99.9424057;405.2399902;407.7520142;283.1932373;27759.75;59.00001144
14.06.2019 12:35:53,195;697.4709473;697.7994385;682.4567261;1.156805754;1.073198199;2.251474142;2.251952887;2.637592793;88.7868576;58.29727554;99.9424057;405.2399902;407.7520142;283.1932373;27759.75;59.00001144
14.06.2019 12:36:06,234;697.4753418;697.7938843;682.444519;1.156805754;1.073198199;2.251788378;2.284374714;2.637592793;88.7868576;58.29727554;99.93888855;406.9200134;407.6080017;284.0623474;27759.76758;59.00001144
14.06.2019 12:36:08,239;697.4753418;697.7938843;682.444519;1.156805754;1.073198199;2.251788378;2.284374714;2.352870464;88.7868576;58.29727554;99.93888855;406.9200134;407.6080017;284.0623474;27759.76758;59.00001144
14.06.2019 12:36:21,280;697.4699097;697.7938843;682.444519;1.156805754;1.073198199;2.250846624;2.334845066;2.352870464;88.77901459;58.29727554;99.96054077;405.9599915;407.5;283.2478027;27759.76758;59.00001144
14.06.2019 12:36:23,283;697.4699097;697.7938843;682.444519;1.156805754;1.073198199;2.250846624;2.334845066;2.66384244;88.77901459;58.29727554;99.96054077;405.9599915;407.5;283.2478027;27759.76758;59.00001144
14.06.2019 12:36:36,311;697.4734497;697.7938843;682.444519;1.156805754;1.073198199;2.250846624;2.252136707;2.66384244;88.7868576;58.29727554;99.9724884;407.519989;407.2659912;283.2478027;27759.76758;59.00001144
14.06.2019 12:36:38,314;697.4734497;697.7938843;682.444519;1.156805754;1.073198199;2.250846624;2.252136707;2.734541178;88.7868576;58.29727554;99.9724884;407.519989;407.2659912;283.2478027;27759.76758;59.00001144
14.06.2019 12:36:51,347;697.4734497;697.7938843;682.4589233;1.156805754;1.073198199;2.250846624;2.268833399;2.734541178;88.79470825;58.29727554;99.9665451;405.8399963;407.2659912;283.1131592;27759.76758;59.00001144
14.06.2019 12:36:53,349;697.4734497;697.7938843;682.4589233;1.156805754;1.073198199;2.250846624;2.268833399;2.821817875;88.79470825;58.29727554;99.9665451;405.8399963;407.2659912;283.1131592;27759.76758;59.00001144
14.06.2019 12:37:06,382;697.4697876;697.7938843;682.4589233;1.156805754;1.073198199;2.251474142;2.203720093;2.821817875;88.77116394;58.29727554;99.98193359;405.8399963;407.3559875;283.8648682;27759.7832;59.00001144
14.06.2019 12:37:08,387;697.4697876;697.7938843;682.4589233;1.156805754;1.073198199;2.251474142;2.203720093;2.465426922;88.77116394;58.29727554;99.98193359;405.8399963;407.3559875;283.8648682;27759.7832;59.00001144
14.06.2019 12:37:21,424;697.4744263;697.7938843;682.4534912;1.156805754;1.073198199;2.250846624;2.259299994;2.465426922;88.7868576;58.29727554;99.96800232;406.5599976;407.3919983;283.4172363;27759.7832;59.00001144
14.06.2019 12:37:23,430;697.4744263;697.7938843;682.4534912;1.156805754;1.073198199;2.250846624;2.259299994;2.621436596;88.7868576;58.29727554;99.96800232;406.5599976;407.3919983;283.4172363;27759.7832;59.00001144
14.06.2019 12:37:36,460;697.4744263;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.150826931;2.621436596;88.79470825;58.29727554;99.98570251;406.3200073;407.3919983;283.4172363;27759.7832;59.00001144
14.06.2019 12:37:38,473;697.4744263;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.150826931;2.607936144;88.79470825;58.29727554;99.98570251;406.3200073;407.3919983;283.4172363;27759.7832;59.00001144
14.06.2019 12:37:51,498;697.4665527;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.269566059;2.607936144;88.7868576;58.26420212;99.96912384;407.0400085;407.1040039;283.4172363;27759.7832;59.00001144
14.06.2019 12:37:53,504;697.4665527;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.269566059;2.594462872;88.7868576;58.26420212;99.96912384;407.0400085;407.1040039;283.4172363;27759.7832;59.00001144
14.06.2019 12:38:06,540;697.4735718;697.7938843;682.4534912;1.156805754;1.073198199;2.250846624;2.241462946;2.594462872;88.77116394;58.29727554;99.98615265;405.3599854;407.0310059;283.4172363;27759.80078;59.00001144
14.06.2019 12:38:08,547;697.4735718;697.7938843;682.4534912;1.156805754;1.073198199;2.250846624;2.241462946;2.607936144;88.77116394;58.29727554;99.98615265;405.3599854;407.0310059;283.4172363;27759.80078;59.00001144
14.06.2019 12:38:21,582;697.4735718;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.251585245;2.607936144;88.77116394;58.29727554;99.97193146;407.0400085;406.8869934;283.9437256;27759.80078;59.00001144
14.06.2019 12:38:23,588;697.4735718;697.7938843;682.4534912;1.156805754;1.073198199;2.251474142;2.251585245;2.383888006;88.77116394;58.29727554;99.97193146;407.0400085;406.8869934;283.9437256;27759.80078;59.00001144
14.06.2019 12:38:36,614;697.4735718;697.7938843;682.446106;1.156805754;1.073198199;2.251788378;2.25746417;2.383888006;88.7868576;58.29727554;99.95709991;407.1600037;407.2120056;283.7973633;27759.80078;59.00001144
14.06.2019 12:38:38,623;697.4735718;697.7938843;682.446106;1.156805754;1.073198199;2.251788378;2.25746417;2.46194768;88.7868576;58.29727554;99.95709991;407.1600037;407.2120056;283.7973633;27759.80078;59.00001144
14.06.2019 12:38:51,649;697.4754639;697.7938843;682.446106;1.156805754;1.073198199;2.251160622;2.287659168;2.46194768;88.76332092;58.26420212;99.973526;405.3599854;407.2479858;282.8980103;27759.80078;59.00001144
14.06.2019 12:38:53,654;697.4754639;697.7938843;682.446106;1.156805754;1.073198199;2.251160622;2.287659168;2.892707348;88.76332092;58.26420212;99.973526;405.3599854;407.2479858;282.8980103;27759.80078;59.00001144
14.06.2019 12:39:06,694;697.479248;697.7989502;682.446106;1.156805754;1.073198199;2.251474142;2.341701984;2.892707348;88.77901459;58.29727554;99.96582031;406.5599976;407.1759949;283.4071655;27759.81641;59.00001144
14.06.2019 12:39:08,698;697.479248;697.7989502;682.446106;1.156805754;1.073198199;2.251474142;2.341701984;2.701943159;88.77901459;58.29727554;99.96582031;406.5599976;407.1759949;283.4071655;27759.81641;59.00001144
14.06.2019 12:39:21,732;697.477356;697.7989502;682.446106;1.156805754;1.073198199;2.250846624;2.189204693;2.701943159;88.7868576;58.29727554;99.93549347;406.9200134;406.868988;283.4071655;27759.81641;59.00001144
14.06.2019 12:39:23,736;697.477356;697.7989502;682.446106;1.156805754;1.073198199;2.250846624;2.189204693;2.742366314;88.7868576;58.29727554;99.93549347;406.9200134;406.868988;283.4071655;27759.81641;59.00001144
14.06.2019 12:39:36,760;697.4796753;697.7989502;682.446106;1.156805754;1.073198199;2.251788378;2.226329803;2.742366314;88.7868576;58.29727554;99.91959381;406.0799866;406.868988;283.7434998;27759.81641;59.00001144
14.06.2019 12:39:38,764;697.4796753;697.7989502;682.446106;1.156805754;1.073198199;2.251788378;2.226329803;2.778053761;88.7868576;58.29727554;99.91959381;406.0799866;406.868988;283.7434998;27759.81641;59.00001144
14.06.2019 12:39:51,792;697.4796753;697.7989502;682.446106;1.156805754;1.073198199;2.250846624;2.245146513;2.778053761;88.77901459;58.29727554;99.9433136;406.5599976;406.9949951;283.3046265;27759.81641;59.04946136
14.06.2019 12:40:06,833;697.4731445;697.795105;682.446106;1.156805754;1.073198199;2.250846624;2.255811691;2.778053761;88.77901459;58.29727554;99.92337036;405.1199951;406.9590149;283.3046265;27759.83398;59.04946136
14.06.2019 12:40:08,836;697.4731445;697.795105;682.446106;1.156805754;1.073198199;2.250846624;2.255811691;2.791491985;88.77901459;58.29727554;99.92337036;405.1199951;406.9590149;283.3046265;27759.83398;59.04946136
14.06.2019 12:40:21,872;697.4785156;697.795105;682.446106;1.156805754;1.073198199;2.251788378;2.276336432;2.791491985;88.77116394;58.29727554;99.93350983;406.9200134;407.0310059;284.4340515;27759.83398;59.04946136
14.06.2019 12:40:23,876;697.4785156;697.795105;682.446106;1.156805754;1.073198199;2.251788378;2.276336432;2.766508102;88.77116394;58.29727554;99.93350983;406.9200134;407.0310059;284.4340515;27759.83398;59.04946136
14.06.2019 12:40:36,904;697.4785156;697.795105;682.446106;1.156805754;1.073198199;2.251474142;2.28528738;2.766508102;88.7868576;58.33029556;99.93933868;405.480011;406.5090027;283.2604675;27759.83398;59.09995651
14.06.2019 12:40:38,908;697.4785156;697.795105;682.446106;1.156805754;1.073198199;2.251474142;2.28528738;2.7530303;88.7868576;58.33029556;99.93933868;405.480011;406.5090027;283.2604675;27759.83398;59.09995651
14.06.2019 12:40:51,947;697.4780884;697.795105;682.4500732;1.156805754;1.073198199;2.250846624;2.261501789;2.7530303;88.7868576;58.29727554;99.95106506;407.3999939;406.6530151;282.5567017;27759.83398;59.09995651
14.06.2019 12:40:53,949;697.4780884;697.795105;682.4500732;1.156805754;1.073198199;2.250846624;2.261501789;2.784334898;88.7868576;58.29727554;99.95106506;407.3999939;406.6530151;282.5567017;27759.83398;59.09995651
14.06.2019 12:41:06,980;697.4780884;697.795105;682.4500732;1.156805754;1.073198199;2.250532866;2.285652399;2.784334898;88.77116394;58.33029556;99.96427917;406.7999878;406.6530151;283.2865906;27759.84961;59.09995651
14.06.2019 12:41:08,983;697.4780884;697.795105;682.4500732;1.156805754;1.073198199;2.250532866;2.285652399;2.723851919;88.77116394;58.33029556;99.96427917;406.7999878;406.6530151;283.2865906;27759.84961;59.09995651
14.06.2019 12:41:22,013;697.4725952;697.795105;682.4500732;1.156805754;1.073198199;2.251788378;2.252136707;2.723851919;88.77116394;58.33029556;99.94924164;407.1600037;406.5809937;283.5353394;27759.84961;59.09995651
14.06.2019 12:41:24,021;697.4725952;697.795105;682.4500732;1.156805754;1.073198199;2.251788378;2.252136707;2.596780062;88.77116394;58.33029556;99.94924164;407.1600037;406.5809937;283.5353394;27759.84961;59.09995651
14.06.2019 12:41:37,047;697.4795532;697.795105;682.4500732;1.156805754;1.073198199;2.251788378;2.310585499;2.596780062;88.77116394;58.33029556;99.95707703;408.2399902;406.4909973;283.5353394;27759.84961;59.09995651
14.06.2019 12:41:39,053;697.4795532;697.795105;682.4500732;1.156805754;1.073198199;2.251788378;2.310585499;2.610247135;88.77116394;58.33029556;99.95707703;408.2399902;406.4909973;283.5353394;27759.84961;59.09995651
14.06.2019 12:41:52,081;697.4795532;697.795105;682.4500732;1.156805754;1.073198199;2.251474142;2.244410038;2.610247135;88.7868576;58.29727554;99.97610474;407.7600098;406.5270081;283.5353394;27759.84961;59.09995651
14.06.2019 12:42:07,126;697.4795532;697.795105;682.4393921;1.156805754;1.073198199;2.251474142;2.279626369;2.610247135;88.77901459;58.33029556;99.98013306;408.3599854;406.5270081;283.8959351;27759.86719;59.09995651
14.06.2019 12:42:09,132;697.4795532;697.795105;682.4393921;1.156805754;1.073198199;2.251474142;2.279626369;2.484609842;88.77901459;58.33029556;99.98013306;408.3599854;406.5270081;283.8959351;27759.86719;59.09995651
14.06.2019 12:42:22,164;697.4768677;697.795105;682.4393921;1.156805754;1.073198199;2.250846624;2.185661793;2.484609842;88.77116394;58.33029556;99.97859955;407.8800049;406.5450134;283.5188599;27759.86719;59.09995651
14.06.2019 12:42:24,172;697.4768677;697.795105;682.4393921;1.156805754;1.073198199;2.250846624;2.185661793;2.589052916;88.77116394;58.33029556;99.97859955;407.8800049;406.5450134;283.5188599;27759.86719;59.09995651
14.06.2019 12:42:37,201;697.4768677;697.795105;682.4393921;1.156805754;1.073198199;2.250532866;2.228178024;2.589052916;88.75548553;58.26420212;99.97544861;406.5599976;406.6170044;283.5188599;27759.86719;59.07928467
14.06.2019 12:42:39,206;697.4768677;697.795105;682.4393921;1.156805754;1.073198199;2.250532866;2.228178024;2.602523088;88.75548553;58.26420212;99.97544861;406.5599976;406.6170044;283.5188599;27759.86719;59.07928467
14.06.2019 12:42:52,240;697.4768677;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.279808998;2.602523088;88.77116394;58.33029556;99.9433136;406.9200134;406.7430115;283.5188599;27759.86719;59.07928467
14.06.2019 12:42:54,246;697.4768677;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.279808998;2.61599946;88.77116394;58.33029556;99.9433136;406.9200134;406.7430115;283.5188599;27759.86719;59.07928467
14.06.2019 12:43:07,280;697.4719238;697.795105;682.4498291;1.156805754;1.073198199;2.249905348;2.321825504;2.61599946;88.77116394;58.33029556;99.94864655;408.6000061;406.5450134;283.9116821;27759.88281;59.07928467
14.06.2019 12:43:09,284;697.4719238;697.795105;682.4498291;1.156805754;1.073198199;2.249905348;2.321825504;2.452134132;88.77116394;58.33029556;99.94864655;408.6000061;406.5450134;283.9116821;27759.88281;59.07928467
14.06.2019 12:43:22,307;697.4719238;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.257097244;2.452134132;88.77116394;58.29727554;99.9440155;406.9200134;406.598999;283.1595459;27759.88281;59.09996033
14.06.2019 12:43:24,313;697.4719238;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.257097244;2.727732897;88.77116394;58.29727554;99.9440155;406.9200134;406.598999;283.1595459;27759.88281;59.09996033
14.06.2019 12:43:37,339;697.4776001;697.795105;682.4498291;1.156805754;1.073198199;2.249591589;2.264619112;2.727732897;88.74763489;58.33029556;99.96780396;408.2399902;406.5629883;283.6629944;27759.88281;59.09996033
14.06.2019 12:43:39,344;697.4776001;697.795105;682.4498291;1.156805754;1.073198199;2.249591589;2.264619112;2.511809826;88.74763489;58.33029556;99.96780396;408.2399902;406.5629883;283.6629944;27759.88281;59.09996033
14.06.2019 12:43:52,375;697.4776001;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.23648572;2.511809826;88.74763489;58.33029556;99.97381592;408.7200012;406.2929993;283.6629944;27759.88281;59.09996033
14.06.2019 12:43:54,378;697.4776001;697.795105;682.4498291;1.156805754;1.073198199;2.250532866;2.23648572;2.552293301;88.74763489;58.33029556;99.97381592;408.7200012;406.2929993;283.6629944;27759.88281;59.09996033
14.06.2019 12:44:07,407;697.4790039;697.795105;682.4498291;1.156805754;1.073198199;2.249591589;2.263702631;2.552293301;88.73979187;58.29727554;99.94917297;407.519989;406.7969971;282.5769043;27759.90039;59.09996033
14.06.2019 12:44:09,409;697.4790039;697.795105;682.4498291;1.156805754;1.073198199;2.249591589;2.263702631;2.497466803;88.73979187;58.29727554;99.94917297;407.519989;406.7969971;282.5769043;27759.90039;59.09996033
14.06.2019 12:44:22,440;697.4790039;697.795105;682.4498291;1.156805754;1.073198199;2.250846624;2.196468353;2.497466803;88.74763489;58.33029556;99.93535614;407.1600037;406.7969971;283.4143677;27759.90039;59.09996033
14.06.2019 12:44:24,444;697.4790039;697.795105;682.4498291;1.156805754;1.073198199;2.250846624;2.196468353;2.625464678;88.74763489;58.33029556;99.93535614;407.1600037;406.7969971;283.4143677;27759.90039;59.09996033
14.06.2019 12:44:37,480;697.4748535;697.795105;682.4498291;1.155852079;1.073198199;2.249905348;2.320557833;2.625464678;88.74763489;58.33029556;99.97044373;406.9200134;406.7969971;283.4143677;27759.90039;59.09996033
14.06.2019 12:44:39,482;697.4748535;697.795105;682.4498291;1.155852079;1.073198199;2.249905348;2.320557833;2.61197567;88.74763489;58.33029556;99.97044373;406.9200134;406.7969971;283.4143677;27759.90039;59.09996033
14.06.2019 12:44:52,509;697.4815063;697.795105;682.4498291;1.155852079;1.073198199;2.249905348;2.237776756;2.61197567;88.73195648;58.36331558;99.97138977;407.8800049;406.6350098;283.4143677;27759.90039;59.09996033
14.06.2019 12:45:07,535;697.4815063;697.795105;682.4498291;1.155852079;1.073198199;2.249905348;2.261868715;2.61197567;88.73195648;58.33029556;99.98778534;406.3200073;406.8869934;284.0215149;27759.91602;59.09996033
14.06.2019 12:45:09,538;697.4815063;697.795105;682.4498291;1.155852079;1.073198199;2.249905348;2.261868715;2.373307705;88.73195648;58.33029556;99.98778534;406.3200073;406.8869934;284.0215149;27759.91602;59.09996033
14.06.2019 12:45:22,573;697.4763184;697.795105;682.4498291;1.155852079;1.073198199;2.250219345;2.159842968;2.373307705;88.76332092;58.33029556;100.008728;407.0400085;406.8150024;283.3566589;27759.91602;59.09996033
14.06.2019 12:45:24,578;697.4763184;697.795105;682.4498291;1.155852079;1.073198199;2.250219345;2.159842968;2.422235966;88.76332092;58.33029556;100.008728;407.0400085;406.8150024;283.3566589;27759.91602;59.09996033
14.06.2019 12:45:37,605;697.4763184;697.795105;682.4498291;1.155852079;1.073198199;2.250532866;2.203905821;2.422235966;88.77116394;58.29727554;100.000061;406.9200134;406.8510132;283.3139343;27759.91602;59.09996033
14.06.2019 12:45:39,611;697.4763184;697.795105;682.4498291;1.155852079;1.073198199;2.250532866;2.203905821;2.67393136;88.77116394;58.29727554;100.000061;406.9200134;406.8510132;283.3139343;27759.91602;59.09996033
14.06.2019 12:45:52,650;697.4685059;697.795105;682.4498291;1.155852079;1.073198199;2.250219345;2.239989042;2.67393136;88.74763489;58.33029556;99.99250031;406.9200134;406.8150024;283.3139343;27759.91602;59.09996033
14.06.2019 12:45:54,656;697.4685059;697.795105;682.4498291;1.155852079;1.073198199;2.250219345;2.239989042;2.633499384;88.74763489;58.33029556;99.99250031;406.9200134;406.8150024;283.3139343;27759.91602;59.09996033
14.06.2019 12:46:07,688;697.4685059;697.795105;682.4445801;1.155852079;1.073198199;2.249591589;2.237407684;2.633499384;88.74763489;58.29727554;99.97867584;409.5599976;406.598999;283.6213074;27759.93359;59.09996033
14.06.2019 12:46:09,695;697.4685059;697.795105;682.4445801;1.155852079;1.073198199;2.249591589;2.237407684;2.5263412;88.74763489;58.29727554;99.97867584;409.5599976;406.598999;283.6213074;27759.93359;59.09996033
14.06.2019 12:46:22,732;697.4732056;697.795105;682.4445801;1.155852079;1.073198199;2.249591589;2.272495031;2.5263412;88.72410583;58.33029556;99.98279572;407.8800049;406.3829956;283.6213074;27759.93359;59.09996033
14.06.2019 12:46:37,774;697.4817505;697.795105;682.4445801;1.155852079;1.073198199;2.249278307;2.258014917;2.5263412;88.73979187;58.33029556;99.96098328;407.2799988;406.4190063;283.7844543;27759.93359;59.09996033
14.06.2019 12:46:39,783;697.4817505;697.795105;682.4445801;1.155852079;1.073198199;2.249278307;2.258014917;2.496491909;88.73979187;58.33029556;99.96098328;407.2799988;406.4190063;283.7844543;27759.93359;59.09996033
14.06.2019 12:46:52,810;697.4754028;697.795105;682.4445801;1.155852079;1.073198199;2.248964071;2.294585228;2.496491909;88.73979187;58.33029556;99.96443939;408.7200012;406.5629883;283.151825;27759.93359;59.04090881
14.06.2019 12:46:54,813;697.4754028;697.795105;682.4445801;1.155852079;1.073198199;2.248964071;2.294585228;2.703487396;88.73979187;58.33029556;99.96443939;408.7200012;406.5629883;283.151825;27759.93359;59.04090881
14.06.2019 12:47:07,844;697.4727783;697.795105;682.4521484;1.155852079;1.073198199;2.248964071;2.246066809;2.703487396;88.73195648;58.33029556;99.98734283;407.8800049;406.5450134;283.151825;27759.94922;59.09956741
14.06.2019 12:47:09,850;697.4727783;697.795105;682.4521484;1.155852079;1.073198199;2.248964071;2.246066809;2.663036346;88.73195648;58.33029556;99.98734283;407.8800049;406.5450134;283.151825;27759.94922;59.09956741
14.06.2019 12:47:22,879;697.4727783;697.795105;682.4521484;1.155852079;1.073198199;2.249278307;2.227069139;2.663036346;88.73195648;58.36331558;99.96105957;405.3599854;406.5090027;283.7707214;27759.94922;59.09956741
14.06.2019 12:47:24,885;697.4727783;697.795105;682.4521484;1.155852079;1.073198199;2.249278307;2.227069139;2.460761309;88.73195648;58.36331558;99.96105957;405.3599854;406.5090027;283.7707214;27759.94922;59.09956741
14.06.2019 12:47:37,911;697.4727783;697.7930908;682.4521484;1.155852079;1.073198199;2.249591589;2.194420815;2.460761309;88.73195648;58.33029556;99.9773941;408.6000061;406.7070007;283.1147156;27759.94922;59.09956741
14.06.2019 12:47:39,919;697.4727783;697.7930908;682.4521484;1.155852079;1.073198199;2.249591589;2.194420815;2.689493179;88.73195648;58.33029556;99.9773941;408.6000061;406.7070007;283.1147156;27759.94922;59.09956741
14.06.2019 12:47:52,946;697.4727783;697.7930908;682.4521484;1.155852079;1.073198199;2.249278307;2.296952486;2.689493179;88.71626282;58.33029556;99.96829987;407.8800049;406.5270081;283.2592773;27759.94922;59.09956741
14.06.2019 12:47:54,949;697.4727783;697.7930908;682.4521484;1.155852079;1.073198199;2.249278307;2.296952486;2.585087061;88.71626282;58.33029556;99.96829987;407.8800049;406.5270081;283.2592773;27759.94922;59.09956741
14.06.2019 12:48:07,986;697.4788818;697.7930908;682.4521484;1.155852079;1.073198199;2.24833703;2.219299555;2.585087061;88.71626282;58.26420212;99.96800995;406.9200134;406.7430115;283.9300537;27759.9668;59.09956741
14.06.2019 12:48:09,989;697.4788818;697.7930908;682.4521484;1.155852079;1.073198199;2.24833703;2.219299555;2.3916502;88.71626282;58.26420212;99.96800995;406.9200134;406.7430115;283.9300537;27759.9668;59.09956741
14.06.2019 12:48:23,013;697.4695435;697.7930908;682.4445801;1.155852079;1.073198199;2.248650551;2.21058917;2.3916502;88.71626282;58.29727554;99.97969818;407.0400085;406.6350098;283.0958252;27759.9668;59.09956741
14.06.2019 12:48:25,023;697.4695435;697.7930908;682.4445801;1.155852079;1.073198199;2.248650551;2.21058917;2.669094801;88.71626282;58.29727554;99.97969818;407.0400085;406.6350098;283.0958252;27759.9668;59.09956741
14.06.2019 12:48:38,052;697.4796143;697.7930908;682.4445801;1.155852079;1.073198199;2.247709274;2.27414155;2.669094801;88.70057678;58.33029556;100.0013809;409.0799866;406.7609863;283.5425415;27759.9668;59.09956741
14.06.2019 12:48:40,058;697.4796143;697.7930908;682.4445801;1.155852079;1.073198199;2.247709274;2.27414155;2.459242105;88.70057678;58.33029556;100.0013809;409.0799866;406.7609863;283.5425415;27759.9668;59.09956741
14.06.2019 12:48:53,088;697.4796143;697.7930908;682.4445801;1.155852079;1.073198199;2.247081757;2.178193569;2.459242105;88.66920471;58.33029556;100.0274353;404.3999939;406.7969971;283.3248901;27759.9668;59.09956741
14.06.2019 12:48:55,097;697.4796143;697.7930908;682.4445801;1.155852079;1.073198199;2.247081757;2.178193569;2.535200357;88.66920471;58.33029556;100.0274353;404.3999939;406.7969971;283.3248901;27759.9668;59.09956741
14.06.2019 12:49:08,133;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.2956779;2.535200357;88.66920471;58.29727554;100.0272217;406.5599976;406.7969971;283.5697937;27759.98242;59.09956741
14.06.2019 12:49:10,139;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.2956779;2.409131527;88.66920471;58.29727554;100.0272217;406.5599976;406.7969971;283.5697937;27759.98242;59.09956741
14.06.2019 12:49:23,175;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.247081757;2.171835899;2.409131527;88.65351868;58.29727554;100.0135422;405.3599854;406.9949951;282.6116943;27759.98242;59.09956741
14.06.2019 12:49:25,181;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.247081757;2.171835899;2.743591785;88.65351868;58.29727554;100.0135422;405.3599854;406.9949951;282.6116943;27759.98242;59.09956741
14.06.2019 12:49:38,212;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.251217604;2.743591785;88.67704773;58.29727554;99.9838562;407.519989;407.0130005;283.3617554;27759.98242;59.09956741
14.06.2019 12:49:40,221;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.251217604;2.495290279;88.67704773;58.29727554;99.9838562;407.519989;407.0130005;283.3617554;27759.98242;59.09956741
14.06.2019 12:49:53,247;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.24293685;2.495290279;88.67704773;58.29727554;100.0162354;407.8800049;407.1040039;283.3617554;27759.98242;59.09956741
14.06.2019 12:49:55,252;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.24293685;2.293535709;88.67704773;58.29727554;100.0162354;407.8800049;407.1040039;283.3617554;27759.98242;59.09956741
14.06.2019 12:50:08,290;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.301864862;2.293535709;88.66135406;58.29727554;100.031105;406.6799927;407.0679932;283.0784912;27760;59.09956741
14.06.2019 12:50:10,295;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.301864862;2.580638647;88.66135406;58.29727554;100.031105;406.6799927;407.0679932;283.0784912;27760;59.09956741
14.06.2019 12:50:23,324;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.280357361;2.580638647;88.64567566;58.29727554;100.0083237;406.5599976;407.230011;283.6170044;27760;59.09956741
14.06.2019 12:50:25,330;697.4752197;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.280357361;2.352005005;88.64567566;58.29727554;100.0083237;406.5599976;407.230011;283.6170044;27760;59.09956741
14.06.2019 12:50:38,360;697.4781494;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.182302713;2.352005005;88.66135406;58.29727554;99.99409485;408.7200012;407.6080017;283.6170044;27760;59.09956741
14.06.2019 12:50:40,362;697.4781494;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.182302713;2.379114389;88.66135406;58.29727554;99.99409485;408.7200012;407.6080017;283.6170044;27760;59.09956741
14.06.2019 12:50:53,397;697.4781494;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.240725994;2.379114389;88.66135406;58.29727554;100.0216675;405.7200012;407.6799927;282.8100281;27760;59.09956741
14.06.2019 12:50:55,400;697.4781494;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.240725994;2.48691535;88.66135406;58.29727554;100.0216675;405.7200012;407.6799927;282.8100281;27760;59.09956741
14.06.2019 12:51:08,437;697.4691162;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.263335705;2.48691535;88.64567566;58.29727554;100.0069275;405.480011;407.6799927;283.2694702;27760.01758;59.09956741
14.06.2019 12:51:10,442;697.4691162;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.263335705;2.459873438;88.64567566;58.29727554;100.0069275;405.480011;407.6799927;283.2694702;27760.01758;59.09956741
14.06.2019 12:51:23,476;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.221520901;2.459873438;88.62998962;58.26420212;100.0060349;403.7999878;407.8059998;283.5252991;27760.01758;59.09956741
14.06.2019 12:51:25,482;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.221520901;2.397587061;88.62998962;58.26420212;100.0060349;403.7999878;407.8059998;283.5252991;27760.01758;59.09956741
14.06.2019 12:51:38,503;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.246140718;2.24588275;2.397587061;88.65351868;58.26420212;100.0019531;406.2000122;407.8059998;283.5252991;27760.01758;59.09956741
14.06.2019 12:51:40,509;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.246140718;2.24588275;2.41114068;88.65351868;58.26420212;100.0019531;406.2000122;407.8059998;283.5252991;27760.01758;59.09956741
14.06.2019 12:51:53,540;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.271762848;2.41114068;88.63782501;58.26420212;99.99734497;407.3999939;407.8059998;283.1982727;27760.01758;59.09956741
14.06.2019 12:51:55,546;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.246454;2.271762848;2.498241663;88.63782501;58.26420212;99.99734497;407.3999939;407.8059998;283.1982727;27760.01758;59.09956741
14.06.2019 12:52:08,580;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.265718937;2.498241663;88.62998962;58.29727554;99.97061157;407.1600037;408.0769958;284.0227661;27760.0332;59.09956741
14.06.2019 12:52:10,585;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.265718937;2.250992298;88.62998962;58.29727554;99.97061157;407.1600037;408.0769958;284.0227661;27760.0332;59.09956741
14.06.2019 12:52:23,621;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.235747814;2.250992298;88.64567566;58.26420212;99.9841156;405;408.2569885;283.6480103;27760.0332;59.00550079
14.06.2019 12:52:25,624;697.4746094;697.7930908;682.4490356;1.155852079;1.073198199;2.24582696;2.235747814;2.38182354;88.64567566;58.26420212;99.9841156;405;408.2569885;283.6480103;27760.0332;59.00550079
14.06.2019 12:52:38,651;697.4667358;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.29276371;2.38182354;88.64567566;58.26420212;99.97589874;407.2799988;408.2749939;283.041748;27760.0332;59.00550079
14.06.2019 12:52:40,654;697.4667358;697.7930908;682.4490356;1.155852079;1.073198199;2.245512962;2.29276371;2.579972506;88.64567566;58.26420212;99.97589874;407.2799988;408.2749939;283.041748;27760.0332;59.00550079
14.06.2019 12:52:53,686;697.475708;697.7930908;682.4490356;1.155852079;1.073198199;2.244571686;2.216521502;2.579972506;88.63782501;58.26420212;99.96565247;408.8399963;408.0409851;283.4911194;27760.0332;59.00550079
14.06.2019 12:52:55,692;697.475708;697.7930908;682.4490356;1.155852079;1.073198199;2.244571686;2.216521502;2.241012812;88.63782501;58.26420212;99.96565247;408.8399963;408.0409851;283.4911194;27760.0332;59.00550079
14.06.2019 12:53:08,728;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.244258404;2.255627871;2.241012812;88.62998962;58.26420212;99.94947815;407.3999939;408.0769958;283.9348145;27760.05078;59.00550079
14.06.2019 12:53:10,734;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.244258404;2.255627871;2.227472782;88.62998962;58.26420212;99.94947815;407.3999939;408.0769958;283.9348145;27760.05078;59.00550079
14.06.2019 12:53:23,761;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.244885921;2.243305206;2.227472782;88.62214661;58.29727554;99.98213196;405.9599915;407.9509888;283.4328918;27760.05078;59.00550079
14.06.2019 12:53:25,771;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.244885921;2.243305206;2.375687361;88.62214661;58.29727554;99.98213196;405.9599915;407.9509888;283.4328918;27760.05078;59.00550079
14.06.2019 12:53:38,800;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.259299994;2.375687361;88.60646057;58.33029556;99.98950958;404.1600037;407.9869995;283.4328918;27760.05078;59.00550079
14.06.2019 12:53:40,805;697.4725342;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.259299994;2.362150431;88.60646057;58.33029556;99.98950958;404.1600037;407.9869995;283.4328918;27760.05078;59.00550079
14.06.2019 12:53:53,843;697.468689;697.7930908;682.4449463;1.155852079;1.073198199;2.244571686;2.325264692;2.362150431;88.61429596;58.29727554;99.98310852;405;407.9509888;283.9173584;27760.05078;59.00550079
14.06.2019 12:53:55,846;697.468689;697.7930908;682.4449463;1.155852079;1.073198199;2.244571686;2.325264692;2.220012665;88.61429596;58.29727554;99.98310852;405;407.9509888;283.9173584;27760.05078;59.00550079
14.06.2019 12:54:08,871;697.4725952;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.19274497;2.220012665;88.60646057;58.33029556;99.97266388;405.6000061;407.9689941;283.2922363;27760.06641;59.00001144
14.06.2019 12:54:10,876;697.4725952;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.19274497;2.384168625;88.60646057;58.33029556;99.97266388;405.6000061;407.9689941;283.2922363;27760.06641;59.00001144
14.06.2019 12:54:23,909;697.4725952;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.306227207;2.384168625;88.61429596;58.29727554;99.95835114;406.3200073;407.7160034;282.4884033;27760.06641;59.00001144
