Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 12:54:25,912;697.4725952;697.7930908;682.4449463;1.155852079;1.073198199;2.243944645;2.306227207;2.678640366;88.61429596;58.29727554;99.95835114;406.3200073;407.7160034;282.4884033;27760.06641;59.00001144
14.06.2019 12:54:38,943;697.4718018;697.7930908;682.4449463;1.155852079;1.0694561;2.244258404;2.240725994;2.678640366;88.60646057;58.29727554;99.9537735;406.6799927;407.7160034;282.8916931;27760.06641;59.00001144
14.06.2019 12:54:40,949;697.4718018;697.7930908;682.4449463;1.155852079;1.0694561;2.244258404;2.240725994;2.351761341;88.60646057;58.29727554;99.9537735;406.6799927;407.7160034;282.8916931;27760.06641;59.00001144
14.06.2019 12:54:53,978;697.4718018;697.7930908;682.4449463;1.155852079;1.0694561;2.243944645;2.246618986;2.351761341;88.60646057;58.29727554;99.97849274;404.519989;407.571991;283.5013733;27760.06641;59.00001144
14.06.2019 12:54:55,982;697.4718018;697.7930908;682.4449463;1.155852079;1.0694561;2.243944645;2.246618986;2.650447607;88.60646057;58.29727554;99.97849274;404.519989;407.571991;283.5013733;27760.06641;59.00001144
14.06.2019 12:55:09,013;697.4718018;697.7930908;682.4571533;1.155852079;1.0694561;2.243630648;2.275970459;2.650447607;88.59861755;58.29727554;99.97206116;403.6799927;407.2839966;283.1148987;27760.08398;59.00001144
14.06.2019 12:55:11,022;697.4718018;697.7930908;682.4571533;1.155852079;1.0694561;2.243630648;2.275970459;2.473262548;88.59861755;58.29727554;99.97206116;403.6799927;407.2839966;283.1148987;27760.08398;59.00001144
14.06.2019 12:55:24,043;697.477417;697.7930908;682.4571533;1.155852079;1.0694561;2.243630648;2.281087875;2.473262548;88.58292389;58.26420212;99.94742584;405.1199951;407.571991;283.1148987;27760.08398;59.00001144
14.06.2019 12:55:26,046;697.477417;697.7930908;682.4571533;1.155852079;1.0694561;2.243630648;2.281087875;2.419047356;88.58292389;58.26420212;99.94742584;405.1199951;407.571991;283.1148987;27760.08398;59.00001144
14.06.2019 12:55:39,077;697.4711304;697.7930908;682.4411011;1.155852079;1.0694561;2.243944645;2.260767937;2.419047356;88.57507324;58.29727554;99.93998718;407.0400085;407.3559875;283.1148987;27760.08398;59.00001144
14.06.2019 12:55:54,110;697.4659424;697.7930908;682.4411011;1.155852079;1.0694561;2.243944645;2.28309679;2.419047356;88.58292389;58.26420212;99.96186066;406.9200134;407.571991;282.6536865;27760.08398;58.92962265
14.06.2019 12:55:56,119;697.4659424;697.7930908;682.4411011;1.155852079;1.0694561;2.243944645;2.28309679;2.593842268;88.58292389;58.26420212;99.96186066;406.9200134;407.571991;282.6536865;27760.08398;58.92962265
14.06.2019 12:56:09,150;697.4723511;697.7930908;682.4411011;1.155852079;1.0694561;2.244258404;2.256178856;2.593842268;88.60646057;58.19810867;99.96032715;405.8399963;407.6799927;283.5856018;27760.09961;58.92962265
14.06.2019 12:56:11,154;697.4723511;697.7930908;682.4411011;1.155852079;1.0694561;2.244258404;2.256178856;2.2816329;88.60646057;58.19810867;99.96032715;405.8399963;407.6799927;283.5856018;27760.09961;58.92962265
14.06.2019 12:56:24,185;697.4723511;697.7930908;682.4506226;1.155852079;1.0694561;2.243316889;2.263519049;2.2816329;88.60646057;58.29727554;99.96943665;406.7999878;407.428009;283.5454712;27760.09961;58.92962265
14.06.2019 12:56:26,190;697.4723511;697.7930908;682.4506226;1.155852079;1.0694561;2.243316889;2.263519049;2.336346626;88.60646057;58.29727554;99.96943665;406.7999878;407.428009;283.5454712;27760.09961;58.92962265
14.06.2019 12:56:39,218;697.477356;697.7930908;682.4506226;1.155852079;1.0694561;2.244258404;2.255811691;2.336346626;88.60646057;58.29727554;99.95866394;406.5599976;407.428009;283.8741455;27760.09961;58.92962265
14.06.2019 12:56:41,223;697.477356;697.7930908;682.4506226;1.155852079;1.0694561;2.244258404;2.255811691;2.180776358;88.60646057;58.29727554;99.95866394;406.5599976;407.428009;283.8741455;27760.09961;58.92962265
14.06.2019 12:56:54,249;697.4705811;697.7930908;682.4506226;1.155852079;1.0694561;2.243630648;2.196840525;2.180776358;88.59076691;58.29727554;99.94760895;406.6799927;407.428009;283.138092;27760.09961;58.92962265
14.06.2019 12:56:56,255;697.4705811;697.7930908;682.4506226;1.155852079;1.0694561;2.243630648;2.196840525;2.451603174;88.59076691;58.29727554;99.94760895;406.6799927;407.428009;283.138092;27760.09961;58.92962265
14.06.2019 12:57:09,293;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.243630648;2.187899828;2.451603174;88.58292389;58.26420212;99.94976044;403.7999878;407.571991;283.138092;27760.11719;58.90001678
14.06.2019 12:57:11,296;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.243630648;2.187899828;2.38384366;88.58292389;58.26420212;99.94976044;403.7999878;407.571991;283.138092;27760.11719;58.90001678
14.06.2019 12:57:24,327;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.242375851;2.258565664;2.38384366;88.56723785;58.26420212;99.92362213;406.2000122;407.4460144;283.8139343;27760.11719;58.90001678
14.06.2019 12:57:26,332;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.242375851;2.258565664;2.52031517;88.56723785;58.26420212;99.92362213;406.2000122;407.4460144;283.8139343;27760.11719;58.90001678
14.06.2019 12:57:39,366;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.242689371;2.349269152;2.52031517;88.56723785;58.29727554;99.94326019;405.480011;407.2659912;282.8640137;27760.11719;58.90001678
14.06.2019 12:57:41,374;697.4764404;697.7930908;682.4506226;1.155852079;1.075417399;2.242689371;2.349269152;2.451559067;88.56723785;58.29727554;99.94326019;405.480011;407.2659912;282.8640137;27760.11719;58.90001678
14.06.2019 12:57:54,407;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.242689371;2.297498465;2.451559067;88.5437088;58.29727554;99.9552002;407.519989;407.5;283.430603;27760.11719;58.96842194
14.06.2019 12:57:56,411;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.242689371;2.297498465;2.239744663;88.5437088;58.29727554;99.9552002;407.519989;407.5;283.430603;27760.11719;58.96842194
14.06.2019 12:58:09,442;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.241434574;2.249562502;2.239744663;88.53586578;58.29727554;99.97692871;405.3599854;407.6080017;282.3910217;27760.13281;58.96842194
14.06.2019 12:58:11,448;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.241434574;2.249562502;2.617022038;88.53586578;58.29727554;99.97692871;405.3599854;407.6080017;282.3910217;27760.13281;58.96842194
14.06.2019 12:58:24,486;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.241748333;2.243857622;2.617022038;88.53586578;58.33029556;99.98310089;407.519989;407.7340088;283.1294861;27760.13281;58.90668488
14.06.2019 12:58:26,490;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.241748333;2.243857622;2.304373741;88.53586578;58.33029556;99.98310089;407.519989;407.7340088;283.1294861;27760.13281;58.90668488
14.06.2019 12:58:39,530;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.240807056;2.229101896;2.304373741;88.53586578;58.29727554;99.98682404;405.8399963;407.697998;283.1294861;27760.13281;58.99002457
14.06.2019 12:58:41,533;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.240807056;2.229101896;2.428945065;88.53586578;58.29727554;99.98682404;405.8399963;407.697998;283.1294861;27760.13281;58.99002457
14.06.2019 12:58:54,559;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.240493536;2.238329887;2.428945065;88.51233673;58.29727554;99.97706604;406.2000122;407.302002;282.7735901;27760.13281;58.99002457
14.06.2019 12:58:56,562;697.4709473;697.7930908;682.4506226;1.155852079;1.075417399;2.240493536;2.238329887;2.401844025;88.51233673;58.29727554;99.97706604;406.2000122;407.302002;282.7735901;27760.13281;58.99002457
14.06.2019 12:59:09,595;697.4709473;697.7930908;682.4450684;1.155852079;1.075417399;2.2401793;2.243673563;2.401844025;88.52801514;58.33029556;99.99791718;405.8399963;407.8779907;282.9648132;27760.15039;58.90180206
14.06.2019 12:59:11,597;697.4709473;697.7930908;682.4450684;1.155852079;1.075417399;2.2401793;2.243673563;2.36200738;88.52801514;58.33029556;99.99791718;405.8399963;407.8779907;282.9648132;27760.15039;58.90180206
14.06.2019 12:59:24,632;697.4729614;697.7930908;682.4450684;1.155852079;1.075417399;2.241120577;2.267184973;2.36200738;88.52801514;58.29727554;99.96334839;405.9599915;407.9869995;283.331543;27760.15039;58.90180206
14.06.2019 12:59:26,641;697.4729614;697.7930908;682.4450684;1.155852079;1.075417399;2.241120577;2.267184973;2.192867994;88.52801514;58.29727554;99.96334839;405.9599915;407.9869995;283.331543;27760.15039;58.90180206
14.06.2019 12:59:39,662;697.4729614;697.7930908;682.4450684;1.155852079;1.075417399;2.2401793;2.221335888;2.192867994;88.50448608;58.29727554;99.95468903;405.3599854;408.1669922;283.331543;27760.15039;58.90180206
14.06.2019 12:59:41,675;697.4729614;697.7930908;682.4450684;1.155852079;1.075417399;2.2401793;2.221335888;2.206487894;88.50448608;58.29727554;99.95468903;405.3599854;408.1669922;283.331543;27760.15039;58.90180206
14.06.2019 12:59:54,707;697.4729614;697.7930908;682.4450684;1.155852079;1.071366191;2.2401793;2.248090982;2.206487894;88.4966507;58.29727554;99.96072388;404.0400085;408.0589905;283.331543;27760.15039;58.90180206
14.06.2019 12:59:56,710;697.4729614;697.7930908;682.4450684;1.155852079;1.071366191;2.2401793;2.248090982;2.192867994;88.4966507;58.29727554;99.96072388;404.0400085;408.0589905;283.331543;27760.15039;58.90180206
14.06.2019 13:00:09,747;697.4729614;697.7930908;682.4533081;1.155852079;1.071366191;2.239552021;2.234087229;2.192867994;88.4966507;58.29727554;99.96618652;405.7200012;408.2569885;282.581543;27760.16602;58.90180206
14.06.2019 13:00:11,752;697.4729614;697.7930908;682.4533081;1.155852079;1.071366191;2.239552021;2.234087229;2.428355455;88.4966507;58.29727554;99.96618652;405.7200012;408.2569885;282.581543;27760.16602;58.90180206
14.06.2019 13:00:24,790;697.4729614;697.7930908;682.4533081;1.155852079;1.071366191;2.2401793;2.251952887;2.428355455;88.4966507;58.29727554;99.98154449;406.4400024;407.8779907;283.1636047;27760.16602;58.93018341
14.06.2019 13:00:26,793;697.4729614;697.7930908;682.4533081;1.155852079;1.071366191;2.2401793;2.251952887;2.224482298;88.4966507;58.29727554;99.98154449;406.4400024;407.8779907;283.1636047;27760.16602;58.93018341
14.06.2019 13:00:39,831;697.4765625;697.7922974;682.4533081;1.155852079;1.071366191;2.2401793;2.27212882;2.224482298;88.48095703;58.26420212;99.96578979;403.4400024;407.9689941;283.5100708;27760.16602;58.90000916
14.06.2019 13:00:41,834;697.4765625;697.7922974;682.4533081;1.155852079;1.071366191;2.2401793;2.27212882;2.075893879;88.48095703;58.26420212;99.96578979;403.4400024;407.9689941;283.5100708;27760.16602;58.90000916
14.06.2019 13:00:54,855;697.4765625;697.7922974;682.4533081;1.155852079;1.071366191;2.238924742;2.191999674;2.075893879;88.4966507;58.29727554;99.95543671;405.6000061;407.9330139;282.6870728;27760.16602;58.90000916
14.06.2019 13:00:56,858;697.4765625;697.7922974;682.4533081;1.155852079;1.071366191;2.238924742;2.191999674;2.322362185;88.4966507;58.29727554;99.95543671;405.6000061;407.9330139;282.6870728;27760.16602;58.90000916
14.06.2019 13:01:09,891;697.4802246;697.7922974;682.4533081;1.155852079;1.071366191;2.239238262;2.229101896;2.322362185;88.47312164;58.2311821;99.93083191;404.519989;407.9330139;282.9229736;27760.18359;58.90000916
14.06.2019 13:01:11,896;697.4802246;697.7922974;682.4533081;1.155852079;1.071366191;2.239238262;2.229101896;2.295175314;88.47312164;58.2311821;99.93083191;404.519989;407.9330139;282.9229736;27760.18359;58.90000916
14.06.2019 13:01:24,928;697.4741211;697.7922974;682.449646;1.155852079;1.071366191;2.239238262;2.283279419;2.295175314;88.47312164;58.26420212;99.93249512;404.0400085;407.5899963;283.5222473;27760.18359;58.90000916
14.06.2019 13:01:26,932;697.4741211;697.7922974;682.449646;1.155852079;1.071366191;2.239238262;2.283279419;2.057967663;88.47312164;58.26420212;99.93249512;404.0400085;407.5899963;283.5222473;27760.18359;58.90000916
14.06.2019 13:01:39,956;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.239238262;2.297498465;2.057967663;88.47312164;58.26420212;99.92430115;405.1199951;407.7160034;282.7422485;27760.18359;58.90000916
14.06.2019 13:01:41,962;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.239238262;2.297498465;2.358482361;88.47312164;58.26420212;99.92430115;405.1199951;407.7160034;282.7422485;27760.18359;58.90000916
14.06.2019 13:01:54,994;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.237983704;2.243121147;2.358482361;88.47312164;58.29727554;99.92443085;406.7999878;407.571991;283.1145935;27760.18359;58.90000916
14.06.2019 13:01:56,999;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.237983704;2.243121147;2.269644022;88.47312164;58.29727554;99.92443085;406.7999878;407.571991;283.1145935;27760.18359;58.90000916
14.06.2019 13:02:10,028;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.238924742;2.212444067;2.269644022;88.47312164;58.26420212;99.93359375;405.7200012;407.6080017;283.1145935;27760.19922;58.90000916
14.06.2019 13:02:25,072;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238924742;2.206320524;2.269644022;88.48095703;58.26420212;99.91127777;406.3200073;407.2659912;282.7106934;27760.19922;58.90000916
14.06.2019 13:02:27,078;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238924742;2.206320524;2.424631834;88.48095703;58.26420212;99.91127777;406.3200073;407.2659912;282.7106934;27760.19922;58.90000916
14.06.2019 13:02:40,106;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238610744;2.244778156;2.424631834;88.465271;58.29727554;99.91408539;405.8399963;407.1579895;283.1342773;27760.19922;58.90000916
14.06.2019 13:02:42,109;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238610744;2.244778156;2.249132633;88.465271;58.29727554;99.91408539;405.8399963;407.1579895;283.1342773;27760.19922;58.90000916
14.06.2019 13:02:55,142;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238924742;2.247171164;2.249132633;88.47312164;58.26420212;99.90488434;408.2399902;407.0679932;283.1342773;27760.19922;58.90000916
14.06.2019 13:02:57,150;697.4716187;697.7922974;682.449646;1.155852079;1.071366191;2.238924742;2.247171164;2.221935511;88.47312164;58.26420212;99.90488434;408.2399902;407.0679932;283.1342773;27760.19922;58.90000916
14.06.2019 13:03:10,179;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.238296986;2.152706861;2.221935511;88.44959259;58.26420212;99.89542389;406.4400024;407.4819946;282.5238647;27760.2168;58.90000916
14.06.2019 13:03:12,186;697.4788818;697.7922974;682.449646;1.155852079;1.071366191;2.238296986;2.152706861;2.402331591;88.44959259;58.26420212;99.89542389;406.4400024;407.4819946;282.5238647;27760.2168;58.90000916
14.06.2019 13:03:25,220;697.4682007;697.7922974;682.449646;1.155852079;1.071366191;2.237042427;2.241278887;2.402331591;88.44959259;58.29727554;99.89412689;405.6000061;406.9949951;283.4240112;27760.2168;58.90000916
14.06.2019 13:03:27,224;697.4682007;697.7922974;682.449646;1.155852079;1.071366191;2.237042427;2.241278887;2.235499859;88.44959259;58.29727554;99.89412689;405.6000061;406.9949951;283.4240112;27760.2168;58.90000916
14.06.2019 13:03:40,256;697.477356;697.7922974;682.449646;1.155852079;1.071366191;2.237042427;2.246987104;2.235499859;88.44173431;58.26420212;99.89373016;403.6799927;406.9949951;283.0388794;27760.2168;58.90000916
14.06.2019 13:03:42,265;697.477356;697.7922974;682.449646;1.155852079;1.071366191;2.237042427;2.246987104;2.194642305;88.44173431;58.26420212;99.89373016;403.6799927;406.9949951;283.0388794;27760.2168;58.90000916
14.06.2019 13:03:55,292;697.4716187;697.7922974;682.4451294;1.155852079;1.071366191;2.237355947;2.180061817;2.194642305;88.42606354;58.29727554;99.90486145;405.2399902;406.6170044;283.1082153;27760.2168;58.90000916
14.06.2019 13:03:57,299;697.4716187;697.7922974;682.4451294;1.155852079;1.071366191;2.237355947;2.180061817;2.197570801;88.42606354;58.29727554;99.90486145;405.2399902;406.6170044;283.1082153;27760.2168;58.90000916
14.06.2019 13:04:10,327;697.4752808;697.7922974;682.4451294;1.155852079;1.078531981;2.236728191;2.287841558;2.197570801;88.42606354;58.26420212;99.93144226;409.0799866;406.7430115;283.4644165;27760.23242;58.90000916
14.06.2019 13:04:12,330;697.4752808;697.7922974;682.4451294;1.155852079;1.078531981;2.236728191;2.287841558;2.059122324;88.42606354;58.26420212;99.93144226;409.0799866;406.7430115;283.4644165;27760.23242;58.90000916
14.06.2019 13:04:25,370;697.4752808;697.7922974;682.4451294;1.155852079;1.078531981;2.236414671;2.257831573;2.059122324;88.41036987;58.26420212;99.93078613;406.5599976;406.8510132;282.7880249;27760.23242;58.90000916
14.06.2019 13:04:27,375;697.4752808;697.7922974;682.4451294;1.155852079;1.078531981;2.236414671;2.257831573;2.241718531;88.41036987;58.26420212;99.93078613;406.5599976;406.8510132;282.7880249;27760.23242;58.90000916
14.06.2019 13:04:40,401;697.4718628;697.7922974;682.4451294;1.155852079;1.078531981;2.236100912;2.26406908;2.241718531;88.41036987;58.26420212;99.94010925;407.6400146;406.9590149;282.7880249;27760.23242;58.90000916
14.06.2019 13:04:42,403;697.4718628;697.7922974;682.4451294;1.155852079;1.078531981;2.236100912;2.26406908;2.282572985;88.41036987;58.26420212;99.94010925;407.6400146;406.9590149;282.7880249;27760.23242;58.90000916
14.06.2019 13:04:55,433;697.4752808;697.7922974;682.4511108;1.155852079;1.078531981;2.237042427;2.264619112;2.282572985;88.42606354;58.26420212;99.91060638;406.9200134;406.598999;283.8177795;27760.23242;58.90000916
14.06.2019 13:04:57,436;697.4752808;697.7922974;682.4511108;1.155852079;1.078531981;2.237042427;2.264619112;2.188511848;88.42606354;58.26420212;99.91060638;406.9200134;406.598999;283.8177795;27760.23242;58.90000916
14.06.2019 13:05:10,478;697.4803467;697.7922974;682.4511108;1.155852079;1.078531981;2.237042427;2.259667158;2.188511848;88.40252686;58.29727554;99.90698242;406.6799927;407.0859985;282.9397888;27760.25;58.96954727
14.06.2019 13:05:12,480;697.4803467;697.7922974;682.4511108;1.155852079;1.078531981;2.237042427;2.259667158;2.202130795;88.40252686;58.29727554;99.90698242;406.6799927;407.0859985;282.9397888;27760.25;58.96954727
14.06.2019 13:05:25,510;697.4803467;697.7922974;682.4511108;1.155852079;1.070987582;2.236100912;2.212629318;2.202130795;88.41820526;58.29727554;99.91504669;405.8399963;406.7250061;283.6811829;27760.25;58.96954727
14.06.2019 13:05:27,517;697.4803467;697.7922974;682.4511108;1.155852079;1.070987582;2.236100912;2.212629318;1.955828071;88.41820526;58.29727554;99.91504669;405.8399963;406.7250061;283.6811829;27760.25;58.96954727
14.06.2019 13:05:40,551;697.4743652;697.7922974;682.4448242;1.155852079;1.070987582;2.236728191;2.326712132;1.955828071;88.41036987;58.26420212;99.91040802;407.6400146;406.8869934;283.1590271;27760.25;58.96954727
14.06.2019 13:05:42,555;697.4743652;697.7922974;682.4448242;1.155852079;1.070987582;2.236728191;2.326712132;2.097962141;88.41036987;58.26420212;99.91040802;407.6400146;406.8869934;283.1590271;27760.25;58.96954727
14.06.2019 13:05:55,587;697.4743652;697.7922974;682.4448242;1.155852079;1.070987582;2.236728191;2.264619112;2.097962141;88.38684082;58.26420212;99.91622162;405.3599854;407.1220093;282.4134521;27760.25;58.99258041
14.06.2019 13:05:57,592;697.4743652;697.7922974;682.4448242;1.155852079;1.070987582;2.236728191;2.264619112;2.359442949;88.38684082;58.26420212;99.91622162;405.3599854;407.1220093;282.4134521;27760.25;58.99258041
14.06.2019 13:06:10,621;697.4794312;697.7913208;682.4448242;1.155852079;1.070987582;2.236414671;2.20000267;2.359442949;88.41036987;58.26420212;99.90850067;404.1600037;407.0130005;283.0252075;27760.26758;58.99258041
14.06.2019 13:06:12,625;697.4794312;697.7913208;682.4448242;1.155852079;1.070987582;2.236414671;2.20000267;2.144911766;88.41036987;58.26420212;99.90850067;404.1600037;407.0130005;283.0252075;27760.26758;58.99258041
14.06.2019 13:06:25,652;697.4726563;697.7913208;682.4448242;1.155852079;1.070987582;2.234845877;2.253239632;2.144911766;88.39467621;58.29727554;99.91184998;406.6799927;407.1220093;283.0252075;27760.26758;58.93725967
14.06.2019 13:06:27,656;697.4726563;697.7913208;682.4448242;1.155852079;1.070987582;2.234845877;2.253239632;2.158559561;88.39467621;58.29727554;99.91184998;406.6799927;407.1220093;283.0252075;27760.26758;58.93725967
14.06.2019 13:06:40,685;697.4726563;697.7913208;682.4448242;1.155852079;1.070987582;2.235786915;2.280357361;2.158559561;88.39467621;58.26420212;99.91796112;406.2000122;406.5809937;283.0252075;27760.26758;58.99287415
14.06.2019 13:06:55,717;697.4726563;697.7913208;682.4448242;1.155852079;1.070987582;2.235473633;2.218003511;2.158559561;88.37899017;58.29727554;99.91577148;404.6400146;407.1759949;282.302887;27760.26758;58.99287415
14.06.2019 13:06:57,721;697.4726563;697.7913208;682.4448242;1.155852079;1.070987582;2.235473633;2.218003511;2.384630203;88.37899017;58.29727554;99.91577148;404.6400146;407.1759949;282.302887;27760.26758;58.99287415
14.06.2019 13:07:10,750;697.4781494;697.7913208;682.4448242;1.155852079;1.070987582;2.235159636;2.244225979;2.384630203;88.37899017;58.26420212;99.93832397;407.6400146;407.1579895;282.9451599;27760.2832;58.99287415
14.06.2019 13:07:12,756;697.4781494;697.7913208;682.4448242;1.155852079;1.070987582;2.235159636;2.244225979;2.145701647;88.37899017;58.26420212;99.93832397;407.6400146;407.1579895;282.9451599;27760.2832;58.99287415
14.06.2019 13:07:25,792;697.4781494;697.7913208;682.4448242;1.155852079;1.070987582;2.234532356;2.258565664;2.145701647;88.37114716;58.26420212;99.92721558;406.0799866;406.7969971;282.9451599;27760.2832;58.99287415
14.06.2019 13:07:40,827;697.4781494;697.7913208;682.4494019;1.155852079;1.070987582;2.235159636;2.271030664;2.145701647;88.38684082;58.29727554;99.93348694;406.6799927;406.7969971;283.2806396;27760.2832;58.9744606
14.06.2019 13:07:42,833;697.4781494;697.7913208;682.4494019;1.155852079;1.070987582;2.235159636;2.271030664;2.068986177;88.38684082;58.29727554;99.93348694;406.6799927;406.7969971;283.2806396;27760.2832;58.9744606
14.06.2019 13:07:55,854;697.4781494;697.7913208;682.4494019;1.155852079;1.070987582;2.236414671;2.31421423;2.068986177;88.38684082;58.29727554;99.92881012;408.1199951;406.7969971;283.3180847;27760.2832;58.9744606
14.06.2019 13:07:57,859;697.4781494;697.7913208;682.4494019;1.155852079;1.070987582;2.236414671;2.31421423;2.028547525;88.38684082;58.29727554;99.92881012;408.1199951;406.7969971;283.3180847;27760.2832;58.9744606
14.06.2019 13:08:10,892;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.235473633;2.218188524;2.028547525;88.38684082;58.29727554;99.93088531;407.3999939;406.6170044;283.3180847;27760.30078;58.99999619
14.06.2019 13:08:12,897;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.235473633;2.218188524;2.014877558;88.38684082;58.29727554;99.93088531;407.3999939;406.6170044;283.3180847;27760.30078;58.99999619
14.06.2019 13:08:25,930;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.236100912;2.209105015;2.014877558;88.37899017;58.29727554;99.94048309;407.7600098;406.6350098;283.0343933;27760.30078;58.99999619
14.06.2019 13:08:27,936;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.236100912;2.209105015;2.114396811;88.37899017;58.29727554;99.94048309;407.7600098;406.6350098;283.0343933;27760.30078;58.99999619
14.06.2019 13:08:40,957;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.234532356;2.261868715;2.114396811;88.36331177;58.33029556;99.93527222;405.9599915;406.2030029;283.0343933;27760.30078;58.99999619
14.06.2019 13:08:42,966;697.4709473;697.7913208;682.4494019;1.155852079;1.070987582;2.234532356;2.261868715;2.128062963;88.36331177;58.33029556;99.93527222;405.9599915;406.2030029;283.0343933;27760.30078;58.99999619
14.06.2019 13:08:55,993;697.4735107;697.7913208;682.4494019;1.155852079;1.070987582;2.234845877;2.174829006;2.128062963;88.35546112;58.29727554;99.9564743;410.1600037;406.32901;283.0343933;27760.30078;58.99999619
14.06.2019 13:08:57,999;697.4735107;697.7913208;682.4494019;1.155852079;1.070987582;2.234845877;2.174829006;1.948322654;88.35546112;58.29727554;99.9564743;410.1600037;406.32901;283.0343933;27760.30078;58.99999619
14.06.2019 13:09:11,035;697.4795532;697.7913208;682.4494019;1.155852079;1.070987582;2.2339046;2.207063198;1.948322654;88.35546112;58.29727554;99.95912933;408.8399963;406.0039978;283.4688416;27760.31641;58.99999619
14.06.2019 13:09:13,039;697.4795532;697.7913208;682.4494019;1.155852079;1.070987582;2.2339046;2.207063198;1.907297373;88.35546112;58.29727554;99.95912933;408.8399963;406.0039978;283.4688416;27760.31641;58.99999619
14.06.2019 13:09:26,074;697.4795532;697.7913208;682.4494019;1.155852079;1.070987582;2.233591318;2.228917122;1.907297373;88.35546112;58.29727554;99.95457458;407.7600098;405.7520142;282.4521179;27760.31641;58.99999619
14.06.2019 13:09:28,079;697.4795532;697.7913208;682.4494019;1.155852079;1.070987582;2.233591318;2.228917122;1.948042035;88.35546112;58.29727554;99.95457458;407.7600098;405.7520142;282.4521179;27760.31641;58.99999619
14.06.2019 13:09:41,107;697.4710693;697.7913208;682.4494019;1.155852079;1.070987582;2.2339046;2.240357399;1.948042035;88.33978271;58.29727554;99.95484161;407.8800049;406.1659851;283.3138733;27760.31641;58.99999619
14.06.2019 13:09:56,146;697.4710693;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.228178024;1.948042035;88.33978271;58.26420212;99.95426941;407.3999939;406.1659851;282.6384583;27760.31641;58.99999619
14.06.2019 13:09:58,149;697.4710693;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.228178024;1.979616523;88.33978271;58.26420212;99.95426941;407.3999939;406.1659851;282.6384583;27760.31641;58.99999619
14.06.2019 13:10:11,176;697.4786987;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.265169144;1.979616523;88.33193207;58.29727554;99.96412659;407.1600037;406.1119995;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:13,181;697.4786987;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.265169144;2.006971836;88.33193207;58.29727554;99.96412659;407.1600037;406.1119995;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:26,209;697.4713135;697.7913208;682.4494019;1.155852079;1.073294282;2.2339046;2.260401011;2.006971836;88.3476181;58.29727554;99.94287109;406.2000122;406.0220032;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:28,222;697.4713135;697.7913208;682.4494019;1.155852079;1.073294282;2.2339046;2.260401011;2.02064395;88.3476181;58.29727554;99.94287109;406.2000122;406.0220032;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:41,257;697.4713135;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.280722618;2.02064395;88.35546112;58.29727554;99.95613861;409.4400024;405.8959961;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:43,269;697.4713135;697.7913208;682.4494019;1.155852079;1.073294282;2.233277321;2.280722618;2.047966003;88.35546112;58.29727554;99.95613861;409.4400024;405.8959961;283.1070557;27760.33398;58.99999619
14.06.2019 13:10:56,290;697.4765015;697.7913208;682.4494019;1.155852079;1.073294282;2.232963562;2.235378981;2.047966003;88.32408905;58.33029556;99.95735931;408;405.5;282.6705627;27760.33398;58.99999619
14.06.2019 13:10:58,294;697.4765015;697.7913208;682.4494019;1.155852079;1.073294282;2.232963562;2.235378981;2.146552563;88.32408905;58.33029556;99.95735931;408;405.5;282.6705627;27760.33398;58.99999619
14.06.2019 13:11:11,331;697.4702759;697.7913208;682.4494019;1.155852079;1.073294282;2.233591318;2.320195675;2.146552563;88.33193207;58.29727554;99.97824097;408.6000061;405.571991;282.6705627;27760.34961;58.99999619
14.06.2019 13:11:26,367;697.4752197;697.7913208;682.4494019;1.155852079;1.073294282;2.233591318;2.176885366;2.146552563;88.3476181;58.29727554;99.9443512;409.0799866;405.6619873;283.2721252;27760.34961;58.99999619
14.06.2019 13:11:28,375;697.4752197;697.7913208;682.4494019;1.155852079;1.073294282;2.233591318;2.176885366;1.970908046;88.3476181;58.29727554;99.9443512;409.0799866;405.6619873;283.2721252;27760.34961;58.99999619
14.06.2019 13:11:41,406;697.4681396;697.7913208;682.4441528;1.155852079;1.073294282;2.234845877;2.275604963;1.970908046;88.36331177;58.29727554;99.95072937;409.6799927;405.2829895;283.2721252;27760.34961;58.99999619
14.06.2019 13:11:43,410;697.4681396;697.7913208;682.4441528;1.155852079;1.073294282;2.234845877;2.275604963;1.998252392;88.36331177;58.29727554;99.95072937;409.6799927;405.2829895;283.2721252;27760.34961;58.99999619
14.06.2019 13:11:56,443;697.4763184;697.7913208;682.4441528;1.155852079;1.073294282;2.2339046;2.164156675;1.998252392;88.36331177;58.29727554;99.91676331;408.6000061;405.0849915;282.8392639;27760.34961;58.99999619
14.06.2019 13:11:58,448;697.4763184;697.7913208;682.4441528;1.155852079;1.073294282;2.2339046;2.164156675;2.150155306;88.36331177;58.29727554;99.91676331;408.6000061;405.0849915;282.8392639;27760.34961;58.99999619
14.06.2019 13:12:11,489;697.4763184;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.23888278;2.150155306;88.3476181;58.26420212;99.90797424;409.9200134;405.0310059;282.4076538;27760.36719;58.99999619
14.06.2019 13:12:13,495;697.4763184;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.23888278;2.274360418;88.3476181;58.26420212;99.90797424;409.9200134;405.0310059;282.4076538;27760.36719;58.99999619
14.06.2019 13:12:26,529;697.4653931;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.230210066;2.274360418;88.35546112;58.26420212;99.92434692;409.0799866;405.1029968;283.3061523;27760.36719;58.99999619
14.06.2019 13:12:28,533;697.4653931;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.230210066;1.917947888;88.35546112;58.26420212;99.92434692;409.0799866;405.1029968;283.3061523;27760.36719;58.99999619
14.06.2019 13:12:41,566;697.4730835;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.259299994;1.917947888;88.32408905;58.29727554;99.90873718;407.3999939;405.0490112;283.1183777;27760.36719;59.06084061
14.06.2019 13:12:43,573;697.4730835;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.259299994;1.997566342;88.32408905;58.29727554;99.90873718;407.3999939;405.0490112;283.1183777;27760.36719;59.06084061
14.06.2019 13:12:56,604;697.4730835;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.272311926;1.997566342;88.32408905;58.29727554;99.9021225;408.7200012;405.0669861;283.1183777;27760.36719;59.06084061
14.06.2019 13:12:58,610;697.4730835;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.272311926;1.983888388;88.32408905;58.29727554;99.9021225;408.7200012;405.0669861;283.1183777;27760.36719;59.06084061
14.06.2019 13:13:11,648;697.4776611;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.240357399;1.983888388;88.32408905;58.29727554;99.94788361;409.0799866;404.868988;283.182373;27760.38281;59.06084061
14.06.2019 13:13:13,655;697.4776611;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.240357399;1.961401701;88.32408905;58.29727554;99.94788361;409.0799866;404.868988;283.182373;27760.38281;59.06084061
14.06.2019 13:13:26,692;697.4776611;697.7913208;682.4469604;1.156991601;1.073294282;2.232336044;2.183235884;1.961401701;88.30840302;58.26420212;99.91296387;408.480011;405.0669861;283.5458984;27760.38281;59.06084061
14.06.2019 13:13:28,695;697.4776611;697.7913208;682.4469604;1.156991601;1.073294282;2.232336044;2.183235884;1.792633414;88.30840302;58.26420212;99.91296387;408.480011;405.0669861;283.5458984;27760.38281;59.06084061
14.06.2019 13:13:41,729;697.4672852;697.7913208;682.4469604;1.156991601;1.073294282;2.233591318;2.308043718;1.792633414;88.30840302;58.26420212;99.91278839;408.3599854;405.1570129;283.0584717;27760.38281;59.09999466
14.06.2019 13:13:43,733;697.4672852;697.7913208;682.4469604;1.156991601;1.073294282;2.233591318;2.308043718;1.991249561;88.30840302;58.26420212;99.91278839;408.3599854;405.1570129;283.0584717;27760.38281;59.09999466
14.06.2019 13:13:56,768;697.4754639;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.228732347;1.991249561;88.31625366;58.26420212;99.96303558;407.7600098;405.0849915;283.0584717;27760.38281;59.09999466
14.06.2019 13:13:58,770;697.4754639;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.228732347;2.00492835;88.31625366;58.26420212;99.96303558;407.7600098;405.0849915;283.0584717;27760.38281;59.09999466
14.06.2019 13:14:11,801;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.197398663;2.00492835;88.33193207;58.26420212;99.96324921;407.8800049;404.9590149;282.9488831;27760.40039;59.09999466
14.06.2019 13:14:13,806;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.197398663;2.0570755;88.33193207;58.26420212;99.96324921;407.8800049;404.9590149;282.9488831;27760.40039;59.09999466
14.06.2019 13:14:26,840;697.4717407;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.29258132;2.0570755;88.31625366;58.26420212;99.96994019;407.2799988;404.7969971;282.2596741;27760.40039;59.09999466
14.06.2019 13:14:28,844;697.4717407;697.7913208;682.4469604;1.156991601;1.073294282;2.233277321;2.29258132;2.258165359;88.31625366;58.26420212;99.96994019;407.2799988;404.7969971;282.2596741;27760.40039;59.09999466
14.06.2019 13:14:41,870;697.477356;697.7913208;682.4469604;1.156991601;1.073294282;2.232022285;2.196096182;2.258165359;88.31625366;58.26420212;99.98078156;409.5599976;404.7609863;282.9682922;27760.40039;59.09999466
14.06.2019 13:14:43,879;697.477356;697.7913208;682.4469604;1.156991601;1.073294282;2.232022285;2.196096182;1.995569706;88.31625366;58.26420212;99.98078156;409.5599976;404.7609863;282.9682922;27760.40039;59.09999466
14.06.2019 13:14:56,905;697.477356;697.7913208;682.4469604;1.156991601;1.073294282;2.232963562;2.266818285;1.995569706;88.31625366;58.26420212;99.96368408;408.480011;404.8510132;282.9682922;27760.40039;59.09999466
14.06.2019 13:15:11,942;697.4726563;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.309133291;1.995569706;88.30056;58.26420212;99.97438049;409.7999878;404.9049988;282.1358032;27760.41602;59.09999466
14.06.2019 13:15:13,947;697.4726563;697.7913208;682.4469604;1.156991601;1.073294282;2.232650042;2.309133291;2.301679373;88.30056;58.26420212;99.97438049;409.7999878;404.9049988;282.1358032;27760.41602;59.09999466
14.06.2019 13:15:26,981;697.4668579;697.7913208;682.4469604;1.156991601;1.073294282;2.231395006;2.224295855;2.301679373;88.30056;58.26420212;99.94805145;409.2000122;405.0669861;282.0404663;27760.41602;59.09999466
14.06.2019 13:15:28,984;697.4668579;697.7913208;682.4469604;1.156991601;1.073294282;2.231395006;2.224295855;2.057207346;88.30056;58.26420212;99.94805145;409.2000122;405.0669861;282.0404663;27760.41602;59.09999466
14.06.2019 13:15:42,015;697.4745483;697.7913208;682.4469604;1.156991601;1.073294282;2.23076725;2.205949068;2.057207346;88.27703094;58.26420212;99.95296478;409.2000122;404.7969971;282.6761169;27760.41602;59.09999466
14.06.2019 13:15:57,040;697.4716187;697.7913208;682.4469604;1.156991601;1.073294282;2.231081247;2.23150301;2.057207346;88.25350189;58.26420212;99.94867706;408.6000061;405.0130005;282.6761169;27760.41602;59.09999466
14.06.2019 13:15:59,042;697.4716187;697.7913208;682.4469604;1.156991601;1.073294282;2.231081247;2.23150301;1.988766313;88.25350189;58.26420212;99.94867706;408.6000061;405.0130005;282.6761169;27760.41602;59.09999466
14.06.2019 13:16:12,072;697.4779053;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.301319361;1.988766313;88.27703094;58.26420212;99.93353271;406.5599976;404.7070007;283.35849;27760.43359;59.09999466
14.06.2019 13:16:14,078;697.4779053;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.301319361;2.253116846;88.27703094;58.26420212;99.93353271;406.5599976;404.7070007;283.35849;27760.43359;59.09999466
14.06.2019 13:16:27,106;697.4805908;697.7913208;682.4469604;1.156991601;1.073294282;2.229825974;2.219299555;2.253116846;88.2691803;58.26420212;99.93858337;407.519989;404.6889954;282.3529663;27760.43359;59.09999466
14.06.2019 13:16:29,117;697.4805908;697.7913208;682.4469604;1.156991601;1.073294282;2.229825974;2.219299555;2.193105221;88.2691803;58.26420212;99.93858337;407.519989;404.6889954;282.3529663;27760.43359;59.09999466
14.06.2019 13:16:42,139;697.4721069;697.7913208;682.4469604;1.156991601;1.073294282;2.230453491;2.26406908;2.193105221;88.24565125;58.26420212;99.9431076;409.7999878;404.9949951;283.2724304;27760.43359;59.09999466
14.06.2019 13:16:44,141;697.4721069;697.7913208;682.4469604;1.156991601;1.073294282;2.230453491;2.26406908;1.828878164;88.24565125;58.26420212;99.9431076;409.7999878;404.9949951;283.2724304;27760.43359;59.09999466
14.06.2019 13:16:57,178;697.4777222;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.278895617;1.828878164;88.24565125;58.26420212;99.95991516;410.1600037;405.0130005;283.2724304;27760.43359;59.09999466
14.06.2019 13:16:59,181;697.4777222;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.278895617;1.842602253;88.24565125;58.26420212;99.95991516;410.1600037;405.0130005;283.2724304;27760.43359;59.09999466
14.06.2019 13:17:12,220;697.4736328;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.223186255;1.842602253;88.23780823;58.29727554;99.97959137;408.9599915;404.9590149;282.400238;27760.44922;59.09999466
14.06.2019 13:17:14,222;697.4736328;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.223186255;1.830673814;88.23780823;58.29727554;99.97959137;408.9599915;404.9590149;282.400238;27760.44922;59.09999466
14.06.2019 13:17:27,252;697.4736328;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.285652399;1.830673814;88.22997284;58.26420212;99.98104095;408.6000061;405.1029968;283.2283325;27760.44922;59.09999466
14.06.2019 13:17:29,257;697.4736328;697.7913208;682.4469604;1.156991601;1.073294282;2.230139971;2.285652399;1.816964984;88.22997284;58.26420212;99.98104095;408.6000061;405.1029968;283.2283325;27760.44922;59.09999466
14.06.2019 13:17:42,293;697.4794922;697.7913208;682.4469604;1.156991601;1.073294282;2.228884935;2.245330811;1.816964984;88.25350189;58.26420212;99.95429993;408.7200012;404.6530151;282.2383423;27760.44922;59.09999466
14.06.2019 13:17:44,296;697.4794922;697.7913208;682.4469604;1.156991601;1.073294282;2.228884935;2.245330811;2.065521002;88.25350189;58.26420212;99.95429993;408.7200012;404.6530151;282.2383423;27760.44922;59.09999466
14.06.2019 13:17:57,322;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.229512215;2.29130578;2.065521002;88.22997284;58.26420212;99.98355103;410.6400146;404.8510132;283.3392944;27760.44922;59.09999466
14.06.2019 13:17:59,328;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.229512215;2.29130578;1.750466824;88.22997284;58.26420212;99.98355103;410.6400146;404.8510132;283.3392944;27760.44922;59.09999466
14.06.2019 13:18:12,352;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228884935;2.301319361;1.750466824;88.22212219;58.26420212;99.97427368;408.7200012;403.9859924;283.3392944;27760.4668;59.09999466
14.06.2019 13:18:14,357;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228884935;2.301319361;1.736730576;88.22212219;58.26420212;99.97427368;408.7200012;403.9859924;283.3392944;27760.4668;59.09999466
14.06.2019 13:18:27,396;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.2276299;2.270115137;1.736730576;88.22212219;58.26420212;99.9643631;409.2000122;404.0580139;283.037384;27760.4668;59.1254425
14.06.2019 13:18:29,402;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.2276299;2.270115137;1.780560255;88.22212219;58.26420212;99.9643631;409.2000122;404.0580139;283.037384;27760.4668;59.1254425
14.06.2019 13:18:42,433;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228257179;2.208733559;1.780560255;88.19075012;58.2311821;99.94802094;408.6000061;404.1659851;283.0194092;27760.4668;59.1254425
14.06.2019 13:18:44,439;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228257179;2.208733559;1.800608397;88.19075012;58.2311821;99.94802094;408.6000061;404.1659851;283.0194092;27760.4668;59.1254425
14.06.2019 13:18:57,472;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228257179;2.19702673;1.800608397;88.20642853;56.81048584;99.96917725;404.7600098;403.9500122;282.1550903;27760.4668;59.1254425
14.06.2019 13:18:59,478;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.228257179;2.19702673;2.063708305;88.20642853;56.81048584;99.96917725;404.7600098;403.9500122;282.1550903;27760.4668;59.1254425
14.06.2019 13:19:12,504;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.204834938;2.063708305;88.19859314;56.81048584;99.96282959;405.1199951;404.0759888;280.2764282;27760.48242;59.10004807
14.06.2019 13:19:14,508;697.4741211;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.204834938;2.711465359;88.19859314;56.81048584;99.96282959;405.1199951;404.0759888;280.2764282;27760.48242;59.10004807
14.06.2019 13:19:27,546;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.227315903;2.215595007;2.711465359;88.19859314;56.81048584;99.96891022;405.7200012;403.9679871;280.2764282;27760.48242;59.10004807
14.06.2019 13:19:29,550;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.227315903;2.215595007;2.779467583;88.19859314;56.81048584;99.96891022;405.7200012;403.9679871;280.2764282;27760.48242;59.10004807
14.06.2019 13:19:42,578;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.19665432;2.779467583;88.18289948;56.84355545;99.96022034;407.6400146;403.8240051;280.4950562;27760.48242;59.10004807
14.06.2019 13:19:44,583;697.4806519;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.19665432;2.675350904;88.18289948;56.84355545;99.96022034;407.6400146;403.8240051;280.4950562;27760.48242;59.10004807
14.06.2019 13:19:57,604;697.473877;697.7913208;682.4469604;1.156991601;1.073294282;2.226688862;2.266634941;2.675350904;88.18289948;56.84355545;99.95198822;404.6400146;403.8240051;280.4950562;27760.48242;59.10004807
14.06.2019 13:19:59,609;697.473877;697.7913208;682.4469604;1.156991601;1.073294282;2.226688862;2.266634941;2.620886564;88.18289948;56.84355545;99.95198822;404.6400146;403.8240051;280.4950562;27760.48242;59.10004807
14.06.2019 13:20:12,646;697.473877;697.7913208;682.4469604;1.156991601;1.073294282;2.226688862;2.235563278;2.620886564;88.16722107;56.84355545;99.97319031;406.6799927;403.8059998;280.4950562;27760.5;59.10004807
14.06.2019 13:20:27,691;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.222260952;2.620886564;88.17506409;56.87657547;99.99075317;405.2399902;403.7879944;279.9208984;27760.5;59.1233902
14.06.2019 13:20:29,697;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227002621;2.222260952;2.910941839;88.17506409;56.87657547;99.99075317;405.2399902;403.7879944;279.9208984;27760.5;59.1233902
14.06.2019 13:20:42,728;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227943659;2.270115137;2.910941839;88.19075012;56.84355545;99.99543762;405.8399963;403.4809875;280.6488647;27760.5;59.1233902
14.06.2019 13:20:44,731;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227943659;2.270115137;2.807271004;88.19075012;56.84355545;99.99543762;405.8399963;403.4809875;280.6488647;27760.5;59.1233902
14.06.2019 13:20:57,770;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227315903;2.234087229;2.807271004;88.19075012;56.81048584;100.002655;406.0799866;403.4809875;280.7077332;27760.5;59.10000992
14.06.2019 13:20:59,775;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227315903;2.234087229;2.674984694;88.19075012;56.81048584;100.002655;406.0799866;403.4809875;280.7077332;27760.5;59.10000992
14.06.2019 13:21:12,806;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227943659;2.176137686;2.674984694;88.19859314;56.84355545;100.0043564;405.1199951;403.769989;280.7686462;27760.51758;59.10000992
14.06.2019 13:21:14,818;697.4818115;697.7913208;682.4469604;1.156991601;1.073294282;2.227943659;2.176137686;2.667201996;88.19859314;56.84355545;100.0043564;405.1199951;403.769989;280.7686462;27760.51758;59.10000992
14.06.2019 13:21:27,843;697.4740601;697.7913208;682.4395752;1.156991601;1.073294282;2.227943659;2.198142767;2.667201996;88.18289948;56.81048584;99.96492004;406.4400024;403.9859924;279.9117432;27760.51758;59.10000992
14.06.2019 13:21:29,848;697.4740601;697.7913208;682.4395752;1.156991601;1.073294282;2.227943659;2.198142767;2.900591612;88.18289948;56.81048584;99.96492004;406.4400024;403.9859924;279.9117432;27760.51758;59.10000992
14.06.2019 13:21:42,888;697.4740601;697.7910156;682.4395752;1.156991601;1.073294282;2.226688862;2.198142767;2.900591612;88.18289948;56.84355545;99.98628235;406.7999878;403.7340088;280.9146729;27760.51758;59.10000992
14.06.2019 13:21:44,892;697.4740601;697.7910156;682.4395752;1.156991601;1.073294282;2.226688862;2.198142767;2.749429464;88.18289948;56.84355545;99.98628235;406.7999878;403.7340088;280.9146729;27760.51758;59.10000992
14.06.2019 13:21:57,929;697.4740601;697.7910156;682.4395752;1.156991601;1.073294282;2.226061344;2.233533621;2.749429464;88.15937042;56.84355545;100.0081711;407.8800049;403.3729858;280.4187317;27760.51758;59.10000992
14.06.2019 13:21:59,935;697.4740601;697.7910156;682.4395752;1.156991601;1.073294282;2.226061344;2.233533621;2.722218275;88.15937042;56.84355545;100.0081711;407.8800049;403.3729858;280.4187317;27760.51758;59.10000992
14.06.2019 13:22:12,973;697.4740601;697.7910156;682.4493408;1.156991601;1.073294282;2.226688862;2.174641848;2.722218275;88.14369202;56.84355545;100.0305557;406.6799927;403.7340088;280.4187317;27760.5332;59.10000992
14.06.2019 13:22:14,979;697.4740601;697.7910156;682.4493408;1.156991601;1.073294282;2.226688862;2.174641848;2.667750597;88.14369202;56.84355545;100.0305557;406.6799927;403.7340088;280.4187317;27760.5332;59.10000992
14.06.2019 13:22:28,003;697.4760132;697.7910156;682.4493408;1.156991601;1.073294282;2.226374865;2.128015757;2.667750597;88.15153503;56.84355545;100.0181808;406.5599976;403.9500122;280.9839783;27760.5332;59.10000992
14.06.2019 13:22:30,008;697.4760132;697.7910156;682.4493408;1.156991601;1.073294282;2.226374865;2.128015757;2.509702444;88.15153503;56.84355545;100.0181808;406.5599976;403.9500122;280.9839783;27760.5332;59.10000992
14.06.2019 13:22:43,041;697.4760132;697.7910156;682.4493408;1.156991601;1.073294282;2.226688862;2.229286671;2.509702444;88.15153503;56.84355545;100.0259705;406.6799927;403.769989;280.4987488;27760.5332;59.00814056
14.06.2019 13:22:45,046;697.4760132;697.7910156;682.4493408;1.156991601;1.073294282;2.226688862;2.229286671;2.653216839;88.15153503;56.84355545;100.0259705;406.6799927;403.769989;280.4987488;27760.5332;59.00814056
14.06.2019 13:22:58,075;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226374865;2.206506252;2.653216839;88.17506409;56.84355545;100.0046463;405.2399902;403.7340088;280.4987488;27760.5332;59.00814056
14.06.2019 13:23:00,081;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226374865;2.206506252;2.666824341;88.17506409;56.84355545;100.0046463;405.2399902;403.7340088;280.4987488;27760.5332;59.00814056
14.06.2019 13:23:13,109;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226688862;2.255627871;2.666824341;88.18289948;56.87657547;99.98265839;403.7999878;403.6260071;280.0221252;27760.55078;59.00814056
14.06.2019 13:23:15,118;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226688862;2.255627871;2.848169565;88.18289948;56.87657547;99.98265839;403.7999878;403.6260071;280.0221252;27760.55078;59.00814056
14.06.2019 13:23:28,146;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227943659;2.191627264;2.848169565;88.18289948;56.77746582;99.99638367;406.9200134;403.9859924;280.0221252;27760.55078;59.00814056
