Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 13:23:30,149;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227943659;2.191627264;2.49388361;88.18289948;56.77746582;99.99638367;406.9200134;403.9859924;280.0221252;27760.55078;59.00814056
14.06.2019 13:23:43,188;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227315903;2.197398663;2.49388361;88.19859314;56.84355545;99.99020386;405.8399963;403.769989;280.6000671;27760.55078;59.00001144
14.06.2019 13:23:45,194;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227315903;2.197398663;2.672027588;88.19859314;56.84355545;99.99020386;405.8399963;403.769989;280.6000671;27760.55078;59.00001144
14.06.2019 13:23:58,223;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.2276299;2.272311926;2.672027588;88.19075012;56.81048584;99.98893738;408;403.4809875;280.9260864;27760.55078;59.00001144
14.06.2019 13:24:00,225;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.2276299;2.272311926;2.598206997;88.19075012;56.81048584;99.98893738;408;403.4809875;280.9260864;27760.55078;59.00001144
14.06.2019 13:24:13,247;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.2276299;2.189204693;2.598206997;88.17506409;56.81048584;99.99245453;406.3200073;403.8599854;280.309967;27760.56641;59.00001144
14.06.2019 13:24:15,253;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.2276299;2.189204693;2.77408123;88.17506409;56.81048584;99.99245453;406.3200073;403.8599854;280.309967;27760.56641;59.00001144
14.06.2019 13:24:28,291;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227315903;2.20557785;2.77408123;88.19075012;56.87657547;99.97159576;405.9599915;403.8779907;280.309967;27760.56641;59.00001144
14.06.2019 13:24:43,333;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226061344;2.27121377;2.77408123;88.19075012;56.81048584;99.96470642;406.0799866;403.4089966;280.8264465;27760.56641;59.00001144
14.06.2019 13:24:45,338;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.226061344;2.27121377;2.619647264;88.19075012;56.81048584;99.96470642;406.0799866;403.4089966;280.8264465;27760.56641;59.00001144
14.06.2019 13:24:58,377;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227002621;2.198142767;2.619647264;88.17506409;56.84355545;99.95962524;403.7999878;403.6260071;280.2858582;27760.56641;59.00001144
14.06.2019 13:25:00,380;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.227002621;2.198142767;2.796169043;88.17506409;56.84355545;99.95962524;403.7999878;403.6260071;280.2858582;27760.56641;59.00001144
14.06.2019 13:25:13,414;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.228257179;2.164531708;2.796169043;88.18289948;56.81048584;99.95581818;407.8800049;403.571991;280.2858582;27760.58398;58.92921448
14.06.2019 13:25:15,422;697.4770508;697.7910156;682.440918;1.156991601;1.073294282;2.228257179;2.164531708;2.782567024;88.18289948;56.81048584;99.95581818;407.8800049;403.571991;280.2858582;27760.58398;58.92921448
14.06.2019 13:25:28,448;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.227943659;2.181369305;2.782567024;88.18289948;56.81048584;99.96006775;406.5599976;403.571991;280.2016296;27760.58398;58.92921448
14.06.2019 13:25:30,453;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.227943659;2.181369305;2.839395523;88.18289948;56.81048584;99.96006775;406.5599976;403.571991;280.2016296;27760.58398;58.92921448
14.06.2019 13:25:43,479;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.2276299;2.20000267;2.839395523;88.19859314;56.84355545;99.96295929;407.1600037;403.4809875;280.2016296;27760.58398;58.92921448
14.06.2019 13:25:45,481;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.2276299;2.20000267;2.866562128;88.19859314;56.84355545;99.96295929;407.1600037;403.4809875;280.2016296;27760.58398;58.92921448
14.06.2019 13:25:58,515;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.228257179;2.159842968;2.866562128;88.20642853;56.84355545;99.98737335;406.4400024;403.2650146;280.3360291;27760.58398;58.98587799
14.06.2019 13:26:00,519;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.228257179;2.159842968;2.819303513;88.20642853;56.84355545;99.98737335;406.4400024;403.2650146;280.3360291;27760.58398;58.98587799
14.06.2019 13:26:13,543;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.229198933;2.209847212;2.819303513;88.22212219;56.84355545;99.97703552;405.8399963;403.2290039;280.2302856;27760.59961;58.90218353
14.06.2019 13:26:15,546;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.229198933;2.209847212;2.829314947;88.22212219;56.84355545;99.97703552;405.8399963;403.2290039;280.2302856;27760.59961;58.90218353
14.06.2019 13:26:28,584;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.228571177;2.272677898;2.829314947;88.22997284;56.84355545;99.96670532;406.5599976;402.7969971;280.2302856;27760.59961;58.98997116
14.06.2019 13:26:30,586;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.228571177;2.272677898;2.883649111;88.22997284;56.84355545;99.96670532;406.5599976;402.7969971;280.2302856;27760.59961;58.98997116
14.06.2019 13:26:43,620;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.229198933;2.212814569;2.883649111;88.22212219;56.84355545;99.95457458;407.8800049;402.6700134;280.2302856;27760.59961;58.98997116
14.06.2019 13:26:45,626;697.4770508;697.7910156;682.440918;1.156991601;1.076970935;2.229198933;2.212814569;2.598866224;88.22212219;56.84355545;99.95457458;407.8800049;402.6700134;280.2302856;27760.59961;58.98997116
14.06.2019 13:26:58,650;697.4828491;697.7910156;682.440918;1.156991601;1.076970935;2.229512215;2.117417812;2.598866224;88.22212219;56.84355545;99.95496368;405.9599915;403.0849915;280.5488892;27760.59961;58.98997116
14.06.2019 13:27:00,654;697.4828491;697.7910156;682.440918;1.156991601;1.076970935;2.229512215;2.117417812;2.78522253;88.22212219;56.84355545;99.95496368;405.9599915;403.0849915;280.5488892;27760.59961;58.98997116
14.06.2019 13:27:13,685;697.4828491;697.7910156;682.4442749;1.156991601;1.076970935;2.230139971;2.265902281;2.78522253;88.24565125;56.84355545;99.96443176;406.2000122;403.4630127;280.5488892;27760.61719;58.98997116
14.06.2019 13:27:15,693;697.4828491;697.7910156;682.4442749;1.156991601;1.076970935;2.230139971;2.265902281;2.758064508;88.24565125;56.84355545;99.96443176;406.2000122;403.4630127;280.5488892;27760.61719;58.98997116
14.06.2019 13:27:28,722;697.4828491;697.7910156;682.4442749;1.156991601;1.076970935;2.228884935;2.273409843;2.758064508;88.24565125;56.84355545;99.96704102;406.5599976;403.7340088;280.5488892;27760.61719;58.98997116
14.06.2019 13:27:43,756;697.4851074;697.7927856;682.4442749;1.156991601;1.076970935;2.228884935;2.250849724;2.758064508;88.24565125;56.84355545;99.98927307;407.3999939;403.5169983;280.5488892;27760.61719;58.96057129
14.06.2019 13:27:58,789;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.266634941;2.758064508;88.24565125;56.84355545;99.97579193;405.9599915;403.9500122;281.0488281;27760.61719;58.96057129
14.06.2019 13:28:00,791;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.266634941;2.63674736;88.24565125;56.84355545;99.97579193;405.9599915;403.9500122;281.0488281;27760.61719;58.96057129
14.06.2019 13:28:13,820;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.230139971;2.232056856;2.63674736;88.24565125;56.90959549;99.96875763;406.2000122;403.8059998;280.2297668;27760.63281;58.96057129
14.06.2019 13:28:15,823;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.230139971;2.232056856;2.924526691;88.24565125;56.90959549;99.96875763;406.2000122;403.8059998;280.2297668;27760.63281;58.96057129
14.06.2019 13:28:28,849;697.4842529;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.238514185;2.924526691;88.23780823;56.84355545;99.97549438;404.3999939;403.2829895;280.2297668;27760.63281;58.99722672
14.06.2019 13:28:30,854;697.4842529;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.238514185;2.910957575;88.23780823;56.84355545;99.97549438;404.3999939;403.2829895;280.2297668;27760.63281;58.99722672
14.06.2019 13:28:43,888;697.4842529;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.263702631;2.910957575;88.22997284;56.84355545;99.96329498;407.1600037;403.2829895;280.9911194;27760.63281;58.9359436
14.06.2019 13:28:45,890;697.4842529;697.7927856;682.4442749;1.156991601;1.076970935;2.229198933;2.263702631;2.657037735;88.22997284;56.84355545;99.96329498;407.1600037;403.2829895;280.9911194;27760.63281;58.9359436
14.06.2019 13:28:58,929;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.230139971;2.252320528;2.657037735;88.26133728;56.84355545;99.99099731;405.9599915;403.0849915;279.6564636;27760.63281;58.9675293
14.06.2019 13:29:00,938;697.4784546;697.7927856;682.4442749;1.156991601;1.076970935;2.230139971;2.252320528;3.085341215;88.26133728;56.84355545;99.99099731;405.9599915;403.0849915;279.6564636;27760.63281;58.9675293
14.06.2019 13:29:13,968;697.4784546;697.7927856;682.4442749;1.156991601;1.074364185;2.229825974;2.224295855;3.085341215;88.25350189;56.84355545;99.98701477;406.2000122;403.2109985;280.7361755;27760.65039;58.9675293
14.06.2019 13:29:15,974;697.4784546;697.7927856;682.4442749;1.156991601;1.074364185;2.229825974;2.224295855;2.760160923;88.25350189;56.84355545;99.98701477;406.2000122;403.2109985;280.7361755;27760.65039;58.9675293
14.06.2019 13:29:29,005;697.4784546;697.7927856;682.4442749;1.156991601;1.074364185;2.229825974;2.167155027;2.760160923;88.25350189;56.81048584;100.0069885;407.7600098;403.3190002;280.7758789;27760.65039;58.91403198
14.06.2019 13:29:31,013;697.4784546;697.7927856;682.4442749;1.156991601;1.074364185;2.229825974;2.167155027;2.759812117;88.25350189;56.81048584;100.0069885;407.7600098;403.3190002;280.7758789;27760.65039;58.91403198
14.06.2019 13:29:44,033;697.4822998;697.7927856;682.4290161;1.156991601;1.074364185;2.230139971;2.222075939;2.759812117;88.2691803;56.81048584;99.98262787;407.3999939;403.1390076;280.3032227;27760.65039;58.91403198
14.06.2019 13:29:46,037;697.4822998;697.7927856;682.4290161;1.156991601;1.074364185;2.230139971;2.222075939;2.850203514;88.2691803;56.81048584;99.98262787;407.3999939;403.1390076;280.3032227;27760.65039;58.91403198
14.06.2019 13:29:59,065;697.4822998;697.7927856;682.4412842;1.156991601;1.074364185;2.23076725;2.179127693;2.850203514;88.25350189;56.84355545;99.98232269;405.2399902;402.9049988;280.8722229;27760.65039;58.91403198
14.06.2019 13:30:01,069;697.4822998;697.7927856;682.4412842;1.156991601;1.074364185;2.23076725;2.179127693;3.137669086;88.25350189;56.84355545;99.98232269;405.2399902;402.9049988;280.8722229;27760.65039;58.91403198
14.06.2019 13:30:14,100;697.4822998;697.7927856;682.4412842;1.156991601;1.074364185;2.23076725;2.240173101;3.137669086;88.26133728;56.84355545;99.97714233;408.480011;402.868988;280.3285828;27760.66602;58.95055389
14.06.2019 13:30:16,105;697.4822998;697.7927856;682.4412842;1.156991601;1.074364185;2.23076725;2.240173101;3.013834953;88.26133728;56.84355545;99.97714233;408.480011;402.868988;280.3285828;27760.66602;58.95055389
14.06.2019 13:30:29,137;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.284192324;3.013834953;88.26133728;56.81048584;99.97615814;408;402.9230042;280.3285828;27760.66602;58.95055389
14.06.2019 13:30:31,142;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.284192324;2.814750433;88.26133728;56.81048584;99.97615814;408;402.9230042;280.3285828;27760.66602;58.95055389
14.06.2019 13:30:44,171;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.229512215;2.191999674;2.814750433;88.26133728;56.84355545;99.98777008;405.7200012;403.0310059;280.5961304;27760.66602;58.90003204
14.06.2019 13:30:46,175;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.229512215;2.191999674;2.841892719;88.26133728;56.84355545;99.98777008;405.7200012;403.0310059;280.5961304;27760.66602;58.90003204
14.06.2019 13:30:59,197;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.226329803;2.841892719;88.25350189;56.84355545;100.0039825;409.2000122;402.9230042;280.1795959;27760.66602;58.90003204
14.06.2019 13:31:01,201;697.4793091;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.226329803;2.974606752;88.25350189;56.84355545;100.0039825;409.2000122;402.9230042;280.1795959;27760.66602;58.90003204
14.06.2019 13:31:14,228;697.4860229;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.205020666;2.974606752;88.25350189;56.81048584;99.97126007;404.6400146;402.9230042;280.7832336;27760.68359;58.90003204
14.06.2019 13:31:16,231;697.4860229;697.7927856;682.4412842;1.156991601;1.074364185;2.230139971;2.205020666;2.74902153;88.25350189;56.81048584;99.97126007;404.6400146;402.9230042;280.7832336;27760.68359;58.90003204
14.06.2019 13:31:29,264;697.4796143;697.7927856;682.4412842;1.156991601;1.074364185;2.229825974;2.233533621;2.74902153;88.25350189;56.81048584;99.96327209;406.5599976;403.2290039;281.5672607;27760.68359;58.90003204
14.06.2019 13:31:31,270;697.4796143;697.7927856;682.4412842;1.156991601;1.074364185;2.229825974;2.233533621;2.473582745;88.25350189;56.81048584;99.96327209;406.5599976;403.2290039;281.5672607;27760.68359;58.90003204
14.06.2019 13:31:44,302;697.4874268;697.7927856;682.4412842;1.156991601;1.074364185;2.229825974;2.243305206;2.473582745;88.24565125;56.81048584;99.95710754;406.3200073;402.1839905;280.631134;27760.68359;58.90003204
14.06.2019 13:31:46,304;697.4874268;697.7927856;682.4412842;1.156991601;1.074364185;2.229825974;2.243305206;2.816011667;88.24565125;56.81048584;99.95710754;406.3200073;402.1839905;280.631134;27760.68359;58.90003204
14.06.2019 13:31:59,343;697.4874268;697.7927856;682.4412842;1.156991601;1.074364185;2.230453491;2.158529282;2.816011667;88.26133728;56.84355545;99.97563171;405.8399963;402.7250061;280.631134;27760.69922;58.90003204
14.06.2019 13:32:01,349;697.4874268;697.7927856;682.4412842;1.156991601;1.074364185;2.230453491;2.158529282;2.856738806;88.26133728;56.84355545;99.97563171;405.8399963;402.7250061;280.631134;27760.69922;58.90003204
14.06.2019 13:32:14,378;697.4821167;697.7927856;682.4412842;1.15831399;1.074364185;2.231081247;2.265535593;2.856738806;88.28487396;56.81048584;99.95259857;408.480011;402.8510132;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:16,385;697.4821167;697.7927856;682.4412842;1.15831399;1.074364185;2.231081247;2.265535593;2.825223446;88.28487396;56.81048584;99.95259857;408.480011;402.8510132;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:29,417;697.4784546;697.7927856;682.4412842;1.15831399;1.074364185;2.231395006;2.246618986;2.825223446;88.27703094;56.84355545;99.96380615;407.0400085;402.5440063;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:31,421;697.4784546;697.7927856;682.4412842;1.15831399;1.074364185;2.231395006;2.246618986;2.852379322;88.27703094;56.84355545;99.96380615;407.0400085;402.5440063;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:44,448;697.4784546;697.7927856;682.4412842;1.15831399;1.074364185;2.231395006;2.244594336;2.852379322;88.28487396;56.84355545;99.94809723;408.9599915;402.9410095;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:46,453;697.4784546;697.7927856;682.4412842;1.15831399;1.074364185;2.231395006;2.244594336;2.825223446;88.28487396;56.84355545;99.94809723;408.9599915;402.9410095;280.6049194;27760.69922;58.90003204
14.06.2019 13:32:59,485;697.4822998;697.7927856;682.4441528;1.15831399;1.074364185;2.231708288;2.254893064;2.825223446;88.28487396;56.84355545;99.96311188;408.480011;402.6340027;280.5769653;27760.7168;58.90003204
14.06.2019 13:33:01,490;697.4822998;697.7927856;682.4441528;1.15831399;1.074364185;2.231708288;2.254893064;2.88928771;88.28487396;56.84355545;99.96311188;408.480011;402.6340027;280.5769653;27760.7168;58.90003204
14.06.2019 13:33:14,519;697.4822998;697.7927856;682.4441528;1.15831399;1.074364185;2.231708288;2.223741055;2.88928771;88.28487396;56.90959549;99.94187927;407.0400085;402.7070007;281.0715332;27760.7168;58.90003204
14.06.2019 13:33:16,522;697.4822998;697.7927856;682.4441528;1.15831399;1.074364185;2.231708288;2.223741055;2.733851671;88.28487396;56.90959549;99.94187927;407.0400085;402.7070007;281.0715332;27760.7168;58.90003204
14.06.2019 13:33:29,556;697.4849854;697.7927856;682.4441528;1.15831399;1.074364185;2.232336044;2.167529821;2.733851671;88.30056;56.84355545;99.9436264;407.0400085;402.9230042;281.2728271;27760.7168;58.90003204
14.06.2019 13:33:31,558;697.4849854;697.7927856;682.4441528;1.15831399;1.074364185;2.232336044;2.167529821;2.676794052;88.30056;56.84355545;99.9436264;407.0400085;402.9230042;281.2728271;27760.7168;58.90003204
14.06.2019 13:33:44,594;697.4754028;697.7927856;682.4441528;1.15831399;1.074364185;2.232650042;2.234456301;2.676794052;88.30056;56.84355545;99.97865295;404.7600098;402.9949951;280.2854919;27760.7168;58.90003204
14.06.2019 13:33:46,598;697.4754028;697.7927856;682.4441528;1.15831399;1.074364185;2.232650042;2.234456301;3.05036211;88.30056;56.84355545;99.97865295;404.7600098;402.9949951;280.2854919;27760.7168;58.90003204
14.06.2019 13:33:59,624;697.4859619;697.7927856;682.4441528;1.15831399;1.074364185;2.232650042;2.143676043;3.05036211;88.31625366;56.84355545;99.97336578;406.9200134;403.1749878;280.2854919;27760.73242;58.90003204
14.06.2019 13:34:14,653;697.4859619;697.7927856;682.4441528;1.15831399;1.074364185;2.233591318;2.219484806;3.05036211;88.33978271;56.81048584;99.96842957;405.1199951;403.0310059;280.2854919;27760.73242;58.90003204
14.06.2019 13:34:16,664;697.4859619;697.7927856;682.4441528;1.15831399;1.074364185;2.233591318;2.219484806;3.090932846;88.33978271;56.81048584;99.96842957;405.1199951;403.0310059;280.2854919;27760.73242;58.90003204
14.06.2019 13:34:29,702;697.4859619;697.7927856;682.4441528;1.15831399;1.074364185;2.233591318;2.287476778;3.090932846;88.33193207;56.81048584;99.97891235;406.9200134;402.7789917;280.2854919;27760.73242;58.90003204
14.06.2019 13:34:44,735;697.4884644;697.7959595;682.4441528;1.15831399;1.074364185;2.2339046;2.189577579;3.090932846;88.3476181;56.81048584;99.95365906;409.4400024;402.6340027;280.5948792;27760.73242;58.90003204
14.06.2019 13:34:46,739;697.4884644;697.7959595;682.4441528;1.15831399;1.074364185;2.2339046;2.189577579;2.94182992;88.3476181;56.81048584;99.95365906;409.4400024;402.6340027;280.5948792;27760.73242;58.90003204
14.06.2019 13:34:59,775;697.4813232;697.7959595;682.4441528;1.15831399;1.074364185;2.2339046;2.161156416;2.94182992;88.33193207;56.84355545;99.96578979;406.9200134;403.1749878;280.5948792;27760.75;58.90003204
14.06.2019 13:35:01,778;697.4813232;697.7959595;682.4441528;1.15831399;1.074364185;2.2339046;2.161156416;2.995937109;88.33193207;56.84355545;99.96578979;406.9200134;403.1749878;280.5948792;27760.75;58.90003204
14.06.2019 13:35:14,799;697.4902344;697.7959595;682.4441528;1.15831399;1.074364185;2.232963562;2.218373775;2.995937109;88.33193207;56.81048584;99.97869873;408.1199951;403.1929932;280.5948792;27760.75;58.90003204
14.06.2019 13:35:16,802;697.4902344;697.7959595;682.4441528;1.15831399;1.074364185;2.232963562;2.218373775;2.955342054;88.33193207;56.81048584;99.97869873;408.1199951;403.1929932;280.5948792;27760.75;58.90003204
14.06.2019 13:35:29,831;697.482666;697.7959595;682.4441528;1.15831399;1.074364185;2.232650042;2.235563278;2.955342054;88.33193207;56.84355545;99.93894196;405.480011;403.1929932;280.5948792;27760.75;58.92099762
14.06.2019 13:35:31,835;697.482666;697.7959595;682.4441528;1.15831399;1.074364185;2.232650042;2.235563278;2.982446909;88.33193207;56.84355545;99.93894196;405.480011;403.1929932;280.5948792;27760.75;58.92099762
14.06.2019 13:35:44,864;697.4779663;697.7959595;682.4441528;1.15831399;1.074364185;2.232650042;2.213000298;2.982446909;88.33193207;56.81048584;99.94503021;408.2399902;402.9949951;279.9918518;27760.75;58.92099762
14.06.2019 13:35:46,870;697.4779663;697.7959595;682.4441528;1.15831399;1.074364185;2.232650042;2.213000298;3.207370281;88.33193207;56.81048584;99.94503021;408.2399902;402.9949951;279.9918518;27760.75;58.92099762
14.06.2019 13:35:59,897;697.4850464;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.232426167;3.207370281;88.3476181;56.81048584;99.95147705;407.3999939;402.9590149;280.5700684;27760.76758;58.93051147
14.06.2019 13:36:01,902;697.4850464;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.232426167;2.97759366;88.3476181;56.81048584;99.95147705;407.3999939;402.9590149;280.5700684;27760.76758;58.93051147
14.06.2019 13:36:14,936;697.4909668;697.7959595;682.4441528;1.15831399;1.074364185;2.233277321;2.218559027;2.97759366;88.33193207;56.77746582;99.94929504;407.3999939;403.0669861;281.0303345;27760.76758;58.98760605
14.06.2019 13:36:16,940;697.4909668;697.7959595;682.4441528;1.15831399;1.074364185;2.233277321;2.218559027;3.031764746;88.33193207;56.77746582;99.94929504;407.3999939;403.0669861;281.0303345;27760.76758;58.98760605
14.06.2019 13:36:29,976;697.4909668;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.199816942;3.031764746;88.35546112;56.81048584;99.97805023;406.2000122;402.5799866;280.5313416;27760.76758;58.98760605
14.06.2019 13:36:31,981;697.4909668;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.199816942;3.004722357;88.35546112;56.81048584;99.97805023;406.2000122;402.5799866;280.5313416;27760.76758;58.98760605
14.06.2019 13:36:45,016;697.4868164;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.186221361;3.004722357;88.3476181;56.81048584;99.97122955;406.5599976;402.9590149;280.3108521;27760.76758;58.98760605
14.06.2019 13:36:47,019;697.4868164;697.7959595;682.4441528;1.15831399;1.074364185;2.234218359;2.186221361;3.122572184;88.3476181;56.81048584;99.97122955;406.5599976;402.9590149;280.3108521;27760.76758;58.98760605
14.06.2019 13:37:00,048;697.4868164;697.7959595;682.4441528;1.15831399;1.074364185;2.234845877;2.10375309;3.122572184;88.36331177;56.81048584;99.95057678;406.2000122;403.0669861;281.1507263;27760.7832;58.98760605
14.06.2019 13:37:02,054;697.4868164;697.7959595;682.4441528;1.15831399;1.074364185;2.234845877;2.10375309;2.855246305;88.36331177;56.81048584;99.95057678;406.2000122;403.0669861;281.1507263;27760.7832;58.98760605
14.06.2019 13:37:15,088;697.4835205;697.7959595;682.4441528;1.15831399;1.074364185;2.235473633;2.163031816;2.855246305;88.37899017;56.81048584;99.9524231;405.480011;402.7070007;279.8460388;27760.7832;58.99999619
14.06.2019 13:37:17,092;697.4835205;697.7959595;682.4441528;1.15831399;1.074364185;2.235473633;2.163031816;3.32593751;88.37899017;56.81048584;99.9524231;405.480011;402.7070007;279.8460388;27760.7832;58.99999619
14.06.2019 13:37:30,120;697.4835205;697.7959595;682.4441528;1.15831399;1.074364185;2.235786915;2.220595598;3.32593751;88.37899017;56.84355545;99.93710327;409.5599976;402.7430115;280.1748657;27760.7832;58.99999619
14.06.2019 13:37:32,126;697.4835205;697.7959595;682.4441528;1.15831399;1.074364185;2.235786915;2.220595598;3.224187851;88.37899017;56.84355545;99.93710327;409.5599976;402.7430115;280.1748657;27760.7832;58.99999619
14.06.2019 13:37:45,157;697.4793091;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.26626873;3.224187851;88.38684082;56.81048584;99.92308044;405.480011;402.7430115;279.9708557;27760.7832;58.99999619
14.06.2019 13:37:47,170;697.4793091;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.26626873;3.30915904;88.38684082;56.81048584;99.92308044;405.480011;402.7430115;279.9708557;27760.7832;58.99999619
14.06.2019 13:38:00,197;697.4845581;697.7959595;682.4414063;1.15831399;1.074364185;2.236100912;2.221705914;3.30915904;88.39467621;56.81048584;99.96886444;406.6799927;402.5979919;279.9708557;27760.80078;58.91331482
14.06.2019 13:38:02,199;697.4845581;697.7959595;682.4414063;1.15831399;1.074364185;2.236100912;2.221705914;3.102444649;88.39467621;56.81048584;99.96886444;406.6799927;402.5979919;279.9708557;27760.80078;58.91331482
14.06.2019 13:38:15,227;697.479126;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.263519049;3.102444649;88.39467621;56.84355545;99.95723724;407.8800049;402.2200012;280.5610046;27760.80078;58.99562454
14.06.2019 13:38:17,229;697.479126;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.263519049;3.115944147;88.39467621;56.84355545;99.95723724;407.8800049;402.2200012;280.5610046;27760.80078;58.99562454
14.06.2019 13:38:30,268;697.4854736;697.7959595;682.4414063;1.15831399;1.074364185;2.236100912;2.270664454;3.115944147;88.39467621;56.81048584;99.9417038;408.6000061;402.4719849;280.8675232;27760.80078;58.95556259
14.06.2019 13:38:32,273;697.4854736;697.7959595;682.4414063;1.15831399;1.074364185;2.236100912;2.270664454;2.995069027;88.39467621;56.81048584;99.9417038;408.6000061;402.4719849;280.8675232;27760.80078;58.95556259
14.06.2019 13:38:45,297;697.4854736;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.228178024;2.995069027;88.39467621;56.81048584;99.9442215;407.0400085;402.5440063;280.8675232;27760.80078;58.95556259
14.06.2019 13:38:47,303;697.4854736;697.7959595;682.4414063;1.15831399;1.074364185;2.235473633;2.228178024;2.968028307;88.39467621;56.81048584;99.9442215;407.0400085;402.5440063;280.8675232;27760.80078;58.95556259
14.06.2019 13:39:00,336;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.235473633;2.208548307;2.968028307;88.41036987;56.81048584;99.94329071;406.9200134;402.4179993;280.8675232;27760.81641;58.95556259
14.06.2019 13:39:02,338;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.235473633;2.208548307;3.327057362;88.41036987;56.81048584;99.94329071;406.9200134;402.4179993;280.8675232;27760.81641;58.95556259
14.06.2019 13:39:15,373;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.236414671;2.222445965;3.327057362;88.39467621;56.84355545;99.94744873;408.7200012;402.7430115;280.8337402;27760.81641;58.95556259
14.06.2019 13:39:17,377;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.236414671;2.222445965;2.97987318;88.39467621;56.84355545;99.94744873;408.7200012;402.7430115;280.8337402;27760.81641;58.95556259
14.06.2019 13:39:30,407;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.236100912;2.238145351;2.97987318;88.37899017;56.84355545;99.93896484;407.1600037;402.7789917;280.8337402;27760.81641;58.99354172
14.06.2019 13:39:32,415;697.4863892;697.7959595;682.4527588;1.15831399;1.074364185;2.236100912;2.238145351;3.006910563;88.37899017;56.84355545;99.93896484;407.1600037;402.7789917;280.8337402;27760.81641;58.99354172
14.06.2019 13:39:45,442;697.4818726;697.7959595;682.4396362;1.15831399;1.076594234;2.236414671;2.140661478;3.006910563;88.38684082;56.84355545;99.94879913;408;402.9769897;280.3623047;27760.81641;58.9449501
14.06.2019 13:39:47,445;697.4818726;697.7959595;682.4396362;1.15831399;1.076594234;2.236414671;2.140661478;3.145048618;88.38684082;56.84355545;99.94879913;408;402.9769897;280.3623047;27760.81641;58.9449501
14.06.2019 13:40:00,475;697.4876099;697.7959595;682.4396362;1.15831399;1.076594234;2.236414671;2.18678093;3.145048618;88.37899017;56.81048584;99.9574585;407.519989;403.0849915;280.3623047;27760.83398;58.99451828
14.06.2019 13:40:15,501;697.4863892;697.7959595;682.4396362;1.15831399;1.076594234;2.235473633;2.278895617;3.145048618;88.40252686;56.84355545;99.94480133;404.8800049;402.8510132;280.3623047;27760.83398;58.99451828
14.06.2019 13:40:17,506;697.4863892;697.7959595;682.4396362;1.15831399;1.076594234;2.235473633;2.278895617;3.17203927;88.40252686;56.84355545;99.94480133;404.8800049;402.8510132;280.3623047;27760.83398;58.99451828
14.06.2019 13:40:30,542;697.4824829;697.7959595;682.4443359;1.15831399;1.076594234;2.236100912;2.213927031;3.17203927;88.39467621;56.84355545;99.95155334;406.7999878;402.9769897;280.3623047;27760.83398;58.99451828
14.06.2019 13:40:32,548;697.4824829;697.7959595;682.4443359;1.15831399;1.076594234;2.236100912;2.213927031;3.158525467;88.39467621;56.84355545;99.95155334;406.7999878;402.9769897;280.3623047;27760.83398;58.99451828
14.06.2019 13:40:45,578;697.4820557;697.7959595;682.4443359;1.15831399;1.076594234;2.235473633;2.2133708;3.158525467;88.38684082;56.81048584;99.93717194;406.2000122;402.7250061;280.6884766;27760.83398;58.99451828
14.06.2019 13:40:47,584;697.4820557;697.7959595;682.4443359;1.15831399;1.076594234;2.235473633;2.2133708;3.071281672;88.38684082;56.81048584;99.93717194;406.2000122;402.7250061;280.6884766;27760.83398;58.99451828
14.06.2019 13:41:00,606;697.4820557;697.7959595;682.4443359;1.15831399;1.076594234;2.236100912;2.241094589;3.071281672;88.38684082;56.81048584;99.95207977;406.4400024;403.1210022;280.7940674;27760.84961;58.99451828
14.06.2019 13:41:02,616;697.4820557;697.7959595;682.4443359;1.15831399;1.076594234;2.236100912;2.241094589;3.020806789;88.38684082;56.81048584;99.95207977;406.4400024;403.1210022;280.7940674;27760.84961;58.99451828
14.06.2019 13:41:15,647;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.115143299;3.020806789;88.39467621;56.84355545;99.95179749;408.480011;402.0400085;280.4519653;27760.84961;58.99451828
14.06.2019 13:41:17,651;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.115143299;3.127116203;88.39467621;56.84355545;99.95179749;408.480011;402.0400085;280.4519653;27760.84961;58.99451828
14.06.2019 13:41:30,683;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.185475111;3.127116203;88.39467621;56.84355545;99.92996979;404.7600098;402.9230042;280.8502197;27760.84961;58.94662094
14.06.2019 13:41:32,688;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.185475111;3.459177017;88.39467621;56.84355545;99.92996979;404.7600098;402.9230042;280.8502197;27760.84961;58.94662094
14.06.2019 13:41:45,723;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.21077466;3.459177017;88.38684082;56.84355545;99.91062164;407.519989;402.8869934;280.4786072;27760.84961;58.94662094
14.06.2019 13:41:47,728;697.4884644;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.21077466;3.104308605;88.38684082;56.84355545;99.91062164;407.519989;402.8869934;280.4786072;27760.84961;58.94662094
14.06.2019 13:42:00,755;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.244778156;3.104308605;88.40252686;56.81048584;99.93586731;407.8800049;402.8510132;281.0293884;27760.86719;58.94662094
14.06.2019 13:42:02,762;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.244778156;2.924809456;88.40252686;56.81048584;99.93586731;407.8800049;402.8510132;281.0293884;27760.86719;58.94662094
14.06.2019 13:42:15,790;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.259116411;2.924809456;88.38684082;56.84355545;99.93135071;406.9200134;402.8510132;280.6006775;27760.86719;58.92529297
14.06.2019 13:42:17,794;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.259116411;3.088538647;88.38684082;56.84355545;99.93135071;406.9200134;402.8510132;280.6006775;27760.86719;58.92529297
14.06.2019 13:42:30,832;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235786915;2.18192935;3.088538647;88.40252686;56.84355545;99.93074799;405.8399963;402.9230042;280.8920898;27760.86719;58.92529297
14.06.2019 13:42:32,835;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235786915;2.18192935;3.219666958;88.40252686;56.84355545;99.93074799;405.8399963;402.9230042;280.8920898;27760.86719;58.92529297
14.06.2019 13:42:45,861;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.306227207;3.219666958;88.40252686;56.84355545;99.91335297;406.6799927;403.3190002;281.2435608;27760.86719;58.92529297
14.06.2019 13:42:47,870;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.306227207;2.849783897;88.40252686;56.84355545;99.91335297;406.6799927;403.3190002;281.2435608;27760.86719;58.92529297
14.06.2019 13:43:00,892;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.253055811;2.849783897;88.41036987;56.81048584;99.93772125;407.8800049;402.6889954;280.6202087;27760.88281;58.92529297
14.06.2019 13:43:02,897;697.4849243;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.253055811;3.108692169;88.41036987;56.81048584;99.93772125;407.8800049;402.6889954;280.6202087;27760.88281;58.92529297
14.06.2019 13:43:15,934;697.4876709;697.7954712;682.4443359;1.15831399;1.076594234;2.236100912;2.211887598;3.108692169;88.38684082;56.84355545;99.95887756;406.4400024;403.0490112;280.6202087;27760.88281;58.92529297
14.06.2019 13:43:17,940;697.4876709;697.7954712;682.4443359;1.15831399;1.076594234;2.236100912;2.211887598;3.08170104;88.38684082;56.84355545;99.95887756;406.4400024;403.0490112;280.6202087;27760.88281;58.92529297
14.06.2019 13:43:30,972;697.4876709;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.24919486;3.08170104;88.38684082;56.81048584;99.96009827;406.6799927;402.8330078;280.0392151;27760.88281;58.98720551
14.06.2019 13:43:32,977;697.4876709;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.24919486;3.023061752;88.38684082;56.81048584;99.96009827;406.6799927;402.8330078;280.0392151;27760.88281;58.98720551
14.06.2019 13:43:46,007;697.4810791;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.234456301;3.023061752;88.38684082;56.84355545;99.94284058;407.3999939;402.7789917;280.3834229;27760.88281;58.98720551
14.06.2019 13:43:48,018;697.4810791;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.234456301;3.137661219;88.38684082;56.84355545;99.94284058;407.3999939;402.7789917;280.3834229;27760.88281;58.98720551
14.06.2019 13:44:01,046;697.4833984;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.223556042;3.137661219;88.38684082;56.81048584;99.94139862;408.1199951;402.7250061;280.3834229;27760.90039;58.98720551
14.06.2019 13:44:03,051;697.4833984;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.223556042;3.124138594;88.38684082;56.81048584;99.94139862;408.1199951;402.7250061;280.3834229;27760.90039;58.98720551
14.06.2019 13:44:16,080;697.4833984;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.23150301;3.124138594;88.38684082;56.77746582;99.93683624;406.5599976;402.7609863;280.3834229;27760.90039;58.94152069
14.06.2019 13:44:18,083;697.4833984;697.7954712;682.4443359;1.15831399;1.076594234;2.236414671;2.23150301;3.137661219;88.38684082;56.77746582;99.93683624;406.5599976;402.7609863;280.3834229;27760.90039;58.94152069
14.06.2019 13:44:31,119;697.4902344;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.155524969;3.137661219;88.38684082;56.84355545;99.94690704;407.0400085;403.1390076;280.3834229;27760.90039;58.94152069
14.06.2019 13:44:33,126;697.4902344;697.7954712;682.4443359;1.15831399;1.076594234;2.235473633;2.155524969;3.164654016;88.38684082;56.84355545;99.94690704;407.0400085;403.1390076;280.3834229;27760.90039;58.94152069
14.06.2019 13:44:46,151;697.4902344;697.7954712;682.434082;1.15831399;1.076594234;2.236414671;2.231318235;3.164654016;88.41036987;56.81048584;99.94293213;405.6000061;402.9769897;280.75354;27760.90039;58.99060059
14.06.2019 13:44:48,155;697.4902344;697.7954712;682.434082;1.15831399;1.076594234;2.236414671;2.231318235;3.007978916;88.41036987;56.81048584;99.94293213;405.6000061;402.9769897;280.75354;27760.90039;58.99060059
14.06.2019 13:45:01,188;697.484436;697.7954712;682.434082;1.15831399;1.076594234;2.236100912;2.271030664;3.007978916;88.38684082;56.81048584;99.98140717;407.3999939;403.4450073;280.75354;27760.91602;58.99060059
14.06.2019 13:45:03,191;697.484436;697.7954712;682.434082;1.15831399;1.076594234;2.236100912;2.271030664;3.048507214;88.38684082;56.81048584;99.98140717;407.3999939;403.4450073;280.75354;27760.91602;58.99060059
14.06.2019 13:45:16,227;697.484436;697.7954712;682.434082;1.15831399;1.076594234;2.236100912;2.224110842;3.048507214;88.39467621;56.84355545;99.95057678;408.2399902;402.7430115;280.3342285;27760.91602;58.99060059
14.06.2019 13:45:18,229;697.484436;697.7954712;682.434082;1.15831399;1.076594234;2.236100912;2.224110842;3.252156496;88.39467621;56.84355545;99.95057678;408.2399902;402.7430115;280.3342285;27760.91602;58.99060059
14.06.2019 13:45:31,261;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.148946285;3.252156496;88.38684082;56.84355545;99.95504761;404.0400085;402.8150024;280.5140686;27760.91602;58.99060059
14.06.2019 13:45:33,270;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.148946285;3.162216663;88.38684082;56.84355545;99.95504761;404.0400085;402.8150024;280.5140686;27760.91602;58.99060059
14.06.2019 13:45:46,297;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.267184973;3.162216663;88.40252686;56.81048584;99.94200897;406.0799866;402.9949951;280.5140686;27760.91602;58.99060059
14.06.2019 13:45:48,305;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.267184973;3.175701857;88.40252686;56.81048584;99.94200897;406.0799866;402.9949951;280.5140686;27760.91602;58.99060059
14.06.2019 13:46:01,337;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.266818285;3.175701857;88.39467621;56.84355545;99.94068909;405.1199951;403.3009949;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:03,345;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.266818285;3.074175119;88.39467621;56.84355545;99.94068909;405.1199951;403.3009949;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:16,375;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.263152361;3.074175119;88.40252686;56.84355545;99.95127106;405.3599854;403.2650146;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:18,381;697.484436;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.263152361;3.101201057;88.40252686;56.84355545;99.95127106;405.3599854;403.2650146;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:31,413;697.4816284;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.268467188;3.101201057;88.38684082;56.87657547;99.96316528;405.480011;403.3909912;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:46,443;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.247171164;3.101201057;88.38684082;56.84355545;99.93907166;407.3999939;403.4630127;280.5140686;27760.93359;58.99999619
14.06.2019 13:46:48,446;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.247171164;3.087664366;88.38684082;56.84355545;99.93907166;407.3999939;403.4630127;280.5140686;27760.93359;58.99999619
14.06.2019 13:47:01,483;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235786915;2.232426167;3.087664366;88.40252686;56.84355545;99.96111298;406.6799927;403.4630127;281.0457458;27760.94922;58.99999619
14.06.2019 13:47:03,485;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235786915;2.232426167;2.914921999;88.40252686;56.84355545;99.96111298;406.6799927;403.4630127;281.0457458;27760.94922;58.99999619
14.06.2019 13:47:16,523;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235786915;2.230948925;2.914921999;88.39467621;56.84355545;99.95095825;405.9599915;403.9859924;280.6583252;27760.94922;58.95108032
14.06.2019 13:47:18,528;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235786915;2.230948925;3.05065465;88.39467621;56.84355545;99.95095825;405.9599915;403.9859924;280.6583252;27760.94922;58.95108032
14.06.2019 13:47:31,556;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.155712843;3.05065465;88.41036987;56.84355545;99.95856476;407.6400146;403.7340088;280.6583252;27760.94922;58.95108032
14.06.2019 13:47:33,565;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.155712843;3.023614407;88.41036987;56.84355545;99.95856476;407.6400146;403.7340088;280.6583252;27760.94922;58.95108032
14.06.2019 13:47:46,593;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.280174732;3.023614407;88.40252686;56.81048584;99.98162079;406.0799866;403.7340088;280.0015259;27760.94922;58.95108032
14.06.2019 13:47:48,596;697.4885254;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.280174732;3.294214725;88.40252686;56.81048584;99.98162079;406.0799866;403.7340088;280.0015259;27760.94922;58.95108032
14.06.2019 13:48:01,627;697.484314;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.206691742;3.294214725;88.41036987;56.84355545;99.99279022;408;404.0400085;280.654541;27760.9668;58.95108032
14.06.2019 13:48:03,631;697.484314;697.7954712;682.4452515;1.15831399;1.076594234;2.236414671;2.206691742;3.051982164;88.41036987;56.84355545;99.99279022;408;404.0400085;280.654541;27760.9668;58.95108032
14.06.2019 13:48:16,669;697.489563;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.226884365;3.051982164;88.41036987;56.84355545;99.9559021;405.8399963;403.769989;280.654541;27760.9668;58.95108032
14.06.2019 13:48:18,674;697.489563;697.7954712;682.4452515;1.15831399;1.076594234;2.236100912;2.226884365;3.024942398;88.41036987;56.84355545;99.9559021;405.8399963;403.769989;280.654541;27760.9668;58.95108032
14.06.2019 13:48:31,699;697.489563;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.247171164;3.024942398;88.39467621;56.84355545;99.95502472;405.2399902;404.2380066;280.2095337;27760.9668;58.95108032
14.06.2019 13:48:33,705;697.489563;697.7954712;682.4452515;1.15831399;1.076594234;2.235473633;2.247171164;3.263239622;88.39467621;56.84355545;99.95502472;405.2399902;404.2380066;280.2095337;27760.9668;58.95108032
14.06.2019 13:48:46,732;697.489563;697.7954712;682.440918;1.15831399;1.076594234;2.236414671;2.230395079;3.263239622;88.41036987;56.84355545;99.94932556;405.1199951;404.2380066;281.3343811;27760.9668;58.97541046
14.06.2019 13:48:48,739;697.489563;697.7954712;682.440918;1.15831399;1.076594234;2.236414671;2.230395079;2.869372368;88.41036987;56.84355545;99.94932556;405.1199951;404.2380066;281.3343811;27760.9668;58.97541046
14.06.2019 13:49:01,772;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236100912;2.220410347;2.869372368;88.39467621;56.84355545;99.96452332;407.1600037;403.6260071;280.393158;27760.98242;58.97541046
14.06.2019 13:49:03,779;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236100912;2.220410347;3.198949575;88.39467621;56.84355545;99.96452332;407.1600037;403.6260071;280.393158;27760.98242;58.97541046
14.06.2019 13:49:16,804;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236414671;2.239067316;3.198949575;88.40252686;56.84355545;99.97597504;405.8399963;404.2380066;281.1454468;27760.98242;58.97541046
14.06.2019 13:49:18,808;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236414671;2.239067316;2.949040174;88.40252686;56.84355545;99.97597504;405.8399963;404.2380066;281.1454468;27760.98242;58.97541046
14.06.2019 13:49:31,844;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236100912;2.226699591;2.949040174;88.41036987;56.84355545;99.95561981;404.8800049;404.3999939;280.4221191;27760.98242;58.91291046
14.06.2019 13:49:33,846;697.4844971;697.7954712;682.440918;1.15831399;1.07484889;2.236100912;2.226699591;3.175302029;88.41036987;56.84355545;99.95561981;404.8800049;404.3999939;280.4221191;27760.98242;58.91291046
14.06.2019 13:49:46,879;697.4920044;697.7954712;682.440918;1.15831399;1.07484889;2.235786915;2.200188637;3.175302029;88.40252686;56.84355545;99.96818542;405.9599915;404.5809937;280.4221191;27760.98242;58.91291046
14.06.2019 13:49:48,882;697.4920044;697.7954712;682.440918;1.15831399;1.07484889;2.235786915;2.200188637;3.188808441;88.40252686;56.84355545;99.96818542;405.9599915;404.5809937;280.4221191;27760.98242;58.91291046
14.06.2019 13:50:01,907;697.4852905;697.7954712;682.440918;1.15831399;1.07484889;2.235473633;2.192186117;3.188808441;88.39467621;56.84355545;99.97555542;405.480011;404.7609863;280.4221191;27761;58.91291046
14.06.2019 13:50:03,915;697.4852905;697.7954712;682.440918;1.15831399;1.07484889;2.235473633;2.192186117;3.161812544;88.39467621;56.84355545;99.97555542;405.480011;404.7609863;280.4221191;27761;58.91291046
14.06.2019 13:50:16,947;697.491272;697.7954712;682.440918;1.15831399;1.07484889;2.235786915;2.225960016;3.161812544;88.38684082;56.87657547;99.99279022;406.5599976;404.7430115;280.9359436;27761;58.91291046
14.06.2019 13:50:18,952;697.491272;697.7954712;682.440918;1.15831399;1.07484889;2.235786915;2.225960016;2.995352983;88.38684082;56.87657547;99.99279022;406.5599976;404.7430115;280.9359436;27761;58.91291046
14.06.2019 13:50:31,982;697.491272;697.7954712;682.440918;1.15831399;1.07484889;2.235473633;2.186408043;2.995352983;88.38684082;56.84355545;99.9909668;407.8800049;404.7070007;280.5681458;27761;58.91291046
14.06.2019 13:50:33,987;697.491272;697.7954712;682.440918;1.15831399;1.07484889;2.235473633;2.186408043;3.110670328;88.38684082;56.84355545;99.9909668;407.8800049;404.7070007;280.5681458;27761;58.91291046
14.06.2019 13:50:47,023;697.4830322;697.7954712;682.440918;1.15831399;1.07484889;2.236414671;2.191999674;3.110670328;88.41036987;56.84355545;99.99710846;406.5599976;404.7609863;280.5681458;27761;58.91291046
14.06.2019 13:50:49,026;697.4830322;697.7954712;682.440918;1.15831399;1.07484889;2.236414671;2.191999674;3.137680769;88.41036987;56.84355545;99.99710846;406.5599976;404.7609863;280.5681458;27761;58.91291046
14.06.2019 13:51:02,051;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.235473633;2.252320528;3.137680769;88.38684082;56.84355545;99.96972656;404.0400085;405.2290039;280.2179871;27761.01758;58.91291046
14.06.2019 13:51:04,054;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.235473633;2.252320528;3.273742437;88.38684082;56.84355545;99.96972656;404.0400085;405.2290039;280.2179871;27761.01758;58.91291046
14.06.2019 13:51:17,095;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.235786915;2.222075939;3.273742437;88.40252686;56.84355545;100.0146942;405.7200012;405.697998;281.0455627;27761.01758;58.90000916
14.06.2019 13:51:19,102;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.235786915;2.222075939;2.984010696;88.40252686;56.84355545;100.0146942;405.7200012;405.697998;281.0455627;27761.01758;58.90000916
14.06.2019 13:51:32,129;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.236100912;2.252136707;2.984010696;88.37899017;56.84355545;99.99667358;406.0799866;405.2829895;280.6966553;27761.01758;58.90000916
14.06.2019 13:51:34,135;697.4851074;697.7954712;682.4469604;1.15831399;1.07484889;2.236100912;2.252136707;3.05214119;88.37899017;56.84355545;99.99667358;406.0799866;405.2829895;280.6966553;27761.01758;58.90000916
14.06.2019 13:51:47,172;697.4890747;697.7954712;682.4469604;1.15831399;1.07484889;2.235159636;2.126881361;3.05214119;88.38684082;56.84355545;99.9825058;405;405.2290039;280.6966553;27761.01758;58.90000916
14.06.2019 13:51:49,177;697.4890747;697.7954712;682.4469604;1.15831399;1.07484889;2.235159636;2.126881361;3.079161644;88.38684082;56.84355545;99.9825058;405;405.2290039;280.6966553;27761.01758;58.90000916
14.06.2019 13:52:02,199;697.4890747;697.7954712;682.4469604;1.15831399;1.07484889;2.236100912;2.255995035;3.079161644;88.39467621;56.81048584;99.99549103;405.480011;404.5629883;280.6966553;27761.0332;58.90000916
14.06.2019 13:52:04,203;697.4890747;697.7954712;682.4469604;1.15831399;1.07484889;2.236100912;2.255995035;3.051384926;88.39467621;56.81048584;99.99549103;405.480011;404.5629883;280.6966553;27761.0332;58.90000916
14.06.2019 13:52:17,230;697.4855957;697.7954712;682.4368896;1.15831399;1.07484889;2.236100912;2.229471207;3.051384926;88.39467621;56.84355545;100.0060883;405.3599854;404.9949951;279.789093;27761.0332;58.90000916
14.06.2019 13:52:19,236;697.4855957;697.7954712;682.4368896;1.15831399;1.07484889;2.236100912;2.229471207;3.369284868;88.39467621;56.84355545;100.0060883;405.3599854;404.9949951;279.789093;27761.0332;58.90000916
