Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 13:52:32,266;697.4855957;697.7954712;682.4368896;1.15831399;1.07484889;2.235473633;2.238514185;3.369284868;88.39467621;56.84355545;100.0232544;404.3999939;405.5180054;280.4238892;27761.0332;58.90000916
14.06.2019 13:52:34,271;697.4855957;697.7954712;682.4368896;1.15831399;1.07484889;2.235473633;2.238514185;2.91825366;88.39467621;56.84355545;100.0232544;404.3999939;405.5180054;280.4238892;27761.0332;58.90000916
14.06.2019 13:52:47,299;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.248090982;2.91825366;88.39467621;56.84355545;100.0064926;402.6000061;405.3200073;279.9562683;27761.0332;58.90000916
14.06.2019 13:52:49,303;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.248090982;3.310732126;88.39467621;56.84355545;100.0064926;402.6000061;405.3200073;279.9562683;27761.0332;58.90000916
14.06.2019 13:53:02,336;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.233718157;3.310732126;88.38684082;56.87657547;100.0292206;403.4400024;405.3200073;280.5719299;27761.05078;58.90000916
14.06.2019 13:53:04,339;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.233718157;3.068073034;88.38684082;56.87657547;100.0292206;403.4400024;405.3200073;280.5719299;27761.05078;58.90000916
14.06.2019 13:53:17,374;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236414671;2.162281513;3.068073034;88.40252686;56.84355545;100.0089569;404.519989;405.7160034;280.5719299;27761.05078;58.90000916
14.06.2019 13:53:19,378;697.4855957;697.7954712;682.4404907;1.15831399;1.07484889;2.236414671;2.162281513;3.132271528;88.40252686;56.84355545;100.0089569;404.519989;405.7160034;280.5719299;27761.05078;58.90000916
14.06.2019 13:53:32,415;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.262969017;3.132271528;88.40252686;56.87657547;100.0030823;402.3599854;405.5360107;280.5719299;27761.05078;58.8044014
14.06.2019 13:53:34,421;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.262969017;3.145782709;88.40252686;56.87657547;100.0030823;402.3599854;405.5360107;280.5719299;27761.05078;58.8044014
14.06.2019 13:53:47,450;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.226514578;3.145782709;88.40252686;56.87657547;100.0067215;402.3599854;405.6080017;280.4812927;27761.05078;58.89654922
14.06.2019 13:53:49,455;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236100912;2.226514578;3.177509546;88.40252686;56.87657547;100.0067215;402.3599854;405.6080017;280.4812927;27761.05078;58.89654922
14.06.2019 13:54:02,486;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236414671;2.204463243;3.177509546;88.38684082;56.84355545;99.99154663;406.0799866;405.3919983;280.9535828;27761.06641;58.8116684
14.06.2019 13:54:04,489;697.4904785;697.7954712;682.4404907;1.15831399;1.07484889;2.236414671;2.204463243;2.985111713;88.38684082;56.84355545;99.99154663;406.0799866;405.3919983;280.9535828;27761.06641;58.8116684
14.06.2019 13:54:17,524;697.4904785;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.288206339;2.985111713;88.38684082;56.90959549;100.0148926;402.3599854;405.2650146;280.9535828;27761.06641;58.8116684
14.06.2019 13:54:32,554;697.4776611;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.278164625;2.985111713;88.41036987;56.87657547;99.98075867;406.2000122;405.1029968;280.2793884;27761.06641;58.89907837
14.06.2019 13:54:34,557;697.4776611;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.278164625;3.234699249;88.41036987;56.87657547;99.98075867;406.2000122;405.1029968;280.2793884;27761.06641;58.89907837
14.06.2019 13:54:47,591;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.260217428;3.234699249;88.40252686;56.84355545;99.98680115;404.519989;404.7789917;280.2793884;27761.06641;58.89907837
14.06.2019 13:54:49,595;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.260217428;3.015089989;88.40252686;56.84355545;99.98680115;404.519989;404.7789917;280.2793884;27761.06641;58.89907837
14.06.2019 13:55:02,629;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.203348637;3.015089989;88.40252686;56.87657547;100.0031967;407.0400085;404.9410095;280.5718994;27761.08398;58.89907837
14.06.2019 13:55:04,633;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.203348637;3.118787766;88.40252686;56.87657547;100.0031967;407.0400085;404.9410095;280.5718994;27761.08398;58.89907837
14.06.2019 13:55:17,669;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.248826981;3.118787766;88.41036987;56.84355545;99.99169159;404.0400085;404.9410095;281.1746216;27761.08398;58.89907837
14.06.2019 13:55:19,671;697.4855957;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.248826981;2.948262691;88.41036987;56.84355545;99.99169159;404.0400085;404.9410095;281.1746216;27761.08398;58.89907837
14.06.2019 13:55:32,695;697.4876099;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.216521502;2.948262691;88.38684082;56.84355545;99.97386169;405.1199951;405.2650146;280.3379517;27761.08398;58.89907837
14.06.2019 13:55:34,700;697.4876099;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.216521502;3.200722218;88.38684082;56.84355545;99.97386169;405.1199951;405.2650146;280.3379517;27761.08398;58.89907837
14.06.2019 13:55:47,736;697.4876099;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.190323114;3.200722218;88.40252686;56.81048584;100.0087967;406.5599976;405.3380127;280.3379517;27761.08398;58.89907837
14.06.2019 13:56:02,772;697.4801636;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.21633625;3.200722218;88.38684082;56.84355545;99.99062347;405;405.3380127;280.7202454;27761.09961;58.89907837
14.06.2019 13:56:04,779;697.4801636;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.21633625;3.08032012;88.38684082;56.84355545;99.99062347;405;405.3380127;280.7202454;27761.09961;58.89907837
14.06.2019 13:56:17,818;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.21355629;3.08032012;88.40252686;56.84355545;99.98693848;401.6400146;405.7160034;280.7867126;27761.09961;58.89907837
14.06.2019 13:56:19,824;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.21355629;3.070311785;88.40252686;56.84355545;99.98693848;401.6400146;405.7160034;280.7867126;27761.09961;58.89907837
14.06.2019 13:56:32,851;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.2133708;3.070311785;88.40252686;56.87657547;100.0091171;402.480011;405.571991;280.5362854;27761.09961;58.89907837
14.06.2019 13:56:34,855;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.2133708;3.157995462;88.40252686;56.87657547;100.0091171;402.480011;405.571991;280.5362854;27761.09961;58.89907837
14.06.2019 13:56:47,887;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.220965624;3.157995462;88.40252686;56.87657547;100.0037918;406.4400024;405.571991;280.5362854;27761.09961;58.88720703
14.06.2019 13:56:49,890;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.220965624;3.018755674;88.40252686;56.87657547;100.0037918;406.4400024;405.571991;280.5362854;27761.09961;58.88720703
14.06.2019 13:57:02,916;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.234456301;3.018755674;88.38684082;56.84355545;99.99169922;403.3200073;405.3380127;280.5199585;27761.11719;58.88720703
14.06.2019 13:57:04,922;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.234456301;3.136702538;88.38684082;56.84355545;99.99169922;403.3200073;405.3380127;280.5199585;27761.11719;58.88720703
14.06.2019 13:57:17,952;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.177072287;3.136702538;88.41036987;56.84355545;99.97529602;403.7999878;405.1029968;280.4816895;27761.11719;58.81787872
14.06.2019 13:57:19,961;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.177072287;3.15010047;88.41036987;56.84355545;99.97529602;403.7999878;405.1029968;280.4816895;27761.11719;58.81787872
14.06.2019 13:57:32,994;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.156651974;3.15010047;88.39467621;56.84355545;99.9828186;403.7999878;405.3919983;280.4816895;27761.11719;58.81787872
14.06.2019 13:57:35,000;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.156651974;3.177097321;88.39467621;56.84355545;99.9828186;403.7999878;405.3919983;280.4816895;27761.11719;58.81787872
14.06.2019 13:57:48,032;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.178941011;3.177097321;88.38684082;56.84355545;100.0289688;404.8800049;405.6260071;280.4816895;27761.11719;58.81787872
14.06.2019 13:57:50,034;697.4870605;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.178941011;3.136626959;88.38684082;56.84355545;100.0289688;404.8800049;405.6260071;280.4816895;27761.11719;58.81787872
14.06.2019 13:58:03,056;697.4844971;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.238514185;3.136626959;88.38684082;56.84355545;100.0102081;405;405.7340088;280.4816895;27761.13281;58.81787872
14.06.2019 13:58:05,064;697.4844971;697.7954712;682.4424438;1.15831399;1.07484889;2.235786915;2.238514185;3.177097321;88.38684082;56.84355545;100.0102081;405;405.7340088;280.4816895;27761.13281;58.81787872
14.06.2019 13:58:18,080;697.4844971;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.280174732;3.177097321;88.37899017;56.84355545;99.99380493;404.1600037;405.6080017;281.5007019;27761.13281;58.80001068
14.06.2019 13:58:20,586;697.4844971;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.280174732;2.806778669;88.37899017;56.84355545;99.99380493;404.1600037;405.6080017;281.5007019;27761.13281;58.80001068
14.06.2019 13:58:33,124;697.4903564;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.238698483;2.806778669;88.40252686;56.87657547;100.0215454;403.4400024;405.6440125;280.5127563;27761.13281;58.80001068
14.06.2019 13:58:35,628;697.4903564;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.238698483;3.113817692;88.40252686;56.87657547;100.0215454;403.4400024;405.6440125;280.5127563;27761.13281;58.80001068
14.06.2019 13:58:48,149;697.4903564;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.267917633;3.113817692;88.40252686;56.84355545;100.0195007;405.8399963;405.428009;280.6239319;27761.13281;58.80001068
14.06.2019 13:58:50,655;697.4903564;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.267917633;3.127300978;88.40252686;56.84355545;100.0195007;405.8399963;405.428009;280.6239319;27761.13281;58.80001068
14.06.2019 13:59:03,185;697.4859619;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.237223387;3.127300978;88.41036987;56.84355545;100.0023499;403.3200073;405.769989;280.6239319;27761.15039;58.80001068
14.06.2019 13:59:18,222;697.4859619;697.7954712;682.4424438;1.15831399;1.07484889;2.235159636;2.289665222;3.127300978;88.41820526;56.84355545;99.98271179;404.1600037;405.9859924;280.2554626;27761.15039;58.80001068
14.06.2019 13:59:20,726;697.4859619;697.7954712;682.4424438;1.15831399;1.07484889;2.235159636;2.289665222;3.25631237;88.41820526;56.84355545;99.98271179;404.1600037;405.9859924;280.2554626;27761.15039;58.80001068
14.06.2019 13:59:33,270;697.4830933;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.201489925;3.25631237;88.39467621;56.87657547;100.0135727;403.9200134;405.8420105;280.2554626;27761.15039;58.80001068
14.06.2019 13:59:48,300;697.4830933;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.232795238;3.25631237;88.40252686;56.84355545;99.9990921;403.5599976;405.769989;280.4585571;27761.15039;58.80001068
14.06.2019 13:59:50,804;697.4830933;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.232795238;3.144727945;88.40252686;56.84355545;99.9990921;403.5599976;405.769989;280.4585571;27761.15039;58.80001068
14.06.2019 14:00:03,335;697.4830933;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.166405678;3.144727945;88.40252686;56.87657547;99.99299622;404.6400146;405.428009;280.4585571;27761.16602;58.80001068
14.06.2019 14:00:05,840;697.4830933;697.7954712;682.4424438;1.15831399;1.07484889;2.235473633;2.166405678;3.069343328;88.40252686;56.87657547;99.99299622;404.6400146;405.428009;280.4585571;27761.16602;58.80001068
14.06.2019 14:00:18,369;697.487793;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.195909977;3.069343328;88.40252686;56.87657547;99.97669983;404.7600098;405.3200073;280.5899353;27761.16602;58.75855637
14.06.2019 14:00:20,875;697.487793;697.7954712;682.4424438;1.15831399;1.07484889;2.236414671;2.195909977;3.096364737;88.40252686;56.87657547;99.97669983;404.7600098;405.3200073;280.5899353;27761.16602;58.75855637
14.06.2019 14:00:33,401;697.487793;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.2956779;3.096364737;88.38684082;56.87657547;99.97546387;404.7600098;405.6080017;281.1783142;27761.16602;58.79984283
14.06.2019 14:00:35,911;697.487793;697.7954712;682.4424438;1.15831399;1.07484889;2.236100912;2.2956779;3.036775112;88.38684082;56.87657547;99.97546387;404.7600098;405.6080017;281.1783142;27761.16602;58.79984283
14.06.2019 14:00:48,440;697.4928589;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.289118052;3.036775112;88.38684082;56.81048584;99.9984436;404.519989;405.4819946;280.7214966;27761.16602;58.73125839
14.06.2019 14:00:50,947;697.4928589;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.289118052;3.023240805;88.38684082;56.81048584;99.9984436;404.519989;405.4819946;280.7214966;27761.16602;58.73125839
14.06.2019 14:01:03,483;697.487854;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.263702631;3.023240805;88.38684082;56.84355545;100.0245895;404.8800049;405.4639893;280.9556274;27761.18359;58.73125839
14.06.2019 14:01:05,988;697.487854;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.263702631;2.954759121;88.38684082;56.84355545;100.0245895;404.8800049;405.4639893;280.9556274;27761.18359;58.73125839
14.06.2019 14:01:18,518;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.235786915;2.207805872;2.954759121;88.39467621;56.84355545;100.0093231;404.0400085;405.6080017;280.3946838;27761.18359;58.79914856
14.06.2019 14:01:21,022;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.235786915;2.207805872;3.137753487;88.39467621;56.84355545;100.0093231;404.0400085;405.6080017;280.3946838;27761.18359;58.79914856
14.06.2019 14:01:33,549;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.288571119;3.137753487;88.39467621;56.84355545;99.99943542;403.7999878;405.4639893;280.2207031;27761.18359;58.79914856
14.06.2019 14:01:36,052;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.288571119;3.185239792;88.39467621;56.84355545;99.99943542;403.7999878;405.4639893;280.2207031;27761.18359;58.79914856
14.06.2019 14:01:48,578;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.20056057;3.185239792;88.38684082;56.84355545;100.0025253;405.7200012;405.571991;281.5873108;27761.18359;58.79914856
14.06.2019 14:01:51,084;697.4838867;697.7954712;682.4470215;1.15831399;1.075505257;2.236100912;2.20056057;2.719874382;88.38684082;56.84355545;100.0025253;405.7200012;405.571991;281.5873108;27761.18359;58.79914856
14.06.2019 14:02:03,622;697.4838867;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.191441059;2.719874382;88.40252686;56.87657547;100.008728;407.2799988;405.7340088;280.7132874;27761.19922;58.79914856
14.06.2019 14:02:06,129;697.4838867;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.191441059;3.039651632;88.40252686;56.87657547;100.008728;407.2799988;405.7340088;280.7132874;27761.19922;58.79914856
14.06.2019 14:02:18,660;697.4880981;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.284192324;3.039651632;88.38684082;56.84355545;100.0101318;405;405.571991;280.4375916;27761.19922;58.79914856
14.06.2019 14:02:21,168;697.4880981;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.284192324;3.095726013;88.38684082;56.84355545;100.0101318;405;405.571991;280.4375916;27761.19922;58.79914856
14.06.2019 14:02:33,696;697.4880981;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.211702108;3.095726013;88.39467621;56.87657547;99.97177887;404.0400085;405.6440125;280.4807739;27761.19922;58.79914856
14.06.2019 14:02:36,202;697.4880981;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.211702108;3.136943102;88.39467621;56.87657547;99.97177887;404.0400085;405.6440125;280.4807739;27761.19922;58.79914856
14.06.2019 14:02:48,730;697.4830322;697.7954712;682.4421997;1.15831399;1.075505257;2.235473633;2.152894735;3.136943102;88.41036987;56.84355545;99.96303558;404.1600037;405.8959961;281.1451111;27761.19922;58.79914856
14.06.2019 14:02:51,236;697.4830322;697.7954712;682.4421997;1.15831399;1.075505257;2.235473633;2.152894735;2.917768717;88.41036987;56.84355545;99.96303558;404.1600037;405.8959961;281.1451111;27761.19922;58.79914856
14.06.2019 14:03:03,767;697.4876099;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.224665642;2.917768717;88.39467621;56.84355545;99.98590851;404.8800049;405.8420105;280.6152954;27761.2168;58.79914856
14.06.2019 14:03:06,270;697.4876099;697.7954712;682.4421997;1.15831399;1.075505257;2.236100912;2.224665642;3.116840363;88.39467621;56.84355545;99.98590851;404.8800049;405.8420105;280.6152954;27761.2168;58.79914856
14.06.2019 14:03:18,794;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.236100912;2.188272715;3.116840363;88.39467621;56.84355545;99.98715973;406.4400024;405.769989;280.8100281;27761.2168;58.79914856
14.06.2019 14:03:21,302;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.236100912;2.188272715;3.035121441;88.39467621;56.84355545;99.98715973;406.4400024;405.769989;280.8100281;27761.2168;58.79914856
14.06.2019 14:03:33,833;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.182676077;3.035121441;88.40252686;56.81048584;99.96943665;404.8800049;405.5180054;280.8100281;27761.2168;58.79914856
14.06.2019 14:03:36,336;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.182676077;3.021631718;88.40252686;56.81048584;99.96943665;404.8800049;405.5180054;280.8100281;27761.2168;58.79914856
14.06.2019 14:03:48,870;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.210032701;3.021631718;88.40252686;56.87657547;100.0162048;401.0400085;405.9859924;280.8100281;27761.2168;58.79914856
14.06.2019 14:03:51,375;697.4876099;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.210032701;3.347929239;88.40252686;56.87657547;100.0162048;401.0400085;405.9859924;280.8100281;27761.2168;58.79914856
14.06.2019 14:04:03,904;697.4820557;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.234087229;3.347929239;88.39467621;56.84355545;99.99406433;403.2000122;406.0580139;280.8552551;27761.23242;58.83935547
14.06.2019 14:04:06,412;697.4820557;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.234087229;3.01927948;88.39467621;56.84355545;99.99406433;403.2000122;406.0580139;280.8552551;27761.23242;58.83935547
14.06.2019 14:04:18,939;697.4782715;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.095190525;3.01927948;88.40252686;56.87657547;99.97817993;402.480011;405.8059998;280.3730164;27761.23242;58.83935547
14.06.2019 14:04:21,442;697.4782715;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.095190525;3.201681137;88.40252686;56.87657547;99.97817993;402.480011;405.8059998;280.3730164;27761.23242;58.83935547
14.06.2019 14:04:33,971;697.4847412;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.212629318;3.201681137;88.41036987;56.81048584;99.98218536;403.5599976;405.8959961;280.9594421;27761.23242;58.80001068
14.06.2019 14:04:36,480;697.4847412;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.212629318;2.982781649;88.41036987;56.81048584;99.98218536;403.5599976;405.8959961;280.9594421;27761.23242;58.80001068
14.06.2019 14:04:49,015;697.4847412;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.237223387;2.982781649;88.39467621;56.81048584;99.98960876;404.6400146;405.8959961;280.6062927;27761.23242;58.80001068
14.06.2019 14:04:51,519;697.4847412;697.7990723;682.4421997;1.15831399;1.075505257;2.236414671;2.237223387;3.092982769;88.39467621;56.81048584;99.98960876;404.6400146;405.8959961;280.6062927;27761.23242;58.80001068
14.06.2019 14:05:04,040;697.4908447;697.7990723;682.4421997;1.15831399;1.075505257;2.235786915;2.256362677;3.092982769;88.39467621;56.84355545;99.97665405;407.519989;405.4100037;280.6062927;27761.25;58.80001068
14.06.2019 14:05:06,545;697.4908447;697.7990723;682.4421997;1.15831399;1.075505257;2.235786915;2.256362677;2.949100971;88.39467621;56.84355545;99.97665405;407.519989;405.4100037;280.6062927;27761.25;58.80001068
14.06.2019 14:05:19,076;697.4908447;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.298226357;2.949100971;88.38684082;56.84355545;99.93894196;402.6000061;405.8059998;280.0718994;27761.25;58.80001068
14.06.2019 14:05:21,588;697.4908447;697.7990723;682.4421997;1.15831399;1.075505257;2.235473633;2.298226357;2.965930939;88.38684082;56.84355545;99.93894196;402.6000061;405.8059998;280.0718994;27761.25;58.80001068
14.06.2019 14:05:34,116;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.188272715;2.965930939;88.37899017;56.87657547;99.9445343;403.7999878;405.5539856;280.5846863;27761.25;58.80001068
14.06.2019 14:05:36,622;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.188272715;3.141042471;88.37899017;56.87657547;99.9445343;403.7999878;405.5539856;280.5846863;27761.25;58.80001068
14.06.2019 14:05:49,150;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.235786915;2.233349085;3.141042471;88.40252686;56.87657547;99.9551239;404.1600037;405.8240051;280.5846863;27761.25;58.80001068
14.06.2019 14:05:51,655;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.235786915;2.233349085;3.09240675;88.40252686;56.87657547;99.9551239;404.1600037;405.8240051;280.5846863;27761.25;58.80001068
14.06.2019 14:06:04,189;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.220595598;3.09240675;88.40252686;56.87657547;99.95121002;403.3200073;405.6260071;280.5846863;27761.26758;58.80001068
14.06.2019 14:06:06,696;697.4823608;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.220595598;3.051901102;88.40252686;56.87657547;99.95121002;403.3200073;405.6260071;280.5846863;27761.26758;58.80001068
14.06.2019 14:06:19,223;697.4863892;697.7964478;682.4501953;1.15831399;1.075505257;2.235473633;2.228362799;3.051901102;88.40252686;56.87657547;99.95541382;402.480011;405.2829895;280.5846863;27761.26758;58.80001068
14.06.2019 14:06:21,727;697.4863892;697.7964478;682.4501953;1.15831399;1.075505257;2.235473633;2.228362799;3.269531012;88.40252686;56.87657547;99.95541382;402.480011;405.2829895;280.5846863;27761.26758;58.80001068
14.06.2019 14:06:34,252;697.4863892;697.7964478;682.4501953;1.15831399;1.075505257;2.235473633;2.290029764;3.269531012;88.40252686;56.84355545;99.9419632;403.9200134;405.4819946;280.3904724;27761.26758;58.80001068
14.06.2019 14:06:36,760;697.4863892;697.7964478;682.4501953;1.15831399;1.075505257;2.235473633;2.290029764;3.092959642;88.40252686;56.84355545;99.9419632;403.9200134;405.4819946;280.3904724;27761.26758;58.80001068
14.06.2019 14:06:49,289;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.235473633;2.22281599;3.092959642;88.39467621;56.84355545;99.93148041;404.8800049;405.7520142;281.4836731;27761.26758;58.80001068
14.06.2019 14:06:51,794;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.235473633;2.22281599;2.763951063;88.39467621;56.84355545;99.93148041;404.8800049;405.7520142;281.4836731;27761.26758;58.80001068
14.06.2019 14:07:04,325;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.235473633;2.184355736;2.763951063;88.41036987;56.87657547;99.94570923;404.0400085;405.3559875;280.1094666;27761.2832;58.80001068
14.06.2019 14:07:06,830;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.235473633;2.184355736;3.231945992;88.41036987;56.87657547;99.94570923;404.0400085;405.3559875;280.1094666;27761.2832;58.80001068
14.06.2019 14:07:19,364;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236100912;2.270664454;3.231945992;88.40252686;56.87657547;99.91986847;403.3200073;405.2650146;280.3372498;27761.2832;58.80001068
14.06.2019 14:07:21,866;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236100912;2.270664454;3.125127554;88.40252686;56.87657547;99.91986847;403.3200073;405.2650146;280.3372498;27761.2832;58.80001068
14.06.2019 14:07:34,389;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236414671;2.20557785;3.125127554;88.40252686;56.84355545;99.92266846;404.6400146;405.6799927;280.996521;27761.2832;58.80001068
14.06.2019 14:07:36,892;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236414671;2.20557785;2.894059896;88.40252686;56.84355545;99.92266846;404.6400146;405.6799927;280.996521;27761.2832;58.80001068
14.06.2019 14:07:49,417;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236100912;2.189391136;2.894059896;88.39467621;56.84355545;99.94587708;402.480011;406.1119995;280.3442383;27761.2832;58.72667313
14.06.2019 14:07:51,926;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236100912;2.189391136;3.303467035;88.39467621;56.84355545;99.94587708;402.480011;406.1119995;280.3442383;27761.2832;58.72667313
14.06.2019 14:08:04,455;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236414671;2.174267769;3.303467035;88.40252686;56.87657547;99.94791412;403.7999878;406.1119995;280.3017883;27761.30078;58.72667313
14.06.2019 14:08:06,968;697.4863892;697.7964478;682.4457397;1.15831399;1.075505257;2.236414671;2.174267769;3.137565613;88.40252686;56.87657547;99.94791412;403.7999878;406.1119995;280.3017883;27761.30078;58.72667313
14.06.2019 14:08:19,489;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.248275042;3.137565613;88.39467621;56.84355545;99.95307159;402;405.8059998;280.5848694;27761.30078;58.72667313
14.06.2019 14:08:21,998;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.248275042;3.377277136;88.39467621;56.84355545;99.95307159;402;405.8059998;280.5848694;27761.30078;58.72667313
14.06.2019 14:08:34,529;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.21077466;3.377277136;88.38684082;56.84355545;99.94021606;405.1199951;405.9140015;281.1101379;27761.30078;58.72667313
14.06.2019 14:08:37,035;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.21077466;3.100506544;88.38684082;56.84355545;99.94021606;405.1199951;405.9140015;281.1101379;27761.30078;58.72667313
14.06.2019 14:08:49,567;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.23759222;3.100506544;88.40252686;56.87657547;99.95317841;404.519989;406.0759888;280.5960693;27761.30078;58.70000839
14.06.2019 14:08:52,077;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.23759222;2.991593599;88.40252686;56.87657547;99.95317841;404.519989;406.0759888;280.5960693;27761.30078;58.70000839
14.06.2019 14:09:04,614;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.273226738;2.991593599;88.40252686;56.87657547;99.97122955;403.4400024;405.8959961;280.3598633;27761.31641;58.70000839
14.06.2019 14:09:07,120;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.273226738;3.183239937;88.40252686;56.87657547;99.97122955;403.4400024;405.8959961;280.3598633;27761.31641;58.70000839
14.06.2019 14:09:19,649;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.178754091;3.183239937;88.41036987;56.84355545;99.97108459;404.8800049;406.0759888;279.6151428;27761.31641;58.70000839
14.06.2019 14:09:22,152;697.4863892;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.178754091;3.112104416;88.41036987;56.84355545;99.97108459;404.8800049;406.0759888;279.6151428;27761.31641;58.70000839
14.06.2019 14:09:34,686;697.4924316;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.215780497;3.112104416;88.40252686;56.90959549;99.96031189;402.480011;405.2829895;280.5629578;27761.31641;58.70000839
14.06.2019 14:09:37,189;697.4924316;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.215780497;3.483826876;88.40252686;56.90959549;99.96031189;402.480011;405.2829895;280.5629578;27761.31641;58.70000839
14.06.2019 14:09:49,717;697.4909668;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.258749247;3.483826876;88.40252686;56.84355545;99.94903564;404.3999939;405.7340088;280.943634;27761.31641;58.70000839
14.06.2019 14:09:52,221;697.4909668;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.258749247;2.978762627;88.40252686;56.84355545;99.94903564;404.3999939;405.7340088;280.943634;27761.31641;58.70000839
14.06.2019 14:10:04,744;697.4909668;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.211516619;2.978762627;88.41036987;56.87657547;99.97586823;404.3999939;405.4460144;280.572998;27761.33398;58.70000839
14.06.2019 14:10:07,251;697.4909668;697.7964478;682.4421997;1.15831399;1.075505257;2.235473633;2.211516619;3.135587215;88.41036987;56.87657547;99.97586823;404.3999939;405.4460144;280.572998;27761.33398;58.70000839
14.06.2019 14:10:19,784;697.4832764;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.191254616;3.135587215;88.40252686;56.87657547;99.97589874;402.2399902;405.9140015;280.572998;27761.33398;58.70000839
14.06.2019 14:10:22,292;697.4832764;697.7964478;682.4421997;1.15831399;1.075505257;2.236414671;2.191254616;3.108586311;88.40252686;56.87657547;99.97589874;402.2399902;405.9140015;280.572998;27761.33398;58.70000839
14.06.2019 14:10:34,829;697.4832764;697.7964478;682.446228;1.15831399;1.075505257;2.236100912;2.215780497;3.108586311;88.38684082;56.87657547;99.96805573;403.9200134;405.7340088;281.3299255;27761.33398;58.70000839
14.06.2019 14:10:37,333;697.4832764;697.7964478;682.446228;1.15831399;1.075505257;2.236100912;2.215780497;2.856980562;88.38684082;56.87657547;99.96805573;403.9200134;405.7340088;281.3299255;27761.33398;58.70000839
14.06.2019 14:10:49,865;697.4852905;697.7964478;682.446228;1.15831399;1.075505257;2.235473633;2.250849724;2.856980562;88.38684082;56.87657547;99.96300507;404.3999939;405.769989;280.421936;27761.33398;58.70000839
14.06.2019 14:10:52,371;697.4852905;697.7964478;682.446228;1.15831399;1.075505257;2.235473633;2.250849724;3.001906633;88.38684082;56.87657547;99.96300507;404.3999939;405.769989;280.421936;27761.33398;58.70000839
14.06.2019 14:11:04,898;697.4829102;697.7964478;682.446228;1.15831399;1.075505257;2.235786915;2.202976942;3.001906633;88.38684082;56.87657547;99.96607971;404.6400146;405.8599854;280.8775635;27761.34961;58.70000839
14.06.2019 14:11:07,401;697.4829102;697.7964478;682.446228;1.15831399;1.075505257;2.235786915;2.202976942;3.028937817;88.38684082;56.87657547;99.96607971;404.6400146;405.8599854;280.8775635;27761.34961;58.70000839
14.06.2019 14:11:19,932;697.4892578;697.7964478;682.446228;1.15831399;1.075505257;2.236414671;2.271030664;3.028937817;88.39467621;56.87657547;99.96964264;403.9200134;405.8599854;280.8775635;27761.34961;58.70000839
14.06.2019 14:11:22,436;697.4892578;697.7964478;682.446228;1.15831399;1.075505257;2.236414671;2.271030664;2.9739604;88.39467621;56.87657547;99.96964264;403.9200134;405.8599854;280.8775635;27761.34961;58.70000839
14.06.2019 14:11:34,973;697.4892578;697.7964478;682.446228;1.15831399;1.075505257;2.236100912;2.220225334;2.9739604;88.40252686;56.84355545;99.95928955;403.9200134;406.0220032;280.8775635;27761.34961;58.70000839
14.06.2019 14:11:50,004;697.4755859;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.245146513;2.9739604;88.39467621;56.84355545;99.95746613;404.519989;406.2749939;280.4695129;27761.34961;58.70000839
14.06.2019 14:11:52,513;697.4755859;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.245146513;3.143914938;88.39467621;56.84355545;99.95746613;404.519989;406.2749939;280.4695129;27761.34961;58.70000839
14.06.2019 14:12:05,045;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.26993227;3.143914938;88.40252686;56.84355545;99.9474411;402.1199951;405.9500122;281.3613892;27761.36719;58.70000839
14.06.2019 14:12:07,550;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.26993227;2.804440737;88.40252686;56.84355545;99.9474411;402.1199951;405.9500122;281.3613892;27761.36719;58.70000839
14.06.2019 14:12:20,075;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.236100912;2.191254616;2.804440737;88.39467621;56.87657547;99.95510101;402.7200012;405.8420105;280.1280518;27761.36719;58.70000839
14.06.2019 14:12:22,586;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.236100912;2.191254616;3.276991129;88.39467621;56.87657547;99.95510101;402.7200012;405.8420105;280.1280518;27761.36719;58.70000839
14.06.2019 14:12:35,119;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.258198738;3.276991129;88.40252686;56.81048584;99.95912933;404.1600037;406.2569885;281.6164246;27761.36719;58.70000839
14.06.2019 14:12:37,628;697.480896;697.7964478;682.4376831;1.15831399;1.075505257;2.235473633;2.258198738;2.715088367;88.40252686;56.81048584;99.95912933;404.1600037;406.2569885;281.6164246;27761.36719;58.70000839
14.06.2019 14:12:50,149;697.4898071;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.187713385;2.715088367;88.38684082;56.84355545;99.96710205;405.480011;406.3649902;281.1113281;27761.36719;58.70000839
14.06.2019 14:12:52,653;697.4898071;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.187713385;2.905573606;88.38684082;56.84355545;99.96710205;405.480011;406.3649902;281.1113281;27761.36719;58.70000839
14.06.2019 14:13:05,184;697.4898071;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.262235403;2.905573606;88.38684082;56.84355545;99.94926453;405.1199951;406.4190063;281.7769165;27761.38281;58.70000839
14.06.2019 14:13:07,688;697.4898071;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.262235403;2.658845663;88.38684082;56.84355545;99.94926453;405.1199951;406.4190063;281.7769165;27761.38281;58.70000839
14.06.2019 14:13:20,221;697.4848633;697.7964478;682.4449463;1.15831399;1.075505257;2.235473633;2.226144791;2.658845663;88.38684082;56.84355545;99.93665314;406.2000122;406.4190063;280.9519348;27761.38281;58.70000839
14.06.2019 14:13:22,727;697.4848633;697.7964478;682.4449463;1.15831399;1.075505257;2.235473633;2.226144791;2.537860394;88.38684082;56.84355545;99.93665314;406.2000122;406.4190063;280.9519348;27761.38281;58.70000839
14.06.2019 14:13:35,249;697.4816284;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.230025768;2.537860394;88.40252686;56.87657547;99.97109985;407.1600037;406.32901;282.1181946;27761.38281;58.70000839
14.06.2019 14:13:37,753;697.4816284;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.230025768;2.566423655;88.40252686;56.87657547;99.97109985;407.1600037;406.32901;282.1181946;27761.38281;58.70000839
14.06.2019 14:13:50,284;697.4846802;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.223001242;2.566423655;88.40252686;56.84355545;99.96979523;405;406.5090027;282.1181946;27761.38281;58.70000839
14.06.2019 14:13:52,790;697.4846802;697.7964478;682.4449463;1.15831399;1.075505257;2.236100912;2.223001242;2.539264441;88.40252686;56.84355545;99.96979523;405;406.5090027;282.1181946;27761.38281;58.70000839
14.06.2019 14:14:05,322;697.4846802;697.7964478;682.4449463;1.15831399;1.075505257;2.235159636;2.20056057;2.539264441;88.37899017;56.81048584;99.9648819;406.3200073;406.4729919;282.1181946;27761.40039;58.70000839
14.06.2019 14:14:07,826;697.4846802;697.7964478;682.4449463;1.15831399;1.075505257;2.235159636;2.20056057;2.579997778;88.37899017;56.81048584;99.9648819;406.3200073;406.4729919;282.1181946;27761.40039;58.70000839
14.06.2019 14:14:20,350;697.4822388;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.224850655;2.579997778;88.40252686;56.84355545;99.94927216;405.480011;406.6170044;282.1181946;27761.40039;58.70000839
14.06.2019 14:14:22,861;697.4822388;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.224850655;2.566423655;88.40252686;56.84355545;99.94927216;405.480011;406.6170044;282.1181946;27761.40039;58.70000839
14.06.2019 14:14:35,386;697.4822388;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.212814569;2.566423655;88.39467621;56.84355545;99.95293427;404.2799988;406.3469849;282.6625671;27761.40039;58.70000839
14.06.2019 14:14:37,892;697.4822388;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.212814569;2.362106085;88.39467621;56.84355545;99.95293427;404.2799988;406.3469849;282.6625671;27761.40039;58.70000839
14.06.2019 14:14:50,423;697.486084;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.200374603;2.362106085;88.40252686;56.84355545;99.98721313;406.0799866;406.4370117;282.0516968;27761.40039;58.70000839
14.06.2019 14:14:52,929;697.486084;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.200374603;2.589718342;88.40252686;56.84355545;99.98721313;406.0799866;406.4370117;282.0516968;27761.40039;58.70000839
14.06.2019 14:15:05,461;697.486084;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.178754091;2.589718342;88.40252686;56.81048584;99.96568298;404.7600098;406.32901;282.6239319;27761.41602;58.70000839
14.06.2019 14:15:07,969;697.486084;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.178754091;2.375636816;88.40252686;56.81048584;99.96568298;404.7600098;406.32901;282.6239319;27761.41602;58.70000839
14.06.2019 14:15:20,497;697.4818115;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.247354984;2.375636816;88.40252686;56.84355545;99.95324707;404.2799988;406.2210083;281.5804749;27761.41602;58.70000839
14.06.2019 14:15:23,001;697.4818115;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.247354984;2.369407415;88.40252686;56.84355545;99.95324707;404.2799988;406.2210083;281.5804749;27761.41602;58.70000839
14.06.2019 14:15:35,535;697.4818115;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.261501789;2.369407415;88.40252686;56.81048584;99.98127747;406.4400024;406.2210083;281.4151611;27761.41602;58.70000839
14.06.2019 14:15:38,041;697.4818115;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.261501789;2.812688589;88.40252686;56.81048584;99.98127747;406.4400024;406.2210083;281.4151611;27761.41602;58.70000839
14.06.2019 14:15:50,569;697.4852295;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.180248737;2.812688589;88.40252686;56.84355545;99.99830627;403.7999878;406.1119995;282.5515747;27761.41602;58.70000839
14.06.2019 14:15:53,073;697.4852295;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.180248737;2.75302434;88.40252686;56.84355545;99.99830627;403.7999878;406.1119995;282.5515747;27761.41602;58.70000839
14.06.2019 14:16:05,596;697.482605;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.213185549;2.75302434;88.41036987;56.84355545;99.98768616;405.2399902;406.2749939;282.0393677;27761.43359;58.70000839
14.06.2019 14:16:08,100;697.482605;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.213185549;2.541292191;88.41036987;56.84355545;99.98768616;405.2399902;406.2749939;282.0393677;27761.43359;58.70000839
14.06.2019 14:16:20,631;697.4865723;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.204277515;2.541292191;88.39467621;56.87657547;99.98401642;405.6000061;406.2749939;282.8078003;27761.43359;58.70000839
14.06.2019 14:16:23,141;697.4865723;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.204277515;2.258361816;88.39467621;56.87657547;99.98401642;405.6000061;406.2749939;282.8078003;27761.43359;58.70000839
14.06.2019 14:16:35,671;697.4865723;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.141038418;2.258361816;88.40252686;56.84355545;99.9427948;403.7999878;406.2749939;282.4550476;27761.43359;58.70000839
14.06.2019 14:16:38,176;697.4865723;697.7964478;682.4437256;1.15831399;1.075505257;2.236100912;2.141038418;2.382017136;88.40252686;56.84355545;99.9427948;403.7999878;406.2749939;282.4550476;27761.43359;58.70000839
14.06.2019 14:16:50,714;697.4865723;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.265718937;2.382017136;88.40252686;56.84355545;99.95546722;406.9200134;405.9140015;282.4550476;27761.43359;58.70000839
14.06.2019 14:17:05,753;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.281453371;2.382017136;88.39467621;56.84355545;99.97097015;404.2799988;406.2390137;281.4182434;27761.44922;58.70000839
14.06.2019 14:17:08,265;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.281453371;2.5854249;88.39467621;56.84355545;99.97097015;404.2799988;406.2390137;281.4182434;27761.44922;58.70000839
14.06.2019 14:17:20,787;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235786915;2.259850502;2.5854249;88.40252686;56.77746582;99.94702911;406.5599976;405.9859924;281.9909363;27761.44922;58.70000839
14.06.2019 14:17:23,291;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235786915;2.259850502;2.544708729;88.40252686;56.77746582;99.94702911;406.5599976;405.9859924;281.9909363;27761.44922;58.70000839
14.06.2019 14:17:35,826;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.238698483;2.544708729;88.39467621;56.84355545;99.95664978;404.3999939;406.1119995;282.5947266;27761.44922;58.70000839
14.06.2019 14:17:38,336;697.4789429;697.7964478;682.4437256;1.15831399;1.075505257;2.235473633;2.238698483;2.551512003;88.39467621;56.84355545;99.95664978;404.3999939;406.1119995;282.5947266;27761.44922;58.70000839
14.06.2019 14:17:50,860;697.4888306;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.232795238;2.551512003;88.37899017;56.84355545;99.96033478;405;406.2030029;282.087738;27761.44922;58.70000839
14.06.2019 14:17:53,364;697.4888306;697.7964478;682.4437256;1.15831399;1.075505257;2.236414671;2.232795238;2.566929817;88.37899017;56.84355545;99.96033478;405;406.2030029;282.087738;27761.44922;58.70000839
14.06.2019 14:18:05,893;697.4888306;697.7964478;682.4437256;1.15831399;1.075505257;2.235786915;2.296406269;2.566929817;88.40252686;56.81048584;99.96076965;406.4400024;405.9320068;282.087738;27761.4668;58.70000839
14.06.2019 14:18:08,396;697.4888306;697.7964478;682.4437256;1.15831399;1.075505257;2.235786915;2.296406269;2.594097376;88.40252686;56.81048584;99.96076965;406.4400024;405.9320068;282.087738;27761.4668;58.70000839
14.06.2019 14:18:20,928;697.4841309;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.172771454;2.594097376;88.40252686;56.84355545;99.95741272;406.2000122;406.2569885;281.6152954;27761.4668;58.70000839
14.06.2019 14:18:23,433;697.4841309;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.172771454;2.7730937;88.40252686;56.84355545;99.95741272;406.2000122;406.2569885;281.6152954;27761.4668;58.70000839
14.06.2019 14:18:35,967;697.4788208;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.258382082;2.7730937;88.39467621;56.84355545;99.96059418;407.2799988;406.3829956;282.5239258;27761.4668;58.70000839
14.06.2019 14:18:38,472;697.4788208;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.258382082;2.414110661;88.39467621;56.84355545;99.96059418;407.2799988;406.3829956;282.5239258;27761.4668;58.70000839
14.06.2019 14:18:50,993;697.4788208;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.211145878;2.414110661;88.40252686;56.84355545;99.97193146;405.3599854;406.7250061;282.5239258;27761.4668;58.72194672
14.06.2019 14:18:53,499;697.4788208;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.211145878;2.483995676;88.40252686;56.84355545;99.97193146;405.3599854;406.7250061;282.5239258;27761.4668;58.72194672
14.06.2019 14:19:06,028;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.256178856;2.483995676;88.41036987;56.84355545;99.97198486;406.7999878;406.0580139;282.1433411;27761.48242;58.79824448
14.06.2019 14:19:08,538;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.256178856;2.533218145;88.41036987;56.84355545;99.97198486;406.7999878;406.0580139;282.1433411;27761.48242;58.79824448
14.06.2019 14:19:21,067;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.232610703;2.533218145;88.40252686;56.84355545;99.9556427;403.9200134;406.5629883;281.7412109;27761.48242;58.79824448
14.06.2019 14:19:23,576;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.235786915;2.232610703;2.660569429;88.40252686;56.84355545;99.9556427;403.9200134;406.5629883;281.7412109;27761.48242;58.79824448
14.06.2019 14:19:36,101;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.201303959;2.660569429;88.40252686;56.84355545;99.94937897;406.5599976;405.9679871;282.544281;27761.48242;58.76784515
14.06.2019 14:19:38,611;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.201303959;2.351908922;88.40252686;56.84355545;99.94937897;406.5599976;405.9679871;282.544281;27761.48242;58.76784515
14.06.2019 14:19:51,136;697.4858398;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.191068411;2.351908922;88.40252686;56.87657547;99.95064545;404.0400085;405.8420105;282.0006714;27761.48242;58.76784515
14.06.2019 14:19:53,641;697.4858398;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.191068411;2.569643736;88.40252686;56.87657547;99.95064545;404.0400085;405.8420105;282.0006714;27761.48242;58.76784515
14.06.2019 14:20:06,179;697.4761353;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.212444067;2.569643736;88.39467621;56.84355545;99.9471817;406.5599976;405.7160034;282.0006714;27761.5;58.76784515
14.06.2019 14:20:08,683;697.4761353;697.7937622;682.4437256;1.15831399;1.075505257;2.236100912;2.212444067;2.583201885;88.39467621;56.84355545;99.9471817;406.5599976;405.7160034;282.0006714;27761.5;58.76784515
14.06.2019 14:20:21,211;697.4822998;697.7937622;682.4437256;1.15831399;1.075505257;2.235473633;2.202047825;2.583201885;88.40252686;56.84355545;99.93631744;406.5599976;406.1119995;282.0006714;27761.5;58.74410248
14.06.2019 14:20:36,245;697.4822998;697.7937622;682.4437256;1.15831399;1.075505257;2.235473633;2.132927418;2.583201885;88.39467621;56.84355545;99.92736816;405.8399963;406.1119995;282.0006714;27761.5;58.70008087
14.06.2019 14:20:51,287;697.4822998;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.21781826;2.583201885;88.40252686;56.87657547;99.94680786;403.9200134;406.2749939;282.0006714;27761.5;58.70008087
14.06.2019 14:20:53,793;697.4822998;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.21781826;2.569643736;88.40252686;56.87657547;99.94680786;403.9200134;406.2749939;282.0006714;27761.5;58.70008087
14.06.2019 14:21:06,330;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.238698483;2.569643736;88.40252686;56.81048584;99.93613434;405.7200012;405.8599854;282.0006714;27761.51758;58.70008087
14.06.2019 14:21:08,837;697.4805908;697.7937622;682.4437256;1.15831399;1.075505257;2.236414671;2.238698483;2.542485237;88.40252686;56.81048584;99.93613434;405.7200012;405.8599854;282.0006714;27761.51758;58.70008087
14.06.2019 14:21:21,369;697.4863281;697.7937622;682.4437256;1.15831399;1.072368503;2.236100912;2.199444771;2.542485237;88.40252686;56.84355545;99.93740845;404.519989;406.2030029;282.0006714;27761.51758;58.70008087
14.06.2019 14:21:23,875;697.4863281;697.7937622;682.4437256;1.15831399;1.072368503;2.236100912;2.199444771;2.583201885;88.40252686;56.84355545;99.93740845;404.519989;406.2030029;282.0006714;27761.51758;58.70008087
