Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 14:21:36,404;697.4863281;697.7965698;682.4437256;1.15831399;1.072368503;2.235473633;2.246250868;2.583201885;88.40252686;56.84355545;99.94103241;406.3200073;406.0580139;282.2034912;27761.51758;58.70008087
14.06.2019 14:21:38,916;697.4863281;697.7965698;682.4437256;1.15831399;1.072368503;2.235473633;2.246250868;2.471384048;88.40252686;56.84355545;99.94103241;406.3200073;406.0580139;282.2034912;27761.51758;58.70008087
14.06.2019 14:21:51,439;697.4847412;697.7965698;682.4375;1.15831399;1.072368503;2.235473633;2.1979568;2.471384048;88.41036987;56.81048584;99.92993927;404.8800049;406.3829956;282.2034912;27761.51758;58.70008087
14.06.2019 14:22:06,469;697.4782715;697.7965698;682.4375;1.15831399;1.072368503;2.236414671;2.286929607;2.471384048;88.40252686;56.81048584;99.954216;404.0400085;406.0580139;281.4798889;27761.5332;58.70008087
14.06.2019 14:22:08,976;697.4782715;697.7965698;682.4375;1.15831399;1.072368503;2.236414671;2.286929607;2.504863977;88.40252686;56.81048584;99.954216;404.0400085;406.0580139;281.4798889;27761.5332;58.70008087
14.06.2019 14:22:21,497;697.4838867;697.7965698;682.4375;1.15831399;1.072368503;2.236414671;2.258198738;2.504863977;88.40252686;56.84355545;99.96828461;405.480011;406.1119995;282.2581482;27761.5332;58.70008087
14.06.2019 14:22:36,537;697.4788818;697.7965698;682.4375;1.15831399;1.072368503;2.236100912;2.272311926;2.504863977;88.40252686;56.84355545;99.9546051;407.6400146;406.0759888;281.5768738;27761.5332;58.70008087
14.06.2019 14:22:39,040;697.4788818;697.7965698;682.4375;1.15831399;1.072368503;2.236100912;2.272311926;2.729981661;88.40252686;56.84355545;99.9546051;407.6400146;406.0759888;281.5768738;27761.5332;58.70008087
14.06.2019 14:22:51,574;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235473633;2.219669819;2.729981661;88.39467621;56.84355545;99.97261047;405.1199951;406.2030029;281.5768738;27761.5332;58.70008087
14.06.2019 14:22:54,080;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235473633;2.219669819;2.608096361;88.39467621;56.84355545;99.97261047;405.1199951;406.2030029;281.5768738;27761.5332;58.70008087
14.06.2019 14:23:06,611;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235159636;2.255076885;2.608096361;88.37899017;56.84355545;99.98686218;406.3200073;405.9320068;282.660553;27761.55078;58.70008087
14.06.2019 14:23:09,119;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235159636;2.255076885;2.37745595;88.37899017;56.84355545;99.98686218;406.3200073;405.9320068;282.660553;27761.55078;58.70008087
14.06.2019 14:23:21,646;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235159636;2.194420815;2.37745595;88.38684082;56.81048584;99.98709106;404.0400085;406.2929993;281.3347168;27761.55078;58.70008087
14.06.2019 14:23:24,150;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.235159636;2.194420815;2.82837534;88.38684082;56.81048584;99.98709106;404.0400085;406.2929993;281.3347168;27761.55078;58.70008087
14.06.2019 14:23:36,682;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236100912;2.219669819;2.82837534;88.39467621;56.81048584;99.95531464;403.5599976;406.2929993;281.9996033;27761.55078;58.70008087
14.06.2019 14:23:39,186;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236100912;2.219669819;2.585552931;88.39467621;56.81048584;99.95531464;403.5599976;406.2929993;281.9996033;27761.55078;58.70008087
14.06.2019 14:23:51,714;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236100912;2.168653488;2.585552931;88.40252686;56.81048584;99.95322418;406.5599976;405.9500122;281.8955688;27761.55078;58.70008087
14.06.2019 14:23:54,221;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236100912;2.168653488;2.58130455;88.40252686;56.81048584;99.95322418;406.5599976;405.9500122;281.8955688;27761.55078;58.70008087
14.06.2019 14:24:06,751;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236728191;2.290394306;2.58130455;88.40252686;56.77746582;99.95852661;404.8800049;405.9859924;281.8955688;27761.56641;58.70008087
14.06.2019 14:24:09,254;697.4788818;697.7965698;682.444519;1.15831399;1.072368503;2.236728191;2.290394306;2.645018339;88.40252686;56.77746582;99.95852661;404.8800049;405.9859924;281.8955688;27761.56641;58.70008087
14.06.2019 14:24:21,782;697.480835;697.7965698;682.4402466;1.15831399;1.072368503;2.236414671;2.197584629;2.645018339;88.41036987;56.84355545;99.95285797;404.8800049;405.8959961;282.183197;27761.56641;58.70008087
14.06.2019 14:24:24,285;697.480835;697.7965698;682.4402466;1.15831399;1.072368503;2.236414671;2.197584629;2.480485439;88.41036987;56.84355545;99.95285797;404.8800049;405.8959961;282.183197;27761.56641;58.70008087
14.06.2019 14:24:36,817;697.480835;697.7965698;682.4402466;1.15831399;1.072368503;2.235473633;2.084319592;2.480485439;88.38684082;56.81048584;99.96456909;407.2799988;405.571991;282.183197;27761.56641;58.70008087
14.06.2019 14:24:39,325;697.480835;697.7965698;682.4402466;1.15831399;1.072368503;2.235473633;2.084319592;2.521227598;88.38684082;56.81048584;99.96456909;407.2799988;405.571991;282.183197;27761.56641;58.70008087
14.06.2019 14:24:51,854;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236414671;2.230210066;2.521227598;88.38684082;56.81048584;99.95783997;405.8399963;405.5180054;281.3181152;27761.56641;58.70008087
14.06.2019 14:24:54,364;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236414671;2.230210066;2.568642855;88.38684082;56.81048584;99.95783997;405.8399963;405.5180054;281.3181152;27761.56641;58.70008087
14.06.2019 14:25:06,896;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236100912;2.213185549;2.568642855;88.40252686;56.77746582;99.97316742;405;405.5180054;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:09,402;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236100912;2.213185549;2.595793486;88.40252686;56.77746582;99.97316742;405;405.5180054;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:21,929;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236414671;2.2829144;2.595793486;88.41036987;56.81048584;99.9646759;406.7999878;405.5360107;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:24,434;697.480835;697.7948608;682.4402466;1.15831399;1.072368503;2.236414671;2.2829144;2.582194567;88.41036987;56.81048584;99.9646759;406.7999878;405.5360107;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:36,973;697.480835;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.194979429;2.582194567;88.39467621;56.84355545;99.9420929;405.9599915;405.3200073;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:39,478;697.480835;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.194979429;2.595793486;88.39467621;56.84355545;99.9420929;405.9599915;405.3200073;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:52,003;697.4755859;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.21985507;2.595793486;88.40252686;56.81048584;99.97779846;405.1199951;405.3200073;281.9317017;27761.58398;58.70008087
14.06.2019 14:25:54,513;697.4755859;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.21985507;2.582194567;88.40252686;56.81048584;99.97779846;405.1199951;405.3200073;281.9317017;27761.58398;58.70008087
14.06.2019 14:26:07,043;697.4755859;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.211887598;2.582194567;88.40252686;56.77746582;99.9828186;404.8800049;405.2650146;282.6617737;27761.59961;58.70008087
14.06.2019 14:26:09,550;697.4755859;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.211887598;2.624712229;88.40252686;56.77746582;99.9828186;404.8800049;405.2650146;282.6617737;27761.59961;58.70008087
14.06.2019 14:26:22,080;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.240173101;2.624712229;88.40252686;56.81048584;99.97898865;407.0400085;404.9949951;281.8878479;27761.59961;58.70008087
14.06.2019 14:26:24,584;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.240173101;2.386526585;88.40252686;56.81048584;99.97898865;407.0400085;404.9949951;281.8878479;27761.59961;58.70008087
14.06.2019 14:26:37,120;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.162844419;2.386526585;88.39467621;56.90959549;99.97075653;404.6400146;405.428009;281.830719;27761.59961;58.70008087
14.06.2019 14:26:39,624;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.162844419;2.644723892;88.39467621;56.90959549;99.97075653;404.6400146;405.428009;281.830719;27761.59961;58.70008087
14.06.2019 14:26:52,158;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.230948925;2.644723892;88.40252686;56.84355545;99.94300079;401.6400146;405.6619873;281.830719;27761.59961;58.70008087
14.06.2019 14:26:54,667;697.4821167;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.230948925;2.93404603;88.40252686;56.84355545;99.94300079;401.6400146;405.6619873;281.830719;27761.59961;58.70008087
14.06.2019 14:27:07,195;697.480896;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.281270504;2.93404603;88.39467621;56.84355545;99.95439148;405.2399902;405.6619873;282.0303345;27761.61719;58.70008087
14.06.2019 14:27:09,702;697.480896;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.281270504;2.547630072;88.39467621;56.84355545;99.95439148;405.2399902;405.6619873;282.0303345;27761.61719;58.70008087
14.06.2019 14:27:22,233;697.4788818;697.7948608;682.4445801;1.15831399;1.074428439;2.236414671;2.273043871;2.547630072;88.40252686;56.84355545;99.95455933;405.6000061;406.2749939;281.5944824;27761.61719;58.70008087
14.06.2019 14:27:24,736;697.4788818;697.7948608;682.4445801;1.15831399;1.074428439;2.236414671;2.273043871;2.713960648;88.40252686;56.84355545;99.95455933;405.6000061;406.2749939;281.5944824;27761.61719;58.70008087
14.06.2019 14:27:37,265;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235786915;2.23759222;2.713960648;88.41036987;56.84355545;99.95349121;406.5599976;406.0400085;281.4131775;27761.61719;58.70008087
14.06.2019 14:27:39,773;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235786915;2.23759222;2.763926983;88.41036987;56.84355545;99.95349121;406.5599976;406.0400085;281.4131775;27761.61719;58.70008087
14.06.2019 14:27:52,302;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.236414671;2.169776678;2.763926983;88.39467621;56.87657547;99.96759033;406.9200134;405.9500122;282.1728821;27761.61719;58.70008087
14.06.2019 14:27:54,810;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.236414671;2.169776678;2.484091282;88.39467621;56.87657547;99.96759033;406.9200134;405.9500122;282.1728821;27761.61719;58.70008087
14.06.2019 14:28:07,345;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235159636;2.247539043;2.484091282;88.39467621;56.87657547;99.99452972;403.2000122;406.32901;281.915741;27761.63281;58.70008087
14.06.2019 14:28:09,851;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235159636;2.247539043;2.587791681;88.39467621;56.87657547;99.99452972;403.2000122;406.32901;281.915741;27761.63281;58.70008087
14.06.2019 14:28:22,384;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235786915;2.238329887;2.587791681;88.39467621;56.87657547;99.97025299;404.3999939;405.6799927;282.6018066;27761.63281;58.70008087
14.06.2019 14:28:24,888;697.4800415;697.7948608;682.4445801;1.15831399;1.074428439;2.235786915;2.238329887;2.320118427;88.39467621;56.87657547;99.97025299;404.3999939;405.6799927;282.6018066;27761.63281;58.70008087
14.06.2019 14:28:37,422;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235159636;2.186594248;2.320118427;88.39467621;56.87657547;99.95270538;403.4400024;406.2210083;282.2867432;27761.63281;58.70008087
14.06.2019 14:28:39,932;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235159636;2.186594248;2.430582762;88.39467621;56.87657547;99.95270538;403.4400024;406.2210083;282.2867432;27761.63281;58.70008087
14.06.2019 14:28:52,465;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.267184973;2.430582762;88.40252686;56.84355545;99.97126007;404.3999939;406.0220032;282.2867432;27761.63281;58.70008087
14.06.2019 14:28:54,971;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.267184973;2.471372366;88.40252686;56.84355545;99.97126007;404.3999939;406.0220032;282.2867432;27761.63281;58.70008087
14.06.2019 14:29:07,511;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235159636;2.24588275;2.471372366;88.40252686;56.84355545;99.98054504;406.5599976;406.0220032;282.2867432;27761.65039;58.70008087
14.06.2019 14:29:22,540;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.277798891;2.471372366;88.38684082;56.90959549;99.96929932;404.8800049;405.7160034;282.2867432;27761.65039;58.70008087
14.06.2019 14:29:25,049;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.277798891;2.484944105;88.38684082;56.90959549;99.96929932;404.8800049;405.7160034;282.2867432;27761.65039;58.70008087
14.06.2019 14:29:37,578;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.222260952;2.484944105;88.40252686;56.84355545;99.95367432;405.3599854;405.8779907;281.964325;27761.65039;58.70008087
14.06.2019 14:29:40,086;697.4851685;697.7948608;682.4445801;1.15831399;1.074428439;2.235473633;2.222260952;2.584347963;88.40252686;56.84355545;99.95367432;405.3599854;405.8779907;281.964325;27761.65039;58.70008087
14.06.2019 14:29:52,616;697.4836426;697.7948608;682.4445801;1.15831399;1.074428439;2.236100912;2.182676077;2.584347963;88.40252686;56.84355545;99.98015594;405.2399902;405.8599854;281.964325;27761.65039;58.70008087
14.06.2019 14:30:07,653;697.4836426;697.7948608;682.4445801;1.15831399;1.074428439;2.234845877;2.202419519;2.584347963;88.38684082;56.87657547;99.95624542;405.3599854;405.4100037;281.964325;27761.66602;58.70008087
14.06.2019 14:30:10,166;697.4836426;697.7948608;682.4445801;1.15831399;1.074428439;2.234845877;2.202419519;2.516440153;88.38684082;56.87657547;99.95624542;405.3599854;405.4100037;281.964325;27761.66602;58.70008087
14.06.2019 14:30:22,695;697.4836426;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.187154055;2.516440153;88.37114716;56.84355545;99.97818756;404.8800049;405.6260071;281.2586975;27761.66602;58.70008087
14.06.2019 14:30:25,198;697.4836426;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.187154055;2.763884783;88.37114716;56.84355545;99.97818756;404.8800049;405.6260071;281.2586975;27761.66602;58.70008087
14.06.2019 14:30:37,734;697.4795532;697.7948608;682.4445801;1.15831399;1.074428439;2.234218359;2.201675892;2.763884783;88.37899017;56.84355545;99.95934296;404.519989;405.9679871;282.4717712;27761.66602;58.70008087
14.06.2019 14:30:40,237;697.4795532;697.7948608;682.4445801;1.15831399;1.074428439;2.234218359;2.201675892;2.574491978;88.37899017;56.84355545;99.95934296;404.519989;405.9679871;282.4717712;27761.66602;58.70008087
14.06.2019 14:30:52,768;697.4860229;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.2649858;2.574491978;88.37114716;56.84355545;100.0177841;404.2799988;406.3649902;282.1557007;27761.66602;58.70008087
14.06.2019 14:30:55,276;697.4860229;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.2649858;2.462923288;88.37114716;56.84355545;100.0177841;404.2799988;406.3649902;282.1557007;27761.66602;58.70008087
14.06.2019 14:31:07,797;697.477478;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.167155027;2.462923288;88.37114716;56.81048584;99.98939514;405.3599854;406.1119995;282.1557007;27761.68359;58.70098495
14.06.2019 14:31:10,303;697.477478;697.7948608;682.4445801;1.15831399;1.074428439;2.234532356;2.167155027;2.449318409;88.37114716;56.81048584;99.98939514;405.3599854;406.1119995;282.1557007;27761.68359;58.70098495
14.06.2019 14:31:22,834;697.4830933;697.7948608;682.4445801;1.15831399;1.074428439;2.2339046;2.206320524;2.449318409;88.33978271;56.84355545;99.98854065;405.1199951;405.9140015;282.1557007;27761.68359;58.70098495
14.06.2019 14:31:25,342;697.4830933;697.7948608;682.4445801;1.15831399;1.074428439;2.2339046;2.206320524;2.546282053;88.33978271;56.84355545;99.98854065;405.1199951;405.9140015;282.1557007;27761.68359;58.70098495
14.06.2019 14:31:37,872;697.4830933;697.7948608;682.4445801;1.15831399;1.074428439;2.232963562;2.232056856;2.546282053;88.3476181;56.84355545;99.9936676;406.2000122;406.2390137;281.8016357;27761.68359;58.78065491
14.06.2019 14:31:40,379;697.4830933;697.7948608;682.4445801;1.15831399;1.074428439;2.232963562;2.232056856;2.519122124;88.3476181;56.84355545;99.9936676;406.2000122;406.2390137;281.8016357;27761.68359;58.78065491
14.06.2019 14:31:52,901;697.4864502;697.7948608;682.4445801;1.15831399;1.074428439;2.233277321;2.11116004;2.519122124;88.32408905;56.84355545;99.94500732;405.1199951;406.3649902;282.0708618;27761.68359;58.78065491
14.06.2019 14:31:55,413;697.4864502;697.7948608;682.4445801;1.15831399;1.074428439;2.233277321;2.11116004;2.424652338;88.32408905;56.84355545;99.94500732;405.1199951;406.3649902;282.0708618;27761.68359;58.78065491
14.06.2019 14:32:07,933;697.4819946;697.7948608;682.4445801;1.15831399;1.074428439;2.232022285;2.21058917;2.424652338;88.30840302;56.84355545;99.97492981;405.7200012;406.1119995;282.0708618;27761.69922;58.79999542
14.06.2019 14:32:10,438;697.4819946;697.7948608;682.4445801;1.15831399;1.074428439;2.232022285;2.21058917;2.392503023;88.30840302;56.84355545;99.97492981;405.7200012;406.1119995;282.0708618;27761.69922;58.79999542
14.06.2019 14:32:22,973;697.4819946;697.7948608;682.4445801;1.15831399;1.074428439;2.232336044;2.24919486;2.392503023;88.29270935;56.84355545;99.95751953;403.2000122;405.9679871;282.0708618;27761.69922;58.79999542
14.06.2019 14:32:25,479;697.4819946;697.7948608;682.4445801;1.15831399;1.074428439;2.232336044;2.24919486;2.351626635;88.29270935;56.84355545;99.95751953;403.2000122;405.9679871;282.0708618;27761.69922;58.79999542
14.06.2019 14:32:38,014;697.4723511;697.7948608;682.4445801;1.15831399;1.074428439;2.232022285;2.213000298;2.351626635;88.29270935;56.84355545;99.96782684;405.1199951;406.0039978;281.8035583;27761.69922;58.79999542
14.06.2019 14:32:40,520;697.4723511;697.7948608;682.4445801;1.15831399;1.074428439;2.232022285;2.213000298;2.431855202;88.29270935;56.84355545;99.96782684;405.1199951;406.0039978;281.8035583;27761.69922;58.79999542
14.06.2019 14:32:53,048;697.4828491;697.7948608;682.4445801;1.15831399;1.074428439;2.231395006;2.185661793;2.431855202;88.29270935;56.84355545;99.96160889;404.2799988;406.0759888;281.8035583;27761.69922;58.79999542
14.06.2019 14:32:55,557;697.4828491;697.7948608;682.4445801;1.15831399;1.074428439;2.231395006;2.185661793;2.459084272;88.29270935;56.84355545;99.96160889;404.2799988;406.0759888;281.8035583;27761.69922;58.79999542
14.06.2019 14:33:08,089;697.4828491;697.7948608;682.4445801;1.15831399;1.074428439;2.231708288;2.283644676;2.459084272;88.27703094;56.84355545;99.97276306;403.7999878;406.2749939;281.2739868;27761.7168;58.79999542
14.06.2019 14:33:10,595;697.4828491;697.7948608;682.4445801;1.15831399;1.074428439;2.231708288;2.283644676;2.617820978;88.27703094;56.84355545;99.97276306;403.7999878;406.2749939;281.2739868;27761.7168;58.79999542
14.06.2019 14:33:23,120;697.4888916;697.7948608;682.4393311;1.15831399;1.074428439;2.231395006;2.229286671;2.617820978;88.27703094;56.81048584;99.95942688;404.6400146;406.2749939;281.4922791;27761.7168;58.79999542
14.06.2019 14:33:25,624;697.4888916;697.7948608;682.4393311;1.15831399;1.074428439;2.231395006;2.229286671;2.554784536;88.27703094;56.81048584;99.95942688;404.6400146;406.2749939;281.4922791;27761.7168;58.79999542
14.06.2019 14:33:38,165;697.4871216;697.7948608;682.4393311;1.15831399;1.074428439;2.231395006;2.233718157;2.554784536;88.26133728;56.84355545;99.96163177;404.1600037;406.1300049;281.75177;27761.7168;58.79999542
14.06.2019 14:33:40,672;697.4871216;697.7948608;682.4393311;1.15831399;1.074428439;2.231395006;2.233718157;2.45004344;88.26133728;56.84355545;99.96163177;404.1600037;406.1300049;281.75177;27761.7168;58.79999542
14.06.2019 14:33:53,198;697.4871216;697.7922363;682.4393311;1.15831399;1.074428439;2.230453491;2.182116032;2.45004344;88.27703094;56.84355545;99.97854614;404.7600098;406.1300049;281.75177;27761.7168;58.79999542
14.06.2019 14:33:55,701;697.4871216;697.7922363;682.4393311;1.15831399;1.074428439;2.230453491;2.182116032;2.436415434;88.27703094;56.84355545;99.97854614;404.7600098;406.1300049;281.75177;27761.7168;58.79999542
14.06.2019 14:34:08,237;697.4871216;697.7922363;682.4393311;1.15831399;1.074428439;2.231081247;2.215409756;2.436415434;88.27703094;56.84355545;99.95733643;405.7200012;406.1480103;281.75177;27761.73242;58.79999542
14.06.2019 14:34:23,278;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.231081247;2.208362579;2.436415434;88.2691803;56.84355545;99.94734192;405.7200012;405.9320068;281.5444946;27761.73242;58.79999542
14.06.2019 14:34:25,780;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.231081247;2.208362579;2.509209633;88.2691803;56.84355545;99.94734192;405.7200012;405.9320068;281.5444946;27761.73242;58.79999542
14.06.2019 14:34:38,313;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.232022285;2.244410038;2.509209633;88.30056;56.84355545;99.97232819;405.6000061;406.1119995;281.5444946;27761.73242;58.79999542
14.06.2019 14:34:40,820;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.232022285;2.244410038;2.577249527;88.30056;56.84355545;99.97232819;405.6000061;406.1119995;281.5444946;27761.73242;58.79999542
14.06.2019 14:34:53,338;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.232650042;2.168278933;2.577249527;88.30056;56.84355545;99.99419403;406.2000122;405.9859924;282.7864075;27761.73242;58.79999542
14.06.2019 14:34:55,845;697.4812012;697.7922363;682.4472656;1.15831399;1.074428439;2.232650042;2.168278933;2.554451227;88.30056;56.84355545;99.99419403;406.2000122;405.9859924;282.7864075;27761.73242;58.79999542
14.06.2019 14:35:08,378;697.4857788;697.7922363;682.4472656;1.15831399;1.074428439;2.232022285;2.227623701;2.554451227;88.30056;56.84355545;99.97682953;404.1600037;405.8240051;281.5707092;27761.75;58.7757988
14.06.2019 14:35:10,884;697.4857788;697.7922363;682.4472656;1.15831399;1.074428439;2.232022285;2.227623701;2.540833473;88.30056;56.84355545;99.97682953;404.1600037;405.8240051;281.5707092;27761.75;58.7757988
14.06.2019 14:35:23,418;697.4857788;697.7922363;682.4402466;1.15831399;1.074428439;2.231395006;2.222075939;2.540833473;88.30056;56.81048584;99.97601318;406.0799866;405.8240051;281.5707092;27761.75;58.7757988
14.06.2019 14:35:25,925;697.4857788;697.7922363;682.4402466;1.15831399;1.074428439;2.231395006;2.222075939;2.513627529;88.30056;56.81048584;99.97601318;406.0799866;405.8240051;281.5707092;27761.75;58.7757988
14.06.2019 14:35:38,449;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.231395006;2.206134796;2.513627529;88.2691803;56.84355545;99.9726181;406.3200073;405.8420105;281.3862;27761.75;58.70037842
14.06.2019 14:35:40,963;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.231395006;2.206134796;2.620630264;88.2691803;56.84355545;99.9726181;406.3200073;405.8420105;281.3862;27761.75;58.70037842
14.06.2019 14:35:53,493;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230453491;2.259116411;2.620630264;88.26133728;56.84355545;99.9744339;405.8399963;406.0580139;282.1366882;27761.75;58.7031517
14.06.2019 14:35:55,999;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230453491;2.259116411;2.343581676;88.26133728;56.84355545;99.9744339;405.8399963;406.0580139;282.1366882;27761.75;58.7031517
14.06.2019 14:36:08,535;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230139971;2.196840525;2.343581676;88.25350189;56.87657547;99.95843506;405.8399963;406.0580139;282.1366882;27761.76758;58.79349518
14.06.2019 14:36:11,042;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230139971;2.196840525;2.370651722;88.25350189;56.87657547;99.95843506;405.8399963;406.0580139;282.1366882;27761.76758;58.79349518
14.06.2019 14:36:23,575;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230139971;2.225960016;2.370651722;88.25350189;56.84355545;99.94945526;405.7200012;406.2569885;281.9042664;27761.76758;58.75313568
14.06.2019 14:36:26,080;697.4818115;697.7922363;682.4402466;1.15831399;1.074428439;2.230139971;2.225960016;2.411557198;88.25350189;56.84355545;99.94945526;405.7200012;406.2569885;281.9042664;27761.76758;58.75313568
14.06.2019 14:36:38,607;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231081247;2.160030603;2.411557198;88.2691803;56.84355545;99.96459961;406.0799866;406.1119995;281.6566162;27761.76758;58.75313568
14.06.2019 14:36:41,116;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231081247;2.160030603;2.49850297;88.2691803;56.84355545;99.96459961;406.0799866;406.1119995;281.6566162;27761.76758;58.75313568
14.06.2019 14:36:53,644;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.230139971;2.191254616;2.49850297;88.2691803;56.84355545;99.96160126;405.9599915;405.9140015;281.6566162;27761.76758;58.77649689
14.06.2019 14:36:56,150;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.230139971;2.191254616;2.512118101;88.2691803;56.84355545;99.96160126;405.9599915;405.9140015;281.6566162;27761.76758;58.77649689
14.06.2019 14:37:08,672;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.230453491;2.236301184;2.512118101;88.2691803;56.84355545;99.95077515;404.0400085;406.0759888;281.6566162;27761.7832;58.77649689
14.06.2019 14:37:11,179;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.230453491;2.236301184;2.49850297;88.2691803;56.84355545;99.95077515;404.0400085;406.0759888;281.6566162;27761.7832;58.77649689
14.06.2019 14:37:23,716;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231708288;2.19274497;2.49850297;88.29270935;56.84355545;99.977005;405.480011;406.1300049;282.0946045;27761.7832;58.79999542
14.06.2019 14:37:26,219;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231708288;2.19274497;2.371956587;88.29270935;56.84355545;99.977005;405.480011;406.1300049;282.0946045;27761.7832;58.79999542
14.06.2019 14:37:38,740;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.205206394;2.371956587;88.28487396;56.84355545;99.9643631;404.519989;405.9859924;281.3946838;27761.7832;58.79999542
14.06.2019 14:37:41,245;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.205206394;2.617642879;88.28487396;56.84355545;99.9643631;404.519989;405.9859924;281.3946838;27761.7832;58.79999542
14.06.2019 14:37:53,772;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.198328972;2.617642879;88.30056;56.84355545;99.98071289;406.2000122;406.0759888;282.2963257;27761.7832;58.79999542
14.06.2019 14:37:56,275;697.4827271;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.198328972;2.301143646;88.30056;56.84355545;99.98071289;406.2000122;406.0759888;282.2963257;27761.7832;58.79999542
14.06.2019 14:38:08,803;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.274324656;2.301143646;88.30056;56.81048584;99.96347046;406.2000122;405.9320068;281.546051;27761.80078;58.79999542
14.06.2019 14:38:11,312;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.274324656;2.482904673;88.30056;56.81048584;99.96347046;406.2000122;405.9320068;281.546051;27761.80078;58.79999542
14.06.2019 14:38:23,834;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.23076725;2.198328972;2.482904673;88.28487396;56.84355545;99.94939423;403.7999878;405.9859924;281.4146423;27761.80078;58.79999542
14.06.2019 14:38:26,338;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.23076725;2.198328972;2.597074747;88.28487396;56.84355545;99.94939423;403.7999878;405.9859924;281.4146423;27761.80078;58.79999542
14.06.2019 14:38:38,867;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.234271765;2.597074747;88.29270935;56.84355545;99.93564606;405;405.9679871;281.4146423;27761.80078;58.80236816
14.06.2019 14:38:41,372;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231395006;2.234271765;2.583471537;88.29270935;56.84355545;99.93564606;405;405.9679871;281.4146423;27761.80078;58.80236816
14.06.2019 14:38:53,903;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231708288;2.225590467;2.583471537;88.29270935;56.84355545;99.93467712;405.1199951;406.0220032;281.4146423;27761.80078;58.80236816
14.06.2019 14:39:08,940;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231708288;2.252688169;2.583471537;88.29270935;56.84355545;99.95936584;404.7600098;406.0759888;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:11,443;697.4801025;697.7945557;682.4421997;1.15831399;1.074428439;2.231708288;2.252688169;2.45315671;88.29270935;56.84355545;99.95936584;404.7600098;406.0759888;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:23,972;697.4834595;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.266452074;2.45315671;88.30056;56.84355545;99.94883728;405.7200012;406.2749939;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:26,476;697.4834595;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.266452074;2.466752291;88.30056;56.84355545;99.94883728;405.7200012;406.2749939;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:39,002;697.4834595;697.7945557;682.4421997;1.15831399;1.074428439;2.232650042;2.268650055;2.466752291;88.31625366;56.84355545;99.96500397;404.7600098;406.2210083;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:54,045;697.4834595;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.180061817;2.466752291;88.31625366;56.84355545;99.9923172;403.7999878;406.1849976;281.9021606;27761.81641;58.80236816
14.06.2019 14:39:56,551;697.4834595;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.180061817;2.480395317;88.31625366;56.84355545;99.9923172;403.7999878;406.1849976;281.9021606;27761.81641;58.80236816
14.06.2019 14:40:09,086;697.4769287;697.7945557;682.4421997;1.15831399;1.074428439;2.232650042;2.191068411;2.480395317;88.30840302;56.84355545;99.96909332;405.2399902;406.1119995;281.9021606;27761.83398;58.80236816
14.06.2019 14:40:11,590;697.4769287;697.7945557;682.4421997;1.15831399;1.074428439;2.232650042;2.191068411;2.466752291;88.30840302;56.84355545;99.96909332;405.2399902;406.1119995;281.9021606;27761.83398;58.80236816
14.06.2019 14:40:24,122;697.4865112;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.199444771;2.466752291;88.30840302;56.84355545;99.97198486;405.3599854;406.0039978;281.9021606;27761.83398;58.80236816
14.06.2019 14:40:26,629;697.4865112;697.7945557;682.4421997;1.15831399;1.074428439;2.232336044;2.199444771;2.493972778;88.30840302;56.84355545;99.97198486;405.3599854;406.0039978;281.9021606;27761.83398;58.80236816
14.06.2019 14:40:39,156;697.4865112;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.218929291;2.493972778;88.30840302;56.84355545;99.95989227;405.6000061;406.0400085;282.0357056;27761.83398;58.80236816
14.06.2019 14:40:41,664;697.4865112;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.218929291;2.406276226;88.30840302;56.84355545;99.95989227;405.6000061;406.0400085;282.0357056;27761.83398;58.80236816
14.06.2019 14:40:54,192;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232022285;2.308043718;2.406276226;88.30840302;56.90959549;99.98890686;405.7200012;406.1659851;281.068573;27761.83398;58.80236816
14.06.2019 14:40:56,695;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232022285;2.308043718;2.745711803;88.30840302;56.90959549;99.98890686;405.7200012;406.1659851;281.068573;27761.83398;58.80236816
14.06.2019 14:41:09,230;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.24293685;2.745711803;88.30840302;56.81048584;99.98197937;405.9599915;406.6350098;281.9332275;27761.84961;58.80236816
14.06.2019 14:41:11,733;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.24293685;2.455859423;88.30840302;56.81048584;99.98197937;405.9599915;406.6350098;281.9332275;27761.84961;58.80236816
14.06.2019 14:41:24,269;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.20687747;2.455859423;88.30840302;56.84355545;99.94872284;403.9200134;406.2569885;281.0327148;27761.84961;58.80236816
14.06.2019 14:41:26,773;697.4784546;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.20687747;2.798990726;88.30840302;56.84355545;99.94872284;403.9200134;406.2569885;281.0327148;27761.84961;58.80236816
14.06.2019 14:41:39,294;697.4822388;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.228732347;2.798990726;88.3476181;56.84355545;99.95376587;405.480011;406.5270081;281.1146545;27761.84961;58.80236816
14.06.2019 14:41:41,800;697.4822388;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.228732347;2.770239592;88.3476181;56.84355545;99.95376587;405.480011;406.5270081;281.1146545;27761.84961;58.80236816
14.06.2019 14:41:54,340;697.4841919;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.240357399;2.770239592;88.33978271;56.84355545;99.97162628;404.6400146;406.3110046;282.0110474;27761.84961;58.80236816
14.06.2019 14:41:56,845;697.4841919;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.240357399;2.455775023;88.33978271;56.84355545;99.97162628;404.6400146;406.3110046;282.0110474;27761.84961;58.80236816
14.06.2019 14:42:09,378;697.4764404;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.230025768;2.455775023;88.32408905;56.84355545;99.97006226;404.6400146;406.4729919;282.0110474;27761.86719;58.80236816
14.06.2019 14:42:11,881;697.4764404;697.7945557;682.4421997;1.15831399;1.075633287;2.233591318;2.230025768;2.285420418;88.32408905;56.84355545;99.97006226;404.6400146;406.4729919;282.0110474;27761.86719;58.80236816
14.06.2019 14:42:24,411;697.4764404;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.24588275;2.285420418;88.32408905;56.84355545;99.96647644;407.6400146;406.3110046;282.4966125;27761.86719;58.80236816
14.06.2019 14:42:26,917;697.4764404;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.24588275;2.258140802;88.32408905;56.84355545;99.96647644;407.6400146;406.3110046;282.4966125;27761.86719;58.80236816
14.06.2019 14:42:39,443;697.4805298;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.216150999;2.258140802;88.33193207;56.84355545;99.97158051;404.2799988;406.0580139;282.4966125;27761.86719;58.80236816
14.06.2019 14:42:41,946;697.4805298;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.216150999;2.285420418;88.33193207;56.84355545;99.97158051;404.2799988;406.0580139;282.4966125;27761.86719;58.80236816
14.06.2019 14:42:54,478;697.4805298;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.197770834;2.285420418;88.30840302;56.87657547;99.9629364;405.7200012;406.0580139;282.4966125;27761.86719;58.80236816
14.06.2019 14:42:56,982;697.4805298;697.7945557;682.4421997;1.15831399;1.075633287;2.232336044;2.197770834;2.392336369;88.30840302;56.87657547;99.9629364;405.7200012;406.0580139;282.4966125;27761.86719;58.80236816
14.06.2019 14:43:09,508;697.473999;697.7945557;682.4428711;1.15831399;1.075633287;2.233277321;2.230948925;2.392336369;88.33978271;56.87657547;99.97367859;404.3999939;405.9679871;282.6423645;27761.88281;58.80236816
14.06.2019 14:43:12,014;697.473999;697.7945557;682.4428711;1.15831399;1.075633287;2.233277321;2.230948925;2.386237144;88.33978271;56.87657547;99.97367859;404.3999939;405.9679871;282.6423645;27761.88281;58.80236816
14.06.2019 14:43:24,539;697.4782715;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.215224504;2.386237144;88.33193207;56.84355545;99.96347809;404.8800049;406.2210083;281.5699768;27761.88281;58.85453796
14.06.2019 14:43:27,042;697.4782715;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.215224504;2.678428173;88.33193207;56.84355545;99.96347809;404.8800049;406.2210083;281.5699768;27761.88281;58.85453796
14.06.2019 14:43:39,570;697.4782715;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.233533621;2.678428173;88.35546112;56.87657547;99.96777344;406.2000122;406.0759888;281.7710876;27761.88281;58.85453796
14.06.2019 14:43:42,077;697.4782715;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.233533621;2.588551283;88.35546112;56.87657547;99.96777344;406.2000122;406.0759888;281.7710876;27761.88281;58.85453796
14.06.2019 14:43:54,600;697.4805908;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.258198738;2.588551283;88.35546112;56.84355545;99.96311951;404.6400146;406.0759888;281.9187622;27761.88281;58.85453796
14.06.2019 14:43:57,114;697.4805908;697.7945557;682.4428711;1.15831399;1.075633287;2.2339046;2.258198738;2.509563208;88.35546112;56.84355545;99.96311951;404.6400146;406.0759888;281.9187622;27761.88281;58.85453796
14.06.2019 14:44:09,644;697.4824829;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.296588182;2.509563208;88.37114716;56.84355545;99.96910095;406.3200073;406.3110046;282.5236511;27761.90039;58.89287949
14.06.2019 14:44:12,148;697.4824829;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.296588182;2.338252544;88.37114716;56.84355545;99.96910095;406.3200073;406.3110046;282.5236511;27761.90039;58.89287949
14.06.2019 14:44:24,678;697.4751587;697.7945557;682.4428711;1.15831399;1.075633287;2.234532356;2.209105015;2.338252544;88.36331177;56.84355545;99.94567108;405.480011;406.1300049;282.2565308;27761.90039;58.8032074
14.06.2019 14:44:27,182;697.4751587;697.7945557;682.4428711;1.15831399;1.075633287;2.234532356;2.209105015;2.404706717;88.36331177;56.84355545;99.94567108;405.480011;406.1300049;282.2565308;27761.90039;58.8032074
14.06.2019 14:44:39,718;697.4751587;697.7945557;682.4428711;1.15831399;1.075633287;2.234845877;2.174080849;2.404706717;88.36331177;56.87657547;99.92607117;405.480011;406.5450134;282.2565308;27761.90039;58.84349823
14.06.2019 14:44:42,224;697.4751587;697.7945557;682.4428711;1.15831399;1.075633287;2.234845877;2.174080849;2.552308798;88.36331177;56.87657547;99.92607117;405.480011;406.5450134;282.2565308;27761.90039;58.84349823
14.06.2019 14:44:54,751;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234845877;2.223186255;2.552308798;88.36331177;56.84355545;99.96644592;406.7999878;406.0220032;281.9519043;27761.90039;58.84349823
14.06.2019 14:44:57,262;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234845877;2.223186255;2.511538744;88.36331177;56.84355545;99.96644592;406.7999878;406.0220032;281.9519043;27761.90039;58.84349823
14.06.2019 14:45:09,793;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.203348637;2.511538744;88.36331177;56.87657547;99.97862244;406.9200134;406.2929993;281.6351624;27761.91602;58.80085754
14.06.2019 14:45:12,298;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.203348637;2.649777412;88.36331177;56.87657547;99.97862244;406.9200134;406.2929993;281.6351624;27761.91602;58.80085754
14.06.2019 14:45:24,834;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234532356;2.20576334;2.649777412;88.36331177;56.84355545;99.97103119;407.6400146;405.8779907;281.6351624;27761.91602;58.80085754
14.06.2019 14:45:27,341;697.484375;697.7945557;682.4428711;1.15831399;1.075633287;2.234532356;2.20576334;2.241041422;88.36331177;56.84355545;99.97103119;407.6400146;405.8779907;281.6351624;27761.91602;58.80085754
14.06.2019 14:45:39,870;697.4810181;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.267917633;2.241041422;88.36331177;56.87657547;99.96897125;404.3999939;406.3110046;282.5530701;27761.91602;58.80085754
14.06.2019 14:45:42,376;697.4810181;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.267917633;2.300698757;88.36331177;56.87657547;99.96897125;404.3999939;406.3110046;282.5530701;27761.91602;58.80085754
14.06.2019 14:45:54,898;697.4755249;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.215595007;2.300698757;88.36331177;56.84355545;99.96871185;405.2399902;405.8059998;282.3777466;27761.91602;58.80085754
14.06.2019 14:45:57,411;697.4755249;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.215595007;2.362196684;88.36331177;56.84355545;99.96871185;405.2399902;405.8059998;282.3777466;27761.91602;58.80085754
14.06.2019 14:46:09,936;697.4803467;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.203348637;2.362196684;88.36331177;56.87657547;99.96305847;406.0799866;405.9320068;281.8276978;27761.93359;58.75772476
14.06.2019 14:46:12,443;697.4803467;697.7945557;682.4428711;1.15831399;1.075633287;2.234218359;2.203348637;2.555101633;88.36331177;56.87657547;99.96305847;406.0799866;405.9320068;281.8276978;27761.93359;58.75772476
14.06.2019 14:46:24,967;697.4803467;697.7945557;682.444458;1.15831399;1.075633287;2.234845877;2.182489395;2.555101633;88.36331177;56.84355545;99.96303558;405.8399963;406.0580139;282.3395081;27761.93359;58.75772476
14.06.2019 14:46:27,471;697.4803467;697.7945557;682.444458;1.15831399;1.075633287;2.234845877;2.182489395;2.375603676;88.36331177;56.84355545;99.96303558;405.8399963;406.0580139;282.3395081;27761.93359;58.75772476
14.06.2019 14:46:39,997;697.4803467;697.7945557;682.444458;1.15831399;1.075633287;2.234218359;2.206134796;2.375603676;88.36331177;56.84355545;99.97040558;405.9599915;405.9679871;282.3395081;27761.93359;58.70009232
14.06.2019 14:46:42,500;697.4803467;697.7945557;682.444458;1.15831399;1.075633287;2.234218359;2.206134796;2.402822733;88.36331177;56.84355545;99.97040558;405.9599915;405.9679871;282.3395081;27761.93359;58.70009232
14.06.2019 14:46:55,032;697.479248;697.7945557;682.444458;1.15831399;1.075633287;2.2339046;2.201861858;2.402822733;88.36331177;56.84355545;99.99023438;406.2000122;405.9320068;282.3395081;27761.93359;58.70009232
14.06.2019 14:46:57,538;697.479248;697.7945557;682.444458;1.15831399;1.075633287;2.2339046;2.201861858;2.416421413;88.36331177;56.84355545;99.99023438;406.2000122;405.9320068;282.3395081;27761.93359;58.70009232
14.06.2019 14:47:10,066;697.479248;697.7987061;682.444458;1.15831399;1.075633287;2.235159636;2.230948925;2.416421413;88.36331177;56.84355545;99.98677063;404.7600098;406.401001;281.804657;27761.94922;58.70009232
14.06.2019 14:47:12,572;697.479248;697.7987061;682.444458;1.15831399;1.075633287;2.235159636;2.230948925;2.5631814;88.36331177;56.84355545;99.98677063;404.7600098;406.401001;281.804657;27761.94922;58.70009232
14.06.2019 14:47:25,098;697.479248;697.7987061;682.444458;1.15831399;1.075633287;2.234218359;2.223186255;2.5631814;88.36331177;56.87657547;99.96238708;403.7999878;406.1659851;282.352356;27761.94922;58.76102066
14.06.2019 14:47:27,602;697.479248;697.7987061;682.444458;1.15831399;1.075633287;2.234218359;2.223186255;2.398319721;88.36331177;56.87657547;99.96238708;403.7999878;406.1659851;282.352356;27761.94922;58.76102066
14.06.2019 14:47:40,132;697.4879761;697.7987061;682.444458;1.15831399;1.075633287;2.234845877;2.227808475;2.398319721;88.36331177;56.84355545;99.97333527;404.2799988;406.4729919;282.0656738;27761.94922;58.79927826
14.06.2019 14:47:42,639;697.4879761;697.7987061;682.444458;1.15831399;1.075633287;2.234845877;2.227808475;2.498837471;88.36331177;56.84355545;99.97333527;404.2799988;406.4729919;282.0656738;27761.94922;58.79927826
14.06.2019 14:47:55,170;697.4879761;697.7987061;682.444458;1.15831399;1.075633287;2.234218359;2.146311998;2.498837471;88.36331177;56.84355545;99.9538269;407.8800049;406.4370117;282.9630127;27761.94922;58.79927826
14.06.2019 14:47:57,675;697.4879761;697.7987061;682.444458;1.15831399;1.075633287;2.234218359;2.146311998;2.156917572;88.36331177;56.84355545;99.9538269;407.8800049;406.4370117;282.9630127;27761.94922;58.79927826
14.06.2019 14:48:10,198;697.4879761;697.7987061;682.444458;1.15831399;1.074193835;2.234845877;2.27469039;2.156917572;88.36331177;56.90959549;99.96022034;407.3999939;406.4909973;282.4849243;27761.9668;58.79927826
14.06.2019 14:48:12,711;697.4879761;697.7987061;682.444458;1.15831399;1.074193835;2.234845877;2.27469039;2.351845503;88.36331177;56.90959549;99.96022034;407.3999939;406.4909973;282.4849243;27761.9668;58.79927826
14.06.2019 14:48:25,237;697.4868774;697.7987061;682.4383545;1.15831399;1.074193835;2.234845877;2.25746417;2.351845503;88.36331177;56.84355545;99.9729538;405;406.32901;282.4849243;27761.9668;58.79927826
14.06.2019 14:48:27,746;697.4868774;697.7987061;682.4383545;1.15831399;1.074193835;2.234845877;2.25746417;2.32460165;88.36331177;56.84355545;99.9729538;405;406.32901;282.4849243;27761.9668;58.79927826
14.06.2019 14:48:40,276;697.4794922;697.7987061;682.4383545;1.15831399;1.074193835;2.234218359;2.23150301;2.32460165;88.36331177;56.84355545;99.9803772;406.7999878;406.32901;282.4849243;27761.9668;58.88061523
14.06.2019 14:48:55,302;697.4794922;697.7987061;682.4383545;1.15831399;1.074193835;2.2339046;2.234641075;2.32460165;88.36331177;56.84355545;99.963974;408.2399902;405.8599854;282.0281067;27761.9668;58.8999939
14.06.2019 14:48:57,812;697.4794922;697.7987061;682.4383545;1.15831399;1.074193835;2.2339046;2.234641075;2.512008429;88.36331177;56.84355545;99.963974;408.2399902;405.8599854;282.0281067;27761.9668;58.8999939
14.06.2019 14:49:10,341;697.4794922;697.7987061;682.4452515;1.15831399;1.074193835;2.234218359;2.179314613;2.512008429;88.36331177;56.84355545;99.9647522;405.480011;406.0759888;282.0281067;27761.98242;58.8999939
14.06.2019 14:49:25,373;697.4836426;697.7987061;682.4452515;1.15831399;1.074193835;2.2339046;2.155149698;2.512008429;88.36331177;56.84355545;99.9743576;405.3599854;405.8959961;282.585083;27761.98242;58.8999939
14.06.2019 14:49:27,879;697.4836426;697.7987061;682.4452515;1.15831399;1.074193835;2.2339046;2.155149698;2.316718102;88.36331177;56.84355545;99.9743576;405.3599854;405.8959961;282.585083;27761.98242;58.8999939
14.06.2019 14:49:40,398;697.4836426;697.7987061;682.4452515;1.15831399;1.074193835;2.234218359;2.178380489;2.316718102;88.36331177;56.84355545;99.97563934;404.1600037;406.2569885;281.6687012;27761.98242;58.8999939
14.06.2019 14:49:42,910;697.4836426;697.7987061;682.4452515;1.15831399;1.074193835;2.234218359;2.178380489;2.651595831;88.36331177;56.84355545;99.97563934;404.1600037;406.2569885;281.6687012;27761.98242;58.8999939
14.06.2019 14:49:55,436;697.4836426;697.7946167;682.4452515;1.15831399;1.074193835;2.235159636;2.230025768;2.651595831;88.36331177;56.84355545;99.98662567;404.519989;406.4370117;281.9827271;27761.98242;58.8999939
14.06.2019 14:49:57,939;697.4836426;697.7946167;682.4452515;1.15831399;1.074193835;2.235159636;2.230025768;2.53634119;88.36331177;56.84355545;99.98662567;404.519989;406.4370117;281.9827271;27761.98242;58.8999939
14.06.2019 14:50:10,475;697.4882202;697.7946167;682.4452515;1.15831399;1.074193835;2.234845877;2.229656219;2.53634119;88.36331177;56.87657547;99.99039459;406.2000122;406.2569885;282.3706055;27762;58.8999939
14.06.2019 14:50:12,982;697.4882202;697.7946167;682.4452515;1.15831399;1.074193835;2.234845877;2.229656219;2.427563429;88.36331177;56.87657547;99.99039459;406.2000122;406.2569885;282.3706055;27762;58.8999939
14.06.2019 14:50:25,517;697.480896;697.7946167;682.4452515;1.15831399;1.074193835;2.234218359;2.238514185;2.427563429;88.36331177;56.84355545;99.94432068;406.2000122;406.5450134;282.3706055;27762;58.8999939
14.06.2019 14:50:28,023;697.480896;697.7946167;682.4452515;1.15831399;1.074193835;2.234218359;2.238514185;2.203147173;88.36331177;56.84355545;99.94432068;406.2000122;406.5450134;282.3706055;27762;58.8999939
14.06.2019 14:50:40,546;697.480896;697.7946167;682.4452515;1.15831399;1.074193835;2.234845877;2.21096015;2.203147173;88.36331177;56.90959549;99.98043823;404.8800049;406.5450134;282.1989746;27762;58.8999939
