Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 14:50:43,052;697.480896;697.7946167;682.4452515;1.15831399;1.074193835;2.234845877;2.21096015;2.487723589;88.36331177;56.90959549;99.98043823;404.8800049;406.5450134;282.1989746;27762;58.8999939
14.06.2019 14:50:55,583;697.480896;697.7946167;682.4452515;1.15831399;1.074193835;2.235159636;2.173706532;2.487723589;88.36331177;56.84355545;99.97476959;404.8800049;406.598999;282.1989746;27762;58.8999939
14.06.2019 14:51:10,611;697.4860229;697.7991943;682.4452515;1.15831399;1.074193835;2.234218359;2.213000298;2.487723589;88.36331177;56.81048584;99.99802399;405.8399963;406.6350098;282.7254028;27762.01758;58.8999939
14.06.2019 14:51:13,115;697.4860229;697.7991943;682.4452515;1.15831399;1.074193835;2.234218359;2.213000298;2.275965214;88.36331177;56.81048584;99.99802399;405.8399963;406.6350098;282.7254028;27762.01758;58.8999939
14.06.2019 14:51:25,641;697.477478;697.7991943;682.4404297;1.15831399;1.074193835;2.234218359;2.233349085;2.275965214;88.36331177;56.87657547;99.95401001;407.2799988;406.9049988;281.6962891;27762.01758;58.8999939
14.06.2019 14:51:28,147;697.477478;697.7991943;682.4404297;1.15831399;1.074193835;2.234218359;2.233349085;2.429358721;88.36331177;56.87657547;99.95401001;407.2799988;406.9049988;281.6962891;27762.01758;58.8999939
14.06.2019 14:51:40,676;697.477478;697.7991943;682.4404297;1.15831399;1.074193835;2.2339046;2.243489265;2.429358721;88.36331177;56.87657547;99.95489502;406.0799866;406.9049988;282.4043274;27762.01758;58.8999939
14.06.2019 14:51:43,182;697.477478;697.7991943;682.4404297;1.15831399;1.074193835;2.2339046;2.243489265;2.415746212;88.36331177;56.87657547;99.95489502;406.0799866;406.9049988;282.4043274;27762.01758;58.8999939
14.06.2019 14:51:55,714;697.4859009;697.7991943;682.4404297;1.15831399;1.074193835;2.234845877;2.224110842;2.415746212;88.36331177;56.84355545;99.95777893;405.8399963;406.8330078;282.4043274;27762.01758;58.8999939
14.06.2019 14:51:58,217;697.4859009;697.7991943;682.4404297;1.15831399;1.074193835;2.234845877;2.224110842;2.374659538;88.36331177;56.84355545;99.95777893;405.8399963;406.8330078;282.4043274;27762.01758;58.8999939
14.06.2019 14:52:10,743;697.4907227;697.7991943;682.4404297;1.15831399;1.074193835;2.234532356;2.139153481;2.374659538;88.36331177;56.84355545;99.97376251;406.3200073;407.1220093;282.0601196;27762.0332;58.8999939
14.06.2019 14:52:13,248;697.4907227;697.7991943;682.4404297;1.15831399;1.074193835;2.234532356;2.139153481;2.481746674;88.36331177;56.84355545;99.97376251;406.3200073;407.1220093;282.0601196;27762.0332;58.8999939
14.06.2019 14:52:25,777;697.4907227;697.7991943;682.4404297;1.15831399;1.074193835;2.2339046;2.224110842;2.481746674;88.36331177;56.84355545;99.96850586;406.7999878;407.0679932;282.7055054;27762.0332;58.84683228
14.06.2019 14:52:28,282;697.4907227;697.7991943;682.4404297;1.15831399;1.074193835;2.2339046;2.224110842;2.296312809;88.36331177;56.84355545;99.96850586;406.7999878;407.0679932;282.7055054;27762.0332;58.84683228
14.06.2019 14:52:40,816;697.4907227;697.7991943;682.4509277;1.15831399;1.074193835;2.234218359;2.293856621;2.296312809;88.36331177;56.87657547;100.0010147;402.480011;406.3469849;282.2869873;27762.0332;58.8001442
14.06.2019 14:52:43,319;697.4907227;697.7991943;682.4509277;1.15831399;1.074193835;2.234218359;2.293856621;2.402177811;88.36331177;56.87657547;100.0010147;402.480011;406.3469849;282.2869873;27762.0332;58.8001442
14.06.2019 14:52:55,846;697.4865112;697.7991943;682.4509277;1.15831399;1.074193835;2.235159636;2.211887598;2.402177811;88.36331177;56.87657547;99.98721313;407.1600037;406.32901;282.2869873;27762.0332;58.8001442
14.06.2019 14:52:58,358;697.4865112;697.7991943;682.4509277;1.15831399;1.074193835;2.235159636;2.211887598;2.415799618;88.36331177;56.87657547;99.98721313;407.1600037;406.32901;282.2869873;27762.0332;58.8001442
14.06.2019 14:53:10,883;697.4793091;697.7991943;682.4415283;1.15831399;1.074193835;2.235159636;2.255076885;2.415799618;88.36331177;56.87657547;99.97416687;407.2799988;406.5450134;282.2869873;27762.05078;58.89033508
14.06.2019 14:53:13,387;697.4793091;697.7991943;682.4415283;1.15831399;1.074193835;2.235159636;2.255076885;2.246904612;88.36331177;56.87657547;99.97416687;407.2799988;406.5450134;282.2869873;27762.05078;58.89033508
14.06.2019 14:53:25,920;697.4793091;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.213000298;2.246904612;88.36331177;56.87657547;99.99028778;404.1600037;406.2210083;281.9121704;27762.05078;58.80264664
14.06.2019 14:53:28,423;697.4793091;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.213000298;2.547241926;88.36331177;56.87657547;99.99028778;404.1600037;406.2210083;281.9121704;27762.05078;58.80264664
14.06.2019 14:53:40,947;697.4856567;697.7991943;682.4415283;1.15831399;1.074193835;2.234218359;2.247171164;2.547241926;88.36331177;56.87657547;99.99281311;405.3599854;406.0759888;281.9121704;27762.05078;58.87992859
14.06.2019 14:53:55,978;697.4901123;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.257831573;2.547241926;88.36331177;56.87657547;99.98596954;407.8800049;405.9859924;282.6655579;27762.05078;58.81391144
14.06.2019 14:53:58,485;697.4901123;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.257831573;2.310314655;88.36331177;56.87657547;99.98596954;407.8800049;405.9859924;282.6655579;27762.05078;58.81391144
14.06.2019 14:54:11,019;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234532356;2.23150301;2.310314655;88.36331177;56.87657547;99.96821594;404.519989;406.4729919;282.5337219;27762.06641;58.81391144
14.06.2019 14:54:13,522;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234532356;2.23150301;2.315655708;88.36331177;56.87657547;99.96821594;404.519989;406.4729919;282.5337219;27762.06641;58.81391144
14.06.2019 14:54:26,051;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234218359;2.253423214;2.315655708;88.36331177;56.87657547;99.98622894;407.2799988;406.4190063;281.9177856;27762.06641;58.81391144
14.06.2019 14:54:28,561;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234218359;2.253423214;2.572445154;88.36331177;56.87657547;99.98622894;407.2799988;406.4190063;281.9177856;27762.06641;58.81391144
14.06.2019 14:54:41,085;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.264252424;2.572445154;88.36331177;56.84355545;99.98249817;403.0799866;406.7430115;282.1794434;27762.06641;58.80001068
14.06.2019 14:54:43,594;697.4834595;697.7991943;682.4415283;1.15831399;1.074193835;2.234845877;2.264252424;2.453522205;88.36331177;56.84355545;99.98249817;403.0799866;406.7430115;282.1794434;27762.06641;58.80001068
14.06.2019 14:54:56,122;697.4876099;697.7991943;682.4517822;1.15831399;1.077974439;2.234532356;2.245514631;2.453522205;88.36331177;56.87657547;99.9811554;406.0799866;406.401001;282.1794434;27762.06641;58.80001068
14.06.2019 14:54:58,632;697.4876099;697.7991943;682.4517822;1.15831399;1.077974439;2.234532356;2.245514631;2.480733633;88.36331177;56.87657547;99.9811554;406.0799866;406.401001;282.1794434;27762.06641;58.80001068
14.06.2019 14:55:11,165;697.4824219;697.7991943;682.4517822;1.15831399;1.077974439;2.234845877;2.232610703;2.480733633;88.36331177;56.84355545;100.0028687;406.9200134;406.6170044;282.1794434;27762.08398;58.80001068
14.06.2019 14:55:13,670;697.4824219;697.7991943;682.4517822;1.15831399;1.077974439;2.234845877;2.232610703;2.453522205;88.36331177;56.84355545;100.0028687;406.9200134;406.6170044;282.1794434;27762.08398;58.80001068
14.06.2019 14:55:26,194;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.229471207;2.453522205;88.36331177;56.87657547;100.0017166;405.480011;406.4729919;282.1794434;27762.08398;58.80001068
14.06.2019 14:55:28,696;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.229471207;2.467134953;88.36331177;56.87657547;100.0017166;405.480011;406.4729919;282.1794434;27762.08398;58.80001068
14.06.2019 14:55:41,228;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.2339046;2.227069139;2.467134953;88.36331177;56.90959549;99.99887848;407.519989;406.2210083;282.1794434;27762.08398;58.70439911
14.06.2019 14:55:43,732;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.2339046;2.227069139;2.453522205;88.36331177;56.90959549;99.99887848;407.519989;406.2210083;282.1794434;27762.08398;58.70439911
14.06.2019 14:55:56,265;697.4880371;697.7991943;682.4437256;1.15831399;1.077974439;2.2339046;2.207991123;2.453522205;88.36331177;56.87657547;99.97677612;407.8800049;405.8599854;282.1794434;27762.08398;58.70439911
14.06.2019 14:55:58,772;697.4880371;697.7991943;682.4437256;1.15831399;1.077974439;2.2339046;2.207991123;2.494318247;88.36331177;56.87657547;99.97677612;407.8800049;405.8599854;282.1794434;27762.08398;58.70439911
14.06.2019 14:56:11,298;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.217262506;2.494318247;88.36331177;56.84355545;99.95366669;407.519989;405.8779907;282.1794434;27762.09961;58.70439911
14.06.2019 14:56:13,801;697.4824219;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.217262506;2.453522205;88.36331177;56.84355545;99.95366669;407.519989;405.8779907;282.1794434;27762.09961;58.70439911
14.06.2019 14:56:26,332;697.4880371;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.215409756;2.453522205;88.36331177;56.90959549;99.97812653;405.2399902;406.4909973;282.7854919;27762.09961;58.70439911
14.06.2019 14:56:28,839;697.4880371;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.215409756;2.268277645;88.36331177;56.90959549;99.97812653;405.2399902;406.4909973;282.7854919;27762.09961;58.70439911
14.06.2019 14:56:41,367;697.4784546;697.7991943;682.4437256;1.15831399;1.077974439;2.234845877;2.25746417;2.268277645;88.36331177;56.87657547;99.97612;404.3999939;406.32901;282.3382568;27762.09961;58.70439911
14.06.2019 14:56:43,877;697.4784546;697.7991943;682.4437256;1.15831399;1.077974439;2.234845877;2.25746417;2.397829056;88.36331177;56.87657547;99.97612;404.3999939;406.32901;282.3382568;27762.09961;58.70439911
14.06.2019 14:56:56,401;697.4862671;697.7991943;682.4437256;1.15831399;1.077974439;2.234845877;2.238145351;2.397829056;88.36331177;56.87657547;99.9646759;406.2000122;406.2929993;281.9121399;27762.09961;58.70439911
14.06.2019 14:56:58,909;697.4862671;697.7991943;682.4437256;1.15831399;1.077974439;2.234845877;2.238145351;2.547252417;88.36331177;56.87657547;99.9646759;406.2000122;406.2929993;281.9121399;27762.09961;58.70439911
14.06.2019 14:57:11,434;697.4904175;697.7991943;682.4437256;1.15831399;1.077974439;2.234532356;2.172958612;2.547252417;88.36331177;56.87657547;99.95044708;403.6799927;406.5809937;282.3009033;27762.11719;58.70439911
14.06.2019 14:57:13,940;697.4904175;697.7991943;682.4437256;1.15831399;1.077974439;2.234532356;2.172958612;2.410927296;88.36331177;56.87657547;99.95044708;403.6799927;406.5809937;282.3009033;27762.11719;58.70439911
14.06.2019 14:57:26,470;697.4904175;697.7991943;682.4437256;1.15831399;1.077974439;2.234845877;2.284922361;2.410927296;88.36331177;56.87657547;99.97325897;406.6799927;406.3469849;282.3009033;27762.11719;58.70000839
14.06.2019 14:57:41,511;697.4904175;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.251769304;2.410927296;88.36331177;56.87657547;99.97032166;403.9200134;406.401001;282.3009033;27762.11719;58.70000839
14.06.2019 14:57:44,014;697.4904175;697.7991943;682.4437256;1.15831399;1.077974439;2.234218359;2.251769304;2.397304535;88.36331177;56.87657547;99.97032166;403.9200134;406.401001;282.3009033;27762.11719;58.70000839
14.06.2019 14:57:56,545;697.4832153;697.7991943;682.4437256;1.15831399;1.075939178;2.235159636;2.243489265;2.397304535;88.36331177;56.87657547;99.98628235;405.2399902;406.2569885;282.3009033;27762.11719;58.70000839
14.06.2019 14:57:59,049;697.4832153;697.7991943;682.4437256;1.15831399;1.075939178;2.235159636;2.243489265;2.424546003;88.36331177;56.87657547;99.98628235;405.2399902;406.2569885;282.3009033;27762.11719;58.70000839
14.06.2019 14:58:11,578;697.4887695;697.7991943;682.4437256;1.15831399;1.075939178;2.234845877;2.241831541;2.424546003;88.36331177;56.87657547;99.98365021;406.5599976;406.3110046;282.3009033;27762.13281;58.70000839
14.06.2019 14:58:14,084;697.4887695;697.7991943;682.4437256;1.15831399;1.075939178;2.234845877;2.241831541;2.449334383;88.36331177;56.87657547;99.98365021;406.5599976;406.3110046;282.3009033;27762.13281;58.70000839
14.06.2019 14:58:26,613;697.4887695;697.7991943;682.4437256;1.15831399;1.075939178;2.234845877;2.195537806;2.449334383;88.36331177;56.87657547;99.97279358;407.519989;406.3110046;282.3375549;27762.13281;58.70000839
14.06.2019 14:58:29,119;697.4887695;697.7991943;682.4437256;1.15831399;1.075939178;2.234845877;2.195537806;2.477281809;88.36331177;56.87657547;99.97279358;407.519989;406.3110046;282.3375549;27762.13281;58.70000839
14.06.2019 14:58:41,635;697.4887695;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.228917122;2.477281809;88.36331177;56.84355545;99.9833374;404.519989;406.7789917;282.3375549;27762.13281;58.70000839
14.06.2019 14:58:44,640;697.4887695;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.228917122;2.43648386;88.36331177;56.84355545;99.9833374;404.519989;406.7789917;282.3375549;27762.13281;58.70000839
14.06.2019 14:58:56,670;697.4887695;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.274507523;2.43648386;88.36331177;56.87657547;99.97013855;406.2000122;406.6350098;282.3375549;27762.13281;58.70000839
14.06.2019 14:58:59,676;697.4887695;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.274507523;2.463689804;88.36331177;56.87657547;99.97013855;406.2000122;406.6350098;282.3375549;27762.13281;58.70000839
14.06.2019 14:59:11,711;697.4924316;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.198700905;2.463689804;88.36331177;56.87657547;100.0002899;405.8399963;406.8330078;281.8474121;27762.15039;58.70000839
14.06.2019 14:59:14,717;697.4924316;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.198700905;2.608279705;88.36331177;56.87657547;100.0002899;405.8399963;406.8330078;281.8474121;27762.15039;58.70000839
14.06.2019 14:59:26,746;697.4866943;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.222630978;2.608279705;88.36331177;56.87657547;99.99971771;407.1600037;406.9230042;282.3128357;27762.15039;58.70000839
14.06.2019 14:59:29,751;697.4866943;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.222630978;2.445149183;88.36331177;56.87657547;99.99971771;407.1600037;406.9230042;282.3128357;27762.15039;58.70000839
14.06.2019 14:59:41,782;697.4866943;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.157215357;2.445149183;88.36331177;56.87657547;100.0075302;406.3200073;406.5090027;282.3128357;27762.15039;58.70000839
14.06.2019 14:59:56,822;697.4898682;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.150639057;2.445149183;88.36331177;56.84355545;99.98921967;406.2000122;406.7070007;282.6774597;27762.15039;58.70000839
14.06.2019 14:59:59,827;697.4898682;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.150639057;2.330975294;88.36331177;56.84355545;99.98921967;406.2000122;406.7070007;282.6774597;27762.15039;58.70000839
14.06.2019 15:00:11,859;697.4898682;697.8022461;682.4437256;1.15831399;1.075939178;2.2339046;2.234641075;2.330975294;88.36331177;56.84355545;99.98395538;405;406.598999;282.2556763;27762.16602;58.70000839
14.06.2019 15:00:14,864;697.4898682;697.8022461;682.4437256;1.15831399;1.075939178;2.2339046;2.234641075;2.387421846;88.36331177;56.84355545;99.98395538;405;406.598999;282.2556763;27762.16602;58.70000839
14.06.2019 15:00:26,888;697.4854126;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.249010801;2.387421846;88.36331177;56.87657547;100.0206146;405.6000061;406.2929993;282.4775391;27762.16602;58.70000839
14.06.2019 15:00:29,893;697.4854126;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.249010801;2.41464138;88.36331177;56.87657547;100.0206146;405.6000061;406.2929993;282.4775391;27762.16602;58.70000839
14.06.2019 15:00:41,920;697.4893799;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.250114202;2.41464138;88.36331177;56.87657547;100.0050812;406.2000122;406.4370117;282.4775391;27762.16602;58.70000839
14.06.2019 15:00:56,948;697.4893799;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.274873257;2.41464138;88.36331177;56.87657547;100.0141754;406.2000122;406.4370117;282.4775391;27762.16602;58.70000839
14.06.2019 15:01:11,982;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.279626369;2.41464138;88.36331177;56.90959549;99.96920013;405.7200012;406.4729919;281.5114136;27762.18359;58.70000839
14.06.2019 15:01:14,987;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.279626369;2.726044893;88.36331177;56.90959549;99.96920013;405.7200012;406.4729919;281.5114136;27762.18359;58.70000839
14.06.2019 15:01:27,011;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234532356;2.300773621;2.726044893;88.36331177;56.90959549;99.97797394;408;406.7789917;282.2244568;27762.18359;58.70000839
14.06.2019 15:01:30,015;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234532356;2.300773621;2.476131439;88.36331177;56.90959549;99.97797394;408;406.7789917;282.2244568;27762.18359;58.70000839
14.06.2019 15:01:42,043;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.215039253;2.476131439;88.36331177;56.90959549;99.99133301;404.0400085;406.4909973;282.8362732;27762.18359;58.70000839
14.06.2019 15:01:45,055;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.215039253;2.528301954;88.36331177;56.90959549;99.99133301;404.0400085;406.4909973;282.8362732;27762.18359;58.70000839
14.06.2019 15:01:57,084;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.22799325;2.528301954;88.36331177;56.84355545;99.99655914;405.2399902;406.8869934;282.075592;27762.18359;58.70000839
14.06.2019 15:02:00,091;697.4857178;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.22799325;2.541898966;88.36331177;56.84355545;99.99655914;405.2399902;406.8869934;282.075592;27762.18359;58.70000839
14.06.2019 15:02:12,120;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.251401424;2.541898966;88.36331177;56.87657547;100.0215607;406.9200134;406.7969971;282.5740967;27762.19922;58.70000839
14.06.2019 15:02:15,132;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.251401424;2.367203474;88.36331177;56.87657547;100.0215607;406.9200134;406.7969971;282.5740967;27762.19922;58.70000839
14.06.2019 15:02:27,166;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.204648972;2.367203474;88.36331177;56.90959549;100.0127869;405;406.7969971;282.5740967;27762.19922;58.70000839
14.06.2019 15:02:30,174;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234218359;2.204648972;2.353581905;88.36331177;56.90959549;100.0127869;405;406.7969971;282.5740967;27762.19922;58.70000839
14.06.2019 15:02:42,195;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.2339046;2.203905821;2.353581905;88.36331177;56.84355545;100.0431976;405.480011;407.230011;282.1933594;27762.19922;58.70000839
14.06.2019 15:02:45,200;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.2339046;2.203905821;2.514212608;88.36331177;56.84355545;100.0431976;405.480011;407.230011;282.1933594;27762.19922;58.70000839
14.06.2019 15:02:57,233;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.215780497;2.514212608;88.36331177;56.87657547;100.041481;405.8399963;407.2839966;282.3226624;27762.19922;58.70000839
14.06.2019 15:03:00,240;697.4951172;697.8022461;682.4437256;1.15831399;1.075939178;2.234845877;2.215780497;2.468896151;88.36331177;56.87657547;100.041481;405.8399963;407.2839966;282.3226624;27762.19922;58.70000839
14.06.2019 15:03:12,271;697.489502;697.8022461;682.4437256;1.15831399;1.075939178;2.235159636;2.255260468;2.468896151;88.36331177;56.87657547;100.0555115;405;407.3380127;282.3226624;27762.2168;58.70000839
14.06.2019 15:03:15,278;697.489502;697.8022461;682.4437256;1.15831399;1.075939178;2.235159636;2.255260468;2.643155575;88.36331177;56.87657547;100.0555115;405;407.3380127;282.3226624;27762.2168;58.70000839
14.06.2019 15:03:27,307;697.489502;697.8022461;682.4541016;1.15831399;1.075939178;2.235159636;2.223001242;2.643155575;88.36331177;56.90959549;100.0436096;405.2399902;407.3380127;282.5495911;27762.2168;58.70000839
14.06.2019 15:03:30,311;697.489502;697.8022461;682.4541016;1.15831399;1.075939178;2.235159636;2.223001242;2.362163305;88.36331177;56.90959549;100.0436096;405.2399902;407.3380127;282.5495911;27762.2168;58.70000839
14.06.2019 15:03:42,330;697.489502;697.8022461;682.4541016;1.15831399;1.075939178;2.234218359;2.248642921;2.362163305;88.36331177;56.90959549;100.0568085;405.480011;406.6530151;282.5495911;27762.2168;58.70000839
14.06.2019 15:03:45,335;697.489502;697.8022461;682.4541016;1.15831399;1.075939178;2.234218359;2.248642921;2.389389992;88.36331177;56.90959549;100.0568085;405.480011;406.6530151;282.5495911;27762.2168;58.70000839
14.06.2019 15:03:57,362;697.489502;697.8051758;682.4415894;1.15831399;1.075939178;2.234845877;2.265535593;2.389389992;88.36331177;56.84355545;100.0406647;404.6400146;406.8150024;281.734375;27762.2168;58.70000839
14.06.2019 15:04:00,369;697.489502;697.8051758;682.4415894;1.15831399;1.075939178;2.234845877;2.265535593;2.675039768;88.36331177;56.84355545;100.0406647;404.6400146;406.8150024;281.734375;27762.2168;58.70000839
14.06.2019 15:04:12,396;697.4926147;697.8051758;682.4415894;1.15831399;1.075939178;2.234845877;2.23150301;2.675039768;88.36331177;56.87657547;100.0090179;404.7600098;406.7789917;282.1382751;27762.23242;58.70000839
14.06.2019 15:04:15,407;697.4926147;697.8051758;682.4415894;1.15831399;1.075939178;2.234845877;2.23150301;2.506343603;88.36331177;56.87657547;100.0090179;404.7600098;406.7789917;282.1382751;27762.23242;58.70000839
14.06.2019 15:04:27,429;697.4973755;697.8051758;682.4415894;1.15831399;1.075939178;2.234218359;2.27212882;2.506343603;88.36331177;56.87657547;100.0208359;404.519989;406.8869934;282.1382751;27762.23242;58.70000839
14.06.2019 15:04:30,439;697.4973755;697.8051758;682.4415894;1.15831399;1.075939178;2.234218359;2.27212882;2.533519268;88.36331177;56.87657547;100.0208359;404.519989;406.8869934;282.1382751;27762.23242;58.70000839
14.06.2019 15:04:42,464;697.494873;697.8051758;682.4415894;1.15831399;1.075939178;2.234532356;2.262051821;2.533519268;88.36331177;56.87657547;100.0296249;405.8399963;406.5450134;282.6156616;27762.23242;58.70000839
14.06.2019 15:04:45,470;697.494873;697.8051758;682.4415894;1.15831399;1.075939178;2.234532356;2.262051821;2.379841566;88.36331177;56.87657547;100.0296249;405.8399963;406.5450134;282.6156616;27762.23242;58.70000839
14.06.2019 15:04:57,495;697.494873;697.8051758;682.4415894;1.15831399;1.075939178;2.234845877;2.194420815;2.379841566;88.36331177;56.87657547;100.039917;405.480011;407.0310059;282.6156616;27762.23242;58.70000839
14.06.2019 15:05:12,533;697.494873;697.8051758;682.4415894;1.15831399;1.075939178;2.234218359;2.274507523;2.379841566;88.36331177;56.87657547;100.0209351;404.6400146;407.0130005;282.6156616;27762.25;58.70000839
14.06.2019 15:05:27,572;697.4890747;697.8051758;682.4415894;1.15831399;1.075939178;2.234532356;2.239804506;2.379841566;88.36331177;56.84355545;99.98506165;405.6000061;406.7609863;282.2095947;27762.25;58.70000839
14.06.2019 15:05:30,580;697.4890747;697.8051758;682.4415894;1.15831399;1.075939178;2.234532356;2.239804506;2.481338978;88.36331177;56.84355545;99.98506165;405.6000061;406.7609863;282.2095947;27762.25;58.70000839
14.06.2019 15:05:42,612;697.4865112;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.269382954;2.481338978;88.37899017;56.84355545;100.0099792;405;406.8869934;282.7972412;27762.25;58.70000839
14.06.2019 15:05:45,620;697.4865112;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.269382954;2.3162148;88.37899017;56.84355545;100.0099792;405;406.8869934;282.7972412;27762.25;58.70000839
14.06.2019 15:05:57,642;697.4865112;697.8051758;682.4450073;1.15831399;1.075939178;2.235473633;2.233533621;2.3162148;88.37899017;56.87657547;100.0359039;406.4400024;406.5450134;281.8721924;27762.25;58.70000839
14.06.2019 15:06:00,646;697.4865112;697.8051758;682.4450073;1.15831399;1.075939178;2.235473633;2.233533621;2.667459249;88.37899017;56.87657547;100.0359039;406.4400024;406.5450134;281.8721924;27762.25;58.70000839
14.06.2019 15:06:12,677;697.4883423;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.192558527;2.667459249;88.37899017;56.84355545;100.0294495;404.6400146;406.1300049;281.8721924;27762.26758;58.63068008
14.06.2019 15:06:15,681;697.4883423;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.192558527;2.62675333;88.37899017;56.84355545;100.0294495;404.6400146;406.1300049;281.8721924;27762.26758;58.63068008
14.06.2019 15:06:27,711;697.496582;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.292399168;2.62675333;88.37899017;56.84355545;100.0123215;405.1199951;406.5450134;282.8132019;27762.26758;58.63068008
14.06.2019 15:06:30,718;697.496582;697.8051758;682.4450073;1.15831399;1.075939178;2.234845877;2.292399168;2.573411465;88.37899017;56.84355545;100.0123215;405.1199951;406.5450134;282.8132019;27762.26758;58.63068008
14.06.2019 15:06:42,744;697.496582;697.8051758;682.4450073;1.15831399;1.075939178;2.235159636;2.200188637;2.573411465;88.40252686;56.84355545;100.0410309;406.2000122;406.2210083;282.1407166;27762.26758;58.62034988
14.06.2019 15:06:45,748;697.496582;697.8051758;682.4450073;1.15831399;1.075939178;2.235159636;2.200188637;2.200538874;88.40252686;56.84355545;100.0410309;406.2000122;406.2210083;282.1407166;27762.26758;58.62034988
14.06.2019 15:06:57,779;697.496582;697.8051758;682.4387207;1.15831399;1.075939178;2.235473633;2.144805908;2.200538874;88.41036987;56.81048584;100.0152817;405.9599915;406.4909973;281.7106323;27762.26758;58.62034988
14.06.2019 15:07:00,788;697.496582;697.8051758;682.4387207;1.15831399;1.075939178;2.235473633;2.144805908;2.751152515;88.41036987;56.81048584;100.0152817;405.9599915;406.4909973;281.7106323;27762.26758;58.62034988
14.06.2019 15:07:12,817;697.496582;697.8051758;682.4387207;1.15831399;1.075939178;2.236728191;2.281270504;2.751152515;88.41036987;56.87657547;100.0008545;405.7200012;406.8510132;282.6867981;27762.2832;58.62034988
14.06.2019 15:07:15,823;697.496582;697.8051758;682.4387207;1.15831399;1.075939178;2.236728191;2.281270504;2.486072779;88.41036987;56.87657547;100.0008545;405.7200012;406.8510132;282.6867981;27762.2832;58.62034988
14.06.2019 15:07:27,856;697.496582;697.8051758;682.4477539;1.15831399;1.075939178;2.237042427;2.236301184;2.486072779;88.41036987;56.87657547;100.0007019;405.8399963;406.7969971;281.9571228;27762.2832;58.60000992
14.06.2019 15:07:30,863;697.496582;697.8051758;682.4477539;1.15831399;1.075939178;2.237042427;2.236301184;2.768494606;88.41036987;56.87657547;100.0007019;405.8399963;406.7969971;281.9571228;27762.2832;58.60000992
14.06.2019 15:07:42,886;697.496582;697.8051758;682.4477539;1.15831399;1.075939178;2.236728191;2.215780497;2.768494606;88.44173431;56.87657547;100.0200806;406.9200134;406.5809937;282.3168335;27762.2832;58.60000992
14.06.2019 15:07:45,893;697.496582;697.8051758;682.4477539;1.15831399;1.075939178;2.236728191;2.215780497;2.683347225;88.44173431;56.87657547;100.0200806;406.9200134;406.5809937;282.3168335;27762.2832;58.60000992
14.06.2019 15:07:57,926;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.237983704;2.234271765;2.683347225;88.44173431;56.87657547;100.0263367;405.1199951;407.0679932;282.6852417;27762.2832;58.62141037
14.06.2019 15:08:00,932;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.237983704;2.234271765;2.56806922;88.44173431;56.87657547;100.0263367;405.1199951;407.0679932;282.6852417;27762.2832;58.62141037
14.06.2019 15:08:12,964;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.238610744;2.246250868;2.56806922;88.465271;56.84355545;100.0032349;406.5599976;406.9410095;283.3272095;27762.30078;58.64978409
14.06.2019 15:08:15,971;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.238610744;2.246250868;2.267958879;88.465271;56.84355545;100.0032349;406.5599976;406.9410095;283.3272095;27762.30078;58.64978409
14.06.2019 15:08:27,995;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.239552021;2.191254616;2.267958879;88.47312164;56.84355545;99.99601746;404.3999939;406.4729919;281.6581116;27762.30078;58.69972229
14.06.2019 15:08:31,005;697.4935913;697.8051758;682.4477539;1.15831399;1.075939178;2.239552021;2.191254616;2.919523001;88.47312164;56.84355545;99.99601746;404.3999939;406.4729919;281.6581116;27762.30078;58.69972229
14.06.2019 15:08:43,029;697.4935913;697.8061523;682.442688;1.15831399;1.075939178;2.239552021;2.20557785;2.919523001;88.4966507;56.84355545;100.0045319;406.5599976;406.2929993;282.4974365;27762.30078;58.69972229
14.06.2019 15:08:46,040;697.4935913;697.8061523;682.442688;1.15831399;1.075939178;2.239552021;2.20557785;2.585409641;88.4966507;56.84355545;100.0045319;406.5599976;406.2929993;282.4974365;27762.30078;58.69972229
14.06.2019 15:08:58,074;697.4935913;697.8061523;682.442688;1.15831399;1.075939178;2.239238262;2.149510622;2.585409641;88.48095703;56.84355545;99.9642868;408.3599854;406.401001;282.4974365;27762.30078;58.69972229
14.06.2019 15:09:01,083;697.4935913;697.8061523;682.442688;1.15831399;1.075939178;2.239238262;2.149510622;2.639599085;88.48095703;56.84355545;99.9642868;408.3599854;406.401001;282.4974365;27762.30078;58.69972229
14.06.2019 15:09:13,115;697.4976196;697.8061523;682.442688;1.15831399;1.075939178;2.2401793;2.217077255;2.639599085;88.50448608;57.33911896;100.0053101;405.7200012;406.0759888;282.4974365;27762.31641;58.69972229
14.06.2019 15:09:16,118;697.4976196;697.8061523;682.442688;1.15831399;1.075939178;2.2401793;2.217077255;2.505614519;88.50448608;57.33911896;100.0053101;405.7200012;406.0759888;282.4974365;27762.31641;58.69972229
14.06.2019 15:09:28,145;697.4976196;697.8061523;682.442688;1.15831399;1.075939178;2.239866018;2.269566059;2.505614519;88.4966507;57.86775208;99.97170258;409.3200073;406.1480103;284.4379883;27762.31641;58.69972229
14.06.2019 15:09:31,159;697.4976196;697.8061523;682.442688;1.15831399;1.075939178;2.239866018;2.269566059;1.961142302;88.4966507;57.86775208;99.97170258;409.3200073;406.1480103;284.4379883;27762.31641;58.69972229
14.06.2019 15:09:43,185;697.4917603;697.8061523;682.442688;1.15831399;1.075939178;2.241120577;2.282548904;1.961142302;88.51233673;57.86775208;99.95897675;410.519989;406.1480103;283.5426941;27762.31641;58.69972229
14.06.2019 15:09:46,197;697.4917603;697.8061523;682.442688;1.15831399;1.075939178;2.241120577;2.282548904;1.976460695;88.51233673;57.86775208;99.95897675;410.519989;406.1480103;283.5426941;27762.31641;58.69972229
14.06.2019 15:09:58,224;697.4978027;697.8061523;682.442688;1.15831399;1.075939178;2.240807056;2.23759222;1.976460695;88.52801514;57.86775208;99.97829437;409.9200134;405.769989;284.5111389;27762.31641;58.69972229
14.06.2019 15:10:01,229;697.4978027;697.8061523;682.442688;1.15831399;1.075939178;2.240807056;2.23759222;2.003734589;88.52801514;57.86775208;99.97829437;409.9200134;405.769989;284.5111389;27762.31641;58.69972229
14.06.2019 15:10:13,264;697.4978027;697.8061523;682.442688;1.15831399;1.075939178;2.241434574;2.19274497;2.003734589;88.52801514;57.83468246;99.97734833;408.9599915;405.769989;283.8656311;27762.33398;58.79560471
14.06.2019 15:10:16,271;697.4978027;697.8061523;682.442688;1.15831399;1.075939178;2.241434574;2.19274497;2.271569014;88.52801514;57.83468246;99.97734833;408.9599915;405.769989;283.8656311;27762.33398;58.79560471
14.06.2019 15:10:28,296;697.4906616;697.8061523;682.4488525;1.15831399;1.075939178;2.242061615;2.247723103;2.271569014;88.55154419;57.83468246;99.973526;408.480011;405.8240051;284.4507446;27762.33398;58.79560471
14.06.2019 15:10:31,301;697.4906616;697.8061523;682.4488525;1.15831399;1.075939178;2.242061615;2.247723103;2.108058929;88.55154419;57.83468246;99.973526;408.480011;405.8240051;284.4507446;27762.33398;58.79560471
14.06.2019 15:10:43,332;697.4906616;697.8093872;682.4488525;1.15831399;1.075939178;2.243316889;2.257280827;2.108058929;88.59861755;57.86775208;99.9648819;409.6799927;405.8240051;284.0988464;27762.33398;58.79560471
14.06.2019 15:10:46,338;697.4906616;697.8093872;682.4488525;1.15831399;1.075939178;2.243316889;2.257280827;2.285205603;88.59861755;57.86775208;99.9648819;409.6799927;405.8240051;284.0988464;27762.33398;58.79560471
14.06.2019 15:10:58,373;697.4944458;697.8093872;682.4488525;1.15831399;1.075939178;2.244885921;2.226144791;2.285205603;88.62214661;57.86775208;99.96465302;410.2799988;405.8599854;284.7096558;27762.33398;58.79560471
14.06.2019 15:11:01,381;697.4944458;697.8093872;682.4488525;1.15831399;1.075939178;2.244885921;2.226144791;2.078501463;88.62214661;57.86775208;99.96465302;410.2799988;405.8599854;284.7096558;27762.33398;58.79560471
14.06.2019 15:11:13,410;697.4944458;697.8093872;682.4488525;1.15831399;1.075939178;2.245199442;2.276153564;2.078501463;88.64567566;57.83468246;99.96626282;409.9200134;406.2030029;284.9095459;27762.34961;58.88140488
14.06.2019 15:11:16,420;697.4944458;697.8093872;682.4488525;1.15831399;1.075939178;2.245199442;2.276153564;2.035951853;88.64567566;57.83468246;99.96626282;409.9200134;406.2030029;284.9095459;27762.34961;58.88140488
14.06.2019 15:11:28,446;697.4993286;697.8093872;682.4488525;1.15831399;1.075939178;2.246454;2.273226738;2.035951853;88.66135406;57.86775208;99.9737854;408.2399902;406.3649902;284.3375854;27762.34961;58.88140488
14.06.2019 15:11:31,463;697.4993286;697.8093872;682.4488525;1.15831399;1.075939178;2.246454;2.273226738;2.235447407;88.66135406;57.86775208;99.9737854;408.2399902;406.3649902;284.3375854;27762.34961;58.88140488
14.06.2019 15:11:43,486;697.4993286;697.8093872;682.4488525;1.15831399;1.075939178;2.246454;2.188645601;2.235447407;88.66135406;57.83468246;99.98062897;411.2399902;406.4190063;284.3375854;27762.34961;58.88140488
14.06.2019 15:11:46,493;697.4993286;697.8093872;682.4488525;1.15831399;1.075939178;2.246454;2.188645601;2.303218603;88.66135406;57.83468246;99.98062897;411.2399902;406.4190063;284.3375854;27762.34961;58.88140488
14.06.2019 15:11:58,521;697.5025024;697.8093872;682.4488525;1.15831399;1.075939178;2.247395992;2.244410038;2.303218603;88.70057678;57.83468246;100.001709;410.2799988;406.2569885;285.0493774;27762.34961;58.8999939
14.06.2019 15:12:01,528;697.5025024;697.8093872;682.4488525;1.15831399;1.075939178;2.247395992;2.244410038;2.068683624;88.70057678;57.83468246;100.001709;410.2799988;406.2569885;285.0493774;27762.34961;58.8999939
14.06.2019 15:12:13,548;697.5025024;697.8093872;682.4450073;1.15831399;1.075939178;2.248650551;2.293674469;2.068683624;88.71626282;57.86775208;100.0456772;407.3999939;406.4549866;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:16,561;697.5025024;697.8093872;682.4450073;1.15831399;1.075939178;2.248650551;2.293674469;2.370023489;88.71626282;57.86775208;100.0456772;407.3999939;406.4549866;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:28,585;697.4906616;697.8093872;682.4450073;1.15831399;1.075939178;2.249278307;2.262051821;2.370023489;88.71626282;57.86775208;100.0051498;407.519989;406.3649902;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:31,592;697.4906616;697.8093872;682.4450073;1.15831399;1.075939178;2.249278307;2.262051821;2.424142838;88.71626282;57.86775208;100.0051498;407.519989;406.3649902;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:43,623;697.499939;697.8093872;682.4450073;1.15831399;1.075939178;2.249905348;2.253974676;2.424142838;88.74763489;57.83468246;100.0216522;408;406.67099;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:46,631;697.499939;697.8093872;682.4450073;1.15831399;1.075939178;2.249905348;2.253974676;2.481888533;88.74763489;57.83468246;100.0216522;408;406.67099;284.2235413;27762.36719;58.8999939
14.06.2019 15:12:58,673;697.499939;697.8093872;682.4450073;1.15831399;1.075939178;2.249905348;2.284557104;2.481888533;88.73979187;57.83468246;99.9841156;408.3599854;406.2749939;284.2235413;27762.36719;58.8999939
14.06.2019 15:13:01,682;697.499939;697.8093872;682.4450073;1.15831399;1.075939178;2.249905348;2.284557104;2.535884142;88.73979187;57.83468246;99.9841156;408.3599854;406.2749939;284.2235413;27762.36719;58.8999939
14.06.2019 15:13:13,715;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.250532866;2.275970459;2.535884142;88.76332092;57.86775208;99.97337341;410.2799988;406.3829956;284.4725342;27762.38281;58.8999939
14.06.2019 15:13:16,724;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.250532866;2.275970459;2.476270676;88.76332092;57.86775208;99.97337341;410.2799988;406.3829956;284.4725342;27762.38281;58.8999939
14.06.2019 15:13:28,747;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.250846624;2.165655851;2.476270676;88.77901459;57.83468246;99.96709442;409.2000122;406.3829956;284.4725342;27762.38281;58.8999939
14.06.2019 15:13:31,756;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.250846624;2.165655851;2.449265718;88.77901459;57.83468246;99.96709442;409.2000122;406.3829956;284.4725342;27762.38281;58.8999939
14.06.2019 15:13:43,786;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.25210166;2.314032793;2.449265718;88.80254364;57.83468246;99.9914093;409.6799927;406.6350098;284.1169739;27762.38281;58.89796448
14.06.2019 15:13:46,790;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.25210166;2.314032793;2.653812885;88.80254364;57.83468246;99.9914093;409.6799927;406.6350098;284.1169739;27762.38281;58.89796448
14.06.2019 15:13:58,814;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.251788378;2.282183886;2.653812885;88.80254364;57.86775208;99.97888947;408.9599915;406.32901;284.2431946;27762.38281;58.89796448
14.06.2019 15:14:01,821;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.251788378;2.282183886;2.623425961;88.80254364;57.86775208;99.97888947;408.9599915;406.32901;284.2431946;27762.38281;58.89796448
14.06.2019 15:14:13,843;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.252415419;2.242199898;2.623425961;88.82607269;57.86775208;99.98295593;408.9599915;406.32901;284.2431946;27762.40039;58.81062317
14.06.2019 15:14:16,847;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.252415419;2.242199898;2.636882544;88.82607269;57.86775208;99.98295593;408.9599915;406.32901;284.2431946;27762.40039;58.81062317
14.06.2019 15:14:28,872;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.252729416;2.284374714;2.636882544;88.82607269;57.83468246;99.98190308;408.7200012;406.6350098;284.9682312;27762.40039;58.81062317
14.06.2019 15:14:31,877;697.4967041;697.8093872;682.4450073;1.15831399;1.075939178;2.252729416;2.284374714;2.398439169;88.82607269;57.83468246;99.98190308;408.7200012;406.6350098;284.9682312;27762.40039;58.81062317
14.06.2019 15:14:43,912;697.5022583;697.8140869;682.4450073;1.15831399;1.075939178;2.254611731;2.249378681;2.398439169;88.84176636;57.80166245;99.95908356;409.4400024;406.4190063;284.9682312;27762.40039;58.81062317
14.06.2019 15:14:46,918;697.5022583;697.8140869;682.4450073;1.15831399;1.075939178;2.254611731;2.249378681;2.425415039;88.84176636;57.80166245;99.95908356;409.4400024;406.4190063;284.9682312;27762.40039;58.81062317
14.06.2019 15:14:58,941;697.4908447;697.8140869;682.4450073;1.15831399;1.075939178;2.255239248;2.225960016;2.425415039;88.85744476;57.83468246;99.9443512;410.519989;406.2929993;284.6868896;27762.40039;58.80001068
14.06.2019 15:15:01,946;697.4908447;697.8140869;682.4450073;1.15831399;1.075939178;2.255239248;2.225960016;2.563532591;88.85744476;57.83468246;99.9443512;410.519989;406.2929993;284.6868896;27762.40039;58.80001068
14.06.2019 15:15:13,980;697.4908447;697.8140869;682.4450073;1.15831399;1.075939178;2.255553007;2.254709244;2.563532591;88.8731308;57.86775208;99.94365692;406.7999878;406.2929993;284.1124573;27762.41602;58.80001068
14.06.2019 15:15:16,985;697.4908447;697.8140869;682.4450073;1.15831399;1.075939178;2.255553007;2.254709244;2.803252935;88.8731308;57.86775208;99.94365692;406.7999878;406.2929993;284.1124573;27762.41602;58.80001068
14.06.2019 15:15:29,010;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.255866289;2.220040083;2.803252935;88.90451813;57.83468246;99.9342804;409.4400024;405.8779907;284.9419556;27762.41602;58.80001068
14.06.2019 15:15:32,017;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.255866289;2.220040083;2.528868675;88.90451813;57.83468246;99.9342804;409.4400024;405.8779907;284.9419556;27762.41602;58.80001068
14.06.2019 15:15:44,050;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.256807566;2.240725994;2.528868675;88.90451813;57.86775208;99.93692017;408.7200012;405.9500122;284.5751648;27762.41602;58.80001068
14.06.2019 15:15:47,060;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.256807566;2.240725994;2.696462393;88.90451813;57.86775208;99.93692017;408.7200012;405.9500122;284.5751648;27762.41602;58.80001068
14.06.2019 15:15:59,081;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.257121801;2.276701927;2.696462393;88.9201889;57.83468246;99.96504211;408.6000061;406.0400085;284.6219177;27762.41602;58.73243332
14.06.2019 15:16:02,090;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.257121801;2.276701927;2.680253029;88.9201889;57.83468246;99.96504211;408.6000061;406.0400085;284.6219177;27762.41602;58.73243332
14.06.2019 15:16:14,118;697.5012817;697.8140869;682.4484253;1.15831399;1.075939178;2.257435322;2.239435911;2.680253029;88.93588257;57.83468246;99.94432831;407.8800049;406.1480103;284.6219177;27762.43359;58.73243332
14.06.2019 15:16:29,165;697.4988403;697.8106689;682.4484253;1.15831399;1.075939178;2.257435322;2.252688169;2.680253029;88.93588257;57.86775208;99.94287109;410.3999939;406.1300049;284.6219177;27762.43359;58.78765488
14.06.2019 15:16:32,170;697.4988403;697.8106689;682.4484253;1.15831399;1.075939178;2.257435322;2.252688169;2.65419817;88.93588257;57.86775208;99.94287109;410.3999939;406.1300049;284.6219177;27762.43359;58.78765488
14.06.2019 15:16:44,196;697.4920044;697.8106689;682.4484253;1.15831399;1.075939178;2.258690357;2.278895617;2.65419817;88.96726227;57.83468246;99.94648743;407.7600098;406.1119995;284.1171875;27762.43359;58.7223587
14.06.2019 15:16:47,206;697.4920044;697.8106689;682.4484253;1.15831399;1.075939178;2.258690357;2.278895617;2.882921219;88.96726227;57.83468246;99.94648743;407.7600098;406.1119995;284.1171875;27762.43359;58.7223587
14.06.2019 15:16:59,235;697.4920044;697.8106689;682.4484253;1.15831399;1.075939178;2.258690357;2.321644545;2.882921219;88.96726227;57.86775208;99.94117737;408;406.2929993;284.1171875;27762.43359;58.7223587
14.06.2019 15:17:02,240;697.4920044;697.8106689;682.4484253;1.15831399;1.075939178;2.258690357;2.321644545;2.660263062;88.96726227;57.86775208;99.94117737;408;406.2929993;284.1171875;27762.43359;58.7223587
14.06.2019 15:17:14,273;697.4962158;697.8106689;682.4484253;1.15831399;1.075939178;2.259945393;2.209290504;2.660263062;88.99079132;57.86775208;99.953125;411.480011;406.1119995;284.7593384;27762.44922;58.76189423
14.06.2019 15:17:17,278;697.4962158;697.8106689;682.4484253;1.15831399;1.075939178;2.259945393;2.209290504;2.740751028;88.99079132;57.86775208;99.953125;411.480011;406.1119995;284.7593384;27762.44922;58.76189423
14.06.2019 15:17:29,308;697.5041504;697.8106689;682.4484253;1.15831399;1.075939178;2.260572672;2.32254982;2.740751028;89.01432037;57.86775208;99.96395111;407.6400146;406.5450134;284.7593384;27762.44922;58.76189423
14.06.2019 15:17:32,315;697.5041504;697.8106689;682.4484253;1.15831399;1.075939178;2.260572672;2.32254982;2.794328928;89.01432037;57.86775208;99.96395111;407.6400146;406.5450134;284.7593384;27762.44922;58.76189423
14.06.2019 15:17:44,337;697.4968872;697.8106689;682.4484253;1.15831399;1.075939178;2.262141705;2.247171164;2.794328928;89.05354309;57.86775208;100.0136261;410.519989;406.1659851;284.7593384;27762.44922;58.76189423
14.06.2019 15:17:59,368;697.4968872;697.8153687;682.4484253;1.15831399;1.075939178;2.262454987;2.258932829;2.794328928;89.07707214;57.86775208;99.98034668;409.7999878;406.0039978;284.7593384;27762.4668;58.79999542
14.06.2019 15:18:02,377;697.4968872;697.8153687;682.4484253;1.15831399;1.075939178;2.262454987;2.258932829;2.847867966;89.07707214;57.86775208;99.98034668;409.7999878;406.0039978;284.7593384;27762.4668;58.79999542
14.06.2019 15:18:14,408;697.5015259;697.8153687;682.4394531;1.15831399;1.075939178;2.263710022;2.280174732;2.847867966;89.10844421;57.83468246;99.97253418;409.7999878;406.2749939;284.7593384;27762.4668;58.79999542
14.06.2019 15:18:17,412;697.5015259;697.8153687;682.4394531;1.15831399;1.075939178;2.263710022;2.280174732;2.887978792;89.10844421;57.83468246;99.97253418;409.7999878;406.2749939;284.7593384;27762.4668;58.79999542
14.06.2019 15:18:29,441;697.4971924;697.8153687;682.4394531;1.15831399;1.075939178;2.264337778;2.31548357;2.887978792;89.10844421;57.86775208;99.97961426;409.5599976;406.401001;284.5249939;27762.4668;58.79999542
14.06.2019 15:18:32,448;697.4971924;697.8153687;682.4394531;1.15831399;1.075939178;2.264337778;2.31548357;2.982397079;89.10844421;57.86775208;99.97961426;409.5599976;406.401001;284.5249939;27762.4668;58.79999542
14.06.2019 15:18:44,480;697.5025024;697.8153687;682.4568481;1.15831399;1.075939178;2.265278816;2.282548904;2.982397079;89.13197327;57.83468246;100.0054703;406.9200134;406.3829956;284.3028564;27762.4668;58.88668823
14.06.2019 15:18:47,485;697.5025024;697.8153687;682.4568481;1.15831399;1.075939178;2.265278816;2.282548904;3.099221468;89.13197327;57.83468246;100.0054703;406.9200134;406.3829956;284.3028564;27762.4668;58.88668823
14.06.2019 15:18:59,516;697.5025024;697.8153687;682.4568481;1.15831399;1.075939178;2.265278816;2.257097244;3.099221468;89.13980865;57.83468246;100.0222626;410.1600037;406.5809937;284.9798279;27762.48242;58.88668823
14.06.2019 15:19:02,523;697.5025024;697.8153687;682.4568481;1.15831399;1.075939178;2.265278816;2.257097244;2.878485918;89.13980865;57.83468246;100.0222626;410.1600037;406.5809937;284.9798279;27762.48242;58.88668823
14.06.2019 15:19:14,544;697.4917603;697.8153687;682.4508667;1.15831399;1.075939178;2.267161131;2.281087875;2.878485918;89.16335297;57.86775208;100.0280304;409.0799866;406.4370117;284.4361877;27762.48242;58.8999939
14.06.2019 15:19:17,559;697.4917603;697.8153687;682.4508667;1.15831399;1.075939178;2.267161131;2.281087875;3.106436968;89.16335297;57.86775208;100.0280304;409.0799866;406.4370117;284.4361877;27762.48242;58.8999939
14.06.2019 15:19:29,588;697.4917603;697.8153687;682.4508667;1.15831399;1.075939178;2.267475128;2.223926067;3.106436968;89.18688202;58.92496872;100.0038528;410.519989;406.4909973;285.0084534;27762.48242;58.8999939
14.06.2019 15:19:32,595;697.4917603;697.8153687;682.4508667;1.15831399;1.075939178;2.267475128;2.223926067;2.948693037;89.18688202;58.92496872;100.0038528;410.519989;406.4909973;285.0084534;27762.48242;58.8999939
14.06.2019 15:19:44,624;697.4984741;697.8153687;682.4508667;1.15831399;1.075939178;2.268416405;2.293674469;2.948693037;89.22608948;58.95804214;99.9834671;413.1600037;406.1659851;287.1947021;27762.48242;58.8999939
14.06.2019 15:19:47,631;697.4984741;697.8153687;682.4508667;1.15831399;1.075939178;2.268416405;2.293674469;2.273937702;89.22608948;58.95804214;99.9834671;413.1600037;406.1659851;287.1947021;27762.48242;58.8999939
14.06.2019 15:19:59,649;697.5031738;697.8153687;682.4508667;1.15831399;1.075939178;2.269985199;2.339357376;2.273937702;89.24963379;58.95804214;100.0042725;412.3200073;405.7160034;287.4309387;27762.5;58.8999939
