Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 15:20:02,660;697.5031738;697.8153687;682.4508667;1.15831399;1.075939178;2.269985199;2.339357376;2.192383528;89.24963379;58.95804214;100.0042725;412.3200073;405.7160034;287.4309387;27762.5;58.8999939
14.06.2019 15:20:14,683;697.5031738;697.8153687;682.4508667;1.15831399;1.075939178;2.269985199;2.253974676;2.192383528;89.24963379;58.99106216;100.0232391;410.8800049;406.0039978;286.783905;27762.5;58.8999939
14.06.2019 15:20:17,690;697.5031738;697.8153687;682.4508667;1.15831399;1.075939178;2.269985199;2.253974676;2.469305754;89.24963379;58.99106216;100.0232391;410.8800049;406.0039978;286.783905;27762.5;58.8999939
14.06.2019 15:20:29,719;697.4963989;697.8153687;682.4508667;1.15831399;1.075939178;2.270926476;2.278712749;2.469305754;89.27316284;58.99106216;99.99172211;412.3200073;405.8240051;286.783905;27762.5;58.8999939
14.06.2019 15:20:32,727;697.4963989;697.8153687;682.4508667;1.15831399;1.075939178;2.270926476;2.278712749;2.455932379;89.27316284;58.99106216;99.99172211;412.3200073;405.8240051;286.783905;27762.5;58.8999939
14.06.2019 15:20:44,755;697.4963989;697.8153687;682.4434204;1.15831399;1.075939178;2.270926476;2.280722618;2.455932379;89.30452728;58.99106216;99.99062347;411.9599915;405.9500122;286.783905;27762.5;58.8999939
14.06.2019 15:20:47,759;697.4963989;697.8153687;682.4434204;1.15831399;1.075939178;2.270926476;2.280722618;2.522813082;89.30452728;58.99106216;99.99062347;411.9599915;405.9500122;286.783905;27762.5;58.8999939
14.06.2019 15:20:59,784;697.4963989;697.8153687;682.4434204;1.15831399;1.075939178;2.271553516;2.321463346;2.522813082;89.28884125;58.99106216;99.95954895;411.9599915;405.9679871;286.783905;27762.51758;58.8999939
14.06.2019 15:21:02,792;697.4963989;697.8153687;682.4434204;1.15831399;1.075939178;2.271553516;2.321463346;2.549529552;89.28884125;58.99106216;99.95954895;411.9599915;405.9679871;286.783905;27762.51758;58.8999939
14.06.2019 15:21:14,819;697.4963989;697.8153687;682.4434204;1.15831399;1.075939178;2.272494793;2.292399168;2.549529552;89.3123703;58.95804214;99.94274902;411.2399902;406.0220032;286.783905;27762.51758;58.8999939
14.06.2019 15:21:29,849;697.4990845;697.8153687;682.4434204;1.15831399;1.075939178;2.273750067;2.280722618;2.549529552;89.33590698;58.95804214;99.96278381;413.1600037;405.8959961;286.783905;27762.51758;58.8999939
14.06.2019 15:21:32,861;697.4990845;697.8153687;682.4434204;1.15831399;1.075939178;2.273750067;2.280722618;2.616281986;89.33590698;58.95804214;99.96278381;413.1600037;405.8959961;286.783905;27762.51758;58.8999939
14.06.2019 15:21:44,887;697.4990845;697.8153687;682.4550171;1.15831399;1.072641253;2.275004625;2.197398663;2.616281986;89.35943604;58.95804214;99.95733643;413.519989;405.8240051;286.783905;27762.51758;58.8999939
14.06.2019 15:21:59,928;697.4951172;697.8153687;682.4550171;1.15831399;1.072641253;2.275632381;2.349989176;2.616281986;89.38297272;58.95804214;99.98419189;413.1600037;405.769989;286.783905;27762.5332;58.8999939
14.06.2019 15:22:02,932;697.4951172;697.8153687;682.4550171;1.15831399;1.072641253;2.275632381;2.349989176;2.457702875;89.38297272;58.95804214;99.98419189;413.1600037;405.769989;286.783905;27762.5332;58.8999939
14.06.2019 15:22:14,957;697.4951172;697.8153687;682.4550171;1.15831399;1.072641253;2.27657342;2.299864054;2.457702875;89.41433716;58.99106216;99.9659729;412.7999878;405.8059998;286.6306458;27762.5332;58.8999939
14.06.2019 15:22:17,963;697.4951172;697.8153687;682.4550171;1.15831399;1.072641253;2.27657342;2.299864054;2.749009132;89.41433716;58.99106216;99.9659729;412.7999878;405.8059998;286.6306458;27762.5332;58.8999939
14.06.2019 15:22:29,987;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.277514696;2.360957146;2.749009132;89.46139526;58.99106216;99.95458221;412.0799866;405.7340088;286.6306458;27762.5332;58.8999939
14.06.2019 15:22:32,995;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.277514696;2.360957146;2.622692823;89.46139526;58.99106216;99.95458221;412.0799866;405.7340088;286.6306458;27762.5332;58.8999939
14.06.2019 15:22:45,023;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.278142452;2.345667362;2.622692823;89.43786621;58.95804214;99.9532547;413.2799988;405.4460144;286.8608398;27762.5332;58.8999939
14.06.2019 15:22:48,029;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.278142452;2.345667362;2.776236057;89.43786621;58.95804214;99.9532547;413.2799988;405.4460144;286.8608398;27762.5332;58.8999939
14.06.2019 15:23:00,049;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.278455734;2.271762848;2.776236057;89.46924591;58.95804214;99.96657562;411.480011;405.4460144;286.8608398;27762.55078;58.8999939
14.06.2019 15:23:03,060;697.4976196;697.8153687;682.4550171;1.15831399;1.072641253;2.278455734;2.271762848;2.762960434;89.46924591;58.95804214;99.96657562;411.480011;405.4460144;286.8608398;27762.55078;58.8999939
14.06.2019 15:23:15,086;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.279711008;2.320376635;2.762960434;89.46924591;58.99106216;99.94661713;416.519989;405.0669861;287.2429199;27762.55078;58.8999939
14.06.2019 15:23:18,092;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.279711008;2.320376635;2.711392879;89.46924591;58.99106216;99.94661713;416.519989;405.0669861;287.2429199;27762.55078;58.8999939
14.06.2019 15:23:30,122;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.281279802;2.269566059;2.711392879;89.50845337;58.99106216;99.98698425;413.6400146;404.4549866;287.2429199;27762.55078;58.8999939
14.06.2019 15:23:33,130;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.281279802;2.269566059;2.751238585;89.50845337;58.99106216;99.98698425;413.6400146;404.4549866;287.2429199;27762.55078;58.8999939
14.06.2019 15:23:45,155;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.283162117;2.27469039;2.751238585;89.57905579;58.99106216;99.9900589;413.3999939;404.9230042;287.2429199;27762.55078;58.8999939
14.06.2019 15:23:48,163;697.4976196;697.8153687;682.4508667;1.15831399;1.072641253;2.283162117;2.27469039;2.791071653;89.57905579;58.99106216;99.9900589;413.3999939;404.9230042;287.2429199;27762.55078;58.8999939
14.06.2019 15:24:00,185;697.5048828;697.8174438;682.4508667;1.15831399;1.072641253;2.284103394;2.315846205;2.791071653;89.5868988;58.99106216;99.98651123;413.6400146;404.7969971;287.2429199;27762.56641;58.99471664
14.06.2019 15:24:03,191;697.5048828;697.8174438;682.4508667;1.15831399;1.072641253;2.284103394;2.315846205;2.883878708;89.5868988;58.99106216;99.98651123;413.6400146;404.7969971;287.2429199;27762.56641;58.99471664
14.06.2019 15:24:15,222;697.5048828;697.8174438;682.4508667;1.15831399;1.072641253;2.285044432;2.268467188;2.883878708;89.62611389;58.99106216;99.96334839;414.6000061;404.8330078;287.1344604;27762.56641;58.99471664
14.06.2019 15:24:18,227;697.5048828;697.8174438;682.4508667;1.15831399;1.072641253;2.285044432;2.268467188;3.013683319;89.62611389;58.99106216;99.96334839;414.6000061;404.8330078;287.1344604;27762.56641;58.99471664
14.06.2019 15:24:30,245;697.5012817;697.8174438;682.4508667;1.15831399;1.072641253;2.286926746;2.271945953;3.013683319;89.68101501;58.92496872;99.96993256;413.7600098;404.7430115;287.8426514;27762.56641;58.99471664
14.06.2019 15:24:33,257;697.5012817;697.8174438;682.4508667;1.15831399;1.072641253;2.286926746;2.271945953;2.837162971;89.68101501;58.92496872;99.96993256;413.7600098;404.7430115;287.8426514;27762.56641;58.99471664
14.06.2019 15:24:45,279;697.4940796;697.8174438;682.4508667;1.15831399;1.072641253;2.289123535;2.372974634;2.837162971;89.71239471;58.99106216;99.96063995;413.519989;404.3460083;286.7352295;27762.56641;58.99471664
14.06.2019 15:24:48,287;697.4940796;697.8174438;682.4508667;1.15831399;1.072641253;2.289123535;2.372974634;3.282256365;89.71239471;58.99106216;99.96063995;413.519989;404.3460083;286.7352295;27762.56641;58.99471664
14.06.2019 15:25:00,318;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.290064573;2.35160923;3.282256365;89.73592377;58.99106216;99.97133636;415.6799927;404.7789917;286.5179443;27762.58398;58.99471664
14.06.2019 15:25:03,327;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.290064573;2.35160923;3.396070719;89.73592377;58.99106216;99.97133636;415.6799927;404.7789917;286.5179443;27762.58398;58.99471664
14.06.2019 15:25:15,347;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.291632891;2.266085386;3.396070719;89.77514648;58.99106216;99.99472046;415.0799866;404.6170044;287.8473511;27762.58398;59.01034164
14.06.2019 15:25:18,359;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.291632891;2.266085386;2.954481125;89.77514648;58.99106216;99.99472046;415.0799866;404.6170044;287.8473511;27762.58398;59.01034164
14.06.2019 15:25:30,390;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.292888165;2.298044682;2.954481125;89.80651093;58.95804214;99.94593811;416.519989;404.6350098;287.0060425;27762.58398;59.01034164
14.06.2019 15:25:33,396;697.4993896;697.8174438;682.4508667;1.15831399;1.072641253;2.292888165;2.298044682;3.010790825;89.80651093;58.95804214;99.94593811;416.519989;404.6350098;287.0060425;27762.58398;59.01034164
14.06.2019 15:25:45,430;697.5031738;697.8174438;682.4508667;1.15831399;1.072641253;2.294142723;2.301682949;3.010790825;89.85356903;58.99106216;99.96082306;414.7200012;405.0130005;286.9492493;27762.58398;59.05369568
14.06.2019 15:25:48,439;697.5031738;697.8174438;682.4508667;1.15831399;1.072641253;2.294142723;2.301682949;3.43240428;89.85356903;58.99106216;99.96082306;414.7200012;405.0130005;286.9492493;27762.58398;59.05369568
14.06.2019 15:26:00,468;697.4985352;697.8174438;682.4508667;1.15831399;1.072641253;2.296966791;2.284557104;3.43240428;89.92417145;58.99106216;99.97750092;415.4400024;405.1210022;287.3059998;27762.59961;59.05369568
14.06.2019 15:26:03,477;697.4985352;697.8174438;682.4508667;1.15831399;1.072641253;2.296966791;2.284557104;3.266659737;89.92417145;58.99106216;99.97750092;415.4400024;405.1210022;287.3059998;27762.59961;59.05369568
14.06.2019 15:26:15,495;697.5054932;697.8174438;682.4508667;1.15831399;1.072641253;2.297908068;2.31149292;3.266659737;89.96337891;59.98223877;99.98029327;415.4400024;405.2470093;288.4212341;27762.59961;59.05369568
14.06.2019 15:26:18,999;697.5054932;697.8174438;682.4508667;1.15831399;1.072641253;2.297908068;2.31149292;2.69933939;89.96337891;59.98223877;99.98029327;415.4400024;405.2470093;288.4212341;27762.59961;59.05369568
14.06.2019 15:26:30,534;697.4993286;697.8174438;682.4508667;1.15831399;1.072641253;2.299476862;2.260767937;2.69933939;89.99475861;60.01525879;99.97540283;417.7200012;405.2109985;289.5601501;27762.59961;59.09998322
14.06.2019 15:26:34,040;697.4993286;697.8174438;682.4508667;1.15831399;1.072641253;2.299476862;2.260767937;2.78387928;89.99475861;60.01525879;99.97540283;417.7200012;405.2109985;289.5601501;27762.59961;59.09998322
14.06.2019 15:26:45,564;697.4945068;697.8174438;682.4603271;1.15831399;1.072641253;2.30148983;2.40493536;2.78387928;90.04182434;59.94921875;99.97198486;416.7600098;405.428009;289.3225708;27762.59961;59.09998322
14.06.2019 15:26:49,071;697.4945068;697.8174438;682.4603271;1.15831399;1.072641253;2.30148983;2.40493536;2.904272318;90.04182434;59.94921875;99.97198486;416.7600098;405.428009;289.3225708;27762.59961;59.09998322
14.06.2019 15:27:00,594;697.4945068;697.8174438;682.4603271;1.15831399;1.072641253;2.302431107;2.299864054;2.904272318;90.08103943;59.98223877;99.97355652;417;405.1749878;289.3225708;27762.61719;59.09998322
14.06.2019 15:27:04,107;697.4945068;697.8174438;682.4603271;1.15831399;1.072641253;2.302431107;2.299864054;2.973225832;90.08103943;59.98223877;99.97355652;417;405.1749878;289.3225708;27762.61719;59.09998322
14.06.2019 15:27:15,635;697.4945068;697.8203125;682.4603271;1.15831399;1.072641253;2.303607702;2.302410364;2.973225832;90.1124115;59.91614532;99.94579315;416.519989;405.1749878;288.818512;27762.61719;59.09998322
14.06.2019 15:27:19,142;697.4945068;697.8203125;682.4603271;1.15831399;1.072641253;2.303607702;2.302410364;3.129387856;90.1124115;59.91614532;99.94579315;416.519989;405.1749878;288.818512;27762.61719;59.09998322
14.06.2019 15:27:30,672;697.4945068;697.8203125;682.4603271;1.15831399;1.072641253;2.305019617;2.351249218;3.129387856;90.1594696;59.94921875;99.96321106;414.9599915;405.1210022;289.3505859;27762.61719;59.09998322
14.06.2019 15:27:34,179;697.4945068;697.8203125;682.4603271;1.15831399;1.072641253;2.305019617;2.351249218;3.060926914;90.1594696;59.94921875;99.96321106;414.9599915;405.1210022;289.3505859;27762.61719;59.09998322
14.06.2019 15:27:45,708;697.4979858;697.8203125;682.4494629;1.15831399;1.072641253;2.306666613;2.320739031;3.060926914;90.21437836;59.98223877;99.97390747;418.0799866;404.8510132;289.1351929;27762.61719;59.09998322
14.06.2019 15:27:49,214;697.4979858;697.8203125;682.4494629;1.15831399;1.072641253;2.306666613;2.320739031;3.119836807;90.21437836;59.98223877;99.97390747;418.0799866;404.8510132;289.1351929;27762.61719;59.09998322
14.06.2019 15:28:00,737;697.4979858;697.8203125;682.4494629;1.15831399;1.072641253;2.308548927;2.282183886;3.119836807;90.28496552;59.98223877;99.96134186;416.1600037;404.9590149;289.5655518;27762.63281;59.09998322
14.06.2019 15:28:04,241;697.4979858;697.8203125;682.4494629;1.15831399;1.072641253;2.308548927;2.282183886;3.400742292;90.28496552;59.98223877;99.96134186;416.1600037;404.9590149;289.5655518;27762.63281;59.09998322
14.06.2019 15:28:15,771;697.4992065;697.8203125;682.4579468;1.156561255;1.072641253;2.310667038;2.363111734;3.400742292;90.33202362;59.94921875;99.94532013;418.3200073;404.9230042;289.831604;27762.63281;59.09998322
14.06.2019 15:28:19,276;697.4992065;697.8203125;682.4579468;1.156561255;1.072641253;2.310667038;2.363111734;3.030356884;90.33202362;59.94921875;99.94532013;418.3200073;404.9230042;289.831604;27762.63281;59.09998322
14.06.2019 15:28:30,797;697.4906006;697.8203125;682.4579468;1.156561255;1.072641253;2.312314034;2.310040712;3.030356884;90.41046906;59.94921875;99.95288849;416.3999939;404.9230042;289.0393066;27762.63281;59.09998322
14.06.2019 15:28:34,310;697.4906006;697.8203125;682.4579468;1.156561255;1.072641253;2.312314034;2.310040712;2.955349445;90.41046906;59.94921875;99.95288849;416.3999939;404.9230042;289.0393066;27762.63281;59.09998322
14.06.2019 15:28:45,832;697.5032349;697.8203125;682.4579468;1.156561255;1.072641253;2.313490391;2.258932829;2.955349445;90.46537781;59.94921875;99.94721985;416.1600037;405.3919983;289.9232178;27762.63281;59.09998322
14.06.2019 15:28:49,339;697.5032349;697.8203125;682.4579468;1.156561255;1.072641253;2.313490391;2.258932829;3.200736523;90.46537781;59.94921875;99.94721985;416.1600037;405.3919983;289.9232178;27762.63281;59.09998322
14.06.2019 15:29:00,872;697.4938354;697.8203125;682.4579468;1.156561255;1.072641253;2.315137625;2.294949532;3.200736523;90.52811432;59.88312912;99.96774292;417.2399902;404.7789917;289.7525635;27762.65039;59.09998322
14.06.2019 15:29:04,383;697.4938354;697.8203125;682.4579468;1.156561255;1.072641253;2.315137625;2.294949532;3.336616278;90.52811432;59.88312912;99.96774292;417.2399902;404.7789917;289.7525635;27762.65039;59.09998322
14.06.2019 15:29:15,914;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.31631422;2.325626612;3.336616278;90.55949402;59.94921875;99.93727875;416.7600098;404.2200012;289.7525635;27762.65039;59.12414169
14.06.2019 15:29:19,421;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.31631422;2.325626612;3.365865231;90.55949402;59.94921875;99.93727875;416.7600098;404.2200012;289.7525635;27762.65039;59.12414169
14.06.2019 15:29:30,945;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.318196535;2.290941238;3.365865231;90.59871674;59.94921875;99.97090149;416.519989;404.4729919;289.7525635;27762.65039;59.17067337
14.06.2019 15:29:34,456;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.318196535;2.290941238;3.778338671;90.59871674;59.94921875;99.97090149;416.519989;404.4729919;289.7525635;27762.65039;59.17067337
14.06.2019 15:29:45,981;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.319373131;2.307317257;3.778338671;90.65361023;59.94921875;99.95543671;418.9200134;404.5629883;289.2009888;27762.65039;59.17067337
14.06.2019 15:29:49,486;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.319373131;2.307317257;3.474061251;90.65361023;59.94921875;99.95543671;418.9200134;404.5629883;289.2009888;27762.65039;59.17067337
14.06.2019 15:30:01,015;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.321020126;2.29258132;3.474061251;90.70067596;59.94921875;99.93178558;418.2000122;404.3999939;289.8354797;27762.66602;59.17067337
14.06.2019 15:30:04,525;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.321020126;2.29258132;3.456291437;90.70067596;59.94921875;99.93178558;418.2000122;404.3999939;289.8354797;27762.66602;59.17067337
14.06.2019 15:30:16,059;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.322667599;2.328701258;3.456291437;90.77911377;59.94921875;99.94554901;417.8399963;404.1119995;289.8354797;27762.66602;59.19999313
14.06.2019 15:30:19,565;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.322667599;2.328701258;3.533926487;90.77911377;59.94921875;99.94554901;417.8399963;404.1119995;289.8354797;27762.66602;59.19999313
14.06.2019 15:30:31,091;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.325020552;2.400484324;3.533926487;90.82617188;59.94921875;99.96566772;419.1600037;404.256012;289.3458862;27762.66602;59.19999313
14.06.2019 15:30:34,602;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.325020552;2.400484324;3.389792442;90.82617188;59.94921875;99.96566772;419.1600037;404.256012;289.3458862;27762.66602;59.19999313
14.06.2019 15:30:46,137;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.326902628;2.29276371;3.389792442;90.88892365;59.94921875;99.96567535;418.0799866;404.4909973;289.5716553;27762.66602;59.19999313
14.06.2019 15:30:49,641;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.326902628;2.29276371;3.797123909;90.88892365;59.94921875;99.96567535;418.0799866;404.4909973;289.5716553;27762.66602;59.19999313
14.06.2019 15:31:01,173;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.329020739;2.300773621;3.797123909;90.9595108;59.94921875;99.95941162;417.6000061;404.6889954;290.2478027;27762.68359;59.19999313
14.06.2019 15:31:04,681;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.329020739;2.300773621;3.627208233;90.9595108;59.94921875;99.95941162;417.6000061;404.6889954;290.2478027;27762.68359;59.19999313
14.06.2019 15:31:16,207;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.330667734;2.29276371;3.627208233;91.02226257;59.94921875;99.94989777;419.7600098;404.6889954;289.8487549;27762.68359;59.19999313
14.06.2019 15:31:19,716;697.4950562;697.8203125;682.4579468;1.156561255;1.072641253;2.330667734;2.29276371;3.875255346;91.02226257;59.94921875;99.94989777;419.7600098;404.6889954;289.8487549;27762.68359;59.19999313
14.06.2019 15:31:31,238;697.5008545;697.8203125;682.4579468;1.156561255;1.072641253;2.33184433;2.299864054;3.875255346;91.09285736;59.94921875;99.94308472;419.3999939;404.7250061;290.1809692;27762.68359;59.19999313
14.06.2019 15:31:34,741;697.5008545;697.8203125;682.4579468;1.156561255;1.072641253;2.33184433;2.299864054;3.859793663;91.09285736;59.94921875;99.94308472;419.3999939;404.7250061;290.1809692;27762.68359;59.19999313
14.06.2019 15:31:46,267;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.333491564;2.270847559;3.859793663;91.11638641;59.94921875;99.95944214;418.5599976;404.8869934;290.1809692;27762.68359;59.2623024
14.06.2019 15:31:49,776;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.333491564;2.270847559;3.907905817;91.11638641;59.94921875;99.95944214;418.5599976;404.8869934;290.1809692;27762.68359;59.2623024
14.06.2019 15:32:01,297;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.335844517;2.315120935;3.907905817;91.1869812;59.94921875;99.95343781;418.0799866;405.1390076;291.1790161;27762.69922;59.2996254
14.06.2019 15:32:04,807;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.335844517;2.315120935;3.640041351;91.1869812;59.94921875;99.95343781;418.0799866;405.1390076;291.1790161;27762.69922;59.2996254
14.06.2019 15:32:16,335;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.337491751;2.36580348;3.640041351;91.24972534;59.94921875;99.94996643;417.1199951;404.9410095;291.1790161;27762.69922;59.2996254
14.06.2019 15:32:19,840;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.337491751;2.36580348;3.994331837;91.24972534;59.94921875;99.94996643;417.1199951;404.9410095;291.1790161;27762.69922;59.2996254
14.06.2019 15:32:31,369;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.339374304;2.287841558;3.994331837;91.30462646;59.94921875;99.94670105;419.3999939;405.0310059;290.438446;27762.69922;59.35347366
14.06.2019 15:32:34,881;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.339374304;2.287841558;4.032668114;91.30462646;59.94921875;99.94670105;419.3999939;405.0310059;290.438446;27762.69922;59.35347366
14.06.2019 15:32:46,410;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.341256857;2.319289684;4.032668114;91.36737823;59.91614532;99.93723297;417.9599915;405.2290039;290.652771;27762.69922;59.35347366
14.06.2019 15:32:49,916;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.341256857;2.319289684;3.907040119;91.36737823;59.91614532;99.93723297;417.9599915;405.2290039;290.652771;27762.69922;59.35347366
14.06.2019 15:33:01,440;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.343138933;2.296406269;3.907040119;91.44581604;59.94921875;99.94913483;419.3999939;404.9769897;291.0419922;27762.7168;59.39027786
14.06.2019 15:33:04,948;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.343138933;2.296406269;3.974120378;91.44581604;59.94921875;99.94913483;419.3999939;404.9769897;291.0419922;27762.7168;59.39027786
14.06.2019 15:33:16,481;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.344551086;2.325988531;3.974120378;91.46934509;59.94921875;99.94515991;418.5599976;404.8510132;290.6374817;27762.7168;59.39027786
14.06.2019 15:33:19,987;697.4954834;697.8203125;682.4579468;1.156561255;1.072641253;2.344551086;2.325988531;4.195511341;91.46934509;59.94921875;99.94515991;418.5599976;404.8510132;290.6374817;27762.7168;59.39027786
14.06.2019 15:33:31,524;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.346197844;2.347648859;4.195511341;91.52424622;59.94921875;99.94712067;419.0400085;405.0310059;290.9455261;27762.7168;59.39027786
14.06.2019 15:33:35,035;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.346197844;2.347648859;4.121100903;91.52424622;59.94921875;99.94712067;419.0400085;405.0310059;290.9455261;27762.7168;59.39027786
14.06.2019 15:33:46,571;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.347374678;2.344766378;4.121100903;91.57915497;59.98223877;99.91798401;417.6000061;404.7789917;290.9455261;27762.7168;59.3999939
14.06.2019 15:33:50,080;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.347374678;2.344766378;4.197426796;91.57915497;59.98223877;99.91798401;417.6000061;404.7789917;290.9455261;27762.7168;59.3999939
14.06.2019 15:34:01,596;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.348786354;2.327978134;4.197426796;91.62621307;59.94921875;99.94550323;421.6799927;404.3280029;290.9455261;27762.73242;59.3999939
14.06.2019 15:34:05,112;697.5026855;697.8203125;682.4579468;1.156561255;1.072641253;2.348786354;2.327978134;4.25459671;91.62621307;59.94921875;99.94550323;421.6799927;404.3280029;290.9455261;27762.73242;59.3999939
14.06.2019 15:34:16,633;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.35019803;2.378166914;4.25459671;91.69680023;59.94921875;99.93028259;419.519989;404.67099;290.9455261;27762.73242;59.3999939
14.06.2019 15:34:20,144;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.35019803;2.378166914;4.340194702;91.69680023;59.94921875;99.93028259;419.519989;404.67099;290.9455261;27762.73242;59.3999939
14.06.2019 15:34:31,675;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.352786541;2.334483862;4.340194702;91.7438736;59.94921875;99.93953705;421.5599976;404.67099;291.34021;27762.73242;59.3999939
14.06.2019 15:34:35,186;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.352786541;2.334483862;4.265583515;91.7438736;59.94921875;99.93953705;421.5599976;404.67099;291.34021;27762.73242;59.3999939
14.06.2019 15:34:46,713;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.353963137;2.372257948;4.265583515;91.79877472;60.77519226;99.9646759;423.1199951;404.6530151;293.2764893;27762.73242;59.3999939
14.06.2019 15:34:50,220;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.353963137;2.372257948;3.686779737;91.79877472;60.77519226;99.9646759;423.1199951;404.6530151;293.2764893;27762.73242;59.3999939
14.06.2019 15:35:01,745;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.355845451;2.31693387;3.686779737;91.86151886;60.80821228;99.94992828;421.2000122;404.5809937;293.0772705;27762.75;59.3999939
14.06.2019 15:35:05,259;697.4989624;697.8223267;682.4579468;1.156561255;1.072641253;2.355845451;2.31693387;3.819967985;91.86151886;60.80821228;99.94992828;421.2000122;404.5809937;293.0772705;27762.75;59.3999939
14.06.2019 15:35:16,784;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.357728004;2.402977228;3.819967985;91.91641998;60.80821228;99.94352722;422.3999939;404.7070007;292.8643188;27762.75;59.47129822
14.06.2019 15:35:20,291;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.357728004;2.402977228;4.061635494;91.91641998;60.80821228;99.94352722;422.3999939;404.7070007;292.8643188;27762.75;59.47129822
14.06.2019 15:35:31,820;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.359375;2.31874609;4.061635494;91.96349335;60.80821228;99.93634033;421.4400024;404.9590149;292.6087036;27762.75;59.47129822
14.06.2019 15:35:35,328;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.359375;2.31874609;4.109109879;91.96349335;60.80821228;99.93634033;421.4400024;404.9590149;292.6087036;27762.75;59.47129822
14.06.2019 15:35:46,864;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.360316515;2.406003237;4.109109879;92.01055145;60.80821228;99.95156097;423.6000061;404.8150024;293.2457886;27762.75;59.49999237
14.06.2019 15:35:50,372;697.4959717;697.8223267;682.4666748;1.156561255;1.072641253;2.360316515;2.406003237;3.954294205;92.01055145;60.80821228;99.95156097;423.6000061;404.8150024;293.2457886;27762.75;59.49999237
14.06.2019 15:36:01,892;697.4980469;697.8223267;682.4666748;1.154334545;1.072641253;2.361963272;2.29968214;3.954294205;92.05760956;60.80821228;99.95083618;421.2000122;404.9949951;292.5045776;27762.76758;59.49999237
14.06.2019 15:36:05,397;697.4980469;697.8223267;682.4666748;1.154334545;1.072641253;2.361963272;2.29968214;4.285908222;92.05760956;60.80821228;99.95083618;421.2000122;404.9949951;292.5045776;27762.76758;59.49999237
14.06.2019 15:36:16,928;697.4980469;697.8223267;682.4666748;1.154334545;1.072641253;2.363845825;2.366700649;4.285908222;92.14389038;60.77519226;99.93560791;421.6799927;404.7430115;292.9825439;27762.76758;59.49999237
14.06.2019 15:36:20,433;697.4980469;697.8223267;682.4666748;1.154334545;1.072641253;2.363845825;2.366700649;4.20293808;92.14389038;60.77519226;99.93560791;421.6799927;404.7430115;292.9825439;27762.76758;59.49999237
14.06.2019 15:36:31,960;697.4971924;697.8223267;682.4666748;1.154334545;1.072641253;2.365963459;2.39513731;4.20293808;92.19878387;60.80821228;99.95174408;419.6400146;404.7070007;292.3951416;27762.76758;59.49999237
14.06.2019 15:36:35,467;697.4971924;697.8223267;682.4666748;1.154334545;1.072641253;2.365963459;2.39513731;4.47333622;92.19878387;60.80821228;99.95174408;419.6400146;404.7070007;292.3951416;27762.76758;59.49999237
14.06.2019 15:36:46,992;697.4921875;697.8223267;682.4666748;1.154334545;1.072641253;2.367375612;2.38531971;4.47333622;92.26153564;60.80821228;99.94709015;420;405.1029968;293.0568848;27762.76758;59.49999237
14.06.2019 15:36:50,508;697.4921875;697.8223267;682.4666748;1.154334545;1.072641253;2.367375612;2.38531971;4.338879585;92.26153564;60.80821228;99.94709015;420;405.1029968;293.0568848;27762.76758;59.49999237
14.06.2019 15:37:02,028;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.369493246;2.376377106;4.338879585;92.3164444;60.80821228;99.97665405;422.519989;404.9769897;293.0568848;27762.7832;59.57312393
14.06.2019 15:37:05,536;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.369493246;2.376377106;4.322743416;92.3164444;60.80821228;99.97665405;422.519989;404.9769897;293.0568848;27762.7832;59.57312393
14.06.2019 15:37:17,068;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.371846676;2.348729134;4.322743416;92.37134552;60.80821228;99.95816803;421.3200073;405.0849915;292.2816162;27762.7832;59.57312393
14.06.2019 15:37:20,575;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.371846676;2.348729134;4.558163166;92.37134552;60.80821228;99.95816803;421.3200073;405.0849915;292.2816162;27762.7832;59.57312393
14.06.2019 15:37:32,101;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.373493433;2.301319361;4.558163166;92.43408966;60.77519226;99.9305191;421.7999878;404.9230042;293.105835;27762.7832;59.59983063
14.06.2019 15:37:35,609;697.4921875;697.8223267;682.4645386;1.154334545;1.072641253;2.373493433;2.301319361;4.447785378;92.43408966;60.77519226;99.9305191;421.7999878;404.9230042;293.105835;27762.7832;59.59983063
14.06.2019 15:37:47,132;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.375375986;2.366700649;4.447785378;92.49684143;60.77519226;99.93566895;422.519989;404.4729919;294.1897583;27762.7832;59.59983063
14.06.2019 15:37:50,639;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.375375986;2.366700649;4.462505341;92.49684143;60.77519226;99.93566895;422.519989;404.4729919;294.1897583;27762.7832;59.59983063
14.06.2019 15:38:02,174;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.37749362;2.353588104;4.462505341;92.58312225;60.77519226;99.93545532;423.2399902;404.2919922;293.2189941;27762.80078;59.59983063
14.06.2019 15:38:05,682;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.37749362;2.353588104;4.579370022;92.58312225;60.77519226;99.93545532;423.2399902;404.2919922;293.2189941;27762.80078;59.59983063
14.06.2019 15:38:17,208;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.378434896;2.35502696;4.579370022;92.61450195;60.77519226;99.93541718;420.6000061;404.4549866;292.6430664;27762.80078;59.59983063
14.06.2019 15:38:20,719;697.4921875;697.8223267;682.4645386;1.154334545;1.064802647;2.378434896;2.35502696;4.835017681;92.61450195;60.77519226;99.93541718;420.6000061;404.4549866;292.6430664;27762.80078;59.59983063
14.06.2019 15:38:32,239;697.4873047;697.8223267;682.4645386;1.154334545;1.064802647;2.38008213;2.383890152;4.835017681;92.67725372;60.77519226;99.92936707;422.0400085;404.598999;293.2898865;27762.80078;59.66588593
14.06.2019 15:38:35,747;697.4873047;697.8223267;682.4645386;1.154334545;1.064802647;2.38008213;2.383890152;4.658994675;92.67725372;60.77519226;99.92936707;422.0400085;404.598999;293.2898865;27762.80078;59.66588593
14.06.2019 15:38:47,278;697.4873047;697.8223267;682.4645386;1.154334545;1.064802647;2.382199764;2.368852615;4.658994675;92.71646118;60.77519226;99.93834686;422.519989;404.3999939;293.6807861;27762.80078;59.69997406
14.06.2019 15:38:50,787;697.4873047;697.8223267;682.4645386;1.154334545;1.064802647;2.382199764;2.368852615;5.05224514;92.71646118;60.77519226;99.93834686;422.519989;404.3999939;293.6807861;27762.80078;59.69997406
14.06.2019 15:39:02,319;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.383141041;2.366700649;5.05224514;92.76353455;60.77519226;99.93820953;421.3200073;404.3640137;293.3947449;27762.81641;59.69997406
14.06.2019 15:39:05,824;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.383141041;2.366700649;4.745892048;92.76353455;60.77519226;99.93820953;421.3200073;404.3640137;293.3947449;27762.81641;59.69997406
14.06.2019 15:39:17,343;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.384317636;2.433327675;4.745892048;92.79489899;60.77519226;99.95320129;423.7200012;404.2739868;293.3246765;27762.81641;59.69997406
14.06.2019 15:39:20,853;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.384317636;2.433327675;4.806311131;92.79489899;60.77519226;99.95320129;423.7200012;404.2739868;293.3246765;27762.81641;59.69997406
14.06.2019 15:39:32,374;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.385964632;2.330689907;4.806311131;92.86548615;60.77519226;99.93624115;424.7999878;403.8779907;292.8993225;27762.81641;59.69997406
14.06.2019 15:39:35,884;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.385964632;2.330689907;5.030114651;92.86548615;60.77519226;99.93624115;424.7999878;403.8779907;292.8993225;27762.81641;59.69997406
14.06.2019 15:39:47,409;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.386906147;2.385498285;5.030114651;92.92040253;60.74211884;99.93341064;424.0799866;404.0939941;293.4906311;27762.81641;59.69997406
14.06.2019 15:39:50,917;697.4920044;697.8223267;682.4645386;1.154334545;1.064802647;2.386906147;2.385498285;4.891400814;92.92040253;60.74211884;99.93341064;424.0799866;404.0939941;293.4906311;27762.81641;59.69997406
14.06.2019 15:40:02,437;697.4920044;697.8223267;682.4645386;1.154334545;1.068454981;2.388788462;2.353767872;4.891400814;92.95176697;60.80821228;99.94020081;423.9599915;404.0759888;294.151886;27762.83398;59.69997406
14.06.2019 15:40:05,943;697.4920044;697.8223267;682.4645386;1.154334545;1.068454981;2.388788462;2.353767872;4.74846077;92.95176697;60.80821228;99.94020081;423.9599915;404.0759888;294.151886;27762.83398;59.69997406
14.06.2019 15:40:17,474;697.4920044;697.8223267;682.4645386;1.154334545;1.068454981;2.390435457;2.373870134;4.74846077;92.99882507;60.80821228;99.94953156;424.0799866;403.8420105;293.8533325;27762.83398;59.69997406
14.06.2019 15:40:20,981;697.4920044;697.8223267;682.4645386;1.154334545;1.068454981;2.390435457;2.373870134;4.883741379;92.99882507;60.80821228;99.94953156;424.0799866;403.8420105;293.8533325;27762.83398;59.69997406
14.06.2019 15:40:32,513;697.4891968;697.8223267;682.4645386;1.154334545;1.068454981;2.392082691;2.384068727;4.883741379;93.06942749;60.77519226;99.95976257;425.2799988;403.7340088;293.8533325;27762.83398;59.69997406
14.06.2019 15:40:36,020;697.4891968;697.8223267;682.4645386;1.154334545;1.068454981;2.392082691;2.384068727;4.967318058;93.06942749;60.77519226;99.95976257;425.2799988;403.7340088;293.8533325;27762.83398;59.69997406
14.06.2019 15:40:47,544;697.4891968;697.8223267;682.4645386;1.154334545;1.068454981;2.392788649;2.404223442;4.967318058;93.1164856;60.77519226;99.9670105;425.1600037;403.9859924;293.8533325;27762.83398;59.77402496
14.06.2019 15:40:51,055;697.4891968;697.8223267;682.4645386;1.154334545;1.068454981;2.392788649;2.404223442;4.995137691;93.1164856;60.77519226;99.9670105;425.1600037;403.9859924;293.8533325;27762.83398;59.77402496
14.06.2019 15:41:02,584;697.4951172;697.8223267;682.4645386;1.154334545;1.068454981;2.395612001;2.362932205;4.995137691;93.1635437;60.77519226;99.95600891;423.8399963;404.2919922;293.4405518;27762.84961;59.77402496
14.06.2019 15:41:06,092;697.4951172;697.8223267;682.4645386;1.154334545;1.068454981;2.395612001;2.362932205;5.213828087;93.1635437;60.77519226;99.95600891;423.8399963;404.2919922;293.4405518;27762.84961;59.77402496
14.06.2019 15:41:17,621;697.4860229;697.8223267;682.4645386;1.154334545;1.068454981;2.396553278;2.410804749;5.213828087;93.21844482;60.80821228;99.96808624;423.8399963;404.1659851;293.1699524;27762.84961;59.77402496
14.06.2019 15:41:21,128;697.4860229;697.8223267;682.4645386;1.154334545;1.068454981;2.396553278;2.410804749;5.357894421;93.21844482;60.80821228;99.96808624;423.8399963;404.1659851;293.1699524;27762.84961;59.77402496
14.06.2019 15:41:32,659;697.4860229;697.8223267;682.47052;1.154334545;1.068454981;2.397259712;2.398346186;5.357894421;93.23413849;60.77519226;99.96173096;426.2399902;404.0939941;294.1975708;27762.84961;59.77402496
14.06.2019 15:41:36,169;697.4860229;697.8223267;682.47052;1.154334545;1.068454981;2.397259712;2.398346186;5.048951626;93.23413849;60.77519226;99.96173096;426.2399902;404.0939941;294.1975708;27762.84961;59.77402496
14.06.2019 15:41:47,688;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.398671389;2.414891481;5.048951626;93.28904724;60.77519226;99.98100281;425.2799988;404.3460083;293.4095459;27762.84961;59.79919052
14.06.2019 15:41:51,202;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.398671389;2.414891481;5.292015076;93.28904724;60.77519226;99.98100281;425.2799988;404.3460083;293.4095459;27762.84961;59.79919052
14.06.2019 15:42:02,730;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.399612188;2.405291557;5.292015076;93.32041168;60.77519226;99.9669342;424.2000122;404.4909973;294.1257629;27762.86719;59.79919052
14.06.2019 15:42:06,236;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.399612188;2.405291557;5.112800598;93.32041168;60.77519226;99.9669342;424.2000122;404.4909973;294.1257629;27762.86719;59.79919052
14.06.2019 15:42:17,768;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.401494741;2.406536818;5.112800598;93.36746979;61.79938889;99.95713043;426.480011;404.7609863;295.1190186;27762.86719;59.79919052
14.06.2019 15:42:21,273;697.4890747;697.8223267;682.47052;1.154334545;1.068454981;2.401494741;2.406536818;4.843117237;93.36746979;61.79938889;99.95713043;426.480011;404.7609863;295.1190186;27762.86719;59.79919052
14.06.2019 15:42:32,797;697.4844971;697.8223267;682.4649048;1.154334545;1.068454981;2.402906656;2.435804367;4.843117237;93.42238617;61.79938889;99.97271729;427.2000122;404.598999;295.9436035;27762.86719;59.79919052
14.06.2019 15:42:36,309;697.4844971;697.8223267;682.4649048;1.154334545;1.068454981;2.402906656;2.435804367;4.628912449;93.42238617;61.79938889;99.97271729;427.2000122;404.598999;295.9436035;27762.86719;59.79919052
14.06.2019 15:42:47,831;697.4892578;697.8223267;682.4649048;1.154334545;1.068454981;2.404083252;2.375661135;4.628912449;93.46944427;61.83240891;99.9650116;425.7600098;404.7609863;295.1407776;27762.86719;59.87141418
14.06.2019 15:42:51,338;697.4892578;697.8223267;682.4649048;1.154334545;1.068454981;2.404083252;2.375661135;4.956156254;93.46944427;61.83240891;99.9650116;425.7600098;404.7609863;295.1407776;27762.86719;59.87141418
14.06.2019 15:43:02,868;697.4851074;697.8223267;682.4649048;1.154334545;1.068454981;2.405965805;2.421990395;4.956156254;93.52435303;61.76631546;99.98258209;427.2000122;404.5809937;295.6789246;27762.88281;59.8012886
14.06.2019 15:43:06,374;697.4851074;697.8223267;682.4649048;1.154334545;1.068454981;2.405965805;2.421990395;4.826471806;93.52435303;61.76631546;99.98258209;427.2000122;404.5809937;295.6789246;27762.88281;59.8012886
14.06.2019 15:43:17,893;697.493042;697.8223267;682.4728394;1.154334545;1.068454981;2.406906843;2.452752829;4.826471806;93.56356049;61.79938889;99.97240448;428.0400085;404.3099976;295.6789246;27762.88281;59.89564896
14.06.2019 15:43:21,408;697.493042;697.8223267;682.4728394;1.154334545;1.068454981;2.406906843;2.452752829;4.872651577;93.56356049;61.79938889;99.97240448;428.0400085;404.3099976;295.6789246;27762.88281;59.89564896
14.06.2019 15:43:32,926;697.4825439;697.8223267;682.4728394;1.154334545;1.068454981;2.408083439;2.409915924;4.872651577;93.62631226;61.79938889;99.96195221;428.0400085;404.4549866;295.6789246;27762.88281;59.89564896
14.06.2019 15:43:36,433;697.4825439;697.8223267;682.4728394;1.154334545;1.068454981;2.408083439;2.409915924;4.955647945;93.62631226;61.79938889;99.96195221;428.0400085;404.4549866;295.6789246;27762.88281;59.89564896
14.06.2019 15:43:47,970;697.4825439;697.8223267;682.4728394;1.151580095;1.068454981;2.410201073;2.455043554;4.955647945;93.66552734;61.79938889;99.95333099;426.1199951;404.3099976;295.6789246;27762.88281;59.89564896
14.06.2019 15:43:51,478;697.4825439;697.8223267;682.4728394;1.151580095;1.068454981;2.410201073;2.455043554;5.001693249;93.66552734;61.79938889;99.95333099;426.1199951;404.3099976;295.6789246;27762.88281;59.89564896
14.06.2019 15:44:03,006;697.4846802;697.8223267;682.4728394;1.151580095;1.068454981;2.411377668;2.390141726;5.001693249;93.69691467;61.83240891;99.9655838;426.9599915;404.4549866;295.6789246;27762.90039;59.89564896
14.06.2019 15:44:06,513;697.4846802;697.8223267;682.4728394;1.151580095;1.068454981;2.411377668;2.390141726;5.038508892;93.69691467;61.83240891;99.9655838;426.9599915;404.4549866;295.6789246;27762.90039;59.89564896
14.06.2019 15:44:18,042;697.4846802;697.8223267;682.4728394;1.151580095;1.068454981;2.412789583;2.360597849;5.038508892;93.75180817;61.79938889;99.96982574;428.2799988;404.3280029;295.6789246;27762.90039;59.89564896
14.06.2019 15:44:21,546;697.4846802;697.8223267;682.4728394;1.151580095;1.068454981;2.412789583;2.360597849;5.08446455;93.75180817;61.79938889;99.96982574;428.2799988;404.3280029;295.6789246;27762.90039;59.89564896
14.06.2019 15:44:33,078;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.41396594;2.363291264;5.08446455;93.79886627;61.79938889;99.95546722;426.6000061;404.3460083;296.4751282;27762.90039;59.97503281
14.06.2019 15:44:36,585;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.41396594;2.363291264;5.296337605;93.79886627;61.79938889;99.95546722;426.6000061;404.3460083;296.4751282;27762.90039;59.97503281
14.06.2019 15:44:48,118;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.415377617;2.302955866;5.296337605;93.86161804;61.79938889;99.96500397;427.4400024;404.8869934;296.0263367;27762.90039;59.97503281
14.06.2019 15:44:51,630;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.415377617;2.302955866;5.109043598;93.86161804;61.79938889;99.96500397;427.4400024;404.8869934;296.0263367;27762.90039;59.97503281
14.06.2019 15:45:03,162;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.417025089;2.447991848;5.109043598;93.90084076;61.79938889;99.95861053;427.9200134;405.5360107;296.0263367;27762.91602;59.97503281
14.06.2019 15:45:06,671;697.4912109;697.8223267;682.4728394;1.151580095;1.068454981;2.417025089;2.447991848;4.958958626;93.90084076;61.79938889;99.95861053;427.9200134;405.5360107;296.0263367;27762.91602;59.97503281
14.06.2019 15:45:18,192;697.4893188;697.8223267;682.4728394;1.151580095;1.068454981;2.419142723;2.36544466;4.958958626;93.95573425;61.79938889;99.96279907;427.9200134;405.3739929;296.169281;27762.91602;59.99999619
14.06.2019 15:45:21,708;697.4893188;697.8223267;682.4728394;1.151580095;1.068454981;2.419142723;2.36544466;5.172545433;93.95573425;61.79938889;99.96279907;427.9200134;405.3739929;296.169281;27762.91602;59.99999619
14.06.2019 15:45:33,239;697.4893188;697.8223267;682.4728394;1.151580095;1.068454981;2.420319557;2.389427662;5.172545433;94.00280762;61.79938889;99.93740845;426.7200012;405.2470093;296.169281;27762.91602;59.99999619
14.06.2019 15:45:36,746;697.4893188;697.8223267;682.4728394;1.151580095;1.068454981;2.420319557;2.389427662;5.23658371;94.00280762;61.79938889;99.93740845;426.7200012;405.2470093;296.169281;27762.91602;59.99999619
14.06.2019 15:45:48,272;697.4859619;697.8223267;682.4728394;1.151580095;1.068454981;2.421731234;2.444991827;5.23658371;94.04986572;61.79938889;99.95700073;425.2799988;405.5180054;296.4203796;27762.91602;59.99999619
14.06.2019 15:45:51,781;697.4859619;697.8223267;682.4728394;1.151580095;1.068454981;2.421731234;2.444991827;5.228181839;94.04986572;61.79938889;99.95700073;425.2799988;405.5180054;296.4203796;27762.91602;59.99999619
14.06.2019 15:46:03,312;697.4753418;697.8223267;682.4728394;1.151580095;1.068454981;2.423848867;2.39121294;5.228181839;94.12045288;61.86548233;99.95474243;424.9200134;405.4819946;295.8207397;27762.93359;59.99999619
14.06.2019 15:46:06,817;697.4753418;697.8223267;682.4728394;1.151580095;1.068454981;2.423848867;2.39121294;5.486581802;94.12045288;61.86548233;99.95474243;424.9200134;405.4819946;295.8207397;27762.93359;59.99999619
14.06.2019 15:46:18,343;697.4859619;697.8223267;682.4728394;1.151580095;1.068454981;2.424554586;2.470171213;5.486581802;94.16751099;61.79938889;99.92372894;427.9200134;405.2650146;296.3093872;27762.93359;59.99999619
14.06.2019 15:46:21,854;697.4859619;697.8223267;682.4728394;1.151580095;1.068454981;2.424554586;2.470171213;5.286318779;94.16751099;61.79938889;99.92372894;427.9200134;405.2650146;296.3093872;27762.93359;59.99999619
14.06.2019 15:46:33,373;697.4859619;697.821167;682.4728394;1.151580095;1.068454981;2.426202059;2.344586134;5.286318779;94.2067337;61.73329544;99.94063568;426.2399902;405.571991;296.3093872;27762.93359;59.99999619
14.06.2019 15:46:36,881;697.4859619;697.821167;682.4728394;1.151580095;1.068454981;2.426202059;2.344586134;5.350108624;94.2067337;61.73329544;99.94063568;426.2399902;405.571991;296.3093872;27762.93359;59.99999619
14.06.2019 15:46:48,414;697.4781494;697.821167;682.4728394;1.151580095;1.068454981;2.427613735;2.374049187;5.350108624;94.24595642;61.79938889;99.94877625;424.9200134;405.5180054;296.7947083;27762.93359;59.99999619
14.06.2019 15:46:51,925;697.4781494;697.821167;682.4728394;1.151580095;1.068454981;2.427613735;2.374049187;5.238351822;94.24595642;61.79938889;99.94877625;424.9200134;405.5180054;296.7947083;27762.93359;59.99999619
14.06.2019 15:47:03,454;697.4781494;697.821167;682.4728394;1.151580095;1.068454981;2.429025412;2.400305986;5.238351822;94.30084991;61.79938889;99.94742584;426.2399902;405.4819946;297.2346802;27762.94922;60.07425308
14.06.2019 15:47:06,965;697.4781494;697.821167;682.4728394;1.151580095;1.068454981;2.429025412;2.400305986;5.141363621;94.30084991;61.79938889;99.94742584;426.2399902;405.4819946;297.2346802;27762.94922;60.07425308
14.06.2019 15:47:18,487;697.4868774;697.821167;682.4728394;1.151580095;1.068454981;2.430202007;2.420571566;5.141363621;94.32437897;61.79938889;99.93304443;426.6000061;405.9859924;296.6187134;27762.94922;60.07425308
14.06.2019 15:47:22,001;697.4868774;697.821167;682.4728394;1.151580095;1.068454981;2.430202007;2.420571566;5.579454422;94.32437897;61.79938889;99.93304443;426.6000061;405.9859924;296.6187134;27762.94922;60.07425308
14.06.2019 15:47:33,524;697.4868774;697.821167;682.4728394;1.151580095;1.064403653;2.431378841;2.474735498;5.579454422;94.37929535;61.79938889;99.95154572;426.6000061;405.4639893;296.9382935;27762.94922;60.09999466
14.06.2019 15:47:37,033;697.4868774;697.821167;682.4728394;1.151580095;1.064403653;2.431378841;2.474735498;5.371880054;94.37929535;61.79938889;99.95154572;426.6000061;405.4639893;296.9382935;27762.94922;60.09999466
14.06.2019 15:47:48,558;697.4793701;697.821167;682.4728394;1.151580095;1.064403653;2.433026075;2.447462797;5.371880054;94.44988251;61.79938889;99.95348358;427.7999878;405.769989;296.9382935;27762.94922;60.09999466
14.06.2019 15:47:52,064;697.4793701;697.821167;682.4728394;1.151580095;1.064403653;2.433026075;2.447462797;5.444526672;94.44988251;61.79938889;99.95348358;427.7999878;405.769989;296.9382935;27762.94922;60.09999466
14.06.2019 15:48:03,591;697.4793701;697.821167;682.4728394;1.151580095;1.064403653;2.433966875;2.391034365;5.444526672;94.45773315;61.83240891;99.97425079;425.8800049;405.697998;296.3335571;27762.9668;60.1222496
14.06.2019 15:48:07,105;697.4793701;697.821167;682.4728394;1.151580095;1.064403653;2.433966875;2.391034365;5.649061203;94.45773315;61.83240891;99.97425079;425.8800049;405.697998;296.3335571;27762.9668;60.1222496
