Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 15:48:18,637;697.4816284;697.821167;682.4728394;1.151580095;1.064403653;2.435143709;2.407070637;5.649061203;94.50479126;61.79938889;99.95283508;426.7200012;405.7520142;296.9005432;27762.9668;60.19842148
14.06.2019 15:48:22,145;697.4816284;697.821167;682.4728394;1.151580095;1.064403653;2.435143709;2.407070637;5.5354352;94.50479126;61.79938889;99.95283508;426.7200012;405.7520142;296.9005432;27762.9668;60.19842148
14.06.2019 15:48:33,672;697.4816284;697.821167;682.4728394;1.151580095;1.064403653;2.435849428;2.448521137;5.5354352;94.53616333;61.83240891;99.98339081;426.3599854;405.2829895;296.8534241;27762.9668;60.12849808
14.06.2019 15:48:37,179;697.4816284;697.821167;682.4728394;1.151580095;1.064403653;2.435849428;2.448521137;5.681349277;94.53616333;61.83240891;99.98339081;426.3599854;405.2829895;296.8534241;27762.9668;60.12849808
14.06.2019 15:48:48,708;697.4782104;697.821167;682.4728394;1.151580095;1.064403653;2.437026262;2.422522545;5.681349277;94.56754303;61.79938889;99.99292755;428.519989;405.2829895;296.5417175;27762.9668;60.19887543
14.06.2019 15:48:52,215;697.4782104;697.821167;682.4728394;1.151580095;1.064403653;2.437026262;2.422522545;5.744577408;94.56754303;61.79938889;99.99292755;428.519989;405.2829895;296.5417175;27762.9668;60.19887543
14.06.2019 15:49:03,739;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.437967062;2.458917856;5.744577408;94.59890747;61.79938889;99.97284698;428.7600098;405.0490112;297.2015381;27762.98242;60.16098404
14.06.2019 15:49:07,247;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.437967062;2.458917856;5.531692982;94.59890747;61.79938889;99.97284698;428.7600098;405.0490112;297.2015381;27762.98242;60.16098404
14.06.2019 15:49:18,780;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.439378977;2.370645046;5.531692982;94.62243652;61.79938889;99.98565674;426.7200012;405.2470093;296.6072998;27762.98242;60.19995499
14.06.2019 15:49:22,288;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.439378977;2.370645046;5.777564049;94.62243652;61.79938889;99.98565674;426.7200012;405.2470093;296.6072998;27762.98242;60.19995499
14.06.2019 15:49:33,819;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.440320492;2.475612879;5.777564049;94.66165924;61.76631546;100.007843;428.7600098;405.302002;297.2275391;27762.98242;60.19995499
14.06.2019 15:49:37,328;697.4844971;697.821167;682.4728394;1.151580095;1.064403653;2.440320492;2.475612879;5.622749329;94.66165924;61.76631546;100.007843;428.7600098;405.302002;297.2275391;27762.98242;60.19995499
14.06.2019 15:49:48,852;697.4772339;697.821167;682.4728394;1.151580095;1.064403653;2.441026449;2.407426357;5.622749329;94.69303131;61.79938889;100.0169525;426.1199951;405.4819946;296.8036194;27762.98242;60.19995499
14.06.2019 15:49:52,357;697.4772339;697.821167;682.4728394;1.151580095;1.064403653;2.441026449;2.407426357;5.795447826;94.69303131;61.79938889;100.0169525;426.1199951;405.4819946;296.8036194;27762.98242;60.19995499
14.06.2019 15:50:03,884;697.4772339;697.821167;682.4728394;1.151580095;1.064403653;2.441732168;2.451871634;5.795447826;94.74009705;61.83240891;100.0095596;428.8800049;405.2470093;296.8036194;27763;60.19995499
14.06.2019 15:50:07,389;697.4772339;697.821167;682.4728394;1.151580095;1.064403653;2.441732168;2.451871634;5.831477165;94.74009705;61.83240891;100.0095596;428.8800049;405.2470093;296.8036194;27763;60.19995499
14.06.2019 15:50:18,913;697.4860229;697.821167;682.4728394;1.151580095;1.064403653;2.443144083;2.401552916;5.831477165;94.7636261;61.83240891;100.0228195;426.8399963;405.5;296.8036194;27763;60.19995499
14.06.2019 15:50:22,418;697.4860229;697.821167;682.4728394;1.151580095;1.064403653;2.443144083;2.401552916;5.849481583;94.7636261;61.83240891;100.0228195;426.8399963;405.5;296.8036194;27763;60.19995499
14.06.2019 15:50:33,943;697.4816895;697.8195801;682.4728394;1.151580095;1.064403653;2.444084883;2.325083971;5.849481583;94.80283356;61.83240891;99.97766113;428.8800049;405.2650146;296.8036194;27763;60.19995499
14.06.2019 15:50:37,459;697.4816895;697.8195801;682.4728394;1.151580095;1.064403653;2.444084883;2.325083971;5.885451317;94.80283356;61.83240891;99.97766113;428.8800049;405.2650146;296.8036194;27763;60.19995499
14.06.2019 15:50:48,991;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.444555759;2.435273647;5.885451317;94.81852722;61.79938889;99.97589111;426;404.9949951;296.8036194;27763;60.19995499
14.06.2019 15:50:52,503;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.444555759;2.435273647;5.930402279;94.81852722;61.79938889;99.97589111;426;404.9949951;296.8036194;27763;60.19995499
14.06.2019 15:51:04,027;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.445967436;2.424472809;5.930402279;94.84205627;61.79938889;100.0043716;429.6000061;405.4639893;296.8036194;27763.01758;60.19995499
14.06.2019 15:51:07,536;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.445967436;2.424472809;5.826900959;94.84205627;61.79938889;100.0043716;429.6000061;405.4639893;296.8036194;27763.01758;60.19995499
14.06.2019 15:51:19,067;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.446438313;2.362752676;5.826900959;94.89696503;61.79938889;99.97383881;429.480011;405.4639893;297.1532593;27763.01758;60.19995499
14.06.2019 15:51:22,574;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.446438313;2.362752676;5.848663807;94.89696503;61.79938889;99.97383881;429.480011;405.4639893;297.1532593;27763.01758;60.19995499
14.06.2019 15:51:34,094;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.447849989;2.437572479;5.848663807;94.92049408;61.79938889;99.95648193;428.2799988;405.5899963;297.1532593;27763.01758;60.19995499
14.06.2019 15:51:37,605;697.4816895;697.8195801;682.4769287;1.151580095;1.064403653;2.447849989;2.437572479;5.875603199;94.92049408;61.79938889;99.95648193;428.2799988;405.5899963;297.1532593;27763.01758;60.19995499
14.06.2019 15:51:49,122;697.4728394;697.8195801;682.4769287;1.151580095;1.064403653;2.448791504;2.45574832;5.875603199;94.9597168;61.83240891;99.99343872;425.519989;405.6619873;297.1532593;27763.01758;60.27147293
14.06.2019 15:51:52,634;697.4728394;697.8195801;682.4769287;1.151580095;1.064403653;2.448791504;2.45574832;5.920483589;94.9597168;61.83240891;99.99343872;425.519989;405.6619873;297.1532593;27763.01758;60.27147293
14.06.2019 15:52:04,172;697.4777222;697.8195801;682.4769287;1.151580095;1.064403653;2.449732542;2.46173358;5.920483589;94.9753952;61.79938889;100.0383759;426.7200012;406.1480103;297.0162964;27763.0332;60.27147293
14.06.2019 15:52:07,679;697.4777222;697.8195801;682.4769287;1.151580095;1.064403653;2.449732542;2.46173358;5.982422829;94.9753952;61.79938889;100.0383759;426.7200012;406.1480103;297.0162964;27763.0332;60.27147293
14.06.2019 15:52:19,211;697.4714355;697.8195801;682.4769287;1.151580095;1.064403653;2.450438499;2.531272888;5.982422829;95.01461792;61.79938889;100.0114822;426.3599854;405.8059998;297.6842346;27763.0332;60.27147293
14.06.2019 15:52:22,719;697.4714355;697.8195801;682.4769287;1.151580095;1.064403653;2.450438499;2.531272888;6.13159132;95.01461792;61.79938889;100.0114822;426.3599854;405.8059998;297.6842346;27763.0332;60.27147293
14.06.2019 15:52:34,238;697.4776611;697.8195801;682.4769287;1.151580095;1.064403653;2.451144218;2.429787397;6.13159132;95.04599762;61.79938889;100.0045319;427.4400024;406.1659851;297.8087158;27763.0332;60.27147293
14.06.2019 15:52:37,755;697.4776611;697.8195801;682.4769287;1.151580095;1.064403653;2.451144218;2.429787397;6.063513756;95.04599762;61.79938889;100.0045319;427.4400024;406.1659851;297.8087158;27763.0332;60.27147293
14.06.2019 15:52:49,278;697.4776611;697.8195801;682.4769287;1.151580095;1.064403653;2.452320814;2.421281099;6.063513756;95.08521271;61.79938889;100.0427094;426.6000061;406.4190063;295.7525024;27763.0332;60.29999161
14.06.2019 15:52:52,786;697.4776611;697.8195801;682.4769287;1.151580095;1.064403653;2.452320814;2.421281099;6.20581913;95.08521271;61.79938889;100.0427094;426.6000061;406.4190063;295.7525024;27763.0332;60.29999161
14.06.2019 15:53:04,313;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.453262329;2.398346186;6.20581913;95.10874939;61.76631546;100.0291748;428.2799988;406.0580139;296.6828613;27763.05078;60.29999161
14.06.2019 15:53:07,820;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.453262329;2.398346186;6.277199268;95.10874939;61.76631546;100.0291748;428.2799988;406.0580139;296.6828613;27763.05078;60.29999161
14.06.2019 15:53:19,343;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.454674244;2.367776632;6.277199268;95.14011383;61.76631546;100.0221176;428.2799988;406.0580139;297.1059875;27763.05078;60.29999161
14.06.2019 15:53:22,858;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.454674244;2.367776632;6.09419775;95.14011383;61.76631546;100.0221176;428.2799988;406.0580139;297.1059875;27763.05078;60.29999161
14.06.2019 15:53:34,384;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.455615044;2.462085485;6.09419775;95.17933655;61.79938889;99.99838257;428.2799988;405.428009;296.8004761;27763.05078;60.29999161
14.06.2019 15:53:37,892;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.455615044;2.462085485;6.275156498;95.17933655;61.79938889;99.99838257;428.2799988;405.428009;296.8004761;27763.05078;60.29999161
14.06.2019 15:53:49,419;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.455850601;2.482800961;6.275156498;95.2028656;61.79938889;100.0295181;427.7999878;405.1390076;296.8004761;27763.05078;60.29999161
14.06.2019 15:53:52,929;697.4789429;697.8195801;682.4769287;1.151580095;1.064403653;2.455850601;2.482800961;6.301893711;95.2028656;61.79938889;100.0295181;427.7999878;405.1390076;296.8004761;27763.05078;60.29999161
14.06.2019 15:54:04,454;697.4827271;697.8171387;682.4769287;1.151580095;1.064403653;2.456791878;2.429256439;6.301893711;95.22639465;61.79938889;100.0190659;428.519989;405.1390076;297.2451172;27763.06641;60.29999161
14.06.2019 15:54:07,961;697.4827271;697.8171387;682.4769287;1.151580095;1.064403653;2.456791878;2.429256439;6.203985691;95.22639465;61.79938889;100.0190659;428.519989;405.1390076;297.2451172;27763.06641;60.29999161
14.06.2019 15:54:19,491;697.4771729;697.8171387;682.4769287;1.151580095;1.064403653;2.457968235;2.393532276;6.203985691;95.24992371;61.79938889;100.0167999;426.7200012;405.6080017;297.2451172;27763.06641;60.36733627
14.06.2019 15:54:23,004;697.4771729;697.8171387;682.4769287;1.151580095;1.064403653;2.457968235;2.393532276;6.307797909;95.24992371;61.79938889;100.0167999;426.7200012;405.6080017;297.2451172;27763.06641;60.36733627
14.06.2019 15:54:34,529;697.470459;697.8171387;682.4769287;1.151580095;1.064403653;2.458439112;2.416134596;6.307797909;95.28130341;61.79938889;99.97294617;429;405.3380127;297.1596069;27763.06641;60.36733627
14.06.2019 15:54:38,039;697.470459;697.8171387;682.4769287;1.151580095;1.064403653;2.458439112;2.416134596;6.249981403;95.28130341;61.79938889;99.97294617;429;405.3380127;297.1596069;27763.06641;60.36733627
14.06.2019 15:54:49,568;697.4761353;697.8171387;682.4769287;1.149761677;1.064403653;2.459850788;2.396563768;6.249981403;95.32836151;61.83240891;99.98125458;427.6799927;405.1210022;297.1596069;27763.06641;60.39990997
14.06.2019 15:54:53,075;697.4761353;697.8171387;682.4769287;1.149761677;1.064403653;2.459850788;2.396563768;6.276682377;95.32836151;61.83240891;99.98125458;427.6799927;405.1210022;297.1596069;27763.06641;60.39990997
14.06.2019 15:55:04,596;697.4761353;697.8171387;682.4683228;1.149761677;1.064403653;2.460791826;2.466832876;6.276682377;95.35973358;61.79938889;99.99447632;427.2000122;405.4639893;297.1596069;27763.08398;60.39990997
14.06.2019 15:55:08,108;697.4761353;697.8171387;682.4683228;1.149761677;1.064403653;2.460791826;2.466832876;6.330029011;95.35973358;61.79938889;99.99447632;427.2000122;405.4639893;297.1596069;27763.08398;60.39990997
14.06.2019 15:55:19,633;697.4738159;697.8171387;682.4683228;1.149761677;1.064403653;2.461733341;2.389963388;6.330029011;95.38326263;61.79938889;99.9730072;424.4400024;405.6440125;297.1596069;27763.08398;60.39990997
14.06.2019 15:55:34,670;697.465332;697.8171387;682.4683228;1.149761677;1.064403653;2.462439299;2.449226856;6.330029011;95.40679169;61.83240891;100.0101624;427.2000122;405.9679871;297.1596069;27763.08398;60.39990997
14.06.2019 15:55:38,176;697.465332;697.8171387;682.4683228;1.149761677;1.064403653;2.462439299;2.449226856;6.599014759;95.40679169;61.83240891;100.0101624;427.2000122;405.9679871;297.1596069;27763.08398;60.39990997
14.06.2019 15:55:49,706;697.465332;697.8171387;682.4683228;1.149761677;1.064403653;2.462439299;2.473331451;6.599014759;95.40679169;61.79938889;100.0059662;428.6400146;406.0759888;297.2076721;27763.08398;60.39990997
14.06.2019 15:55:53,211;697.465332;697.8171387;682.4683228;1.149761677;1.064403653;2.462439299;2.473331451;6.367938995;95.40679169;61.79938889;100.0059662;428.6400146;406.0759888;297.2076721;27763.08398;60.39990997
14.06.2019 15:56:04,742;697.4691772;697.8171387;682.4702759;1.149761677;1.064403653;2.462674141;2.446227551;6.367938995;95.43032074;61.83240891;100.0419998;428.519989;405.8959961;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:08,254;697.4691772;697.8171387;682.4702759;1.149761677;1.064403653;2.462674141;2.446227551;6.359080315;95.43032074;61.83240891;100.0419998;428.519989;405.8959961;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:19,781;697.4585571;697.8171387;682.4702759;1.149761677;1.064403653;2.463145018;2.403867483;6.359080315;95.43032074;61.79938889;100.0210724;428.6400146;406.32901;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:23,292;697.4585571;697.8171387;682.4702759;1.149761677;1.064403653;2.463145018;2.403867483;6.385705471;95.43032074;61.79938889;100.0210724;428.6400146;406.32901;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:34,818;697.4708862;697.8171387;682.4702759;1.149761677;1.064403653;2.463850975;2.457861662;6.385705471;95.46170044;61.79938889;100.0195694;426.9599915;406.0400085;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:38,324;697.4708862;697.8171387;682.4702759;1.149761677;1.064403653;2.463850975;2.457861662;6.475389957;95.46170044;61.79938889;100.0195694;426.9599915;406.0400085;297.2076721;27763.09961;60.39990997
14.06.2019 15:56:49,855;697.4708862;697.8171387;682.4748535;1.149761677;1.064403653;2.465027571;2.462437391;6.475389957;95.48522949;62.6583786;100.0501328;429.3599854;406.3649902;298.3119507;27763.09961;60.39990997
14.06.2019 15:56:53,363;697.4708862;697.8171387;682.4748535;1.149761677;1.064403653;2.465027571;2.462437391;6.053906441;95.48522949;62.6583786;100.0501328;429.3599854;406.3649902;298.3119507;27763.09961;60.39990997
14.06.2019 15:57:04,888;697.4634399;697.8171387;682.4748535;1.149761677;1.064403653;2.465497971;2.396742105;6.053906441;95.50092316;62.6583786;100.0444641;429.3599854;406.0580139;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:08,393;697.4634399;697.8171387;682.4748535;1.149761677;1.064403653;2.465497971;2.396742105;6.045030594;95.50092316;62.6583786;100.0444641;429.3599854;406.0580139;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:19,922;697.4634399;697.8171387;682.4748535;1.149761677;1.064403653;2.465733528;2.453634262;6.045030594;95.50875854;62.69145203;100.0284729;428.6400146;405.7879944;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:23,430;697.4634399;697.8171387;682.4748535;1.149761677;1.064403653;2.465733528;2.453634262;6.062825203;95.50875854;62.69145203;100.0284729;428.6400146;405.7879944;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:34,960;697.4718628;697.8171387;682.4748535;1.149761677;1.064403653;2.466203928;2.462085485;6.062825203;95.5322876;62.6583786;99.9988327;429.480011;405.8059998;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:38,465;697.4718628;697.8171387;682.4748535;1.149761677;1.064403653;2.466203928;2.462085485;6.058163166;95.5322876;62.6583786;99.9988327;429.480011;405.8059998;298.6384277;27763.11719;60.39990997
14.06.2019 15:57:49,986;697.463562;697.8171387;682.4748535;1.149761677;1.064403653;2.466439247;2.483326435;6.058163166;95.55581665;62.6253624;100.0302124;429.6000061;405.4819946;298.2843018;27763.11719;60.39990997
14.06.2019 15:57:53,504;697.463562;697.8171387;682.4748535;1.149761677;1.064403653;2.466439247;2.483326435;6.197897911;95.55581665;62.6253624;100.0302124;429.6000061;405.4819946;298.2843018;27763.11719;60.39990997
14.06.2019 15:58:05,025;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.467145205;2.437749147;6.197897911;95.5636673;62.69145203;100.0181274;430.3200073;405.2109985;298.6061096;27763.13281;60.39990997
14.06.2019 15:58:08,532;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.467145205;2.437749147;6.116357803;95.5636673;62.69145203;100.0181274;430.3200073;405.2109985;298.6061096;27763.13281;60.39990997
14.06.2019 15:58:20,064;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.4683218;2.526758909;6.116357803;95.61073303;62.6583786;100.0154114;429.8399963;405.2290039;298.6061096;27763.13281;60.49561691
14.06.2019 15:58:23,574;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.4683218;2.526758909;6.052889347;95.61073303;62.6583786;100.0154114;429.8399963;405.2290039;298.6061096;27763.13281;60.49561691
14.06.2019 15:58:35,110;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.469027758;2.43633461;6.052889347;95.62641144;62.6583786;100.0345917;431.0400085;405.5899963;298.6061096;27763.13281;60.49561691
14.06.2019 15:58:38,617;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.469027758;2.43633461;6.059699059;95.62641144;62.6583786;100.0345917;431.0400085;405.5899963;298.6061096;27763.13281;60.49561691
14.06.2019 15:58:50,137;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.469498396;2.362752676;6.059699059;95.64994812;62.72447205;100.0514145;427.9200134;405.5899963;298.6061096;27763.13281;60.49561691
14.06.2019 15:58:53,643;697.463562;697.8148193;682.4830322;1.149761677;1.064403653;2.469498396;2.362752676;6.093643188;95.64994812;62.72447205;100.0514145;427.9200134;405.5899963;298.6061096;27763.13281;60.49561691
14.06.2019 15:59:05,179;697.4673462;697.8148193;682.473938;1.149761677;1.064403653;2.469968796;2.417199612;6.093643188;95.66562653;62.6583786;100.0326462;430.5599976;405.5360107;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:08,688;697.4673462;697.8148193;682.473938;1.149761677;1.064403653;2.469968796;2.417199612;6.086855888;95.66562653;62.6583786;100.0326462;430.5599976;405.5360107;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:20,217;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.469733715;2.510929108;6.086855888;95.67347717;62.6583786;100.0298767;429.7200012;405.2829895;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:23,723;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.469733715;2.510929108;6.100446701;95.67347717;62.6583786;100.0298767;429.7200012;405.2829895;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:35,241;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.470439434;2.42269969;6.100446701;95.68132019;62.69145203;100.0151978;429.2399902;405.3559875;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:39,245;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.470439434;2.42269969;6.086855888;95.68132019;62.69145203;100.0151978;429.2399902;405.3559875;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:50,271;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.470204353;2.494874954;6.086855888;95.67347717;62.6583786;100.0338974;429.6000061;405.0310059;298.6061096;27763.15039;60.49561691
14.06.2019 15:59:54,275;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.470204353;2.494874954;6.107213497;95.67347717;62.6583786;100.0338974;429.6000061;405.0310059;298.6061096;27763.15039;60.49561691
14.06.2019 16:00:05,304;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.471145391;2.388356447;6.107213497;95.68915558;62.6583786;100.056488;430.7999878;405.2470093;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:09,308;697.4639893;697.8148193;682.473938;1.149761677;1.064403653;2.471145391;2.388356447;6.191289902;95.68915558;62.6583786;100.056488;430.7999878;405.2470093;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:20,328;697.4616089;697.8148193;682.4799194;1.149761677;1.064403653;2.470674515;2.367238522;6.191289902;95.68915558;62.69145203;100.0290833;430.7999878;405.0669861;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:24,338;697.4616089;697.8148193;682.4799194;1.149761677;1.064403653;2.470674515;2.367238522;6.211620331;95.68915558;62.69145203;100.0290833;430.7999878;405.0669861;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:35,366;697.4616089;697.8148193;682.4799194;1.149761677;1.064403653;2.471145391;2.527280092;6.211620331;95.69700623;62.6583786;100.0217743;431.519989;404.9230042;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:39,373;697.4616089;697.8148193;682.4799194;1.149761677;1.064403653;2.471145391;2.527280092;6.218398094;95.69700623;62.6583786;100.0217743;431.519989;404.9230042;298.6061096;27763.16602;60.49561691
14.06.2019 16:00:50,404;697.4549561;697.8148193;682.4799194;1.149761677;1.064403653;2.470910072;2.468238831;6.218398094;95.72053528;62.69145203;100.0350342;432.1199951;404.7430115;298.6061096;27763.16602;60.49999619
14.06.2019 16:00:54,417;697.4549561;697.8148193;682.4799194;1.149761677;1.064403653;2.470910072;2.468238831;6.118069172;95.72053528;62.69145203;100.0350342;432.1199951;404.7430115;298.6061096;27763.16602;60.49999619
14.06.2019 16:01:05,454;697.4629517;697.8148193;682.4799194;1.147848248;1.064403653;2.471851349;2.350349426;6.118069172;95.72053528;62.69145203;100.0719681;429.6000061;404.6889954;298.8583069;27763.18359;60.49999619
14.06.2019 16:01:09,463;697.4629517;697.8148193;682.4799194;1.147848248;1.064403653;2.471851349;2.350349426;6.044376373;95.72053528;62.69145203;100.0719681;429.6000061;404.6889954;298.8583069;27763.18359;60.49999619
14.06.2019 16:01:20,492;697.4650879;697.8148193;682.4799194;1.147848248;1.064403653;2.472086906;2.361136675;6.044376373;95.73622894;62.72447205;100.0547943;432.480011;404.6170044;299.0888977;27763.18359;60.49999619
14.06.2019 16:01:24,506;697.4650879;697.8148193;682.4799194;1.147848248;1.064403653;2.472086906;2.361136675;5.977556705;95.73622894;62.72447205;100.0547943;432.480011;404.6170044;299.0888977;27763.18359;60.49999619
14.06.2019 16:01:35,526;697.4650879;697.8115234;682.4799194;1.147848248;1.064403653;2.471851349;2.482275486;5.977556705;95.75190735;62.6583786;100.0439453;433.3200073;404.8150024;298.4477539;27763.18359;60.49999619
14.06.2019 16:01:39,534;697.4650879;697.8115234;682.4799194;1.147848248;1.064403653;2.471851349;2.482275486;6.175400257;95.75190735;62.6583786;100.0439453;433.3200073;404.8150024;298.4477539;27763.18359;60.49999619
14.06.2019 16:01:50,564;697.4650879;697.8115234;682.4799194;1.147848248;1.064403653;2.472321749;2.467887402;6.175400257;95.74406433;62.69145203;100.0290985;430.6799927;404.7789917;298.4477539;27763.18359;60.49999619
14.06.2019 16:02:05,605;697.4573975;697.8115234;682.4799194;1.147848248;1.064403653;2.47161603;2.528148413;6.175400257;95.7283783;62.69145203;100.0474701;430.5599976;404.9949951;298.4477539;27763.19922;60.58366394
14.06.2019 16:02:09,612;697.4573975;697.8115234;682.4799194;1.147848248;1.064403653;2.47161603;2.528148413;6.16861248;95.7283783;62.69145203;100.0474701;430.5599976;404.9949951;298.4477539;27763.19922;60.58366394
14.06.2019 16:02:20,636;697.4633789;697.8115234;682.4799194;1.147848248;1.059958935;2.471380472;2.463492632;6.16861248;95.7283783;62.6583786;100.0714035;430.2000122;404.7969971;298.4477539;27763.19922;60.58366394
14.06.2019 16:02:24,652;697.4633789;697.8115234;682.4799194;1.147848248;1.059958935;2.471380472;2.463492632;6.080129623;95.7283783;62.6583786;100.0714035;430.2000122;404.7969971;298.4477539;27763.19922;60.58366394
14.06.2019 16:02:35,672;697.4577637;697.8115234;682.4768066;1.147848248;1.059958935;2.47161603;2.506222963;6.080129623;95.70484924;62.6583786;100.0880737;431.6400146;404.9230042;298.1057129;27763.19922;60.58366394
14.06.2019 16:02:39,681;697.4577637;697.8115234;682.4768066;1.147848248;1.059958935;2.47161603;2.506222963;6.250693798;95.70484924;62.6583786;100.0880737;431.6400146;404.9230042;298.1057129;27763.19922;60.58366394
14.06.2019 16:02:50,710;697.4577637;697.8115234;682.4768066;1.147848248;1.059958935;2.470910072;2.438456297;6.250693798;95.70484924;62.6583786;100.0736237;429.9599915;404.9590149;298.1057129;27763.19922;60.58366394
14.06.2019 16:02:54,719;697.4577637;697.8115234;682.4768066;1.147848248;1.059958935;2.470910072;2.438456297;6.303182125;95.70484924;62.6583786;100.0736237;429.9599915;404.9590149;298.1057129;27763.19922;60.58366394
14.06.2019 16:03:05,744;697.4616089;697.8115234;682.4768066;1.147848248;1.059958935;2.471145391;2.406892538;6.303182125;95.70484924;62.6583786;100.0539856;430.5599976;405.4100037;298.5237427;27763.2168;60.59999466
14.06.2019 16:03:09,760;697.4616089;697.8115234;682.4768066;1.147848248;1.059958935;2.471145391;2.406892538;6.149467468;95.70484924;62.6583786;100.0539856;430.5599976;405.4100037;298.5237427;27763.2168;60.59999466
14.06.2019 16:03:20,787;697.4616089;697.8115234;682.4768066;1.147848248;1.059958935;2.471145391;2.464899302;6.149467468;95.68915558;62.6583786;100.0449448;431.1600037;404.868988;298.5237427;27763.2168;60.59999466
14.06.2019 16:03:24,804;697.4616089;697.8115234;682.4768066;1.147848248;1.059958935;2.471145391;2.464899302;6.142677784;95.68915558;62.6583786;100.0449448;431.1600037;404.868988;298.5237427;27763.2168;60.59999466
14.06.2019 16:03:35,828;697.458374;697.8115234;682.4768066;1.147848248;1.059958935;2.470439434;2.449050188;6.142677784;95.68915558;62.6583786;100.0287781;431.7600098;405.302002;298.0411682;27763.2168;60.59999466
14.06.2019 16:03:39,836;697.458374;697.8115234;682.4768066;1.147848248;1.059958935;2.470439434;2.449050188;5.936994553;95.68915558;62.6583786;100.0287781;431.7600098;405.302002;298.0411682;27763.2168;60.59999466
14.06.2019 16:03:50,867;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470439434;2.401374817;5.936994553;95.67347717;62.6583786;100.0321274;430.5599976;404.7609863;298.4509583;27763.2168;60.68333054
14.06.2019 16:03:54,879;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470439434;2.401374817;6.152351856;95.67347717;62.6583786;100.0321274;430.5599976;404.7609863;298.4509583;27763.2168;60.68333054
14.06.2019 16:04:05,905;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470204353;2.462261438;6.152351856;95.67347717;62.6583786;100.037323;429.8399963;404.8330078;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:09,910;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470204353;2.462261438;6.1591506;95.67347717;62.6583786;100.037323;429.8399963;404.8330078;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:20,936;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470204353;2.460677862;6.1591506;95.66562653;62.6583786;100.0309982;432.7200012;404.7070007;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:24,951;697.4630737;697.8115234;682.4768066;1.147848248;1.059958935;2.470204353;2.460677862;6.145569801;95.66562653;62.6583786;100.0309982;432.7200012;404.7070007;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:35,972;697.4584961;697.8115234;682.4768066;1.147848248;1.059958935;2.469498396;2.51058054;6.145569801;95.65779114;62.6583786;100.0289917;431.7600098;404.67099;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:39,978;697.4584961;697.8115234;682.4768066;1.147848248;1.059958935;2.469498396;2.51058054;6.152351856;95.65779114;62.6583786;100.0289917;431.7600098;404.67099;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:51,001;697.453186;697.8115234;682.4768066;1.147848248;1.059958935;2.469262838;2.517197609;6.152351856;95.64209747;62.6583786;100.0293579;430.2000122;404.5090027;298.4509583;27763.23242;60.68333054
14.06.2019 16:04:55,009;697.453186;697.8115234;682.4768066;1.147848248;1.059958935;2.469262838;2.517197609;6.125200272;95.64209747;62.6583786;100.0293579;430.2000122;404.5090027;298.4509583;27763.23242;60.68333054
14.06.2019 16:05:06,034;697.4571533;697.8115234;682.4768066;1.147848248;1.059958935;2.469498396;2.405825138;6.125200272;95.64209747;62.6583786;100.0462418;429.480011;404.9590149;298.2124939;27763.25;60.69999313
14.06.2019 16:05:10,043;697.4571533;697.8115234;682.4768066;1.147848248;1.059958935;2.469498396;2.405825138;6.201341629;95.64209747;62.6583786;100.0462418;429.480011;404.9590149;298.2124939;27763.25;60.69999313
14.06.2019 16:05:21,070;697.4498901;697.8115234;682.4768066;1.147848248;1.059958935;2.4687922;2.490328789;6.201341629;95.64209747;62.6583786;100.0269318;429;405.1390076;298.2124939;27763.25;60.69999313
14.06.2019 16:05:36,104;697.4498901;697.8115234;682.4768066;1.147848248;1.059958935;2.469262838;2.419152021;6.201341629;95.62641144;62.6583786;100.0097427;431.0400085;405.302002;297.8553162;27763.25;60.69999313
14.06.2019 16:05:40,110;697.4498901;697.8115234;682.4768066;1.147848248;1.059958935;2.469262838;2.419152021;6.007748604;95.62641144;62.6583786;100.0097427;431.0400085;405.302002;297.8553162;27763.25;60.69999313
14.06.2019 16:05:51,134;697.4498901;697.8115234;682.4799805;1.147848248;1.059958935;2.469498396;2.409915924;6.007748604;95.63426208;62.6583786;100.0105209;430.3200073;405.1570129;297.9854736;27763.25;60.69999313
14.06.2019 16:05:55,140;697.4498901;697.8115234;682.4799805;1.147848248;1.059958935;2.469498396;2.409915924;6.216736317;95.63426208;62.6583786;100.0105209;430.3200073;405.1570129;297.9854736;27763.25;60.69999313
14.06.2019 16:06:06,177;697.4528198;697.8115234;682.4799805;1.147848248;1.059958935;2.469262838;2.404045582;6.216736317;95.64209747;62.6583786;100.033638;432.1199951;404.9769897;298.5157471;27763.26758;60.69999313
14.06.2019 16:06:10,186;697.4528198;697.8115234;682.4799805;1.147848248;1.059958935;2.469262838;2.404045582;6.033709526;95.64209747;62.6583786;100.033638;432.1199951;404.9769897;298.5157471;27763.26758;60.69999313
14.06.2019 16:06:21,214;697.4528198;697.8115234;682.4799805;1.147848248;1.059958935;2.468556881;2.373332977;6.033709526;95.61856842;62.6583786;100.0075531;429.6000061;404.4179993;298.1690979;27763.26758;60.69999313
14.06.2019 16:06:25,222;697.4528198;697.8115234;682.4799805;1.147848248;1.059958935;2.468556881;2.373332977;6.130897045;95.61856842;62.6583786;100.0075531;429.6000061;404.4179993;298.1690979;27763.26758;60.69999313
14.06.2019 16:06:36,260;697.4528198;697.8115234;682.4799805;1.147848248;1.063774109;2.4683218;2.483852148;6.130897045;95.61073303;62.69145203;100.0144043;429.480011;404.7969971;298.1690979;27763.26758;60.69999313
14.06.2019 16:06:40,267;697.4528198;697.8115234;682.4799805;1.147848248;1.063774109;2.4683218;2.483852148;6.117322445;95.61073303;62.69145203;100.0144043;429.480011;404.7969971;298.1690979;27763.26758;60.69999313
14.06.2019 16:06:51,292;697.4468994;697.8115234;682.4723511;1.147848248;1.063774109;2.467616081;2.465426922;6.117322445;95.59503937;62.69145203;100.0364456;429.8399963;404.5270081;298.1690979;27763.26758;60.69999313
14.06.2019 16:06:55,303;697.4468994;697.8115234;682.4723511;1.147848248;1.063774109;2.467616081;2.465426922;6.142430305;95.59503937;62.69145203;100.0364456;429.8399963;404.5270081;298.1690979;27763.26758;60.69999313
14.06.2019 16:07:06,330;697.4468994;697.8097534;682.4723511;1.147848248;1.063774109;2.467380285;2.464547634;6.142430305;95.5793457;62.69145203;100.0273819;429;404.7789917;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:10,341;697.4468994;697.8097534;682.4723511;1.147848248;1.063774109;2.467380285;2.464547634;6.114453316;95.5793457;62.69145203;100.0273819;429;404.7789917;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:21,372;697.4468994;697.8097534;682.4723511;1.147848248;1.063774109;2.465968609;2.43261981;6.114453316;95.5322876;62.6583786;100.0092773;429;404.7789917;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:25,381;697.4468994;697.8097534;682.4723511;1.147848248;1.063774109;2.465968609;2.43261981;6.087786674;95.5322876;62.6583786;100.0092773;429;404.7789917;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:36,415;697.4468994;697.8097534;682.4742432;1.147848248;1.063774109;2.465497971;2.50936079;6.087786674;95.50875854;62.69145203;100.0405426;432.3599854;404.7969971;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:40,425;697.4468994;697.8097534;682.4742432;1.147848248;1.063774109;2.465497971;2.50936079;6.043303013;95.50875854;62.69145203;100.0405426;432.3599854;404.7969971;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:51,454;697.4468994;697.8097534;682.4742432;1.147848248;1.063774109;2.464086294;2.404223442;6.043303013;95.46954346;62.69145203;100.0472412;429.8399963;404.9049988;298.0693054;27763.2832;60.69999313
14.06.2019 16:07:55,462;697.4468994;697.8097534;682.4742432;1.147848248;1.063774109;2.464086294;2.404223442;5.99877739;95.46954346;62.69145203;100.0472412;429.8399963;404.9049988;298.0693054;27763.2832;60.69999313
14.06.2019 16:08:06,488;697.4558105;697.8097534;682.4742432;1.147848248;1.063774109;2.463615894;2.359340429;5.99877739;95.45386505;62.69145203;100.0553131;430.9200134;405.0669861;298.0693054;27763.30078;60.69999313
14.06.2019 16:08:10,493;697.4558105;697.8097534;682.4742432;1.147848248;1.063774109;2.463615894;2.359340429;6.007678509;95.45386505;62.69145203;100.0553131;430.9200134;405.0669861;298.0693054;27763.30078;60.69999313
14.06.2019 16:08:21,520;697.4465332;697.8097534;682.4742432;1.147848248;1.063774109;2.463850975;2.445698023;6.007678509;95.46954346;62.69145203;100.0349121;430.0799866;405.0669861;297.5492859;27763.30078;60.69999313
14.06.2019 16:08:25,526;697.4465332;697.8097534;682.4742432;1.147848248;1.063774109;2.463850975;2.445698023;6.165248871;95.46954346;62.69145203;100.0349121;430.0799866;405.0669861;297.5492859;27763.30078;60.69999313
14.06.2019 16:08:36,543;697.4465332;697.8097534;682.4742432;1.147848248;1.063774109;2.463615894;2.385855675;6.165248871;95.43817139;62.6583786;100.0411072;429.6000061;405.2829895;297.5492859;27763.30078;60.69999313
14.06.2019 16:08:40,559;697.4465332;697.8097534;682.4742432;1.147848248;1.063774109;2.463615894;2.385855675;6.147446156;95.43817139;62.6583786;100.0411072;429.6000061;405.2829895;297.5492859;27763.30078;60.69999313
14.06.2019 16:08:51,577;697.4523315;697.805481;682.4742432;1.147848248;1.063774109;2.462203741;2.379240513;6.147446156;95.41464233;62.6583786;100.0356903;430.4400024;405.1749878;297.8266907;27763.30078;60.69999313
14.06.2019 16:08:55,587;697.4523315;697.805481;682.4742432;1.147848248;1.063774109;2.462203741;2.379240513;6.031898499;95.41464233;62.6583786;100.0356903;430.4400024;405.1749878;297.8266907;27763.30078;60.69999313
14.06.2019 16:09:06,615;697.4445801;697.805481;682.4742432;1.147848248;1.063774109;2.462203741;2.418087244;6.031898499;95.40679169;62.69145203;100.0365295;428.2799988;405.0849915;298.0178833;27763.31641;60.69999313
14.06.2019 16:09:10,624;697.4445801;697.805481;682.4742432;1.147848248;1.063774109;2.462203741;2.418087244;5.935010433;95.40679169;62.69145203;100.0365295;428.2799988;405.0849915;298.0178833;27763.31641;60.69999313
14.06.2019 16:09:21,656;697.4515991;697.805481;682.4742432;1.147848248;1.063774109;2.461262465;2.471224785;5.935010433;95.39111328;62.69145203;100.0005722;429.3599854;405.0849915;298.0178833;27763.31641;60.69999313
14.06.2019 16:09:25,666;697.4515991;697.805481;682.4742432;1.147848248;1.063774109;2.461262465;2.471224785;5.908219337;95.39111328;62.69145203;100.0005722;429.3599854;405.0849915;298.0178833;27763.31641;60.69999313
14.06.2019 16:09:36,685;697.4446411;697.805481;682.4761353;1.147848248;1.063774109;2.460321188;2.479646683;5.908219337;95.34403992;62.69145203;99.99108887;428.6400146;405.428009;296.9332886;27763.31641;60.69999313
14.06.2019 16:09:40,692;697.4446411;697.805481;682.4761353;1.147848248;1.063774109;2.460321188;2.479646683;6.238032818;95.34403992;62.69145203;99.99108887;428.6400146;405.428009;296.9332886;27763.31641;60.69999313
14.06.2019 16:09:51,719;697.4446411;697.805481;682.4761353;1.147848248;1.063774109;2.459144831;2.470873594;6.238032818;95.31267548;62.69145203;100.0233994;429.7200012;405.3739929;297.4272461;27763.31641;60.69999313
14.06.2019 16:09:55,727;697.4446411;697.805481;682.4761353;1.147848248;1.063774109;2.459144831;2.470873594;5.812577724;95.31267548;62.69145203;100.0233994;429.7200012;405.3739929;297.4272461;27763.31641;60.69999313
14.06.2019 16:10:06,759;697.4518433;697.805481;682.4761353;1.146572828;1.062391043;2.458909273;2.412937403;5.812577724;95.28130341;62.6583786;100.0144806;427.2000122;405.3200073;298.0653076;27763.33398;60.69999313
14.06.2019 16:10:21,792;697.4476318;697.805481;682.4761353;1.146572828;1.062391043;2.458203554;2.471927166;5.812577724;95.27345276;62.69145203;100.0182037;427.9200134;404.9230042;297.6894531;27763.33398;60.69999313
14.06.2019 16:10:25,804;697.4476318;697.805481;682.4761353;1.146572828;1.062391043;2.458203554;2.471927166;5.897397518;95.27345276;62.69145203;100.0182037;427.9200134;404.9230042;297.6894531;27763.33398;60.69999313
14.06.2019 16:10:36,827;697.4476318;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.361495733;5.897397518;95.27345276;62.69145203;100.0057831;428.8800049;405.1390076;297.6894531;27763.33398;60.72107697
14.06.2019 16:10:40,834;697.4476318;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.361495733;5.906347752;95.27345276;62.69145203;100.0057831;428.8800049;405.1390076;297.6894531;27763.33398;60.72107697
14.06.2019 16:10:51,861;697.4530029;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.46859026;5.906347752;95.24992371;62.69145203;100.0176086;431.6400146;405.1390076;297.6894531;27763.33398;60.72107697
14.06.2019 16:10:55,868;697.4530029;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.46859026;5.853688717;95.24992371;62.69145203;100.0176086;431.6400146;405.1390076;297.6894531;27763.33398;60.72107697
14.06.2019 16:11:06,891;697.4436035;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.437749147;5.853688717;95.24992371;62.69145203;100.008934;427.5599976;405.2109985;297.8256836;27763.34961;60.72107697
14.06.2019 16:11:10,905;697.4436035;697.805481;682.4761353;1.146572828;1.062391043;2.457968235;2.437749147;5.844732761;95.24992371;62.69145203;100.008934;427.5599976;405.2109985;297.8256836;27763.34961;60.72107697
14.06.2019 16:11:21,929;697.4436035;697.805481;682.4761353;1.146572828;1.062391043;2.456321001;2.469644308;5.844732761;95.21855164;62.6583786;99.98329163;429;405.1210022;297.8256836;27763.34961;60.70004272
14.06.2019 16:11:25,937;697.4436035;697.805481;682.4761353;1.146572828;1.062391043;2.456321001;2.469644308;5.800000191;95.21855164;62.6583786;99.98329163;429;405.1210022;297.8256836;27763.34961;60.70004272
14.06.2019 16:11:36,966;697.4463501;697.805481;682.4821167;1.146572828;1.062391043;2.455379963;2.421635628;5.800000191;95.18717194;62.69145203;100.0170059;429.1199951;405.2290039;297.8256836;27763.34961;60.72408676
14.06.2019 16:11:40,976;697.4463501;697.805481;682.4821167;1.146572828;1.062391043;2.455379963;2.421635628;5.746232033;95.18717194;62.69145203;100.0170059;429.1199951;405.2290039;297.8256836;27763.34961;60.72408676
14.06.2019 16:11:52,002;697.4469604;697.805481;682.4821167;1.146572828;1.062391043;2.454438686;2.386749029;5.746232033;95.14795685;62.69145203;99.99867249;428.1600037;405.0490112;297.8256836;27763.34961;60.72408676
14.06.2019 16:11:56,013;697.4469604;697.805481;682.4821167;1.146572828;1.062391043;2.454438686;2.386749029;5.904830456;95.14795685;62.69145203;99.99867249;428.1600037;405.0490112;297.8256836;27763.34961;60.72408676
14.06.2019 16:12:07,036;697.4469604;697.805481;682.4731445;1.146572828;1.062391043;2.453968287;2.386034489;5.904830456;95.14795685;62.72447205;99.97338867;430.2000122;405.0310059;298.4222717;27763.36719;60.70000839
14.06.2019 16:12:11,053;697.4469604;697.805481;682.4731445;1.146572828;1.062391043;2.453968287;2.386034489;5.705490112;95.14795685;62.72447205;99.97338867;430.2000122;405.0310059;298.4222717;27763.36719;60.70000839
14.06.2019 16:12:22,077;697.4469604;697.805481;682.4731445;1.146572828;1.062391043;2.453968287;2.488754034;5.705490112;95.11658478;62.69145203;99.97787476;428.6400146;404.868988;297.8129272;27763.36719;60.70000839
14.06.2019 16:12:26,085;697.4469604;697.805481;682.4731445;1.146572828;1.062391043;2.453968287;2.488754034;5.678558826;95.11658478;62.69145203;99.97787476;428.6400146;404.868988;297.8129272;27763.36719;60.70000839
14.06.2019 16:12:37,115;697.4521484;697.805481;682.4731445;1.146572828;1.062391043;2.452791691;2.371361971;5.678558826;95.11658478;62.72447205;99.9728775;430.2000122;404.8330078;297.8129272;27763.36719;60.79084015
14.06.2019 16:12:41,124;697.4521484;697.805481;682.4731445;1.146572828;1.062391043;2.452791691;2.371361971;5.68752861;95.11658478;62.72447205;99.9728775;430.2000122;404.8330078;297.8129272;27763.36719;60.79084015
14.06.2019 16:12:52,155;697.4521484;697.805481;682.4731445;1.146572828;1.062391043;2.45349741;2.452048063;5.68752861;95.11658478;62.69145203;99.99367523;429.7200012;404.5450134;297.0831909;27763.36719;60.72163391
14.06.2019 16:12:56,168;697.4521484;697.805481;682.4731445;1.146572828;1.062391043;2.45349741;2.452048063;5.68428421;95.11658478;62.69145203;99.99367523;429.7200012;404.5450134;297.0831909;27763.36719;60.72163391
14.06.2019 16:13:07,184;697.4457397;697.805481;682.4731445;1.146572828;1.062391043;2.452791691;2.452048063;5.68428421;95.10089111;62.69145203;99.97798157;429.9599915;404.7789917;297.4104614;27763.38281;60.72163391
14.06.2019 16:13:11,191;697.4457397;697.805481;682.4731445;1.146572828;1.062391043;2.452791691;2.452048063;5.798977852;95.10089111;62.69145203;99.97798157;429.9599915;404.7789917;297.4104614;27763.38281;60.72163391
14.06.2019 16:13:22,219;697.4368286;697.805481;682.4731445;1.146572828;1.062391043;2.453262329;2.435450554;5.798977852;95.10874939;62.69145203;100.0142441;429.3599854;405.0849915;297.4104614;27763.38281;60.72163391
14.06.2019 16:13:26,231;697.4368286;697.805481;682.4731445;1.146572828;1.062391043;2.453262329;2.435450554;5.66137886;95.10874939;62.69145203;100.0142441;429.3599854;405.0849915;297.4104614;27763.38281;60.72163391
14.06.2019 16:13:37,258;697.4416504;697.805481;682.4731445;1.146572828;1.062391043;2.453026772;2.468063116;5.66137886;95.10874939;62.69145203;99.99325562;427.0799866;404.9949951;297.866394;27763.38281;60.72163391
14.06.2019 16:13:52,291;697.4530029;697.8022461;682.4893188;1.146572828;1.062391043;2.453026772;2.407604218;5.66137886;95.10089111;62.69145203;99.98471832;431.3999939;404.868988;296.9163513;27763.38281;60.79989243
14.06.2019 16:13:56,303;697.4530029;697.8022461;682.4893188;1.146572828;1.062391043;2.453026772;2.407604218;5.745207787;95.10089111;62.69145203;99.98471832;431.3999939;404.868988;296.9163513;27763.38281;60.79989243
14.06.2019 16:14:07,329;697.4454346;697.8022461;682.4893188;1.146572828;1.062391043;2.452791691;2.464020252;5.745207787;95.10089111;62.72447205;99.99525452;428.6400146;404.5629883;296.9111938;27763.40039;60.70439911
14.06.2019 16:14:11,338;697.4454346;697.8022461;682.4893188;1.146572828;1.062391043;2.452791691;2.464020252;5.968458176;95.10089111;62.72447205;99.99525452;428.6400146;404.5629883;296.9111938;27763.40039;60.70439911
14.06.2019 16:14:22,367;697.4454346;697.8022461;682.4754028;1.146572828;1.062391043;2.453262329;2.483151436;5.968458176;95.10874939;62.69145203;100.0269165;427.5599976;404.8330078;297.3750305;27763.40039;60.79649353
14.06.2019 16:14:26,376;697.4454346;697.8022461;682.4754028;1.146572828;1.062391043;2.453262329;2.483151436;5.819349289;95.10874939;62.69145203;100.0269165;427.5599976;404.8330078;297.3750305;27763.40039;60.79649353
14.06.2019 16:14:37,394;697.4454346;697.8022461;682.4754028;1.146572828;1.062391043;2.453262329;2.405825138;5.819349289;95.10874939;62.69145203;99.99613953;430.3200073;404.7609863;297.3750305;27763.40039;60.70351791
14.06.2019 16:14:41,405;697.4454346;697.8022461;682.4754028;1.146572828;1.062391043;2.453262329;2.405825138;5.801423073;95.10874939;62.69145203;99.99613953;430.3200073;404.7609863;297.3750305;27763.40039;60.70351791
14.06.2019 16:14:52,433;697.4454346;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.494175911;5.801423073;95.10874939;62.69145203;99.96983337;429.6000061;404.7969971;297.2918396;27763.40039;60.72351074
14.06.2019 16:14:56,445;697.4454346;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.494175911;5.828175545;95.10874939;62.69145203;99.96983337;429.6000061;404.7969971;297.2918396;27763.40039;60.72351074
14.06.2019 16:15:07,477;697.4454346;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.382996082;5.828175545;95.10874939;62.72447205;99.98828125;428.519989;404.5090027;297.2918396;27763.41602;60.79813004
14.06.2019 16:15:11,486;697.4454346;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.382996082;5.846096992;95.10874939;62.72447205;99.98828125;428.519989;404.5090027;297.2918396;27763.41602;60.79813004
14.06.2019 16:15:22,514;697.440918;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.458037615;5.846096992;95.10874939;62.6583786;100.0054169;429.3599854;404.3099976;298.0094604;27763.41602;60.79813004
14.06.2019 16:15:26,524;697.440918;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.458037615;5.606387615;95.10874939;62.6583786;100.0054169;429.3599854;404.3099976;298.0094604;27763.41602;60.79813004
14.06.2019 16:15:37,550;697.4457397;697.8022461;682.4754028;1.146572828;1.056063294;2.453262329;2.387642145;5.606387615;95.11658478;62.69145203;99.99284363;431.0400085;404.9949951;297.583252;27763.41602;60.79813004
14.06.2019 16:15:41,557;697.4457397;697.8022461;682.4754028;1.146572828;1.056063294;2.453262329;2.387642145;5.719980717;95.11658478;62.69145203;99.99284363;431.0400085;404.9949951;297.583252;27763.41602;60.79813004
14.06.2019 16:15:52,581;697.4457397;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.380135059;5.719980717;95.10089111;62.69145203;100.0112762;427.6799927;405.1210022;297.583252;27763.41602;60.79813004
14.06.2019 16:15:56,592;697.4457397;697.8022461;682.4754028;1.146572828;1.056063294;2.452791691;2.380135059;5.993002415;95.10089111;62.69145203;100.0112762;427.6799927;405.1210022;297.583252;27763.41602;60.79813004
14.06.2019 16:16:07,620;697.43927;697.8022461;682.4754028;1.146572828;1.056063294;2.453026772;2.425359011;5.993002415;95.10089111;62.69145203;100.0006561;426.8399963;405.2470093;297.3501282;27763.43359;60.79813004
14.06.2019 16:16:11,625;697.43927;697.8022461;682.4754028;1.146572828;1.056063294;2.453026772;2.425359011;5.803929329;95.10089111;62.69145203;100.0006561;426.8399963;405.2470093;297.3501282;27763.43359;60.79813004
14.06.2019 16:16:22,643;697.4465942;697.8022461;682.4754028;1.146572828;1.056063294;2.453262329;2.421990395;5.803929329;95.10089111;62.69145203;99.96459961;428.6400146;405.2290039;297.3501282;27763.43359;60.79813004
14.06.2019 16:16:26,663;697.4465942;697.8022461;682.4754028;1.146572828;1.056063294;2.453262329;2.421990395;5.920708179;95.10089111;62.69145203;99.96459961;428.6400146;405.2290039;297.3501282;27763.43359;60.79813004
14.06.2019 16:16:37,686;697.4503174;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.373332977;5.920708179;95.09305573;62.69145203;99.97497559;428.6400146;404.598999;297.0007629;27763.43359;60.79813004
14.06.2019 16:16:41,704;697.4503174;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.373332977;5.916267872;95.09305573;62.69145203;99.97497559;428.6400146;404.598999;297.0007629;27763.43359;60.79813004
