Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 16:16:52,724;697.4503174;697.8022461;682.4754028;1.146572828;1.061273456;2.45349741;2.469644308;5.916267872;95.10089111;62.69145203;99.99117279;429;404.9049988;297.6418457;27763.43359;60.79813004
14.06.2019 16:16:56,732;697.4503174;697.8022461;682.4754028;1.146572828;1.061273456;2.45349741;2.469644308;5.692171097;95.10089111;62.69145203;99.99117279;429;404.9049988;297.6418457;27763.43359;60.79813004
14.06.2019 16:17:07,757;697.444397;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.484727859;5.692171097;95.10089111;62.75749207;100.0290222;428.1600037;405.2109985;297.6418457;27763.44922;60.73357773
14.06.2019 16:17:11,763;697.444397;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.484727859;5.844991684;95.10089111;62.75749207;100.0290222;428.1600037;405.2109985;297.6418457;27763.44922;60.73357773
14.06.2019 16:17:23,280;697.444397;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.461029768;5.844991684;95.10874939;62.69145203;100.0105515;426.6000061;404.9049988;297.1667175;27763.44922;60.799366
14.06.2019 16:17:26,789;697.444397;697.8022461;682.4754028;1.146572828;1.061273456;2.453262329;2.461029768;5.755139351;95.10874939;62.69145203;100.0105515;426.6000061;404.9049988;297.1667175;27763.44922;60.799366
14.06.2019 16:17:38,322;697.4366455;697.7991333;682.4813843;1.146572828;1.061273456;2.45349741;2.427485228;5.755139351;95.09305573;62.69145203;100.0097733;427.5599976;405.2829895;297.4460754;27763.44922;60.799366
14.06.2019 16:17:53,365;697.4415283;697.7991333;682.4813843;1.146572828;1.061273456;2.453026772;2.448168516;5.755139351;95.09305573;62.69145203;100.0260773;426;405.3739929;297.4460754;27763.44922;60.799366
14.06.2019 16:17:56,872;697.4415283;697.7991333;682.4813843;1.146572828;1.061273456;2.453026772;2.448168516;5.773079395;95.09305573;62.69145203;100.0260773;426;405.3739929;297.4460754;27763.44922;60.799366
14.06.2019 16:18:08,394;697.4477539;697.7991333;682.4813843;1.146572828;1.061273456;2.452791691;2.437041998;5.773079395;95.09305573;62.69145203;100.0125351;427.9200134;405.7340088;297.4460754;27763.4668;60.799366
14.06.2019 16:18:11,907;697.4477539;697.7991333;682.4813843;1.146572828;1.061273456;2.452791691;2.437041998;5.966385841;95.09305573;62.69145203;100.0125351;427.9200134;405.7340088;297.4460754;27763.4668;60.799366
14.06.2019 16:18:23,437;697.4477539;697.7991333;682.4813843;1.146572828;1.061273456;2.452791691;2.403867483;5.966385841;95.10089111;62.69145203;99.98849487;424.4400024;405.7340088;297.6399536;27763.4668;60.799366
14.06.2019 16:18:26,942;697.4477539;697.7991333;682.4813843;1.146572828;1.061273456;2.452791691;2.403867483;5.878851414;95.10089111;62.69145203;99.98849487;424.4400024;405.7340088;297.6399536;27763.4668;60.799366
14.06.2019 16:18:38,468;697.4454346;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.430850029;5.878851414;95.10089111;62.69145203;100.0005035;427.6799927;405.4460144;297.0892639;27763.4668;60.799366
14.06.2019 16:18:41,973;697.4454346;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.430850029;5.887814045;95.10089111;62.69145203;100.0005035;427.6799927;405.4460144;297.0892639;27763.4668;60.799366
14.06.2019 16:18:53,508;697.4343872;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.443226337;5.887814045;95.09305573;62.72447205;100.0211716;428.2799988;405.4460144;297.0892639;27763.4668;60.799366
14.06.2019 16:18:57,013;697.4343872;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.443226337;5.869905472;95.09305573;62.72447205;100.0211716;428.2799988;405.4460144;297.0892639;27763.4668;60.799366
14.06.2019 16:19:08,533;697.4415894;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.452224255;5.869905472;95.09305573;62.72447205;100.0165329;426.7200012;405.1210022;296.6678772;27763.48242;60.799366
14.06.2019 16:19:12,043;697.4415894;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.452224255;5.986118793;95.09305573;62.72447205;100.0165329;426.7200012;405.1210022;296.6678772;27763.48242;60.799366
14.06.2019 16:19:23,571;697.4358521;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.428725004;5.986118793;95.09305573;62.72447205;99.99551392;426.2399902;405.0310059;297.6126709;27763.48242;60.799366
14.06.2019 16:19:27,078;697.4358521;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.428725004;5.819860935;95.09305573;62.72447205;99.99551392;426.2399902;405.0310059;297.6126709;27763.48242;60.799366
14.06.2019 16:19:38,603;697.4406738;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.535435915;5.819860935;95.09305573;62.69145203;99.9937973;427.9200134;404.9049988;297.1289978;27763.48242;60.799366
14.06.2019 16:19:42,109;697.4406738;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.535435915;5.846755505;95.09305573;62.69145203;99.9937973;427.9200134;404.9049988;297.1289978;27763.48242;60.799366
14.06.2019 16:19:53,633;697.4406738;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.416489601;5.846755505;95.10089111;62.69145203;100.0002899;427.7999878;404.8510132;297.1289978;27763.48242;60.799366
14.06.2019 16:19:57,140;697.4406738;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.416489601;5.837795258;95.10089111;62.69145203;100.0002899;427.7999878;404.8510132;297.1289978;27763.48242;60.799366
14.06.2019 16:20:08,673;697.4371338;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.406536818;5.837795258;95.10874939;62.72447205;100.0277634;431.0400085;404.7789917;296.4935303;27763.5;60.85148621
14.06.2019 16:20:12,184;697.4371338;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.406536818;5.815475464;95.10874939;62.72447205;100.0277634;431.0400085;404.7789917;296.4935303;27763.5;60.85148621
14.06.2019 16:20:23,709;697.4445801;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.467184544;5.815475464;95.10874939;62.69145203;100.0055161;428.6400146;404.7609863;297.1983643;27763.5;60.89341354
14.06.2019 16:20:38,734;697.4445801;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.438809633;5.815475464;95.10874939;62.72447205;100.0210266;428.2799988;405.2470093;297.1983643;27763.5;60.89341354
14.06.2019 16:20:42,253;697.4445801;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.438809633;5.728121281;95.10874939;62.72447205;100.0210266;428.2799988;405.2470093;297.1983643;27763.5;60.89341354
14.06.2019 16:20:53,780;697.4401855;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.488054037;5.728121281;95.10874939;62.69145203;100.0146408;428.0400085;405.0310059;296.8106079;27763.5;60.89341354
14.06.2019 16:20:57,289;697.4401855;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.488054037;5.940214634;95.10874939;62.69145203;100.0146408;428.0400085;405.0310059;296.8106079;27763.5;60.89341354
14.06.2019 16:21:08,819;697.4401855;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.362034559;5.940214634;95.10089111;62.6583786;99.98638916;431.3999939;404.9049988;297.7037964;27763.51758;60.89341354
14.06.2019 16:21:12,325;697.4401855;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.362034559;5.634921074;95.10089111;62.6583786;99.98638916;431.3999939;404.9049988;297.7037964;27763.51758;60.89341354
14.06.2019 16:21:23,857;697.4434814;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.466481447;5.634921074;95.10874939;62.69145203;99.97776794;429.7200012;404.7609863;297.7037964;27763.51758;60.89341354
14.06.2019 16:21:27,362;697.4434814;697.7991333;682.4765015;1.146572828;1.061273456;2.452791691;2.466481447;5.643893242;95.10874939;62.69145203;99.97776794;429.7200012;404.7609863;297.7037964;27763.51758;60.89341354
14.06.2019 16:21:38,881;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.389249325;5.643893242;95.10874939;62.69145203;99.97146606;428.1600037;404.598999;296.9428711;27763.51758;60.89341354
14.06.2019 16:21:42,389;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.389249325;5.897663116;95.10874939;62.69145203;99.97146606;428.1600037;404.598999;296.9428711;27763.51758;60.89341354
14.06.2019 16:21:53,918;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.424118042;5.897663116;95.10874939;62.69145203;99.97669983;429;405.0310059;296.9428711;27763.51758;60.89341354
14.06.2019 16:22:08,958;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.347108364;5.897663116;95.09305573;62.69145203;99.95729065;428.1600037;405.2109985;296.9428711;27763.5332;60.8999939
14.06.2019 16:22:12,470;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.45349741;2.347108364;5.879758358;95.09305573;62.69145203;99.95729065;428.1600037;405.2109985;296.9428711;27763.5332;60.8999939
14.06.2019 16:22:23,993;697.4370728;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.545656204;5.879758358;95.09305573;62.72447205;99.96080017;427.2000122;405.0849915;296.9428711;27763.5332;60.8999939
14.06.2019 16:22:39,025;697.4318848;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.401552916;5.879758358;95.10874939;62.72447205;99.95970917;426.3599854;404.9410095;297.3262329;27763.5332;60.8999939
14.06.2019 16:22:42,531;697.4318848;697.7991333;682.4765015;1.146572828;1.061273456;2.453262329;2.401552916;6.096311092;95.10874939;62.72447205;99.95970917;426.3599854;404.9410095;297.3262329;27763.5332;60.8999939
14.06.2019 16:22:54,058;697.4318848;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.399415493;6.096311092;95.10874939;62.72447205;99.9649353;427.6799927;404.8330078;296.9012146;27763.5332;60.8783226
14.06.2019 16:22:57,566;697.4318848;697.7991333;682.4765015;1.146572828;1.061273456;2.453026772;2.399415493;5.911064148;95.10874939;62.72447205;99.9649353;427.6799927;404.8330078;296.9012146;27763.5332;60.8783226
14.06.2019 16:23:09,088;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.452791691;2.384247541;5.911064148;95.10874939;62.69145203;99.95929718;429.1199951;404.7609863;296.9012146;27763.55078;60.8783226
14.06.2019 16:23:24,124;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.452791691;2.412937403;5.911064148;95.10089111;62.72447205;99.94968414;426.3599854;405.1749878;296.6985474;27763.55078;60.8999939
14.06.2019 16:23:27,634;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.452791691;2.412937403;5.976263046;95.10089111;62.72447205;99.94968414;426.3599854;405.1749878;296.6985474;27763.55078;60.8999939
14.06.2019 16:23:39,157;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.438809633;5.976263046;95.10874939;62.72447205;99.96909332;428.2799988;404.8869934;295.8631287;27763.55078;60.8999939
14.06.2019 16:23:42,665;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.438809633;5.61930275;95.10874939;62.72447205;99.96909332;428.2799988;404.8869934;295.8631287;27763.55078;60.8999939
14.06.2019 16:23:54,191;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.372437239;5.61930275;95.09305573;62.72447205;99.95586395;425.2799988;405.0130005;296.6764832;27763.55078;60.8999939
14.06.2019 16:23:57,703;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.372437239;5.983355045;95.09305573;62.72447205;99.95586395;425.2799988;405.0130005;296.6764832;27763.55078;60.8999939
14.06.2019 16:24:09,224;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.452791691;2.477367163;5.983355045;95.11658478;62.72447205;99.98729706;430.9200134;404.9230042;296.6764832;27763.56641;60.8999939
14.06.2019 16:24:24,257;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.426067829;5.983355045;95.10874939;62.69145203;99.9633255;429.2399902;404.6170044;296.6764832;27763.56641;60.8999939
14.06.2019 16:24:27,765;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453262329;2.426067829;5.674877167;95.10874939;62.69145203;99.9633255;429.2399902;404.6170044;296.6764832;27763.56641;60.8999939
14.06.2019 16:24:39,302;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453026772;2.408315659;5.674877167;95.10089111;62.72447205;99.97877502;428.7600098;404.5629883;296.7216492;27763.56641;60.8999939
14.06.2019 16:24:42,808;697.4358521;697.7941895;682.4765015;1.146572828;1.061273456;2.453026772;2.408315659;5.960001945;95.10089111;62.72447205;99.97877502;428.7600098;404.5629883;296.7216492;27763.56641;60.8999939
14.06.2019 16:24:54,330;697.4379883;697.7941895;682.4765015;1.146572828;1.061273456;2.45349741;2.478243828;5.960001945;95.10874939;62.72447205;99.98555756;429.9599915;404.9049988;296.7216492;27763.56641;60.8999939
14.06.2019 16:24:57,835;697.4379883;697.7941895;682.4765015;1.146572828;1.061273456;2.45349741;2.478243828;5.968951225;95.10874939;62.72447205;99.98555756;429.9599915;404.9049988;296.7216492;27763.56641;60.8999939
14.06.2019 16:25:09,372;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.452791691;2.423054457;5.968951225;95.10874939;62.72447205;99.96875763;429.6000061;404.7969971;297.1045227;27763.58398;60.8999939
14.06.2019 16:25:12,879;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.452791691;2.423054457;5.836827278;95.10874939;62.72447205;99.96875763;429.6000061;404.7969971;297.1045227;27763.58398;60.8999939
14.06.2019 16:25:24,401;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.452791691;2.379777193;5.836827278;95.11658478;62.72447205;99.96547699;428.3999939;404.67099;296.8789063;27763.58398;60.8999939
14.06.2019 16:25:27,910;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.452791691;2.379777193;5.918370247;95.11658478;62.72447205;99.96547699;428.3999939;404.67099;296.8789063;27763.58398;60.8999939
14.06.2019 16:25:39,431;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.45349741;2.431735039;5.918370247;95.10874939;62.72447205;99.99398041;429.2399902;404.6889954;297.8565369;27763.58398;60.8999939
14.06.2019 16:25:42,936;697.4299927;697.7941895;682.4765015;1.146572828;1.058632255;2.45349741;2.431735039;5.582569599;95.10874939;62.72447205;99.99398041;429.2399902;404.6889954;297.8565369;27763.58398;60.8999939
14.06.2019 16:25:54,463;697.4389648;697.7941895;682.4765015;1.146572828;1.058632255;2.453262329;2.401731014;5.582569599;95.10874939;62.72447205;100.030838;430.0799866;404.868988;296.5849915;27763.58398;60.8999939
14.06.2019 16:25:57,969;697.4389648;697.7941895;682.4765015;1.146572828;1.058632255;2.453262329;2.401731014;5.99170208;95.10874939;62.72447205;100.030838;430.0799866;404.868988;296.5849915;27763.58398;60.8999939
14.06.2019 16:26:09,491;697.4320068;697.7965088;682.4765015;1.145532012;1.058632255;2.453026772;2.443932772;5.99170208;95.10089111;62.72447205;100.0026016;429.1199951;404.9410095;296.5849915;27763.59961;60.8999939
14.06.2019 16:26:24,537;697.4385986;697.7965088;682.4765015;1.145532012;1.058632255;2.453262329;2.439870358;5.99170208;95.11658478;62.72447205;99.98114777;427.2000122;404.9769897;296.5849915;27763.59961;60.8999939
14.06.2019 16:26:39,580;697.4257202;697.7965088;682.4765015;1.145532012;1.058632255;2.45349741;2.409915924;5.99170208;95.10874939;62.72447205;100.0042191;425.0400085;405.0669861;296.9295044;27763.59961;60.8999939
14.06.2019 16:26:43,084;697.4257202;697.7965088;682.4765015;1.145532012;1.058632255;2.45349741;2.409915924;5.88086319;95.10874939;62.72447205;100.0042191;425.0400085;405.0669861;296.9295044;27763.59961;60.8999939
14.06.2019 16:26:54,611;697.4257202;697.7965088;682.4765015;1.145532012;1.058632255;2.453026772;2.448521137;5.88086319;95.10089111;62.72447205;100.0273285;425.6400146;405.1390076;297.0572205;27763.59961;60.8999939
14.06.2019 16:26:58,122;697.4257202;697.7965088;682.4765015;1.145532012;1.058632255;2.453026772;2.448521137;5.82183218;95.10089111;62.72447205;100.0273285;425.6400146;405.1390076;297.0572205;27763.59961;60.8999939
14.06.2019 16:27:09,642;697.4304199;697.7965088;682.4765015;1.145532012;1.058632255;2.452556372;2.437749147;5.82183218;95.10089111;62.75749207;99.99339294;429.2399902;405.2829895;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:13,155;697.4304199;697.7965088;682.4765015;1.145532012;1.058632255;2.452556372;2.437749147;5.945051193;95.10089111;62.75749207;99.99339294;429.2399902;405.2829895;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:24,674;697.4304199;697.7965088;682.4765015;1.145532012;1.058632255;2.452791691;2.434566021;5.945051193;95.09305573;62.75749207;99.96014404;429;405.2470093;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:39,716;697.4376831;697.7965088;682.4765015;1.145532012;1.058632255;2.452320814;2.385855675;5.945051193;95.09305573;62.69145203;99.97433472;427.7999878;405.2109985;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:43,225;697.4376831;697.7965088;682.4765015;1.145532012;1.058632255;2.452320814;2.385855675;5.927159309;95.09305573;62.69145203;99.97433472;427.7999878;405.2109985;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:54,758;697.4268799;697.7965088;682.4765015;1.145532012;1.058632255;2.452556372;2.417732239;5.927159309;95.09305573;62.69145203;99.98005676;428.2799988;404.9769897;296.7020874;27763.61719;60.8999939
14.06.2019 16:27:58,265;697.4268799;697.7965088;682.4765015;1.145532012;1.058632255;2.452556372;2.417732239;5.85047245;95.09305573;62.69145203;99.98005676;428.2799988;404.9769897;296.7020874;27763.61719;60.8999939
14.06.2019 16:28:09,785;697.4359741;697.7932739;682.4765015;1.145532012;1.058632255;2.452320814;2.450814009;5.85047245;95.06952667;62.72447205;99.96238708;426.1199951;404.8869934;296.159668;27763.63281;60.8999939
14.06.2019 16:28:13,293;697.4359741;697.7932739;682.4765015;1.145532012;1.058632255;2.452320814;2.450814009;6.034122467;95.06952667;62.72447205;99.96238708;426.1199951;404.8869934;296.159668;27763.63281;60.8999939
14.06.2019 16:28:24,822;697.4348755;697.7932739;682.4765015;1.145532012;1.058632255;2.451850176;2.47175169;6.034122467;95.06952667;62.69145203;99.9628067;426.480011;405.0490112;296.8382874;27763.63281;60.8999939
14.06.2019 16:28:28,330;697.4348755;697.7932739;682.4765015;1.145532012;1.058632255;2.451850176;2.47175169;5.806605816;95.06952667;62.69145203;99.9628067;426.480011;405.0490112;296.8382874;27763.63281;60.8999939
14.06.2019 16:28:39,858;697.4348755;697.7932739;682.4765015;1.145532012;1.058632255;2.451850176;2.429079294;5.806605816;95.06952667;62.72447205;99.97927094;428.0400085;405.0130005;296.7385864;27763.63281;60.8999939
14.06.2019 16:28:43,366;697.4348755;697.7932739;682.4765015;1.145532012;1.058632255;2.451850176;2.429079294;5.838717461;95.06952667;62.72447205;99.97927094;428.0400085;405.0130005;296.7385864;27763.63281;60.8999939
14.06.2019 16:28:54,888;697.4258423;697.7932739;682.4765015;1.145532012;1.058632255;2.451144218;2.481399298;5.838717461;95.05383301;62.69145203;99.96068573;427.9200134;405.2829895;296.4494934;27763.63281;60.8999939
14.06.2019 16:28:58,403;697.4258423;697.7932739;682.4765015;1.145532012;1.058632255;2.451144218;2.481399298;5.913897514;95.05383301;62.69145203;99.96068573;427.9200134;405.2829895;296.4494934;27763.63281;60.8999939
14.06.2019 16:29:09,929;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.450674057;2.353408337;5.913897514;95.03814697;62.69145203;99.98532104;426.1199951;405.2829895;296.4494934;27763.65039;60.8999939
14.06.2019 16:29:13,437;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.450674057;2.353408337;5.887007236;95.03814697;62.69145203;99.98532104;426.1199951;405.2829895;296.4494934;27763.65039;60.8999939
14.06.2019 16:29:24,970;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.4499681;2.421990395;5.887007236;95.01461792;62.69145203;99.99486542;423.7200012;405.1749878;296.4494934;27763.65039;60.8999939
14.06.2019 16:29:28,474;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.4499681;2.421990395;5.85113287;95.01461792;62.69145203;99.99486542;423.7200012;405.1749878;296.4494934;27763.65039;60.8999939
14.06.2019 16:29:40,001;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.4499681;2.353947878;5.85113287;94.99108887;62.69145203;99.98857117;426.9599915;405.4100037;295.9853821;27763.65039;60.8999939
14.06.2019 16:29:43,509;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.4499681;2.353947878;5.840773582;94.99108887;62.69145203;99.98857117;426.9599915;405.4100037;295.9853821;27763.65039;60.8999939
14.06.2019 16:29:55,038;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.449497223;2.400840521;5.840773582;94.9753952;62.69145203;99.9759903;428.1600037;405.2109985;296.4259338;27763.65039;60.8999939
14.06.2019 16:30:10,083;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.448791504;2.429787397;5.840773582;94.9597168;62.69145203;99.95704651;427.0799866;405.1749878;296.4259338;27763.66602;60.8999939
14.06.2019 16:30:13,592;697.4299927;697.7932739;682.4765015;1.145532012;1.058632255;2.448791504;2.429787397;5.654047966;94.9597168;62.69145203;99.95704651;427.0799866;405.1749878;296.4259338;27763.66602;60.8999939
14.06.2019 16:30:25,116;697.4203491;697.7932739;682.4765015;1.145532012;1.058632255;2.449261904;2.431203842;5.654047966;94.96755981;62.69145203;99.97485352;429.6000061;405.0310059;296.3995972;27763.66602;60.8999939
14.06.2019 16:30:28,629;697.4203491;697.7932739;682.4765015;1.145532012;1.058632255;2.449261904;2.431203842;5.876657963;94.96755981;62.69145203;99.97485352;429.6000061;405.0310059;296.3995972;27763.66602;60.8999939
14.06.2019 16:30:40,162;697.4324341;697.7932739;682.4765015;1.145532012;1.058632255;2.448555946;2.467535973;5.876657963;94.95186615;62.69145203;99.98770905;429.1199951;405.2290039;296.3995972;27763.66602;60.8999939
14.06.2019 16:30:43,669;697.4324341;697.7932739;682.4765015;1.145532012;1.058632255;2.448555946;2.467535973;5.858694553;94.95186615;62.69145203;99.98770905;429.1199951;405.2290039;296.3995972;27763.66602;60.8999939
14.06.2019 16:30:55,193;697.425293;697.7932739;682.4765015;1.145532012;1.058632255;2.447849989;2.380850554;5.858694553;94.93618774;62.72447205;99.97154236;427.3200073;405.0490112;296.3995972;27763.66602;60.8999939
14.06.2019 16:30:58,704;697.425293;697.7932739;682.4765015;1.145532012;1.058632255;2.447849989;2.380850554;5.822773933;94.93618774;62.72447205;99.97154236;427.3200073;405.0490112;296.3995972;27763.66602;60.8999939
14.06.2019 16:31:10,225;697.425293;697.7932739;682.4765015;1.145532012;1.058632255;2.44761467;2.473507166;5.822773933;94.92049408;62.69145203;99.95411682;427.5599976;404.7430115;296.3995972;27763.68359;60.8999939
14.06.2019 16:31:13,734;697.425293;697.7932739;682.4765015;1.145532012;1.058632255;2.44761467;2.473507166;5.804798603;94.92049408;62.69145203;99.95411682;427.5599976;404.7430115;296.3995972;27763.68359;60.8999939
14.06.2019 16:31:25,264;697.4287109;697.7932739;682.4765015;1.145532012;1.058632255;2.446908951;2.429256439;5.804798603;94.90480804;62.6583786;99.93615723;426.8399963;405.1390076;296.3995972;27763.68359;60.8999939
14.06.2019 16:31:28,776;697.4287109;697.7932739;682.4765015;1.145532012;1.058632255;2.446908951;2.429256439;5.909557819;94.90480804;62.6583786;99.93615723;426.8399963;405.1390076;296.3995972;27763.68359;60.8999939
14.06.2019 16:31:40,313;697.4287109;697.7932739;682.4765015;1.145532012;1.058632255;2.446673393;2.389784813;5.909557819;94.88911438;62.72447205;99.98828125;429;405.1029968;296.1026611;27763.68359;60.8999939
14.06.2019 16:31:43,820;697.4287109;697.7932739;682.4765015;1.145532012;1.058632255;2.446673393;2.389784813;5.847736835;94.88911438;62.72447205;99.98828125;429;405.1029968;296.1026611;27763.68359;60.8999939
14.06.2019 16:31:55,343;697.4287109;697.7932739;682.4711914;1.145532012;1.058632255;2.446438313;2.420039415;5.847736835;94.87343597;62.69145203;99.95005798;426.3599854;405.3739929;296.7311401;27763.68359;60.8999939
14.06.2019 16:31:58,859;697.4287109;697.7932739;682.4711914;1.145532012;1.058632255;2.446438313;2.420039415;5.61786747;94.87343597;62.69145203;99.95005798;426.3599854;405.3739929;296.7311401;27763.68359;60.8999939
14.06.2019 16:32:10,378;697.4234619;697.7932739;682.4711914;1.145532012;1.058632255;2.445261717;2.439340115;5.61786747;94.85774994;62.72447205;99.95475769;427.6799927;405.0310059;295.9134216;27763.69922;60.8999939
14.06.2019 16:32:13,889;697.4234619;697.7932739;682.4711914;1.145532012;1.058632255;2.445261717;2.439340115;5.872872353;94.85774994;62.72447205;99.95475769;427.6799927;405.0310059;295.9134216;27763.69922;60.8999939
14.06.2019 16:32:25,416;697.4316406;697.7932739;682.4711914;1.145532012;1.058632255;2.445261717;2.352329016;5.872872353;94.84205627;62.72447205;99.95970917;426.3599854;405.1749878;295.9134216;27763.69922;60.8999939
14.06.2019 16:32:28,925;697.4316406;697.7932739;682.4711914;1.145532012;1.058632255;2.445261717;2.352329016;5.969081879;94.84205627;62.72447205;99.95970917;426.3599854;405.1749878;295.9134216;27763.69922;60.8999939
14.06.2019 16:32:40,456;697.4316406;697.7932739;682.4786987;1.145532012;1.058632255;2.444791317;2.504478693;5.969081879;94.84205627;62.69145203;99.95137787;426.6000061;404.8510132;296.4891052;27763.69922;60.8999939
14.06.2019 16:32:43,963;697.4316406;697.7932739;682.4786987;1.145532012;1.058632255;2.444791317;2.504478693;5.677996635;94.84205627;62.69145203;99.95137787;426.6000061;404.8510132;296.4891052;27763.69922;60.8999939
14.06.2019 16:32:55,486;697.4246826;697.7932739;682.4786987;1.145532012;1.061525941;2.444084883;2.414180994;5.677996635;94.81069183;62.72447205;99.95210266;425.519989;405.1390076;296.4891052;27763.69922;60.8999939
14.06.2019 16:32:59,001;697.4246826;697.7932739;682.4786987;1.145532012;1.061525941;2.444084883;2.414180994;5.650974751;94.81069183;62.72447205;99.95210266;425.519989;405.1390076;296.4891052;27763.69922;60.8999939
14.06.2019 16:33:10,519;697.4246826;697.7932739;682.4786987;1.145532012;1.061525941;2.443379164;2.430495739;5.650974751;94.7793045;62.75749207;99.94638062;428.0400085;404.9410095;297.1895447;27763.7168;60.8999939
14.06.2019 16:33:14,025;697.4246826;697.7932739;682.4786987;1.145532012;1.061525941;2.443379164;2.430495739;5.379498482;94.7793045;62.75749207;99.94638062;428.0400085;404.9410095;297.1895447;27763.7168;60.8999939
14.06.2019 16:33:25,556;697.4225464;697.7932739;682.4786987;1.145532012;1.061525941;2.443144083;2.422877073;5.379498482;94.7793045;62.72447205;99.95935059;431.2799988;404.9410095;296.544342;27763.7168;60.8999939
14.06.2019 16:33:29,062;697.4225464;697.7932739;682.4786987;1.145532012;1.061525941;2.443144083;2.422877073;5.606052399;94.7793045;62.72447205;99.95935059;431.2799988;404.9410095;296.544342;27763.7168;60.8999939
14.06.2019 16:33:40,582;697.4225464;697.7932739;682.4786987;1.145532012;1.061525941;2.443379164;2.420926094;5.606052399;94.7793045;62.72447205;99.98386383;426.3599854;404.8510132;296.544342;27763.7168;60.90018845
14.06.2019 16:33:44,093;697.4225464;697.7932739;682.4786987;1.145532012;1.061525941;2.443379164;2.420926094;5.522609234;94.7793045;62.72447205;99.98386383;426.3599854;404.8510132;296.544342;27763.7168;60.90018845
14.06.2019 16:33:55,623;697.427124;697.7911377;682.4707642;1.145532012;1.061525941;2.443144083;2.429787397;5.522609234;94.7793045;62.72447205;100.0081253;427.3200073;405.2109985;296.544342;27763.7168;60.90018845
14.06.2019 16:33:59,131;697.427124;697.7911377;682.4707642;1.145532012;1.061525941;2.443144083;2.429787397;5.714738369;94.7793045;62.72447205;100.0081253;427.3200073;405.2109985;296.544342;27763.7168;60.90018845
14.06.2019 16:34:10,663;697.427124;697.7911377;682.4707642;1.145532012;1.061525941;2.442673206;2.448521137;5.714738369;94.77146912;62.72447205;99.99138641;428.519989;404.7969971;296.2490845;27763.73242;60.98955917
14.06.2019 16:34:14,169;697.427124;697.7911377;682.4707642;1.145532012;1.061525941;2.442673206;2.448521137;5.582003593;94.77146912;62.72447205;99.99138641;428.519989;404.7969971;296.2490845;27763.73242;60.98955917
14.06.2019 16:34:25,689;697.4207153;697.7911377;682.4707642;1.145532012;1.061525941;2.441967249;2.499941111;5.582003593;94.74794006;62.72447205;99.98161316;429.6000061;404.8330078;296.2490845;27763.73242;60.93315125
14.06.2019 16:34:40,729;697.4207153;697.7911377;682.4707642;1.145532012;1.061525941;2.441497087;2.430850029;5.582003593;94.7322464;62.72447205;99.9526825;428.0400085;404.5629883;296.2490845;27763.73242;60.9985733
14.06.2019 16:34:44,240;697.4207153;697.7911377;682.4707642;1.145532012;1.061525941;2.441497087;2.430850029;5.640245438;94.7322464;62.72447205;99.9526825;428.0400085;404.5629883;296.2490845;27763.73242;60.9985733
14.06.2019 16:34:55,768;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.441026449;2.475963831;5.640245438;94.71656799;62.69145203;99.95423889;426.8399963;404.5629883;296.8518982;27763.73242;60.9985733
14.06.2019 16:34:59,275;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.441026449;2.475963831;5.400129795;94.71656799;62.69145203;99.95423889;426.8399963;404.5629883;296.8518982;27763.73242;60.9985733
14.06.2019 16:35:10,798;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.440555573;2.499591827;5.400129795;94.66950226;62.69145203;99.97000885;426.3599854;404.7789917;296.3040466;27763.75;60.9985733
14.06.2019 16:35:14,304;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.440555573;2.499591827;5.550229073;94.66950226;62.69145203;99.97000885;426.3599854;404.7789917;296.3040466;27763.75;60.9985733
14.06.2019 16:35:25,825;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439378977;2.442696571;5.550229073;94.66165924;62.72447205;99.97132874;425.0400085;404.6889954;296.3040466;27763.75;60.9985733
14.06.2019 16:35:29,332;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439378977;2.442696571;5.854890347;94.66165924;62.72447205;99.97132874;425.0400085;404.6889954;296.3040466;27763.75;60.9985733
14.06.2019 16:35:40,863;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439378977;2.475612879;5.854890347;94.64596558;62.72447205;99.94802094;426.2399902;404.6889954;295.7188721;27763.75;60.9985733
14.06.2019 16:35:44,371;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439378977;2.475612879;5.721516609;94.64596558;62.72447205;99.94802094;426.2399902;404.6889954;295.7188721;27763.75;60.9985733
14.06.2019 16:35:55,896;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439614534;2.401374817;5.721516609;94.64596558;62.72447205;99.97795105;426.6000061;404.6889954;295.9439392;27763.75;60.9985733
14.06.2019 16:35:59,408;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.439614534;2.401374817;5.543885231;94.64596558;62.72447205;99.97795105;426.6000061;404.6889954;295.9439392;27763.75;60.9985733
14.06.2019 16:36:10,936;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.438908815;2.479646683;5.543885231;94.6302948;62.72447205;99.96660614;425.519989;404.3280029;296.6170654;27763.76758;60.9985733
14.06.2019 16:36:14,451;697.4234619;697.7911377;682.4775391;1.145532012;1.061525941;2.438908815;2.479646683;5.478876591;94.6302948;62.72447205;99.96660614;425.519989;404.3280029;296.6170654;27763.76758;60.9985733
14.06.2019 16:36:25,980;697.4234619;697.7911377;682.4775391;1.145532012;1.058704495;2.438673019;2.431911945;5.478876591;94.63813019;62.69145203;99.94709015;427.3200073;404.2019958;296.1724854;27763.76758;60.9985733
14.06.2019 16:36:29,488;697.4234619;697.7911377;682.4775391;1.145532012;1.058704495;2.438673019;2.431911945;5.433617115;94.63813019;62.69145203;99.94709015;427.3200073;404.2019958;296.1724854;27763.76758;60.9985733
14.06.2019 16:36:41,013;697.4234619;697.7911377;682.4775391;1.145532012;1.058704495;2.438437939;2.477191687;5.433617115;94.61460114;62.72447205;99.95541382;427.9200134;404.4729919;296.1724854;27763.76758;60.9985733
14.06.2019 16:36:56,048;697.4234619;697.7911377;682.4713135;1.145532012;1.058704495;2.437967062;2.390320301;5.433617115;94.58322144;62.69145203;99.94495392;426.8399963;404.2019958;296.1724854;27763.76758;60.9985733
14.06.2019 16:36:59,561;697.4234619;697.7911377;682.4713135;1.145532012;1.058704495;2.437967062;2.390320301;5.40643549;94.58322144;62.69145203;99.94495392;426.8399963;404.2019958;296.1724854;27763.76758;60.9985733
14.06.2019 16:37:11,082;697.4165039;697.7911377;682.4713135;1.145532012;1.058704495;2.436790705;2.502035856;5.40643549;94.55969238;62.72447205;99.94619751;427.6799927;404.3819885;295.4599915;27763.7832;60.9985733
14.06.2019 16:37:14,587;697.4165039;697.7911377;682.4713135;1.145532012;1.058704495;2.436790705;2.502035856;5.610278606;94.55969238;62.72447205;99.94619751;427.6799927;404.3819885;295.4599915;27763.7832;60.9985733
14.06.2019 16:37:26,115;697.4165039;697.7911377;682.4713135;1.145532012;1.058704495;2.436555386;2.439163208;5.610278606;94.54401398;62.72447205;99.94554901;427.2000122;404.7430115;295.7565918;27763.7832;60.9985733
14.06.2019 16:37:29,621;697.4165039;697.7911377;682.4713135;1.145532012;1.058704495;2.436555386;2.439163208;5.547689915;94.54401398;62.72447205;99.94554901;427.2000122;404.7430115;295.7565918;27763.7832;60.9985733
14.06.2019 16:37:41,142;697.4204712;697.7911377;682.4798584;1.145532012;1.058704495;2.436555386;2.380313873;5.547689915;94.54401398;62.6583786;99.94258881;425.1600037;404.6350098;296.0393677;27763.7832;60.9985733
14.06.2019 16:37:44,656;697.4204712;697.7911377;682.4798584;1.145532012;1.058704495;2.436555386;2.380313873;5.437900543;94.54401398;62.6583786;99.94258881;425.1600037;404.6350098;296.0393677;27763.7832;60.9985733
14.06.2019 16:37:56,178;697.4143677;697.7911377;682.4798584;1.145532012;1.058704495;2.435614109;2.422877073;5.437900543;94.52046967;62.72447205;99.93701935;426.9599915;404.7250061;296.0393677;27763.7832;60.9985733
14.06.2019 16:38:11,212;697.4191284;697.7884521;682.4798584;1.145532012;1.058704495;2.435143709;2.442166805;5.437900543;94.52046967;62.72447205;99.94432831;427.5599976;404.4729919;296.0393677;27763.80078;60.9985733
14.06.2019 16:38:14,719;697.4191284;697.7884521;682.4798584;1.145532012;1.058704495;2.435143709;2.442166805;5.419774532;94.52046967;62.72447205;99.94432831;427.5599976;404.4729919;296.0393677;27763.80078;60.9985733
14.06.2019 16:38:26,249;697.4191284;697.7884521;682.4705811;1.145532012;1.058704495;2.434202194;2.473507166;5.419774532;94.48910522;62.72447205;99.93376923;427.2000122;404.3099976;295.7052307;27763.80078;60.9985733
14.06.2019 16:38:29,761;697.4191284;697.7884521;682.4705811;1.145532012;1.058704495;2.434202194;2.473507166;5.442640305;94.48910522;62.72447205;99.93376923;427.2000122;404.3099976;295.7052307;27763.80078;60.9985733
14.06.2019 16:38:41,293;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.433966875;2.436688423;5.442640305;94.46556854;62.69145203;99.94187927;426.6000061;404.0580139;295.7052307;27763.80078;60.9985733
14.06.2019 16:38:44,805;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.433966875;2.436688423;5.388185501;94.46556854;62.69145203;99.94187927;426.6000061;404.0580139;295.7052307;27763.80078;60.9985733
14.06.2019 16:38:56,330;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.432790518;2.456452847;5.388185501;94.44203949;62.69145203;99.95132446;426.2399902;404.4909973;296.734436;27763.80078;60.9985733
14.06.2019 16:38:59,836;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.432790518;2.456452847;5.044822693;94.44203949;62.69145203;99.95132446;426.2399902;404.4909973;296.734436;27763.80078;60.9985733
14.06.2019 16:39:11,366;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.433026075;2.460325956;5.044822693;94.41065979;62.69145203;99.93223572;426.480011;404.3280029;296.1266174;27763.81641;60.9985733
14.06.2019 16:39:14,878;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.433026075;2.460325956;5.469590664;94.41065979;62.69145203;99.93223572;426.480011;404.3280029;296.1266174;27763.81641;60.9985733
14.06.2019 16:39:26,401;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.43208456;2.428193808;5.469590664;94.41065979;62.72447205;99.93634033;427.2000122;404.2200012;296.2961121;27763.81641;60.9985733
14.06.2019 16:39:29,912;697.4200439;697.7884521;682.4705811;1.145532012;1.058704495;2.43208456;2.428193808;5.227836132;94.41065979;62.72447205;99.93634033;427.2000122;404.2200012;296.2961121;27763.81641;60.9985733
14.06.2019 16:39:41,442;697.4200439;697.7884521;682.473877;1.144527912;1.058704495;2.431143522;2.411693573;5.227836132;94.37929535;62.69145203;99.95124817;428.519989;404.3099976;295.5849304;27763.81641;60.9985733
14.06.2019 16:39:44,956;697.4200439;697.7884521;682.473877;1.144527912;1.058704495;2.431143522;2.411693573;5.431495667;94.37929535;62.69145203;99.95124817;428.519989;404.3099976;295.5849304;27763.81641;60.9985733
14.06.2019 16:39:56,479;697.4200439;697.7884521;682.473877;1.144527912;1.058704495;2.431378841;2.342963934;5.431495667;94.37929535;62.72447205;99.97003174;425.519989;404.0939941;296.3613586;27763.81641;60.9985733
14.06.2019 16:39:59,987;697.4200439;697.7884521;682.473877;1.144527912;1.058704495;2.431378841;2.342963934;5.170227051;94.37929535;62.72447205;99.97003174;425.519989;404.0939941;296.3613586;27763.81641;60.9985733
14.06.2019 16:40:11,521;697.4216309;697.7884521;682.473877;1.144527912;1.058704495;2.431613922;2.422167778;5.170227051;94.37145233;62.6583786;99.94859314;427.7999878;404.0939941;296.2561646;27763.83398;60.9985733
14.06.2019 16:40:15,029;697.4216309;697.7884521;682.473877;1.144527912;1.058704495;2.431613922;2.422167778;5.204396248;94.37145233;62.6583786;99.94859314;427.7999878;404.0939941;296.2561646;27763.83398;60.9985733
14.06.2019 16:40:26,555;697.4216309;697.7884521;682.473877;1.144527912;1.058704495;2.430672884;2.410982609;5.204396248;94.37145233;62.69145203;99.92877197;429;403.8059998;295.4927368;27763.83398;60.9985733
14.06.2019 16:40:30,064;697.4216309;697.7884521;682.473877;1.144527912;1.058704495;2.430672884;2.410982609;5.425090313;94.37145233;62.69145203;99.92877197;429;403.8059998;295.4927368;27763.83398;60.9985733
14.06.2019 16:40:41,586;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.430437565;2.428370714;5.425090313;94.34792328;62.72447205;99.96385956;429.9599915;403.7520142;295.8813171;27763.83398;60.9985733
14.06.2019 16:40:45,098;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.430437565;2.428370714;5.280654907;94.34792328;62.72447205;99.96385956;429.9599915;403.7520142;295.8813171;27763.83398;60.9985733
14.06.2019 16:40:56,624;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.429496288;2.408671141;5.280654907;94.32437897;62.72447205;99.95835114;428.2799988;404.0400085;295.8813171;27763.83398;60.9985733
14.06.2019 16:41:00,130;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.429496288;2.408671141;5.235133171;94.32437897;62.72447205;99.95835114;428.2799988;404.0400085;295.8813171;27763.83398;60.9985733
14.06.2019 16:41:11,663;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.429496288;2.448521137;5.235133171;94.28517151;62.72447205;99.93917847;429;403.8959961;295.250061;27763.84961;60.9985733
14.06.2019 16:41:15,173;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.429496288;2.448521137;5.413053036;94.28517151;62.72447205;99.93917847;429;403.8959961;295.250061;27763.84961;60.9985733
14.06.2019 16:41:26,696;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.428555012;2.379419327;5.413053036;94.28517151;62.72447205;99.92763519;427.2000122;403.8959961;295.250061;27763.84961;60.9985733
14.06.2019 16:41:30,208;697.4182739;697.7884521;682.473877;1.144527912;1.058704495;2.428555012;2.379419327;5.095089912;94.28517151;62.72447205;99.92763519;427.2000122;403.8959961;295.250061;27763.84961;60.9985733
14.06.2019 16:41:41,728;697.4144897;697.7884521;682.473877;1.144527912;1.058704495;2.427849293;2.410271406;5.095089912;94.26948547;62.72447205;99.94555664;427.3200073;403.5899963;295.1100769;27763.84961;60.9985733
14.06.2019 16:41:45,233;697.4144897;697.7884521;682.473877;1.144527912;1.058704495;2.427849293;2.410271406;5.396752834;94.26948547;62.72447205;99.94555664;427.3200073;403.5899963;295.1100769;27763.84961;60.9985733
14.06.2019 16:41:56,767;697.4144897;697.7884521;682.473877;1.144527912;1.058704495;2.427613735;2.380492926;5.396752834;94.24595642;62.72447205;99.95899963;427.6799927;403.6260071;295.0973511;27763.84961;60.9985733
14.06.2019 16:42:00,273;697.4144897;697.7884521;682.473877;1.144527912;1.058704495;2.427613735;2.380492926;5.382680893;94.24595642;62.72447205;99.95899963;427.6799927;403.6260071;295.0973511;27763.84961;60.9985733
14.06.2019 16:42:11,803;697.4151611;697.7884521;682.473877;1.144527912;1.058704495;2.42643714;2.418619633;5.382680893;94.22242737;62.72447205;99.96251678;426;403.4450073;295.9456787;27763.86719;60.9985733
14.06.2019 16:42:15,307;697.4151611;697.7884521;682.473877;1.144527912;1.058704495;2.42643714;2.418619633;5.060925007;94.22242737;62.72447205;99.96251678;426;403.4450073;295.9456787;27763.86719;60.9985733
14.06.2019 16:42:26,826;697.4172974;697.7884521;682.473877;1.144527912;1.058704495;2.42643714;2.458741665;5.060925007;94.19889832;62.69145203;99.97679901;427.3200073;403.6260071;295.5266113;27763.86719;60.9985733
14.06.2019 16:42:30,334;697.4172974;697.7884521;682.473877;1.144527912;1.058704495;2.42643714;2.458741665;5.160859585;94.19889832;62.69145203;99.97679901;427.3200073;403.6260071;295.5266113;27763.86719;60.9985733
14.06.2019 16:42:41,857;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.425261021;2.455572128;5.160859585;94.1596756;62.69145203;99.95283508;427.3200073;404.0400085;295.5266113;27763.86719;61.09141541
14.06.2019 16:42:45,363;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.425261021;2.455572128;5.15173769;94.1596756;62.69145203;99.95283508;427.3200073;404.0400085;295.5266113;27763.86719;61.09141541
14.06.2019 16:42:56,892;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.424554586;2.472980738;5.15173769;94.13614655;62.69145203;99.9646759;425.2799988;404.1300049;295.5266113;27763.86719;61.09141541
14.06.2019 16:43:00,403;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.424554586;2.472980738;5.124324322;94.13614655;62.69145203;99.9646759;425.2799988;404.1300049;295.5266113;27763.86719;61.09141541
14.06.2019 16:43:11,926;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.423848867;2.464899302;5.124324322;94.13614655;62.75749207;99.93278503;424.9200134;404.3640137;295.5266113;27763.88281;61.09141541
14.06.2019 16:43:15,436;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.423848867;2.464899302;5.106064796;94.13614655;62.75749207;99.93278503;424.9200134;404.3640137;295.5266113;27763.88281;61.09141541
14.06.2019 16:43:26,967;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.423378468;2.417554855;5.106064796;94.12045288;62.72447205;99.91652679;425.1600037;404.1300049;294.9727173;27763.88281;61.09141541
14.06.2019 16:43:30,478;697.4172974;697.7884521;682.4707031;1.144527912;1.058704495;2.423378468;2.417554855;5.259207249;94.12045288;62.72447205;99.91652679;425.1600037;404.1300049;294.9727173;27763.88281;61.09141541
14.06.2019 16:43:42,018;697.4172974;697.7858276;682.4707031;1.144527912;1.058704495;2.422907591;2.417377234;5.259207249;94.10476685;62.72447205;99.94338989;425.519989;403.6619873;295.5511169;27763.88281;61.00104141
14.06.2019 16:43:45,526;697.4172974;697.7858276;682.4707031;1.144527912;1.058704495;2.422907591;2.417377234;5.061466694;94.10476685;62.72447205;99.94338989;425.519989;403.6619873;295.5511169;27763.88281;61.00104141
14.06.2019 16:43:57,050;697.421875;697.7858276;682.4807129;1.144527912;1.058704495;2.42267251;2.485077858;5.061466694;94.06555939;62.72447205;99.93410492;425.519989;403.6619873;295.5511169;27763.88281;61.00104141
14.06.2019 16:44:00,558;697.421875;697.7858276;682.4807129;1.144527912;1.058704495;2.42267251;2.485077858;5.034003735;94.06555939;62.72447205;99.93410492;425.519989;403.6619873;295.5511169;27763.88281;61.00104141
14.06.2019 16:44:12,080;697.4175415;697.7858276;682.4807129;1.144527912;1.058704495;2.421731234;2.463844299;5.034003735;94.05770874;62.72447205;99.94617462;427.4400024;403.9500122;295.4985046;27763.90039;61.00104141
14.06.2019 16:44:15,589;697.4175415;697.7858276;682.4807129;1.144527912;1.058704495;2.421731234;2.463844299;5.023714542;94.05770874;62.72447205;99.94617462;427.4400024;403.9500122;295.4985046;27763.90039;61.00104141
14.06.2019 16:44:27,111;697.4217529;697.7858276;682.46521;1.144527912;1.058704495;2.421260357;2.411337852;5.023714542;94.02633667;62.75749207;99.93043518;426.6000061;404.256012;295.4985046;27763.90039;61.00104141
14.06.2019 16:44:30,615;697.4217529;697.7858276;682.46521;1.144527912;1.058704495;2.421260357;2.411337852;5.268399715;94.02633667;62.75749207;99.93043518;426.6000061;404.256012;295.4985046;27763.90039;61.00104141
14.06.2019 16:44:42,135;697.416748;697.7858276;682.46521;1.144527912;1.058704495;2.420789957;2.456276655;5.268399715;94.03417969;62.72447205;99.9145813;427.2000122;404.8150024;295.1901245;27763.90039;61.00104141
14.06.2019 16:44:45,642;697.416748;697.7858276;682.46521;1.144527912;1.058704495;2.420789957;2.456276655;5.106002331;94.03417969;62.72447205;99.9145813;427.2000122;404.8150024;295.1901245;27763.90039;61.00104141
14.06.2019 16:44:57,170;697.416748;697.7858276;682.46521;1.144527912;1.058704495;2.420789957;2.391926289;5.106002331;94.03417969;62.72447205;99.96576691;427.3200073;404.868988;295.1901245;27763.90039;61.00104141
14.06.2019 16:45:00,676;697.416748;697.7858276;682.46521;1.144527912;1.058704495;2.420789957;2.391926289;5.140248775;94.03417969;62.72447205;99.96576691;427.3200073;404.868988;295.1901245;27763.90039;61.00104141
14.06.2019 16:45:12,212;697.416748;697.7858276;682.4754639;1.144527912;1.058704495;2.420554399;2.420926094;5.140248775;94.01848602;62.72447205;99.98052216;425.1600037;404.9410095;295.0066528;27763.91602;61.00104141
14.06.2019 16:45:15,720;697.416748;697.7858276;682.4754639;1.144527912;1.058704495;2.420554399;2.420926094;5.181782246;94.01848602;62.72447205;99.98052216;425.1600037;404.9410095;295.0066528;27763.91602;61.00104141
14.06.2019 16:45:27,241;697.416748;697.7858276;682.4754639;1.144527912;1.058704495;2.420319557;2.380850554;5.181782246;94.01065063;62.72447205;99.94267273;425.3999939;405.0310059;295.2763367;27763.91602;61.00104141
14.06.2019 16:45:30,751;697.416748;697.7858276;682.4754639;1.144527912;1.058704495;2.420319557;2.380850554;5.093809128;94.01065063;62.72447205;99.94267273;425.3999939;405.0310059;295.2763367;27763.91602;61.00104141
14.06.2019 16:45:42,273;697.4093018;697.7858276;682.4754639;1.144527912;1.058704495;2.419378281;2.385141134;5.093809128;93.98711395;62.72447205;99.94342041;427.0799866;404.67099;294.7362061;27763.91602;60.97011185
14.06.2019 16:45:45,782;697.4093018;697.7858276;682.4754639;1.144527912;1.058704495;2.419378281;2.385141134;5.145531178;93.98711395;62.72447205;99.94342041;427.0799866;404.67099;294.7362061;27763.91602;60.97011185
14.06.2019 16:45:57,311;697.4159546;697.7858276;682.4754639;1.144527912;1.058704495;2.418907404;2.490328789;5.145531178;93.97142792;62.72447205;99.9720459;427.0799866;404.3099976;295.3247375;27763.91602;60.9234314
14.06.2019 16:46:00,815;697.4159546;697.7858276;682.4754639;1.144527912;1.058704495;2.418907404;2.490328789;5.046613693;93.97142792;62.72447205;99.9720459;427.0799866;404.3099976;295.3247375;27763.91602;60.9234314
14.06.2019 16:46:12,348;697.4159546;697.7858276;682.4754639;1.144527912;1.058704495;2.418437004;2.408493519;5.046613693;93.9322052;62.72447205;99.97091675;425.8800049;404.2019958;294.9267883;27763.93359;60.9234314
14.06.2019 16:46:15,856;697.4159546;697.7858276;682.4754639;1.144527912;1.058704495;2.418437004;2.408493519;5.019102573;93.9322052;62.72447205;99.97091675;425.8800049;404.2019958;294.9267883;27763.93359;60.9234314
