Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 16:46:27,378;697.4159546;697.7858276;682.4673462;1.144527912;1.058704495;2.417495728;2.415956974;5.019102573;93.9322052;62.72447205;99.95429993;426.2399902;404.0039978;294.9267883;27763.93359;60.90000916
14.06.2019 16:46:30,886;697.4159546;697.7858276;682.4673462;1.144527912;1.058704495;2.417495728;2.415956974;5.000765324;93.9322052;62.72447205;99.95429993;426.2399902;404.0039978;294.9267883;27763.93359;60.90000916
14.06.2019 16:46:42,406;697.420166;697.7858276;682.4673462;1.144527912;1.058704495;2.417025089;2.422167778;5.000765324;93.88514709;62.72447205;99.96417999;426.7200012;403.7340088;294.9267883;27763.93359;60.90000916
14.06.2019 16:46:45,912;697.420166;697.7858276;682.4673462;1.144527912;1.058704495;2.417025089;2.422167778;4.964032173;93.88514709;62.72447205;99.96417999;426.7200012;403.7340088;294.9267883;27763.93359;60.90000916
14.06.2019 16:46:57,442;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.41631937;2.372795582;4.964032173;93.88514709;62.72447205;99.95361328;424.5599976;403.9679871;295.2010803;27763.93359;60.90000916
14.06.2019 16:47:00,951;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.41631937;2.372795582;5.180925846;93.88514709;62.72447205;99.95361328;424.5599976;403.9679871;295.2010803;27763.93359;60.90000916
14.06.2019 16:47:12,478;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.415848494;2.44428587;5.180925846;93.86161804;62.69145203;99.93842316;423.7200012;404.598999;294.4950867;27763.94922;60.90000916
14.06.2019 16:47:15,986;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.415848494;2.44428587;5.352410316;93.86161804;62.69145203;99.93842316;423.7200012;404.598999;294.4950867;27763.94922;60.90000916
14.06.2019 16:47:27,512;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.415613413;2.491028547;5.352410316;93.85378265;62.72447205;99.9436264;424.9200134;404.6350098;294.5328064;27763.94922;60.90000916
14.06.2019 16:47:31,021;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.415613413;2.491028547;5.131895542;93.85378265;62.72447205;99.9436264;424.9200134;404.6350098;294.5328064;27763.94922;60.90000916
14.06.2019 16:47:42,554;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.414671898;2.443403006;5.131895542;93.83024597;62.72447205;99.91941833;423.7200012;404.7250061;294.9585876;27763.94922;60.90000916
14.06.2019 16:47:46,062;697.4165649;697.7858276;682.4673462;1.144527912;1.058704495;2.414671898;2.443403006;4.946737289;93.83024597;62.72447205;99.91941833;423.7200012;404.7250061;294.9585876;27763.94922;60.90000916
14.06.2019 16:47:57,596;697.4165649;697.7858276;682.4818726;1.144527912;1.058704495;2.41373086;2.410627127;4.946737289;93.79886627;62.69145203;99.93522644;422.7600098;404.9769897;294.26828;27763.94922;60.90000916
14.06.2019 16:48:01,102;697.4165649;697.7858276;682.4818726;1.144527912;1.058704495;2.41373086;2.410627127;5.14499712;93.79886627;62.69145203;99.93522644;422.7600098;404.9769897;294.26828;27763.94922;60.90000916
14.06.2019 16:48:12,627;697.4165649;697.7858276;682.4724731;1.144527912;1.058704495;2.412789583;2.403689623;5.14499712;93.76750183;62.69145203;99.9316864;425.1600037;404.7070007;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:16,137;697.4165649;697.7858276;682.4724731;1.144527912;1.058704495;2.412789583;2.403689623;5.002114773;93.76750183;62.69145203;99.9316864;425.1600037;404.7070007;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:27,668;697.4124146;697.7858276;682.4724731;1.144527912;1.058704495;2.412083626;2.331413031;5.002114773;93.73612213;62.69145203;99.93991089;425.1600037;404.6530151;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:31,173;697.4124146;697.7858276;682.4724731;1.144527912;1.058704495;2.412083626;2.331413031;4.930140018;93.73612213;62.69145203;99.93991089;425.1600037;404.6530151;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:42,705;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.411377668;2.407960176;4.930140018;93.71259308;62.69145203;99.9535141;425.1600037;404.7070007;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:46,213;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.411377668;2.407960176;4.893310547;93.71259308;62.69145203;99.9535141;425.1600037;404.7070007;294.5926514;27763.9668;60.90000916
14.06.2019 16:48:57,733;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.410907269;2.42323184;4.893310547;93.6890564;62.72447205;99.96829224;424.0799866;404.7430115;294.5926514;27763.9668;60.90000916
14.06.2019 16:49:01,239;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.410907269;2.42323184;5.013392448;93.6890564;62.72447205;99.96829224;424.0799866;404.7430115;294.5926514;27763.9668;60.90000916
14.06.2019 16:49:12,770;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.41043663;2.36508584;5.013392448;93.66552734;62.69145203;99.95397949;425.0400085;405.2109985;294.1419678;27763.98242;60.90000916
14.06.2019 16:49:16,280;697.4188232;697.7858276;682.4724731;1.144527912;1.058704495;2.41043663;2.36508584;5.004180431;93.66552734;62.69145203;99.95397949;425.0400085;405.2109985;294.1419678;27763.98242;60.90000916
14.06.2019 16:49:27,803;697.4127808;697.7858276;682.4724731;1.144527912;1.058704495;2.409495115;2.448168516;5.004180431;93.64199829;62.69145203;99.93974304;423.2399902;405.2109985;295.1317444;27763.98242;60.90000916
14.06.2019 16:49:31,310;697.4127808;697.7858276;682.4724731;1.144527912;1.058704495;2.409495115;2.448168516;5.078741074;93.64199829;62.69145203;99.93974304;423.2399902;405.2109985;295.1317444;27763.98242;60.90000916
14.06.2019 16:49:42,832;697.4127808;697.7828369;682.4724731;1.144527912;1.058704495;2.408789396;2.393532276;5.078741074;93.61846924;62.6583786;99.96060944;421.4400024;404.9590149;293.7492065;27763.98242;60.90000916
14.06.2019 16:49:46,341;697.4127808;697.7828369;682.4724731;1.144527912;1.058704495;2.408789396;2.393532276;5.068516254;93.61846924;62.6583786;99.96060944;421.4400024;404.9590149;293.7492065;27763.98242;60.90000916
14.06.2019 16:49:57,864;697.4178467;697.7828369;682.4724731;1.144527912;1.058704495;2.407377481;2.377451181;5.068516254;93.58708954;62.72447205;99.95168304;425.1600037;404.8150024;294.6164551;27763.98242;60.90000916
14.06.2019 16:50:01,371;697.4178467;697.7828369;682.4724731;1.144527912;1.058704495;2.407377481;2.377451181;4.737878323;93.58708954;62.72447205;99.95168304;425.1600037;404.8150024;294.6164551;27763.98242;60.90000916
14.06.2019 16:50:12,905;697.4104004;697.7828369;682.4724731;1.144527912;1.058704495;2.407377481;2.409026861;4.737878323;93.57925415;62.69145203;99.9302063;424.6799927;404.3999939;294.1503296;27764;60.90000916
14.06.2019 16:50:16,415;697.4104004;697.7828369;682.4724731;1.144527912;1.058704495;2.407377481;2.409026861;4.881604195;93.57925415;62.69145203;99.9302063;424.6799927;404.3999939;294.1503296;27764;60.90000916
14.06.2019 16:50:27,938;697.4143066;697.7828369;682.4724731;1.144527912;1.058704495;2.406906843;2.395850658;4.881604195;93.57141113;62.69145203;99.95925903;422.2799988;404.5809937;294.1503296;27764;60.90000916
14.06.2019 16:50:31,451;697.4143066;697.7828369;682.4724731;1.144527912;1.058704495;2.406906843;2.395850658;4.863155842;93.57141113;62.69145203;99.95925903;422.2799988;404.5809937;294.1503296;27764;60.90000916
14.06.2019 16:50:42,979;697.4077148;697.7828369;682.4724731;1.144527912;1.058704495;2.405965805;2.417377234;4.863155842;93.54003143;61.40293884;99.96743774;421.7999878;404.3999939;293.7422791;27764;60.90000916
14.06.2019 16:50:46,490;697.4077148;697.7828369;682.4724731;1.144527912;1.058704495;2.405965805;2.417377234;4.978643417;93.54003143;61.40293884;99.96743774;421.7999878;404.3999939;293.7422791;27764;60.90000916
14.06.2019 16:50:58,028;697.4174805;697.7828369;682.4724731;1.144527912;1.058704495;2.405965805;2.403155327;4.978643417;93.51650238;61.43595886;99.96711731;420.6000061;404.0220032;292.4143677;27764;60.90000916
14.06.2019 16:51:01,535;697.4174805;697.7828369;682.4724731;1.144527912;1.058704495;2.405965805;2.403155327;5.396239758;93.51650238;61.43595886;99.96711731;420.6000061;404.0220032;292.4143677;27764;60.90000916
14.06.2019 16:51:13,061;697.4174805;697.7828369;682.4724731;1.144527912;1.058704495;2.404789209;2.348369122;5.396239758;93.49297333;61.43595886;99.95596313;420.7200012;404.256012;292.2941284;27764.01758;60.90000916
14.06.2019 16:51:16,574;697.4174805;697.7828369;682.4724731;1.144527912;1.058704495;2.404789209;2.348369122;5.389770508;93.49297333;61.43595886;99.95596313;420.7200012;404.256012;292.2941284;27764.01758;60.90000916
14.06.2019 16:51:28,100;697.4162598;697.7828369;682.4724731;1.144527912;1.058704495;2.404318333;2.436511517;5.389770508;93.46944427;61.43595886;99.97571564;423.8399963;404.2380066;292.4420471;27764.01758;60.90000916
14.06.2019 16:51:31,610;697.4162598;697.7828369;682.4724731;1.144527912;1.058704495;2.404318333;2.436511517;5.322785378;93.46944427;61.43595886;99.97571564;423.8399963;404.2380066;292.4420471;27764.01758;60.90000916
14.06.2019 16:51:43,141;697.4162598;697.7828369;682.4620361;1.144527912;1.058704495;2.403142214;2.44410944;5.322785378;93.44591522;61.43595886;99.9614563;423.1199951;403.8420105;292.4420471;27764.01758;60.85105133
14.06.2019 16:51:46,652;697.4162598;697.7828369;682.4620361;1.144527912;1.058704495;2.403142214;2.44410944;5.419604301;93.44591522;61.43595886;99.9614563;423.1199951;403.8420105;292.4420471;27764.01758;60.85105133
14.06.2019 16:51:58,172;697.4171753;697.7828369;682.4620361;1.144527912;1.058704495;2.403142214;2.399059057;5.419604301;93.42238617;61.46897888;99.95440674;422.8800049;403.6619873;292.6297607;27764.01758;60.80024338
14.06.2019 16:52:01,681;697.4171753;697.7828369;682.4620361;1.144527912;1.058704495;2.403142214;2.399059057;5.311970234;93.42238617;61.46897888;99.95440674;422.8800049;403.6619873;292.6297607;27764.01758;60.80024338
14.06.2019 16:52:13,213;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.402671576;2.373870134;5.311970234;93.42238617;61.43595886;99.96904755;422.6400146;403.8240051;291.8850708;27764.0332;60.80024338
14.06.2019 16:52:16,723;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.402671576;2.373870134;5.565719128;93.42238617;61.43595886;99.96904755;422.6400146;403.8240051;291.8850708;27764.0332;60.80024338
14.06.2019 16:52:28,253;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.401729822;2.420393944;5.565719128;93.4066925;61.43595886;99.95972443;421.9200134;403.6619873;292.4813843;27764.0332;60.71337509
14.06.2019 16:52:31,762;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.401729822;2.420393944;5.333086967;93.4066925;61.43595886;99.95972443;421.9200134;403.6619873;292.4813843;27764.0332;60.71337509
14.06.2019 16:52:43,285;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.401259661;2.353947878;5.333086967;93.38316345;61.43595886;99.95243835;422.519989;403.7160034;291.8973694;27764.0332;60.71337509
14.06.2019 16:52:46,795;697.4171753;697.7828369;682.4697876;1.144527912;1.058704495;2.401259661;2.353947878;5.456958771;93.38316345;61.43595886;99.95243835;422.519989;403.7160034;291.8973694;27764.0332;60.71337509
14.06.2019 16:52:58,325;697.4193115;697.7828369;682.4697876;1.144527912;1.058704495;2.401494741;2.390855789;5.456958771;93.38316345;61.43595886;99.95596313;420;403.9140015;291.7405396;27764.0332;60.71337509
14.06.2019 16:53:01,832;697.4193115;697.7828369;682.4697876;1.144527912;1.058704495;2.401494741;2.390855789;5.480922699;93.38316345;61.43595886;99.95596313;420;403.9140015;291.7405396;27764.0332;60.71337509
14.06.2019 16:53:13,362;697.4193115;697.7828369;682.4697876;1.144527912;1.063037038;2.401024103;2.40493536;5.480922699;93.37532806;61.43595886;99.95228577;422.1600037;403.769989;291.7405396;27764.05078;60.76010132
14.06.2019 16:53:16,872;697.4193115;697.7828369;682.4697876;1.144527912;1.063037038;2.401024103;2.40493536;5.471735477;93.37532806;61.43595886;99.95228577;422.1600037;403.769989;291.7405396;27764.05078;60.76010132
14.06.2019 16:53:28,404;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.401259661;2.350889444;5.471735477;93.3596344;61.43595886;99.95202637;422.8800049;403.7160034;292.2875061;27764.05078;60.76010132
14.06.2019 16:53:31,912;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.401259661;2.350889444;5.301093102;93.3596344;61.43595886;99.95202637;422.8800049;403.7160034;292.2875061;27764.05078;60.76010132
14.06.2019 16:53:43,429;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.400083065;2.384247541;5.301093102;93.33610535;61.43595886;99.93553162;422.0400085;403.8240051;291.9069519;27764.05078;60.76010132
14.06.2019 16:53:46,939;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.400083065;2.384247541;5.389403343;93.33610535;61.43595886;99.93553162;422.0400085;403.8240051;291.9069519;27764.05078;60.76010132
14.06.2019 16:53:58,470;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.399847746;2.402799606;5.389403343;93.31257629;61.43595886;99.9413681;422.0400085;403.9859924;291.9069519;27764.05078;60.70944214
14.06.2019 16:54:01,975;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.399847746;2.402799606;5.352574348;93.31257629;61.43595886;99.9413681;422.0400085;403.9859924;291.9069519;27764.05078;60.70944214
14.06.2019 16:54:13,497;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.398671389;2.424827337;5.352574348;93.29688263;61.43595886;99.94875336;418.5599976;404.1659851;291.9069519;27764.06641;60.70944214
14.06.2019 16:54:17,008;697.4146729;697.7828369;682.4697876;1.144527912;1.063037038;2.398671389;2.424827337;5.334149361;93.29688263;61.43595886;99.94875336;418.5599976;404.1659851;291.9069519;27764.06641;60.70944214
14.06.2019 16:54:28,530;697.4098511;697.7828369;682.4697876;1.144527912;1.063037038;2.398200512;2.401374817;5.334149361;93.28904724;61.43595886;99.95962524;422.519989;404.0939941;291.9069519;27764.06641;60.70944214
14.06.2019 16:54:32,037;697.4098511;697.7828369;682.4697876;1.144527912;1.063037038;2.398200512;2.401374817;5.324920177;93.28904724;61.43595886;99.95962524;422.519989;404.0939941;291.9069519;27764.06641;60.70944214
14.06.2019 16:54:43,568;697.4221191;697.7828369;682.4655762;1.144527912;1.063037038;2.398435831;2.430850029;5.324920177;93.28904724;61.43595886;99.94406891;422.8800049;404.3999939;292.7972412;27764.06641;60.70944214
14.06.2019 16:54:47,076;697.4221191;697.7828369;682.4655762;1.144527912;1.063037038;2.398435831;2.430850029;5.458616257;93.28904724;61.43595886;99.94406891;422.8800049;404.3999939;292.7972412;27764.06641;60.70944214
14.06.2019 16:54:58,603;697.4153442;697.7828369;682.4655762;1.144527912;1.063037038;2.397729874;2.337733269;5.458616257;93.25766754;61.40293884;99.94659424;423.3599854;404.1300049;292.2249756;27764.06641;60.70944214
14.06.2019 16:55:02,114;697.4153442;697.7828369;682.4655762;1.144527912;1.063037038;2.397729874;2.337733269;5.174094677;93.25766754;61.40293884;99.94659424;423.3599854;404.1300049;292.2249756;27764.06641;60.70944214
14.06.2019 16:55:13,638;697.4153442;697.7828369;682.4655762;1.144527912;1.063037038;2.396788836;2.3944242;5.174094677;93.23413849;61.50205231;99.95671082;419.8800049;404.3099976;292.2249756;27764.08398;60.70944214
14.06.2019 16:55:17,148;697.4153442;697.7828369;682.4655762;1.144527912;1.063037038;2.396788836;2.3944242;5.532338619;93.23413849;61.50205231;99.95671082;419.8800049;404.3099976;292.2249756;27764.08398;60.70944214
14.06.2019 16:55:28,669;697.4168701;697.7828369;682.4655762;1.144527912;1.063037038;2.396082878;2.445698023;5.532338619;93.20276642;61.36986542;99.93834686;421.6799927;404.5090027;291.8687134;27764.08398;60.70944214
14.06.2019 16:55:32,176;697.4168701;697.7828369;682.4655762;1.144527912;1.063037038;2.396082878;2.445698023;5.235975266;93.20276642;61.36986542;99.93834686;421.6799927;404.5090027;291.8687134;27764.08398;60.70944214
14.06.2019 16:55:43,705;697.4168701;697.7828369;682.4655762;1.144527912;1.063037038;2.395377159;2.452752829;5.235975266;93.19491577;61.43595886;99.96806335;421.7999878;404.868988;292.1819763;27764.08398;60.70944214
14.06.2019 16:55:47,209;697.4168701;697.7828369;682.4655762;1.144527912;1.063037038;2.395377159;2.452752829;5.114305019;93.19491577;61.43595886;99.96806335;421.7999878;404.868988;292.1819763;27764.08398;60.70944214
14.06.2019 16:55:58,737;697.4232178;697.7828369;682.4655762;1.144527912;1.063037038;2.394671202;2.38871336;5.114305019;93.17138672;61.43595886;99.95095825;419.6400146;404.5809937;292.1819763;27764.08398;60.70000839
14.06.2019 16:56:13,775;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.394906282;2.3661623;5.114305019;93.14785767;61.40293884;99.96285248;422.0400085;404.5809937;291.6791992;27764.09961;60.70000839
14.06.2019 16:56:17,281;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.394906282;2.3661623;5.067354679;93.14785767;61.40293884;99.96285248;422.0400085;404.5809937;291.6791992;27764.09961;60.70000839
14.06.2019 16:56:28,809;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.394200325;2.355746031;5.067354679;93.14785767;61.43595886;99.9730835;420.8399963;404.4179993;292.1838684;27764.09961;60.70000839
14.06.2019 16:56:32,317;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.394200325;2.355746031;5.076616287;93.14785767;61.43595886;99.9730835;420.8399963;404.4179993;292.1838684;27764.09961;60.70000839
14.06.2019 16:56:43,848;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.393729687;2.408493519;5.076616287;93.14001465;61.43595886;99.95960236;420.2399902;404.0759888;291.4285583;27764.09961;60.62696838
14.06.2019 16:56:47,354;697.416687;697.7828369;682.4655762;1.144527912;1.063037038;2.393729687;2.408493519;5.089830875;93.14001465;61.43595886;99.95960236;420.2399902;404.0759888;291.4285583;27764.09961;60.62696838
14.06.2019 16:56:58,882;697.416687;697.7828369;682.4655762;1.144527912;1.060330987;2.393729687;2.448873997;5.089830875;93.132164;61.43595886;99.96939087;421.3200073;403.9140015;292.0596008;27764.09961;60.69188309
14.06.2019 16:57:02,390;697.416687;697.7828369;682.4655762;1.144527912;1.060330987;2.393729687;2.448873997;5.09908247;93.132164;61.43595886;99.96939087;421.3200073;403.9140015;292.0596008;27764.09961;60.69188309
14.06.2019 16:57:13,913;697.416687;697.7828369;682.4655762;1.144527912;1.060330987;2.394200325;2.462261438;5.09908247;93.132164;61.43595886;99.96598053;421.7999878;404.4549866;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:17,420;697.416687;697.7828369;682.4655762;1.144527912;1.060330987;2.394200325;2.462261438;5.080577374;93.132164;61.43595886;99.96598053;421.7999878;404.4549866;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:28,952;697.4177856;697.7828369;682.4655762;1.144527912;1.060330987;2.393259048;2.35160923;5.080577374;93.10863495;61.40293884;99.94877625;421.7999878;404.2380066;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:32,459;697.4177856;697.7828369;682.4655762;1.144527912;1.060330987;2.393259048;2.35160923;5.062036991;93.10863495;61.40293884;99.94877625;421.7999878;404.2380066;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:43,986;697.4119263;697.7828369;682.4655762;1.144527912;1.060330987;2.392788649;2.356285334;5.062036991;93.10079956;61.43595886;99.973526;420.8399963;404.256012;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:47,497;697.4119263;697.7828369;682.4655762;1.144527912;1.060330987;2.392788649;2.356285334;5.043479919;93.10079956;61.43595886;99.973526;420.8399963;404.256012;292.0596008;27764.11719;60.60272598
14.06.2019 16:57:59,020;697.4189453;697.7828369;682.4758301;1.144527912;1.060330987;2.392082691;2.316208839;5.043479919;93.06942749;61.43595886;99.97828674;421.3200073;404.3819885;291.7141724;27764.11719;60.63998795
14.06.2019 16:58:02,528;697.4189453;697.7828369;682.4758301;1.144527912;1.060330987;2.392082691;2.316208839;5.148212433;93.06942749;61.43595886;99.97828674;421.3200073;404.3819885;291.7141724;27764.11719;60.63998795
14.06.2019 16:58:14,061;697.4189453;697.7828369;682.4758301;1.14591527;1.060330987;2.390906096;2.399237156;5.148212433;93.05374146;61.43595886;99.95658875;421.4400024;404.5450134;291.7141724;27764.13281;60.63998795
14.06.2019 16:58:17,567;697.4189453;697.7828369;682.4758301;1.14591527;1.060330987;2.390906096;2.399237156;5.092620373;93.05374146;61.43595886;99.95658875;421.4400024;404.5450134;291.7141724;27764.13281;60.63998795
14.06.2019 16:58:29,089;697.413208;697.7828369;682.4647217;1.14591527;1.060330987;2.390906096;2.284374714;5.092620373;93.03020477;61.43595886;99.97195435;419.3999939;404.6889954;292.0289917;27764.13281;60.63998795
14.06.2019 16:58:32,601;697.413208;697.7828369;682.4647217;1.14591527;1.060330987;2.390906096;2.284374714;4.970089436;93.03020477;61.43595886;99.97195435;419.3999939;404.6889954;292.0289917;27764.13281;60.63998795
14.06.2019 16:58:44,118;697.413208;697.7828369;682.4647217;1.14591527;1.060330987;2.390435457;2.405647278;4.970089436;93.01451874;61.46897888;100.0039444;422.2799988;404.4729919;291.5805054;27764.13281;60.63998795
14.06.2019 16:58:47,630;697.413208;697.7828369;682.4647217;1.14591527;1.060330987;2.390435457;2.405647278;5.118190289;93.01451874;61.46897888;100.0039444;422.2799988;404.4729919;291.5805054;27764.13281;60.63998795
14.06.2019 16:58:59,151;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.390200138;2.330689907;5.118190289;93.01451874;61.43595886;99.99697876;419.3999939;404.5809937;291.6158447;27764.13281;60.63998795
14.06.2019 16:59:02,660;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.390200138;2.330689907;5.078713417;93.01451874;61.43595886;99.99697876;419.3999939;404.5809937;291.6158447;27764.13281;60.63998795
14.06.2019 16:59:14,181;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.389964581;2.413292646;5.078713417;92.99882507;61.43595886;99.99078369;421.9200134;404.4909973;291.6158447;27764.15039;60.60000992
14.06.2019 16:59:17,689;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.389964581;2.413292646;5.154970646;92.99882507;61.43595886;99.99078369;421.9200134;404.4909973;291.6158447;27764.15039;60.60000992
14.06.2019 16:59:29,215;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.389729738;2.360238552;5.154970646;92.99882507;61.43595886;99.97729492;421.2000122;404.7070007;291.6158447;27764.15039;60.60000992
14.06.2019 16:59:32,726;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.389729738;2.360238552;5.164233208;92.99882507;61.43595886;99.97729492;421.2000122;404.7070007;291.6158447;27764.15039;60.60000992
14.06.2019 16:59:44,260;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.390200138;2.359340429;5.164233208;92.98314667;61.43595886;99.96964264;421.2000122;404.7430115;291.6158447;27764.15039;60.68668747
14.06.2019 16:59:47,766;697.4187012;697.7828369;682.4647217;1.14591527;1.060330987;2.390200138;2.359340429;5.117875099;92.98314667;61.43595886;99.96964264;421.2000122;404.7430115;291.6158447;27764.15039;60.68668747
14.06.2019 16:59:59,299;697.4136963;697.7828369;682.4647217;1.14591527;1.060330987;2.389494419;2.47210288;5.117875099;92.98314667;61.40293884;99.99060059;421.2000122;404.4549866;291.6158447;27764.15039;60.6025238
14.06.2019 17:00:02,807;697.4136963;697.7828369;682.4647217;1.14591527;1.060330987;2.389494419;2.47210288;5.108603477;92.98314667;61.40293884;99.99060059;421.2000122;404.4549866;291.6158447;27764.15039;60.6025238
14.06.2019 17:00:14,331;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388552904;2.378345966;5.108603477;92.95961761;61.43595886;99.98362732;420.9599915;404.5450134;291.6158447;27764.16602;60.6025238
14.06.2019 17:00:17,845;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388552904;2.378345966;5.117875099;92.95961761;61.43595886;99.98362732;420.9599915;404.5450134;291.6158447;27764.16602;60.6025238
14.06.2019 17:00:29,364;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388788462;2.409560204;5.117875099;92.95961761;61.43595886;99.97817993;420.1199951;404.3099976;291.1079102;27764.16602;60.6025238
14.06.2019 17:00:32,878;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388788462;2.409560204;5.239255428;92.95961761;61.43595886;99.97817993;420.1199951;404.3099976;291.1079102;27764.16602;60.6025238
14.06.2019 17:00:44,406;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388317823;2.376556158;5.239255428;92.92040253;61.43595886;99.97280121;419.2799988;404.1839905;291.6447449;27764.16602;60.6025238
14.06.2019 17:00:47,917;697.420105;697.7828369;682.4647217;1.14591527;1.060330987;2.388317823;2.376556158;5.043366909;92.92040253;61.43595886;99.97280121;419.2799988;404.1839905;291.6447449;27764.16602;60.6025238
14.06.2019 17:00:59,437;697.416687;697.7828369;682.4754028;1.14591527;1.060330987;2.387847185;2.372616291;5.043366909;92.93608093;61.43595886;99.95803833;422.8800049;403.9859924;291.0198975;27764.18359;60.6025238
14.06.2019 17:01:02,946;697.416687;697.7828369;682.4754028;1.14591527;1.060330987;2.387847185;2.372616291;4.87132597;92.93608093;61.43595886;99.95803833;422.8800049;403.9859924;291.0198975;27764.18359;60.6025238
14.06.2019 17:01:14,473;697.4216919;697.7828369;682.4651489;1.14591527;1.060330987;2.388082266;2.353408337;4.87132597;92.91254425;61.46897888;100.002388;420.7200012;404.256012;291.7777405;27764.18359;60.63321304
14.06.2019 17:01:17,977;697.4216919;697.7828369;682.4651489;1.14591527;1.060330987;2.388082266;2.353408337;5.024105072;92.91254425;61.46897888;100.002388;420.7200012;404.256012;291.7777405;27764.18359;60.63321304
14.06.2019 17:01:29,508;697.4216919;697.7828369;682.4651489;1.14591527;1.060330987;2.387612104;2.257647753;5.024105072;92.92040253;61.43595886;99.99572754;421.0799866;404.598999;291.5566406;27764.18359;60.60006714
14.06.2019 17:01:33,017;697.4216919;697.7828369;682.4651489;1.14591527;1.060330987;2.387612104;2.257647753;4.944480419;92.92040253;61.43595886;99.99572754;421.0799866;404.598999;291.5566406;27764.18359;60.60006714
14.06.2019 17:01:44,558;697.4216919;697.7805786;682.4651489;1.14591527;1.060330987;2.38643527;2.437926054;4.944480419;92.90470886;61.43595886;100.0189285;419.6400146;404.8510132;291.5566406;27764.18359;60.60006714
14.06.2019 17:01:48,067;697.4216919;697.7805786;682.4651489;1.14591527;1.060330987;2.38643527;2.437926054;5.049268723;92.90470886;61.43595886;100.0189285;419.6400146;404.8510132;291.5566406;27764.18359;60.60006714
14.06.2019 17:01:59,590;697.4182739;697.7805786;682.4651489;1.14591527;1.060330987;2.386670351;2.36992836;5.049268723;92.8890152;61.43595886;100.0333481;421.7999878;405.2650146;291.5566406;27764.19922;60.60006714
14.06.2019 17:02:03,102;697.4182739;697.7805786;682.4651489;1.14591527;1.060330987;2.386670351;2.36992836;5.021384239;92.8890152;61.43595886;100.0333481;421.7999878;405.2650146;291.5566406;27764.19922;60.60006714
14.06.2019 17:02:14,618;697.4202881;697.7805786;682.4651489;1.14591527;1.060330987;2.385729551;2.367776632;5.021384239;92.86548615;61.46897888;100.1392899;419.1600037;405.4460144;291.5566406;27764.19922;60.60006714
14.06.2019 17:02:18,128;697.4202881;697.7805786;682.4651489;1.14591527;1.060330987;2.385729551;2.367776632;4.88773632;92.86548615;61.46897888;100.1392899;419.1600037;405.4460144;291.5566406;27764.19922;60.60006714
14.06.2019 17:02:29,660;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.385493994;2.32273078;4.88773632;92.84980011;61.46897888;100.0473709;418.7999878;405.3559875;291.2359924;27764.19922;60.60006714
14.06.2019 17:02:33,170;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.385493994;2.32273078;5.080913067;92.84980011;61.46897888;100.0473709;418.7999878;405.3559875;291.2359924;27764.19922;60.60006714
14.06.2019 17:02:44,694;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384788036;2.298408508;5.080913067;92.8341217;61.43595886;100.0473938;417.9599915;404.598999;292.2224426;27764.19922;60.60006714
14.06.2019 17:02:48,206;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384788036;2.298408508;4.878334522;92.8341217;61.43595886;100.0473938;417.9599915;404.598999;292.2224426;27764.19922;60.60006714
14.06.2019 17:02:59,730;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384082317;2.374228477;4.878334522;92.81059265;61.43595886;100.0486755;418.0799866;404.7609863;290.7799988;27764.2168;60.60006714
14.06.2019 17:03:03,239;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384082317;2.374228477;5.203865051;92.81059265;61.43595886;100.0486755;418.0799866;404.7609863;290.7799988;27764.2168;60.60006714
14.06.2019 17:03:14,766;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384082317;2.360957146;5.203865051;92.79489899;61.46897888;100.0480347;421.7999878;404.7609863;291.2333069;27764.2168;60.60006714
14.06.2019 17:03:18,273;697.4202881;697.7805786;682.4668579;1.14591527;1.060330987;2.384082317;2.360957146;5.044596195;92.79489899;61.46897888;100.0480347;421.7999878;404.7609863;291.2333069;27764.2168;60.60006714
14.06.2019 17:03:29,801;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.38290596;2.423763752;5.044596195;92.76353455;61.46897888;100.0498428;420.6000061;404.4729919;291.2333069;27764.2168;60.55522537
14.06.2019 17:03:33,309;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.38290596;2.423763752;4.988733768;92.76353455;61.46897888;100.0498428;420.6000061;404.4729919;291.2333069;27764.2168;60.55522537
14.06.2019 17:03:44,834;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.382670403;2.385141134;4.988733768;92.74784088;61.46897888;100.0328827;422.1600037;404.2019958;291.52005;27764.2168;60.55522537
14.06.2019 17:03:48,343;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.382670403;2.385141134;4.855762482;92.74784088;61.46897888;100.0328827;422.1600037;404.2019958;291.52005;27764.2168;60.55522537
14.06.2019 17:03:59,869;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.381964445;2.360238552;4.855762482;92.72431183;61.46897888;100.0188141;420.6000061;403.9679871;291.52005;27764.23242;60.55522537
14.06.2019 17:04:03,377;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.381964445;2.360238552;4.846436977;92.72431183;61.46897888;100.0188141;420.6000061;403.9679871;291.52005;27764.23242;60.55522537
14.06.2019 17:04:14,906;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.381023407;2.44675684;4.846436977;92.71646118;61.43595886;100.0048676;421.9200134;403.4989929;290.8051453;27764.23242;60.55522537
14.06.2019 17:04:18,413;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.381023407;2.44675684;5.045990467;92.71646118;61.43595886;100.0048676;421.9200134;403.4989929;290.8051453;27764.23242;60.55522537
14.06.2019 17:04:29,937;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.38031745;2.364009142;5.045990467;92.67725372;61.43595886;100.0326385;423;403.6440125;291.495697;27764.23242;60.59903336
14.06.2019 17:04:33,453;697.4202881;697.7805786;682.4668579;1.14591527;1.062835097;2.38031745;2.364009142;4.798463821;92.67725372;61.43595886;100.0326385;423;403.6440125;291.495697;27764.23242;60.59903336
14.06.2019 17:04:44,978;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.38008213;2.323817015;4.798463821;92.66156006;61.46897888;100.0293808;419.0400085;403.8599854;291.0864258;27764.23242;60.59903336
14.06.2019 17:04:48,487;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.38008213;2.323817015;4.906132698;92.66156006;61.46897888;100.0293808;419.0400085;403.8599854;291.0864258;27764.23242;60.59903336
14.06.2019 17:05:00,014;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.379140854;2.34890914;4.906132698;92.63803101;61.46897888;100.0197983;422.1600037;403.6080017;291.0864258;27764.25;60.59903336
14.06.2019 17:05:03,519;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.379140854;2.34890914;4.896783829;92.63803101;61.46897888;100.0197983;422.1600037;403.6080017;291.0864258;27764.25;60.59903336
14.06.2019 17:05:15,049;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.378670216;2.368852615;4.896783829;92.63803101;61.40293884;100.0049286;420.8399963;403.6799927;291.0864258;27764.25;60.59903336
14.06.2019 17:05:18,557;697.4157715;697.7805786;682.4668579;1.14591527;1.062835097;2.378670216;2.368852615;4.850098133;92.63803101;61.40293884;100.0049286;420.8399963;403.6799927;291.0864258;27764.25;60.59903336
14.06.2019 17:05:30,083;697.4216919;697.7805786;682.4668579;1.14591527;1.062835097;2.379376173;2.419152021;4.850098133;92.63018036;61.43595886;99.96968079;421.4400024;403.6080017;291.5967712;27764.25;60.59903336
14.06.2019 17:05:33,596;697.4216919;697.7805786;682.4668579;1.14591527;1.062835097;2.379376173;2.419152021;4.699523926;92.63018036;61.43595886;99.96968079;421.4400024;403.6080017;291.5967712;27764.25;60.59903336
14.06.2019 17:05:45,117;697.4216919;697.7805786;682.4668579;1.14591527;1.062835097;2.378434896;2.373870134;4.699523926;92.61450195;61.46897888;100.0106506;420.480011;403.8779907;291.6804504;27764.25;60.59903336
14.06.2019 17:05:48,630;697.4216919;697.7805786;682.4668579;1.14591527;1.062835097;2.378434896;2.373870134;4.662410259;92.61450195;61.46897888;100.0106506;420.480011;403.8779907;291.6804504;27764.25;60.59903336
14.06.2019 17:06:00,162;697.4151001;697.7805786;682.4668579;1.14591527;1.062835097;2.378434896;2.47982192;4.662410259;92.61450195;61.46897888;100.0355606;419.519989;403.8779907;291.3500061;27764.26758;60.59903336
14.06.2019 17:06:03,669;697.4151001;697.7805786;682.4668579;1.14591527;1.062835097;2.378434896;2.47982192;4.699274063;92.61450195;61.46897888;100.0355606;419.519989;403.8779907;291.3500061;27764.26758;60.59903336
14.06.2019 17:06:15,198;697.4151001;697.7805786;682.4668579;1.14591527;1.062835097;2.378199577;2.402087212;4.699274063;92.61450195;61.46897888;100.0253754;421.0799866;404.0220032;290.8875732;27764.26758;60.59903336
14.06.2019 17:06:18,703;697.4151001;697.7805786;682.4668579;1.14591527;1.062835097;2.378199577;2.402087212;4.557736874;92.61450195;61.46897888;100.0253754;421.0799866;404.0220032;290.8875732;27764.26758;60.59903336
14.06.2019 17:06:30,224;697.4216919;697.7845459;682.4668579;1.14591527;1.062835097;2.378199577;2.425890684;4.557736874;92.61450195;61.43595886;100.0340729;420.8399963;404.0039978;291.2171326;27764.26758;60.59903336
14.06.2019 17:06:33,736;697.4216919;697.7845459;682.4668579;1.14591527;1.062835097;2.378199577;2.425890684;4.752720356;92.61450195;61.43595886;100.0340729;420.8399963;404.0039978;291.2171326;27764.26758;60.59903336
14.06.2019 17:06:45,265;697.4162598;697.7845459;682.4668579;1.14591527;1.062835097;2.378199577;2.40226531;4.752720356;92.60665131;61.46897888;100.0428925;420.480011;403.7879944;291.2171326;27764.26758;60.59903336
14.06.2019 17:06:48,770;697.4162598;697.7845459;682.4668579;1.14591527;1.062835097;2.378199577;2.40226531;4.715305805;92.60665131;61.46897888;100.0428925;420.480011;403.7879944;291.2171326;27764.26758;60.59903336
14.06.2019 17:07:00,301;697.4162598;697.7845459;682.4668579;1.14591527;1.062835097;2.377729177;2.375302792;4.715305805;92.5909729;61.46897888;100.0276642;420.9599915;403.5899963;291.2171326;27764.2832;60.59903336
14.06.2019 17:07:03,810;697.4162598;697.7845459;682.4668579;1.14591527;1.062835097;2.377729177;2.375302792;4.705942631;92.5909729;61.46897888;100.0276642;420.9599915;403.5899963;291.2171326;27764.2832;60.59903336
14.06.2019 17:07:15,330;697.4173584;697.7845459;682.4668579;1.14591527;1.062835097;2.377964497;2.32273078;4.705942631;92.5909729;61.46897888;100.0298538;420.9599915;403.8059998;291.8327942;27764.2832;60.59903336
14.06.2019 17:07:18,844;697.4173584;697.7845459;682.4668579;1.14591527;1.062835097;2.377964497;2.32273078;4.796095848;92.5909729;61.46897888;100.0298538;420.9599915;403.8059998;291.8327942;27764.2832;60.59903336
14.06.2019 17:07:30,372;697.4173584;697.7845459;682.4668579;1.14591527;1.062835097;2.37749362;2.347828865;4.796095848;92.57528687;61.46897888;100.0089111;420.480011;403.8059998;291.4618225;27764.2832;60.59903336
14.06.2019 17:07:33,881;697.4173584;697.7845459;682.4668579;1.14591527;1.062835097;2.37749362;2.347828865;4.651096821;92.57528687;61.46897888;100.0089111;420.480011;403.8059998;291.4618225;27764.2832;60.59903336
14.06.2019 17:07:45,418;697.4227905;697.7845459;682.4668579;1.14591527;1.062835097;2.377258539;2.38871336;4.651096821;92.57528687;61.46897888;100.0177841;423.480011;404.0759888;291.4618225;27764.2832;60.59903336
14.06.2019 17:07:48,923;697.4227905;697.7845459;682.4668579;1.14591527;1.062835097;2.377258539;2.38871336;4.641738415;92.57528687;61.46897888;100.0177841;423.480011;404.0759888;291.4618225;27764.2832;60.59903336
14.06.2019 17:08:00,453;697.4227905;697.7832031;682.4668579;1.14591527;1.062835097;2.376552343;2.301682949;4.641738415;92.5595932;61.43595886;100.0105209;419.6400146;403.8959961;290.6956787;27764.30078;60.64880371
14.06.2019 17:08:03,960;697.4227905;697.7832031;682.4668579;1.14591527;1.062835097;2.376552343;2.301682949;4.877402782;92.5595932;61.43595886;100.0105209;419.6400146;403.8959961;290.6956787;27764.30078;60.64880371
14.06.2019 17:08:15,485;697.4227905;697.7832031;682.4668579;1.14591527;1.062835097;2.376552343;2.410804749;4.877402782;92.54389954;61.46897888;100.0064774;421.4400024;403.6260071;291.204895;27764.30078;60.64880371
14.06.2019 17:08:18,999;697.4227905;697.7832031;682.4668579;1.14591527;1.062835097;2.376552343;2.410804749;4.68957901;92.54389954;61.46897888;100.0064774;421.4400024;403.6260071;291.204895;27764.30078;60.64880371
14.06.2019 17:08:30,523;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375375986;2.372437239;4.68957901;92.52822113;61.43595886;99.96952057;420.1199951;403.553009;291.204895;27764.30078;60.60046768
14.06.2019 17:08:34,029;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375375986;2.372437239;4.670830727;92.52822113;61.43595886;99.96952057;420.1199951;403.553009;291.204895;27764.30078;60.60046768
14.06.2019 17:08:45,557;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375140667;2.39638567;4.670830727;92.5125351;61.46897888;99.97248077;420.9599915;403.4989929;291.7123108;27764.30078;60.60046768
14.06.2019 17:08:49,066;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375140667;2.39638567;4.740633488;92.5125351;61.46897888;99.97248077;420.9599915;403.4989929;291.7123108;27764.30078;60.60046768
14.06.2019 17:09:00,596;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375140667;2.347288609;4.740633488;92.50469208;61.46897888;100.006897;421.6799927;403.427002;291.0228882;27764.31641;60.60046768
14.06.2019 17:09:04,107;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.375140667;2.347288609;4.712534904;92.50469208;61.46897888;100.006897;421.6799927;403.427002;291.0228882;27764.31641;60.60046768
14.06.2019 17:09:15,627;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.374670029;2.26736784;4.712534904;92.50469208;61.43595886;100.0151062;422.1600037;403.427002;291.0228882;27764.31641;60.68322372
14.06.2019 17:09:19,135;697.4174194;697.7832031;682.4668579;1.14591527;1.062835097;2.374670029;2.26736784;4.511678696;92.50469208;61.43595886;100.0151062;422.1600037;403.427002;291.0228882;27764.31641;60.68322372
14.06.2019 17:09:30,658;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374670029;2.372437239;4.511678696;92.50469208;61.46897888;100.0269928;422.1600037;403.3009949;291.5991516;27764.31641;60.60142517
14.06.2019 17:09:34,170;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374670029;2.372437239;4.530473709;92.50469208;61.46897888;100.0269928;422.1600037;403.3009949;291.5991516;27764.31641;60.60142517
14.06.2019 17:09:45,698;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374905109;2.359699726;4.530473709;92.49684143;61.46897888;100.0339432;422.1600037;403.0490112;291.5991516;27764.31641;60.60142517
14.06.2019 17:09:49,208;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374905109;2.359699726;4.521058083;92.49684143;61.46897888;100.0339432;422.1600037;403.0490112;291.5991516;27764.31641;60.60142517
14.06.2019 17:10:00,739;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374670029;2.362573147;4.521058083;92.49684143;61.46897888;100.0155487;421.4400024;403.355011;290.9692688;27764.33398;60.60129166
14.06.2019 17:10:04,253;697.4174194;697.7832031;682.4573975;1.14591527;1.062835097;2.374670029;2.362573147;4.711619854;92.49684143;61.46897888;100.0155487;421.4400024;403.355011;290.9692688;27764.33398;60.60129166
14.06.2019 17:10:15,776;697.4168701;697.7832031;682.4620972;1.14591527;1.062835097;2.373728752;2.289482832;4.711619854;92.43408966;61.43595886;100.0109406;419.6400146;403.1390076;291.2207947;27764.33398;60.69564056
14.06.2019 17:10:19,286;697.4168701;697.7832031;682.4620972;1.14591527;1.062835097;2.373728752;2.289482832;4.581099987;92.43408966;61.43595886;100.0109406;419.6400146;403.1390076;291.2207947;27764.33398;60.69564056
14.06.2019 17:10:30,812;697.4168701;697.7832031;682.4620972;1.14591527;1.061270952;2.372552395;2.413115025;4.581099987;92.41841888;61.43595886;99.97546387;421.7999878;402.8869934;291.2207947;27764.33398;60.60828018
14.06.2019 17:10:34,319;697.4168701;697.7832031;682.4620972;1.14591527;1.061270952;2.372552395;2.413115025;4.602810383;92.41841888;61.43595886;99.97546387;421.7999878;402.8869934;291.2207947;27764.33398;60.60828018
14.06.2019 17:10:45,834;697.4242554;697.7805176;682.4620972;1.14591527;1.061270952;2.372316837;2.399593592;4.602810383;92.39488983;61.43595886;99.99861908;424.0799866;402.526001;291.2207947;27764.33398;60.67341232
14.06.2019 17:10:49,350;697.4242554;697.7805176;682.4620972;1.14591527;1.061270952;2.372316837;2.399593592;4.584019661;92.39488983;61.43595886;99.99861908;424.0799866;402.526001;291.2207947;27764.33398;60.67341232
14.06.2019 17:11:00,873;697.4173584;697.7805176;682.4620972;1.14591527;1.061270952;2.371846676;2.375839949;4.584019661;92.40272522;61.50205231;100.042099;422.0400085;403.1749878;291.2207947;27764.34961;60.69999313
14.06.2019 17:11:04,378;697.4173584;697.7805176;682.4620972;1.14591527;1.061270952;2.371846676;2.375839949;4.555828571;92.40272522;61.50205231;100.042099;422.0400085;403.1749878;291.2207947;27764.34961;60.69999313
14.06.2019 17:11:15,912;697.4173584;697.7805176;682.4620972;1.14591527;1.061270952;2.371846676;2.350709438;4.555828571;92.40272522;61.46897888;100.0470886;421.2000122;402.9590149;291.2207947;27764.34961;60.69999313
14.06.2019 17:11:19,418;697.4173584;697.7805176;682.4620972;1.14591527;1.061270952;2.371846676;2.350709438;4.56524992;92.40272522;61.46897888;100.0470886;421.2000122;402.9590149;291.2207947;27764.34961;60.69999313
14.06.2019 17:11:30,948;697.4155884;697.7805176;682.4620972;1.14591527;1.061270952;2.372316837;2.407604218;4.56524992;92.41056061;61.46897888;100.007019;423.7200012;402.9949951;291.7163391;27764.34961;60.63568878
14.06.2019 17:11:34,455;697.4155884;697.7805176;682.4620972;1.14591527;1.061270952;2.372316837;2.407604218;4.419260025;92.41056061;61.46897888;100.007019;423.7200012;402.9949951;291.7163391;27764.34961;60.63568878
14.06.2019 17:11:45,982;697.425415;697.7805176;682.4691162;1.14591527;1.061270952;2.372081757;2.315120935;4.419260025;92.40272522;61.43595886;99.97373199;420.2399902;402.9769897;290.6412354;27764.34961;60.69920349
14.06.2019 17:11:49,487;697.425415;697.7805176;682.4691162;1.14591527;1.061270952;2.372081757;2.315120935;4.757975101;92.40272522;61.43595886;99.97373199;420.2399902;402.9769897;290.6412354;27764.34961;60.69920349
14.06.2019 17:12:01,015;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371846676;2.325445652;4.757975101;92.38703156;61.46897888;99.99981689;420.6000061;403.1929932;291.3173218;27764.36719;60.63392258
14.06.2019 17:12:04,524;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371846676;2.325445652;4.523725033;92.38703156;61.46897888;99.99981689;420.6000061;403.1929932;291.3173218;27764.36719;60.63392258
14.06.2019 17:12:16,049;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371140242;2.403511286;4.523725033;92.38703156;61.46897888;100.0159912;422.1600037;403.1029968;291.3173218;27764.36719;60.63392258
14.06.2019 17:12:19,560;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371140242;2.403511286;4.504909039;92.38703156;61.46897888;100.0159912;422.1600037;403.1029968;291.3173218;27764.36719;60.63392258
14.06.2019 17:12:31,074;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371375799;2.414180994;4.504909039;92.37134552;61.46897888;99.9899292;420.9599915;403.1029968;291.3173218;27764.36719;60.69812012
14.06.2019 17:12:34,584;697.418335;697.7805176;682.4691162;1.14591527;1.061270952;2.371375799;2.414180994;4.49549818;92.37134552;61.46897888;99.9899292;420.9599915;403.1029968;291.3173218;27764.36719;60.69812012
14.06.2019 17:12:46,110;697.418335;697.7805176;682.460022;1.14591527;1.061270952;2.370669842;2.358621836;4.49549818;92.3635025;61.46897888;99.99146271;420.7200012;402.9949951;291.3173218;27764.36719;60.69812012
14.06.2019 17:12:49,615;697.418335;697.7805176;682.460022;1.14591527;1.061270952;2.370669842;2.358621836;4.425207615;92.3635025;61.46897888;99.99146271;420.7200012;402.9949951;291.3173218;27764.36719;60.69812012
14.06.2019 17:13:01,150;697.418335;697.7839355;682.460022;1.14591527;1.061270952;2.370199203;2.383174896;4.425207615;92.33997345;61.46897888;100.0103912;421.3200073;403.355011;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:04,655;697.418335;697.7839355;682.460022;1.14591527;1.061270952;2.370199203;2.383174896;4.544449806;92.33997345;61.46897888;100.0103912;421.3200073;403.355011;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:16,181;697.418335;697.7839355;682.460022;1.14591527;1.061270952;2.369258165;2.348008871;4.544449806;92.30860901;61.43595886;100.009407;421.2000122;403.3190002;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:19,686;697.418335;697.7839355;682.460022;1.14591527;1.061270952;2.369258165;2.348008871;4.516229153;92.30860901;61.43595886;100.009407;421.2000122;403.3190002;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:31,217;697.418335;697.7839355;682.4630737;1.14591527;1.061270952;2.369964123;2.306590557;4.516229153;92.33213806;61.46897888;100.0075989;421.5599976;403.6260071;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:34,722;697.418335;697.7839355;682.4630737;1.14591527;1.061270952;2.369964123;2.306590557;4.525657177;92.33213806;61.46897888;100.0075989;421.5599976;403.6260071;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:46,255;697.418335;697.7839355;682.4630737;1.14591527;1.061270952;2.369964123;2.353228331;4.525657177;92.33213806;61.43595886;100.0370941;421.6799927;403.5350037;290.9591675;27764.38281;60.69812012
14.06.2019 17:13:49,760;697.418335;697.7839355;682.4630737;1.14591527;1.061270952;2.369964123;2.353228331;4.516229153;92.33213806;61.43595886;100.0370941;421.6799927;403.5350037;290.9591675;27764.38281;60.69812012
14.06.2019 17:14:01,284;697.4240112;697.7839355;682.4630737;1.14591527;1.061270952;2.369022608;2.369390488;4.516229153;92.30860901;61.43595886;100.0224762;421.6799927;403.0669861;291.4325867;27764.40039;60.69812012
14.06.2019 17:14:04,789;697.4240112;697.7839355;682.4630737;1.14591527;1.061270952;2.369022608;2.369390488;4.406371117;92.30860901;61.43595886;100.0224762;421.6799927;403.0669861;291.4325867;27764.40039;60.69812012
14.06.2019 17:14:16,315;697.4240112;697.7839355;682.46875;1.147349596;1.061270952;2.368787289;2.36041832;4.406371117;92.29291534;61.43595886;100.0157318;422.1600037;403.1029968;291.4325867;27764.40039;60.69812012
14.06.2019 17:14:31,350;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.369022608;2.300591707;4.406371117;92.29291534;61.46897888;99.99875641;422.3999939;403.2470093;291.4325867;27764.40039;60.69812012
