Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 17:14:34,858;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.369022608;2.300591707;4.396934986;92.29291534;61.46897888;99.99875641;422.3999939;403.2470093;291.4325867;27764.40039;60.69812012
14.06.2019 17:14:46,381;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.255076885;4.396934986;92.26938629;61.46897888;99.99169922;421.5599976;402.9049988;290.8640442;27764.40039;60.69812012
14.06.2019 17:14:49,886;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.255076885;4.586203098;92.26938629;61.46897888;99.99169922;421.5599976;402.9049988;290.8640442;27764.40039;60.69812012
14.06.2019 17:15:01,415;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.369390488;4.586203098;92.25369263;61.50205231;100.0148239;422.519989;403.0130005;291.3944702;27764.41602;60.69812012
14.06.2019 17:15:04,923;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.369390488;4.24647665;92.25369263;61.50205231;100.0148239;422.519989;403.0130005;291.3944702;27764.41602;60.69812012
14.06.2019 17:15:16,456;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.355746031;4.24647665;92.26153564;61.46897888;100.0075531;423.2399902;403.0669861;291.3944702;27764.41602;60.69812012
14.06.2019 17:15:19,966;697.4198608;697.7839355;682.46875;1.147349596;1.061270952;2.36855197;2.355746031;4.284246922;92.26153564;61.46897888;100.0075531;423.2399902;403.0669861;291.3944702;27764.41602;60.69812012
14.06.2019 17:15:31,487;697.4198608;697.7839355;682.4633789;1.147349596;1.061270952;2.367846012;2.336289406;4.284246922;92.2850647;61.46897888;99.97164917;422.1600037;402.5799866;290.5805054;27764.41602;60.69812012
14.06.2019 17:15:34,997;697.4198608;697.7839355;682.4633789;1.147349596;1.061270952;2.367846012;2.336289406;4.527305126;92.2850647;61.46897888;99.97164917;422.1600037;402.5799866;290.5805054;27764.41602;60.69812012
14.06.2019 17:15:46,518;697.4074097;697.7816772;682.4633789;1.147349596;1.061270952;2.367375612;2.391926289;4.527305126;92.25369263;61.46897888;99.98924255;421.6799927;402.9049988;291.021698;27764.41602;60.79592133
14.06.2019 17:15:50,021;697.4074097;697.7816772;682.4633789;1.147349596;1.061270952;2.367375612;2.391926289;4.370774269;92.25369263;61.46897888;99.98924255;421.6799927;402.9049988;291.021698;27764.41602;60.79592133
14.06.2019 17:16:01,550;697.4222412;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.333038807;4.370774269;92.23800659;61.46897888;99.97357941;422.0400085;403.1749878;290.6946411;27764.43359;60.79592133
14.06.2019 17:16:05,060;697.4222412;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.333038807;4.55795145;92.23800659;61.46897888;99.97357941;422.0400085;403.1749878;290.6946411;27764.43359;60.79592133
14.06.2019 17:16:16,585;697.4222412;697.7816772;682.4633789;1.147349596;1.061270952;2.366904736;2.347288609;4.55795145;92.23800659;61.46897888;99.98034668;421.7999878;403.0310059;290.9888306;27764.43359;60.79592133
14.06.2019 17:16:20,098;697.4222412;697.7816772;682.4633789;1.147349596;1.061270952;2.366904736;2.347288609;4.441102028;92.23800659;61.46897888;99.98034668;421.7999878;403.0310059;290.9888306;27764.43359;60.79592133
14.06.2019 17:16:31,618;697.4142456;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.340259314;4.441102028;92.23016357;61.50205231;99.96891785;423.2399902;402.9230042;290.9888306;27764.43359;60.70350647
14.06.2019 17:16:35,125;697.4142456;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.340259314;4.687946796;92.23016357;61.50205231;99.96891785;423.2399902;402.9230042;290.9888306;27764.43359;60.70350647
14.06.2019 17:16:46,660;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366669893;2.421103716;4.687946796;92.23016357;61.46897888;99.96910095;422.1600037;402.6159973;290.2763367;27764.43359;60.70350647
14.06.2019 17:16:50,166;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366669893;2.421103716;4.454829216;92.23016357;61.46897888;99.96910095;422.1600037;402.6159973;290.2763367;27764.43359;60.70350647
14.06.2019 17:17:01,688;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.437395573;4.454829216;92.23016357;61.53507233;99.95750427;423.3599854;402.7250061;290.9759827;27764.44922;60.70350647
14.06.2019 17:17:05,201;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.367140055;2.437395573;4.534700871;92.23016357;61.53507233;99.95750427;423.3599854;402.7250061;290.9759827;27764.44922;60.70350647
14.06.2019 17:17:16,718;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366904736;2.317296267;4.534700871;92.23016357;61.46897888;99.94789124;423.6000061;402.5979919;290.961853;27764.44922;60.70350647
14.06.2019 17:17:20,226;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366904736;2.317296267;4.389250278;92.23016357;61.46897888;99.94789124;423.6000061;402.5979919;290.961853;27764.44922;60.70350647
14.06.2019 17:17:31,750;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366434336;2.371720552;4.389250278;92.21447754;61.50205231;99.99817657;421.2000122;402.8150024;290.961853;27764.44922;60.70350647
14.06.2019 17:17:35,259;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.366434336;2.371720552;4.379805088;92.21447754;61.50205231;99.99817657;421.2000122;402.8150024;290.961853;27764.44922;60.70350647
14.06.2019 17:17:46,783;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.365963459;2.359879255;4.379805088;92.21447754;61.50205231;100.0240402;423.8399963;402.7609863;290.1997375;27764.44922;60.70350647
14.06.2019 17:17:50,295;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.365963459;2.359879255;4.633944988;92.21447754;61.50205231;100.0240402;423.8399963;402.7609863;290.1997375;27764.44922;60.70350647
14.06.2019 17:18:01,821;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.365257502;2.38639164;4.633944988;92.17525482;61.43595886;100.0205994;420;402.6520081;291.2389221;27764.4668;60.70350647
14.06.2019 17:18:05,332;697.416626;697.7816772;682.4633789;1.147349596;1.061270952;2.365257502;2.38639164;4.259041786;92.17525482;61.43595886;100.0205994;420;402.6520081;291.2389221;27764.4668;60.70350647
14.06.2019 17:18:16,862;697.416626;697.7816772;682.4650269;1.147349596;1.061270952;2.365257502;2.334303141;4.259041786;92.18310547;61.46897888;99.99436951;422.519989;402.5079956;291.0413513;27764.4668;60.70350647
14.06.2019 17:18:20,367;697.416626;697.7816772;682.4650269;1.147349596;1.061270952;2.365257502;2.334303141;4.315485954;92.18310547;61.46897888;99.99436951;422.519989;402.5079956;291.0413513;27764.4668;60.70350647
14.06.2019 17:18:31,895;697.4232178;697.7816772;682.4650269;1.147349596;1.061270952;2.365493059;2.389963388;4.315485954;92.16741943;61.43595886;99.96985626;423.6000061;402.3460083;291.0413513;27764.4668;60.70350647
14.06.2019 17:18:35,406;697.4232178;697.7816772;682.4650269;1.147349596;1.061270952;2.365493059;2.389963388;4.364992619;92.16741943;61.43595886;99.96985626;423.6000061;402.3460083;291.0413513;27764.4668;60.70350647
14.06.2019 17:18:46,924;697.4175415;697.7855835;682.4650269;1.147349596;1.061270952;2.365022421;2.392104864;4.364992619;92.18310547;61.50205231;99.99997711;422.0400085;402.7070007;291.598877;27764.4668;60.70350647
14.06.2019 17:18:50,433;697.4175415;697.7855835;682.4650269;1.147349596;1.061270952;2.365022421;2.392104864;4.129477978;92.18310547;61.50205231;99.99997711;422.0400085;402.7070007;291.598877;27764.4668;60.70350647
14.06.2019 17:19:01,968;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365728378;2.398702621;4.129477978;92.18310547;61.46897888;99.98963928;423;402.3999939;290.6391602;27764.48242;60.70350647
14.06.2019 17:19:05,476;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365728378;2.398702621;4.45911026;92.18310547;61.46897888;99.98963928;423;402.3999939;290.6391602;27764.48242;60.70350647
14.06.2019 17:19:17,003;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365963459;2.356824636;4.45911026;92.18310547;61.46897888;100.0256271;422.8800049;402.2200012;291.344635;27764.48242;60.70350647
14.06.2019 17:19:20,512;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365963459;2.356824636;4.204848289;92.18310547;61.46897888;100.0256271;422.8800049;402.2200012;291.344635;27764.48242;60.70350647
14.06.2019 17:19:32,045;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365022421;2.379777193;4.204848289;92.16741943;61.53507233;100.0046844;422.1600037;402.3819885;290.9157104;27764.48242;60.70350647
14.06.2019 17:19:35,552;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.365022421;2.379777193;4.357396603;92.16741943;61.53507233;100.0046844;422.1600037;402.3819885;290.9157104;27764.48242;60.70350647
14.06.2019 17:19:47,073;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.364316702;2.391391277;4.357396603;92.15172577;61.46897888;100.0204239;423.1199951;402.5079956;290.9157104;27764.48242;60.70350647
14.06.2019 17:19:50,578;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.364316702;2.391391277;4.362655163;92.15172577;61.46897888;100.0204239;423.1199951;402.5079956;290.9157104;27764.48242;60.70350647
14.06.2019 17:20:02,109;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.364316702;2.356824636;4.362655163;92.12819672;61.46897888;100.0167465;419.3999939;402.4179993;290.9157104;27764.5;60.74885559
14.06.2019 17:20:05,618;697.4194336;697.7855835;682.4650269;1.147349596;1.061270952;2.364316702;2.356824636;4.623304367;92.12819672;61.46897888;100.0167465;419.3999939;402.4179993;290.9157104;27764.5;60.74885559
14.06.2019 17:20:17,146;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363374949;2.411160469;4.623304367;92.12819672;61.46897888;100.0014038;421.7999878;402.3999939;290.730072;27764.5;60.70021057
14.06.2019 17:20:20,653;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363374949;2.411160469;4.377327919;92.12819672;61.46897888;100.0014038;421.7999878;402.3999939;290.730072;27764.5;60.70021057
14.06.2019 17:20:32,173;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363610744;2.377809048;4.377327919;92.10466766;61.50205231;99.98680115;421.0799866;402.3999939;290.730072;27764.5;60.74737549
14.06.2019 17:20:35,679;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363610744;2.377809048;4.367891788;92.10466766;61.50205231;99.98680115;421.0799866;402.3999939;290.730072;27764.5;60.74737549
14.06.2019 17:20:47,204;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363139868;2.327797174;4.367891788;92.11250305;61.46897888;100.0123215;421.6799927;402.6340027;290.730072;27764.5;60.78871536
14.06.2019 17:20:50,711;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363139868;2.327797174;4.135258675;92.11250305;61.46897888;100.0123215;421.6799927;402.6340027;290.730072;27764.5;60.78871536
14.06.2019 17:21:02,246;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363374949;2.334845066;4.135258675;92.10466766;61.46897888;99.99156952;420.3599854;402.3819885;290.6941833;27764.51758;60.70199585
14.06.2019 17:21:05,752;697.4194336;697.7830811;682.4650269;1.147349596;1.061270952;2.363374949;2.334845066;4.370423794;92.10466766;61.46897888;99.99156952;420.3599854;402.3819885;290.6941833;27764.51758;60.70199585
14.06.2019 17:21:17,278;697.4259644;697.7830811;682.4650269;1.147349596;1.061270952;2.362434149;2.291488171;4.370423794;92.09683228;61.46897888;100.0005417;422.1600037;402.4899902;290.6941833;27764.51758;60.70199585
14.06.2019 17:21:32,317;697.4207153;697.7830811;682.4650269;1.147349596;1.061270952;2.36219883;2.326531172;4.370423794;92.08113861;61.50205231;100.0083084;423.3599854;402.5620117;290.6941833;27764.51758;60.70199585
14.06.2019 17:21:35,823;697.4207153;697.7830811;682.4650269;1.147349596;1.061270952;2.36219883;2.326531172;4.342045784;92.08113861;61.50205231;100.0083084;423.3599854;402.5620117;290.6941833;27764.51758;60.70199585
14.06.2019 17:21:47,357;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.362434149;2.342783928;4.342045784;92.08113861;61.50205231;99.98887634;419.7600098;402.45401;290.6941833;27764.51758;60.78387451
14.06.2019 17:21:50,863;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.362434149;2.342783928;4.548020363;92.08113861;61.50205231;99.98887634;419.7600098;402.45401;290.6941833;27764.51758;60.78387451
14.06.2019 17:22:02,388;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.36219883;2.38710618;4.548020363;92.07329559;61.50205231;100.0059891;421.2000122;402.3099976;290.1056213;27764.5332;60.78387451
14.06.2019 17:22:05,902;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.36219883;2.38710618;4.51970005;92.07329559;61.50205231;100.0059891;421.2000122;402.3099976;290.1056213;27764.5332;60.78387451
14.06.2019 17:22:17,424;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.361728191;2.346748352;4.51970005;92.05760956;61.50205231;99.96857452;419.6400146;402.4179993;290.5446167;27764.5332;60.79999542
14.06.2019 17:22:20,932;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.361728191;2.346748352;4.382534504;92.05760956;61.50205231;99.96857452;419.6400146;402.4179993;290.5446167;27764.5332;60.79999542
14.06.2019 17:22:32,461;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.361492872;2.319470882;4.382534504;92.05760956;61.46897888;99.9752655;421.7999878;402.4179993;290.5446167;27764.5332;60.79999542
14.06.2019 17:22:35,966;697.4172974;697.7830811;682.4650269;1.147349596;1.061270952;2.361492872;2.319470882;4.231663704;92.05760956;61.46897888;99.9752655;421.7999878;402.4179993;290.5446167;27764.5332;60.79999542
14.06.2019 17:22:47,483;697.4266357;697.7830811;682.4650269;1.147349596;1.061270952;2.360787153;2.386570454;4.231663704;92.04976654;61.46897888;99.99533844;416.0400085;406.2390137;290.5227356;27764.5332;60.79999542
14.06.2019 17:22:50,998;697.4266357;697.7830811;682.4650269;1.147349596;1.061270952;2.360787153;2.386570454;4.370940208;92.04976654;61.46897888;99.99533844;416.0400085;406.2390137;290.5227356;27764.5332;60.79999542
14.06.2019 17:23:02,523;697.4266357;697.7830811;682.4650269;1.147349596;1.061270952;2.361022472;2.400840521;4.370940208;92.02623749;61.46897888;100.0411453;415.6799927;406.1480103;291.4760437;27764.55078;60.73612595
14.06.2019 17:23:06,031;697.4266357;697.7830811;682.4650269;1.147349596;1.061270952;2.361022472;2.400840521;4.322571278;92.02623749;61.46897888;100.0411453;415.6799927;406.1480103;291.4760437;27764.55078;60.73612595
14.06.2019 17:23:17,557;697.4221191;697.7830811;682.4650269;1.147349596;1.061270952;2.360787153;2.343144417;4.322571278;92.02623749;61.43595886;100.0204468;416.6400146;406.1849976;290.5258789;27764.55078;60.73612595
14.06.2019 17:23:32,597;697.4221191;697.7830811;682.4650269;1.147349596;1.061270952;2.360080957;2.408315659;4.322571278;92.01055145;61.46897888;100.0196075;418.0799866;406.0400085;290.9752808;27764.55078;60.73612595
14.06.2019 17:23:36,104;697.4221191;697.7830811;682.4650269;1.147349596;1.061270952;2.360080957;2.408315659;4.162888527;92.01055145;61.46897888;100.0196075;418.0799866;406.0400085;290.9752808;27764.55078;60.73612595
14.06.2019 17:23:47,632;697.4171753;697.7830811;682.4650269;1.147349596;1.061270952;2.359375;2.402799606;4.162888527;91.97917175;61.46897888;100.0002899;418.4400024;406.1119995;290.7362061;27764.55078;60.70001602
14.06.2019 17:23:51,143;697.4171753;697.7830811;682.4650269;1.147349596;1.061270952;2.359375;2.402799606;4.214336395;91.97917175;61.46897888;100.0002899;418.4400024;406.1119995;290.7362061;27764.55078;60.70001602
14.06.2019 17:24:02,672;697.4240112;697.7830811;682.4650269;1.147349596;1.061270952;2.359139919;2.307862043;4.214336395;91.96349335;61.46897888;99.95200348;418.0799866;406.1119995;290.7362061;27764.56641;60.70001602
14.06.2019 17:24:06,180;697.4240112;697.7830811;682.4650269;1.147349596;1.061270952;2.359139919;2.307862043;4.195389271;91.96349335;61.46897888;99.95200348;418.0799866;406.1119995;290.7362061;27764.56641;60.70001602
14.06.2019 17:24:17,702;697.4191895;697.7830811;682.4650269;1.147349596;1.061270952;2.358669281;2.364009142;4.195389271;91.96349335;61.46897888;99.96456909;418.7999878;405.8599854;290.0326233;27764.56641;60.70001602
14.06.2019 17:24:21,208;697.4191895;697.7830811;682.4650269;1.147349596;1.061270952;2.358669281;2.364009142;4.284270763;91.96349335;61.46897888;99.96456909;418.7999878;405.8599854;290.0326233;27764.56641;60.70001602
14.06.2019 17:24:32,731;697.4191895;697.7830811;682.4650269;1.147349596;1.061270952;2.358669281;2.336108923;4.284270763;91.94779968;61.46897888;99.97953796;417.7200012;406.1119995;290.4137268;27764.56641;60.70001602
14.06.2019 17:24:36,235;697.4191895;697.7830811;682.4650269;1.147349596;1.061270952;2.358669281;2.336108923;4.293742657;91.94779968;61.46897888;99.97953796;417.7200012;406.1119995;290.4137268;27764.56641;60.70001602
14.06.2019 17:24:47,774;697.4287109;697.7830811;682.4650269;1.147349596;1.061270952;2.358198881;2.337372541;4.293742657;91.94779968;61.46897888;100.0304794;417;406.6350098;290.4137268;27764.56641;60.70001602
14.06.2019 17:24:51,280;697.4287109;697.7830811;682.4650269;1.147349596;1.061270952;2.358198881;2.337372541;3.936623096;91.94779968;61.46897888;100.0304794;417;406.6350098;290.4137268;27764.56641;60.70001602
14.06.2019 17:25:02,809;697.4287109;697.7830811;682.4650269;1.147349596;1.061270952;2.358198881;2.3837111;3.936623096;91.93210602;61.43595886;100.0436935;414.6000061;406.4909973;290.9421082;27764.58398;60.70001602
14.06.2019 17:25:06,319;697.4287109;697.7830811;682.4650269;1.147349596;1.061270952;2.358198881;2.3837111;4.069522381;91.93210602;61.43595886;100.0436935;414.6000061;406.4909973;290.9421082;27764.58398;60.70001602
14.06.2019 17:25:17,849;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.357492447;2.334483862;4.069522381;91.90857697;61.50205231;100.0337372;416.2799988;406.3829956;290.3276367;27764.58398;60.70001602
14.06.2019 17:25:21,358;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.357492447;2.334483862;4.042608738;91.90857697;61.50205231;100.0337372;416.2799988;406.3829956;290.3276367;27764.58398;60.70001602
14.06.2019 17:25:32,878;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.356316328;2.318021297;4.042608738;91.88504791;61.46897888;100.0239105;418.4400024;406.32901;290.9373169;27764.58398;60.70001602
14.06.2019 17:25:36,387;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.356316328;2.318021297;4.023587227;91.88504791;61.46897888;100.0239105;418.4400024;406.32901;290.9373169;27764.58398;60.70001602
14.06.2019 17:25:47,924;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.355610371;2.314395666;4.023587227;91.86936188;61.46897888;100.025528;417.1199951;406.1849976;290.4727173;27764.58398;60.61339188
14.06.2019 17:25:51,430;697.4227905;697.7830811;682.4650269;1.147349596;1.061270952;2.355610371;2.314395666;4.150606155;91.86936188;61.46897888;100.025528;417.1199951;406.1849976;290.4727173;27764.58398;60.61339188
14.06.2019 17:26:02,963;697.4227905;697.7830811;682.460022;1.147349596;1.061270952;2.355610371;2.415956974;4.150606155;91.84583282;61.50205231;100.0251923;415.5599976;406.1300049;290.4727173;27764.59961;60.62164688
14.06.2019 17:26:06,471;697.4227905;697.7830811;682.460022;1.147349596;1.061270952;2.355610371;2.415956974;4.03836441;91.84583282;61.50205231;100.0251923;415.5599976;406.1300049;290.4727173;27764.59961;60.62164688
14.06.2019 17:26:18,003;697.4227905;697.7830811;682.460022;1.147349596;1.06446135;2.354904175;2.320014477;4.03836441;91.84583282;61.46897888;100.004425;416.1600037;406.2030029;290.779541;27764.59961;60.62164688
14.06.2019 17:26:33,050;697.4227905;697.7830811;682.460022;1.147349596;1.06446135;2.354669094;2.308588505;4.03836441;91.83013916;61.50205231;99.99750519;416.519989;405.9859924;290.1886902;27764.59961;60.60000992
14.06.2019 17:26:36,555;697.4227905;697.7830811;682.460022;1.147349596;1.06446135;2.354669094;2.308588505;4.207720757;91.83013916;61.50205231;99.99750519;416.519989;405.9859924;290.1886902;27764.59961;60.60000992
14.06.2019 17:26:48,077;697.4295654;697.7830811;682.460022;1.147349596;1.06446135;2.354433775;2.406536818;4.207720757;91.82230377;61.50205231;99.98057556;418.5599976;405.9679871;291.0810547;27764.59961;60.60000992
14.06.2019 17:26:51,584;697.4295654;697.7830811;682.460022;1.147349596;1.06446135;2.354433775;2.406536818;3.918316603;91.82230377;61.50205231;99.98057556;418.5599976;405.9679871;291.0810547;27764.59961;60.60000992
14.06.2019 17:27:03,111;697.4192505;697.7830811;682.460022;1.147349596;1.06446135;2.354198217;2.387284756;3.918316603;91.82230377;61.46897888;99.99028015;416.7600098;406.1849976;289.9202576;27764.61719;60.60000992
14.06.2019 17:27:06,619;697.4192505;697.7830811;682.460022;1.147349596;1.06446135;2.354198217;2.387284756;4.278626442;91.82230377;61.46897888;99.99028015;416.7600098;406.1849976;289.9202576;27764.61719;60.60000992
14.06.2019 17:27:18,154;697.4298706;697.7830811;682.4693604;1.147349596;1.06446135;2.353727818;2.413292646;4.278626442;91.80661011;61.50205231;99.98036194;417;406.1480103;290.2529602;27764.61719;60.60000992
14.06.2019 17:27:21,663;697.4298706;697.7830811;682.4693604;1.147349596;1.06446135;2.353727818;2.413292646;4.138625145;91.80661011;61.50205231;99.98036194;417;406.1480103;290.2529602;27764.61719;60.60000992
14.06.2019 17:27:33,188;697.4245605;697.7830811;682.4693604;1.147349596;1.06446135;2.353963137;2.29968214;4.138625145;91.78308105;61.53507233;99.99041748;415.3200073;406.2929993;290.467926;27764.61719;60.60000992
14.06.2019 17:27:36,699;697.4245605;697.7830811;682.4693604;1.147349596;1.06446135;2.353963137;2.29968214;4.085639;91.78308105;61.53507233;99.99041748;415.3200073;406.2929993;290.467926;27764.61719;60.60000992
14.06.2019 17:27:48,222;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.353727818;2.278895617;4.085639;91.7909317;61.50205231;99.99650574;416.3999939;406.5270081;290.467926;27764.61719;60.60000992
14.06.2019 17:27:51,729;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.353727818;2.278895617;4.076117516;91.7909317;61.50205231;99.99650574;416.3999939;406.5270081;290.467926;27764.61719;60.60000992
14.06.2019 17:28:03,267;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.35349226;2.33791399;4.076117516;91.77523804;61.46897888;99.99937439;416.7600098;406.3649902;290.467926;27764.63281;60.60000992
14.06.2019 17:28:06,776;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.35349226;2.33791399;4.066594124;91.77523804;61.46897888;99.99937439;416.7600098;406.3649902;290.467926;27764.63281;60.60000992
14.06.2019 17:28:18,299;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.353257179;2.350529432;4.066594124;91.77523804;61.46897888;100.0051346;418.3200073;406.5270081;290.3540955;27764.63281;60.60000992
14.06.2019 17:28:21,807;697.4212646;697.7830811;682.4693604;1.147349596;1.06446135;2.353257179;2.350529432;4.104740143;91.77523804;61.46897888;100.0051346;418.3200073;406.5270081;290.3540955;27764.63281;60.60000992
14.06.2019 17:28:33,328;697.4169312;697.7830811;682.46521;1.147349596;1.06446135;2.352786541;2.377093077;4.104740143;91.77523804;61.50205231;99.9702301;416.7600098;406.401001;291.0353088;27764.63281;60.50180435
14.06.2019 17:28:36,841;697.4169312;697.7830811;682.46521;1.147349596;1.06446135;2.352786541;2.377093077;4.051981449;91.77523804;61.50205231;99.9702301;416.7600098;406.401001;291.0353088;27764.63281;60.50180435
14.06.2019 17:28:48,369;697.4247437;697.7830811;682.46521;1.147349596;1.06446135;2.352080584;2.369211197;4.051981449;91.73602295;61.50205231;99.96405029;417.9599915;405.9500122;290.3978577;27764.63281;60.50348282
14.06.2019 17:29:03,411;697.4164429;697.7830811;682.46521;1.147349596;1.06446135;2.352080584;2.325807571;4.051981449;91.73602295;61.50205231;99.99492645;415.0799866;406.4909973;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:06,918;697.4164429;697.7830811;682.46521;1.147349596;1.06446135;2.352080584;2.325807571;4.03291893;91.73602295;61.50205231;99.99492645;415.0799866;406.4909973;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:18,446;697.425293;697.7830811;682.46521;1.147349596;1.06446135;2.351845264;2.342242956;4.03291893;91.73602295;61.50205231;99.9986496;418.0799866;405.9500122;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:21,956;697.425293;697.7830811;682.46521;1.147349596;1.06446135;2.351845264;2.342242956;4.023394585;91.73602295;61.50205231;99.9986496;418.0799866;405.9500122;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:33,477;697.425293;697.7830811;682.46521;1.147349596;1.06446135;2.351845264;2.346027613;4.023394585;91.72817993;61.50205231;99.95773315;416.3999939;405.9679871;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:48,514;697.4193726;697.7830811;682.46521;1.147349596;1.06446135;2.351845264;2.342423201;4.023394585;91.72817993;61.50205231;99.97789764;418.0799866;405.9320068;290.3978577;27764.65039;60.56653976
14.06.2019 17:29:52,020;697.4193726;697.7830811;682.46521;1.147349596;1.06446135;2.351845264;2.342423201;4.03291893;91.72817993;61.50205231;99.97789764;418.0799866;405.9320068;290.3978577;27764.65039;60.56653976
14.06.2019 17:30:03,547;697.4193726;697.7830811;682.46521;1.147349596;1.059461713;2.351845264;2.320376635;4.03291893;91.7124939;61.46897888;99.96182251;418.0799866;405.8059998;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:07,055;697.4193726;697.7830811;682.46521;1.147349596;1.059461713;2.351845264;2.320376635;4.013848782;91.7124939;61.46897888;99.96182251;418.0799866;405.8059998;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:18,575;697.4238281;697.7830811;682.46521;1.147349596;1.059461713;2.351609707;2.368314505;4.013848782;91.7438736;61.46897888;99.95009613;418.4400024;405.8059998;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:22,081;697.4238281;697.7830811;682.46521;1.147349596;1.059461713;2.351609707;2.368314505;4.03291893;91.7438736;61.46897888;99.95009613;418.4400024;405.8059998;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:33,615;697.4238281;697.7830811;682.4603882;1.147349596;1.059461713;2.351609707;2.392640114;4.03291893;91.73602295;61.50205231;99.95788574;418.0799866;405.8420105;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:37,128;697.4238281;697.7830811;682.4603882;1.147349596;1.059461713;2.351609707;2.392640114;4.226922512;91.73602295;61.50205231;99.95788574;418.0799866;405.8420105;290.3978577;27764.66602;60.56653976
14.06.2019 17:30:48,661;697.4212036;697.7830811;682.4603882;1.147349596;1.059461713;2.351845264;2.375481844;4.226922512;91.72817993;61.50205231;99.97771454;416.6400146;405.8420105;289.8193054;27764.66602;60.56653976
14.06.2019 17:30:52,170;697.4212036;697.7830811;682.4603882;1.147349596;1.059461713;2.351845264;2.375481844;3.998535872;91.72817993;61.50205231;99.97771454;416.6400146;405.8420105;289.8193054;27764.66602;60.56653976
14.06.2019 17:31:03,702;697.4179077;697.7830811;682.4603882;1.147349596;1.059461713;2.351139545;2.360597849;3.998535872;91.70465088;61.46897888;100.0008621;416.7600098;406.1480103;289.9139099;27764.68359;60.51141357
14.06.2019 17:31:07,208;697.4179077;697.7830811;682.4603882;1.147349596;1.059461713;2.351139545;2.360597849;4.166656017;91.70465088;61.46897888;100.0008621;416.7600098;406.1480103;289.9139099;27764.68359;60.51141357
14.06.2019 17:31:18,728;697.4239502;697.7830811;682.4603882;1.147349596;1.059461713;2.351374865;2.36508584;4.166656017;91.7124939;61.40293884;99.96058655;417.2399902;406.1659851;290.5121765;27764.68359;60.51141357
14.06.2019 17:31:22,235;697.4239502;697.7830811;682.4603882;1.147349596;1.059461713;2.351374865;2.36508584;3.975500822;91.7124939;61.40293884;99.96058655;417.2399902;406.1659851;290.5121765;27764.68359;60.51141357
14.06.2019 17:31:33,770;697.4239502;697.7830811;682.4713745;1.147349596;1.059461713;2.351374865;2.379061699;3.975500822;91.7124939;61.46897888;99.96852875;415.6799927;406.1659851;290.5121765;27764.68359;60.51141357
14.06.2019 17:31:37,276;697.4239502;697.7830811;682.4713745;1.147349596;1.059461713;2.351374865;2.379061699;3.965978384;91.7124939;61.46897888;99.96852875;415.6799927;406.1659851;290.5121765;27764.68359;60.51141357
14.06.2019 17:31:48,804;697.4239502;697.7830811;682.4713745;1.147349596;1.059461713;2.351609707;2.318021297;3.965978384;91.7124939;61.50205231;99.98930359;416.7600098;406.0939941;290.2284851;27764.68359;60.51141357
14.06.2019 17:31:52,309;697.4239502;697.7830811;682.4713745;1.147349596;1.059461713;2.351609707;2.318021297;3.906533718;91.7124939;61.50205231;99.98930359;416.7600098;406.0939941;290.2284851;27764.68359;60.51141357
14.06.2019 17:32:03,830;697.4239502;697.7830811;682.4575806;1.147349596;1.059461713;2.351609707;2.349989176;3.906533718;91.72032928;61.46897888;99.98654175;415.4400024;406.2210083;289.644104;27764.69922;60.51141357
14.06.2019 17:32:07,348;697.4239502;697.7830811;682.4575806;1.147349596;1.059461713;2.351609707;2.349989176;4.257165909;91.72032928;61.46897888;99.98654175;415.4400024;406.2210083;289.644104;27764.69922;60.51141357
14.06.2019 17:32:18,880;697.4249878;697.7830811;682.4575806;1.147349596;1.059461713;2.351609707;2.334303141;4.257165909;91.7124939;61.46897888;99.99158478;418.4400024;406.0220032;290.4396057;27764.69922;60.51141357
14.06.2019 17:32:22,385;697.4249878;697.7830811;682.4575806;1.147349596;1.059461713;2.351609707;2.334303141;4.009393215;91.7124939;61.46897888;99.99158478;418.4400024;406.0220032;290.4396057;27764.69922;60.51141357
14.06.2019 17:32:33,916;697.4249878;697.7830811;682.4661865;1.147349596;1.059461713;2.351374865;2.342423201;4.009393215;91.72032928;61.50205231;99.9935379;416.8800049;406.0220032;290.1112671;27764.69922;60.51141357
14.06.2019 17:32:37,424;697.4249878;697.7830811;682.4661865;1.147349596;1.059461713;2.351374865;2.342423201;4.109969139;91.72032928;61.50205231;99.9935379;416.8800049;406.0220032;290.1112671;27764.69922;60.51141357
14.06.2019 17:32:48,949;697.4249878;697.7830811;682.4661865;1.147349596;1.063955188;2.350903988;2.334664583;4.109969139;91.69680023;61.46897888;99.97084045;417.1199951;406.401001;290.7547913;27764.69922;60.50001144
14.06.2019 17:32:52,458;697.4249878;697.7830811;682.4661865;1.147349596;1.063955188;2.350903988;2.334664583;4.178472996;91.69680023;61.46897888;99.97084045;417.1199951;406.401001;290.7547913;27764.69922;60.50001144
14.06.2019 17:33:03,993;697.4249878;697.7830811;682.4661865;1.147349596;1.063955188;2.350668907;2.368135452;4.178472996;91.69680023;61.50205231;100.0067444;415.3200073;406.3649902;290.3217163;27764.7168;60.50001144
14.06.2019 17:33:07,500;697.4249878;697.7830811;682.4661865;1.147349596;1.063955188;2.350668907;2.368135452;3.982153177;91.69680023;61.50205231;100.0067444;415.3200073;406.3649902;290.3217163;27764.7168;60.50001144
14.06.2019 17:33:19,028;697.4249878;697.7830811;682.4661865;1.147349596;1.063955188;2.34996295;2.267551184;3.982153177;91.67327118;61.50205231;99.99757385;416.0400085;406.2569885;290.3217163;27764.7168;60.50001144
14.06.2019 17:33:34,067;697.427124;697.7830811;682.4661865;1.147349596;1.063955188;2.34996295;2.342963934;3.982153177;91.66543579;61.50205231;100.0010452;416.2799988;406.401001;290.3135986;27764.7168;60.50001144
14.06.2019 17:33:37,572;697.427124;697.7830811;682.4661865;1.147349596;1.063955188;2.34996295;2.342963934;3.99443078;91.66543579;61.50205231;100.0010452;416.2799988;406.401001;290.3135986;27764.7168;60.50001144
14.06.2019 17:33:49,102;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.34996295;2.286564589;3.99443078;91.68112183;61.53507233;100.0182114;415.7999878;406.4190063;290.3135986;27764.7168;60.50001144
14.06.2019 17:33:52,606;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.34996295;2.286564589;4.379514694;91.68112183;61.53507233;100.0182114;415.7999878;406.4190063;290.3135986;27764.7168;60.50001144
14.06.2019 17:34:04,133;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.349727631;2.302955866;4.379514694;91.66543579;61.46897888;99.99940491;417.7200012;406.4190063;290.1637573;27764.73242;60.50001144
14.06.2019 17:34:07,647;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.349727631;2.302955866;4.025638103;91.66543579;61.46897888;99.99940491;417.7200012;406.4190063;290.1637573;27764.73242;60.50001144
14.06.2019 17:34:19,169;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350433588;2.325083971;4.025638103;91.67327118;61.50205231;99.9900589;416.0400085;406.5629883;289.5836487;27764.73242;60.50001144
14.06.2019 17:34:22,676;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350433588;2.325083971;4.108036041;91.67327118;61.50205231;99.9900589;416.0400085;406.5629883;289.5836487;27764.73242;60.50001144
14.06.2019 17:34:34,204;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350668907;2.340620041;4.108036041;91.67327118;61.50205231;100.0040665;415.3200073;406.9049988;289.9466248;27764.73242;60.50001144
14.06.2019 17:34:37,714;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350668907;2.340620041;4.098511696;91.67327118;61.50205231;100.0040665;415.3200073;406.9049988;289.9466248;27764.73242;60.50001144
14.06.2019 17:34:49,236;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350433588;2.326531172;4.098511696;91.67327118;61.50205231;100.0058899;415.3200073;406.7250061;290.684967;27764.73242;60.50001144
14.06.2019 17:34:52,748;697.4205933;697.7858276;682.4661865;1.147349596;1.063955188;2.350433588;2.326531172;4.058130741;91.67327118;61.50205231;100.0058899;415.3200073;406.7250061;290.684967;27764.73242;60.50001144
14.06.2019 17:35:04,271;697.4264526;697.7858276;682.4593506;1.147349596;1.063955188;2.35019803;2.331593752;4.058130741;91.67327118;61.46897888;99.97433472;415.6799927;406.7250061;290.066925;27764.75;60.50001144
14.06.2019 17:35:07,778;697.4264526;697.7858276;682.4593506;1.147349596;1.063955188;2.35019803;2.331593752;4.077205181;91.67327118;61.46897888;99.97433472;415.6799927;406.7250061;290.066925;27764.75;60.50001144
14.06.2019 17:35:19,305;697.4264526;697.7858276;682.4593506;1.147349596;1.063955188;2.349492311;2.323997974;4.077205181;91.65759277;61.46897888;99.98226929;414.480011;406.7250061;290.066925;27764.75;60.50001144
14.06.2019 17:35:22,810;697.4264526;697.7858276;682.4593506;1.147349596;1.063955188;2.349492311;2.323997974;4.125824928;91.65759277;61.46897888;99.98226929;414.480011;406.7250061;290.066925;27764.75;60.50001144
14.06.2019 17:35:34,335;697.4203491;697.7858276;682.4593506;1.147349596;1.063955188;2.349257231;2.374586582;4.125824928;91.64974213;61.53507233;99.95120239;417.1199951;406.5090027;290.9335938;27764.75;60.50001144
14.06.2019 17:35:37,844;697.4203491;697.7858276;682.4593506;1.147349596;1.063955188;2.349257231;2.374586582;3.816017151;91.64974213;61.53507233;99.95120239;417.1199951;406.5090027;290.9335938;27764.75;60.50001144
14.06.2019 17:35:49,376;697.4257813;697.7858276;682.4710083;1.147349596;1.063955188;2.349492311;2.306408882;3.816017151;91.63404846;61.46897888;99.96735382;417;406.8330078;290.6948853;27764.75;60.50001144
14.06.2019 17:35:52,884;697.4257813;697.7858276;682.4710083;1.147349596;1.063955188;2.349492311;2.306408882;4.108845711;91.63404846;61.46897888;99.96735382;417;406.8330078;290.6948853;27764.75;60.50001144
14.06.2019 17:36:04,415;697.4193115;697.7858276;682.4710083;1.147349596;1.063955188;2.349727631;2.372257948;4.108845711;91.65759277;61.46897888;99.9924469;415.6799927;406.7070007;290.0038452;27764.76758;60.50001144
14.06.2019 17:36:07,922;697.4193115;697.7858276;682.4710083;1.147349596;1.063955188;2.349727631;2.372257948;4.030859947;91.65759277;61.46897888;99.9924469;415.6799927;406.7070007;290.0038452;27764.76758;60.50001144
14.06.2019 17:36:19,447;697.4238892;697.7858276;682.4710083;1.147349596;1.063955188;2.349257231;2.343504906;4.030859947;91.66543579;61.50205231;99.97027588;417.6000061;406.5629883;290.0453186;27764.76758;60.50001144
14.06.2019 17:36:22,956;697.4238892;697.7858276;682.4710083;1.147349596;1.063955188;2.349257231;2.343504906;4.016932011;91.66543579;61.50205231;99.97027588;417.6000061;406.5629883;290.0453186;27764.76758;60.50001144
14.06.2019 17:36:34,472;697.4146729;697.7858276;682.4609985;1.147349596;1.063955188;2.349257231;2.3384552;4.016932011;91.65759277;61.46897888;99.94556427;412.9200134;406.401001;290.2157288;27764.76758;60.50001144
14.06.2019 17:36:37,980;697.4146729;697.7858276;682.4609985;1.147349596;1.063955188;2.349257231;2.3384552;3.969257832;91.65759277;61.46897888;99.94556427;412.9200134;406.401001;290.2157288;27764.76758;60.50001144
14.06.2019 17:36:49,508;697.4215698;697.7858276;682.4609985;1.147349596;1.063955188;2.349727631;2.327073812;3.969257832;91.64974213;61.50205231;99.954216;414.7200012;406.401001;290.2157288;27764.76758;60.50001144
14.06.2019 17:36:53,019;697.4215698;697.7858276;682.4609985;1.147349596;1.063955188;2.349727631;2.327073812;3.959714651;91.64974213;61.50205231;99.954216;414.7200012;406.401001;290.2157288;27764.76758;60.50001144
14.06.2019 17:37:04,547;697.428772;697.7858276;682.4609985;1.147349596;1.063955188;2.349727631;2.313851595;3.959714651;91.64974213;61.46897888;99.9560318;416.519989;406.1300049;289.8146667;27764.7832;60.50001144
14.06.2019 17:37:08,057;697.428772;697.7858276;682.4609985;1.147349596;1.063955188;2.349727631;2.313851595;4.113450527;91.64974213;61.46897888;99.9560318;416.519989;406.1300049;289.8146667;27764.7832;60.50001144
14.06.2019 17:37:19,593;697.4209595;697.7858276;682.4609985;1.147349596;1.063955188;2.349021435;2.367956161;4.113450527;91.64974213;61.50205231;99.99221802;416.7600098;406.5090027;289.8146667;27764.7832;60.50001144
14.06.2019 17:37:23,099;697.4209595;697.7858276;682.4609985;1.147349596;1.063955188;2.349021435;2.367956161;4.130486965;91.64974213;61.50205231;99.99221802;416.7600098;406.5090027;289.8146667;27764.7832;60.50001144
14.06.2019 17:37:34,620;697.4209595;697.7858276;682.4683838;1.147349596;1.063955188;2.349492311;2.391569614;4.130486965;91.64974213;61.50205231;100.0153122;415.5599976;406.5450134;290.7004089;27764.7832;60.50001144
14.06.2019 17:37:38,125;697.4209595;697.7858276;682.4683838;1.147349596;1.063955188;2.349492311;2.391569614;3.861847401;91.64974213;61.50205231;100.0153122;415.5599976;406.5450134;290.7004089;27764.7832;60.50001144
14.06.2019 17:37:49,653;697.4209595;697.7858276;682.4683838;1.147349596;1.063955188;2.34996295;2.328159094;3.861847401;91.64974213;61.50205231;100.0220642;416.1600037;406.9230042;290.0869141;27764.7832;60.50001144
14.06.2019 17:37:53,161;697.4209595;697.7858276;682.4683838;1.147349596;1.063955188;2.34996295;2.328159094;4.048652649;91.64974213;61.50205231;100.0220642;416.1600037;406.9230042;290.0869141;27764.7832;60.50001144
14.06.2019 17:38:04,695;697.4240112;697.7858276;682.4572754;1.147349596;1.063955188;2.349257231;2.388356447;4.048652649;91.64974213;61.50205231;99.99008179;414.9599915;406.401001;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:08,202;697.4240112;697.7858276;682.4572754;1.147349596;1.063955188;2.349257231;2.388356447;4.058191776;91.64974213;61.50205231;99.99008179;414.9599915;406.401001;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:19,733;697.4240112;697.7858276;682.4572754;1.147349596;1.060230613;2.349727631;2.405469179;4.058191776;91.65759277;61.46897888;99.96688843;416.0400085;406.0939941;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:23,243;697.4240112;697.7858276;682.4572754;1.147349596;1.060230613;2.349727631;2.405469179;4.048652649;91.65759277;61.46897888;99.96688843;416.0400085;406.0939941;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:34,764;697.4240112;697.7858276;682.4572754;1.147349596;1.060230613;2.348786354;2.370107412;4.048652649;91.63404846;61.50205231;99.95697021;416.1600037;406.2749939;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:38,269;697.4240112;697.7858276;682.4572754;1.147349596;1.060230613;2.348786354;2.370107412;4.029568195;91.63404846;61.50205231;99.95697021;416.1600037;406.2749939;290.0869141;27764.80078;60.50001144
14.06.2019 17:38:49,799;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.349021435;2.384604931;4.029568195;91.63404846;61.50205231;99.98018646;418.2000122;406.4190063;289.953186;27764.80078;60.50001144
14.06.2019 17:38:53,307;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.349021435;2.384604931;3.850729942;91.63404846;61.50205231;99.98018646;418.2000122;406.4190063;289.953186;27764.80078;60.50001144
14.06.2019 17:39:04,844;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.348786354;2.350529432;3.850729942;91.61837769;61.50205231;100.0037308;415.2000122;406.6530151;290.2362366;27764.81641;60.50001144
14.06.2019 17:39:08,349;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.348786354;2.350529432;4.506249428;91.61837769;61.50205231;100.0037308;415.2000122;406.6530151;290.2362366;27764.81641;60.50001144
14.06.2019 17:39:19,870;697.4210815;697.7858276;682.4675903;1.147349596;1.060230613;2.348080397;2.353947878;4.506249428;91.594841;61.50205231;99.98336792;414.7200012;406.5450134;290.5193787;27764.81641;60.50001144
14.06.2019 17:39:23,377;697.4210815;697.7858276;682.4675903;1.147349596;1.060230613;2.348080397;2.353947878;4.142112732;91.594841;61.50205231;99.98336792;414.7200012;406.5450134;290.5193787;27764.81641;60.50001144
14.06.2019 17:39:34,905;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.348551273;2.349809408;4.142112732;91.61837769;61.50205231;99.96387482;416.3999939;406.6170044;290.2343445;27764.81641;60.50001144
14.06.2019 17:39:38,415;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.348551273;2.349809408;3.960964441;91.61837769;61.50205231;99.96387482;416.3999939;406.6170044;290.2343445;27764.81641;60.50001144
14.06.2019 17:39:49,950;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.347609758;2.379419327;3.960964441;91.60268402;61.50205231;100.0044556;415.6799927;406.67099;290.2343445;27764.81641;60.50001144
14.06.2019 17:39:53,455;697.4240112;697.7858276;682.4675903;1.147349596;1.060230613;2.347609758;2.379419327;3.941854954;91.60268402;61.50205231;100.0044556;415.6799927;406.67099;290.2343445;27764.81641;60.50001144
14.06.2019 17:40:04,978;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347609758;2.286564589;3.941854954;91.60268402;61.50205231;99.98213196;417.480011;406.8330078;290.7273254;27764.83398;60.50001144
14.06.2019 17:40:08,484;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347609758;2.286564589;3.785856247;91.60268402;61.50205231;99.98213196;417.480011;406.8330078;290.7273254;27764.83398;60.50001144
14.06.2019 17:40:20,013;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347609758;2.404223442;3.785856247;91.58699036;61.50205231;99.96574402;415.2000122;406.8869934;290.0525208;27764.83398;60.45695877
14.06.2019 17:40:23,521;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347609758;2.404223442;3.974264622;91.58699036;61.50205231;99.96574402;415.2000122;406.8869934;290.0525208;27764.83398;60.45695877
14.06.2019 17:40:35,051;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347374678;2.387463331;3.974264622;91.57131195;61.50205231;100.0043488;416.1600037;406.6530151;290.6364136;27764.83398;60.49990082
14.06.2019 17:40:38,560;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347374678;2.387463331;3.778110743;91.57131195;61.50205231;100.0043488;416.1600037;406.6530151;290.6364136;27764.83398;60.49990082
14.06.2019 17:40:50,086;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347139359;2.307680368;3.778110743;91.53993225;61.50205231;99.99531555;415.9200134;406.5809937;290.0899963;27764.83398;60.49990082
14.06.2019 17:40:53,602;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.347139359;2.307680368;3.942544937;91.53993225;61.50205231;99.99531555;415.9200134;406.5809937;290.0899963;27764.83398;60.49990082
14.06.2019 17:41:05,129;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.346433163;2.307498693;3.942544937;91.5634613;61.50205231;100.0507813;412.4400024;406.7609863;288.7447205;27764.84961;60.49990082
14.06.2019 17:41:08,642;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.346433163;2.307498693;4.385020256;91.5634613;61.50205231;100.0507813;412.4400024;406.7609863;288.7447205;27764.84961;60.49990082
14.06.2019 17:41:20,167;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.34666872;2.377630234;4.385020256;91.55562592;61.50205231;100.0054855;417.2399902;406.7609863;289.9166565;27764.84961;60.40190887
14.06.2019 17:41:23,675;697.4240112;697.7858276;682.463501;1.147349596;1.060230613;2.34666872;2.377630234;3.855149269;91.55562592;61.50205231;100.0054855;417.2399902;406.7609863;289.9166565;27764.84961;60.40190887
14.06.2019 17:41:35,209;697.4279785;697.7858276;682.463501;1.147349596;1.060230613;2.346197844;2.335567236;3.855149269;91.53209686;61.53507233;99.97235107;415.4400024;406.598999;289.4466553;27764.84961;60.40190887
14.06.2019 17:41:38,719;697.4279785;697.7858276;682.463501;1.147349596;1.060230613;2.346197844;2.335567236;3.880423784;91.53209686;61.53507233;99.97235107;415.4400024;406.598999;289.4466553;27764.84961;60.40190887
14.06.2019 17:41:50,248;697.4234619;697.7858276;682.463501;1.147349596;1.06302917;2.346433163;2.393353939;3.880423784;91.54777527;61.46897888;100.0161514;414.480011;406.598999;290.6945496;27764.84961;60.40190887
14.06.2019 17:41:53,756;697.4234619;697.7858276;682.463501;1.147349596;1.06302917;2.346433163;2.393353939;3.913559437;91.54777527;61.46897888;100.0161514;414.480011;406.598999;290.6945496;27764.84961;60.40190887
14.06.2019 17:42:05,280;697.4234619;697.7858276;682.463501;1.147349596;1.06302917;2.346197844;2.453634262;3.913559437;91.53209686;61.50205231;99.97045898;416.6400146;406.5809937;290.0908813;27764.86719;60.40190887
14.06.2019 17:42:20,321;697.4315186;697.7858276;682.463501;1.147349596;1.06302917;2.346197844;2.364009142;3.913559437;91.53209686;61.50205231;99.92588806;414.2399902;406.1849976;290.0908813;27764.86719;60.40190887
14.06.2019 17:42:35,363;697.4274292;697.7858276;682.463501;1.147349596;1.06302917;2.345727444;2.314758301;3.913559437;91.5164032;61.50205231;99.94667053;416.8800049;406.0759888;290.1218262;27764.86719;60.40190887
14.06.2019 17:42:38,870;697.4274292;697.7858276;682.463501;1.147349596;1.06302917;2.345727444;2.314758301;3.893585205;91.5164032;61.50205231;99.94667053;416.8800049;406.0759888;290.1218262;27764.86719;60.40190887
14.06.2019 17:42:50,407;697.4274292;697.7858276;682.463501;1.147349596;1.06302917;2.345962763;2.342963934;3.893585205;91.53209686;61.50205231;99.95579529;414.7200012;406.1480103;290.1218262;27764.86719;60.40190887
14.06.2019 17:42:53,913;697.4274292;697.7858276;682.463501;1.147349596;1.06302917;2.345962763;2.342963934;4.171522141;91.53209686;61.50205231;99.95579529;414.7200012;406.1480103;290.1218262;27764.86719;60.40190887
14.06.2019 17:43:05,434;697.4349976;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.36687994;4.171522141;91.53209686;61.50205231;99.96128845;416.6400146;406.2210083;289.9719238;27764.88281;60.40190887
14.06.2019 17:43:08,946;697.4349976;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.36687994;3.934414387;91.53209686;61.50205231;99.96128845;416.6400146;406.2210083;289.9719238;27764.88281;60.40190887
14.06.2019 17:43:20,482;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345727444;2.358981133;3.934414387;91.5164032;61.50205231;99.94550323;415.4400024;405.8959961;289.9719238;27764.88281;60.40190887
14.06.2019 17:43:23,991;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345727444;2.358981133;3.953534365;91.5164032;61.50205231;99.94550323;415.4400024;405.8959961;289.9719238;27764.88281;60.40190887
