Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 17:43:35,514;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.331232071;3.953534365;91.53209686;61.50205231;99.9295578;415.0799866;406.4190063;290.2588501;27764.88281;60.40190887
14.06.2019 17:43:39,021;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.331232071;3.866669178;91.53209686;61.50205231;99.9295578;415.0799866;406.4190063;290.2588501;27764.88281;60.40190887
14.06.2019 17:43:50,544;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.305500269;3.866669178;91.5164032;61.50205231;99.96063995;414.9599915;405.9859924;290.2588501;27764.88281;60.40190887
14.06.2019 17:43:54,048;697.4290161;697.7858276;682.463501;1.147349596;1.06302917;2.345492125;2.305500269;3.847533464;91.5164032;61.50205231;99.96063995;414.9599915;405.9859924;290.2588501;27764.88281;60.40190887
14.06.2019 17:44:05,574;697.4229126;697.7858276;682.463501;1.147349596;1.06302917;2.345962763;2.333761454;3.847533464;91.52424622;61.50205231;99.96553802;415.3200073;406.0400085;290.2588501;27764.90039;60.40190887
14.06.2019 17:44:09,081;697.4229126;697.7858276;682.463501;1.147349596;1.06302917;2.345962763;2.333761454;3.837957859;91.52424622;61.50205231;99.96553802;415.3200073;406.0400085;290.2588501;27764.90039;60.40190887
14.06.2019 17:44:20,607;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345257044;2.364188671;3.837957859;91.50856781;61.50205231;99.93376923;413.0400085;406.4549866;289.6245728;27764.90039;60.40190887
14.06.2019 17:44:24,115;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345257044;2.364188671;4.060731411;91.50856781;61.50205231;99.93376923;413.0400085;406.4549866;289.6245728;27764.90039;60.40190887
14.06.2019 17:44:35,641;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345021486;2.365983009;4.060731411;91.50071716;61.50205231;99.94682312;415.4400024;406.3469849;290.2599182;27764.90039;60.40190887
14.06.2019 17:44:39,150;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345021486;2.365983009;3.818447113;91.50071716;61.50205231;99.94682312;415.4400024;406.3469849;290.2599182;27764.90039;60.40190887
14.06.2019 17:44:50,678;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345257044;2.279626369;3.818447113;91.50071716;61.50205231;99.95668793;415.4400024;406.3469849;290.2599182;27764.90039;60.40190887
14.06.2019 17:44:54,185;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345257044;2.279626369;4.124146938;91.50071716;61.50205231;99.95668793;415.4400024;406.3469849;290.2599182;27764.90039;60.40190887
14.06.2019 17:45:05,722;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345021486;2.371182919;4.124146938;91.49287415;61.50205231;99.96535492;416.1600037;406.32901;289.9114685;27764.91602;60.40190887
14.06.2019 17:45:09,227;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.345021486;2.371182919;3.964200735;91.49287415;61.50205231;99.96535492;416.1600037;406.32901;289.9114685;27764.91602;60.40190887
14.06.2019 17:45:20,756;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.344551086;2.415246487;3.964200735;91.48503876;61.46897888;99.94743347;413.2799988;406.32901;289.9114685;27764.91602;60.40190887
14.06.2019 17:45:24,264;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.344551086;2.415246487;3.935493946;91.48503876;61.46897888;99.94743347;413.2799988;406.32901;289.9114685;27764.91602;60.40190887
14.06.2019 17:45:35,783;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.34408021;2.381029367;3.935493946;91.46934509;61.53507233;99.94961548;415.0799866;406.32901;289.9114685;27764.91602;60.40190887
14.06.2019 17:45:50,820;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.34408021;2.385498285;3.935493946;91.48503876;61.46897888;99.96910095;415.0799866;406.6170044;289.7356262;27764.91602;60.40190887
14.06.2019 17:45:54,331;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.34408021;2.385498285;4.00418663;91.48503876;61.46897888;99.96910095;415.0799866;406.6170044;289.7356262;27764.91602;60.40190887
14.06.2019 17:46:05,858;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.343844891;2.322187662;4.00418663;91.46934509;61.46897888;99.97802734;415.3200073;406.4190063;289.7356262;27764.93359;60.40190887
14.06.2019 17:46:09,364;697.428833;697.7858276;682.463501;1.147349596;1.06302917;2.343844891;2.322187662;3.823374987;91.46934509;61.46897888;99.97802734;415.3200073;406.4190063;289.7356262;27764.93359;60.40190887
14.06.2019 17:46:20,885;697.4325562;697.7858276;682.463501;1.147349596;1.06302917;2.34408021;2.361495733;3.823374987;91.46934509;61.46897888;99.98167419;414.480011;406.4190063;290.052063;27764.93359;60.40190887
14.06.2019 17:46:24,399;697.4325562;697.7858276;682.463501;1.147349596;1.06302917;2.34408021;2.361495733;3.888226509;91.46934509;61.46897888;99.98167419;414.480011;406.4190063;290.052063;27764.93359;60.40190887
14.06.2019 17:46:35,918;697.4325562;697.7858276;682.463501;1.147349596;1.06302917;2.343844891;2.322911739;3.888226509;91.45365143;61.46897888;99.99945068;415.6799927;406.7609863;290.052063;27764.93359;60.40190887
14.06.2019 17:46:39,427;697.4325562;697.7858276;682.463501;1.147349596;1.06302917;2.343844891;2.322911739;3.869076014;91.45365143;61.46897888;99.99945068;415.6799927;406.7609863;290.052063;27764.93359;60.40190887
14.06.2019 17:46:50,962;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.343138933;2.367417812;3.869076014;91.44581604;61.46897888;100.0363693;416.519989;406.9590149;290.052063;27764.93359;60.40190887
14.06.2019 17:46:54,470;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.343138933;2.367417812;3.859468699;91.44581604;61.46897888;100.0363693;416.519989;406.9590149;290.052063;27764.93359;60.40190887
14.06.2019 17:47:06,001;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.342903614;2.403867483;3.859468699;91.44581604;61.46897888;100.0321198;415.5599976;407.0859985;290.052063;27764.94922;60.40190887
14.06.2019 17:47:09,506;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.342903614;2.403867483;3.970860004;91.44581604;61.46897888;100.0321198;415.5599976;407.0859985;290.052063;27764.94922;60.40190887
14.06.2019 17:47:21,029;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.342668533;2.309314728;3.970860004;91.43012238;61.46897888;100.0029678;415.6799927;406.9769897;289.6354675;27764.94922;60.40190887
14.06.2019 17:47:24,533;697.4282837;697.7858276;682.463501;1.147349596;1.06302917;2.342668533;2.309314728;3.951714993;91.43012238;61.46897888;100.0029678;415.6799927;406.9769897;289.6354675;27764.94922;60.40190887
14.06.2019 17:47:36,061;697.4320068;697.7858276;682.463501;1.147349596;1.06302917;2.342432976;2.29112339;3.951714993;91.41443634;61.50205231;99.97695923;414.2399902;406.6889954;290.2027893;27764.94922;60.40190887
14.06.2019 17:47:39,570;697.4320068;697.7858276;682.463501;1.147349596;1.06302917;2.342432976;2.29112339;3.751210451;91.41443634;61.50205231;99.97695923;414.2399902;406.6889954;290.2027893;27764.94922;60.40190887
14.06.2019 17:47:51,103;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.342432976;2.290758848;3.751210451;91.41443634;61.46897888;99.95715332;416.1600037;406.67099;290.2027893;27764.94922;60.40190887
14.06.2019 17:47:54,612;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.342432976;2.290758848;3.867980719;91.41443634;61.46897888;99.95715332;416.1600037;406.67099;290.2027893;27764.94922;60.40190887
14.06.2019 17:48:06,140;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.341962576;2.261501789;3.867980719;91.39875793;61.46897888;99.95541382;414.6000061;406.4909973;289.827301;27764.9668;60.40190887
14.06.2019 17:48:09,655;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.341962576;2.261501789;3.848807096;91.39875793;61.46897888;99.95541382;414.6000061;406.4909973;289.827301;27764.9668;60.40190887
14.06.2019 17:48:21,180;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.341491938;2.433150768;3.848807096;91.39875793;61.46897888;99.96102905;415.4400024;406.598999;289.827301;27764.9668;60.40190887
14.06.2019 17:48:24,691;697.428894;697.7858276;682.463501;1.147349596;1.06302917;2.341491938;2.433150768;3.867980719;91.39875793;61.46897888;99.96102905;415.4400024;406.598999;289.827301;27764.9668;60.40190887
14.06.2019 17:48:36,214;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.341727257;2.418619633;3.867980719;91.39090729;61.46897888;99.95999146;415.7999878;406.598999;289.0209961;27764.9668;60.40190887
14.06.2019 17:48:39,722;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.341727257;2.418619633;4.139351368;91.39090729;61.46897888;99.95999146;415.7999878;406.598999;289.0209961;27764.9668;60.40190887
14.06.2019 17:48:51,250;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.342197657;2.296042204;4.139351368;91.40659332;61.46897888;99.98389435;413.8800049;406.6530151;289.8041382;27764.9668;60.40190887
14.06.2019 17:48:54,755;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.342197657;2.296042204;3.885372877;91.40659332;61.46897888;99.98389435;413.8800049;406.6530151;289.8041382;27764.9668;60.40190887
14.06.2019 17:49:06,278;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.341727257;2.342242956;3.885372877;91.40659332;61.46897888;99.95977783;414.7200012;406.7430115;289.8041382;27764.98242;60.40190887
14.06.2019 17:49:09,792;697.4335938;697.7858276;682.463501;1.147349596;1.06302917;2.341727257;2.342242956;3.768071175;91.40659332;61.46897888;99.95977783;414.7200012;406.7430115;289.8041382;27764.98242;60.40190887
14.06.2019 17:49:21,313;697.4277954;697.7858276;682.463501;1.147349596;1.06302917;2.341727257;2.358262539;3.768071175;91.39090729;61.46897888;99.95195007;416.0400085;406.9769897;290.0671387;27764.98242;60.40190887
14.06.2019 17:49:36,355;697.4277954;697.7858276;682.463501;1.147349596;1.06302917;2.341256857;2.314395666;3.768071175;91.35953522;61.46897888;99.93639374;414;406.7070007;290.0313416;27764.98242;60.40190887
14.06.2019 17:49:39,861;697.4277954;697.7858276;682.463501;1.147349596;1.06302917;2.341256857;2.314395666;3.751317263;91.35953522;61.46897888;99.93639374;414;406.7070007;290.0313416;27764.98242;60.40190887
14.06.2019 17:49:51,392;697.4277954;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.336830854;3.751317263;91.35168457;61.46897888;99.93584442;414.2399902;406.4549866;289.5213318;27764.98242;60.40190887
14.06.2019 17:49:54,901;697.4277954;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.336830854;3.894278288;91.35168457;61.46897888;99.93584442;414.2399902;406.4549866;289.5213318;27764.98242;60.40190887
14.06.2019 17:50:06,428;697.4360352;697.7858276;682.463501;1.147349596;1.06302917;2.340080023;2.358262539;3.894278288;91.34384918;61.46897888;99.94203186;414.1199951;406.4549866;289.8868713;27765;60.40190887
14.06.2019 17:50:09,933;697.4360352;697.7858276;682.463501;1.147349596;1.06302917;2.340080023;2.358262539;3.869660378;91.34384918;61.46897888;99.94203186;414.1199951;406.4549866;289.8868713;27765;60.40190887
14.06.2019 17:50:21,458;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.339609623;2.350889444;3.869660378;91.34384918;61.46897888;99.95962524;414.7200012;406.6530151;289.6228943;27765;60.40190887
14.06.2019 17:50:24,965;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.339609623;2.350889444;3.888877869;91.34384918;61.46897888;99.95962524;414.7200012;406.6530151;289.6228943;27765;60.40190887
14.06.2019 17:50:36,496;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.35520649;3.888877869;91.33600616;61.50205231;99.97142029;415.0799866;406.6170044;289.2095642;27765;60.38720703
14.06.2019 17:50:40,004;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.35520649;4.008882999;91.33600616;61.50205231;99.97142029;415.0799866;406.6170044;289.2095642;27765;60.38720703
14.06.2019 17:50:51,526;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.349449396;4.008882999;91.35168457;61.50205231;99.9990387;416.1600037;406.2569885;289.9379272;27765;60.36926651
14.06.2019 17:50:55,034;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.349449396;3.773185968;91.35168457;61.50205231;99.9990387;416.1600037;406.2569885;289.9379272;27765;60.36926651
14.06.2019 17:51:06,563;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.374228477;3.773185968;91.35168457;61.46897888;99.96769714;415.2000122;406.3469849;289.9379272;27765.01758;60.30099869
14.06.2019 17:51:10,070;697.4295044;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.374228477;3.79238224;91.35168457;61.46897888;99.96769714;415.2000122;406.3469849;289.9379272;27765.01758;60.30099869
14.06.2019 17:51:22,091;697.4391479;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.365623951;3.79238224;91.33600616;61.46897888;99.94471741;416.1600037;406.5270081;289.692627;27765.01758;60.30099869
14.06.2019 17:51:25,099;697.4391479;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.365623951;3.69533062;91.33600616;61.46897888;99.94471741;416.1600037;406.5270081;289.692627;27765.01758;60.30099869
14.06.2019 17:51:37,118;697.434021;697.7858276;682.463501;1.147349596;1.06302917;2.339844704;2.345487118;3.69533062;91.32032013;61.43595886;99.94139099;416.1600037;406.4190063;289.2425232;27765.01758;60.30099869
14.06.2019 17:51:40,122;697.434021;697.7858276;682.463501;1.147349596;1.06302917;2.339844704;2.345487118;3.97860837;91.32032013;61.43595886;99.94139099;416.1600037;406.4190063;289.2425232;27765.01758;60.30099869
14.06.2019 17:51:52,154;697.427063;697.7858276;682.463501;1.147349596;1.06302917;2.339374304;2.395850658;3.97860837;91.32032013;61.50205231;99.9539032;414.6000061;406.3110046;289.8197021;27765.01758;60.30099869
14.06.2019 17:51:55,161;697.427063;697.7858276;682.463501;1.147349596;1.06302917;2.339374304;2.395850658;3.784191847;91.32032013;61.50205231;99.9539032;414.6000061;406.3110046;289.8197021;27765.01758;60.30099869
14.06.2019 17:52:07,197;697.4328613;697.7858276;682.463501;1.147349596;1.06302917;2.339844704;2.269749165;3.784191847;91.32032013;61.43595886;99.943367;413.0400085;406.1480103;289.8197021;27765.0332;60.35960388
14.06.2019 17:52:10,202;697.4328613;697.7858276;682.463501;1.147349596;1.06302917;2.339844704;2.269749165;3.793792725;91.32032013;61.43595886;99.943367;413.0400085;406.1480103;289.8197021;27765.0332;60.35960388
14.06.2019 17:52:22,227;697.4250488;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.342242956;3.793792725;91.33600616;61.46897888;99.9311676;414.480011;406.3649902;289.2252808;27765.0332;60.31303406
14.06.2019 17:52:25,230;697.4250488;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.342242956;3.675194263;91.33600616;61.46897888;99.9311676;414.480011;406.3649902;289.2252808;27765.0332;60.31303406
14.06.2019 17:52:37,269;697.4301147;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.347108364;3.675194263;91.35953522;61.50205231;99.94807434;415.0799866;406.3649902;289.5548096;27765.0332;60.31303406
14.06.2019 17:52:40,276;697.4301147;697.7858276;682.463501;1.147349596;1.06302917;2.340315342;2.347108364;3.930978775;91.35953522;61.50205231;99.94807434;415.0799866;406.3649902;289.5548096;27765.0332;60.31303406
14.06.2019 17:52:52,304;697.4249878;697.7858276;682.463501;1.147349596;1.06302917;2.34078598;2.248090982;3.930978775;91.35953522;61.50205231;99.95104218;415.9200134;406.5629883;289.5548096;27765.0332;60.36049271
14.06.2019 17:52:55,309;697.4249878;697.7858276;682.463501;1.147349596;1.06302917;2.34078598;2.248090982;3.91180253;91.35953522;61.50205231;99.95104218;415.9200134;406.5629883;289.5548096;27765.0332;60.36049271
14.06.2019 17:53:07,331;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.340315342;2.346748352;3.91180253;91.34384918;61.46897888;99.94882965;417.1199951;406.4370117;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:10,334;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.340315342;2.346748352;3.930978775;91.34384918;61.46897888;99.94882965;417.1199951;406.4370117;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:22,364;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.340315342;2.358442068;3.930978775;91.34384918;61.50205231;99.94141388;414.3599854;406.401001;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:25,370;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.340315342;2.358442068;3.902206898;91.34384918;61.50205231;99.94141388;414.3599854;406.401001;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:37,398;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.288023949;3.902206898;91.34384918;61.50205231;99.95166779;413.2799988;406.401001;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:40,404;697.4324341;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.288023949;3.892618895;91.34384918;61.50205231;99.95166779;413.2799988;406.401001;289.5548096;27765.05078;60.30351257
14.06.2019 17:53:52,428;697.4238281;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.3779881;3.892618895;91.32815552;61.46897888;99.97198486;417;406.2929993;289.5548096;27765.05078;60.33246613
14.06.2019 17:53:55,435;697.4238281;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.3779881;3.883019209;91.32815552;61.46897888;99.97198486;417;406.2929993;289.5548096;27765.05078;60.33246613
14.06.2019 17:54:07,470;697.4342651;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.362214088;3.883019209;91.32032013;61.46897888;99.95637512;415.7999878;406.2929993;289.5548096;27765.06641;60.33246613
14.06.2019 17:54:10,477;697.4342651;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.362214088;3.892618895;91.32032013;61.46897888;99.95637512;415.7999878;406.2929993;289.5548096;27765.06641;60.33246613
14.06.2019 17:54:22,510;697.437439;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.278529882;3.892618895;91.32032013;61.50205231;99.95278931;416.1600037;406.2210083;289.8907776;27765.06641;60.33246613
14.06.2019 17:54:25,515;697.437439;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.278529882;3.760244846;91.32032013;61.50205231;99.95278931;416.1600037;406.2210083;289.8907776;27765.06641;60.33246613
14.06.2019 17:54:37,547;697.4279175;697.7872314;682.463501;1.147349596;1.06302917;2.339609623;2.333400249;3.760244846;91.32032013;61.43595886;99.94094086;415.2000122;406.5629883;289.8907776;27765.06641;60.33246613
14.06.2019 17:54:40,554;697.4279175;697.7872314;682.463501;1.147349596;1.06302917;2.339609623;2.333400249;3.750639677;91.32032013;61.43595886;99.94094086;415.2000122;406.5629883;289.8907776;27765.06641;60.33246613
14.06.2019 17:54:52,594;697.4319458;697.7872314;682.463501;1.147349596;1.06302917;2.339374304;2.298590422;3.750639677;91.32032013;61.46897888;99.96772003;415.7999878;406.4549866;289.8907776;27765.06641;60.33246613
14.06.2019 17:54:55,598;697.4319458;697.7872314;682.463501;1.147349596;1.06302917;2.339374304;2.298590422;3.769848108;91.32032013;61.46897888;99.96772003;415.7999878;406.4549866;289.8907776;27765.06641;60.33246613
14.06.2019 17:55:07,623;697.4319458;697.7872314;682.463501;1.147349596;1.06302917;2.339609623;2.346388102;3.769848108;91.30462646;61.50205231;99.95530701;415.4400024;406.2569885;289.8907776;27765.08398;60.33246613
14.06.2019 17:55:10,633;697.4319458;697.7872314;682.463501;1.147349596;1.06302917;2.339609623;2.346388102;3.760244846;91.30462646;61.50205231;99.95530701;415.4400024;406.2569885;289.8907776;27765.08398;60.33246613
14.06.2019 17:55:22,668;697.4276733;697.7872314;682.463501;1.147349596;1.06302917;2.339138746;2.31203723;3.760244846;91.30462646;61.50205231;99.95585632;413.2799988;406.6889954;289.8907776;27765.08398;60.36853409
14.06.2019 17:55:37,708;697.4381104;697.7872314;682.463501;1.147349596;1.06302917;2.339374304;2.415779114;3.760244846;91.32032013;61.50205231;99.93351746;415.6799927;406.6350098;289.7462769;27765.08398;60.36853409
14.06.2019 17:55:40,716;697.4381104;697.7872314;682.463501;1.147349596;1.06302917;2.339374304;2.415779114;3.80892849;91.32032013;61.50205231;99.93351746;415.6799927;406.6350098;289.7462769;27765.08398;60.36853409
14.06.2019 17:55:52,753;697.4359741;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.317658901;3.80892849;91.32032013;61.46897888;99.94697571;416.3999939;406.5629883;289.7462769;27765.08398;60.31864166
14.06.2019 17:55:55,760;697.4359741;697.7872314;682.463501;1.147349596;1.06302917;2.339844704;2.317658901;3.818526983;91.32032013;61.46897888;99.94697571;416.3999939;406.5629883;289.7462769;27765.08398;60.31864166
14.06.2019 17:56:07,792;697.4271851;697.7872314;682.463501;1.147349596;1.064564466;2.340080023;2.368673086;3.818526983;91.32032013;61.50205231;99.97173309;415.6799927;406.67099;289.7462769;27765.09961;60.39097977
14.06.2019 17:56:10,798;697.4271851;697.7872314;682.463501;1.147349596;1.064564466;2.340080023;2.368673086;3.837727547;91.32032013;61.50205231;99.97173309;415.6799927;406.67099;289.7462769;27765.09961;60.39097977
14.06.2019 17:56:22,825;697.4271851;697.7872314;682.463501;1.147349596;1.064564466;2.339844704;2.324721813;3.837727547;91.32815552;61.46897888;99.97692871;414.7200012;406.6350098;289.7462769;27765.09961;60.39097977
14.06.2019 17:56:25,832;697.4271851;697.7872314;682.463501;1.147349596;1.064564466;2.339844704;2.324721813;3.828133106;91.32815552;61.46897888;99.97692871;414.7200012;406.6350098;289.7462769;27765.09961;60.39097977
14.06.2019 17:56:37,860;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.339844704;2.334122896;3.828133106;91.32815552;61.50205231;99.95579529;415.9200134;406.3649902;289.8677979;27765.09961;60.39097977
14.06.2019 17:56:40,868;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.339844704;2.334122896;3.796802282;91.32815552;61.50205231;99.95579529;415.9200134;406.3649902;289.8677979;27765.09961;60.39097977
14.06.2019 17:56:52,900;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.340315342;2.420393944;3.796802282;91.32815552;61.50205231;99.98068237;415.4400024;406.868988;288.9782104;27765.09961;60.39097977
14.06.2019 17:56:55,909;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.340315342;2.420393944;4.086808205;91.32815552;61.50205231;99.98068237;415.4400024;406.868988;288.9782104;27765.09961;60.39097977
14.06.2019 17:57:07,945;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.339609623;2.35160923;4.086808205;91.32032013;61.50205231;99.98001099;414.3599854;406.2030029;289.2075806;27765.11719;60.39097977
14.06.2019 17:57:10,949;697.4282837;697.7872314;682.463501;1.147349596;1.064564466;2.339609623;2.35160923;4.019136906;91.32032013;61.50205231;99.98001099;414.3599854;406.2030029;289.2075806;27765.11719;60.39097977
14.06.2019 17:57:22,970;697.4347534;697.7872314;682.463501;1.147349596;1.064564466;2.339844704;2.317115307;4.019136906;91.32815552;61.50205231;99.97581482;414.8399963;406.2030029;289.2075806;27765.11719;60.3999939
14.06.2019 17:57:38,005;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.340080023;2.274324656;4.019136906;91.32815552;61.50205231;99.97133636;414.7200012;406.2030029;289.817627;27765.11719;60.3999939
14.06.2019 17:57:41,009;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.340080023;2.274324656;3.784890652;91.32815552;61.50205231;99.97133636;414.7200012;406.2030029;289.817627;27765.11719;60.3999939
14.06.2019 17:57:53,032;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.339374304;2.378345966;3.784890652;91.32815552;61.50205231;99.98100281;414.7200012;406.0759888;289.1098022;27765.11719;60.3999939
14.06.2019 17:57:56,040;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.339374304;2.378345966;4.042480946;91.32815552;61.50205231;99.98100281;414.7200012;406.0759888;289.1098022;27765.11719;60.3999939
14.06.2019 17:58:08,067;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.339609623;2.329966784;4.042480946;91.32815552;61.50205231;99.9821701;414.7200012;406.5090027;289.7754517;27765.13281;60.3999939
14.06.2019 17:58:11,075;697.4309082;697.7872314;682.463501;1.147349596;1.064564466;2.339609623;2.329966784;3.799087048;91.32815552;61.50205231;99.9821701;414.7200012;406.5090027;289.7754517;27765.13281;60.3999939
14.06.2019 17:58:23,105;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339609623;2.263335705;3.799087048;91.33600616;61.46897888;99.96459961;415.5599976;406.5450134;288.9498291;27765.13281;60.3999939
14.06.2019 17:58:26,115;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339609623;2.263335705;4.105931282;91.33600616;61.46897888;99.96459961;415.5599976;406.5450134;288.9498291;27765.13281;60.3999939
14.06.2019 17:58:38,150;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339844704;2.33520627;4.105931282;91.34384918;61.50205231;99.97203827;413.1600037;406.5090027;288.2267151;27765.13281;60.3999939
14.06.2019 17:58:41,158;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339844704;2.33520627;4.031301975;91.34384918;61.50205231;99.97203827;413.1600037;406.5090027;288.2267151;27765.13281;60.3999939
14.06.2019 17:58:53,198;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339374304;2.367059231;4.031301975;91.32815552;61.50205231;99.97225189;413.8800049;406.67099;289.1998901;27765.13281;60.3999939
14.06.2019 17:58:56,204;697.4309082;697.7906494;682.463501;1.147349596;1.064564466;2.339374304;2.367059231;3.983393908;91.32815552;61.50205231;99.97225189;413.8800049;406.67099;289.1998901;27765.13281;60.3999939
14.06.2019 17:59:08,228;697.4318848;697.7906494;682.463501;1.147349596;1.064564466;2.339138746;2.36580348;3.983393908;91.31247711;61.50205231;99.97328186;414.6000061;406.4370117;289.1998901;27765.15039;60.31342316
14.06.2019 17:59:11,240;697.4318848;697.7906494;682.463501;1.147349596;1.064564466;2.339138746;2.36580348;4.00255537;91.31247711;61.50205231;99.97328186;414.6000061;406.4370117;289.1998901;27765.15039;60.31342316
14.06.2019 17:59:23,271;697.440918;697.7906494;682.463501;1.147349596;1.064564466;2.338903427;2.352508783;4.00255537;91.31247711;61.50205231;99.98888397;413.0400085;406.2210083;290.4241638;27765.15039;60.39725113
14.06.2019 17:59:26,282;697.440918;697.7906494;682.463501;1.147349596;1.064564466;2.338903427;2.352508783;3.894113541;91.31247711;61.50205231;99.98888397;413.0400085;406.2210083;290.4241638;27765.15039;60.39725113
14.06.2019 17:59:38,308;697.4453125;697.7906494;682.463501;1.147349596;1.064564466;2.339374304;2.36687994;3.894113541;91.29678345;61.50205231;99.99320984;415.0799866;406.1849976;290.2401428;27765.15039;60.31775284
14.06.2019 17:59:41,315;697.4453125;697.7906494;682.463501;1.147349596;1.064564466;2.339374304;2.36687994;3.831597805;91.29678345;61.50205231;99.99320984;415.0799866;406.1849976;290.2401428;27765.15039;60.31775284
14.06.2019 17:59:53,347;697.4453125;697.7906494;682.463501;1.148548961;1.064564466;2.339138746;2.312581539;3.831597805;91.30462646;61.50205231;100.0136185;414.1199951;406.4729919;289.4539795;27765.15039;60.31775284
14.06.2019 17:59:56,354;697.4453125;697.7906494;682.463501;1.148548961;1.064564466;2.339138746;2.312581539;3.888185978;91.30462646;61.50205231;100.0136185;414.1199951;406.4729919;289.4539795;27765.15039;60.31775284
14.06.2019 18:00:08,383;697.4404907;697.7906494;682.463501;1.148548961;1.064564466;2.339138746;2.354667187;3.888185978;91.32032013;61.50205231;100.0411606;416.0400085;406.4370117;288.8650513;27765.16602;60.31775284
14.06.2019 18:00:11,396;697.4404907;697.7906494;682.463501;1.148548961;1.064564466;2.339138746;2.354667187;3.717422247;91.32032013;61.50205231;100.0411606;416.0400085;406.4370117;288.8650513;27765.16602;60.31775284
14.06.2019 18:00:23,421;697.43396;697.7875977;682.463501;1.148548961;1.064564466;2.338903427;2.414891481;3.717422247;91.31247711;61.50205231;100.0492783;415.3200073;406.3829956;288.3969116;27765.16602;60.30023956
14.06.2019 18:00:26,427;697.43396;697.7875977;682.463501;1.148548961;1.064564466;2.338903427;2.414891481;4.006503582;91.31247711;61.50205231;100.0492783;415.3200073;406.3829956;288.3969116;27765.16602;60.30023956
14.06.2019 18:00:38,449;697.4406738;697.7875977;682.463501;1.148548961;1.064564466;2.339609623;2.346928358;4.006503582;91.31247711;61.46897888;100.0557327;414.8399963;406.4549866;289.1881714;27765.16602;60.30023956
14.06.2019 18:00:41,454;697.4406738;697.7875977;682.463501;1.148548961;1.064564466;2.339609623;2.346928358;4.016090393;91.31247711;61.46897888;100.0557327;414.8399963;406.4549866;289.1881714;27765.16602;60.30023956
14.06.2019 18:00:53,479;697.4406738;697.7875977;682.463501;1.148548961;1.064564466;2.339844704;2.314395666;4.016090393;91.32032013;61.50205231;100.0362854;417.2399902;406.4549866;289.1881714;27765.16602;60.30023956
14.06.2019 18:00:56,492;697.4406738;697.7875977;682.463501;1.148548961;1.064564466;2.339844704;2.314395666;3.789023876;91.32032013;61.50205231;100.0362854;417.2399902;406.4549866;289.1881714;27765.16602;60.30023956
14.06.2019 18:01:08,524;697.4315796;697.7875977;682.454895;1.148548961;1.064564466;2.340080023;2.423940897;3.789023876;91.32032013;61.43595886;100.055687;416.519989;406.32901;289.1556091;27765.18359;60.30023956
14.06.2019 18:01:11,528;697.4315796;697.7875977;682.454895;1.148548961;1.064564466;2.340080023;2.423940897;4.087102413;91.32032013;61.43595886;100.055687;416.519989;406.32901;289.1556091;27765.18359;60.30023956
14.06.2019 18:01:23,552;697.4405518;697.7875977;682.454895;1.148548961;1.064564466;2.340080023;2.295860052;4.087102413;91.33600616;61.50205231;99.99902344;415.3200073;406.4549866;289.6646118;27765.18359;60.30023956
14.06.2019 18:01:26,556;697.4405518;697.7875977;682.454895;1.148548961;1.064564466;2.340080023;2.295860052;3.915786028;91.33600616;61.50205231;99.99902344;415.3200073;406.4549866;289.6646118;27765.18359;60.30023956
14.06.2019 18:01:38,582;697.4379883;697.7875977;682.454895;1.148548961;1.064564466;2.339609623;2.34368515;3.915786028;91.33600616;61.50205231;100.0684662;415.2000122;406.6170044;289.0863647;27765.18359;60.33336639
14.06.2019 18:01:41,592;697.4379883;697.7875977;682.454895;1.148548961;1.064564466;2.339609623;2.34368515;4.119970322;91.33600616;61.50205231;100.0684662;415.2000122;406.6170044;289.0863647;27765.18359;60.33336639
14.06.2019 18:01:53,618;697.4434814;697.7875977;682.4606323;1.148548961;1.064564466;2.339609623;2.33520627;4.119970322;91.32032013;61.50205231;100.1045685;414.2399902;406.8330078;289.0863647;27765.18359;60.30002213
14.06.2019 18:01:56,627;697.4434814;697.7875977;682.4606323;1.148548961;1.064564466;2.339609623;2.33520627;4.110400677;91.32032013;61.50205231;100.1045685;414.2399902;406.8330078;289.0863647;27765.18359;60.30002213
14.06.2019 18:02:08,663;697.4380493;697.7875977;682.4606323;1.148548961;1.064564466;2.339138746;2.434919834;4.110400677;91.32032013;61.50205231;100.1161499;414.3599854;406.7609863;289.0863647;27765.19922;60.30002213
14.06.2019 18:02:11,670;697.4380493;697.7875977;682.4606323;1.148548961;1.064564466;2.339138746;2.434919834;4.100819588;91.32032013;61.50205231;100.1161499;414.3599854;406.7609863;289.0863647;27765.19922;60.30002213
14.06.2019 18:02:23,697;697.4380493;697.7875977;682.4606323;1.148548961;1.064564466;2.339609623;2.361136675;4.100819588;91.32032013;61.46897888;100.0921936;414;406.5809937;289.2252197;27765.19922;60.30002213
14.06.2019 18:02:26,702;697.4380493;697.7875977;682.4606323;1.148548961;1.064564466;2.339609623;2.361136675;4.063672543;91.32032013;61.46897888;100.0921936;414;406.5809937;289.2252197;27765.19922;60.30002213
14.06.2019 18:02:38,729;697.4380493;697.7890625;682.4606323;1.148548961;1.064564466;2.339374304;2.404401302;4.063672543;91.32032013;61.50205231;100.0829849;413.1600037;406.8869934;289.2252197;27765.19922;60.30002213
14.06.2019 18:02:53,769;697.4380493;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.251585245;4.063672543;91.33600616;61.50205231;100.0928497;415.3200073;406.7969971;289.5386047;27765.19922;60.30002213
14.06.2019 18:02:56,776;697.4380493;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.251585245;3.97736454;91.33600616;61.50205231;100.0928497;415.3200073;406.7969971;289.5386047;27765.19922;60.30002213
14.06.2019 18:03:08,812;697.4406128;697.7890625;682.4606323;1.148548961;1.064564466;2.340315342;2.35520649;3.97736454;91.32032013;61.50205231;100.0475464;414.2399902;406.6350098;289.5386047;27765.2168;60.30002213
14.06.2019 18:03:23,852;697.4406128;697.7890625;682.4606323;1.148548961;1.064564466;2.339844704;2.298590422;3.97736454;91.34384918;61.50205231;100.0763321;414.2399902;406.7250061;288.8894958;27765.2168;60.27721024
14.06.2019 18:03:26,859;697.4406128;697.7890625;682.4606323;1.148548961;1.064564466;2.339844704;2.298590422;4.186225414;91.34384918;61.50205231;100.0763321;414.2399902;406.7250061;288.8894958;27765.2168;60.27721024
14.06.2019 18:03:38,893;697.4406128;697.7890625;682.4606323;1.148548961;1.064564466;2.340550423;2.40493536;4.186225414;91.35168457;61.50205231;100.0671234;413.0400085;406.401001;289.2421875;27765.2168;60.27721024
14.06.2019 18:03:41,900;697.4406128;697.7890625;682.4606323;1.148548961;1.064564466;2.340550423;2.40493536;4.096245766;91.35168457;61.50205231;100.0671234;413.0400085;406.401001;289.2421875;27765.2168;60.27721024
14.06.2019 18:03:53,929;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.351789236;4.096245766;91.33600616;61.50205231;100.0658569;413.6400146;406.401001;288.783905;27765.2168;60.24683762
14.06.2019 18:03:56,944;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.351789236;4.240882397;91.33600616;61.50205231;100.0658569;413.6400146;406.401001;288.783905;27765.2168;60.24683762
14.06.2019 18:04:08,974;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.339609623;2.29476738;4.240882397;91.33600616;61.53507233;100.0832748;415.3200073;406.67099;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:11,983;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.339609623;2.29476738;4.12731266;91.33600616;61.53507233;100.0832748;415.3200073;406.67099;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:24,015;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.308225155;4.12731266;91.34384918;61.50205231;100.0673141;416.8800049;406.3649902;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:27,020;697.4393921;697.7890625;682.4606323;1.148548961;1.064564466;2.340080023;2.308225155;4.108164787;91.34384918;61.50205231;100.0673141;416.8800049;406.3649902;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:39,046;697.4393921;697.7890625;682.46875;1.148548961;1.064564466;2.340315342;2.348188877;4.108164787;91.34384918;61.50205231;100.056778;412.3200073;406.1659851;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:42,050;697.4393921;697.7890625;682.46875;1.148548961;1.064564466;2.340315342;2.348188877;4.146433353;91.34384918;61.50205231;100.056778;412.3200073;406.1659851;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:54,072;697.4393921;697.7890625;682.46875;1.148548961;1.064564466;2.340080023;2.287476778;4.146433353;91.33600616;61.50205231;100.0163879;417.7200012;406.3469849;289.0930176;27765.23242;60.29375076
14.06.2019 18:04:57,076;697.4393921;697.7890625;682.46875;1.148548961;1.064564466;2.340080023;2.287476778;4.136878967;91.33600616;61.50205231;100.0163879;417.7200012;406.3469849;289.0930176;27765.23242;60.29375076
14.06.2019 18:05:09,114;697.4349976;697.7890625;682.46875;1.148548961;1.064564466;2.339844704;2.31366992;4.136878967;91.32815552;61.50205231;100.0388947;413.2799988;406.6530151;289.618103;27765.25;60.29375076
14.06.2019 18:05:12,123;697.4349976;697.7890625;682.46875;1.148548961;1.064564466;2.339844704;2.31366992;3.960194826;91.32815552;61.50205231;100.0388947;413.2799988;406.6530151;289.618103;27765.25;60.29375076
14.06.2019 18:05:24,152;697.4476929;697.7890625;682.46875;1.148548961;1.064564466;2.339844704;2.359340429;3.960194826;91.34384918;61.50205231;100.0303497;414;406.2929993;288.9563293;27765.25;60.35905838
14.06.2019 18:05:27,157;697.4476929;697.7890625;682.46875;1.148548961;1.064564466;2.339844704;2.359340429;4.173302174;91.34384918;61.50205231;100.0303497;414;406.2929993;288.9563293;27765.25;60.35905838
14.06.2019 18:05:39,183;697.4382935;697.7890625;682.4550781;1.148548961;1.064564466;2.340080023;2.347468615;4.173302174;91.34384918;61.43595886;100.0557556;415.0799866;406.4549866;290.0332642;27765.25;60.31502533
14.06.2019 18:05:42,192;697.4382935;697.7890625;682.4550781;1.148548961;1.064564466;2.340080023;2.347468615;3.82049942;91.34384918;61.43595886;100.0557556;415.0799866;406.4549866;290.0332642;27765.25;60.31502533
14.06.2019 18:05:54,219;697.440979;697.7890625;682.4550781;1.148548961;1.064564466;2.340550423;2.348188877;3.82049942;91.34384918;61.50205231;100.0396805;411.8399963;406.4549866;289.7340088;27765.25;60.31502533
14.06.2019 18:05:57,225;697.440979;697.7890625;682.4550781;1.148548961;1.064564466;2.340550423;2.348188877;3.921195507;91.34384918;61.50205231;100.0396805;411.8399963;406.4549866;289.7340088;27765.25;60.31502533
14.06.2019 18:06:09,251;697.440979;697.7890625;682.4622803;1.148548961;1.064564466;2.339844704;2.343144417;3.921195507;91.32815552;61.50205231;100.0009918;414.480011;406.6350098;289.3195496;27765.26758;60.30001068
14.06.2019 18:06:12,261;697.440979;697.7890625;682.4622803;1.148548961;1.064564466;2.339844704;2.343144417;4.041504383;91.32815552;61.50205231;100.0009918;414.480011;406.6350098;289.3195496;27765.26758;60.30001068
14.06.2019 18:06:24,291;697.440979;697.7890625;682.4622803;1.148548961;1.064564466;2.339609623;2.310766935;4.041504383;91.32032013;61.50205231;100.0160217;414;406.7070007;289.3195496;27765.26758;60.30001068
14.06.2019 18:06:27,295;697.440979;697.7890625;682.4622803;1.148548961;1.064564466;2.339609623;2.310766935;4.128454685;91.32032013;61.50205231;100.0160217;414;406.7070007;289.3195496;27765.26758;60.30001068
14.06.2019 18:06:39,315;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.340315342;2.409560204;4.128454685;91.32815552;61.50205231;100.013916;415.4400024;406.67099;289.9559021;27765.26758;60.30001068
14.06.2019 18:06:42,321;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.340315342;2.409560204;3.827340364;91.32815552;61.50205231;100.013916;415.4400024;406.67099;289.9559021;27765.26758;60.30001068
14.06.2019 18:06:54,345;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.340315342;2.346027613;3.827340364;91.34384918;61.50205231;100.0440903;413.7600098;406.8510132;289.3318787;27765.26758;60.30001068
14.06.2019 18:06:57,354;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.340315342;2.346027613;4.056507587;91.34384918;61.50205231;100.0440903;413.7600098;406.8510132;289.3318787;27765.26758;60.30001068
14.06.2019 18:07:09,382;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.341021299;2.361495733;4.056507587;91.35953522;61.50205231;100.0435715;412.6799927;406.4729919;288.3191833;27765.2832;60.30001068
14.06.2019 18:07:12,394;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.341021299;2.361495733;4.416309357;91.35953522;61.50205231;100.0435715;412.6799927;406.4729919;288.3191833;27765.2832;60.30001068
14.06.2019 18:07:24,415;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.341727257;2.35160923;4.416309357;91.37522888;61.50205231;100.0608749;415.7999878;406.868988;289.296875;27765.2832;60.30001068
14.06.2019 18:07:27,422;697.440979;697.7915649;682.4622803;1.148548961;1.064564466;2.341727257;2.35160923;4.125716686;91.37522888;61.50205231;100.0608749;415.7999878;406.868988;289.296875;27765.2832;60.30001068
14.06.2019 18:07:39,451;697.4331055;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.337733269;4.125716686;91.38306427;61.50205231;100.0670776;414.7200012;406.7969971;289.296875;27765.2832;60.30001068
14.06.2019 18:07:42,456;697.4331055;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.337733269;4.106601238;91.38306427;61.50205231;100.0670776;414.7200012;406.7969971;289.296875;27765.2832;60.30001068
14.06.2019 18:07:54,481;697.4474487;697.7915649;682.4622803;1.148548961;1.064564466;2.341727257;2.383532524;4.106601238;91.38306427;61.46897888;100.0618591;415.0799866;407.1220093;288.8804016;27765.2832;60.30001068
14.06.2019 18:07:57,497;697.4474487;697.7915649;682.4622803;1.148548961;1.064564466;2.341727257;2.383532524;4.256204605;91.38306427;61.46897888;100.0618591;415.0799866;407.1220093;288.8804016;27765.2832;60.30001068
14.06.2019 18:08:09,522;697.4379883;697.7915649;682.4622803;1.148548961;1.064564466;2.341256857;2.379956007;4.256204605;91.38306427;61.50205231;100.0720215;413.3999939;407.0499878;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:12,529;697.4379883;697.7915649;682.4622803;1.148548961;1.064564466;2.341256857;2.379956007;4.098260403;91.38306427;61.50205231;100.0720215;413.3999939;407.0499878;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:24,557;697.4379883;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.37440753;4.098260403;91.35953522;61.50205231;100.0480804;413.3999939;406.7609863;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:27,564;697.4379883;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.37440753;4.117389202;91.35953522;61.50205231;100.0480804;413.3999939;406.7609863;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:39,595;697.4384155;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.388891935;4.117389202;91.38306427;61.50205231;100.0497665;413.7600098;407.1579895;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:42,602;697.4384155;697.7915649;682.4622803;1.148548961;1.064564466;2.341491938;2.388891935;4.107845306;91.38306427;61.50205231;100.0497665;413.7600098;407.1579895;289.2931519;27765.30078;60.30001068
14.06.2019 18:08:54,625;697.4315186;697.7915649;682.4622803;1.148548961;1.064564466;2.341962576;2.308043718;4.107845306;91.39090729;61.50205231;100.0295486;414.8399963;407.4100037;288.6905823;27765.30078;60.30001068
14.06.2019 18:08:57,634;697.4315186;697.7915649;682.4622803;1.148548961;1.064564466;2.341962576;2.308043718;4.129367828;91.39090729;61.50205231;100.0295486;414.8399963;407.4100037;288.6905823;27765.30078;60.30001068
14.06.2019 18:09:09,662;697.4448242;697.7915649;682.4622803;1.148548961;1.064564466;2.342197657;2.296042204;4.129367828;91.40659332;61.53507233;100.038765;413.519989;407.3380127;289.2575378;27765.31641;60.30001068
14.06.2019 18:09:12,667;697.4448242;697.7915649;682.4622803;1.148548961;1.064564466;2.342197657;2.296042204;4.158042908;91.40659332;61.53507233;100.038765;413.519989;407.3380127;289.2575378;27765.31641;60.30001068
14.06.2019 18:09:24,695;697.4353027;697.7915649;682.4622803;1.148548961;1.064564466;2.342668533;2.352868557;4.158042908;91.42228699;61.50205231;100.0162811;412.3200073;407.3380127;289.2575378;27765.31641;60.36055374
14.06.2019 18:09:27,702;697.4353027;697.7915649;682.4622803;1.148548961;1.064564466;2.342668533;2.352868557;4.116827965;91.42228699;61.50205231;100.0162811;412.3200073;407.3380127;289.2575378;27765.31641;60.36055374
14.06.2019 18:09:39,731;697.4353027;697.7915649;682.4622803;1.148548961;1.064564466;2.342903614;2.308043718;4.116827965;91.43796539;61.53507233;100.0005264;414.7200012;407.2120056;288.4698181;27765.31641;60.30041122
14.06.2019 18:09:42,744;697.4353027;697.7915649;682.4622803;1.148548961;1.064564466;2.342903614;2.308043718;4.400812626;91.43796539;61.53507233;100.0005264;414.7200012;407.2120056;288.4698181;27765.31641;60.30041122
14.06.2019 18:09:54,767;697.4454346;697.7915649;682.4622803;1.148548961;1.064564466;2.343374491;2.378525019;4.400812626;91.43796539;61.50205231;100.0319366;415.5599976;406.9049988;289.6940308;27765.31641;60.30041122
14.06.2019 18:09:57,778;697.4454346;697.7915649;682.4622803;1.148548961;1.064564466;2.343374491;2.378525019;4.138185978;91.43796539;61.50205231;100.0319366;415.5599976;406.9049988;289.6940308;27765.31641;60.30041122
14.06.2019 18:10:09,806;697.4378662;697.7915649;682.4622803;1.148548961;1.064564466;2.343138933;2.419507027;4.138185978;91.43796539;61.50205231;100.0201416;414.8399963;406.9049988;289.2508545;27765.33398;60.30041122
14.06.2019 18:10:12,814;697.4378662;697.7915649;682.4622803;1.148548961;1.064564466;2.343138933;2.419507027;4.157301426;91.43796539;61.50205231;100.0201416;414.8399963;406.9049988;289.2508545;27765.33398;60.30041122
14.06.2019 18:10:24,842;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343374491;2.385498285;4.157301426;91.44581604;61.50205231;100.0122147;412.5599976;406.6350098;289.2508545;27765.33398;60.30041122
14.06.2019 18:10:27,849;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343374491;2.385498285;4.578713894;91.44581604;61.50205231;100.0122147;412.5599976;406.6350098;289.2508545;27765.33398;60.30041122
14.06.2019 18:10:39,869;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343844891;2.434566021;4.578713894;91.46149445;61.50205231;99.96990967;413.2799988;406.1849976;289.216156;27765.33398;60.30041122
14.06.2019 18:10:42,875;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343844891;2.434566021;4.247603893;91.46149445;61.50205231;99.96990967;413.2799988;406.1849976;289.216156;27765.33398;60.30041122
14.06.2019 18:10:54,904;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343844891;2.360238552;4.247603893;91.46149445;61.50205231;99.99932098;413.2799988;406.4549866;289.216156;27765.33398;60.30041122
14.06.2019 18:10:57,912;697.4398804;697.7915649;682.4622803;1.148548961;1.064564466;2.343844891;2.360238552;4.40039444;91.46149445;61.50205231;99.99932098;413.2799988;406.4549866;289.216156;27765.33398;60.30041122
14.06.2019 18:11:09,941;697.4352417;697.7915649;682.4622803;1.148548961;1.064564466;2.344315529;2.358082771;4.40039444;91.46149445;61.50205231;99.99229431;414.3599854;406.8330078;288.8180847;27765.34961;60.30041122
14.06.2019 18:11:12,952;697.4352417;697.7915649;682.4622803;1.148548961;1.064564466;2.344315529;2.358082771;4.390881062;91.46149445;61.50205231;99.99229431;414.3599854;406.8330078;288.8180847;27765.34961;60.30041122
14.06.2019 18:11:24,977;697.4352417;697.7915649;682.4622803;1.148548961;1.064564466;2.344551086;2.380135059;4.390881062;91.47718811;61.50205231;99.99176788;416.2799988;406.1849976;289.7061157;27765.34961;60.30041122
14.06.2019 18:11:27,987;697.4352417;697.7915649;682.4622803;1.148548961;1.064564466;2.344551086;2.380135059;4.102133274;91.47718811;61.50205231;99.99176788;416.2799988;406.1849976;289.7061157;27765.34961;60.30041122
14.06.2019 18:11:40,018;697.4393921;697.7915649;682.4622803;1.148548961;1.064564466;2.34408021;2.342423201;4.102133274;91.47718811;61.53507233;99.97660065;414.480011;406.6350098;289.3614502;27765.34961;60.30041122
14.06.2019 18:11:43,022;697.4393921;697.7915649;682.4622803;1.148548961;1.064564466;2.34408021;2.342423201;4.236993313;91.47718811;61.53507233;99.97660065;414.480011;406.6350098;289.3614502;27765.34961;60.30041122
14.06.2019 18:11:55,050;697.4393921;697.7915649;682.4622803;1.148548961;1.064564466;2.345021486;2.353588104;4.236993313;91.49287415;61.50205231;100.0223236;413.2799988;406.3829956;289.0345764;27765.34961;60.30041122
14.06.2019 18:11:58,056;697.4393921;697.7915649;682.4622803;1.148548961;1.064564466;2.345021486;2.353588104;4.365811348;91.49287415;61.50205231;100.0223236;413.2799988;406.3829956;289.0345764;27765.34961;60.30041122
14.06.2019 18:12:10,091;697.4454956;697.7915649;682.4622803;1.148548961;1.064564466;2.345021486;2.348729134;4.365811348;91.49287415;61.50205231;100.0076294;412.0799866;406.6530151;289.8056946;27765.36719;60.30041122
14.06.2019 18:12:13,100;697.4454956;697.7915649;682.4622803;1.148548961;1.064564466;2.345021486;2.348729134;4.460569382;91.49287415;61.50205231;100.0076294;412.0799866;406.6530151;289.8056946;27765.36719;60.30041122
