Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 18:12:25,129;697.4355469;697.7915649;682.4622803;1.148548961;1.064564466;2.345492125;2.382459879;4.460569382;91.50856781;61.50205231;99.98416901;412.4400024;406.3829956;289.9302673;27765.36719;60.30041122
14.06.2019 18:12:28,139;697.4355469;697.7915649;682.4622803;1.148548961;1.064564466;2.345492125;2.382459879;4.028342247;91.50856781;61.50205231;99.98416901;412.4400024;406.3829956;289.9302673;27765.36719;60.30041122
14.06.2019 18:12:40,169;697.4355469;697.7915649;682.4541626;1.148548961;1.064564466;2.345492125;2.31203723;4.028342247;91.50856781;61.53507233;99.98534393;413.3999939;406.7070007;288.5665894;27765.36719;60.30041122
14.06.2019 18:12:43,175;697.4355469;697.7915649;682.4541626;1.148548961;1.064564466;2.345492125;2.31203723;4.280893803;91.50856781;61.53507233;99.98534393;413.3999939;406.7070007;288.5665894;27765.36719;60.30041122
14.06.2019 18:12:55,215;697.4400635;697.7915649;682.4541626;1.148548961;1.064564466;2.345492125;2.36544466;4.280893803;91.5164032;61.56809235;99.99572754;415.0799866;406.5450134;289.2351074;27765.36719;60.30041122
14.06.2019 18:12:58,223;697.4400635;697.7915649;682.4541626;1.148548961;1.064564466;2.345492125;2.36544466;4.290424824;91.5164032;61.56809235;99.99572754;415.0799866;406.5450134;289.2351074;27765.36719;60.30041122
14.06.2019 18:13:10,256;697.4400635;697.7915649;682.4541626;1.148548961;1.064564466;2.345021486;2.35214901;4.290424824;91.50071716;61.50205231;99.97037506;411.9599915;406.67099;289.2351074;27765.38281;60.2391243
14.06.2019 18:13:13,263;697.4400635;697.7915649;682.4541626;1.148548961;1.064564466;2.345021486;2.35214901;4.261826515;91.50071716;61.50205231;99.97037506;411.9599915;406.67099;289.2351074;27765.38281;60.2391243
14.06.2019 18:13:25,291;697.4448853;697.7915649;682.4581299;1.148548961;1.064564466;2.345492125;2.29968214;4.261826515;91.50856781;61.50205231;99.9746933;415.6799927;406.4370117;289.2351074;27765.38281;60.2391243
14.06.2019 18:13:28,300;697.4448853;697.7915649;682.4581299;1.148548961;1.064564466;2.345492125;2.29968214;4.342713833;91.50856781;61.50205231;99.9746933;415.6799927;406.4370117;289.2351074;27765.38281;60.2391243
14.06.2019 18:13:40,324;697.4448853;697.7925415;682.4581299;1.148548961;1.064564466;2.345492125;2.240910292;4.342713833;91.5164032;61.50205231;99.9910202;415.0799866;406.0759888;288.4704285;27765.38281;60.29820251
14.06.2019 18:13:43,329;697.4448853;697.7925415;682.4581299;1.148548961;1.064564466;2.345492125;2.240910292;4.479470253;91.5164032;61.50205231;99.9910202;415.0799866;406.0759888;288.4704285;27765.38281;60.29820251
14.06.2019 18:13:55,359;697.4428711;697.7925415;682.4581299;1.148548961;1.064564466;2.345727444;2.399593592;4.479470253;91.5164032;61.50205231;99.98891449;416.7600098;406.1849976;290.025116;27765.38281;60.29820251
14.06.2019 18:13:58,362;697.4428711;697.7925415;682.4581299;1.148548961;1.064564466;2.345727444;2.399593592;4.077594757;91.5164032;61.50205231;99.98891449;416.7600098;406.1849976;290.025116;27765.38281;60.29820251
14.06.2019 18:14:10,399;697.4402466;697.7925415;682.4581299;1.148548961;1.064564466;2.345962763;2.382996082;4.077594757;91.5164032;61.50205231;100.011673;414.1199951;406.1849976;289.5331726;27765.40039;60.23065186
14.06.2019 18:14:13,405;697.4402466;697.7925415;682.4581299;1.148548961;1.064564466;2.345962763;2.382996082;4.456411839;91.5164032;61.50205231;100.011673;414.1199951;406.1849976;289.5331726;27765.40039;60.23065186
14.06.2019 18:14:25,432;697.4402466;697.7925415;682.4581299;1.148548961;1.064564466;2.345492125;2.315846205;4.456411839;91.53209686;61.50205231;99.99906921;412.6799927;406.1480103;288.9246216;27765.40039;60.23065186
14.06.2019 18:14:28,445;697.4402466;697.7925415;682.4581299;1.148548961;1.064564466;2.345492125;2.315846205;4.475431442;91.53209686;61.50205231;99.99906921;412.6799927;406.1480103;288.9246216;27765.40039;60.23065186
14.06.2019 18:14:40,468;697.4440308;697.7925415;682.4581299;1.148548961;1.064564466;2.346197844;2.376556158;4.475431442;91.53993225;61.50205231;99.95549011;414.9599915;406.1480103;289.0429993;27765.40039;60.20021439
14.06.2019 18:14:43,475;697.4440308;697.7925415;682.4581299;1.148548961;1.064564466;2.346197844;2.376556158;4.445230961;91.53993225;61.50205231;99.95549011;414.9599915;406.1480103;289.0429993;27765.40039;60.20021439
14.06.2019 18:14:55,506;697.4390869;697.7925415;682.4660034;1.148548961;1.064564466;2.345962763;2.3384552;4.445230961;91.54777527;61.50205231;100.0117493;414;406.1480103;288.4311523;27765.40039;60.20021439
14.06.2019 18:14:58,514;697.4390869;697.7925415;682.4660034;1.148548961;1.064564466;2.345962763;2.3384552;4.659957886;91.54777527;61.50205231;100.0117493;414;406.1480103;288.4311523;27765.40039;60.20021439
14.06.2019 18:15:10,544;697.4390869;697.7925415;682.4660034;1.148548961;1.064564466;2.345727444;2.340439796;4.659957886;91.53209686;61.50205231;99.99146271;413.6400146;406.2390137;289.5257874;27765.41602;60.20021439
14.06.2019 18:15:13,551;697.4390869;697.7925415;682.4660034;1.148548961;1.064564466;2.345727444;2.340439796;4.176025391;91.53209686;61.50205231;99.99146271;413.6400146;406.2390137;289.5257874;27765.41602;60.20021439
14.06.2019 18:15:25,580;697.4434814;697.7925415;682.4660034;1.148548961;1.064564466;2.346197844;2.35106945;4.176025391;91.53209686;61.46897888;99.97021484;414.7200012;405.8779907;288.9348145;27765.41602;60.20021439
14.06.2019 18:15:28,592;697.4434814;697.7925415;682.4660034;1.148548961;1.064564466;2.346197844;2.35106945;4.393520355;91.53209686;61.46897888;99.97021484;414.7200012;405.8779907;288.9348145;27765.41602;60.20021439
14.06.2019 18:15:40,613;697.4434814;697.7925415;682.4660034;1.148548961;1.064564466;2.345727444;2.349629402;4.393520355;91.52424622;61.50205231;99.98633575;415.4400024;406.0400085;289.070282;27765.41602;60.20021439
14.06.2019 18:15:43,621;697.4434814;697.7925415;682.4660034;1.148548961;1.064564466;2.345727444;2.349629402;4.348038197;91.52424622;61.50205231;99.98633575;415.4400024;406.0400085;289.070282;27765.41602;60.20021439
14.06.2019 18:15:55,651;697.4406128;697.7925415;682.4660034;1.148548961;1.064564466;2.346433163;2.378525019;4.348038197;91.53209686;61.50205231;100.031105;416.0400085;406.1119995;289.605957;27765.41602;60.20021439
14.06.2019 18:15:58,657;697.4406128;697.7925415;682.4660034;1.148548961;1.064564466;2.346433163;2.378525019;4.177742958;91.53209686;61.50205231;100.031105;416.0400085;406.1119995;289.605957;27765.41602;60.20021439
14.06.2019 18:16:10,689;697.4406128;697.7925415;682.4589233;1.148548961;1.064564466;2.34666872;2.334122896;4.177742958;91.54777527;61.43595886;100.0013885;414.1199951;406.3649902;289.092041;27765.43359;60.20021439
14.06.2019 18:16:13,698;697.4406128;697.7925415;682.4589233;1.148548961;1.064564466;2.34666872;2.334122896;4.340732098;91.54777527;61.43595886;100.0013885;414.1199951;406.3649902;289.092041;27765.43359;60.20021439
14.06.2019 18:16:25,721;697.4406128;697.7925415;682.4589233;1.148548961;1.064564466;2.345962763;2.461909533;4.340732098;91.54777527;61.50205231;100.0069046;416.6400146;406.5629883;289.7895508;27765.43359;60.20021439
14.06.2019 18:16:28,729;697.4406128;697.7925415;682.4589233;1.148548961;1.064564466;2.345962763;2.461909533;4.116096973;91.54777527;61.50205231;100.0069046;416.6400146;406.5629883;289.7895508;27765.43359;60.20021439
14.06.2019 18:16:40,761;697.4415894;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.292217016;4.116096973;91.53209686;61.50205231;100.0066147;412.2000122;406.3829956;289.0297852;27765.43359;60.20021439
14.06.2019 18:16:43,768;697.4415894;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.292217016;4.419147015;91.53209686;61.50205231;100.0066147;412.2000122;406.3829956;289.0297852;27765.43359;60.20021439
14.06.2019 18:16:55,796;697.4415894;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.334845066;4.419147015;91.53209686;61.46897888;100.0180435;416.1600037;406.0400085;288.6920166;27765.43359;60.20021439
14.06.2019 18:16:58,805;697.4415894;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.334845066;4.522973061;91.53209686;61.46897888;100.0180435;416.1600037;406.0400085;288.6920166;27765.43359;60.20021439
14.06.2019 18:17:10,828;697.4390259;697.7925415;682.4589233;1.148548961;1.064564466;2.346197844;2.367956161;4.522973061;91.53209686;61.50205231;99.98330688;417.6000061;406.2569885;291.0956421;27765.44922;60.20021439
14.06.2019 18:17:13,839;697.4390259;697.7925415;682.4589233;1.148548961;1.064564466;2.346197844;2.367956161;3.735452652;91.53209686;61.50205231;99.98330688;417.6000061;406.2569885;291.0956421;27765.44922;60.20021439
14.06.2019 18:17:25,872;697.4440308;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.327073812;3.735452652;91.53209686;61.50205231;99.9666748;415.0799866;406.5270081;290.430481;27765.44922;60.20021439
14.06.2019 18:17:28,881;697.4440308;697.7925415;682.4589233;1.148548961;1.064564466;2.346433163;2.327073812;3.958657026;91.53209686;61.50205231;99.9666748;415.0799866;406.5270081;290.430481;27765.44922;60.20021439
14.06.2019 18:17:40,909;697.4362793;697.7925415;682.4657593;1.148548961;1.064564466;2.345962763;2.353408337;3.958657026;91.53209686;61.46897888;100.0069275;416.2799988;406.5270081;289.9641724;27765.44922;60.20021439
14.06.2019 18:17:43,915;697.4362793;697.7925415;682.4657593;1.148548961;1.064564466;2.345962763;2.353408337;4.134239674;91.53209686;61.46897888;100.0069275;416.2799988;406.5270081;289.9641724;27765.44922;60.20021439
14.06.2019 18:17:55,951;697.4470215;697.7925415;682.4657593;1.148548961;1.064564466;2.346197844;2.303682804;4.134239674;91.53993225;61.50205231;100.020401;416.0400085;406.4729919;289.7168579;27765.44922;60.20021439
14.06.2019 18:17:58,956;697.4470215;697.7925415;682.4657593;1.148548961;1.064564466;2.346197844;2.303682804;4.198112965;91.53993225;61.50205231;100.020401;416.0400085;406.4729919;289.7168579;27765.44922;60.20021439
14.06.2019 18:18:10,978;697.4406128;697.7925415;682.4657593;1.149473429;1.064564466;2.346197844;2.352329016;4.198112965;91.54777527;61.50205231;99.96891022;415.2000122;406.4729919;290.0219116;27765.4668;60.20021439
14.06.2019 18:18:13,987;697.4406128;697.7925415;682.4657593;1.149473429;1.064564466;2.346197844;2.352329016;4.114869595;91.54777527;61.50205231;99.96891022;415.2000122;406.4729919;290.0219116;27765.4668;60.20021439
14.06.2019 18:18:26,014;697.4406128;697.7944336;682.4657593;1.149473429;1.064564466;2.34666872;2.312944412;4.114869595;91.5634613;61.50205231;99.99237061;414.9599915;406.5809937;290.0219116;27765.4668;60.20021439
14.06.2019 18:18:29,023;697.4406128;697.7944336;682.4657593;1.149473429;1.064564466;2.34666872;2.312944412;4.091974735;91.5634613;61.50205231;99.99237061;414.9599915;406.5809937;290.0219116;27765.4668;60.20021439
14.06.2019 18:18:41,052;697.4487305;697.7944336;682.4657593;1.149473429;1.064564466;2.347139359;2.334483862;4.091974735;91.57131195;61.50205231;100.0008087;416.6400146;406.3110046;290.7922974;27765.4668;60.20021439
14.06.2019 18:18:44,060;697.4487305;697.7944336;682.4657593;1.149473429;1.064564466;2.347139359;2.334483862;3.83344841;91.57131195;61.50205231;100.0008087;416.6400146;406.3110046;290.7922974;27765.4668;60.20021439
14.06.2019 18:18:56,091;697.4487305;697.7944336;682.4657593;1.149473429;1.064564466;2.34666872;2.282001257;3.83344841;91.55562592;61.46897888;99.97241211;418.4400024;406.1849976;289.9639282;27765.4668;60.20021439
14.06.2019 18:18:59,098;697.4487305;697.7944336;682.4657593;1.149473429;1.064564466;2.34666872;2.282001257;4.10189724;91.55562592;61.46897888;99.97241211;418.4400024;406.1849976;289.9639282;27765.4668;60.20021439
14.06.2019 18:19:11,129;697.4446411;697.7944336;682.4610596;1.149473429;1.064564466;2.346903801;2.389070749;4.10189724;91.55562592;61.46897888;100.0156021;415.6799927;406.2390137;290.9114685;27765.48242;60.22006989
14.06.2019 18:19:14,139;697.4446411;697.7944336;682.4610596;1.149473429;1.064564466;2.346903801;2.389070749;4.078858852;91.55562592;61.46897888;100.0156021;415.6799927;406.2390137;290.9114685;27765.48242;60.22006989
14.06.2019 18:19:26,168;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347374678;2.337733269;4.078858852;91.55562592;61.46897888;99.98101807;415.7999878;406.2390137;290.0325928;27765.48242;60.26758957
14.06.2019 18:19:29,176;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347374678;2.337733269;4.088394165;91.55562592;61.46897888;99.98101807;415.7999878;406.2390137;290.0325928;27765.48242;60.26758957
14.06.2019 18:19:41,205;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347139359;2.309859514;4.088394165;91.58699036;61.50205231;99.98188019;415.4400024;406.3649902;290.6461792;27765.48242;60.26758957
14.06.2019 18:19:44,213;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347139359;2.309859514;3.901623487;91.58699036;61.50205231;99.98188019;415.4400024;406.3649902;290.6461792;27765.48242;60.26758957
14.06.2019 18:19:56,244;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347139359;2.290941238;3.901623487;91.57131195;61.46897888;100.0301895;414.480011;406.0939941;290.71875;27765.48242;60.26758957
14.06.2019 18:19:59,253;697.4398804;697.7944336;682.4610596;1.149473429;1.064564466;2.347139359;2.290941238;3.877269983;91.57131195;61.46897888;100.0301895;414.480011;406.0939941;290.71875;27765.48242;60.26758957
14.06.2019 18:20:11,288;697.4472046;697.7944336;682.4610596;1.149473429;1.064564466;2.346903801;2.348008871;3.877269983;91.57131195;61.50205231;99.97698212;417.480011;406.0220032;290.055542;27765.5;60.29999542
14.06.2019 18:20:14,296;697.4472046;697.7944336;682.4610596;1.149473429;1.064564466;2.346903801;2.348008871;4.080688953;91.57131195;61.50205231;99.97698212;417.480011;406.0220032;290.055542;27765.5;60.29999542
14.06.2019 18:20:26,322;697.4472046;697.7944336;682.4610596;1.149473429;1.064564466;2.34666872;2.344406128;4.080688953;91.57131195;61.50205231;99.9509201;414.7200012;406.2030029;290.7254028;27765.5;60.29999542
14.06.2019 18:20:29,326;697.4472046;697.7944336;682.4610596;1.149473429;1.064564466;2.34666872;2.344406128;3.875041246;91.57131195;61.50205231;99.9509201;414.7200012;406.2030029;290.7254028;27765.5;60.29999542
14.06.2019 18:20:41,367;697.4400024;697.7944336;682.4610596;1.149473429;1.064564466;2.34666872;2.395494223;3.875041246;91.57131195;61.50205231;99.96740723;417.1199951;406.1659851;290.7456665;27765.5;60.29999542
14.06.2019 18:20:44,375;697.4400024;697.7944336;682.4610596;1.149473429;1.064564466;2.34666872;2.395494223;3.839533329;91.57131195;61.50205231;99.96740723;417.1199951;406.1659851;290.7456665;27765.5;60.29999542
14.06.2019 18:20:56,407;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.34666872;2.348729134;3.839533329;91.55562592;61.50205231;99.95497131;415.7999878;405.697998;289.8885193;27765.5;60.29999542
14.06.2019 18:20:59,413;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.34666872;2.348729134;4.127204418;91.55562592;61.50205231;99.95497131;415.7999878;405.697998;289.8885193;27765.5;60.29999542
14.06.2019 18:21:11,451;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.347139359;2.315302372;4.127204418;91.55562592;61.46897888;99.97133636;416.7600098;406.0759888;290.8941345;27765.51758;60.36758423
14.06.2019 18:21:14,459;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.347139359;2.315302372;3.789720535;91.55562592;61.46897888;99.97133636;416.7600098;406.0759888;290.8941345;27765.51758;60.36758423
14.06.2019 18:21:26,493;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.347139359;2.36580348;3.789720535;91.55562592;61.46897888;99.9584198;416.0400085;406.0400085;290.8941345;27765.51758;60.30080414
14.06.2019 18:21:29,497;697.444458;697.7944336;682.4709473;1.149473429;1.064564466;2.347139359;2.36580348;3.882979393;91.55562592;61.46897888;99.9584198;416.0400085;406.0400085;290.8941345;27765.51758;60.30080414
14.06.2019 18:21:41,518;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347374678;2.291488171;3.882979393;91.57131195;61.50205231;99.9553299;416.6400146;406.0400085;290.6162415;27765.51758;60.36569977
14.06.2019 18:21:44,525;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347374678;2.291488171;4.021643639;91.57131195;61.50205231;99.9553299;416.6400146;406.0400085;290.6162415;27765.51758;60.36569977
14.06.2019 18:21:56,555;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347374678;2.342603683;4.021643639;91.58699036;61.50205231;99.97769165;420.1199951;405.2109985;290.7431335;27765.51758;60.36569977
14.06.2019 18:21:59,560;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347374678;2.342603683;3.869091511;91.58699036;61.50205231;99.97769165;420.1199951;405.2109985;290.7431335;27765.51758;60.36569977
14.06.2019 18:22:11,600;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347609758;2.273043871;3.869091511;91.58699036;61.50205231;99.95812988;417.3599854;405.6619873;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:14,610;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347609758;2.273043871;3.993623257;91.58699036;61.50205231;99.95812988;417.3599854;405.6619873;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:26,642;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347609758;2.241831541;3.993623257;91.60268402;61.46897888;99.96373749;416.3999939;405.4639893;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:29,653;697.444458;697.7944336;682.4624634;1.149473429;1.064564466;2.347609758;2.241831541;4.022275925;91.60268402;61.46897888;99.96373749;416.3999939;405.4639893;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:41,679;697.4424438;697.7944336;682.4624634;1.149473429;1.064564466;2.348080397;2.295131683;4.022275925;91.60268402;61.50205231;99.97331238;417.7200012;405.302002;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:44,693;697.4424438;697.7944336;682.4624634;1.149473429;1.064564466;2.348080397;2.295131683;4.003182411;91.60268402;61.50205231;99.97331238;417.7200012;405.302002;290.4004211;27765.5332;60.39953613
14.06.2019 18:22:56,718;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.347845078;2.291852474;4.003182411;91.60268402;61.50205231;99.9690094;417.2399902;405.428009;290.680603;27765.5332;60.39953613
14.06.2019 18:22:59,723;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.347845078;2.291852474;3.928318977;91.60268402;61.50205231;99.9690094;417.2399902;405.428009;290.680603;27765.5332;60.39953613
14.06.2019 18:23:11,752;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.348080397;2.467360258;3.928318977;91.61051941;61.50205231;99.94849396;415.9200134;405.7520142;290.0709534;27765.55078;60.39953613
14.06.2019 18:23:14,760;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.348080397;2.467360258;3.83764267;91.61051941;61.50205231;99.94849396;415.9200134;405.7520142;290.0709534;27765.55078;60.39953613
14.06.2019 18:23:26,796;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.348786354;2.32942462;3.83764267;91.62621307;61.50205231;99.96824646;417.6000061;405.4819946;290.2632751;27765.55078;60.39953613
14.06.2019 18:23:29,805;697.4448242;697.7944336;682.4624634;1.149473429;1.064564466;2.348786354;2.32942462;4.077819824;91.62621307;61.50205231;99.96824646;417.6000061;405.4819946;290.2632751;27765.55078;60.39953613
14.06.2019 18:23:41,842;697.4423218;697.7944336;682.4624634;1.149473429;1.064564466;2.348551273;2.340078831;4.077819824;91.62621307;61.50205231;99.95426941;419.3999939;405.1029968;291.1353149;27765.55078;60.39953613
14.06.2019 18:23:44,852;697.4423218;697.7944336;682.4624634;1.149473429;1.064564466;2.348551273;2.340078831;3.828261375;91.62621307;61.50205231;99.95426941;419.3999939;405.1029968;291.1353149;27765.55078;60.39953613
14.06.2019 18:23:56,879;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349021435;2.321644545;3.828261375;91.62621307;61.50205231;99.97737122;418.3200073;405.2829895;290.5159607;27765.55078;60.39953613
14.06.2019 18:23:59,892;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349021435;2.321644545;4.045410633;91.62621307;61.50205231;99.97737122;418.3200073;405.2829895;290.5159607;27765.55078;60.39953613
14.06.2019 18:24:11,915;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349021435;2.324721813;4.045410633;91.62621307;61.50205231;100.0070114;417.9599915;405.5899963;290.5159607;27765.56641;60.39953613
14.06.2019 18:24:26,943;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349021435;2.383174896;4.045410633;91.64974213;61.50205231;100.0133362;417.480011;405.5899963;290.5159607;27765.56641;60.39953613
14.06.2019 18:24:29,950;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349021435;2.383174896;4.064489365;91.64974213;61.50205231;100.0133362;417.480011;405.5899963;290.5159607;27765.56641;60.39953613
14.06.2019 18:24:41,973;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349727631;2.314939737;4.064489365;91.64974213;61.50205231;99.96131897;414.3599854;405.6260071;290.5159607;27765.56641;60.39953613
14.06.2019 18:24:44,978;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349727631;2.314939737;4.074020863;91.64974213;61.50205231;99.96131897;414.3599854;405.6260071;290.5159607;27765.56641;60.39953613
14.06.2019 18:24:57,008;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349492311;2.39798975;4.074020863;91.66543579;61.50205231;99.95960999;419.3999939;405.5360107;290.5159607;27765.56641;60.39953613
14.06.2019 18:25:12,042;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349727631;2.207063198;4.074020863;91.67327118;61.53507233;99.99963379;416.6400146;405.769989;290.5159607;27765.58398;60.39953613
14.06.2019 18:25:15,045;697.4435425;697.7944336;682.4624634;1.149473429;1.064564466;2.349727631;2.207063198;4.093088627;91.67327118;61.53507233;99.99963379;416.6400146;405.769989;290.5159607;27765.58398;60.39953613
14.06.2019 18:25:27,066;697.4519653;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.342603683;4.093088627;91.68112183;61.50205231;99.96238708;415.4400024;405.6080017;290.9627991;27765.58398;60.39953613
14.06.2019 18:25:30,071;697.4519653;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.342603683;4.220350742;91.68112183;61.50205231;99.96238708;415.4400024;405.6080017;290.9627991;27765.58398;60.39953613
14.06.2019 18:25:42,101;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.307135582;4.220350742;91.66543579;61.50205231;99.97071838;414.9599915;405.6619873;290.0792542;27765.58398;60.39953613
14.06.2019 18:25:45,107;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.307135582;4.229875565;91.66543579;61.50205231;99.97071838;414.9599915;405.6619873;290.0792542;27765.58398;60.39953613
14.06.2019 18:25:57,137;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.34996295;2.387642145;4.229875565;91.68112183;61.50205231;99.97982025;418.3200073;405.5180054;290.4797363;27765.58398;60.39953613
14.06.2019 18:26:00,145;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.34996295;2.387642145;4.105230808;91.68112183;61.50205231;99.97982025;418.3200073;405.5180054;290.4797363;27765.58398;60.39953613
14.06.2019 18:26:12,168;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.356465101;4.105230808;91.68112183;61.50205231;99.98026276;415.3200073;405.9679871;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:15,176;697.446167;697.7944336;682.4624634;1.149473429;1.064564466;2.350433588;2.356465101;4.114765167;91.68112183;61.50205231;99.98026276;415.3200073;405.9679871;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:27,210;697.4523926;697.7944336;682.4624634;1.149473429;1.064564466;2.350668907;2.309496164;4.114765167;91.68896484;61.50205231;99.96463013;418.4400024;405.3559875;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:30,215;697.4523926;697.7944336;682.4624634;1.149473429;1.064564466;2.350668907;2.309496164;4.133819103;91.68896484;61.50205231;99.96463013;418.4400024;405.3559875;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:42,245;697.4464111;697.7944336;682.4624634;1.149473429;1.064564466;2.350668907;2.357543707;4.133819103;91.68896484;61.53507233;99.96459198;418.3200073;405.5899963;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:45,252;697.4464111;697.7944336;682.4624634;1.149473429;1.064564466;2.350668907;2.357543707;4.124297619;91.68896484;61.53507233;99.96459198;418.3200073;405.5899963;290.4797363;27765.59961;60.39953613
14.06.2019 18:26:57,276;697.4464111;697.7944336;682.4624634;1.149473429;1.064564466;2.350903988;2.383532524;4.124297619;91.68896484;61.50205231;99.97151947;418.9200134;405.2650146;290.4797363;27765.59961;60.39953613
14.06.2019 18:27:12,309;697.4433594;697.7944336;682.4624634;1.149473429;1.064564466;2.350903988;2.32942462;4.124297619;91.68896484;61.50205231;99.96485901;419.7600098;405.2650146;290.4797363;27765.61719;60.39953613
14.06.2019 18:27:27,351;697.4483032;697.7944336;682.4624634;1.149473429;1.064564466;2.35019803;2.434212446;4.124297619;91.68112183;61.50205231;99.94960022;417.7200012;405.1570129;290.4797363;27765.61719;60.39953613
14.06.2019 18:27:42,391;697.442749;697.7944336;682.468689;1.149473429;1.064564466;2.350433588;2.371361971;4.124297619;91.68112183;61.50205231;99.97582245;418.4400024;405.2109985;290.4797363;27765.61719;60.39953613
14.06.2019 18:27:45,401;697.442749;697.7944336;682.468689;1.149473429;1.064564466;2.350433588;2.371361971;4.095704079;91.68112183;61.50205231;99.97582245;418.4400024;405.2109985;290.4797363;27765.61719;60.39953613
14.06.2019 18:27:57,428;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.349727631;2.358442068;4.095704079;91.65759277;61.50205231;99.96287537;418.2000122;405.3559875;290.4797363;27765.61719;60.39953613
14.06.2019 18:28:00,440;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.349727631;2.358442068;4.086165905;91.65759277;61.50205231;99.96287537;418.2000122;405.3559875;290.4797363;27765.61719;60.39953613
14.06.2019 18:28:12,464;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.349727631;2.373332977;4.086165905;91.63404846;61.53507233;99.96173859;416.6400146;405.1210022;290.4797363;27765.63281;60.39953613
14.06.2019 18:28:15,477;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.349727631;2.373332977;4.057549;91.63404846;61.53507233;99.96173859;416.6400146;405.1210022;290.4797363;27765.63281;60.39953613
14.06.2019 18:28:27,509;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.332496881;4.057549;91.66543579;61.50205231;99.95109558;417.3599854;404.7969971;290.4797363;27765.63281;60.39953613
14.06.2019 18:28:30,515;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.332496881;4.006876945;91.66543579;61.50205231;99.95109558;417.3599854;404.7969971;290.4797363;27765.63281;60.39953613
14.06.2019 18:28:42,547;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.371541262;4.006876945;91.64974213;61.50205231;100.0120621;415.9200134;405.1210022;289.9732056;27765.63281;60.39953613
14.06.2019 18:28:45,552;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.371541262;4.205307484;91.64974213;61.50205231;100.0120621;415.9200134;405.1210022;289.9732056;27765.63281;60.39953613
14.06.2019 18:28:57,570;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.446933508;4.205307484;91.68112183;61.50205231;99.98505402;417.3599854;405.1929932;290.2979431;27765.63281;60.39953613
14.06.2019 18:29:00,576;697.4466553;697.7944336;682.468689;1.149473429;1.064564466;2.34996295;2.446933508;4.115505695;91.68112183;61.50205231;99.98505402;417.3599854;405.1929932;290.2979431;27765.63281;60.39953613
14.06.2019 18:29:12,609;697.4470825;697.7944336;682.4553223;1.149473429;1.064564466;2.34996295;2.343324661;4.115505695;91.66543579;61.50205231;99.99034119;418.4400024;405.0849915;290.2979431;27765.65039;60.39953613
14.06.2019 18:29:15,616;697.4470825;697.7944336;682.4553223;1.149473429;1.064564466;2.34996295;2.343324661;4.096452236;91.66543579;61.50205231;99.99034119;418.4400024;405.0849915;290.2979431;27765.65039;60.39953613
14.06.2019 18:29:27,644;697.4470825;697.7944336;682.4553223;1.149473429;1.064564466;2.35019803;2.37673521;4.096452236;91.67327118;61.50205231;99.95775604;417.7200012;405.1929932;290.2979431;27765.65039;60.39953613
14.06.2019 18:29:30,654;697.4470825;697.7944336;682.4553223;1.149473429;1.064564466;2.35019803;2.37673521;4.197742462;91.67327118;61.50205231;99.95775604;417.7200012;405.1929932;290.2979431;27765.65039;60.39953613
14.06.2019 18:29:42,675;697.4417725;697.7944336;682.4666138;1.149473429;1.064564466;2.35019803;2.29968214;4.197742462;91.67327118;61.53507233;99.9725647;416.2799988;405.3200073;289.4783325;27765.65039;60.39953613
14.06.2019 18:29:45,679;697.4417725;697.7944336;682.4666138;1.149473429;1.064564466;2.35019803;2.29968214;4.47218895;91.67327118;61.53507233;99.9725647;416.2799988;405.3200073;289.4783325;27765.65039;60.39953613
14.06.2019 18:29:57,709;697.4494019;697.7944336;682.4666138;1.149473429;1.064564466;2.35019803;2.396920443;4.47218895;91.67327118;61.53507233;99.99536133;417.3599854;405.0669861;290.8295593;27765.65039;60.39953613
14.06.2019 18:30:00,714;697.4494019;697.7944336;682.4666138;1.149473429;1.064564466;2.35019803;2.396920443;4.019701958;91.67327118;61.53507233;99.99536133;417.3599854;405.0669861;290.8295593;27765.65039;60.39953613
14.06.2019 18:30:12,746;697.4429932;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.383532524;4.019701958;91.68112183;61.56809235;99.98887634;416.8800049;405.6799927;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:15,752;697.4429932;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.383532524;4.254858494;91.68112183;61.56809235;99.98887634;416.8800049;405.6799927;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:27,787;697.4504395;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.342062712;4.254858494;91.68112183;61.50205231;99.96727753;417;405.3919983;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:30,792;697.4504395;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.342062712;4.209066868;91.68112183;61.50205231;99.96727753;417;405.3919983;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:42,820;697.4504395;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.352329016;4.209066868;91.69680023;61.53507233;100.0007477;417.3599854;405.6799927;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:45,825;697.4504395;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.352329016;3.961636782;91.69680023;61.53507233;100.0007477;417.3599854;405.6799927;290.2126465;27765.66602;60.39953613
14.06.2019 18:30:57,854;697.446106;697.7944336;682.4666138;1.149473429;1.064564466;2.350903988;2.375481844;3.961636782;91.70465088;61.53507233;99.9980011;417.480011;405.6799927;290.144928;27765.66602;60.39953613
14.06.2019 18:31:00,861;697.446106;697.7944336;682.4666138;1.149473429;1.064564466;2.350903988;2.375481844;4.241257191;91.70465088;61.53507233;99.9980011;417.480011;405.6799927;290.144928;27765.66602;60.39953613
14.06.2019 18:31:12,891;697.446106;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.347468615;4.241257191;91.69680023;61.50205231;99.99190521;417.9599915;406.1480103;290.9770203;27765.68359;60.39953613
14.06.2019 18:31:15,898;697.446106;697.7944336;682.4666138;1.149473429;1.064564466;2.350433588;2.347468615;3.962582827;91.69680023;61.50205231;99.99190521;417.9599915;406.1480103;290.9770203;27765.68359;60.39953613
14.06.2019 18:31:27,924;697.446106;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.370107412;3.962582827;91.68112183;61.50205231;99.99351501;416.3999939;406.2569885;290.2772827;27765.68359;60.39953613
14.06.2019 18:31:30,931;697.446106;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.370107412;4.196928978;91.68112183;61.50205231;99.99351501;416.3999939;406.2569885;290.2772827;27765.68359;60.39953613
14.06.2019 18:31:42,964;697.4417725;697.7960815;682.463562;1.149473429;1.064564466;2.350668907;2.343144417;4.196928978;91.68896484;61.50205231;100.0096893;417.9599915;406.0039978;290.2772827;27765.68359;60.39953613
14.06.2019 18:31:58,010;697.4500732;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.41968441;4.196928978;91.68896484;61.50205231;100.004921;417.2399902;406.0220032;289.8212891;27765.68359;60.39953613
14.06.2019 18:32:01,015;697.4500732;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.41968441;4.349650383;91.68896484;61.50205231;100.004921;417.2399902;406.0220032;289.8212891;27765.68359;60.39953613
14.06.2019 18:32:13,053;697.4500732;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.331413031;4.349650383;91.68896484;61.50205231;99.98809814;417;405.9320068;290.1244812;27765.69922;60.39953613
14.06.2019 18:32:16,059;697.4500732;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.331413031;4.248111725;91.68896484;61.50205231;99.98809814;417;405.9320068;290.1244812;27765.69922;60.39953613
14.06.2019 18:32:28,081;697.451416;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.329786062;4.248111725;91.68896484;61.46897888;99.97521973;415.7999878;405.9140015;291.180542;27765.69922;60.39953613
14.06.2019 18:32:31,094;697.451416;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.329786062;4.334714413;91.68896484;61.46897888;99.97521973;415.7999878;405.9140015;291.180542;27765.69922;60.39953613
14.06.2019 18:32:43,122;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.32273078;4.334714413;91.68896484;61.53507233;99.97891235;416.8800049;405.697998;290.5196228;27765.69922;60.39953613
14.06.2019 18:32:46,135;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.32273078;4.096720219;91.68896484;61.53507233;99.97891235;416.8800049;405.697998;290.5196228;27765.69922;60.39953613
14.06.2019 18:32:58,164;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.335025549;4.096720219;91.68896484;61.50205231;99.98570251;418.9200134;405.6080017;289.8031311;27765.69922;60.39953613
14.06.2019 18:33:01,170;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.335025549;4.35572958;91.68896484;61.50205231;99.98570251;418.9200134;405.6080017;289.8031311;27765.69922;60.39953613
14.06.2019 18:33:13,204;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.35019803;2.38496232;4.35572958;91.68896484;61.53507233;99.96665192;416.7600098;405.7879944;290.6842651;27765.7168;60.39953613
14.06.2019 18:33:16,209;697.4487305;697.7960815;682.463562;1.149473429;1.064564466;2.35019803;2.38496232;4.06062746;91.68896484;61.53507233;99.96665192;416.7600098;405.7879944;290.6842651;27765.7168;60.39953613
14.06.2019 18:33:28,243;697.4448242;697.7960815;682.463562;1.149473429;1.064564466;2.350668907;2.342963934;4.06062746;91.68896484;61.50205231;99.96266937;417.480011;405.9679871;290.3170471;27765.7168;60.39953613
14.06.2019 18:33:31,258;697.4448242;697.7960815;682.463562;1.149473429;1.064564466;2.350668907;2.342963934;4.183621883;91.68896484;61.50205231;99.96266937;417.480011;405.9679871;290.3170471;27765.7168;60.39953613
14.06.2019 18:33:43,281;697.4425659;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.336469889;4.183621883;91.68896484;61.53507233;99.97279358;415.2000122;406.3829956;290.3170471;27765.7168;60.39953613
14.06.2019 18:33:58,316;697.4425659;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.361495733;4.183621883;91.68896484;61.53507233;99.9826355;418.4400024;406.1119995;290.8013916;27765.7168;60.39953613
14.06.2019 18:34:01,325;697.4425659;697.7960815;682.463562;1.149473429;1.064564466;2.350903988;2.361495733;4.002332211;91.68896484;61.53507233;99.9826355;418.4400024;406.1119995;290.8013916;27765.7168;60.39953613
14.06.2019 18:34:13,360;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.374765873;4.002332211;91.68896484;61.53507233;100.0205841;416.2799988;406.0759888;290.0429382;27765.73242;60.39953613
14.06.2019 18:34:16,369;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.374765873;4.256393433;91.68896484;61.53507233;100.0205841;416.2799988;406.0759888;290.0429382;27765.73242;60.39953613
14.06.2019 18:34:28,397;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.391747952;4.256393433;91.68896484;61.53507233;99.9730072;416.8800049;406.0580139;290.0429382;27765.73242;60.39953613
14.06.2019 18:34:31,403;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.391747952;3.915573597;91.68896484;61.53507233;99.9730072;416.8800049;406.0580139;290.0429382;27765.73242;60.39953613
14.06.2019 18:34:43,427;697.449707;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.368314505;3.915573597;91.68896484;61.46897888;99.96657562;416.1600037;406.2569885;289.9282532;27765.73242;60.39953613
14.06.2019 18:34:46,440;697.449707;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.368314505;4.313818932;91.68896484;61.46897888;99.96657562;416.1600037;406.2569885;289.9282532;27765.73242;60.39953613
14.06.2019 18:34:58,470;697.4420166;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.381565809;4.313818932;91.68896484;61.50205231;99.98554993;417.480011;405.2470093;290.296875;27765.73242;60.39953613
14.06.2019 18:35:01,479;697.4420166;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.381565809;4.171342373;91.68896484;61.50205231;99.98554993;417.480011;405.2470093;290.296875;27765.73242;60.39953613
14.06.2019 18:35:13,506;697.4420166;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.402087212;4.171342373;91.68896484;61.50205231;99.98960876;418.9200134;405.2470093;289.9406738;27765.75;60.39953613
14.06.2019 18:35:16,514;697.4420166;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.402087212;4.137191296;91.68896484;61.50205231;99.98960876;418.9200134;405.2470093;289.9406738;27765.75;60.39953613
14.06.2019 18:35:28,544;697.451355;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.382459879;4.137191296;91.68896484;61.53507233;99.96366119;417.7200012;405.5899963;291.0839233;27765.75;60.39953613
14.06.2019 18:35:31,550;697.451355;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.382459879;3.917234182;91.68896484;61.53507233;99.96366119;417.7200012;405.5899963;291.0839233;27765.75;60.39953613
14.06.2019 18:35:43,574;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.481749773;3.917234182;91.68896484;61.50205231;99.98888397;419.6400146;405.8240051;290.1123657;27765.75;60.39953613
14.06.2019 18:35:46,579;697.4457397;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.481749773;4.252168179;91.68896484;61.50205231;99.98888397;419.6400146;405.8240051;290.1123657;27765.75;60.39953613
14.06.2019 18:35:58,608;697.4551392;697.7960815;682.463562;1.149473429;1.064564466;2.350668907;2.308225155;4.252168179;91.68896484;61.50205231;100.0012512;417.1199951;405.7340088;290.1123657;27765.75;60.39953613
14.06.2019 18:36:01,617;697.4551392;697.7960815;682.463562;1.149473429;1.064564466;2.350668907;2.308225155;4.261685371;91.68896484;61.50205231;100.0012512;417.1199951;405.7340088;290.1123657;27765.75;60.39953613
14.06.2019 18:36:13,651;697.4475708;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.440753698;4.261685371;91.68896484;61.50205231;99.99739838;417.1199951;406.1119995;290.1525269;27765.76758;60.39953613
14.06.2019 18:36:16,658;697.4475708;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.440753698;4.219686985;91.68896484;61.50205231;99.99739838;417.1199951;406.1119995;290.1525269;27765.76758;60.39953613
14.06.2019 18:36:28,688;697.4434814;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.357184172;4.219686985;91.68896484;61.53507233;99.99156189;417.7200012;406.2929993;290.9468079;27765.76758;60.39953613
14.06.2019 18:36:31,694;697.4434814;697.7960815;682.463562;1.149473429;1.064564466;2.350433588;2.357184172;3.953622103;91.68896484;61.53507233;99.99156189;417.7200012;406.2929993;290.9468079;27765.76758;60.39953613
14.06.2019 18:36:43,716;697.449585;697.7996826;682.463562;1.149473429;1.064564466;2.350668907;2.287476778;3.953622103;91.68896484;61.53507233;100.0489502;419.7600098;406.4190063;290.9468079;27765.76758;60.39953613
14.06.2019 18:36:58,753;697.4462891;697.7996826;682.463562;1.149473429;1.064564466;2.350903988;2.240541935;3.953622103;91.68896484;61.50205231;100.0130005;418.5599976;406.598999;290.6819153;27765.76758;60.39953613
14.06.2019 18:37:01,762;697.4462891;697.7996826;682.463562;1.149473429;1.064564466;2.350903988;2.240541935;4.070959091;91.68896484;61.50205231;100.0130005;418.5599976;406.598999;290.6819153;27765.76758;60.39953613
14.06.2019 18:37:13,798;697.4523315;697.7996826;682.463562;1.149473429;1.064564466;2.35019803;2.348729134;4.070959091;91.68896484;61.53507233;100.0142517;417.7200012;406.4909973;290.6819153;27765.7832;60.39953613
14.06.2019 18:37:16,805;697.4523315;697.7996826;682.463562;1.149473429;1.064564466;2.35019803;2.348729134;4.061412811;91.68896484;61.53507233;100.0142517;417.7200012;406.4909973;290.6819153;27765.7832;60.39953613
14.06.2019 18:37:28,830;697.4445801;697.7996826;682.463562;1.149473429;1.064564466;2.350433588;2.357903004;4.061412811;91.68896484;61.50205231;100.0072937;415.2000122;406.2749939;290.6819153;27765.7832;60.39953613
14.06.2019 18:37:31,842;697.4445801;697.7996826;682.463562;1.149473429;1.064564466;2.350433588;2.357903004;4.268373489;91.68896484;61.50205231;100.0072937;415.2000122;406.2749939;290.6819153;27765.7832;60.39953613
14.06.2019 18:37:43,864;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.350433588;2.241094589;4.268373489;91.68896484;61.53507233;100.0298538;416.1600037;406.2749939;290.6862793;27765.7832;60.39953613
14.06.2019 18:37:46,874;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.350433588;2.241094589;4.040893078;91.68896484;61.53507233;100.0298538;416.1600037;406.2749939;290.6862793;27765.7832;60.39953613
14.06.2019 18:37:58,901;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.35019803;2.363111734;4.040893078;91.68896484;61.53507233;100.019455;415.6799927;406.4549866;289.9389343;27765.7832;60.39953613
14.06.2019 18:38:01,912;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.35019803;2.363111734;4.310245514;91.68896484;61.53507233;100.019455;415.6799927;406.4549866;289.9389343;27765.7832;60.39953613
14.06.2019 18:38:13,936;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.350903988;2.358082771;4.310245514;91.68896484;61.50205231;99.99267578;415.6799927;406.7609863;290.2773743;27765.80078;60.39953613
14.06.2019 18:38:16,944;697.4473267;697.7996826;682.4586182;1.149473429;1.064564466;2.350903988;2.358082771;4.168337822;91.68896484;61.50205231;99.99267578;415.6799927;406.7609863;290.2773743;27765.80078;60.39953613
14.06.2019 18:38:28,966;697.4473267;697.7975464;682.4586182;1.149473429;1.064564466;2.350668907;2.358981133;4.168337822;91.68896484;61.50205231;99.98635101;416.1600037;406.5629883;290.4966431;27765.80078;60.39953613
14.06.2019 18:38:31,973;697.4473267;697.7975464;682.4586182;1.149473429;1.064564466;2.350668907;2.358981133;4.104412556;91.68896484;61.50205231;99.98635101;416.1600037;406.5629883;290.4966431;27765.80078;60.39953613
14.06.2019 18:38:44,006;697.4473267;697.7975464;682.4699097;1.149473429;1.064564466;2.350903988;2.33899641;4.104412556;91.68896484;61.53507233;99.96246338;416.6400146;406.4549866;290.344696;27765.80078;60.39953613
14.06.2019 18:38:47,013;697.4473267;697.7975464;682.4699097;1.149473429;1.064564466;2.350903988;2.33899641;4.164834023;91.68896484;61.53507233;99.96246338;416.6400146;406.4549866;290.344696;27765.80078;60.39953613
14.06.2019 18:38:59,041;697.4473267;697.7975464;682.4699097;1.149473429;1.064564466;2.350433588;2.431380987;4.164834023;91.68896484;61.53507233;99.97597504;415.2000122;406.4190063;290.0544434;27765.80078;60.39953613
14.06.2019 18:39:02,048;697.4473267;697.7975464;682.4699097;1.149473429;1.064564466;2.350433588;2.431380987;4.271564484;91.68896484;61.53507233;99.97597504;415.2000122;406.4190063;290.0544434;27765.80078;60.39953613
14.06.2019 18:39:14,073;697.4473267;697.7975464;682.4699097;1.149473429;1.064564466;2.350903988;2.362393618;4.271564484;91.68112183;61.50205231;99.96212769;416.2799988;406.67099;290.0544434;27765.81641;60.39953613
14.06.2019 18:39:29,099;697.4491577;697.7975464;682.4564209;1.149473429;1.064564466;2.350903988;2.397455215;4.271564484;91.67327118;61.50205231;99.94893646;415.7999878;406.598999;290.1896973;27765.81641;60.39953613
14.06.2019 18:39:32,104;697.4491577;697.7975464;682.4564209;1.149473429;1.064564466;2.350903988;2.397455215;4.207233906;91.67327118;61.50205231;99.94893646;415.7999878;406.598999;290.1896973;27765.81641;60.39953613
14.06.2019 18:39:44,125;697.4491577;697.7975464;682.4564209;1.149473429;1.064564466;2.350433588;2.44640398;4.207233906;91.69680023;61.53507233;99.95483398;417.3599854;406.4190063;290.1896973;27765.81641;60.39953613
14.06.2019 18:39:47,140;697.4491577;697.7975464;682.4564209;1.149473429;1.064564466;2.350433588;2.44640398;4.129879475;91.69680023;61.53507233;99.95483398;417.3599854;406.4190063;290.1896973;27765.81641;60.39953613
14.06.2019 18:39:59,167;697.4473877;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.36041832;4.129879475;91.70465088;61.53507233;99.94864655;416.8800049;406.0580139;290.5059509;27765.81641;60.39953613
14.06.2019 18:40:02,174;697.4473877;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.36041832;4.120338917;91.70465088;61.53507233;99.94864655;416.8800049;406.0580139;290.5059509;27765.81641;60.39953613
14.06.2019 18:40:14,204;697.4473877;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.389070749;4.120338917;91.68112183;61.50205231;99.94674683;416.1600037;406.3829956;291.0338135;27765.83398;60.39953613
14.06.2019 18:40:17,215;697.4473877;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.389070749;3.953105927;91.68112183;61.50205231;99.94674683;416.1600037;406.3829956;291.0338135;27765.83398;60.39953613
14.06.2019 18:40:29,250;697.4430542;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.336289406;3.953105927;91.68112183;61.53507233;99.96121216;418.4400024;406.4190063;290.1568298;27765.83398;60.3999939
14.06.2019 18:40:32,256;697.4430542;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.336289406;4.208713055;91.68112183;61.53507233;99.96121216;418.4400024;406.4190063;290.1568298;27765.83398;60.3999939
14.06.2019 18:40:44,284;697.4471436;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.357903004;4.208713055;91.69680023;61.46897888;99.94841003;417.1199951;405.9859924;290.1568298;27765.83398;60.3999939
14.06.2019 18:40:47,293;697.4471436;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.357903004;4.246790409;91.69680023;61.46897888;99.94841003;417.1199951;405.9859924;290.1568298;27765.83398;60.3999939
14.06.2019 18:40:59,319;697.4471436;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.335025549;4.246790409;91.68896484;61.53507233;99.94955444;417.8399963;406.401001;290.1568298;27765.84961;60.3999939
14.06.2019 18:41:02,325;697.4471436;697.7975464;682.4645996;1.149473429;1.064564466;2.350433588;2.335025549;4.218237877;91.68896484;61.53507233;99.94955444;417.8399963;406.401001;290.1568298;27765.84961;60.3999939
14.06.2019 18:41:14,354;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.456628799;4.218237877;91.68896484;61.53507233;99.97188568;417;406.5629883;289.1886902;27765.84961;60.3999939
14.06.2019 18:41:17,361;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.456628799;4.26097393;91.68896484;61.53507233;99.97188568;417;406.5629883;289.1886902;27765.84961;60.3999939
