Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 18:41:29,393;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.339537859;4.26097393;91.68896484;61.56809235;99.98487854;417.3599854;406.7250061;290.0292664;27765.84961;60.3999939
14.06.2019 18:41:44,422;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.295860052;4.26097393;91.68896484;61.50205231;99.97261047;416.1600037;406.3829956;290.0292664;27765.84961;60.3999939
14.06.2019 18:41:47,439;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.295860052;4.27048254;91.68896484;61.50205231;99.97261047;416.1600037;406.3829956;290.0292664;27765.84961;60.3999939
14.06.2019 18:41:59,469;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.345126867;4.27048254;91.68896484;61.53507233;99.94580841;418.3200073;406.5629883;290.0292664;27765.86719;60.3999939
14.06.2019 18:42:02,474;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.345126867;4.279998779;91.68896484;61.53507233;99.94580841;418.3200073;406.5629883;290.0292664;27765.86719;60.3999939
14.06.2019 18:42:14,509;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.338094234;4.279998779;91.68896484;61.50205231;99.92300415;417.1199951;406.1300049;290.0292664;27765.86719;60.3999939
14.06.2019 18:42:17,515;697.4471436;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.338094234;4.26097393;91.68896484;61.50205231;99.92300415;417.1199951;406.1300049;290.0292664;27765.86719;60.3999939
14.06.2019 18:42:29,548;697.4494019;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.396563768;4.26097393;91.68896484;61.53507233;99.95865631;417.1199951;406.0759888;290.0292664;27765.86719;60.3999939
14.06.2019 18:42:44,580;697.4439697;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.420039415;4.26097393;91.68896484;61.50205231;99.95498657;418.2000122;406.2210083;290.5046387;27765.86719;60.3999939
14.06.2019 18:42:47,592;697.4439697;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.420039415;4.101743698;91.68896484;61.50205231;99.95498657;418.2000122;406.2210083;290.5046387;27765.86719;60.3999939
14.06.2019 18:42:59,623;697.4536743;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.319652319;4.101743698;91.68896484;61.53507233;99.9646759;417.3599854;406.3110046;290.1983643;27765.88281;60.3999939
14.06.2019 18:43:02,626;697.4536743;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.319652319;4.204334259;91.68896484;61.53507233;99.9646759;417.3599854;406.3110046;290.1983643;27765.88281;60.3999939
14.06.2019 18:43:14,654;697.4448853;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.346928358;4.204334259;91.68896484;61.53507233;99.95059967;416.7600098;406.401001;289.1815491;27765.88281;60.3999939
14.06.2019 18:43:17,661;697.4448853;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.346928358;4.554392338;91.68896484;61.53507233;99.95059967;416.7600098;406.401001;289.1815491;27765.88281;60.3999939
14.06.2019 18:43:29,693;697.4529419;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.354667187;4.554392338;91.68896484;61.50205231;99.9552002;416.7600098;406.3829956;290.9401855;27765.88281;60.3999939
14.06.2019 18:43:32,699;697.4529419;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.354667187;3.974914312;91.68896484;61.50205231;99.9552002;416.7600098;406.3829956;290.9401855;27765.88281;60.3999939
14.06.2019 18:43:44,722;697.4465942;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.418087244;3.974914312;91.68896484;61.53507233;99.95489502;417;406.2210083;290.2306213;27765.88281;60.3999939
14.06.2019 18:43:47,727;697.4465942;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.418087244;4.212560654;91.68896484;61.53507233;99.95489502;417;406.2210083;290.2306213;27765.88281;60.3999939
14.06.2019 18:43:59,762;697.4538574;697.7975464;682.4645996;1.149473429;1.065948009;2.351139545;2.406358957;4.212560654;91.68896484;61.53507233;99.9539032;415.6799927;406.3649902;290.2306213;27765.90039;60.3999939
14.06.2019 18:44:02,767;697.4538574;697.7975464;682.4645996;1.149473429;1.065948009;2.351139545;2.406358957;4.18399477;91.68896484;61.53507233;99.9539032;415.6799927;406.3649902;290.2306213;27765.90039;60.3999939
14.06.2019 18:44:14,798;697.4445801;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.368852615;4.18399477;91.68896484;61.53507233;99.94892883;414.3599854;406.3829956;289.7009277;27765.90039;60.3999939
14.06.2019 18:44:17,802;697.4445801;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.368852615;4.370957851;91.68896484;61.53507233;99.94892883;414.3599854;406.3829956;289.7009277;27765.90039;60.3999939
14.06.2019 18:44:29,824;697.4561768;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.359520197;4.370957851;91.68896484;61.53507233;99.96491241;417.480011;406.1849976;290.5192566;27765.90039;60.3999939
14.06.2019 18:44:32,828;697.4561768;697.7975464;682.4645996;1.149473429;1.065948009;2.350433588;2.359520197;4.115889549;91.68896484;61.53507233;99.96491241;417.480011;406.1849976;290.5192566;27765.90039;60.3999939
14.06.2019 18:44:44,862;697.4504395;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.330870628;4.115889549;91.68896484;61.53507233;99.95980835;415.5599976;406.0939941;290.3874512;27765.90039;60.3999939
14.06.2019 18:44:47,869;697.4504395;697.7975464;682.4645996;1.149473429;1.065948009;2.350903988;2.330870628;4.160037994;91.68896484;61.53507233;99.95980835;415.5599976;406.0939941;290.3874512;27765.90039;60.3999939
14.06.2019 18:44:59,906;697.4504395;697.798645;682.4645996;1.149473429;1.065948009;2.350903988;2.382281065;4.160037994;91.68896484;61.53507233;99.97000885;417.1199951;405.9679871;289.4719849;27765.91602;60.3999939
14.06.2019 18:45:02,910;697.4504395;697.798645;682.4645996;1.149473429;1.065948009;2.350903988;2.382281065;4.447638035;91.68896484;61.53507233;99.97000885;417.1199951;405.9679871;289.4719849;27765.91602;60.3999939
14.06.2019 18:45:14,942;697.4504395;697.798645;682.4645996;1.149473429;1.065948009;2.350668907;2.393710852;4.447638035;91.68896484;61.53507233;99.9858017;415.4400024;406.0759888;290.4740601;27765.91602;60.3999939
14.06.2019 18:45:17,951;697.4504395;697.798645;682.4645996;1.149473429;1.065948009;2.350668907;2.393710852;4.111992836;91.68896484;61.53507233;99.9858017;415.4400024;406.0759888;290.4740601;27765.91602;60.3999939
14.06.2019 18:45:29,974;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350433588;2.343144417;4.111992836;91.68896484;61.53507233;99.97735596;416.6400146;406.3649902;290.4740601;27765.91602;60.3999939
14.06.2019 18:45:32,988;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350433588;2.343144417;4.131038189;91.68896484;61.53507233;99.97735596;416.6400146;406.3649902;290.4740601;27765.91602;60.3999939
14.06.2019 18:45:45,014;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350668907;2.417377234;4.131038189;91.68896484;61.50205231;99.98425293;414;405.8240051;289.852478;27765.91602;60.3999939
14.06.2019 18:45:48,021;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350668907;2.417377234;4.329692364;91.68896484;61.50205231;99.98425293;414;405.8240051;289.852478;27765.91602;60.3999939
14.06.2019 18:46:00,042;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350433588;2.330147743;4.329692364;91.68896484;61.53507233;99.9547348;418.3200073;406.6530151;289.852478;27765.93359;60.3999939
14.06.2019 18:46:03,049;697.4467163;697.798645;682.4645996;1.149473429;1.065948009;2.350433588;2.330147743;4.320189476;91.68896484;61.53507233;99.9547348;418.3200073;406.6530151;289.852478;27765.93359;60.3999939
14.06.2019 18:46:15,073;697.4467163;697.798645;682.4592285;1.149473429;1.065948009;2.350903988;2.389784813;4.320189476;91.68896484;61.53507233;99.98633575;416.1600037;406.1480103;289.852478;27765.93359;60.3999939
14.06.2019 18:46:18,078;697.4467163;697.798645;682.4592285;1.149473429;1.065948009;2.350903988;2.389784813;4.329692364;91.68896484;61.53507233;99.98633575;416.1600037;406.1480103;289.852478;27765.93359;60.3999939
14.06.2019 18:46:30,114;697.4417725;697.798645;682.4592285;1.149473429;1.065948009;2.350433588;2.364367962;4.329692364;91.68896484;61.53507233;99.97833252;415.6799927;405.9320068;290.2371216;27765.93359;60.3999939
14.06.2019 18:46:33,121;697.4417725;697.798645;682.4592285;1.149473429;1.065948009;2.350433588;2.364367962;4.191347122;91.68896484;61.53507233;99.97833252;415.6799927;405.9320068;290.2371216;27765.93359;60.3999939
14.06.2019 18:46:45,155;697.4492798;697.798645;682.4592285;1.149473429;1.065948009;2.350903988;2.317840338;4.191347122;91.68896484;61.53507233;99.98343658;416.0400085;406.1849976;290.2371216;27765.93359;60.3999939
14.06.2019 18:46:48,162;697.4492798;697.798645;682.4592285;1.149473429;1.065948009;2.350903988;2.317840338;4.296672344;91.68896484;61.53507233;99.98343658;416.0400085;406.1849976;290.2371216;27765.93359;60.3999939
14.06.2019 18:47:00,194;697.4492798;697.798645;682.4592285;1.149473429;1.065948009;2.350668907;2.38871336;4.296672344;91.68896484;61.50205231;99.99055481;417.7200012;406.3110046;291.0418396;27765.94922;60.3999939
14.06.2019 18:47:03,200;697.4492798;697.798645;682.4592285;1.149473429;1.065948009;2.350668907;2.38871336;4.065348148;91.68896484;61.50205231;99.99055481;417.7200012;406.3110046;291.0418396;27765.94922;60.3999939
14.06.2019 18:47:15,223;697.4492798;697.798645;682.4689941;1.149473429;1.065948009;2.351139545;2.329062939;4.065348148;91.68896484;61.50205231;99.98409271;417.6000061;406.5090027;290.0133362;27765.94922;60.3999939
14.06.2019 18:47:18,235;697.4492798;697.798645;682.4689941;1.149473429;1.065948009;2.351139545;2.329062939;3.957392931;91.68896484;61.50205231;99.98409271;417.6000061;406.5090027;290.0133362;27765.94922;60.3999939
14.06.2019 18:47:30,268;697.4569702;697.798645;682.4689941;1.149473429;1.065948009;2.350903988;2.36544466;3.957392931;91.68896484;61.53507233;99.94711304;415.5599976;406.0220032;290.085144;27765.94922;60.3999939
14.06.2019 18:47:33,273;697.4569702;697.798645;682.4689941;1.149473429;1.065948009;2.350903988;2.36544466;4.271112442;91.68896484;61.53507233;99.94711304;415.5599976;406.0220032;290.085144;27765.94922;60.3999939
14.06.2019 18:47:45,301;697.4490967;697.798645;682.4689941;1.149473429;1.065948009;2.350433588;2.372437239;4.271112442;91.68896484;61.53507233;99.94976807;416.7600098;406.1480103;290.4869385;27765.94922;60.3999939
14.06.2019 18:47:48,308;697.4490967;697.798645;682.4689941;1.149473429;1.065948009;2.350433588;2.372437239;4.303713799;91.68896484;61.53507233;99.94976807;416.7600098;406.1480103;290.4869385;27765.94922;60.3999939
14.06.2019 18:48:00,343;697.4490967;697.798645;682.4689941;1.149473429;1.065948009;2.350903988;2.317296267;4.303713799;91.68896484;61.50205231;99.96429443;417.8399963;406.1659851;290.0445557;27765.9668;60.3999939
14.06.2019 18:48:03,351;697.4490967;697.798645;682.4689941;1.149473429;1.065948009;2.350903988;2.317296267;4.28469944;91.68896484;61.50205231;99.96429443;417.8399963;406.1659851;290.0445557;27765.9668;60.3999939
14.06.2019 18:48:15,376;697.4490967;697.798645;682.4620972;1.149473429;1.065948009;2.350903988;2.310948372;4.28469944;91.68896484;61.50205231;99.96405029;416.0400085;406.4190063;290.0445557;27765.9668;60.3999939
14.06.2019 18:48:30,412;697.4490967;697.798645;682.4620972;1.149473429;1.065948009;2.350903988;2.310403824;4.28469944;91.68896484;61.50205231;99.93348694;415.9200134;405.6799927;290.0445557;27765.9668;60.3999939
14.06.2019 18:48:33,416;697.4490967;697.798645;682.4620972;1.149473429;1.065948009;2.350903988;2.310403824;4.142356396;91.68896484;61.50205231;99.93348694;415.9200134;405.6799927;290.0445557;27765.9668;60.3999939
14.06.2019 18:48:45,452;697.4440918;697.798645;682.4620972;1.149473429;1.065948009;2.350903988;2.318021297;4.142356396;91.68896484;61.53507233;99.95372772;416.7600098;406.0400085;290.469635;27765.9668;60.3999939
14.06.2019 18:48:48,457;697.4440918;697.798645;682.4620972;1.149473429;1.065948009;2.350903988;2.318021297;4.151883602;91.68896484;61.53507233;99.95372772;416.7600098;406.0400085;290.469635;27765.9668;60.3999939
14.06.2019 18:49:00,488;697.4440918;697.798645;682.4620972;1.149473429;1.065948009;2.350433588;2.348369122;4.151883602;91.68896484;61.50205231;99.96394348;416.3999939;406.2030029;289.8110657;27765.98242;60.3999939
14.06.2019 18:49:03,496;697.4440918;697.798645;682.4620972;1.149473429;1.065948009;2.350433588;2.348369122;4.362887859;91.68896484;61.50205231;99.96394348;416.3999939;406.2030029;289.8110657;27765.98242;60.3999939
14.06.2019 18:49:15,515;697.4450684;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.349449396;4.362887859;91.68896484;61.50205231;99.94888306;414.1199951;406.3829956;290.2756042;27765.98242;60.3999939
14.06.2019 18:49:18,523;697.4450684;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.349449396;4.216854572;91.68896484;61.50205231;99.94888306;414.1199951;406.3829956;290.2756042;27765.98242;60.3999939
14.06.2019 18:49:30,553;697.4537964;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.369211197;4.216854572;91.68896484;61.50205231;99.9547348;417.7200012;406.598999;290.2756042;27765.98242;60.3999939
14.06.2019 18:49:33,560;697.4537964;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.369211197;4.226364136;91.68896484;61.50205231;99.9547348;417.7200012;406.598999;290.2756042;27765.98242;60.3999939
14.06.2019 18:49:45,587;697.4537964;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.387642145;4.226364136;91.68112183;61.53507233;99.97120667;417.3599854;406.2749939;289.8081055;27765.98242;60.40090942
14.06.2019 18:49:48,594;697.4537964;697.8010864;682.4620972;1.149473429;1.065948009;2.350903988;2.387642145;4.363883972;91.68112183;61.53507233;99.97120667;417.3599854;406.2749939;289.8081055;27765.98242;60.40090942
14.06.2019 18:50:00,615;697.4472046;697.8010864;682.4696655;1.149473429;1.065948009;2.350433588;2.350889444;4.363883972;91.67327118;61.50205231;99.94750977;415.5599976;406.7969971;290.3583069;27766;60.41917801
14.06.2019 18:50:03,622;697.4472046;697.8010864;682.4696655;1.149473429;1.065948009;2.350433588;2.350889444;4.095046043;91.67327118;61.50205231;99.94750977;415.5599976;406.7969971;290.3583069;27766;60.41917801
14.06.2019 18:50:15,656;697.4472046;697.8010864;682.4696655;1.149473429;1.065948009;2.350668907;2.332677603;4.095046043;91.68896484;61.50205231;99.95932007;417.7200012;406.4729919;290.3583069;27766;60.41917801
14.06.2019 18:50:18,664;697.4472046;697.8010864;682.4696655;1.149473429;1.065948009;2.350668907;2.332677603;4.104567051;91.68896484;61.50205231;99.95932007;417.7200012;406.4729919;290.3583069;27766;60.41917801
14.06.2019 18:50:30,690;697.4447632;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.417909861;4.104567051;91.68896484;61.53507233;99.96555328;417.3599854;406.32901;289.6229553;27766;60.41917801
14.06.2019 18:50:33,699;697.4447632;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.417909861;4.331991196;91.68896484;61.53507233;99.96555328;417.3599854;406.32901;289.6229553;27766;60.41917801
14.06.2019 18:50:45,718;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.400128126;4.331991196;91.68896484;61.56809235;99.95205688;414.3599854;406.7609863;289.3406677;27766;60.45072937
14.06.2019 18:50:48,725;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.400128126;4.517301083;91.68896484;61.56809235;99.95205688;414.3599854;406.7609863;289.3406677;27766;60.45072937
14.06.2019 18:51:00,757;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.347648859;4.517301083;91.68896484;61.50205231;99.9746933;416.0400085;406.4370117;290.2683411;27766.01758;60.45072937
14.06.2019 18:51:03,765;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.347648859;4.206653118;91.68896484;61.50205231;99.9746933;416.0400085;406.4370117;290.2683411;27766.01758;60.45072937
14.06.2019 18:51:15,792;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.291670084;4.206653118;91.68896484;61.50205231;99.94963837;417.8399963;406.9049988;289.882782;27766.01758;60.42011642
14.06.2019 18:51:18,799;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.291670084;3.891943216;91.68896484;61.50205231;99.94963837;417.8399963;406.9049988;289.882782;27766.01758;60.42011642
14.06.2019 18:51:30,818;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.288206339;3.891943216;91.68896484;61.53507233;99.97579956;415.0799866;407.0859985;290.3413086;27766.01758;60.42011642
14.06.2019 18:51:33,828;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.288206339;4.182215691;91.68896484;61.53507233;99.97579956;415.0799866;407.0859985;290.3413086;27766.01758;60.42011642
14.06.2019 18:51:45,859;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350668907;2.363111734;4.182215691;91.68896484;61.50205231;100.0148697;415.3200073;406.6889954;290.1070862;27766.01758;60.42011642
14.06.2019 18:51:48,871;697.4481812;697.8010864;682.4603882;1.149473429;1.065948009;2.350668907;2.363111734;4.260651112;91.68896484;61.50205231;100.0148697;415.3200073;406.6889954;290.1070862;27766.01758;60.42011642
14.06.2019 18:52:00,896;697.4553833;697.8010864;682.4603882;1.149473429;1.065948009;2.350903988;2.377272129;4.260651112;91.68896484;61.53507233;100.0306091;416.6400146;406.4729919;290.1070862;27766.0332;60.40000916
14.06.2019 18:52:15,934;697.4553833;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.365983009;4.260651112;91.68896484;61.46897888;99.9927597;416.3999939;406.9949951;290.8396301;27766.0332;60.40000916
14.06.2019 18:52:18,940;697.4553833;697.8010864;682.4603882;1.149473429;1.065948009;2.350433588;2.365983009;4.240406513;91.68896484;61.46897888;99.9927597;416.3999939;406.9949951;290.8396301;27766.0332;60.40000916
14.06.2019 18:52:30,966;697.4508667;697.8010864;682.4603882;1.149473429;1.065948009;2.350668907;2.353048563;4.240406513;91.68896484;61.46897888;99.99325562;417.1199951;407.0310059;290.2243347;27766.0332;60.40000916
14.06.2019 18:52:45,999;697.4508667;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.406180859;4.240406513;91.68896484;61.50205231;99.94372559;415.5599976;407.0859985;290.2243347;27766.0332;60.40000916
14.06.2019 18:53:01,023;697.4508667;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.358801603;4.240406513;91.68896484;61.53507233;99.98197937;415.5599976;407.0859985;289.4537964;27766.05078;60.40000916
14.06.2019 18:53:04,037;697.4508667;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.358801603;4.498376846;91.68896484;61.53507233;99.98197937;415.5599976;407.0859985;289.4537964;27766.05078;60.40000916
14.06.2019 18:53:16,065;697.4451904;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.36472702;4.498376846;91.68896484;61.50205231;99.9647522;414.2399902;406.9049988;289.6495667;27766.05078;60.40000916
14.06.2019 18:53:19,074;697.4451904;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.36472702;4.432842255;91.68896484;61.50205231;99.9647522;414.2399902;406.9049988;289.6495667;27766.05078;60.40000916
14.06.2019 18:53:31,100;697.4518433;697.8010864;682.4633789;1.149473429;1.065948009;2.350668907;2.347648859;4.432842255;91.68896484;61.53507233;99.94869232;414.9599915;407.2120056;290.4606018;27766.05078;60.40000916
14.06.2019 18:53:34,105;697.4518433;697.8010864;682.4633789;1.149473429;1.065948009;2.350668907;2.347648859;4.142267227;91.68896484;61.53507233;99.94869232;414.9599915;407.2120056;290.4606018;27766.05078;60.40000916
14.06.2019 18:53:46,135;697.4518433;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.380492926;4.142267227;91.68896484;61.46897888;99.92529297;416.3999939;407.0499878;290.3924866;27766.05078;60.40000916
14.06.2019 18:53:49,141;697.4518433;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.380492926;4.193635941;91.68896484;61.46897888;99.92529297;416.3999939;407.0499878;290.3924866;27766.05078;60.40000916
14.06.2019 18:54:01,171;697.4454956;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.326893091;4.193635941;91.68896484;61.53507233;99.94919586;416.3999939;406.67099;289.9541016;27766.06641;60.40000916
14.06.2019 18:54:04,178;697.4454956;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.326893091;4.311880112;91.68896484;61.53507233;99.94919586;416.3999939;406.67099;289.9541016;27766.06641;60.40000916
14.06.2019 18:54:16,206;697.4538574;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.308769941;4.311880112;91.68896484;61.46897888;99.97190857;415.0799866;407.0499878;289.9541016;27766.06641;60.40000916
14.06.2019 18:54:31,244;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.343324661;4.311880112;91.68896484;61.50205231;99.96766663;414.8399963;407.1220093;290.2091675;27766.06641;60.40000916
14.06.2019 18:54:34,250;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.343324661;4.245488167;91.68896484;61.50205231;99.96766663;414.8399963;407.1220093;290.2091675;27766.06641;60.40000916
14.06.2019 18:54:46,273;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.345487118;4.245488167;91.68896484;61.50205231;99.97667694;416.0400085;407.1220093;290.2091675;27766.06641;60.40000916
14.06.2019 18:55:01,304;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.368673086;4.245488167;91.68896484;61.50205231;100.0016098;415.2000122;407.230011;290.2091675;27766.08398;60.40000916
14.06.2019 18:55:16,333;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350668907;2.386213064;4.245488167;91.68896484;61.50205231;100.0021057;418.4400024;407.2120056;290.4665527;27766.08398;60.40000916
14.06.2019 18:55:19,341;697.4487305;697.8010864;682.4633789;1.149473429;1.065948009;2.350668907;2.386213064;4.140274525;91.68896484;61.50205231;100.0021057;418.4400024;407.2120056;290.4665527;27766.08398;60.40000916
14.06.2019 18:55:31,365;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.336650372;4.140274525;91.68896484;61.53507233;99.97635651;414.8399963;406.8510132;289.5310059;27766.08398;60.40000916
14.06.2019 18:55:34,370;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.336650372;4.453556061;91.68896484;61.53507233;99.97635651;414.8399963;406.8510132;289.5310059;27766.08398;60.40000916
14.06.2019 18:55:46,399;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.290029764;4.453556061;91.68896484;61.56809235;99.96902466;415.3200073;406.9230042;289.688324;27766.08398;60.40000916
14.06.2019 18:55:49,402;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.290029764;4.40087986;91.68896484;61.56809235;99.96902466;415.3200073;406.9230042;289.688324;27766.08398;60.40000916
14.06.2019 18:56:01,425;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.31203723;4.40087986;91.68896484;61.53507233;99.98997498;416.3999939;406.9769897;289.688324;27766.09961;60.40000916
14.06.2019 18:56:04,435;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350433588;2.31203723;4.419871807;91.68896484;61.53507233;99.98997498;416.3999939;406.9769897;289.688324;27766.09961;60.40000916
14.06.2019 18:56:16,455;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.29276371;4.419871807;91.68896484;61.53507233;100.0054932;414.6000061;406.9049988;290.4992676;27766.09961;60.40000916
14.06.2019 18:56:19,462;697.4523315;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.29276371;4.13884306;91.68896484;61.53507233;100.0054932;414.6000061;406.9049988;290.4992676;27766.09961;60.40000916
14.06.2019 18:56:31,492;697.4476929;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.372795582;4.13884306;91.68896484;61.53507233;99.98336029;417.1199951;406.7609863;289.8332214;27766.09961;60.40000916
14.06.2019 18:56:34,500;697.4476929;697.8010864;682.4633789;1.149473429;1.065948009;2.350903988;2.372795582;4.352359295;91.68896484;61.53507233;99.98336029;417.1199951;406.7609863;289.8332214;27766.09961;60.40000916
14.06.2019 18:56:46,527;697.4525146;697.8010864;682.4633789;1.149473429;1.065948009;2.35019803;2.345487118;4.352359295;91.68896484;61.53507233;100.0055542;415.3200073;406.6350098;290.2111816;27766.09961;60.40000916
14.06.2019 18:56:49,539;697.4525146;697.8010864;682.4633789;1.149473429;1.065948009;2.35019803;2.345487118;4.244813919;91.68896484;61.53507233;100.0055542;415.3200073;406.6350098;290.2111816;27766.09961;60.40000916
14.06.2019 18:57:01,558;697.4525146;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.343324661;4.244813919;91.68896484;61.53507233;100.0308685;415.3200073;406.9949951;289.3592529;27766.11719;60.40000916
14.06.2019 18:57:04,567;697.4525146;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.343324661;4.530041218;91.68896484;61.53507233;100.0308685;415.3200073;406.9949951;289.3592529;27766.11719;60.40000916
14.06.2019 18:57:16,600;697.4563599;697.8010864;682.4633789;1.150311947;1.065948009;2.350668907;2.36508584;4.530041218;91.68896484;61.56809235;100.0268555;415.4400024;406.868988;290.6778259;27766.11719;60.40000916
14.06.2019 18:57:19,607;697.4563599;697.8010864;682.4633789;1.150311947;1.065948009;2.350668907;2.36508584;4.088574886;91.68896484;61.56809235;100.0268555;415.4400024;406.868988;290.6778259;27766.11719;60.40000916
14.06.2019 18:57:31,644;697.4563599;697.8010864;682.4633789;1.150311947;1.065948009;2.350668907;2.347828865;4.088574886;91.68896484;61.53507233;99.98083496;415.3200073;407.0499878;290.165802;27766.11719;60.40000916
14.06.2019 18:57:34,651;697.4563599;697.8010864;682.4633789;1.150311947;1.065948009;2.350668907;2.347828865;4.240993977;91.68896484;61.53507233;99.98083496;415.3200073;407.0499878;290.165802;27766.11719;60.40000916
14.06.2019 18:57:46,689;697.4498901;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.345487118;4.240993977;91.68896484;61.53507233;100.0091705;415.7999878;406.868988;290.165802;27766.11719;60.40000916
14.06.2019 18:57:49,693;697.4498901;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.345487118;4.221952915;91.68896484;61.53507233;100.0091705;415.7999878;406.868988;290.165802;27766.11719;60.40000916
14.06.2019 18:58:01,718;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350433588;2.316571474;4.221952915;91.68896484;61.53507233;100.0281601;416.0400085;406.8510132;289.8826904;27766.13281;60.40000916
14.06.2019 18:58:04,723;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350433588;2.316571474;4.335793495;91.68896484;61.53507233;100.0281601;416.0400085;406.8510132;289.8826904;27766.13281;60.40000916
14.06.2019 18:58:16,749;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.304773569;4.335793495;91.68896484;61.50205231;99.99560547;417.6000061;407.1759949;289.8826904;27766.13281;60.40000916
14.06.2019 18:58:19,754;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.304773569;4.153026104;91.68896484;61.50205231;99.99560547;417.6000061;407.1759949;289.8826904;27766.13281;60.40000916
14.06.2019 18:58:31,789;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.377272129;4.153026104;91.68896484;61.53507233;100.0111008;415.0799866;407.0679932;289.6626892;27766.13281;60.40000916
14.06.2019 18:58:34,793;697.4580078;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.377272129;4.444705486;91.68896484;61.53507233;100.0111008;415.0799866;407.0679932;289.6626892;27766.13281;60.40000916
14.06.2019 18:58:46,824;697.449707;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.330147743;4.444705486;91.68896484;61.56809235;100.0460281;416.3999939;407.0130005;290.0640869;27766.13281;60.40000916
14.06.2019 18:58:49,838;697.449707;697.8010864;682.4633789;1.150311947;1.065948009;2.350903988;2.330147743;4.319861412;91.68896484;61.56809235;100.0460281;416.3999939;407.0130005;290.0640869;27766.13281;60.40000916
14.06.2019 18:59:01,858;697.449707;697.8010864;682.4710083;1.150311947;1.065948009;2.351139545;2.292217016;4.319861412;91.68896484;61.53507233;100.0225525;417.1199951;407.0130005;290.2093506;27766.15039;60.40000916
14.06.2019 18:59:04,864;697.449707;697.8010864;682.4710083;1.150311947;1.065948009;2.351139545;2.292217016;4.290250778;91.68896484;61.53507233;100.0225525;417.1199951;407.0130005;290.2093506;27766.15039;60.40000916
14.06.2019 18:59:16,895;697.4620361;697.8010864;682.4710083;1.150311947;1.065948009;2.350903988;2.360597849;4.290250778;91.68896484;61.50205231;100.0209732;415.7999878;406.8869934;290.2093506;27766.15039;60.40000916
14.06.2019 18:59:19,903;697.4620361;697.8010864;682.4710083;1.150311947;1.065948009;2.350903988;2.360597849;4.271231651;91.68896484;61.50205231;100.0209732;415.7999878;406.8869934;290.2093506;27766.15039;60.40000916
14.06.2019 18:59:31,937;697.4620361;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.420039415;4.271231651;91.68112183;61.53507233;99.99015808;415.4400024;406.6889954;290.0979004;27766.15039;60.40000916
14.06.2019 18:59:34,941;697.4620361;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.420039415;4.308544159;91.68112183;61.53507233;99.99015808;415.4400024;406.6889954;290.0979004;27766.15039;60.40000916
14.06.2019 18:59:46,972;697.460083;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.398346186;4.308544159;91.68896484;61.53507233;99.97815704;416.0400085;406.7430115;290.0979004;27766.15039;60.40000916
14.06.2019 18:59:49,975;697.460083;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.398346186;4.327545643;91.68896484;61.53507233;99.97815704;416.0400085;406.7430115;290.0979004;27766.15039;60.40000916
14.06.2019 19:00:02,005;697.460083;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.347108364;4.327545643;91.68896484;61.46897888;99.97958374;416.6400146;406.9769897;290.0979004;27766.16602;60.40000916
14.06.2019 19:00:05,010;697.460083;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.347108364;4.484195709;91.68896484;61.46897888;99.97958374;416.6400146;406.9769897;290.0979004;27766.16602;60.40000916
14.06.2019 19:00:17,045;697.4537354;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.347288609;4.484195709;91.68896484;61.50205231;99.98742676;416.3999939;406.67099;290.5278015;27766.16602;60.40000916
14.06.2019 19:00:20,050;697.4537354;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.347288609;4.164653301;91.68896484;61.50205231;99.98742676;416.3999939;406.67099;290.5278015;27766.16602;60.40000916
14.06.2019 19:00:32,071;697.4537354;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.374944925;4.164653301;91.68896484;61.50205231;99.99377441;414.8399963;406.9769897;289.9235229;27766.16602;60.40000916
14.06.2019 19:00:35,077;697.4537354;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.374944925;4.385900974;91.68896484;61.50205231;99.99377441;414.8399963;406.9769897;289.9235229;27766.16602;60.40000916
14.06.2019 19:00:47,110;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.381029367;4.385900974;91.68896484;61.50205231;100.0080795;417.9599915;406.9769897;289.9235229;27766.16602;60.40000916
14.06.2019 19:00:50,119;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350433588;2.381029367;4.051820755;91.68896484;61.50205231;100.0080795;417.9599915;406.9769897;289.9235229;27766.16602;60.40000916
14.06.2019 19:01:02,151;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.351139545;2.36508584;4.051820755;91.68896484;61.50205231;100.0048218;417.2399902;406.8330078;289.692688;27766.18359;60.40000916
14.06.2019 19:01:05,155;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.351139545;2.36508584;4.180981636;91.68896484;61.50205231;100.0048218;417.2399902;406.8330078;289.692688;27766.18359;60.40000916
14.06.2019 19:01:17,184;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.369390488;4.180981636;91.68896484;61.50205231;100.008812;417.8399963;406.4729919;289.4176636;27766.18359;60.40000916
14.06.2019 19:01:20,191;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.369390488;4.234206676;91.68896484;61.50205231;100.008812;417.8399963;406.4729919;289.4176636;27766.18359;60.40000916
14.06.2019 19:01:32,211;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.372437239;4.234206676;91.68896484;61.53507233;99.96683502;417;406.6530151;290.3768311;27766.18359;60.40000916
14.06.2019 19:01:35,220;697.4550781;697.8010864;682.4609375;1.150311947;1.065948009;2.350903988;2.372437239;4.215176582;91.68896484;61.53507233;99.96683502;417;406.6530151;290.3768311;27766.18359;60.40000916
14.06.2019 19:01:47,251;697.4550781;697.8010864;682.4689941;1.150311947;1.065948009;2.350668907;2.342062712;4.215176582;91.68896484;61.53507233;99.97026825;418.2000122;406.401001;289.8740845;27766.18359;60.40000916
14.06.2019 19:01:50,255;697.4550781;697.8010864;682.4689941;1.150311947;1.065948009;2.350668907;2.342062712;4.383459568;91.68896484;61.53507233;99.97026825;418.2000122;406.401001;289.8740845;27766.18359;60.40000916
14.06.2019 19:02:02,278;697.4624634;697.8010864;682.4689941;1.150311947;1.065948009;2.350433588;2.38639164;4.383459568;91.68896484;61.53507233;99.99588776;419.519989;406.401001;290.7102356;27766.19922;60.40000916
14.06.2019 19:02:05,288;697.4624634;697.8010864;682.4689941;1.150311947;1.065948009;2.350433588;2.38639164;4.10357666;91.68896484;61.53507233;99.99588776;419.519989;406.401001;290.7102356;27766.19922;60.40000916
14.06.2019 19:02:17,316;697.4595337;697.8010864;682.4589233;1.150311947;1.065948009;2.350668907;2.397811413;4.10357666;91.68896484;61.53507233;99.95379639;418.9200134;406.2390137;290.7102356;27766.19922;60.40000916
14.06.2019 19:02:20,324;697.4595337;697.8010864;682.4589233;1.150311947;1.065948009;2.350668907;2.397811413;4.238642693;91.68896484;61.53507233;99.95379639;418.9200134;406.2390137;290.7102356;27766.19922;60.40000916
14.06.2019 19:02:32,356;697.4503784;697.8010864;682.4589233;1.150311947;1.063400865;2.350668907;2.316208839;4.238642693;91.68896484;61.50205231;99.98684692;419.0400085;406.1659851;290.3635559;27766.19922;60.40000916
14.06.2019 19:02:35,364;697.4503784;697.8010864;682.4589233;1.150311947;1.063400865;2.350668907;2.316208839;4.219613552;91.68896484;61.50205231;99.98684692;419.0400085;406.1659851;290.3635559;27766.19922;60.40000916
14.06.2019 19:02:47,394;697.4503784;697.8010864;682.4589233;1.150311947;1.063400865;2.350903988;2.301864862;4.219613552;91.68896484;61.50205231;100.0115128;418.4400024;406.7609863;290.3635559;27766.19922;60.40000916
14.06.2019 19:02:50,403;697.4503784;697.8010864;682.4589233;1.150311947;1.063400865;2.350903988;2.301864862;4.238642693;91.68896484;61.50205231;100.0115128;418.4400024;406.7609863;290.3635559;27766.19922;60.40000916
14.06.2019 19:03:02,428;697.4503784;697.8010864;682.4630737;1.150311947;1.063400865;2.350668907;2.330689907;4.238642693;91.68896484;61.50205231;100.0183105;415.3200073;406.6889954;290.0737305;27766.2168;60.40000916
14.06.2019 19:03:05,440;697.4503784;697.8010864;682.4630737;1.150311947;1.063400865;2.350668907;2.330689907;4.295128822;91.68896484;61.50205231;100.0183105;415.3200073;406.6889954;290.0737305;27766.2168;60.40000916
14.06.2019 19:03:17,466;697.4549561;697.8010864;682.4630737;1.150311947;1.063400865;2.350433588;2.362752676;4.295128822;91.68896484;61.50205231;100.0115051;418.4400024;406.2929993;290.0737305;27766.2168;60.40000916
14.06.2019 19:03:32,503;697.4549561;697.8010864;682.4630737;1.150311947;1.063400865;2.350668907;2.456276655;4.295128822;91.68896484;61.50205231;99.97286987;416.6400146;406.67099;290.0965881;27766.2168;60.40000916
14.06.2019 19:03:35,507;697.4549561;697.8010864;682.4630737;1.150311947;1.063400865;2.350668907;2.456276655;4.268454075;91.68896484;61.50205231;99.97286987;416.6400146;406.67099;290.0965881;27766.2168;60.40000916
14.06.2019 19:03:47,526;697.4549561;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.419329405;4.268454075;91.68896484;61.50205231;99.96994781;417.6000061;406.4190063;290.0965881;27766.2168;60.40000916
14.06.2019 19:03:50,537;697.4549561;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.419329405;4.287471771;91.68896484;61.50205231;99.96994781;417.6000061;406.4190063;290.0965881;27766.2168;60.40000916
14.06.2019 19:04:02,564;697.4510498;697.8010864;682.4630737;1.150311947;1.063400865;2.350433588;2.296952486;4.287471771;91.68896484;61.53507233;99.96556091;415.6799927;406.7969971;289.7082214;27766.23242;60.40000916
14.06.2019 19:04:05,568;697.4510498;697.8010864;682.4630737;1.150311947;1.063400865;2.350433588;2.296952486;4.417493343;91.68896484;61.53507233;99.96556091;415.6799927;406.7969971;289.7082214;27766.23242;60.40000916
14.06.2019 19:04:17,601;697.4510498;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.339718103;4.417493343;91.68896484;61.53507233;99.96780396;414.2399902;407.0499878;290.4717102;27766.23242;60.40000916
14.06.2019 19:04:20,605;697.4510498;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.339718103;4.24722147;91.68896484;61.53507233;99.96780396;414.2399902;407.0499878;290.4717102;27766.23242;60.40000916
14.06.2019 19:04:32,636;697.4586182;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.306227207;4.24722147;91.68896484;61.53507233;99.97547913;417.3599854;406.9410095;290.1315613;27766.23242;60.40000916
14.06.2019 19:04:35,644;697.4586182;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.306227207;4.266255379;91.68896484;61.53507233;99.97547913;417.3599854;406.9410095;290.1315613;27766.23242;60.40000916
14.06.2019 19:04:47,670;697.4586182;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.330328465;4.266255379;91.68896484;61.53507233;99.99015808;415.3200073;406.9049988;290.1315613;27766.23242;60.40000916
14.06.2019 19:04:50,676;697.4586182;697.8010864;682.4630737;1.150311947;1.063400865;2.350903988;2.330328465;4.256749153;91.68896484;61.53507233;99.99015808;415.3200073;406.9049988;290.1315613;27766.23242;60.40000916
14.06.2019 19:05:02,711;697.4520874;697.8010864;682.4630737;1.150311947;1.063400865;2.350433588;2.215965748;4.256749153;91.68896484;61.56809235;100.0285034;417.7200012;406.9049988;289.5845947;27766.25;60.40000916
14.06.2019 19:05:05,716;697.4520874;697.8010864;682.4630737;1.150311947;1.063400865;2.350433588;2.215965748;4.458877087;91.68896484;61.56809235;100.0285034;417.7200012;406.9049988;289.5845947;27766.25;60.40000916
14.06.2019 19:05:17,742;697.4520874;697.8027954;682.4630737;1.150311947;1.063400865;2.350433588;2.408493519;4.458877087;91.68896484;61.53507233;100.0460358;413.6400146;406.9049988;290.0863647;27766.25;60.40000916
14.06.2019 19:05:20,750;697.4520874;697.8027954;682.4630737;1.150311947;1.063400865;2.350433588;2.408493519;4.271875858;91.68896484;61.53507233;100.0460358;413.6400146;406.9049988;290.0863647;27766.25;60.40000916
14.06.2019 19:05:32,776;697.4485474;697.8027954;682.4630737;1.150311947;1.063400865;2.350903988;2.369031906;4.271875858;91.68896484;61.53507233;100.0272293;415.9200134;406.6170044;290.0863647;27766.25;60.40000916
14.06.2019 19:05:47,810;697.4485474;697.8027954;682.4630737;1.150311947;1.063400865;2.350903988;2.390855789;4.271875858;91.68896484;61.53507233;99.98757935;416.7600098;406.7969971;290.0863647;27766.25;60.40000916
14.06.2019 19:05:50,815;697.4485474;697.8027954;682.4630737;1.150311947;1.063400865;2.350903988;2.390855789;4.290893078;91.68896484;61.53507233;99.98757935;416.7600098;406.7969971;290.0863647;27766.25;60.40000916
14.06.2019 19:06:02,848;697.4567261;697.8027954;682.4630737;1.150311947;1.065948844;2.35019803;2.407604218;4.290893078;91.68896484;61.53507233;99.99293518;419.1600037;406.7250061;290.0863647;27766.26758;60.40000916
14.06.2019 19:06:17,875;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.353947878;4.290893078;91.68896484;61.56809235;99.9990387;417.3599854;407.0499878;290.3647766;27766.26758;60.40000916
14.06.2019 19:06:20,891;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.353947878;4.18816328;91.68896484;61.56809235;99.9990387;417.3599854;407.0499878;290.3647766;27766.26758;60.40000916
14.06.2019 19:06:32,920;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.31366992;4.18816328;91.68896484;61.50205231;99.9996109;416.519989;407.2479858;289.8909607;27766.26758;60.40000916
14.06.2019 19:06:35,925;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.31366992;4.379288197;91.68896484;61.50205231;99.9996109;416.519989;407.2479858;289.8909607;27766.26758;60.40000916
14.06.2019 19:06:47,958;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350433588;2.360777617;4.379288197;91.68896484;61.53507233;99.9982605;417.480011;407.3380127;290.2722168;27766.26758;60.40000916
14.06.2019 19:06:50,965;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350433588;2.360777617;4.251670837;91.68896484;61.53507233;99.9982605;417.480011;407.3380127;290.2722168;27766.26758;60.40000916
14.06.2019 19:07:02,996;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.334483862;4.251670837;91.68896484;61.50205231;100.0225296;416.3999939;407.1400146;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:06,002;697.4519653;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.334483862;4.23265028;91.68896484;61.50205231;100.0225296;416.3999939;407.1400146;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:18,025;697.4547729;697.8027954;682.4630737;1.150311947;1.065948844;2.350433588;2.36992836;4.23265028;91.68896484;61.50205231;100.0010147;416.3999939;407.0499878;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:21,039;697.4547729;697.8027954;682.4630737;1.150311947;1.065948844;2.350433588;2.36992836;4.251670837;91.68896484;61.50205231;100.0010147;416.3999939;407.0499878;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:33,065;697.4611206;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.39567256;4.251670837;91.68896484;61.53507233;100.0144806;415.3200073;407.3200073;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:36,073;697.4611206;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.39567256;4.29801178;91.68896484;61.53507233;100.0144806;415.3200073;407.3200073;290.2722168;27766.2832;60.40000916
14.06.2019 19:07:48,111;697.4525146;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.364906311;4.29801178;91.68896484;61.53507233;100.0215683;416.6400146;407.2479858;289.016449;27766.2832;60.40000916
14.06.2019 19:07:51,117;697.4525146;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.364906311;4.653033257;91.68896484;61.53507233;100.0215683;416.6400146;407.2479858;289.016449;27766.2832;60.40000916
14.06.2019 19:08:03,145;697.4628296;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.330328465;4.653033257;91.68896484;61.53507233;99.97779846;415.6799927;407.1220093;290.4020691;27766.30078;60.40000916
14.06.2019 19:08:06,153;697.4628296;697.8027954;682.4630737;1.150311947;1.065948844;2.350903988;2.330328465;4.179640293;91.68896484;61.53507233;99.97779846;415.6799927;407.1220093;290.4020691;27766.30078;60.40000916
14.06.2019 19:08:18,189;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350668907;2.371361971;4.179640293;91.68896484;61.50205231;99.95991516;415.3200073;406.9769897;290.0043335;27766.30078;60.31007767
14.06.2019 19:08:21,197;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350668907;2.371361971;4.331838131;91.68896484;61.50205231;99.95991516;415.3200073;406.9769897;290.0043335;27766.30078;60.31007767
14.06.2019 19:08:33,227;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350433588;2.4047575;4.331838131;91.69680023;61.53507233;99.98137665;415.9200134;406.8869934;290.8630066;27766.30078;60.31007767
14.06.2019 19:08:36,240;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350433588;2.4047575;4.044392109;91.69680023;61.53507233;99.98137665;415.9200134;406.8869934;290.8630066;27766.30078;60.31007767
14.06.2019 19:08:48,269;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350903988;2.376198053;4.044392109;91.69680023;61.53507233;99.98138428;418.7999878;407.1040039;290.4803467;27766.30078;60.35743713
14.06.2019 19:08:51,275;697.4538574;697.8027954;682.4550171;1.150311947;1.065948844;2.350903988;2.376198053;4.191543102;91.69680023;61.53507233;99.98138428;418.7999878;407.1040039;290.4803467;27766.30078;60.35743713
14.06.2019 19:09:03,304;697.4538574;697.8027954;682.4586792;1.150311947;1.065948844;2.350903988;2.35520649;4.191543102;91.68112183;61.53507233;100.0050278;414.1199951;406.9769897;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:06,309;697.4538574;697.8027954;682.4586792;1.150311947;1.065948844;2.350903988;2.35520649;4.342777252;91.68112183;61.53507233;100.0050278;414.1199951;406.9769897;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:18,338;697.4581299;697.8027954;682.4586792;1.150311947;1.065948844;2.350668907;2.34890914;4.342777252;91.68112183;61.53507233;99.97174072;417.9599915;406.9049988;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:33,373;697.4519653;697.8027954;682.4586792;1.150311947;1.065948844;2.350903988;2.258014917;4.342777252;91.69680023;61.53507233;99.99499512;417.480011;406.9949951;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:36,377;697.4519653;697.8027954;682.4586792;1.150311947;1.065948844;2.350903988;2.258014917;4.333275795;91.69680023;61.53507233;99.99499512;417.480011;406.9949951;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:48,406;697.4606934;697.8027954;682.4645386;1.150311947;1.065948844;2.35019803;2.285834789;4.333275795;91.68112183;61.53507233;99.96842194;414.480011;407.3380127;290.0931091;27766.31641;60.39994812
14.06.2019 19:09:51,413;697.4606934;697.8027954;682.4645386;1.150311947;1.065948844;2.35019803;2.285834789;4.323771954;91.68112183;61.53507233;99.96842194;414.480011;407.3380127;290.0931091;27766.31641;60.39994812
14.06.2019 19:10:03,443;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.311674356;4.323771954;91.68896484;61.53507233;99.95307922;416.6400146;406.9949951;290.5622864;27766.33398;60.39994812
14.06.2019 19:10:06,451;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.311674356;4.235805035;91.68896484;61.53507233;99.95307922;416.6400146;406.9949951;290.5622864;27766.33398;60.39994812
14.06.2019 19:10:18,476;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350903988;2.367059231;4.235805035;91.68896484;61.53507233;99.97827911;415.6799927;406.9590149;289.9914551;27766.33398;60.3311615
14.06.2019 19:10:21,487;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350903988;2.367059231;4.357799053;91.68896484;61.53507233;99.97827911;415.6799927;406.9590149;289.9914551;27766.33398;60.3311615
14.06.2019 19:10:33,516;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.360957146;4.357799053;91.68896484;61.53507233;99.94849396;415.7999878;407.1220093;289.9914551;27766.33398;60.3311615
14.06.2019 19:10:36,520;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.360957146;4.376798153;91.68896484;61.53507233;99.94849396;415.7999878;407.1220093;289.9914551;27766.33398;60.3311615
14.06.2019 19:10:48,557;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350903988;2.371361971;4.376798153;91.68896484;61.50205231;99.94799805;415.6799927;406.9049988;289.9914551;27766.33398;60.30072021
14.06.2019 19:10:51,564;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.350903988;2.371361971;4.367299557;91.68896484;61.50205231;99.94799805;415.6799927;406.9049988;289.9914551;27766.33398;60.30072021
