Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 19:11:03,597;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.351139545;2.365983009;4.367299557;91.68896484;61.53507233;99.98698425;416.3999939;407.0679932;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:06,604;697.4544067;697.8027954;682.4645386;1.150311947;1.065948844;2.351139545;2.365983009;4.357799053;91.68896484;61.53507233;99.98698425;416.3999939;407.0679932;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:18,624;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.433858395;4.357799053;91.68896484;61.56809235;99.99765778;415.5599976;407.3559875;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:21,632;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.433858395;4.376798153;91.68896484;61.56809235;99.99765778;415.5599976;407.3559875;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:33,658;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.329966784;4.376798153;91.68896484;61.53507233;99.97703552;415.0799866;407.4460144;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:36,666;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.329966784;4.284553528;91.68896484;61.53507233;99.97703552;415.0799866;407.4460144;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:48,697;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.407960176;4.284553528;91.68896484;61.53507233;99.93553162;415.5599976;407.5180054;289.9914551;27766.34961;60.30072021
14.06.2019 19:11:51,705;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.407960176;4.313073158;91.68896484;61.53507233;99.93553162;415.5599976;407.5180054;289.9914551;27766.34961;60.30072021
14.06.2019 19:12:03,736;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.317477703;4.313073158;91.68896484;61.53507233;99.97071838;416.0400085;407.5180054;289.9914551;27766.36719;60.30072021
14.06.2019 19:12:06,742;697.456604;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.317477703;4.284553528;91.68896484;61.53507233;99.97071838;416.0400085;407.5180054;289.9914551;27766.36719;60.30072021
14.06.2019 19:12:18,767;697.4597778;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.30022788;4.284553528;91.68896484;61.56809235;99.94651031;416.2799988;407.5180054;289.9914551;27766.36719;60.30072021
14.06.2019 19:12:21,781;697.4597778;697.8027954;682.4645386;1.150311947;1.065948844;2.350433588;2.30022788;4.303562164;91.68896484;61.56809235;99.94651031;416.2799988;407.5180054;289.9914551;27766.36719;60.30072021
14.06.2019 19:12:33,807;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350433588;2.345667362;4.303562164;91.68896484;61.53507233;99.98112488;414.480011;407.5539856;290.5977173;27766.36719;60.30072021
14.06.2019 19:12:36,812;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350433588;2.345667362;4.463140488;91.68896484;61.53507233;99.98112488;414.480011;407.5539856;290.5977173;27766.36719;60.30072021
14.06.2019 19:12:48,843;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.326169491;4.463140488;91.68896484;61.60116577;99.98104095;414.9599915;407.4100037;289.7536621;27766.36719;60.30072021
14.06.2019 19:12:51,851;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.326169491;4.218324184;91.68896484;61.60116577;99.98104095;414.9599915;407.4100037;289.7536621;27766.36719;60.30072021
14.06.2019 19:13:03,874;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350433588;2.301319361;4.218324184;91.68896484;61.53507233;99.9650116;415.6799927;407.6080017;289.4350891;27766.38281;60.30072021
14.06.2019 19:13:06,885;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350433588;2.301319361;4.188172817;91.68896484;61.53507233;99.9650116;415.6799927;407.6080017;289.4350891;27766.38281;60.30072021
14.06.2019 19:13:18,912;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.344045639;4.188172817;91.68896484;61.56809235;100.0082779;415.2000122;407.7879944;289.6033936;27766.38281;60.30072021
14.06.2019 19:13:21,918;697.4551392;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.344045639;4.494427681;91.68896484;61.56809235;100.0082779;415.2000122;407.7879944;289.6033936;27766.38281;60.30072021
14.06.2019 19:13:33,950;697.4628296;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.426953793;4.494427681;91.68896484;61.53507233;99.97360229;417.1199951;407.5180054;289.6941223;27766.38281;60.30072021
14.06.2019 19:13:36,956;697.4628296;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.426953793;4.473553658;91.68896484;61.53507233;99.97360229;417.1199951;407.5180054;289.6941223;27766.38281;60.30072021
14.06.2019 19:13:48,985;697.4628296;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.357543707;4.473553658;91.68896484;61.53507233;99.9743576;414;407.7520142;289.6941223;27766.38281;60.30072021
14.06.2019 19:13:51,991;697.4628296;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.357543707;4.454574108;91.68896484;61.53507233;99.9743576;414;407.7520142;289.6941223;27766.38281;60.30072021
14.06.2019 19:14:04,013;697.4592285;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.403689623;4.454574108;91.68896484;61.56809235;99.96686554;414.9599915;407.3559875;290.3429565;27766.40039;60.30072021
14.06.2019 19:14:07,017;697.4592285;697.8027954;682.4591675;1.150311947;1.065948844;2.350903988;2.403689623;4.237427235;91.68896484;61.56809235;99.96686554;414.9599915;407.3559875;290.3429565;27766.40039;60.30072021
14.06.2019 19:14:19,042;697.4642944;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.36041832;4.237427235;91.68896484;61.53507233;99.95763397;414.9599915;407.6799927;290.2516174;27766.40039;60.30072021
14.06.2019 19:14:22,052;697.4642944;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.36041832;4.267996311;91.68896484;61.53507233;99.95763397;414.9599915;407.6799927;290.2516174;27766.40039;60.30072021
14.06.2019 19:14:34,087;697.4552002;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.328159094;4.267996311;91.68896484;61.53507233;99.99958801;415.6799927;407.9689941;290.2516174;27766.40039;60.30072021
14.06.2019 19:14:37,095;697.4552002;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.328159094;4.258475304;91.68896484;61.53507233;99.99958801;415.6799927;407.9689941;290.2516174;27766.40039;60.30072021
14.06.2019 19:14:49,119;697.4650879;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.33520627;4.258475304;91.68896484;61.56809235;100.0189819;416.0400085;407.7879944;289.9321899;27766.40039;60.30072021
14.06.2019 19:14:52,132;697.4650879;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.33520627;4.384399891;91.68896484;61.56809235;100.0189819;416.0400085;407.7879944;289.9321899;27766.40039;60.30072021
14.06.2019 19:15:04,157;697.4650879;697.8027954;682.4616699;1.150311947;1.065948844;2.350433588;2.386927605;4.384399891;91.68896484;61.53507233;99.98875427;414.9599915;407.9330139;289.9321899;27766.41602;60.30072021
14.06.2019 19:15:07,166;697.4650879;697.8027954;682.4616699;1.150311947;1.065948844;2.350433588;2.386927605;4.374900818;91.68896484;61.53507233;99.98875427;414.9599915;407.9330139;289.9321899;27766.41602;60.30072021
14.06.2019 19:15:19,194;697.4472046;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.315846205;4.374900818;91.68896484;61.53507233;99.97156525;414.3599854;408.2030029;290.4476013;27766.41602;60.30072021
14.06.2019 19:15:22,198;697.4472046;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.315846205;4.395535469;91.68896484;61.53507233;99.97156525;414.3599854;408.2030029;290.4476013;27766.41602;60.30072021
14.06.2019 19:15:34,219;697.4605103;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.341161013;4.395535469;91.68896484;61.53507233;99.98060608;414.7200012;408.0409851;289.1136169;27766.41602;60.30072021
14.06.2019 19:15:37,226;697.4605103;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.341161013;4.304992676;91.68896484;61.53507233;99.98060608;414.7200012;408.0409851;289.1136169;27766.41602;60.30072021
14.06.2019 19:15:49,247;697.4651489;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.362573147;4.304992676;91.68896484;61.53507233;99.97839355;416.1600037;408.0589905;290.1410828;27766.41602;60.30072021
14.06.2019 19:15:52,253;697.4651489;697.8027954;682.4616699;1.150311947;1.065948844;2.350903988;2.362573147;4.346642971;91.68896484;61.53507233;99.97839355;416.1600037;408.0589905;290.1410828;27766.41602;60.30072021
14.06.2019 19:16:04,286;697.4651489;697.8027954;682.4616699;1.150311947;1.065948844;2.350433588;2.3837111;4.346642971;91.68896484;61.56809235;99.97646332;415.9200134;407.9509888;289.9492798;27766.43359;60.20278549
14.06.2019 19:16:07,294;697.4651489;697.8027954;682.4616699;1.150311947;1.065948844;2.350433588;2.3837111;4.41080904;91.68896484;61.56809235;99.97646332;415.9200134;407.9509888;289.9492798;27766.43359;60.20278549
14.06.2019 19:16:19,314;697.4589233;697.8051147;682.4616699;1.150311947;1.065948844;2.351139545;2.349269152;4.41080904;91.68896484;61.56809235;99.96617889;415.3200073;407.302002;289.9492798;27766.43359;60.20057297
14.06.2019 19:16:34,350;697.4589233;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.3944242;4.41080904;91.68896484;61.56809235;99.93225861;415.2000122;407.428009;289.9492798;27766.43359;60.20057297
14.06.2019 19:16:37,353;697.4589233;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.3944242;4.601185799;91.68896484;61.56809235;99.93225861;415.2000122;407.428009;289.9492798;27766.43359;60.20057297
14.06.2019 19:16:49,384;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.382281065;4.601185799;91.68896484;61.56809235;99.94606781;415.0799866;407.2839966;289.4651794;27766.43359;60.20057297
14.06.2019 19:16:52,391;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.382281065;4.438797474;91.68896484;61.56809235;99.94606781;415.0799866;407.2839966;289.4651794;27766.43359;60.20057297
14.06.2019 19:17:04,421;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350433588;2.31203723;4.438797474;91.68896484;61.56809235;99.95616913;413.3999939;407.2839966;289.0664368;27766.44922;60.20057297
14.06.2019 19:17:07,432;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350433588;2.31203723;4.725067139;91.68896484;61.56809235;99.95616913;413.3999939;407.2839966;289.0664368;27766.44922;60.20057297
14.06.2019 19:17:19,459;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.362034559;4.725067139;91.68896484;61.56809235;99.93845367;414.8399963;407.0679932;289.5495911;27766.44922;60.20057297
14.06.2019 19:17:22,470;697.4553833;697.8051147;682.4616699;1.150311947;1.065948844;2.350903988;2.362034559;4.491053104;91.68896484;61.56809235;99.93845367;414.8399963;407.0679932;289.5495911;27766.44922;60.20057297
14.06.2019 19:17:34,502;697.4522705;697.8051147;682.4661865;1.150311947;1.065948844;2.350668907;2.323092937;4.491053104;91.68896484;61.56809235;99.93655396;415.3200073;407.4460144;289.5495911;27766.44922;60.20057297
14.06.2019 19:17:37,508;697.4522705;697.8051147;682.4661865;1.150311947;1.065948844;2.350668907;2.323092937;4.50054121;91.68896484;61.56809235;99.93655396;415.3200073;407.4460144;289.5495911;27766.44922;60.20057297
14.06.2019 19:17:49,543;697.4578247;697.8051147;682.4661865;1.150311947;1.065948844;2.350903988;2.354307652;4.50054121;91.68896484;61.56809235;99.97016907;416.0400085;407.3559875;289.5495911;27766.44922;60.20327759
14.06.2019 19:17:52,549;697.4578247;697.8051147;682.4661865;1.150311947;1.065948844;2.350903988;2.354307652;4.328549385;91.68896484;61.56809235;99.97016907;416.0400085;407.3559875;289.5495911;27766.44922;60.20327759
14.06.2019 19:18:04,574;697.4578247;697.8051147;682.4661865;1.150311947;1.065948844;2.350903988;2.295860052;4.328549385;91.68896484;61.53507233;99.95851135;414.9599915;407.5180054;290.0066833;27766.4668;60.20327759
14.06.2019 19:18:07,582;697.4578247;697.8051147;682.4661865;1.150311947;1.065948844;2.350903988;2.295860052;4.52782917;91.68896484;61.53507233;99.95851135;414.9599915;407.5180054;290.0066833;27766.4668;60.20327759
14.06.2019 19:18:19,605;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350903988;2.377809048;4.52782917;91.68896484;61.53507233;99.97431183;417.7200012;407.571991;290.6625977;27766.4668;60.20327759
14.06.2019 19:18:22,610;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350903988;2.377809048;4.128035069;91.68896484;61.53507233;99.97431183;417.7200012;407.571991;290.6625977;27766.4668;60.20327759
14.06.2019 19:18:34,638;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350433588;2.335386753;4.128035069;91.68896484;61.53507233;99.94594574;416.3999939;407.302002;289.7487183;27766.4668;60.20327759
14.06.2019 19:18:37,647;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350433588;2.335386753;4.414901257;91.68896484;61.53507233;99.94594574;416.3999939;407.302002;289.7487183;27766.4668;60.20327759
14.06.2019 19:18:49,675;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350433588;2.383174896;4.414901257;91.68896484;61.53507233;99.96257019;416.1600037;407.8779907;289.7487183;27766.4668;60.20327759
14.06.2019 19:18:52,690;697.4567261;697.8051147;682.4661865;1.150311947;1.066615343;2.350433588;2.383174896;4.433893204;91.68896484;61.53507233;99.96257019;416.1600037;407.8779907;289.7487183;27766.4668;60.20327759
14.06.2019 19:19:04,714;697.4567261;697.8051147;682.4619751;1.150311947;1.066615343;2.350668907;2.29476738;4.433893204;91.68896484;61.53507233;99.98510742;415.0799866;407.6260071;289.5951538;27766.48242;60.20327759
14.06.2019 19:19:07,718;697.4567261;697.8051147;682.4619751;1.150311947;1.066615343;2.350668907;2.29476738;4.466310978;91.68896484;61.53507233;99.98510742;415.0799866;407.6260071;289.5951538;27766.48242;60.20327759
14.06.2019 19:19:19,751;697.4644165;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.318021297;4.466310978;91.68896484;61.53507233;99.96048737;415.4400024;407.7879944;289.5951538;27766.48242;60.20327759
14.06.2019 19:19:34,788;697.4506836;697.8051147;682.4619751;1.150311947;1.066615343;2.350668907;2.382459879;4.466310978;91.68896484;61.53507233;99.9656601;413.519989;407.8599854;289.5951538;27766.48242;60.20327759
14.06.2019 19:19:37,795;697.4506836;697.8051147;682.4619751;1.150311947;1.066615343;2.350668907;2.382459879;4.475802898;91.68896484;61.53507233;99.9656601;413.519989;407.8599854;289.5951538;27766.48242;60.20327759
14.06.2019 19:19:49,820;697.4580688;697.8051147;682.4619751;1.150311947;1.066615343;2.350433588;2.375481844;4.475802898;91.68896484;61.53507233;99.98500824;413.7600098;408.2030029;290.4160461;27766.48242;60.20327759
14.06.2019 19:19:52,823;697.4580688;697.8051147;682.4619751;1.150311947;1.066615343;2.350433588;2.375481844;4.50385046;91.68896484;61.53507233;99.98500824;413.7600098;408.2030029;290.4160461;27766.48242;60.20327759
14.06.2019 19:20:04,858;697.4523926;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.370107412;4.50385046;91.68896484;61.53507233;99.9805069;414.9599915;408.0950012;289.5397034;27766.5;60.16400528
14.06.2019 19:20:07,866;697.4523926;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.370107412;4.484872818;91.68896484;61.53507233;99.9805069;414.9599915;408.0950012;289.5397034;27766.5;60.16400528
14.06.2019 19:20:19,898;697.4559326;697.8051147;682.4619751;1.150311947;1.066615343;2.351139545;2.305500269;4.484872818;91.67327118;61.53507233;99.98809814;414.3599854;408.0950012;289.7632141;27766.5;60.16400528
14.06.2019 19:20:22,903;697.4559326;697.8051147;682.4619751;1.150311947;1.066615343;2.351139545;2.305500269;4.4290452;91.67327118;61.53507233;99.98809814;414.3599854;408.0950012;289.7632141;27766.5;60.16400528
14.06.2019 19:20:34,932;697.4614258;697.8051147;682.4619751;1.150311947;1.066615343;2.350433588;2.405647278;4.4290452;91.68112183;61.53507233;99.98722839;415.6799927;408.4729919;289.7632141;27766.5;60.16400528
14.06.2019 19:20:49,965;697.4578857;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.353048563;4.4290452;91.69680023;61.53507233;99.99554443;414.480011;408.4370117;289.1517334;27766.5;60.19351196
14.06.2019 19:20:52,972;697.4578857;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.353048563;4.344827652;91.69680023;61.53507233;99.99554443;414.480011;408.4370117;289.1517334;27766.5;60.19351196
14.06.2019 19:21:05,010;697.4578857;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.279261112;4.344827652;91.70465088;61.50205231;100.0107651;415.0799866;407.8779907;288.991394;27766.51758;60.19351196
14.06.2019 19:21:08,019;697.4578857;697.8051147;682.4619751;1.150311947;1.066615343;2.350903988;2.279261112;4.559963226;91.70465088;61.50205231;100.0107651;415.0799866;407.8779907;288.991394;27766.51758;60.19351196
14.06.2019 19:21:20,050;697.4578857;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.339177132;4.559963226;91.69680023;61.50205231;99.97175598;414.9599915;408.0589905;290.4144897;27766.51758;60.19351196
14.06.2019 19:21:23,057;697.4578857;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.339177132;4.192029476;91.69680023;61.50205231;99.97175598;414.9599915;408.0589905;290.4144897;27766.51758;60.19351196
14.06.2019 19:21:35,087;697.4578857;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.318927526;4.192029476;91.68112183;61.53507233;99.96121216;416.0400085;408.3649902;289.5870972;27766.51758;60.19351196
14.06.2019 19:21:38,094;697.4578857;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.318927526;4.487988472;91.68112183;61.53507233;99.96121216;416.0400085;408.3649902;289.5870972;27766.51758;60.19351196
14.06.2019 19:21:50,116;697.4664917;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.426776409;4.487988472;91.69680023;61.53507233;99.96459961;415.4400024;408.0950012;290.1046753;27766.51758;60.19945908
14.06.2019 19:21:53,121;697.4664917;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.426776409;4.359386444;91.69680023;61.53507233;99.96459961;415.4400024;408.0950012;290.1046753;27766.51758;60.19945908
14.06.2019 19:22:05,155;697.4608154;697.8042603;682.4619751;1.150311947;1.066615343;2.350903988;2.383890152;4.359386444;91.69680023;61.53507233;99.95895386;414.6000061;408.0950012;290.1046753;27766.5332;60.19945908
14.06.2019 19:22:08,163;697.4608154;697.8042603;682.4619751;1.150311947;1.066615343;2.350903988;2.383890152;4.378386974;91.69680023;61.53507233;99.95895386;414.6000061;408.0950012;290.1046753;27766.5332;60.19945908
14.06.2019 19:22:20,190;697.4608154;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.348549128;4.378386974;91.69680023;61.53507233;99.94997406;417.2399902;407.9140015;289.770874;27766.5332;60.19945908
14.06.2019 19:22:23,197;697.4608154;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.348549128;4.480532646;91.69680023;61.53507233;99.94997406;417.2399902;407.9140015;289.770874;27766.5332;60.19945908
14.06.2019 19:22:35,225;697.454895;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.362214088;4.480532646;91.68112183;61.53507233;99.96115875;414.3599854;408.0589905;289.770874;27766.5332;60.19945908
14.06.2019 19:22:38,232;697.454895;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.362214088;4.461560726;91.68112183;61.53507233;99.96115875;414.3599854;408.0589905;289.770874;27766.5332;60.19945908
14.06.2019 19:22:50,264;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.304409981;4.461560726;91.68112183;61.53507233;99.95558929;414.7200012;408.0589905;289.4455261;27766.5332;60.19945908
14.06.2019 19:22:53,268;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.304409981;4.448664665;91.68112183;61.53507233;99.95558929;414.7200012;408.0589905;289.4455261;27766.5332;60.19945908
14.06.2019 19:23:05,298;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.35019803;2.336469889;4.448664665;91.68112183;61.53507233;99.98841858;413.2799988;408.2569885;289.8661499;27766.55078;60.19945908
14.06.2019 19:23:08,309;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.35019803;2.336469889;4.429686069;91.68112183;61.53507233;99.98841858;413.2799988;408.2569885;289.8661499;27766.55078;60.19945908
14.06.2019 19:23:20,337;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.434035301;4.429686069;91.69680023;61.50205231;99.9681015;414.480011;408.4190063;290.0785522;27766.55078;60.13377762
14.06.2019 19:23:23,342;697.4568481;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.434035301;4.358626366;91.69680023;61.50205231;99.9681015;414.480011;408.4190063;290.0785522;27766.55078;60.13377762
14.06.2019 19:23:35,371;697.4650269;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.334303141;4.358626366;91.69680023;61.53507233;99.99544525;413.6400146;408.0769958;290.0785522;27766.55078;60.19916534
14.06.2019 19:23:38,381;697.4650269;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.334303141;4.368123531;91.69680023;61.53507233;99.99544525;413.6400146;408.0769958;290.0785522;27766.55078;60.19916534
14.06.2019 19:23:50,411;697.4650269;697.8042603;682.4619751;1.150311947;1.066615343;2.350903988;2.384068727;4.368123531;91.69680023;61.53507233;100.0054932;414.7200012;408.0050049;289.3977966;27766.55078;60.19916534
14.06.2019 19:23:53,418;697.4650269;697.8042603;682.4619751;1.150311947;1.066615343;2.350903988;2.384068727;4.595844746;91.69680023;61.53507233;100.0054932;414.7200012;408.0050049;289.3977966;27766.55078;60.19916534
14.06.2019 19:24:05,453;697.460144;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.368135452;4.595844746;91.68896484;61.53507233;99.99236298;416.0400085;407.9509888;290.7170105;27766.56641;60.11510468
14.06.2019 19:24:08,456;697.460144;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.368135452;4.120366096;91.68896484;61.53507233;99.99236298;416.0400085;407.9509888;290.7170105;27766.56641;60.11510468
14.06.2019 19:24:20,485;697.4527588;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.341882467;4.120366096;91.68896484;61.50205231;100.0135422;416.519989;408.2030029;290.2526855;27766.56641;60.11510468
14.06.2019 19:24:23,494;697.4527588;697.8042603;682.4619751;1.150311947;1.066615343;2.350433588;2.341882467;4.256734848;91.68896484;61.50205231;100.0135422;416.519989;408.2030029;290.2526855;27766.56641;60.11510468
14.06.2019 19:24:35,520;697.4580078;697.8042603;682.4619751;1.150311947;1.066615343;2.350668907;2.34890914;4.256734848;91.68896484;61.50205231;100.0091171;415.9200134;408.2030029;290.2526855;27766.56641;60.11510468
14.06.2019 19:24:38,531;697.4580078;697.8042603;682.4619751;1.150311947;1.066615343;2.350668907;2.34890914;4.059260845;91.68896484;61.50205231;100.0091171;415.9200134;408.2030029;290.2526855;27766.56641;60.11510468
14.06.2019 19:24:50,553;697.4529419;697.8042603;682.4619751;1.150311947;1.066615343;2.351139545;2.325264692;4.059260845;91.70465088;61.53507233;100.0021362;417.6000061;408.1130066;290.0171204;27766.56641;60.11510468
14.06.2019 19:24:53,560;697.4529419;697.8042603;682.4619751;1.150311947;1.066615343;2.351139545;2.325264692;4.157517433;91.70465088;61.53507233;100.0021362;417.6000061;408.1130066;290.0171204;27766.56641;60.11510468
14.06.2019 19:25:05,586;697.4593506;697.8042603;682.4619751;1.150311947;1.066615343;2.351374865;2.381744623;4.157517433;91.70465088;61.53507233;99.96636963;414.9599915;408.2210083;290.6344604;27766.58398;60.11510468
14.06.2019 19:25:08,596;697.4593506;697.8042603;682.4619751;1.150311947;1.066615343;2.351374865;2.381744623;4.367087364;91.70465088;61.53507233;99.96636963;414.9599915;408.2210083;290.6344604;27766.58398;60.11510468
14.06.2019 19:25:20,619;697.4593506;697.8042603;682.467041;1.150311947;1.066615343;2.351374865;2.342242956;4.367087364;91.70465088;61.53507233;99.97972107;415.6799927;408.2569885;290.417572;27766.58398;60.11510468
14.06.2019 19:25:23,624;697.4593506;697.8042603;682.467041;1.150311947;1.066615343;2.351374865;2.342242956;4.22056818;91.70465088;61.53507233;99.97972107;415.6799927;408.2569885;290.417572;27766.58398;60.11510468
14.06.2019 19:25:35,647;697.4593506;697.8042603;682.467041;1.150311947;1.066615343;2.351139545;2.376556158;4.22056818;91.70465088;61.50205231;99.97009277;415.5599976;408.0230103;290.417572;27766.58398;60.10000992
14.06.2019 19:25:50,684;697.4546509;697.8042603;682.467041;1.150311947;1.066615343;2.350903988;2.307135582;4.22056818;91.70465088;61.53507233;99.98710632;415.2000122;408.1849976;290.9867554;27766.58398;60.10000992
14.06.2019 19:25:53,689;697.4546509;697.8042603;682.467041;1.150311947;1.066615343;2.350903988;2.307135582;4.398635864;91.70465088;61.53507233;99.98710632;415.2000122;408.1849976;290.9867554;27766.58398;60.10000992
14.06.2019 19:26:05,717;697.4546509;697.8042603;682.467041;1.150311947;1.066615343;2.351139545;2.40226531;4.398635864;91.70465088;61.53507233;99.98435211;414.2399902;408.2390137;291.284729;27766.59961;60.10000992
14.06.2019 19:26:08,723;697.4546509;697.8042603;682.467041;1.150311947;1.066615343;2.351139545;2.40226531;4.170793056;91.70465088;61.53507233;99.98435211;414.2399902;408.2390137;291.284729;27766.59961;60.10000992
14.06.2019 19:26:20,758;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351139545;2.35016942;4.170793056;91.7124939;61.53507233;99.96042633;414.9599915;408.2210083;290.5947876;27766.59961;60.10000992
14.06.2019 19:26:23,764;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351139545;2.35016942;4.180310726;91.7124939;61.53507233;99.96042633;414.9599915;408.2210083;290.5947876;27766.59961;60.10000992
14.06.2019 19:26:35,793;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.403867483;4.180310726;91.70465088;61.53507233;100.0153427;415.6799927;408.4729919;290.5947876;27766.59961;60.10000992
14.06.2019 19:26:38,798;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.403867483;4.161263943;91.70465088;61.53507233;100.0153427;415.6799927;408.4729919;290.5947876;27766.59961;60.10000992
14.06.2019 19:26:50,831;697.454895;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.326531172;4.161263943;91.70465088;61.53507233;100.0112534;413.519989;408.5809937;290.5947876;27766.59961;60.10000992
14.06.2019 19:26:53,835;697.454895;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.326531172;4.180310726;91.70465088;61.53507233;100.0112534;413.519989;408.5809937;290.5947876;27766.59961;60.10000992
14.06.2019 19:27:05,862;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.399949789;4.180310726;91.7124939;61.53507233;99.98873138;414.6000061;408.3649902;290.5947876;27766.61719;60.10000992
14.06.2019 19:27:08,871;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351374865;2.399949789;4.189816952;91.7124939;61.53507233;99.98873138;414.6000061;408.3649902;290.5947876;27766.61719;60.10000992
14.06.2019 19:27:20,904;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351845264;2.367238522;4.189816952;91.72817993;61.56809235;99.95291138;415.9200134;408.0409851;290.2375183;27766.61719;60.10000992
14.06.2019 19:27:23,909;697.4614868;697.805542;682.4612427;1.150311947;1.066615343;2.351845264;2.367238522;4.328364372;91.72817993;61.56809235;99.95291138;415.9200134;408.0409851;290.2375183;27766.61719;60.10000992
14.06.2019 19:27:35,942;697.4594727;697.805542;682.4612427;1.150311947;1.066615343;2.352080584;2.401909113;4.328364372;91.72817993;61.53507233;99.96087646;415.7999878;408.131012;290.2642822;27766.61719;60.10000992
14.06.2019 19:27:38,948;697.4594727;697.805542;682.4612427;1.150311947;1.066615343;2.352080584;2.401909113;4.328906536;91.72817993;61.53507233;99.96087646;415.7999878;408.131012;290.2642822;27766.61719;60.10000992
14.06.2019 19:27:50,969;697.4528809;697.805542;682.4682617;1.150311947;1.066615343;2.351845264;2.418087244;4.328906536;91.72817993;61.56809235;99.97773743;414.480011;408.3469849;290.3999939;27766.61719;60.10000992
14.06.2019 19:27:53,976;697.4528809;697.805542;682.4682617;1.150311947;1.066615343;2.351845264;2.418087244;4.254985332;91.72817993;61.56809235;99.97773743;414.480011;408.3469849;290.3999939;27766.61719;60.10000992
14.06.2019 19:28:06,005;697.4598389;697.805542;682.4682617;1.150311947;1.066615343;2.352080584;2.380492926;4.254985332;91.72817993;61.56809235;100.0014114;414.9599915;408.3469849;291.3526917;27766.63281;60.14332199
14.06.2019 19:28:09,011;697.4598389;697.805542;682.4682617;1.150311947;1.066615343;2.352080584;2.380492926;4.402461052;91.72817993;61.56809235;100.0014114;414.9599915;408.3469849;291.3526917;27766.63281;60.14332199
14.06.2019 19:28:21,040;697.4598389;697.805542;682.4682617;1.150311947;1.066615343;2.351374865;2.251217604;4.402461052;91.72032928;61.53507233;99.96923065;414.6000061;408.2569885;290.4187012;27766.63281;60.14332199
14.06.2019 19:28:24,046;697.4598389;697.805542;682.4682617;1.150311947;1.066615343;2.351374865;2.251217604;4.258248329;91.72032928;61.53507233;99.96923065;414.6000061;408.2569885;290.4187012;27766.63281;60.14332199
14.06.2019 19:28:36,070;697.4571533;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.318202496;4.258248329;91.72032928;61.53507233;99.98406982;414.7200012;408.2569885;290.4187012;27766.63281;60.14332199
14.06.2019 19:28:39,075;697.4571533;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.318202496;4.248721123;91.72032928;61.53507233;99.98406982;414.7200012;408.2569885;290.4187012;27766.63281;60.14332199
14.06.2019 19:28:51,099;697.4571533;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.364547491;4.248721123;91.72817993;61.60116577;99.9989624;412.5599976;408.3110046;290.4792786;27766.63281;60.10000992
14.06.2019 19:28:54,105;697.4571533;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.364547491;4.237979412;91.72817993;61.60116577;99.9989624;412.5599976;408.3110046;290.4792786;27766.63281;60.10000992
14.06.2019 19:29:06,135;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.402799606;4.237979412;91.73602295;61.56809235;99.98604584;414.2399902;408.4370117;290.0796814;27766.65039;60.10000992
14.06.2019 19:29:09,145;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.402799606;4.390645027;91.73602295;61.56809235;99.98604584;414.2399902;408.4370117;290.0796814;27766.65039;60.10000992
14.06.2019 19:29:21,168;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.35106945;4.390645027;91.75170898;61.53507233;100.0019379;412.9200134;408.5450134;290.7637329;27766.65039;60.10000992
14.06.2019 19:29:24,179;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.35106945;4.343491554;91.75170898;61.53507233;100.0019379;412.9200134;408.5450134;290.7637329;27766.65039;60.10000992
14.06.2019 19:29:36,214;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.376556158;4.343491554;91.73602295;61.53507233;99.98912048;417.7200012;408.2569885;290.9034729;27766.65039;60.10000992
14.06.2019 19:29:39,220;697.4609985;697.805542;682.4621582;1.150311947;1.066615343;2.352080584;2.376556158;4.115113735;91.73602295;61.53507233;99.98912048;417.7200012;408.2569885;290.9034729;27766.65039;60.10000992
14.06.2019 19:29:51,251;697.4525146;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.345126867;4.115113735;91.75170898;61.56809235;100.0225601;416.2799988;408.3469849;290.9034729;27766.65039;60.10000992
14.06.2019 19:29:54,256;697.4525146;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.345126867;4.134168625;91.75170898;61.56809235;100.0225601;416.2799988;408.3469849;290.9034729;27766.65039;60.10000992
14.06.2019 19:30:06,283;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.316571474;4.134168625;91.7438736;61.53507233;100.0204926;415.7999878;408.0230103;290.2723083;27766.66602;60.10000992
14.06.2019 19:30:09,292;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.316571474;3.993501663;91.7438736;61.53507233;100.0204926;415.7999878;408.0230103;290.2723083;27766.66602;60.10000992
14.06.2019 19:30:21,316;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.389784813;3.993501663;91.73602295;61.53507233;99.98970795;414.8399963;408.4909973;289.9273376;27766.66602;60.1677475
14.06.2019 19:30:24,323;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.389784813;4.441597462;91.73602295;61.53507233;99.98970795;414.8399963;408.4909973;289.9273376;27766.66602;60.1677475
14.06.2019 19:30:36,355;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.29276371;4.441597462;91.73602295;61.63418198;99.99742126;415.9200134;408.4729919;290.274353;27766.66602;60.10152054
14.06.2019 19:30:39,362;697.4616699;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.29276371;4.271906376;91.73602295;61.63418198;99.99742126;415.9200134;408.4729919;290.274353;27766.66602;60.10152054
14.06.2019 19:30:51,394;697.4573975;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.331232071;4.271906376;91.72032928;61.56809235;100.0318604;413.519989;408.5450134;290.8180542;27766.66602;60.10152054
14.06.2019 19:30:54,398;697.4573975;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.331232071;4.124646187;91.72032928;61.56809235;100.0318604;413.519989;408.5450134;290.8180542;27766.66602;60.10152054
14.06.2019 19:31:06,435;697.4677124;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.358621836;4.124646187;91.72817993;61.56809235;100.01091;416.0400085;408.2390137;289.6191711;27766.68359;60.10152054
14.06.2019 19:31:09,442;697.4677124;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.358621836;4.011107922;91.72817993;61.56809235;100.01091;416.0400085;408.2390137;289.6191711;27766.68359;60.10152054
14.06.2019 19:31:21,469;697.4621582;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.36687994;4.011107922;91.72032928;61.53507233;99.99304962;416.0400085;408.2929993;291.1289368;27766.68359;60.10152054
14.06.2019 19:31:24,483;697.4621582;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.36687994;4.001584053;91.72032928;61.53507233;99.99304962;416.0400085;408.2929993;291.1289368;27766.68359;60.10152054
14.06.2019 19:31:36,507;697.4535522;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.325083971;4.001584053;91.72032928;61.53507233;99.97542572;415.6799927;408.0050049;290.5701294;27766.68359;60.10152054
14.06.2019 19:31:39,513;697.4535522;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.325083971;4.188567162;91.72032928;61.53507233;99.97542572;415.6799927;408.0050049;290.5701294;27766.68359;60.10152054
14.06.2019 19:31:51,537;697.4681396;697.805542;682.4621582;1.150311947;1.066615343;2.351609707;2.381565809;4.188567162;91.7124939;61.53507233;99.99669647;416.3999939;408.0050049;291.206604;27766.68359;60.10152054
14.06.2019 19:31:54,541;697.4681396;697.805542;682.4621582;1.150311947;1.066615343;2.351609707;2.381565809;4.032381535;91.7124939;61.53507233;99.99669647;416.3999939;408.0050049;291.206604;27766.68359;60.10152054
14.06.2019 19:32:06,563;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.359520197;4.032381535;91.72032928;61.53507233;99.98508453;415.4400024;407.9869995;291.206604;27766.69922;60.10152054
14.06.2019 19:32:09,570;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.359520197;4.076042652;91.72032928;61.53507233;99.98508453;415.4400024;407.9869995;291.206604;27766.69922;60.10152054
14.06.2019 19:32:21,602;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.358981133;4.076042652;91.72032928;61.56809235;99.99010468;414.6000061;407.8779907;290.1576233;27766.69922;60.10152054
14.06.2019 19:32:24,605;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351374865;2.358981133;4.383171558;91.72032928;61.56809235;99.99010468;414.6000061;407.8779907;290.1576233;27766.69922;60.10152054
14.06.2019 19:32:36,631;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.31366992;4.383171558;91.72817993;61.53507233;99.98822784;416.0400085;408.1669922;290.458252;27766.69922;60.10152054
14.06.2019 19:32:39,638;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.351845264;2.31366992;4.292150497;91.72817993;61.53507233;99.98822784;416.0400085;408.1669922;290.458252;27766.69922;60.10152054
14.06.2019 19:32:51,661;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.360777617;4.292150497;91.7438736;61.56809235;100.0187912;418.0799866;407.9509888;290.458252;27766.69922;60.10152054
14.06.2019 19:32:54,667;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.360777617;4.311163902;91.7438736;61.56809235;100.0187912;418.0799866;407.9509888;290.458252;27766.69922;60.10152054
14.06.2019 19:33:06,698;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.371720552;4.311163902;91.7438736;61.53507233;100.0342255;414.1199951;408.0589905;290.458252;27766.7168;60.10152054
14.06.2019 19:33:09,705;697.4607544;697.805542;682.4621582;1.150311947;1.066615343;2.352316141;2.371720552;4.330170155;91.7438736;61.53507233;100.0342255;414.1199951;408.0589905;290.458252;27766.7168;60.10152054
14.06.2019 19:33:21,733;697.4580078;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.403689623;4.330170155;91.75170898;61.53507233;100.008461;417.2399902;408.0589905;290.458252;27766.7168;60.10152054
14.06.2019 19:33:24,740;697.4580078;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.403689623;4.311163902;91.75170898;61.53507233;100.008461;417.2399902;408.0589905;290.458252;27766.7168;60.10152054
14.06.2019 19:33:36,770;697.4580078;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.361675262;4.311163902;91.75170898;61.53507233;100.0185242;417.1199951;407.769989;290.6514282;27766.7168;60.10152054
14.06.2019 19:33:39,773;697.4580078;697.805542;682.4621582;1.150311947;1.066615343;2.352551222;2.361675262;4.265599251;91.75170898;61.53507233;100.0185242;417.1199951;407.769989;290.6514282;27766.7168;60.10152054
14.06.2019 19:33:51,803;697.4631958;697.805542;682.4621582;1.150311947;1.066615343;2.353022099;2.289118052;4.265599251;91.76740265;61.50205231;100.0014801;415.3200073;407.8059998;289.8555298;27766.7168;60.10152054
14.06.2019 19:33:54,813;697.4631958;697.805542;682.4621582;1.150311947;1.066615343;2.353022099;2.289118052;4.550557613;91.76740265;61.50205231;100.0014801;415.3200073;407.8059998;289.8555298;27766.7168;60.10152054
14.06.2019 19:34:06,846;697.4631958;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.388356447;4.550557613;91.759552;61.53507233;99.99008942;416.2799988;407.9140015;290.5802307;27766.73242;60.10152054
14.06.2019 19:34:09,851;697.4631958;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.388356447;4.233920574;91.759552;61.53507233;99.99008942;416.2799988;407.9140015;290.5802307;27766.73242;60.10152054
14.06.2019 19:34:21,883;697.4575806;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.340439796;4.233920574;91.759552;61.53507233;99.95892334;416.7600098;407.5539856;290.5802307;27766.73242;60.10152054
14.06.2019 19:34:24,889;697.4575806;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.340439796;4.088909626;91.759552;61.53507233;99.95892334;416.7600098;407.5539856;290.5802307;27766.73242;60.10152054
14.06.2019 19:34:36,917;697.4619751;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.338635683;4.088909626;91.759552;61.53507233;99.98583984;414.3599854;407.6260071;290.1615906;27766.73242;60.15962219
14.06.2019 19:34:39,921;697.4619751;697.805542;682.4650269;1.150311947;1.066615343;2.353022099;2.338635683;4.411875725;91.759552;61.53507233;99.98583984;414.3599854;407.6260071;290.1615906;27766.73242;60.15962219
14.06.2019 19:34:51,958;697.4619751;697.805542;682.4650269;1.150311947;1.066615343;2.35349226;2.323997974;4.411875725;91.77523804;61.53507233;100.0281296;415.5599976;407.571991;290.1615906;27766.73242;60.19997406
14.06.2019 19:35:06,990;697.4556274;697.805542;682.4650269;1.150311947;1.066615343;2.353727818;2.333400249;4.411875725;91.7909317;61.53507233;100.0229034;417.1199951;407.7340088;290.8122559;27766.75;60.19997406
14.06.2019 19:35:09,996;697.4556274;697.805542;682.4650269;1.150311947;1.066615343;2.353727818;2.333400249;4.203882694;91.7909317;61.53507233;100.0229034;417.1199951;407.7340088;290.8122559;27766.75;60.19997406
14.06.2019 19:35:22,018;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.353257179;2.323636055;4.203882694;91.77523804;61.53507233;99.99476624;415.2000122;407.571991;290.2778015;27766.75;60.19997406
14.06.2019 19:35:25,031;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.353257179;2.323636055;4.363544941;91.77523804;61.53507233;99.99476624;415.2000122;407.571991;290.2778015;27766.75;60.19997406
14.06.2019 19:35:37,057;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.352786541;2.380135059;4.363544941;91.77523804;61.53507233;99.96392059;416.0400085;407.7520142;290.0097351;27766.75;60.19997406
14.06.2019 19:35:40,063;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.352786541;2.380135059;4.434202671;91.77523804;61.53507233;99.96392059;416.0400085;407.7520142;290.0097351;27766.75;60.19997406
14.06.2019 19:35:52,088;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.352786541;2.36041832;4.434202671;91.759552;61.56809235;99.95887756;417.6000061;407.8959961;290.690979;27766.75;60.19997406
14.06.2019 19:35:55,097;697.4619141;697.805542;682.4650269;1.150311947;1.066615343;2.352786541;2.36041832;4.206400871;91.759552;61.56809235;99.95887756;417.6000061;407.8959961;290.690979;27766.75;60.19997406
14.06.2019 19:36:07,125;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.352551222;2.375839949;4.206400871;91.76740265;61.53507233;99.96435547;417.3599854;407.7340088;290.940033;27766.76758;60.19997406
14.06.2019 19:36:10,141;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.352551222;2.375839949;4.113585949;91.76740265;61.53507233;99.96435547;417.3599854;407.7340088;290.940033;27766.76758;60.19997406
14.06.2019 19:36:22,165;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.352786541;2.406714678;4.113585949;91.76740265;61.53507233;99.9628067;417.3599854;407.5360107;291.2963562;27766.76758;60.19997406
14.06.2019 19:36:25,180;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.352786541;2.406714678;3.994422674;91.76740265;61.53507233;99.9628067;417.3599854;407.5360107;291.2963562;27766.76758;60.19997406
14.06.2019 19:36:37,201;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.35349226;2.260217428;3.994422674;91.76740265;61.53507233;99.94300079;416.0400085;407.4460144;290.5329285;27766.76758;60.19997406
14.06.2019 19:36:40,206;697.4594116;697.805542;682.4633789;1.150311947;1.066615343;2.35349226;2.260217428;4.268756866;91.76740265;61.53507233;99.94300079;416.0400085;407.4460144;290.5329285;27766.76758;60.19997406
14.06.2019 19:36:52,729;697.4562378;697.805542;682.4633789;1.150311947;1.066615343;2.353963137;2.325083971;4.268756866;91.7909317;61.53507233;99.96095276;419.2799988;407.2659912;290.5329285;27766.76758;60.19997406
14.06.2019 19:36:55,237;697.4562378;697.805542;682.4633789;1.150311947;1.066615343;2.353963137;2.325083971;4.297252178;91.7909317;61.53507233;99.96095276;419.2799988;407.2659912;290.5329285;27766.76758;60.19997406
14.06.2019 19:37:07,760;697.4645996;697.805542;682.4633789;1.150311947;1.066615343;2.353727818;2.386749029;4.297252178;91.7909317;61.53507233;99.98005676;416.7600098;407.2839966;290.9961243;27766.7832;60.19997406
14.06.2019 19:37:10,265;697.4645996;697.805542;682.4633789;1.150311947;1.066615343;2.353727818;2.386749029;4.151928902;91.7909317;61.53507233;99.98005676;416.7600098;407.2839966;290.9961243;27766.7832;60.19997406
14.06.2019 19:37:22,795;697.4645996;697.805542;682.4633789;1.150570154;1.066615343;2.35349226;2.36992836;4.151928902;91.78308105;61.53507233;99.97943115;417.480011;407.5360107;289.5527344;27766.7832;60.19997406
14.06.2019 19:37:25,302;697.4645996;697.805542;682.4633789;1.150570154;1.066615343;2.35349226;2.36992836;4.056675434;91.78308105;61.53507233;99.97943115;417.480011;407.5360107;289.5527344;27766.7832;60.19997406
14.06.2019 19:37:37,830;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.357903004;4.056675434;91.79877472;61.53507233;99.95397949;418.2000122;407.4460144;290.7774963;27766.7832;60.19997406
14.06.2019 19:37:40,336;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.357903004;4.234500408;91.79877472;61.53507233;99.95397949;418.2000122;407.4460144;290.7774963;27766.7832;60.19997406
14.06.2019 19:37:52,860;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.35349226;2.354307652;4.234500408;91.80661011;61.53507233;99.96845245;417.1199951;407.7340088;291.4571533;27766.7832;60.19997406
14.06.2019 19:37:55,367;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.35349226;2.354307652;4.307097435;91.80661011;61.53507233;99.96845245;417.1199951;407.7340088;291.4571533;27766.7832;60.19997406
14.06.2019 19:38:07,895;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.353727818;2.342963934;4.307097435;91.79877472;61.53507233;99.983078;416.519989;407.8059998;290.503479;27766.80078;60.19997406
14.06.2019 19:38:10,402;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.353727818;2.342963934;4.32607317;91.79877472;61.53507233;99.983078;416.519989;407.8059998;290.503479;27766.80078;60.19997406
14.06.2019 19:38:22,931;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.354433775;2.353408337;4.32607317;91.81446075;61.56809235;100.0012054;416.6400146;407.7340088;290.3508911;27766.80078;60.19997406
14.06.2019 19:38:25,436;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.354433775;2.353408337;4.377066135;91.81446075;61.56809235;100.0012054;416.6400146;407.7340088;290.3508911;27766.80078;60.19997406
14.06.2019 19:38:37,964;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.354433775;2.33791399;4.377066135;91.80661011;61.53507233;100.0095062;416.1600037;407.9509888;291.3110962;27766.80078;60.19997406
14.06.2019 19:38:40,470;697.4590454;697.805542;682.4633789;1.150570154;1.066615343;2.354433775;2.33791399;4.536757946;91.80661011;61.53507233;100.0095062;416.1600037;407.9509888;291.3110962;27766.80078;60.19997406
14.06.2019 19:38:53,007;697.4665527;697.805542;682.4633789;1.150570154;1.066615343;2.354198217;2.352688789;4.536757946;91.80661011;61.53507233;99.98851776;415.4400024;408.0589905;290.463501;27766.80078;60.19997406
14.06.2019 19:38:55,512;697.4665527;697.805542;682.4633789;1.150570154;1.066615343;2.354198217;2.352688789;4.310954571;91.80661011;61.53507233;99.98851776;415.4400024;408.0589905;290.463501;27766.80078;60.19997406
14.06.2019 19:39:08,039;697.4594116;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.327073812;4.310954571;91.78308105;61.53507233;100.0104523;417.6000061;408.1669922;291.2715454;27766.81641;60.19997406
14.06.2019 19:39:10,545;697.4594116;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.327073812;4.03129673;91.78308105;61.53507233;100.0104523;417.6000061;408.1669922;291.2715454;27766.81641;60.19997406
14.06.2019 19:39:23,065;697.4647217;697.805542;682.4633789;1.150570154;1.066615343;2.35349226;2.319833279;4.03129673;91.78308105;61.53507233;99.95465851;418.0799866;408.0230103;291.2715454;27766.81641;60.19997406
14.06.2019 19:39:38,104;697.4647217;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.325445652;4.03129673;91.78308105;61.53507233;99.9739151;417.1199951;408.131012;291.2715454;27766.81641;60.22404099
