Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 19:39:40,607;697.4647217;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.325445652;4.197570801;91.78308105;61.53507233;99.9739151;417.1199951;408.131012;291.2715454;27766.81641;60.22404099
14.06.2019 19:39:53,132;697.4575806;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.368494034;4.197570801;91.78308105;61.56809235;99.98776245;416.3999939;408.0769958;290.774231;27766.81641;60.29860306
14.06.2019 19:39:55,637;697.4575806;697.805542;682.4633789;1.150570154;1.066615343;2.353257179;2.368494034;4.207077026;91.78308105;61.56809235;99.98776245;416.3999939;408.0769958;290.774231;27766.81641;60.29860306
14.06.2019 19:40:08,157;697.4679565;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.330147743;4.207077026;91.79877472;61.53507233;100.0323792;416.0400085;408.0769958;290.774231;27766.83398;60.29860306
14.06.2019 19:40:10,664;697.4679565;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.330147743;4.296453953;91.79877472;61.53507233;100.0323792;416.0400085;408.0769958;290.774231;27766.83398;60.29860306
14.06.2019 19:40:23,194;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.363291264;4.296453953;91.79877472;61.56809235;99.98248291;414.8399963;408.1130066;290.803772;27766.83398;60.29860306
14.06.2019 19:40:25,698;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.363291264;4.286586761;91.79877472;61.56809235;99.98248291;414.8399963;408.1130066;290.803772;27766.83398;60.29860306
14.06.2019 19:40:38,222;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.400662422;4.286586761;91.80661011;61.53507233;99.97805786;414.9599915;408.1130066;290.803772;27766.83398;60.29860306
14.06.2019 19:40:40,729;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.400662422;4.296084404;91.80661011;61.53507233;99.97805786;414.9599915;408.1130066;290.803772;27766.83398;60.29860306
14.06.2019 19:40:53,260;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.357363939;4.296084404;91.80661011;61.53507233;100.0298462;415.3200073;408.5809937;290.803772;27766.83398;60.29860306
14.06.2019 19:40:55,767;697.4586792;697.805542;682.4633789;1.150570154;1.066615343;2.353963137;2.357363939;4.264297009;91.80661011;61.53507233;100.0298462;415.3200073;408.5809937;290.803772;27766.83398;60.29860306
14.06.2019 19:41:08,295;697.4623413;697.805542;682.4662476;1.150570154;1.066615343;2.354433775;2.367776632;4.264297009;91.79877472;61.53507233;100.0099792;416.1600037;408.5629883;290.803772;27766.84961;60.29860306
14.06.2019 19:41:23,331;697.4623413;697.805542;682.4662476;1.150570154;1.066615343;2.354669094;2.397633314;4.264297009;91.82230377;61.53507233;99.98521423;415.7999878;408.3110046;290.7261047;27766.84961;60.29860306
14.06.2019 19:41:25,837;697.4623413;697.805542;682.4662476;1.150570154;1.066615343;2.354669094;2.397633314;4.309247017;91.82230377;61.53507233;99.98521423;415.7999878;408.3110046;290.7261047;27766.84961;60.29860306
14.06.2019 19:41:38,372;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354433775;2.31149292;4.309247017;91.80661011;61.53507233;100.0092773;417.6000061;408.2210083;290.7261047;27766.84961;60.29860306
14.06.2019 19:41:40,881;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354433775;2.31149292;4.299749851;91.80661011;61.53507233;100.0092773;417.6000061;408.2210083;290.7261047;27766.84961;60.29860306
14.06.2019 19:41:53,400;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.390498877;4.299749851;91.81446075;61.50205231;100.0354767;417.7200012;408.3829956;291.3680725;27766.84961;60.29860306
14.06.2019 19:41:55,905;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.390498877;4.094816208;91.81446075;61.50205231;100.0354767;417.7200012;408.3829956;291.3680725;27766.84961;60.29860306
14.06.2019 19:42:08,422;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354433775;2.336108923;4.094816208;91.80661011;61.50205231;99.99542236;418.7999878;408.3829956;290.9906311;27766.86719;60.29860306
14.06.2019 19:42:10,933;697.456604;697.805542;682.4662476;1.150570154;1.066615343;2.354433775;2.336108923;4.125183105;91.80661011;61.50205231;99.99542236;418.7999878;408.3829956;290.9906311;27766.86719;60.29860306
14.06.2019 19:42:23,457;697.4674072;697.805542;682.4662476;1.150570154;1.066615343;2.353963137;2.361495733;4.125183105;91.81446075;61.43595886;99.95540619;416.3999939;408.1489868;290.9906311;27766.86719;60.27695084
14.06.2019 19:42:25,962;697.4674072;697.805542;682.4662476;1.150570154;1.066615343;2.353963137;2.361495733;4.10095644;91.81446075;61.43595886;99.95540619;416.3999939;408.1489868;290.9906311;27766.86719;60.27695084
14.06.2019 19:42:38,489;697.4674072;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.37351203;4.10095644;91.80661011;61.53507233;99.97305298;416.7600098;407.6799927;291.5212708;27766.86719;60.29958725
14.06.2019 19:42:40,994;697.4674072;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.37351203;4.283528328;91.80661011;61.53507233;99.97305298;416.7600098;407.6799927;291.5212708;27766.86719;60.29958725
14.06.2019 19:42:53,521;697.4616699;697.805542;682.4662476;1.150570154;1.066615343;2.35349226;2.339537859;4.283528328;91.80661011;61.50205231;99.97160339;417.2399902;407.8059998;291.006897;27766.86719;60.29958725
14.06.2019 19:42:56,028;697.4616699;697.805542;682.4662476;1.150570154;1.066615343;2.35349226;2.339537859;4.157542706;91.80661011;61.50205231;99.97160339;417.2399902;407.8059998;291.006897;27766.86719;60.29958725
14.06.2019 19:43:08,555;697.4671021;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.417377234;4.157542706;91.80661011;61.53507233;99.994133;418.4400024;407.9330139;290.9914551;27766.88281;60.29958725
14.06.2019 19:43:11,061;697.4671021;697.805542;682.4662476;1.150570154;1.066615343;2.354198217;2.417377234;4.191237926;91.80661011;61.53507233;99.994133;418.4400024;407.9330139;290.9914551;27766.88281;60.29958725
14.06.2019 19:43:23,590;697.4576416;697.805542;682.4662476;1.150570154;1.066615343;2.353963137;2.358621836;4.191237926;91.79877472;61.53507233;100.0290451;417.3599854;407.8420105;290.9914551;27766.88281;60.29958725
14.06.2019 19:43:26,096;697.4576416;697.805542;682.4662476;1.150570154;1.066615343;2.353963137;2.358621836;4.181725979;91.79877472;61.53507233;100.0290451;417.3599854;407.8420105;290.9914551;27766.88281;60.29958725
14.06.2019 19:43:38,619;697.4649048;697.805542;682.4627075;1.150570154;1.066615343;2.354433775;2.380850554;4.181725979;91.81446075;61.50205231;99.99755859;416.1600037;408.1669922;289.7937927;27766.88281;60.29958725
14.06.2019 19:43:41,134;697.4649048;697.805542;682.4627075;1.150570154;1.066615343;2.354433775;2.380850554;4.307620049;91.81446075;61.50205231;99.99755859;416.1600037;408.1669922;289.7937927;27766.88281;60.29958725
14.06.2019 19:43:53,655;697.4649048;697.805542;682.4627075;1.150570154;1.066615343;2.354433775;2.33231616;4.307620049;91.82230377;61.53507233;99.9847641;415.6799927;408.1849976;290.7283325;27766.88281;60.29958725
14.06.2019 19:43:56,159;697.4649048;697.805542;682.4627075;1.150570154;1.066615343;2.354433775;2.33231616;4.141850471;91.82230377;61.53507233;99.9847641;415.6799927;408.1849976;290.7283325;27766.88281;60.29958725
14.06.2019 19:44:08,699;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355374813;2.323273897;4.141850471;91.83798981;61.53507233;99.98973846;416.0400085;408.131012;290.8002014;27766.90039;60.29958725
14.06.2019 19:44:11,210;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355374813;2.323273897;4.293107033;91.83798981;61.53507233;99.98973846;416.0400085;408.131012;290.8002014;27766.90039;60.29958725
14.06.2019 19:44:23,742;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355374813;2.39567256;4.293107033;91.86151886;61.56809235;100.0032043;416.7600098;408.3649902;290.8002014;27766.90039;60.29958725
14.06.2019 19:44:26,248;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355374813;2.39567256;4.302612782;91.86151886;61.56809235;100.0032043;416.7600098;408.3649902;290.8002014;27766.90039;60.29958725
14.06.2019 19:44:38,782;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355845451;2.358621836;4.302612782;91.85368347;61.53507233;100.0004654;415.9200134;408.401001;291.29776;27766.90039;60.27695847
14.06.2019 19:44:41,285;697.4570313;697.805542;682.4627075;1.150570154;1.066615343;2.355845451;2.358621836;4.145940781;91.85368347;61.53507233;100.0004654;415.9200134;408.401001;291.29776;27766.90039;60.27695847
14.06.2019 19:44:53,811;697.4612427;697.8069458;682.4627075;1.150570154;1.066615343;2.35608077;2.392640114;4.145940781;91.86936188;61.53507233;99.97680664;417.7200012;408.5090027;291.29776;27766.90039;60.22410583
14.06.2019 19:45:08,850;697.4656372;697.8069458;682.4627075;1.150570154;1.066615343;2.35608077;2.367238522;4.145940781;91.85368347;61.53507233;99.9806366;418.0799866;408.8160095;291.29776;27766.91602;60.29944992
14.06.2019 19:45:23,894;697.4567261;697.8069458;682.4627075;1.150570154;1.066615343;2.35608077;2.369211197;4.145940781;91.85368347;61.56809235;99.96313477;418.6799927;408.7070007;290.6317444;27766.91602;60.29944992
14.06.2019 19:45:26,399;697.4567261;697.8069458;682.4627075;1.150570154;1.066615343;2.35608077;2.369211197;4.358865738;91.85368347;61.56809235;99.96313477;418.6799927;408.7070007;290.6317444;27766.91602;60.29944992
14.06.2019 19:45:38,930;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.402799606;4.358865738;91.86151886;61.53507233;99.98099518;415.9200134;408.2749939;291.1392822;27766.91602;60.29944992
14.06.2019 19:45:41,433;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.402799606;4.170373917;91.86151886;61.53507233;99.98099518;415.9200134;408.2749939;291.1392822;27766.91602;60.29944992
14.06.2019 19:45:53,960;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.351249218;4.170373917;91.85368347;61.53507233;99.97709656;416.2799988;408.7070007;290.3513489;27766.91602;60.22621536
14.06.2019 19:45:56,466;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.351249218;4.43353653;91.85368347;61.53507233;99.97709656;416.2799988;408.7070007;290.3513489;27766.91602;60.22621536
14.06.2019 19:46:09,004;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.335567236;4.43353653;91.83013916;61.53507233;99.98562622;413.8800049;408.8519897;290.7272339;27766.93359;60.22621536
14.06.2019 19:46:11,508;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.335567236;4.279511929;91.83013916;61.53507233;99.98562622;413.8800049;408.8519897;290.7272339;27766.93359;60.22621536
14.06.2019 19:46:24,047;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.354669094;2.36544466;4.279511929;91.83013916;61.53507233;99.95861053;417.480011;408.6170044;290.7272339;27766.93359;60.26328659
14.06.2019 19:46:26,550;697.4616699;697.8069458;682.4627075;1.150570154;1.066615343;2.354669094;2.36544466;4.100785732;91.83013916;61.53507233;99.95861053;417.480011;408.6170044;290.7272339;27766.93359;60.26328659
14.06.2019 19:46:39,083;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354669094;2.351789236;4.100785732;91.81446075;61.56809235;99.96779633;416.519989;408.6170044;290.5150452;27766.93359;60.20046616
14.06.2019 19:46:41,587;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354669094;2.351789236;4.163759232;91.81446075;61.56809235;99.96779633;416.519989;408.6170044;290.5150452;27766.93359;60.20046616
14.06.2019 19:46:54,106;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354433775;2.318927526;4.163759232;91.83013916;61.56809235;99.98242188;414.7200012;408.8160095;290.7420044;27766.93359;60.20046616
14.06.2019 19:46:56,613;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354433775;2.318927526;4.303061962;91.83013916;61.56809235;99.98242188;414.7200012;408.8160095;290.7420044;27766.93359;60.20046616
14.06.2019 19:47:09,147;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.343144417;4.303061962;91.85368347;61.53507233;99.99446106;414.3599854;408.8340149;290.7539673;27766.94922;60.20046616
14.06.2019 19:47:11,650;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.343144417;4.289558887;91.85368347;61.53507233;99.99446106;414.3599854;408.8340149;290.7539673;27766.94922;60.20046616
14.06.2019 19:47:24,180;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354904175;2.371361971;4.289558887;91.83013916;61.50205231;100.0194092;413.519989;408.7070007;290.1392517;27766.94922;60.20046616
14.06.2019 19:47:26,684;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.354904175;2.371361971;4.513829231;91.83013916;61.50205231;100.0194092;413.519989;408.7070007;290.1392517;27766.94922;60.20046616
14.06.2019 19:47:39,210;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.343324661;4.513829231;91.84583282;61.53507233;99.99734497;414.6000061;408.7070007;290.1392517;27766.94922;60.20046616
14.06.2019 19:47:54,240;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.303137541;4.513829231;91.84583282;61.53507233;100.0347977;415.0799866;408.7980042;290.1392517;27766.94922;60.20046616
14.06.2019 19:47:56,746;697.463562;697.8069458;682.4627075;1.150570154;1.066615343;2.355139732;2.303137541;4.523322582;91.84583282;61.53507233;100.0347977;415.0799866;408.7980042;290.1392517;27766.94922;60.20046616
14.06.2019 19:48:09,284;697.4568481;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.31874609;4.523322582;91.85368347;61.53507233;100.0074692;411.6000061;408.8340149;290.2827148;27766.9668;60.20046616
14.06.2019 19:48:11,788;697.4568481;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.31874609;4.465924263;91.85368347;61.53507233;100.0074692;411.6000061;408.8340149;290.2827148;27766.9668;60.20046616
14.06.2019 19:48:24,317;697.4620361;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.379777193;4.465924263;91.85368347;61.53507233;100.0142212;415.3200073;408.7789917;289.8058777;27766.9668;60.20046616
14.06.2019 19:48:26,827;697.4620361;697.8069458;682.4627075;1.150570154;1.066615343;2.355610371;2.379777193;4.615707874;91.85368347;61.53507233;100.0142212;415.3200073;408.7789917;289.8058777;27766.9668;60.20046616
14.06.2019 19:48:39,356;697.4620361;697.8035278;682.4627075;1.150570154;1.066615343;2.355374813;2.370286703;4.615707874;91.84583282;61.53507233;99.98765564;414.2399902;408.6889954;290.0455017;27766.9668;60.20046616
14.06.2019 19:48:41,862;697.4620361;697.8035278;682.4627075;1.150570154;1.066615343;2.355374813;2.370286703;4.554623604;91.84583282;61.53507233;99.98765564;414.2399902;408.6889954;290.0455017;27766.9668;60.20046616
14.06.2019 19:48:54,398;697.4620361;697.8035278;682.4675293;1.150570154;1.066615343;2.355374813;2.339898586;4.554623604;91.85368347;61.53507233;99.99215698;414.9599915;408.5629883;290.5147095;27766.9668;60.20046616
14.06.2019 19:48:56,907;697.4620361;697.8035278;682.4675293;1.150570154;1.066615343;2.355374813;2.339898586;4.388449669;91.85368347;61.53507233;99.99215698;414.9599915;408.5629883;290.5147095;27766.9668;60.20046616
14.06.2019 19:49:09,440;697.4553223;697.8035278;682.4675293;1.150570154;1.066615343;2.355845451;2.377451181;4.388449669;91.86936188;61.53507233;100.0189667;413.0400085;408.5809937;290.5147095;27766.98242;60.20046616
14.06.2019 19:49:11,947;697.4553223;697.8035278;682.4675293;1.150570154;1.066615343;2.355845451;2.377451181;4.426375866;91.86936188;61.53507233;100.0189667;413.0400085;408.5809937;290.5147095;27766.98242;60.20046616
14.06.2019 19:49:24,481;697.4613037;697.8035278;682.4675293;1.150570154;1.066615343;2.35608077;2.393175602;4.426375866;91.86936188;61.53507233;100.0070572;413.8800049;408.7609863;289.9379883;27766.98242;60.20046616
14.06.2019 19:49:26,985;697.4613037;697.8035278;682.4675293;1.150570154;1.066615343;2.35608077;2.393175602;4.609430313;91.86936188;61.53507233;100.0070572;413.8800049;408.7609863;289.9379883;27766.98242;60.20046616
14.06.2019 19:49:39,506;697.4613037;697.8035278;682.4675293;1.150570154;1.066615343;2.355610371;2.378525019;4.609430313;91.86936188;61.53507233;100.0281143;413.3999939;408.4909973;289.8184814;27766.98242;60.20046616
14.06.2019 19:49:42,013;697.4613037;697.8035278;682.4675293;1.150570154;1.066615343;2.355610371;2.378525019;4.649332523;91.86936188;61.53507233;100.0281143;413.3999939;408.4909973;289.8184814;27766.98242;60.20046616
14.06.2019 19:49:54,544;697.4649048;697.8035278;682.4675293;1.150570154;1.066615343;2.355610371;2.321644545;4.649332523;91.86936188;61.53507233;100.0161514;414.8399963;408.6530151;289.8184814;27766.98242;60.20046616
14.06.2019 19:49:57,048;697.4649048;697.8035278;682.4675293;1.150570154;1.066615343;2.355610371;2.321644545;4.402735233;91.86936188;61.53507233;100.0161514;414.8399963;408.6530151;289.8184814;27766.98242;60.20046616
14.06.2019 19:50:09,572;697.4556274;697.8035278;682.4622803;1.150570154;1.066615343;2.355374813;2.287659168;4.402735233;91.84583282;61.53507233;99.99546814;414.3599854;408.5629883;290.528717;27767;60.20046616
14.06.2019 19:50:12,085;697.4556274;697.8035278;682.4622803;1.150570154;1.066615343;2.355374813;2.287659168;4.719522476;91.84583282;61.53507233;99.99546814;414.3599854;408.5629883;290.528717;27767;60.20046616
14.06.2019 19:50:24,601;697.4578857;697.8078003;682.4622803;1.150570154;1.066615343;2.355845451;2.334664583;4.719522476;91.84583282;61.53507233;99.99159241;414.9599915;408.5809937;290.421936;27767;60.20046616
14.06.2019 19:50:27,109;697.4578857;697.8078003;682.4622803;1.150570154;1.066615343;2.355845451;2.334664583;4.428917408;91.84583282;61.53507233;99.99159241;414.9599915;408.5809937;290.421936;27767;60.20046616
14.06.2019 19:50:39,647;697.4578857;697.8078003;682.4622803;1.150570154;1.066615343;2.355610371;2.304409981;4.428917408;91.86151886;61.53507233;99.99304962;414.7200012;408.4909973;290.421936;27767;60.20046616
14.06.2019 19:50:42,151;697.4578857;697.8078003;682.4622803;1.150570154;1.066615343;2.355610371;2.304409981;4.619725227;91.86151886;61.53507233;99.99304962;414.7200012;408.4909973;290.421936;27767;60.20046616
14.06.2019 19:50:54,683;697.4631958;697.8078003;682.4622803;1.150570154;1.066615343;2.35608077;2.34368515;4.619725227;91.86936188;61.50205231;100.0075302;416.7600098;408.6530151;289.9638367;27767;60.20046616
14.06.2019 19:50:57,186;697.4631958;697.8078003;682.4622803;1.150570154;1.066615343;2.35608077;2.34368515;4.370080471;91.86936188;61.50205231;100.0075302;416.7600098;408.6530151;289.9638367;27767;60.20046616
14.06.2019 19:51:09,709;697.4631958;697.8078003;682.4622803;1.150570154;1.066615343;2.35608077;2.362214088;4.370080471;91.87721252;61.53507233;99.97873688;417.7200012;408.6530151;290.7401123;27767.01758;60.20046616
14.06.2019 19:51:12,215;697.4631958;697.8078003;682.4622803;1.150570154;1.066615343;2.35608077;2.362214088;4.341648579;91.87721252;61.53507233;99.97873688;417.7200012;408.6530151;290.7401123;27767.01758;60.20046616
14.06.2019 19:51:24,743;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.356316328;2.26993227;4.341648579;91.90074158;61.53507233;99.96051025;416.8800049;408.3469849;290.5183411;27767.01758;60.20046616
14.06.2019 19:51:27,247;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.356316328;2.26993227;4.434640884;91.90074158;61.53507233;99.96051025;416.8800049;408.3469849;290.5183411;27767.01758;60.20046616
14.06.2019 19:51:39,773;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357022285;2.346027613;4.434640884;91.91641998;61.53507233;99.99278259;415.0799866;408.3649902;289.3652344;27767.01758;60.20046616
14.06.2019 19:51:42,286;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357022285;2.346027613;4.579271793;91.91641998;61.53507233;99.99278259;415.0799866;408.3649902;289.3652344;27767.01758;60.20046616
14.06.2019 19:51:54,817;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357728004;2.308043718;4.579271793;91.90857697;61.53507233;100.0108871;416.7600098;408.7430115;291.0470276;27767.01758;60.20833969
14.06.2019 19:51:57,322;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357728004;2.308043718;4.604708195;91.90857697;61.53507233;100.0108871;416.7600098;408.7430115;291.0470276;27767.01758;60.20833969
14.06.2019 19:52:09,851;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357257366;2.389249325;4.604708195;91.91641998;61.53507233;100.0273285;416.1600037;408.7430115;290.1504517;27767.0332;60.20833969
14.06.2019 19:52:12,355;697.458374;697.8078003;682.4622803;1.150570154;1.066615343;2.357257366;2.389249325;4.383689404;91.91641998;61.53507233;100.0273285;416.1600037;408.7430115;290.1504517;27767.0332;60.20833969
14.06.2019 19:52:24,892;697.4631348;697.8078003;682.4622803;1.150570154;1.066615343;2.357492447;2.369569778;4.383689404;91.91641998;61.53507233;100.0127106;415.7999878;408.6530151;289.9440918;27767.0332;60.20833969
14.06.2019 19:52:27,398;697.4631348;697.8078003;682.4622803;1.150570154;1.066615343;2.357492447;2.369569778;4.66409874;91.91641998;61.53507233;100.0127106;415.7999878;408.6530151;289.9440918;27767.0332;60.20833969
14.06.2019 19:52:39,937;697.4631348;697.8078003;682.4622803;1.150570154;1.066615343;2.357728004;2.408315659;4.66409874;91.93210602;61.53507233;99.98854065;417.1199951;408.5450134;291.6161804;27767.0332;60.20833969
14.06.2019 19:52:42,439;697.4631348;697.8078003;682.4622803;1.150570154;1.066615343;2.357728004;2.408315659;4.11566925;91.93210602;61.53507233;99.98854065;417.1199951;408.5450134;291.6161804;27767.0332;60.20833969
14.06.2019 19:52:54,971;697.4608154;697.8078003;682.4622803;1.150570154;1.066615343;2.357963085;2.409560204;4.11566925;91.93210602;61.53507233;100.0076599;417.6000061;408.32901;291.6161804;27767.0332;60.20833969
14.06.2019 19:52:57,479;697.4608154;697.8078003;682.4622803;1.150570154;1.066615343;2.357963085;2.409560204;4.222554684;91.93210602;61.53507233;100.0076599;417.6000061;408.32901;291.6161804;27767.0332;60.20833969
14.06.2019 19:53:10,001;697.4669189;697.8078003;682.4622803;1.150570154;1.066615343;2.357728004;2.350349426;4.222554684;91.93210602;61.53507233;99.98908997;417.8399963;408.2569885;291.3243103;27767.05078;60.20000839
14.06.2019 19:53:25,037;697.4622192;697.8078003;682.4642944;1.150570154;1.066615343;2.357963085;2.305136919;4.222554684;91.93210602;61.53507233;99.99465942;417.480011;407.9330139;290.7993469;27767.05078;60.20000839
14.06.2019 19:53:27,540;697.4622192;697.8078003;682.4642944;1.150570154;1.066615343;2.357963085;2.305136919;4.007123947;91.93210602;61.53507233;99.99465942;417.480011;407.9330139;290.7993469;27767.05078;60.20000839
14.06.2019 19:53:40,066;697.4622192;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.36652112;4.007123947;91.91641998;61.53507233;99.97768402;417.480011;408.1849976;291.4315491;27767.05078;60.20000839
14.06.2019 19:53:42,572;697.4622192;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.36652112;4.139295578;91.91641998;61.53507233;99.97768402;417.480011;408.1849976;291.4315491;27767.05078;60.20000839
14.06.2019 19:53:55,101;697.4622192;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.265352249;4.139295578;91.87721252;61.56809235;99.98220062;417.7200012;408.2030029;291.4315491;27767.05078;60.20000839
14.06.2019 19:53:57,608;697.4622192;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.265352249;4.120296478;91.87721252;61.56809235;99.98220062;417.7200012;408.2030029;291.4315491;27767.05078;60.20000839
14.06.2019 19:54:10,137;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.378345966;4.120296478;91.87721252;61.56809235;99.97264862;416.6400146;408.2030029;291.4315491;27767.06641;60.20000839
14.06.2019 19:54:12,641;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.378345966;4.101261139;91.87721252;61.56809235;99.97264862;416.6400146;408.2030029;291.4315491;27767.06641;60.20000839
14.06.2019 19:54:25,162;697.4682007;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.404045582;4.101261139;91.89289093;61.53507233;99.97620392;420;408.2030029;291.4315491;27767.06641;60.20000839
14.06.2019 19:54:27,670;697.4682007;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.404045582;4.007814884;91.89289093;61.53507233;99.97620392;420;408.2030029;291.4315491;27767.06641;60.20000839
14.06.2019 19:54:40,202;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.304046631;4.007814884;91.90074158;61.53507233;100.0300369;417.7200012;408.32901;291.169281;27767.06641;60.20000839
14.06.2019 19:54:42,706;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.304046631;4.226841927;91.90074158;61.53507233;100.0300369;417.7200012;408.32901;291.169281;27767.06641;60.20000839
14.06.2019 19:54:55,233;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.357728004;2.369211197;4.226841927;91.92427063;61.53507233;100.0383301;417.480011;408.32901;292.0259094;27767.06641;60.20000839
14.06.2019 19:54:57,736;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.357728004;2.369211197;3.969434023;91.92427063;61.53507233;100.0383301;417.480011;408.32901;292.0259094;27767.06641;60.20000839
14.06.2019 19:55:10,268;697.4656372;697.8058472;682.4642944;1.150570154;1.066615343;2.357728004;2.389427662;3.969434023;91.92427063;61.53507233;100.0009308;417.1199951;408.5450134;292.0259094;27767.08398;60.20000839
14.06.2019 19:55:25,310;697.4656372;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.341161013;3.969434023;91.93210602;61.53507233;100.0158157;417.7200012;408.7789917;292.6499939;27767.08398;60.20000839
14.06.2019 19:55:27,813;697.4656372;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.341161013;3.799301386;91.93210602;61.53507233;100.0158157;417.7200012;408.7789917;292.6499939;27767.08398;60.20000839
14.06.2019 19:55:40,341;697.4584351;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.306590557;3.799301386;91.93210602;61.46897888;100.0108643;417.7200012;408.6350098;292.0500183;27767.08398;60.26239777
14.06.2019 19:55:42,843;697.4584351;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.306590557;3.980421305;91.93210602;61.46897888;100.0108643;417.7200012;408.6350098;292.0500183;27767.08398;60.26239777
14.06.2019 19:55:55,378;697.4658203;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.410271406;3.980421305;91.91641998;61.53507233;99.97307587;417.7200012;408.6350098;292.6255798;27767.08398;60.2999649
14.06.2019 19:55:57,882;697.4658203;697.8058472;682.4642944;1.150570154;1.066615343;2.357963085;2.410271406;3.964764118;91.91641998;61.53507233;99.97307587;417.7200012;408.6350098;292.6255798;27767.08398;60.2999649
14.06.2019 19:56:10,404;697.4570923;697.8058472;682.4642944;1.150570154;1.066615343;2.357728004;2.362034559;3.964764118;91.92427063;61.53507233;99.98614502;418.0799866;408.9419861;292.0684509;27767.09961;60.2999649
14.06.2019 19:56:25,451;697.4646606;697.8058472;682.4642944;1.150570154;1.066615343;2.357492447;2.320920229;3.964764118;91.90857697;61.56809235;100.022377;414.6000061;408.7980042;291.3670654;27767.09961;60.2999649
14.06.2019 19:56:27,955;697.4646606;697.8058472;682.4642944;1.150570154;1.066615343;2.357492447;2.320920229;3.876321793;91.90857697;61.56809235;100.022377;414.6000061;408.7980042;291.3670654;27767.09961;60.2999649
14.06.2019 19:56:40,479;697.4646606;697.8058472;682.4642944;1.150570154;1.066615343;2.357492447;2.384247541;3.876321793;91.92427063;61.53507233;100.0282364;414.8399963;408.7789917;292.3334961;27767.09961;60.2999649
14.06.2019 19:56:55,509;697.4608154;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.378703833;3.876321793;91.90857697;61.53507233;100.044342;419.1600037;409.2839966;291.9447021;27767.09961;60.2999649
14.06.2019 19:56:58,015;697.4608154;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.378703833;3.987023354;91.90857697;61.53507233;100.044342;419.1600037;409.2839966;291.9447021;27767.09961;60.2999649
14.06.2019 19:57:10,539;697.4627686;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.349449396;3.987023354;91.90857697;61.53507233;100.0445557;416.3999939;409.2479858;291.651947;27767.11719;60.2999649
14.06.2019 19:57:13,045;697.4627686;697.8058472;682.4642944;1.150570154;1.066615343;2.357257366;2.349449396;4.075244427;91.90857697;61.53507233;100.0445557;416.3999939;409.2479858;291.651947;27767.11719;60.2999649
14.06.2019 19:57:25,571;697.4627686;697.8058472;682.4642944;1.150570154;1.066615343;2.355845451;2.400484324;4.075244427;91.86936188;61.53507233;100.0501251;414.7200012;409.2479858;292.1760254;27767.11719;60.2999649
14.06.2019 19:57:28,078;697.4627686;697.8058472;682.4642944;1.150570154;1.066615343;2.355845451;2.400484324;4.128618717;91.86936188;61.53507233;100.0501251;414.7200012;409.2479858;292.1760254;27767.11719;60.2999649
14.06.2019 19:57:40,609;697.4578247;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.365623951;4.128618717;91.86936188;61.53507233;100.0323486;416.519989;409.0679932;292.7538147;27767.11719;60.2999649
14.06.2019 19:57:43,113;697.4578247;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.365623951;3.842616081;91.86936188;61.53507233;100.0323486;416.519989;409.0679932;292.7538147;27767.11719;60.2999649
14.06.2019 19:57:55,639;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.358801603;3.842616081;91.87721252;61.53507233;100.0164337;415.4400024;409.1940002;292.0172729;27767.11719;60.2999649
14.06.2019 19:57:58,146;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.358801603;3.905666113;91.87721252;61.53507233;100.0164337;415.4400024;409.1940002;292.0172729;27767.11719;60.2999649
14.06.2019 19:58:10,678;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.294403076;3.905666113;91.86936188;61.53507233;100.0274048;417.3599854;409.2120056;292.0172729;27767.13281;60.2999649
14.06.2019 19:58:13,185;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.294403076;3.705680847;91.86936188;61.53507233;100.0274048;417.3599854;409.2120056;292.0172729;27767.13281;60.2999649
14.06.2019 19:58:25,711;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.326893091;3.705680847;91.86936188;61.56809235;100.0236816;419.0400085;409.1579895;291.5120544;27767.13281;60.2999649
14.06.2019 19:58:28,222;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.326893091;3.782744408;91.86936188;61.56809235;100.0236816;419.0400085;409.1579895;291.5120544;27767.13281;60.2999649
14.06.2019 19:58:40,756;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.36687994;3.782744408;91.86936188;61.53507233;100.0305023;417.3599854;409.230011;292.4996643;27767.13281;60.2999649
14.06.2019 19:58:43,262;697.4608765;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.36687994;3.754126072;91.86936188;61.53507233;100.0305023;417.3599854;409.230011;292.4996643;27767.13281;60.2999649
14.06.2019 19:58:55,791;697.4561768;697.8058472;682.4642944;1.150570154;1.066615343;2.355845451;2.357184172;3.754126072;91.85368347;61.53507233;100.0274811;416.7600098;409.2120056;291.9924011;27767.13281;60.2999649
14.06.2019 19:58:58,298;697.4561768;697.8058472;682.4642944;1.150570154;1.066615343;2.355845451;2.357184172;3.904460907;91.85368347;61.53507233;100.0274811;416.7600098;409.2120056;291.9924011;27767.13281;60.2999649
14.06.2019 19:59:10,820;697.4638062;697.8058472;682.4642944;1.150570154;1.066615343;2.355845451;2.354487181;3.904460907;91.85368347;61.53507233;100.0340729;417.7200012;409.0499878;291.9924011;27767.15039;60.2999649
14.06.2019 19:59:25,856;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.354667187;3.904460907;91.89289093;61.53507233;100.0157318;418.9200134;409.2659912;291.9924011;27767.15039;60.2999649
14.06.2019 19:59:28,360;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.354667187;3.942558765;91.89289093;61.53507233;100.0157318;418.9200134;409.2659912;291.9924011;27767.15039;60.2999649
14.06.2019 19:59:40,894;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.387284756;3.942558765;91.88504791;61.53507233;100.0433273;416.1600037;409.2839966;292.7168884;27767.15039;60.2999649
14.06.2019 19:59:43,400;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.387284756;3.866749048;91.88504791;61.53507233;100.0433273;416.1600037;409.2839966;292.7168884;27767.15039;60.2999649
14.06.2019 19:59:55,932;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.325264692;3.866749048;91.88504791;61.60116577;100.0442657;422.1600037;405.6260071;292.2480164;27767.15039;60.2999649
14.06.2019 19:59:58,439;697.4594727;697.8058472;682.4642944;1.150570154;1.066615343;2.356316328;2.325264692;3.847695351;91.88504791;61.60116577;100.0442657;422.1600037;405.6260071;292.2480164;27767.15039;60.2999649
14.06.2019 20:00:10,964;697.4526978;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.339177132;3.847695351;91.88504791;61.50205231;100.0260315;420.8399963;405.5;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:13,473;697.4526978;697.8058472;682.4642944;1.150570154;1.066615343;2.356551409;2.339177132;3.838156223;91.88504791;61.50205231;100.0260315;420.8399963;405.5;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:26,003;697.4663696;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.409560204;3.838156223;91.86936188;61.56809235;100.0466919;419.3999939;405.3200073;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:28,508;697.4663696;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.409560204;3.819091082;91.86936188;61.56809235;100.0466919;419.3999939;405.3200073;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:41,045;697.4579468;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.346207857;3.819091082;91.86936188;61.56809235;100.0725708;418.9200134;405.5180054;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:43,551;697.4579468;697.8058472;682.4642944;1.150570154;1.066615343;2.35608077;2.346207857;3.847695351;91.86936188;61.56809235;100.0725708;418.9200134;405.5180054;292.2480164;27767.16602;60.2999649
14.06.2019 20:00:56,077;697.4527588;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.34152174;3.847695351;91.89289093;61.53507233;100.0647049;420.6000061;405.3200073;292.7449951;27767.16602;60.39866638
14.06.2019 20:00:58,585;697.4527588;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.34152174;3.710394859;91.89289093;61.53507233;100.0647049;420.6000061;405.3200073;292.7449951;27767.16602;60.39866638
14.06.2019 20:01:11,109;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.354667187;3.710394859;91.90857697;61.56809235;100.0489883;420.1199951;405.5360107;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:13,614;697.4599609;697.8058472;682.4642944;1.150570154;1.066615343;2.356786728;2.354667187;3.957618713;91.90857697;61.56809235;100.0489883;420.1199951;405.5360107;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:26,144;697.4599609;697.8058472;682.4725952;1.150570154;1.066615343;2.357728004;2.27578783;3.957618713;91.90857697;61.56809235;100.0197906;420.2399902;405.3200073;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:28,647;697.4599609;697.8058472;682.4725952;1.150570154;1.066615343;2.357728004;2.27578783;3.976644754;91.90857697;61.56809235;100.0197906;420.2399902;405.3200073;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:41,186;697.465332;697.8058472;682.4725952;1.150570154;1.066615343;2.357963085;2.333038807;3.976644754;91.92427063;61.53507233;100.0084076;420.8399963;405.2650146;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:43,690;697.465332;697.8058472;682.4725952;1.150570154;1.066615343;2.357963085;2.333038807;3.98616457;91.92427063;61.53507233;100.0084076;420.8399963;405.2650146;292.0043335;27767.18359;60.39866638
14.06.2019 20:01:56,213;697.465332;697.8058472;682.4636841;1.150570154;1.066615343;2.357728004;2.419507027;3.98616457;91.92427063;61.56809235;100.0148239;422.7600098;405.2829895;292.3295593;27767.18359;60.39866638
14.06.2019 20:01:58,722;697.465332;697.8058472;682.4636841;1.150570154;1.066615343;2.357728004;2.419507027;3.877635479;91.92427063;61.56809235;100.0148239;422.7600098;405.2829895;292.3295593;27767.18359;60.39866638
14.06.2019 20:02:11,255;697.4676514;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.416134596;3.877635479;91.92427063;61.56809235;99.99713898;420.7200012;405.5539856;292.3295593;27767.19922;60.39866638
14.06.2019 20:02:13,758;697.4676514;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.416134596;3.868104935;91.92427063;61.56809235;99.99713898;420.7200012;405.5539856;292.3295593;27767.19922;60.39866638
14.06.2019 20:02:26,285;697.46521;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.362034559;3.868104935;91.91641998;61.53507233;99.97732544;419.519989;405.3380127;292.3295593;27767.19922;60.39866638
14.06.2019 20:02:28,788;697.46521;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.362034559;4.104868889;91.91641998;61.53507233;99.97732544;419.519989;405.3380127;292.3295593;27767.19922;60.39866638
14.06.2019 20:02:41,312;697.4595337;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.352329016;4.104868889;91.92427063;61.56809235;99.99523163;421.3200073;405.5539856;291.9266663;27767.19922;60.39866638
14.06.2019 20:02:43,817;697.4595337;697.8058472;682.4636841;1.150570154;1.066615343;2.357492447;2.352329016;4.002560616;91.92427063;61.56809235;99.99523163;421.3200073;405.5539856;291.9266663;27767.19922;60.39866638
14.06.2019 20:02:56,351;697.467041;697.8058472;682.4636841;1.150570154;1.066615343;2.357963085;2.376377106;4.002560616;91.93996429;61.56809235;100.0276871;420;405.6799927;292.4429626;27767.19922;60.39866638
14.06.2019 20:02:58,855;697.467041;697.8058472;682.4636841;1.150570154;1.066615343;2.357963085;2.376377106;4.103406906;91.93996429;61.56809235;100.0276871;420;405.6799927;292.4429626;27767.19922;60.39866638
14.06.2019 20:03:11,379;697.4598999;697.8058472;682.4636841;1.150570154;1.066615343;2.358904839;2.376556158;4.103406906;91.96349335;61.50205231;100.0232697;421.6799927;405.769989;292.1647644;27767.2168;60.39866638
14.06.2019 20:03:13,883;697.4598999;697.8058472;682.4636841;1.150570154;1.066615343;2.358904839;2.376556158;3.999198198;91.96349335;61.50205231;100.0232697;421.6799927;405.769989;292.1647644;27767.2168;60.39866638
14.06.2019 20:03:26,410;697.4598999;697.8058472;682.4636841;1.150570154;1.066615343;2.359139919;2.406003237;3.999198198;91.97132874;61.53507233;99.99461365;424.9200134;405.3739929;291.6580811;27767.2168;60.39866638
14.06.2019 20:03:28,917;697.4598999;697.8058472;682.4636841;1.150570154;1.066615343;2.359139919;2.406003237;3.955173969;91.97132874;61.53507233;99.99461365;424.9200134;405.3739929;291.6580811;27767.2168;60.39866638
14.06.2019 20:03:41,450;697.461853;697.8058472;682.4636841;1.150570154;1.066615343;2.359139919;2.288023949;3.955173969;91.97132874;61.53507233;99.95918274;422.3999939;405.0669861;292.2967529;27767.2168;60.39866638
14.06.2019 20:03:43,953;697.461853;697.8058472;682.4636841;1.150570154;1.066615343;2.359139919;2.288023949;3.926667213;91.97132874;61.53507233;99.95918274;422.3999939;405.0669861;292.2967529;27767.2168;60.39866638
14.06.2019 20:03:56,489;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358433962;2.372437239;3.926667213;91.9556427;61.53507233;100.0149841;420.480011;405.0849915;292.2967529;27767.2168;60.48658371
14.06.2019 20:03:58,992;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358433962;2.372437239;3.936187267;91.9556427;61.53507233;100.0149841;420.480011;405.0849915;292.2967529;27767.2168;60.48658371
14.06.2019 20:04:11,517;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358433962;2.34152174;3.936187267;91.9556427;61.53507233;99.99304199;420;404.9949951;292.2967529;27767.23242;60.48658371
14.06.2019 20:04:14,022;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358433962;2.34152174;3.917145014;91.9556427;61.53507233;99.99304199;420;404.9949951;292.2967529;27767.23242;60.48658371
14.06.2019 20:04:26,553;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358669281;2.422345161;3.917145014;91.9556427;61.56809235;100.0010147;421.6799927;405.2470093;291.7049255;27767.23242;60.48658371
14.06.2019 20:04:29,060;697.461853;697.8058472;682.4730225;1.150570154;1.066615343;2.358669281;2.422345161;4.079954147;91.9556427;61.56809235;100.0010147;421.6799927;405.2470093;291.7049255;27767.23242;60.48658371
14.06.2019 20:04:41,597;697.461853;697.8058472;682.4584351;1.150570154;1.066615343;2.358904839;2.375123978;4.079954147;91.9556427;61.56809235;99.9994278;420.9599915;405.3200073;292.6838074;27767.23242;60.48658371
14.06.2019 20:04:44,104;697.461853;697.8058472;682.4584351;1.150570154;1.066615343;2.358904839;2.375123978;3.858050585;91.9556427;61.56809235;99.9994278;420.9599915;405.3200073;292.6838074;27767.23242;60.48658371
14.06.2019 20:04:56,639;697.461853;697.8058472;682.4584351;1.150570154;1.066615343;2.358433962;2.425181627;3.858050585;91.96349335;61.56809235;99.74087524;420.2399902;405.2829895;292.3699036;27767.23242;60.49999619
14.06.2019 20:04:59,144;697.461853;697.8058472;682.4584351;1.150570154;1.066615343;2.358433962;2.425181627;3.867572546;91.96349335;61.56809235;99.74087524;420.2399902;405.2829895;292.3699036;27767.23242;60.49999619
14.06.2019 20:05:11,684;697.461853;697.8058472;682.4720459;1.150570154;1.066615343;2.358198881;2.358801603;3.867572546;91.94779968;61.56809235;99.97831726;421.0799866;405.3200073;292.3699036;27767.25;60.49999619
14.06.2019 20:05:14,190;697.461853;697.8058472;682.4720459;1.150570154;1.066615343;2.358198881;2.358801603;3.839001417;91.94779968;61.56809235;99.97831726;421.0799866;405.3200073;292.3699036;27767.25;60.49999619
14.06.2019 20:05:26,715;697.461853;697.8058472;682.4720459;1.150570154;1.066615343;2.357728004;2.398168087;3.839001417;91.92427063;61.56809235;99.96589661;420.8399963;405.0490112;291.624939;27767.25;60.49999619
14.06.2019 20:05:29,225;697.461853;697.8058472;682.4720459;1.150570154;1.066615343;2.357728004;2.398168087;4.078138828;91.92427063;61.56809235;99.96589661;420.8399963;405.0490112;291.624939;27767.25;60.49999619
14.06.2019 20:05:41,756;697.4519653;697.8058472;682.4720459;1.150570154;1.066615343;2.357728004;2.328882217;4.078138828;91.92427063;61.56809235;99.96318817;421.2000122;405.1029968;292.2014771;27767.25;60.49999619
14.06.2019 20:05:44,259;697.4519653;697.8058472;682.4720459;1.150570154;1.066615343;2.357728004;2.328882217;3.857118845;91.92427063;61.56809235;99.96318817;421.2000122;405.1029968;292.2014771;27767.25;60.49999619
14.06.2019 20:05:56,797;697.4586182;697.8058472;682.4669189;1.150570154;1.066615343;2.357728004;2.370286703;3.857118845;91.91641998;61.56809235;99.97037506;421.4400024;404.8330078;292.2014771;27767.25;60.49999619
14.06.2019 20:05:59,303;697.4586182;697.8058472;682.4669189;1.150570154;1.066615343;2.357728004;2.370286703;3.885685921;91.91641998;61.56809235;99.97037506;421.4400024;404.8330078;292.2014771;27767.25;60.49999619
14.06.2019 20:06:11,840;697.4586182;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.332496881;3.885685921;91.92427063;61.56809235;99.9717865;421.7999878;404.868988;291.8311157;27767.26758;60.49999619
14.06.2019 20:06:14,346;697.4586182;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.332496881;4.009320736;91.92427063;61.56809235;99.9717865;421.7999878;404.868988;291.8311157;27767.26758;60.49999619
14.06.2019 20:06:26,876;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.378345966;4.009320736;91.92427063;61.56809235;99.94958496;420.7200012;404.7609863;292.3134766;27767.26758;60.49999619
14.06.2019 20:06:29,384;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.378345966;3.829257965;91.92427063;61.56809235;99.94958496;420.7200012;404.7609863;292.3134766;27767.26758;60.49999619
14.06.2019 20:06:41,910;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.358198881;2.351789236;3.829257965;91.93996429;61.53507233;99.96233368;421.0799866;404.7430115;292.3134766;27767.26758;60.49999619
14.06.2019 20:06:44,415;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.358198881;2.351789236;3.84829545;91.93996429;61.53507233;99.96233368;421.0799866;404.7430115;292.3134766;27767.26758;60.49999619
14.06.2019 20:06:56,943;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.354307652;3.84829545;91.93210602;61.53507233;99.98109436;419.8800049;404.8869934;292.8821411;27767.26758;60.49999619
14.06.2019 20:06:59,447;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357963085;2.354307652;4.076269627;91.93210602;61.53507233;99.98109436;419.8800049;404.8869934;292.8821411;27767.26758;60.49999619
14.06.2019 20:07:11,976;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357492447;2.315665007;4.076269627;91.91641998;61.56809235;99.96641541;419.7600098;405.1210022;292.068634;27767.2832;60.49999619
14.06.2019 20:07:14,485;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357492447;2.315665007;3.961321115;91.91641998;61.56809235;99.96641541;419.7600098;405.1210022;292.068634;27767.2832;60.49999619
14.06.2019 20:07:27,008;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357728004;2.362393618;3.961321115;91.90857697;61.56809235;99.98358154;420;405.0849915;292.068634;27767.2832;60.49999619
14.06.2019 20:07:29,514;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357728004;2.362393618;3.94228363;91.90857697;61.56809235;99.98358154;420;405.0849915;292.068634;27767.2832;60.49999619
14.06.2019 20:07:42,043;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357022285;2.344586134;3.94228363;91.90074158;61.56809235;100.0126877;419.3999939;405.0849915;292.068634;27767.2832;60.49999619
14.06.2019 20:07:57,085;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357022285;2.329786062;3.94228363;91.89289093;61.53507233;100.0193558;420.9599915;405.0849915;292.068634;27767.2832;60.49999619
14.06.2019 20:07:59,590;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357022285;2.329786062;3.91372776;91.89289093;61.53507233;100.0193558;420.9599915;405.0849915;292.068634;27767.2832;60.49999619
14.06.2019 20:08:12,116;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357257366;2.387999296;3.91372776;91.90074158;61.56809235;100.0224304;420.3599854;405.1390076;292.3685913;27767.30078;60.49999619
14.06.2019 20:08:14,619;697.4608154;697.8058472;682.4669189;1.150570154;1.066615343;2.357257366;2.387999296;3.832637787;91.90074158;61.56809235;100.0224304;420.3599854;405.1390076;292.3685913;27767.30078;60.49999619
14.06.2019 20:08:27,153;697.4690552;697.8058472;682.4669189;1.150570154;1.066615343;2.357492447;2.3779881;3.832637787;91.91641998;61.56809235;100.0213852;421.4400024;405.1210022;292.0220032;27767.30078;60.49999619
14.06.2019 20:08:29,656;697.4690552;697.8058472;682.4669189;1.150570154;1.066615343;2.357492447;2.3779881;3.92930007;91.91641998;61.56809235;100.0213852;421.4400024;405.1210022;292.0220032;27767.30078;60.49999619
14.06.2019 20:08:42,196;697.463623;697.8058472;682.4599609;1.150570154;1.066615343;2.357257366;2.371003628;3.92930007;91.91641998;61.56809235;100.0140915;423.3599854;405.1390076;292.8241272;27767.30078;60.49999619
14.06.2019 20:08:44,701;697.463623;697.8058472;682.4599609;1.150570154;1.066615343;2.357257366;2.371003628;3.823127508;91.91641998;61.56809235;100.0140915;423.3599854;405.1390076;292.8241272;27767.30078;60.49999619
