Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 20:08:57,234;697.4561768;697.8058472;682.4599609;1.150570154;1.066615343;2.356786728;2.377630234;3.823127508;91.89289093;61.56809235;100.0135193;423;404.9769897;292.3970642;27767.30078;60.56470108
14.06.2019 20:08:59,737;697.4561768;697.8058472;682.4599609;1.150570154;1.066615343;2.356786728;2.377630234;3.856644869;91.89289093;61.56809235;100.0135193;423;404.9769897;292.3970642;27767.30078;60.56470108
14.06.2019 20:09:12,260;697.463501;697.8058472;682.4599609;1.150570154;1.066615343;2.357022285;2.328159094;3.856644869;91.91641998;61.56809235;100.0396271;423;405.302002;292.014679;27767.31641;60.56470108
14.06.2019 20:09:14,764;697.463501;697.8058472;682.4599609;1.150570154;1.066615343;2.357022285;2.328159094;3.960289001;91.91641998;61.56809235;100.0396271;423;405.302002;292.014679;27767.31641;60.56470108
14.06.2019 20:09:27,301;697.463501;697.8058472;682.4599609;1.150570154;1.066615343;2.357022285;2.39798975;3.960289001;91.91641998;61.56809235;100.0226898;422.0400085;405.302002;292.014679;27767.31641;60.56470108
14.06.2019 20:09:29,808;697.463501;697.8058472;682.4599609;1.150570154;1.066615343;2.357022285;2.39798975;3.950774193;91.91641998;61.56809235;100.0226898;422.0400085;405.302002;292.014679;27767.31641;60.56470108
14.06.2019 20:09:42,333;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.259667158;3.950774193;91.87721252;61.53507233;100.0479202;419.7600098;405.2829895;291.7130127;27767.31641;60.56470108
14.06.2019 20:09:44,840;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.259667158;4.013423443;91.87721252;61.53507233;100.0479202;419.7600098;405.2829895;291.7130127;27767.31641;60.56470108
14.06.2019 20:09:57,366;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.356316328;2.402087212;4.013423443;91.87721252;61.56809235;100.0213165;420.7200012;405.3200073;292.5024719;27767.31641;60.59994888
14.06.2019 20:09:59,881;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.356316328;2.402087212;3.749799967;91.87721252;61.56809235;100.0213165;420.7200012;405.3200073;292.5024719;27767.31641;60.59994888
14.06.2019 20:10:12,416;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.355610371;2.347468615;3.749799967;91.86151886;61.56809235;100.0283508;420.1199951;405.3200073;292.5024719;27767.33398;60.59994888
14.06.2019 20:10:14,918;697.463501;697.8058472;682.465332;1.150570154;1.066615343;2.355610371;2.347468615;4.005504608;91.86151886;61.56809235;100.0283508;420.1199951;405.3200073;292.5024719;27767.33398;60.59994888
14.06.2019 20:10:27,445;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.355845451;2.312581539;4.005504608;91.87721252;61.53507233;100.0124207;420.3599854;405.4819946;292.0433044;27767.33398;60.59994888
14.06.2019 20:10:29,949;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.355845451;2.312581539;3.893606186;91.87721252;61.53507233;100.0124207;420.3599854;405.4819946;292.0433044;27767.33398;60.59994888
14.06.2019 20:10:42,482;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.356786728;2.349269152;3.893606186;91.90074158;61.56809235;100.0336609;419.8800049;405.5180054;291.3642273;27767.33398;60.59994888
14.06.2019 20:10:44,989;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.356786728;2.349269152;4.158390045;91.90074158;61.56809235;100.0336609;419.8800049;405.5180054;291.3642273;27767.33398;60.59994888
14.06.2019 20:10:57,515;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.337192059;4.158390045;91.90074158;61.56809235;100.0439224;420.1199951;405.4639893;292.4667358;27767.33398;60.59994888
14.06.2019 20:11:00,022;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.337192059;3.771280527;91.90074158;61.56809235;100.0439224;420.1199951;405.4639893;292.4667358;27767.33398;60.59994888
14.06.2019 20:11:12,554;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.276153564;3.771280527;91.88504791;61.56809235;100.0234756;421.7999878;405.5539856;291.855957;27767.34961;60.59994888
14.06.2019 20:11:15,056;697.4590454;697.8058472;682.465332;1.150570154;1.066615343;2.357022285;2.276153564;3.975230694;91.88504791;61.56809235;100.0234756;421.7999878;405.5539856;291.855957;27767.34961;60.59994888
14.06.2019 20:11:27,589;697.461792;697.8058472;682.465332;1.150570154;1.066615343;2.356786728;2.364906311;3.975230694;91.88504791;61.56809235;100.0160675;419.7600098;405.3919983;293.0587769;27767.34961;60.59994888
14.06.2019 20:11:30,095;697.461792;697.8058472;682.465332;1.150570154;1.066615343;2.356786728;2.364906311;3.965875149;91.88504791;61.56809235;100.0160675;419.7600098;405.3919983;293.0587769;27767.34961;60.59994888
14.06.2019 20:11:42,620;697.4678955;697.8058472;682.4593506;1.150570154;1.066615343;2.356786728;2.37440753;3.965875149;91.88504791;61.50205231;100.0136719;420.480011;405.3919983;292.5727844;27767.34961;60.59994888
14.06.2019 20:11:45,129;697.4678955;697.8058472;682.4593506;1.150570154;1.066615343;2.356786728;2.37440753;3.785059929;91.88504791;61.50205231;100.0136719;420.480011;405.3919983;292.5727844;27767.34961;60.59994888
14.06.2019 20:11:57,653;697.4639282;697.8058472;682.4593506;1.150570154;1.066615343;2.355845451;2.36687994;3.785059929;91.86936188;61.56809235;100.0056458;421.3200073;405.1929932;292.3188782;27767.34961;60.51678085
14.06.2019 20:12:00,159;697.4639282;697.8058472;682.4593506;1.150570154;1.066615343;2.355845451;2.36687994;3.841219425;91.86936188;61.56809235;100.0056458;421.3200073;405.1929932;292.3188782;27767.34961;60.51678085
14.06.2019 20:12:12,689;697.4639282;697.8058472;682.4593506;1.150570154;1.066615343;2.355610371;2.367238522;3.841219425;91.86936188;61.56809235;100.0159149;421.7999878;405.1929932;291.8910828;27767.36719;60.59670639
14.06.2019 20:12:15,196;697.4639282;697.8058472;682.4593506;1.150570154;1.066615343;2.355610371;2.367238522;3.993528128;91.86936188;61.56809235;100.0159149;421.7999878;405.1929932;291.8910828;27767.36719;60.59670639
14.06.2019 20:12:27,736;697.4625244;697.8058472;682.4640503;1.150570154;1.066615343;2.355845451;2.355566263;3.993528128;91.85368347;61.56809235;100.0074768;422.7600098;405.2109985;291.8910828;27767.36719;60.59670639
14.06.2019 20:12:30,242;697.4625244;697.8058472;682.4640503;1.150570154;1.066615343;2.355845451;2.355566263;3.974482059;91.85368347;61.56809235;100.0074768;422.7600098;405.2109985;291.8910828;27767.36719;60.59670639
14.06.2019 20:12:42,767;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.362573147;3.974482059;91.84583282;61.53507233;99.99806976;419.7600098;405.4460144;292.6485901;27767.36719;60.59670639
14.06.2019 20:12:45,279;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.362573147;3.721577406;91.84583282;61.53507233;99.99806976;419.7600098;405.4460144;292.6485901;27767.36719;60.59670639
14.06.2019 20:12:57,800;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.35160923;3.721577406;91.84583282;61.53507233;100.0160141;420.8399963;405.3739929;292.2168884;27767.36719;60.59670639
14.06.2019 20:13:00,310;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.35160923;3.875261307;91.84583282;61.53507233;100.0160141;420.8399963;405.3739929;292.2168884;27767.36719;60.59670639
14.06.2019 20:13:12,848;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.368314505;3.875261307;91.84583282;61.53507233;100.0178986;420.7200012;405.3919983;292.2168884;27767.38281;60.59670639
14.06.2019 20:13:15,352;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.368314505;3.865707159;91.84583282;61.53507233;100.0178986;420.7200012;405.3919983;292.2168884;27767.38281;60.59670639
14.06.2019 20:13:27,883;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.375661135;3.865707159;91.84583282;61.56809235;100.0176926;422.0400085;405.2829895;291.5166321;27767.38281;60.59670639
14.06.2019 20:13:30,387;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.375661135;4.034696579;91.84583282;61.56809235;100.0176926;422.0400085;405.2829895;291.5166321;27767.38281;60.59670639
14.06.2019 20:13:42,912;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355845451;2.370824337;4.034696579;91.84583282;61.60116577;100.0320587;421.9200134;405.0310059;291.9530945;27767.38281;60.59670639
14.06.2019 20:13:45,416;697.4625244;697.8058472;682.4640503;1.150570154;1.065407634;2.355845451;2.370824337;3.879360914;91.84583282;61.60116577;100.0320587;421.9200134;405.0310059;291.9530945;27767.38281;60.59670639
14.06.2019 20:13:57,942;697.4562378;697.8058472;682.4640503;1.150570154;1.065407634;2.355139732;2.384068727;3.879360914;91.84583282;61.56809235;100.0344238;421.4400024;405.2650146;292.1860352;27767.38281;60.59670639
14.06.2019 20:14:00,451;697.4562378;697.8058472;682.4640503;1.150570154;1.065407634;2.355139732;2.384068727;3.801528454;91.84583282;61.56809235;100.0344238;421.4400024;405.2650146;292.1860352;27767.38281;60.59670639
14.06.2019 20:14:12,970;697.4627686;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.362932205;3.801528454;91.86936188;61.56809235;100.0327454;420;405.1390076;291.8153076;27767.40039;60.59670639
14.06.2019 20:14:15,479;697.4627686;697.8058472;682.4640503;1.150570154;1.065407634;2.355374813;2.362932205;3.95396471;91.86936188;61.56809235;100.0327454;420;405.1390076;291.8153076;27767.40039;60.59670639
14.06.2019 20:14:28,008;697.4627686;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.290212154;3.95396471;91.86936188;61.56809235;100.0313644;420.6000061;405.302002;292.2503052;27767.40039;60.59670639
14.06.2019 20:14:30,513;697.4627686;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.290212154;3.818212271;91.86936188;61.56809235;100.0313644;420.6000061;405.302002;292.2503052;27767.40039;60.59670639
14.06.2019 20:14:43,042;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.357022285;2.367417812;3.818212271;91.90074158;61.56809235;100.0504761;422.6400146;405.1570129;292.098877;27767.40039;60.61291122
14.06.2019 20:14:45,550;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.357022285;2.367417812;3.887837172;91.90074158;61.56809235;100.0504761;422.6400146;405.1570129;292.098877;27767.40039;60.61291122
14.06.2019 20:14:58,075;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.33592844;3.887837172;91.88504791;61.56809235;100.0577164;420.6000061;405.302002;292.098877;27767.40039;60.61291122
14.06.2019 20:15:00,580;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.33592844;3.897371531;91.88504791;61.56809235;100.0577164;420.6000061;405.302002;292.098877;27767.40039;60.61291122
14.06.2019 20:15:13,107;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.356316328;2.33592844;3.897371531;91.87721252;61.56809235;100.0351715;421.7999878;405.1929932;291.4247437;27767.41602;60.65192413
14.06.2019 20:15:15,612;697.4580078;697.8058472;682.4640503;1.150570154;1.065407634;2.356316328;2.33592844;3.849785328;91.87721252;61.56809235;100.0351715;421.7999878;405.1929932;291.4247437;27767.41602;60.65192413
14.06.2019 20:15:28,150;697.4608154;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.378703833;3.849785328;91.87721252;61.56809235;100.0392303;421.4400024;405.0130005;292.4421692;27767.41602;60.65192413
14.06.2019 20:15:30,657;697.4608154;697.8058472;682.4640503;1.150570154;1.065407634;2.35608077;2.378703833;3.754130602;91.87721252;61.56809235;100.0392303;421.4400024;405.0130005;292.4421692;27767.41602;60.65192413
14.06.2019 20:15:43,193;697.4608154;697.8058472;682.4640503;1.150570154;1.065407634;2.355845451;2.337372541;3.754130602;91.86151886;61.50205231;100.0412903;424.5599976;404.9949951;291.8432922;27767.41602;60.60521698
14.06.2019 20:15:45,700;697.4608154;697.8058472;682.4640503;1.150570154;1.065407634;2.355845451;2.337372541;3.954150438;91.86151886;61.50205231;100.0412903;424.5599976;404.9949951;291.8432922;27767.41602;60.60521698
14.06.2019 20:15:58,234;697.4675293;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.367059231;3.954150438;91.86151886;61.53507233;100.0515137;422.1600037;404.7609863;291.6433411;27767.41602;60.64284134
14.06.2019 20:16:00,737;697.4675293;697.8058472;682.4640503;1.150570154;1.065407634;2.355610371;2.367059231;4.030450821;91.86151886;61.53507233;100.0515137;422.1600037;404.7609863;291.6433411;27767.41602;60.64284134
14.06.2019 20:16:13,265;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356551409;2.337372541;4.030450821;91.87721252;61.56809235;100.0458832;422.0400085;404.8869934;292.4804688;27767.43359;60.64284134
14.06.2019 20:16:15,775;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356551409;2.337372541;3.750893116;91.87721252;61.56809235;100.0458832;422.0400085;404.8869934;292.4804688;27767.43359;60.64284134
14.06.2019 20:16:28,313;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356316328;2.400840521;3.750893116;91.87721252;61.56809235;100.0336304;422.2799988;404.8330078;291.8946533;27767.43359;60.64284134
14.06.2019 20:16:30,818;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356316328;2.400840521;3.975081444;91.87721252;61.56809235;100.0336304;422.2799988;404.8330078;291.8946533;27767.43359;60.64284134
14.06.2019 20:16:43,349;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.357022285;2.352329016;3.975081444;91.89289093;61.56809235;100.0468903;421.6799927;404.868988;292.2546082;27767.43359;60.64284134
14.06.2019 20:16:45,857;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.357022285;2.352329016;4.027204037;91.89289093;61.56809235;100.0468903;421.6799927;404.868988;292.2546082;27767.43359;60.64284134
14.06.2019 20:16:58,387;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356551409;2.352329016;4.027204037;91.89289093;61.56809235;100.0823288;423.8399963;404.9230042;291.9855042;27767.43359;60.64284134
14.06.2019 20:17:00,897;697.4587402;697.8058472;682.4640503;1.150570154;1.065407634;2.356551409;2.352329016;3.925700903;91.89289093;61.56809235;100.0823288;423.8399963;404.9230042;291.9855042;27767.43359;60.64284134
14.06.2019 20:17:13,434;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.356316328;2.389606237;3.925700903;91.89289093;61.56809235;100.0516205;420.8399963;404.9230042;291.9855042;27767.44922;60.64284134
14.06.2019 20:17:15,938;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.356316328;2.389606237;3.93522191;91.89289093;61.56809235;100.0516205;420.8399963;404.9230042;291.9855042;27767.44922;60.64284134
14.06.2019 20:17:28,461;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.353228331;3.93522191;91.87721252;61.56809235;100.0374374;421.7999878;404.8330078;291.9855042;27767.44922;60.69869232
14.06.2019 20:17:30,968;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.353228331;3.906663179;91.87721252;61.56809235;100.0374374;421.7999878;404.8330078;291.9855042;27767.44922;60.69869232
14.06.2019 20:17:43,499;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.281087875;3.906663179;91.85368347;61.56809235;100.0183411;421.7999878;404.8330078;292.5203247;27767.44922;60.69869232
14.06.2019 20:17:46,002;697.4587402;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.281087875;3.728022099;91.85368347;61.56809235;100.0183411;421.7999878;404.8330078;292.5203247;27767.44922;60.69869232
14.06.2019 20:17:58,534;697.4556274;697.8058472;682.4640503;1.151280165;1.065407634;2.356316328;2.367238522;3.728022099;91.86936188;61.56809235;99.98536682;422.1600037;404.7070007;291.9941406;27767.44922;60.64757156
14.06.2019 20:18:01,040;697.4556274;697.8058472;682.4640503;1.151280165;1.065407634;2.356316328;2.367238522;3.922820568;91.86936188;61.56809235;99.98536682;422.1600037;404.7070007;291.9941406;27767.44922;60.64757156
14.06.2019 20:18:13,562;697.4556274;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.408315659;3.922820568;91.86936188;61.60116577;99.97076416;422.7600098;404.3099976;291.9941406;27767.4668;60.64757156
14.06.2019 20:18:16,074;697.4556274;697.8058472;682.4640503;1.151280165;1.065407634;2.35608077;2.408315659;3.903763056;91.86936188;61.60116577;99.97076416;422.7600098;404.3099976;291.9941406;27767.4668;60.64757156
14.06.2019 20:18:28,599;697.4608765;697.8058472;682.4640503;1.151280165;1.065407634;2.356786728;2.38067174;3.903763056;91.88504791;61.56809235;100.0053635;424.2000122;404.4179993;291.9941406;27767.4668;60.67493439
14.06.2019 20:18:31,104;697.4608765;697.8058472;682.4640503;1.151280165;1.065407634;2.356786728;2.38067174;3.941870689;91.88504791;61.56809235;100.0053635;424.2000122;404.4179993;291.9941406;27767.4668;60.67493439
14.06.2019 20:18:43,634;697.4546509;697.8058472;682.4640503;1.151280165;1.065407634;2.356551409;2.351969004;3.941870689;91.90074158;61.56809235;100.0510712;420.8399963;404.7430115;291.9941406;27767.4668;60.60132217
14.06.2019 20:18:46,140;697.4546509;697.8058472;682.4640503;1.151280165;1.065407634;2.356551409;2.351969004;3.932341814;91.90074158;61.56809235;100.0510712;420.8399963;404.7430115;291.9941406;27767.4668;60.60132217
14.06.2019 20:18:58,666;697.4656372;697.8058472;682.4640503;1.151280165;1.065407634;2.356786728;2.404579639;3.932341814;91.90074158;61.56809235;100.0437622;422.1600037;405.0130005;291.9941406;27767.4668;60.66707993
14.06.2019 20:19:01,174;697.4656372;697.8058472;682.4640503;1.151280165;1.065407634;2.356786728;2.404579639;3.984081984;91.90074158;61.56809235;100.0437622;422.1600037;405.0130005;291.9941406;27767.4668;60.66707993
14.06.2019 20:19:13,709;697.4606934;697.8058472;682.4640503;1.151280165;1.065407634;2.357257366;2.335386753;3.984081984;91.90857697;61.56809235;100.0323334;423.480011;404.9410095;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:16,214;697.4606934;697.8058472;682.4640503;1.151280165;1.065407634;2.357257366;2.335386753;3.893287897;91.90857697;61.56809235;100.0323334;423.480011;404.9410095;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:28,744;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.452576876;3.893287897;91.88504791;61.56809235;100.0104599;422.8800049;404.4549866;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:31,249;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.452576876;3.88376689;91.88504791;61.56809235;100.0104599;422.8800049;404.4549866;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:43,779;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.357022285;2.36580348;3.88376689;91.88504791;61.56809235;100.0201111;421.5599976;404.67099;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:46,286;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.357022285;2.36580348;3.902816534;91.88504791;61.56809235;100.0201111;421.5599976;404.67099;292.2376404;27767.48242;60.61610413
14.06.2019 20:19:58,815;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.324540854;3.902816534;91.89289093;61.53507233;100.0027618;422.1600037;404.5809937;291.5184631;27767.48242;60.67271805
14.06.2019 20:20:01,320;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.324540854;4.142796993;91.89289093;61.53507233;100.0027618;422.1600037;404.5809937;291.5184631;27767.48242;60.67271805
14.06.2019 20:20:13,860;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.389249325;4.142796993;91.89289093;61.56809235;99.99586487;422.7600098;404.5629883;291.8250122;27767.5;60.67271805
14.06.2019 20:20:16,369;697.4606934;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.389249325;4.030990124;91.89289093;61.56809235;99.99586487;422.7600098;404.5629883;291.8250122;27767.5;60.67271805
14.06.2019 20:20:28,906;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.356316328;2.372795582;4.030990124;91.89289093;61.56809235;100.0006027;421.0799866;404.4729919;292.5241089;27767.5;60.60221863
14.06.2019 20:20:31,410;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.356316328;2.372795582;4.324449539;91.89289093;61.56809235;100.0006027;421.0799866;404.4729919;292.5241089;27767.5;60.60221863
14.06.2019 20:20:43,942;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.357022285;2.331413031;4.324449539;91.90857697;61.53507233;100.0213623;423.480011;404.6350098;292.2634277;27767.5;60.60221863
14.06.2019 20:20:46,449;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.357022285;2.331413031;3.872825146;91.90857697;61.53507233;100.0213623;423.480011;404.6350098;292.2634277;27767.5;60.60221863
14.06.2019 20:20:58,986;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.41382575;3.872825146;91.90074158;61.50205231;100.0432968;423.9599915;404.868988;291.7801819;27767.5;60.69451141
14.06.2019 20:21:01,491;697.4587402;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.41382575;4.034127712;91.90074158;61.50205231;100.0432968;423.9599915;404.868988;291.7801819;27767.5;60.69451141
14.06.2019 20:21:14,014;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.357257366;2.360238552;4.034127712;91.90074158;61.53507233;100.0354767;422.1600037;404.8330078;292.5170898;27767.51758;60.69451141
14.06.2019 20:21:16,520;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.357257366;2.360238552;4.0287323;91.90074158;61.53507233;100.0354767;422.1600037;404.8330078;292.5170898;27767.51758;60.69451141
14.06.2019 20:21:29,051;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.334483862;4.0287323;91.88504791;61.56809235;100.0205841;422.1600037;404.8330078;292.1376648;27767.51758;60.69451141
14.06.2019 20:21:31,557;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.356551409;2.334483862;4.155317307;91.88504791;61.56809235;100.0205841;422.1600037;404.8330078;292.1376648;27767.51758;60.69451141
14.06.2019 20:21:44,090;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.355845451;2.326350451;4.155317307;91.86936188;61.50205231;100.0207977;422.2799988;404.8330078;291.3032532;27767.51758;60.69451141
14.06.2019 20:21:46,597;697.4624634;697.8039551;682.4640503;1.151280165;1.065407634;2.355845451;2.326350451;3.857302427;91.86936188;61.50205231;100.0207977;422.2799988;404.8330078;291.3032532;27767.51758;60.69451141
14.06.2019 20:21:59,128;697.467041;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.378882647;3.857302427;91.88504791;61.60116577;100.0205994;423.7200012;404.9230042;292.1672363;27767.51758;60.69451141
14.06.2019 20:22:01,632;697.467041;697.8039551;682.4640503;1.151280165;1.065407634;2.356786728;2.378882647;3.885891914;91.88504791;61.60116577;100.0205994;423.7200012;404.9230042;292.1672363;27767.51758;60.69451141
14.06.2019 20:22:14,156;697.4580688;697.8051758;682.4640503;1.151280165;1.065407634;2.356316328;2.346388102;3.885891914;91.90074158;61.56809235;100.0276413;423.6000061;404.9230042;291.8995056;27767.5332;60.69451141
14.06.2019 20:22:16,663;697.4580688;697.8051758;682.4640503;1.151280165;1.065407634;2.356316328;2.346388102;3.975268602;91.90074158;61.56809235;100.0276413;423.6000061;404.9230042;291.8995056;27767.5332;60.69451141
14.06.2019 20:22:29,191;697.4580688;697.8051758;682.4708862;1.151280165;1.067860007;2.357022285;2.403511286;3.975268602;91.88504791;61.56809235;100.020813;422.2799988;405.1390076;291.8995056;27767.5332;60.69451141
14.06.2019 20:22:31,700;697.4580688;697.8051758;682.4708862;1.151280165;1.067860007;2.357022285;2.403511286;3.96575284;91.88504791;61.56809235;100.020813;422.2799988;405.1390076;291.8995056;27767.5332;60.69451141
14.06.2019 20:22:44,234;697.4602051;697.8051758;682.4708862;1.151280165;1.067860007;2.356786728;2.374228477;3.96575284;91.89289093;61.60116577;100.0365982;422.3999939;405.0490112;291.8995056;27767.5332;60.69999313
14.06.2019 20:22:46,742;697.4602051;697.8051758;682.4708862;1.151280165;1.067860007;2.356786728;2.374228477;3.984801769;91.89289093;61.60116577;100.0365982;422.3999939;405.0490112;291.8995056;27767.5332;60.69999313
14.06.2019 20:22:59,275;697.4581299;697.8051758;682.4708862;1.151280165;1.067860007;2.356786728;2.31421423;3.984801769;91.90857697;61.60116577;100.0392609;422.6400146;405.1390076;291.9933777;27767.5332;60.69999313
14.06.2019 20:23:01,784;697.4581299;697.8051758;682.4708862;1.151280165;1.067860007;2.356786728;2.31421423;3.943925142;91.90857697;61.60116577;100.0392609;422.6400146;405.1390076;291.9933777;27767.5332;60.69999313
14.06.2019 20:23:14,310;697.4581299;697.8051758;682.4708862;1.151280165;1.067860007;2.356316328;2.320195675;3.943925142;91.87721252;61.56809235;100.0355606;421.9200134;404.8869934;291.9933777;27767.55078;60.69999313
14.06.2019 20:23:29,347;697.4629517;697.8051758;682.4634399;1.151280165;1.067860007;2.357257366;2.311129808;3.943925142;91.90857697;61.56809235;100.0461731;422.1600037;405.2829895;291.9933777;27767.55078;60.63323975
14.06.2019 20:23:31,851;697.4629517;697.8051758;682.4634399;1.151280165;1.067860007;2.357257366;2.311129808;3.953461409;91.90857697;61.56809235;100.0461731;422.1600037;405.2829895;291.9933777;27767.55078;60.63323975
14.06.2019 20:23:44,379;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.357022285;2.383174896;3.953461409;91.90857697;61.56809235;100.0534668;420.7200012;405.0849915;291.9933777;27767.55078;60.63323975
14.06.2019 20:23:46,885;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.357022285;2.383174896;3.972470522;91.90857697;61.56809235;100.0534668;420.7200012;405.0849915;291.9933777;27767.55078;60.63323975
14.06.2019 20:23:59,405;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.356551409;2.370107412;3.972470522;91.89289093;61.56809235;100.049614;422.1600037;404.8510132;291.7226563;27767.56641;60.63323975
14.06.2019 20:24:01,909;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.356551409;2.370107412;4.015291214;91.89289093;61.56809235;100.049614;422.1600037;404.8510132;291.7226563;27767.56641;60.63323975
14.06.2019 20:24:14,447;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.35608077;2.392640114;4.015291214;91.87721252;61.56809235;100.045639;421.3200073;405.0130005;291.7226563;27767.56641;60.6857872
14.06.2019 20:24:16,954;697.4592285;697.8051758;682.4634399;1.151280165;1.067860007;2.35608077;2.392640114;3.996252775;91.87721252;61.56809235;100.045639;421.3200073;405.0130005;291.7226563;27767.56641;60.6857872
14.06.2019 20:24:29,488;697.4547729;697.8051758;682.4634399;1.151280165;1.067860007;2.35608077;2.361495733;3.996252775;91.86936188;61.53507233;100.0226059;424.2000122;404.8150024;292.2632751;27767.56641;60.6857872
14.06.2019 20:24:31,994;697.4547729;697.8051758;682.4634399;1.151280165;1.067860007;2.35608077;2.361495733;3.825235605;91.86936188;61.53507233;100.0226059;424.2000122;404.8150024;292.2632751;27767.56641;60.6857872
14.06.2019 20:24:44,516;697.463501;697.8051758;682.4634399;1.151280165;1.067860007;2.355610371;2.409204721;3.825235605;91.86936188;61.56809235;100.0054169;423.3599854;404.868988;291.2802734;27767.56641;60.63712692
14.06.2019 20:24:47,019;697.463501;697.8051758;682.4634399;1.151280165;1.067860007;2.355610371;2.409204721;4.134481907;91.86936188;61.56809235;100.0054169;423.3599854;404.868988;291.2802734;27767.56641;60.63712692
14.06.2019 20:24:59,549;697.4540405;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.278164625;4.134481907;91.85368347;61.56809235;100.0559158;421.7999878;404.9410095;291.9437561;27767.58398;60.6232338
14.06.2019 20:25:02,056;697.4540405;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.278164625;3.903348684;91.85368347;61.56809235;100.0559158;421.7999878;404.9410095;291.9437561;27767.58398;60.6232338
14.06.2019 20:25:14,581;697.4659424;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.268467188;3.903348684;91.84583282;61.56809235;100.0215454;419.8800049;405.1210022;291.4891663;27767.58398;60.69287491
14.06.2019 20:25:17,088;697.4659424;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.268467188;4.055189133;91.84583282;61.56809235;100.0215454;419.8800049;405.1210022;291.4891663;27767.58398;60.69287491
14.06.2019 20:25:29,606;697.4659424;697.8051758;682.4634399;1.151280165;1.067860007;2.355139732;2.392462015;4.055189133;91.85368347;61.56809235;99.99351501;422.519989;405.0849915;292.0549622;27767.58398;60.65322495
14.06.2019 20:25:32,111;697.4659424;697.8051758;682.4634399;1.151280165;1.067860007;2.355139732;2.392462015;3.856680393;91.85368347;61.56809235;99.99351501;422.519989;405.0849915;292.0549622;27767.58398;60.65322495
14.06.2019 20:25:44,639;697.4633179;697.8051758;682.4634399;1.151280165;1.067860007;2.355845451;2.365265369;3.856680393;91.83798981;61.60116577;100.0475998;423.3599854;405.2470093;292.0549622;27767.58398;60.65322495
14.06.2019 20:25:47,146;697.4633179;697.8051758;682.4634399;1.151280165;1.067860007;2.355845451;2.365265369;3.847117186;91.83798981;61.60116577;100.0475998;423.3599854;405.2470093;292.0549622;27767.58398;60.65322495
14.06.2019 20:25:59,682;697.4633179;697.8051758;682.4634399;1.151280165;1.067860007;2.355139732;2.37673521;3.847117186;91.83013916;61.56809235;100.0557709;420.7200012;405.1210022;291.8811951;27767.59961;60.66403961
14.06.2019 20:26:02,192;697.4633179;697.8051758;682.4634399;1.151280165;1.067860007;2.355139732;2.37673521;3.796357155;91.83013916;61.56809235;100.0557709;420.7200012;405.1210022;291.8811951;27767.59961;60.66403961
14.06.2019 20:26:14,718;697.4700317;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.344406128;3.796357155;91.85368347;61.56809235;100.029129;421.5599976;405.2290039;291.7363586;27767.59961;60.66403961
14.06.2019 20:26:17,234;697.4700317;697.8051758;682.4634399;1.151280165;1.067860007;2.355374813;2.344406128;3.982157946;91.85368347;61.56809235;100.029129;421.5599976;405.2290039;291.7363586;27767.59961;60.66403961
14.06.2019 20:26:29,755;697.461731;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.343324661;3.982157946;91.83798981;61.56809235;100.0230484;424.2000122;405.1570129;292.1017456;27767.59961;60.66403961
14.06.2019 20:26:32,259;697.461731;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.343324661;3.841047525;91.83798981;61.56809235;100.0230484;424.2000122;405.1570129;292.1017456;27767.59961;60.66403961
14.06.2019 20:26:44,795;697.4569092;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.380492926;3.841047525;91.83798981;61.56809235;100.0308228;421.6799927;405.0490112;292.1017456;27767.59961;60.66403961
14.06.2019 20:26:47,301;697.4569092;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.380492926;3.888769388;91.83798981;61.56809235;100.0308228;421.6799927;405.0490112;292.1017456;27767.59961;60.66403961
14.06.2019 20:26:59,825;697.4569092;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.234825373;3.888769388;91.85368347;61.56809235;100.0369873;422.0400085;405.0490112;291.9588928;27767.61719;60.6999321
14.06.2019 20:27:14,862;697.4614258;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.354847193;3.888769388;91.84583282;61.56809235;100.0397797;421.2000122;405.0490112;291.9588928;27767.61719;60.6999321
14.06.2019 20:27:17,370;697.4614258;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.354847193;3.907825708;91.84583282;61.56809235;100.0397797;421.2000122;405.0490112;291.9588928;27767.61719;60.6999321
14.06.2019 20:27:29,901;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.475963831;3.907825708;91.84583282;61.60116577;100.0080032;421.0799866;404.9590149;291.6068726;27767.61719;60.6999321
14.06.2019 20:27:32,406;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.475963831;4.006369114;91.84583282;61.60116577;100.0080032;421.0799866;404.9590149;291.6068726;27767.61719;60.6999321
14.06.2019 20:27:44,934;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.419861794;4.006369114;91.84583282;61.60116577;100.0007248;421.2000122;404.8510132;291.6068726;27767.61719;60.6999321
14.06.2019 20:27:47,442;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.419861794;3.898058653;91.84583282;61.60116577;100.0007248;421.2000122;404.8510132;291.6068726;27767.61719;60.6999321
14.06.2019 20:27:59,977;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.354904175;2.293128014;3.898058653;91.84583282;61.56809235;100.0303192;421.0799866;404.7789917;291.9881287;27767.63281;60.6999321
14.06.2019 20:28:02,480;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.354904175;2.293128014;3.888530493;91.84583282;61.56809235;100.0303192;421.0799866;404.7789917;291.9881287;27767.63281;60.6999321
14.06.2019 20:28:15,004;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.355374813;2.339357376;3.888530493;91.84583282;61.56809235;100.0368652;423.1199951;404.9049988;291.9881287;27767.63281;60.6999321
14.06.2019 20:28:17,510;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.355374813;2.339357376;3.898058653;91.84583282;61.56809235;100.0368652;423.1199951;404.9049988;291.9881287;27767.63281;60.6999321
14.06.2019 20:28:30,037;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.354904175;2.285470009;3.898058653;91.84583282;61.56809235;100.0287323;420.1199951;405.2829895;291.4847717;27767.63281;60.6999321
14.06.2019 20:28:32,540;697.4654541;697.8051758;682.4634399;1.151280165;1.064229965;2.354904175;2.285470009;4.066185474;91.84583282;61.56809235;100.0287323;420.1199951;405.2829895;291.4847717;27767.63281;60.6999321
14.06.2019 20:28:45,067;697.460083;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.390320301;4.066185474;91.83798981;61.56809235;100.0187836;420.2399902;405.302002;291.4847717;27767.63281;60.6999321
14.06.2019 20:28:47,575;697.460083;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.390320301;4.047151566;91.83798981;61.56809235;100.0187836;420.2399902;405.302002;291.4847717;27767.63281;60.6999321
14.06.2019 20:29:00,102;697.4664307;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.347828865;4.047151566;91.85368347;61.56809235;100.0250549;421.2000122;405.3380127;291.9342651;27767.65039;60.6999321
14.06.2019 20:29:02,609;697.4664307;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.347828865;3.916056871;91.85368347;61.56809235;100.0250549;421.2000122;405.3380127;291.9342651;27767.65039;60.6999321
14.06.2019 20:29:15,139;697.4664307;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.292945862;3.916056871;91.84583282;61.53507233;100.0326385;420.6000061;405.5;291.6124573;27767.65039;60.6999321
14.06.2019 20:29:17,644;697.4664307;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.292945862;4.00450182;91.84583282;61.53507233;100.0326385;420.6000061;405.5;291.6124573;27767.65039;60.6999321
14.06.2019 20:29:30,166;697.4570313;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.373870134;4.00450182;91.84583282;61.56809235;99.98661804;421.2000122;405.1029968;291.8067932;27767.65039;60.6999321
14.06.2019 20:29:32,669;697.4570313;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.373870134;3.939582825;91.84583282;61.56809235;99.98661804;421.2000122;405.1029968;291.8067932;27767.65039;60.6999321
14.06.2019 20:29:45,200;697.4673462;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.364367962;3.939582825;91.84583282;61.56809235;99.98473358;422.519989;405.1390076;291.8067932;27767.65039;60.6999321
14.06.2019 20:29:47,706;697.4673462;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.364367962;3.930037737;91.84583282;61.56809235;99.98473358;422.519989;405.1390076;291.8067932;27767.65039;60.6999321
14.06.2019 20:30:00,230;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.405291557;3.930037737;91.84583282;61.60116577;100.0257874;421.4400024;405.3739929;292.0510254;27767.66602;60.6999321
14.06.2019 20:30:02,738;697.4560547;697.8051758;682.4634399;1.151280165;1.064229965;2.355139732;2.405291557;3.867518187;91.84583282;61.60116577;100.0257874;421.4400024;405.3739929;292.0510254;27767.66602;60.6999321
14.06.2019 20:30:15,265;697.4624023;697.8051758;682.4634399;1.151280165;1.064229965;2.355374813;2.369749069;3.867518187;91.85368347;61.60116577;100.0303268;419.1600037;405.3739929;292.0510254;27767.66602;60.6999321
14.06.2019 20:30:17,779;697.4624023;697.8051758;682.4634399;1.151280165;1.064229965;2.355374813;2.369749069;3.877058029;91.85368347;61.60116577;100.0303268;419.1600037;405.3739929;292.0510254;27767.66602;60.6999321
14.06.2019 20:30:30,300;697.4624023;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.343504906;3.877058029;91.85368347;61.60116577;100.0335236;419.2799988;405.5;291.3739014;27767.66602;60.6999321
14.06.2019 20:30:32,806;697.4624023;697.8051758;682.4634399;1.151280165;1.064229965;2.355610371;2.343504906;4.093697548;91.85368347;61.60116577;100.0335236;419.2799988;405.5;291.3739014;27767.66602;60.6999321
14.06.2019 20:30:45,336;697.4624023;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.335386753;4.093697548;91.85368347;61.60116577;100.0385818;418.9200134;405.1029968;291.5768433;27767.66602;60.6999321
14.06.2019 20:30:47,842;697.4624023;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.335386753;4.070029736;91.85368347;61.60116577;100.0385818;418.9200134;405.1029968;291.5768433;27767.66602;60.6999321
14.06.2019 20:31:00,379;697.4633179;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.311856031;4.070029736;91.84583282;61.60116577;100.0117035;420.8399963;405.3739929;291.3286743;27767.68359;60.6999321
14.06.2019 20:31:02,885;697.4633179;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.311856031;3.885503769;91.84583282;61.60116577;100.0117035;420.8399963;405.3739929;291.3286743;27767.68359;60.6999321
14.06.2019 20:31:15,407;697.4636841;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.385855675;3.885503769;91.84583282;61.60116577;99.99395752;420;405.8420105;292.1009827;27767.68359;60.6999321
14.06.2019 20:31:30,445;697.4636841;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.367417812;3.885503769;91.84583282;61.60116577;99.98408508;418.7999878;405.4819946;291.8337402;27767.68359;60.6999321
14.06.2019 20:31:32,948;697.4636841;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.367417812;3.993799686;91.84583282;61.60116577;99.98408508;418.7999878;405.4819946;291.8337402;27767.68359;60.6999321
14.06.2019 20:31:45,482;697.4611206;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.396920443;3.993799686;91.84583282;61.56809235;100.0050812;418.5599976;405.8959961;292.3523865;27767.68359;60.62028885
14.06.2019 20:31:47,990;697.4611206;697.8051758;682.4634399;1.151280165;1.071148992;2.355139732;2.396920443;3.82063818;91.84583282;61.56809235;100.0050812;418.5599976;405.8959961;292.3523865;27767.68359;60.62028885
14.06.2019 20:32:00,526;697.4611206;697.8051758;682.4634399;1.151280165;1.071148992;2.354904175;2.338635683;3.82063818;91.83798981;61.60116577;99.98531342;419.8800049;405.3559875;291.6173096;27767.69922;60.62028885
14.06.2019 20:32:03,033;697.4611206;697.8051758;682.4634399;1.151280165;1.071148992;2.354904175;2.338635683;4.066040039;91.83798981;61.60116577;99.98531342;419.8800049;405.3559875;291.6173096;27767.69922;60.62028885
14.06.2019 20:32:15,559;697.4625244;697.8051758;682.4656372;1.151280165;1.071148992;2.355374813;2.374586582;4.066040039;91.83798981;61.60116577;99.97312927;418.5599976;405.571991;291.9462585;27767.69922;60.62028885
14.06.2019 20:32:18,063;697.4625244;697.8051758;682.4656372;1.151280165;1.071148992;2.355374813;2.374586582;3.946677685;91.83798981;61.60116577;99.97312927;418.5599976;405.571991;291.9462585;27767.69922;60.62028885
14.06.2019 20:32:30,598;697.4625244;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.363291264;3.946677685;91.83798981;61.60116577;99.9885025;418.2000122;405.697998;291.3438721;27767.69922;60.69917297
14.06.2019 20:32:33,101;697.4625244;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.363291264;3.74354744;91.83798981;61.60116577;99.9885025;418.2000122;405.697998;291.3438721;27767.69922;60.69917297
14.06.2019 20:32:45,634;697.458313;697.8051758;682.4656372;1.151280165;1.065368414;2.354904175;2.260401011;3.74354744;91.83798981;61.60116577;100.0031815;419.1600037;405.7160034;291.2684631;27767.69922;60.60351944
14.06.2019 20:32:48,138;697.458313;697.8051758;682.4656372;1.151280165;1.065368414;2.354904175;2.260401011;4.123596668;91.83798981;61.60116577;100.0031815;419.1600037;405.7160034;291.2684631;27767.69922;60.60351944
14.06.2019 20:33:00,660;697.458313;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.386749029;4.123596668;91.86151886;61.60116577;100.0182648;419.6400146;405.697998;291.7445374;27767.7168;60.63096619
14.06.2019 20:33:03,165;697.458313;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.386749029;3.964572906;91.86151886;61.60116577;100.0182648;419.6400146;405.697998;291.7445374;27767.7168;60.63096619
14.06.2019 20:33:15,694;697.4623413;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.384247541;3.964572906;91.84583282;61.60116577;99.9756012;418.9200134;405.428009;291.3452454;27767.7168;60.63096619
14.06.2019 20:33:18,199;697.4623413;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.384247541;4.078926086;91.84583282;61.60116577;99.9756012;418.9200134;405.428009;291.3452454;27767.7168;60.63096619
14.06.2019 20:33:30,726;697.4573364;697.8051758;682.4656372;1.151280165;1.065368414;2.355610371;2.410271406;4.078926086;91.84583282;61.60116577;99.98651886;418.9200134;405.5539856;291.3452454;27767.7168;60.63096619
14.06.2019 20:33:33,232;697.4573364;697.8051758;682.4656372;1.151280165;1.065368414;2.355610371;2.410271406;4.097947121;91.84583282;61.60116577;99.98651886;418.9200134;405.5539856;291.3452454;27767.7168;60.63096619
14.06.2019 20:33:45,764;697.4620361;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.330689907;4.097947121;91.83798981;61.56809235;100.0265732;420.1199951;405.6619873;291.9067993;27767.7168;60.63096619
14.06.2019 20:33:48,277;697.4620361;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.330689907;3.891300201;91.83798981;61.56809235;100.0265732;420.1199951;405.6619873;291.9067993;27767.7168;60.63096619
14.06.2019 20:34:00,800;697.4620361;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.298772335;3.891300201;91.84583282;61.60116577;100.0272446;418.2000122;405.769989;291.9067993;27767.73242;60.63096619
14.06.2019 20:34:03,309;697.4620361;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.298772335;3.910368681;91.84583282;61.60116577;100.0272446;418.2000122;405.769989;291.9067993;27767.73242;60.63096619
14.06.2019 20:34:15,835;697.4598999;697.8051758;682.4656372;1.151280165;1.065368414;2.354904175;2.364547491;3.910368681;91.84583282;61.60116577;100.0142746;418.7999878;405.8059998;291.5950317;27767.73242;60.60342789
14.06.2019 20:34:18,338;697.4598999;697.8051758;682.4656372;1.151280165;1.065368414;2.354904175;2.364547491;3.995472193;91.84583282;61.60116577;100.0142746;418.7999878;405.8059998;291.5950317;27767.73242;60.60342789
14.06.2019 20:34:30,865;697.4598999;697.8051758;682.4656372;1.151280165;1.065368414;2.355610371;2.39121294;3.995472193;91.83798981;61.60116577;100.0358734;420.2399902;405.3380127;291.5950317;27767.73242;60.60342789
14.06.2019 20:34:45,897;697.4661865;697.8051758;682.4656372;1.151280165;1.065368414;2.355845451;2.371541262;3.995472193;91.85368347;61.60116577;100.0533066;420.480011;405.5899963;291.5950317;27767.73242;60.60342789
14.06.2019 20:34:48,405;697.4661865;697.8051758;682.4656372;1.151280165;1.065368414;2.355845451;2.371541262;4.02401638;91.85368347;61.60116577;100.0533066;420.480011;405.5899963;291.5950317;27767.73242;60.60342789
14.06.2019 20:35:00,936;697.4661865;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.328339815;4.02401638;91.85368347;61.60116577;100.0615692;418.7999878;405.5360107;291.5950317;27767.75;60.64091873
14.06.2019 20:35:03,442;697.4661865;697.8051758;682.4656372;1.151280165;1.065368414;2.355374813;2.328339815;4.004992008;91.85368347;61.60116577;100.0615692;418.7999878;405.5360107;291.5950317;27767.75;60.64091873
14.06.2019 20:35:15,980;697.4570923;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.420571566;4.004992008;91.85368347;61.56809235;100.0436401;419.8800049;405.697998;292.2320557;27767.75;60.60181427
14.06.2019 20:35:18,485;697.4570923;697.8051758;682.4656372;1.151280165;1.065368414;2.355139732;2.420571566;3.801706553;91.85368347;61.56809235;100.0436401;419.8800049;405.697998;292.2320557;27767.75;60.60181427
14.06.2019 20:35:31,009;697.4570923;697.8051758;682.4656372;1.151280165;1.065368414;2.355610371;2.409915924;3.801706553;91.85368347;61.60116577;100.0356598;418.9200134;405.697998;291.4101563;27767.75;60.60181427
14.06.2019 20:35:33,515;697.4570923;697.8051758;682.4656372;1.151280165;1.065368414;2.355610371;2.409915924;4.076261997;91.85368347;61.60116577;100.0356598;418.9200134;405.697998;291.4101563;27767.75;60.60181427
14.06.2019 20:35:46,047;697.4645386;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.337011337;4.076261997;91.85368347;61.60116577;100.0505676;418.0799866;405.8779907;292.2929382;27767.75;60.60181427
14.06.2019 20:35:48,553;697.4645386;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.337011337;3.781365156;91.85368347;61.60116577;100.0505676;418.0799866;405.8779907;292.2929382;27767.75;60.60181427
14.06.2019 20:36:01,089;697.4645386;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.342603683;3.781365156;91.83798981;61.60116577;100.0550537;417.480011;405.9679871;291.7882385;27767.76758;60.60181427
14.06.2019 20:36:03,593;697.4645386;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.342603683;3.921377182;91.83798981;61.60116577;100.0550537;417.480011;405.9679871;291.7882385;27767.76758;60.60181427
14.06.2019 20:36:16,130;697.4506836;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.336469889;3.921377182;91.83798981;61.60116577;100.057251;417.1199951;406.2929993;291.2561951;27767.76758;60.60181427
14.06.2019 20:36:18,635;697.4506836;697.8031006;682.4588013;1.151280165;1.065368414;2.355139732;2.336469889;4.108677864;91.83798981;61.60116577;100.057251;417.1199951;406.2929993;291.2561951;27767.76758;60.60181427
14.06.2019 20:36:31,164;697.4570313;697.8031006;682.4660034;1.151280165;1.065368414;2.355610371;2.385498285;4.108677864;91.83798981;61.60116577;100.0680923;420.2399902;406.4190063;291.2561951;27767.76758;60.60181427
14.06.2019 20:36:33,669;697.4570313;697.8031006;682.4660034;1.151280165;1.065368414;2.355610371;2.385498285;3.88233757;91.83798981;61.60116577;100.0680923;420.2399902;406.4190063;291.2561951;27767.76758;60.60181427
14.06.2019 20:36:46,205;697.4570313;697.8031006;682.4660034;1.150620699;1.065368414;2.355610371;2.392462015;3.88233757;91.84583282;61.60116577;100.0413666;420.3599854;406.32901;291.4118652;27767.76758;60.60181427
14.06.2019 20:36:48,709;697.4570313;697.8031006;682.4660034;1.150620699;1.065368414;2.355610371;2.392462015;4.075689793;91.84583282;61.60116577;100.0413666;420.3599854;406.32901;291.4118652;27767.76758;60.60181427
14.06.2019 20:37:01,254;697.4596558;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.380135059;4.075689793;91.84583282;61.60116577;100.047287;418.5599976;406.5270081;291.4118652;27767.7832;60.60181427
14.06.2019 20:37:03,757;697.4596558;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.380135059;3.825355291;91.84583282;61.60116577;100.047287;418.5599976;406.5270081;291.4118652;27767.7832;60.60181427
