Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 20:37:16,292;697.4596558;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.431380987;3.825355291;91.84583282;61.60116577;100.0363388;417.6000061;406.1659851;291.5823669;27767.7832;60.60181427
14.06.2019 20:37:18,798;697.4596558;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.431380987;4.028261662;91.84583282;61.60116577;100.0363388;417.6000061;406.1659851;291.5823669;27767.7832;60.60181427
14.06.2019 20:37:31,333;697.461792;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.346568346;4.028261662;91.84583282;61.60116577;100.0284119;417.9599915;406.2929993;291.1671753;27767.7832;60.60181427
14.06.2019 20:37:33,842;697.461792;697.8031006;682.4660034;1.150620699;1.065368414;2.355139732;2.346568346;4.138419628;91.84583282;61.60116577;100.0284119;417.9599915;406.2929993;291.1671753;27767.7832;60.60181427
14.06.2019 20:37:46,364;697.461792;697.8031006;682.4660034;1.150620699;1.065368414;2.355610371;2.356644869;4.138419628;91.86151886;61.56809235;100.0044022;416.7600098;406.0039978;291.9542847;27767.7832;60.60181427
14.06.2019 20:37:48,876;697.461792;697.8031006;682.4660034;1.150620699;1.065368414;2.355610371;2.356644869;3.894495964;91.86151886;61.56809235;100.0044022;416.7600098;406.0039978;291.9542847;27767.7832;60.60181427
14.06.2019 20:38:01,404;697.461792;697.8063354;682.4660034;1.150620699;1.065368414;2.355610371;2.337733269;3.894495964;91.86151886;61.56809235;100.0265732;417.7200012;406.1659851;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:03,912;697.461792;697.8063354;682.4660034;1.150620699;1.065368414;2.355610371;2.337733269;4.065384388;91.86151886;61.56809235;100.0265732;417.7200012;406.1659851;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:16,441;697.461792;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.447109699;4.065384388;91.85368347;61.60116577;100.0319977;418.0799866;406.2929993;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:18,949;697.461792;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.447109699;4.02730608;91.85368347;61.60116577;100.0319977;418.0799866;406.2929993;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:31,479;697.4572144;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.327616453;4.02730608;91.85368347;61.60116577;100.0408478;419.0400085;406.2929993;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:33,983;697.4572144;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.327616453;3.943463326;91.85368347;61.60116577;100.0408478;419.0400085;406.2929993;291.4711914;27767.80078;60.60181427
14.06.2019 20:38:46,502;697.4572144;697.8063354;682.4660034;1.150620699;1.065368414;2.355374813;2.334664583;3.943463326;91.85368347;61.60116577;100.0271149;417.3599854;406.0039978;290.7237244;27767.80078;60.60181427
14.06.2019 20:38:49,009;697.4572144;697.8063354;682.4660034;1.150620699;1.065368414;2.355374813;2.334664583;4.305551529;91.85368347;61.60116577;100.0271149;417.3599854;406.0039978;290.7237244;27767.80078;60.60181427
14.06.2019 20:39:01,536;697.4666138;697.8063354;682.4660034;1.150620699;1.065368414;2.355139732;2.345487118;4.305551529;91.85368347;61.60116577;100.0252914;419.1600037;406.3649902;291.0986023;27767.81641;60.60181427
14.06.2019 20:39:04,042;697.4666138;697.8063354;682.4660034;1.150620699;1.065368414;2.355139732;2.345487118;4.203836918;91.85368347;61.60116577;100.0252914;419.1600037;406.3649902;291.0986023;27767.81641;60.60181427
14.06.2019 20:39:16,568;697.4666138;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.375661135;4.203836918;91.83798981;61.56809235;100.0214157;418.7999878;406.3649902;292.1346741;27767.81641;60.60181427
14.06.2019 20:39:19,078;697.4666138;697.8063354;682.4660034;1.150620699;1.065368414;2.355845451;2.375661135;3.876888752;91.83798981;61.56809235;100.0214157;418.7999878;406.3649902;292.1346741;27767.81641;60.60181427
14.06.2019 20:39:31,603;697.4570923;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.406536818;3.876888752;91.85368347;61.56809235;100.0468216;419.1600037;406.2390137;291.5673218;27767.81641;60.60181427
14.06.2019 20:39:34,106;697.4570923;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.406536818;4.066342831;91.85368347;61.56809235;100.0468216;419.1600037;406.2390137;291.5673218;27767.81641;60.60181427
14.06.2019 20:39:46,645;697.4570923;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.321282148;4.066342831;91.84583282;61.56809235;100.0357437;416.519989;406.401001;291.5673218;27767.81641;60.60181427
14.06.2019 20:39:49,155;697.4570923;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.321282148;4.047314167;91.84583282;61.56809235;100.0357437;416.519989;406.401001;291.5673218;27767.81641;60.60181427
14.06.2019 20:40:01,684;697.4502563;697.8063354;682.4660034;1.150620699;1.068868518;2.355374813;2.292217016;4.047314167;91.84583282;61.60116577;100.0379791;418.3200073;406.5450134;291.0967102;27767.83398;60.60181427
14.06.2019 20:40:04,189;697.4502563;697.8063354;682.4660034;1.150620699;1.068868518;2.355374813;2.292217016;4.137665272;91.84583282;61.60116577;100.0379791;418.3200073;406.5450134;291.0967102;27767.83398;60.60181427
14.06.2019 20:40:16,718;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355610371;2.345307112;4.137665272;91.84583282;61.53507233;100.0321045;419.2799988;406.2929993;291.8896484;27767.83398;60.60181427
14.06.2019 20:40:19,225;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355610371;2.345307112;3.844040632;91.84583282;61.53507233;100.0321045;419.2799988;406.2929993;291.8896484;27767.83398;60.60181427
14.06.2019 20:40:31,755;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.287659168;3.844040632;91.84583282;61.56809235;100.0526886;418.0799866;406.4729919;291.8896484;27767.83398;60.60181427
14.06.2019 20:40:34,259;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355139732;2.287659168;3.872665405;91.84583282;61.56809235;100.0526886;418.0799866;406.4729919;291.8896484;27767.83398;60.60181427
14.06.2019 20:40:46,803;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355374813;2.352688789;3.872665405;91.86151886;61.60116577;100.0606995;418.3200073;406.4729919;291.4178772;27767.83398;60.60181427
14.06.2019 20:40:49,309;697.4589233;697.8063354;682.4660034;1.150620699;1.068868518;2.355374813;2.352688789;4.03983736;91.86151886;61.60116577;100.0606995;418.3200073;406.4729919;291.4178772;27767.83398;60.60181427
14.06.2019 20:41:01,838;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.354904175;2.378166914;4.03983736;91.84583282;61.60116577;100.045517;419.0400085;406.4729919;291.9035645;27767.84961;60.56741333
14.06.2019 20:41:04,344;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.354904175;2.378166914;3.868024349;91.84583282;61.60116577;100.045517;419.0400085;406.4729919;291.9035645;27767.84961;60.56741333
14.06.2019 20:41:16,873;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355374813;2.322911739;3.868024349;91.84583282;61.60116577;100.0186386;417.1199951;406.5629883;291.0558777;27767.84961;60.56741333
14.06.2019 20:41:19,382;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355374813;2.322911739;4.198741436;91.84583282;61.60116577;100.0186386;417.1199951;406.5629883;291.0558777;27767.84961;60.56741333
14.06.2019 20:41:31,912;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355610371;2.304409981;4.198741436;91.84583282;61.60116577;99.99606323;418.9200134;406.2030029;291.0558777;27767.84961;60.50238037
14.06.2019 20:41:34,418;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355610371;2.304409981;4.057561398;91.84583282;61.60116577;99.99606323;418.9200134;406.2030029;291.0558777;27767.84961;60.50238037
14.06.2019 20:41:46,952;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355139732;2.357543707;4.057561398;91.84583282;61.56809235;100.0242538;418.4400024;406.3829956;291.5071106;27767.84961;60.50238037
14.06.2019 20:41:49,458;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355139732;2.357543707;4.028989792;91.84583282;61.56809235;100.0242538;418.4400024;406.3829956;291.5071106;27767.84961;60.50238037
14.06.2019 20:42:01,986;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355374813;2.364367962;4.028989792;91.84583282;61.60116577;100.0523529;418.7999878;406.1300049;291.5071106;27767.86719;60.50238037
14.06.2019 20:42:04,493;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355374813;2.364367962;4.067061901;91.84583282;61.60116577;100.0523529;418.7999878;406.1300049;291.5071106;27767.86719;60.50238037
14.06.2019 20:42:17,026;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355610371;2.408315659;4.067061901;91.84583282;61.60116577;100.0382004;417.1199951;405.6440125;291.2144775;27767.86719;60.50238037
14.06.2019 20:42:19,531;697.4589233;697.8027954;682.4660034;1.150620699;1.068868518;2.355610371;2.408315659;4.16478014;91.84583282;61.60116577;100.0382004;417.1199951;405.6440125;291.2144775;27767.86719;60.50238037
14.06.2019 20:42:32,057;697.4589233;697.8027954;682.4660034;1.150620699;1.064370275;2.355374813;2.364547491;4.16478014;91.86151886;61.56809235;100.0257721;420.6000061;406.3649902;292.1641235;27767.86719;60.50238037
14.06.2019 20:42:34,560;697.4589233;697.8027954;682.4660034;1.150620699;1.064370275;2.355374813;2.364547491;3.828561068;91.86151886;61.56809235;100.0257721;420.6000061;406.3649902;292.1641235;27767.86719;60.50238037
14.06.2019 20:42:47,088;697.4589233;697.8027954;682.4660034;1.150620699;1.064370275;2.355139732;2.309677601;3.828561068;91.83798981;61.60116577;100.0133667;417.8399963;406.1300049;291.3283997;27767.86719;60.50238037
14.06.2019 20:42:49,597;697.4589233;697.8027954;682.4660034;1.150620699;1.064370275;2.355139732;2.309677601;4.117246151;91.83798981;61.60116577;100.0133667;417.8399963;406.1300049;291.3283997;27767.86719;60.50238037
14.06.2019 20:43:02,130;697.4589233;697.8104858;682.4660034;1.150620699;1.064370275;2.355610371;2.379598618;4.117246151;91.85368347;61.60116577;100.043541;419.6400146;405.8240051;291.3283997;27767.88281;60.50238037
14.06.2019 20:43:04,637;697.4589233;697.8104858;682.4660034;1.150620699;1.064370275;2.355610371;2.379598618;4.145763397;91.85368347;61.60116577;100.043541;419.6400146;405.8240051;291.3283997;27767.88281;60.50238037
14.06.2019 20:43:17,164;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.356551409;2.382102251;4.145763397;91.89289093;61.60116577;100.0255737;416.3999939;406.1119995;291.8661194;27767.88281;60.50238037
14.06.2019 20:43:19,668;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.356551409;2.382102251;3.966217518;91.89289093;61.60116577;100.0255737;416.3999939;406.1119995;291.8661194;27767.88281;60.50238037
14.06.2019 20:43:32,197;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.357022285;2.364188671;3.966217518;91.89289093;61.56809235;100.0476837;420.9599915;406.4190063;290.8614502;27767.88281;60.50238037
14.06.2019 20:43:34,704;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.357022285;2.364188671;4.090400696;91.89289093;61.56809235;100.0476837;420.9599915;406.4190063;290.8614502;27767.88281;60.50238037
14.06.2019 20:43:47,239;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.356786728;2.383174896;4.090400696;91.89289093;61.56809235;100.0282593;418.7999878;406.5090027;290.6456604;27767.88281;60.50238037
14.06.2019 20:43:49,747;697.4589233;697.8104858;682.4637451;1.150620699;1.064370275;2.356786728;2.383174896;4.392653942;91.89289093;61.56809235;100.0282593;418.7999878;406.5090027;290.6456604;27767.88281;60.50238037
14.06.2019 20:44:02,275;697.4589233;697.8039551;682.4637451;1.150620699;1.064370275;2.357022285;2.391034365;4.392653942;91.90074158;61.56809235;100.057251;419.1600037;406.3110046;290.0693359;27767.90039;60.42621613
14.06.2019 20:44:04,784;697.4589233;697.8039551;682.4637451;1.150620699;1.064370275;2.357022285;2.391034365;4.270797253;91.90074158;61.56809235;100.057251;419.1600037;406.3110046;290.0693359;27767.90039;60.42621613
14.06.2019 20:44:17,318;697.4620972;697.8039551;682.4637451;1.150620699;1.064370275;2.357257366;2.326712132;4.270797253;91.89289093;61.60116577;100.0359802;420.6000061;406.3110046;291.3899536;27767.90039;60.34096909
14.06.2019 20:44:19,829;697.4620972;697.8039551;682.4637451;1.150620699;1.064370275;2.357257366;2.326712132;4.144202232;91.89289093;61.60116577;100.0359802;420.6000061;406.3110046;291.3899536;27767.90039;60.34096909
14.06.2019 20:44:32,353;697.4620972;697.8039551;682.4729004;1.150620699;1.064370275;2.356551409;2.270847559;4.144202232;91.88504791;61.56809235;100.0139084;419.519989;406.4549866;291.3899536;27767.90039;60.22652054
14.06.2019 20:44:34,860;697.4620972;697.8039551;682.4729004;1.150620699;1.064370275;2.356551409;2.270847559;4.134703159;91.88504791;61.56809235;100.0139084;419.519989;406.4549866;291.3899536;27767.90039;60.22652054
14.06.2019 20:44:47,390;697.4620972;697.8039551;682.4729004;1.150620699;1.064370275;2.357022285;2.283644676;4.134703159;91.90074158;61.60116577;100.0265961;418.3200073;406.2569885;290.6717224;27767.90039;60.12623978
14.06.2019 20:44:49,896;697.4620972;697.8039551;682.4729004;1.150620699;1.064370275;2.357022285;2.283644676;4.313738823;91.90074158;61.60116577;100.0265961;418.3200073;406.2569885;290.6717224;27767.90039;60.12623978
14.06.2019 20:45:02,424;697.4581909;697.8039551;682.4679565;1.150620699;1.064370275;2.356551409;2.454339027;4.313738823;91.88504791;61.60116577;100.0306396;417.9599915;406.1659851;291.7636108;27767.91602;60.0112114
14.06.2019 20:45:04,928;697.4581909;697.8039551;682.4679565;1.150620699;1.064370275;2.356551409;2.454339027;4.208672523;91.88504791;61.60116577;100.0306396;417.9599915;406.1659851;291.7636108;27767.91602;60.0112114
14.06.2019 20:45:17,460;697.4581909;697.8039551;682.4679565;1.150620699;1.064370275;2.355845451;2.341701984;4.208672523;91.86936188;61.53507233;100.0198441;418.0799866;405.9500122;291.8382263;27767.91602;59.9107399
14.06.2019 20:45:19,964;697.4581909;697.8039551;682.4679565;1.150620699;1.064370275;2.355845451;2.341701984;3.89546299;91.86936188;61.53507233;100.0198441;418.0799866;405.9500122;291.8382263;27767.91602;59.9107399
14.06.2019 20:45:32,493;697.4558716;697.8039551;682.4679565;1.150620699;1.064370275;2.356551409;2.325988531;3.89546299;91.86936188;61.56809235;100.0143814;421.5599976;406.1300049;290.8035583;27767.91602;59.82139587
14.06.2019 20:45:35,000;697.4558716;697.8039551;682.4679565;1.150620699;1.064370275;2.356551409;2.325988531;4.269695282;91.86936188;61.56809235;100.0143814;421.5599976;406.1300049;290.8035583;27767.91602;59.82139587
14.06.2019 20:45:47,538;697.4558716;697.8039551;682.4679565;1.150620699;1.064370275;2.356786728;2.397276878;4.269695282;91.87721252;61.63418198;100.021904;418.6799927;406.0039978;291.2426758;27767.91602;59.71350479
14.06.2019 20:45:50,043;697.4558716;697.8039551;682.4679565;1.150620699;1.064370275;2.356786728;2.397276878;4.103994846;91.87721252;61.63418198;100.021904;418.6799927;406.0039978;291.2426758;27767.91602;59.71350479
14.06.2019 20:46:02,579;697.4558716;697.8039551;682.4679565;1.150620699;1.064370275;2.356551409;2.306045532;4.103994846;91.87721252;61.60116577;100.0262833;420.1199951;406.2030029;291.2426758;27767.93359;59.61342621
14.06.2019 20:46:17,611;697.4575806;697.8039551;682.4679565;1.150620699;1.066390753;2.35608077;2.375481844;4.103994846;91.87721252;61.56809235;100.0121536;419.7600098;405.6440125;290.8564148;27767.93359;59.50886154
14.06.2019 20:46:20,115;697.4575806;697.8039551;682.4679565;1.150620699;1.066390753;2.35608077;2.375481844;4.252045155;91.87721252;61.56809235;100.0121536;419.7600098;405.6440125;290.8564148;27767.93359;59.50886154
14.06.2019 20:46:32,650;697.453125;697.8039551;682.4679565;1.150620699;1.066390753;2.35608077;2.28638196;4.252045155;91.87721252;61.56809235;99.97079468;419.8800049;405.7520142;291.1593933;27767.93359;59.40859222
14.06.2019 20:46:35,156;697.453125;697.8039551;682.4679565;1.150620699;1.066390753;2.35608077;2.28638196;4.131821632;91.87721252;61.56809235;99.97079468;419.8800049;405.7520142;291.1593933;27767.93359;59.40859222
14.06.2019 20:46:47,685;697.4616699;697.8039551;682.4626465;1.150620699;1.066390753;2.35608077;2.321282148;4.131821632;91.86936188;61.63418198;99.9977417;419.3999939;405.8959961;290.6828613;27767.93359;59.40859222
14.06.2019 20:46:50,190;697.4616699;697.8039551;682.4626465;1.150620699;1.066390753;2.35608077;2.321282148;4.291034222;91.86936188;61.63418198;99.9977417;419.3999939;405.8959961;290.6828613;27767.93359;59.40859222
14.06.2019 20:47:02,712;697.4616699;697.8082275;682.4626465;1.150620699;1.066390753;2.356786728;2.319470882;4.291034222;91.87721252;61.60116577;100.0180817;419.1600037;405.6619873;291.6555481;27767.94922;59.31195068
14.06.2019 20:47:05,216;697.4616699;697.8082275;682.4626465;1.150620699;1.066390753;2.356786728;2.319470882;4.081954956;91.87721252;61.60116577;100.0180817;419.1600037;405.6619873;291.6555481;27767.94922;59.31195068
14.06.2019 20:47:17,743;697.4661865;697.8082275;682.4626465;1.150620699;1.066390753;2.356551409;2.38639164;4.081954956;91.88504791;61.60116577;100.025589;418.4400024;405.9140015;291.5137634;27767.94922;59.20692062
14.06.2019 20:47:20,248;697.4661865;697.8082275;682.4626465;1.150620699;1.066390753;2.356551409;2.38639164;4.129267216;91.88504791;61.60116577;100.025589;418.4400024;405.9140015;291.5137634;27767.94922;59.20692062
14.06.2019 20:47:32,775;697.4569092;697.8082275;682.4626465;1.150620699;1.066390753;2.356316328;2.365623951;4.129267216;91.87721252;61.56809235;100.0355377;419.1600037;405.9140015;291.3530273;27767.94922;59.11719513
14.06.2019 20:47:35,282;697.4569092;697.8082275;682.4626465;1.150620699;1.066390753;2.356316328;2.365623951;4.173405647;91.87721252;61.56809235;100.0355377;419.1600037;405.9140015;291.3530273;27767.94922;59.11719513
14.06.2019 20:47:47,803;697.4569092;697.8082275;682.4691772;1.150620699;1.066390753;2.356316328;2.465250969;4.173405647;91.88504791;61.50205231;100.0293655;418.4400024;406.0400085;291.1681519;27767.94922;59.01257706
14.06.2019 20:47:50,313;697.4569092;697.8082275;682.4691772;1.150620699;1.066390753;2.356316328;2.465250969;4.254114628;91.88504791;61.50205231;100.0293655;418.4400024;406.0400085;291.1681519;27767.94922;59.01257706
14.06.2019 20:48:02,842;697.4613037;697.8082275;682.4691772;1.150620699;1.066390753;2.357022285;2.363470793;4.254114628;91.88504791;61.56809235;100.0127563;418.0799866;405.5899963;291.1681519;27767.9668;59.01257706
14.06.2019 20:48:05,354;697.4613037;697.8082275;682.4691772;1.150620699;1.066390753;2.357022285;2.363470793;4.263587475;91.88504791;61.56809235;100.0127563;418.0799866;405.5899963;291.1681519;27767.9668;59.01257706
14.06.2019 20:48:17,885;697.4613037;697.8082275;682.4691772;1.150620699;1.066390753;2.356551409;2.359520197;4.263587475;91.89289093;61.56809235;100.0233078;417.8399963;405.8240051;290.895752;27767.9668;58.96416855
14.06.2019 20:48:20,389;697.4613037;697.8082275;682.4691772;1.150620699;1.066390753;2.356551409;2.359520197;4.335519314;91.89289093;61.56809235;100.0233078;417.8399963;405.8240051;290.895752;27767.9668;58.96416855
14.06.2019 20:48:32,915;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.357022285;2.41382575;4.335519314;91.89289093;61.56809235;100.0150604;420;406.0039978;290.895752;27767.9668;58.90066147
14.06.2019 20:48:35,426;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.357022285;2.41382575;4.264630795;91.89289093;61.56809235;100.0150604;420;406.0039978;290.895752;27767.9668;58.90066147
14.06.2019 20:48:47,953;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356786728;2.32236886;4.264630795;91.87721252;61.56809235;100.007843;420.480011;405.769989;291.7514648;27767.9668;58.90066147
14.06.2019 20:48:50,456;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356786728;2.32236886;3.988343716;91.87721252;61.56809235;100.007843;420.480011;405.769989;291.7514648;27767.9668;58.90066147
14.06.2019 20:49:02,991;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356316328;2.325988531;3.988343716;91.87721252;61.56809235;100.0053406;420.7200012;405.7879944;290.5805054;27767.98242;58.8044014
14.06.2019 20:49:05,497;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356316328;2.325988531;4.116632938;91.87721252;61.56809235;100.0053406;420.7200012;405.7879944;290.5805054;27767.98242;58.8044014
14.06.2019 20:49:18,028;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356316328;2.399415493;4.116632938;91.86151886;61.60116577;100.0064621;420.2399902;405.7520142;290.5904846;27767.98242;58.70550156
14.06.2019 20:49:20,535;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.356316328;2.399415493;4.347601891;91.86151886;61.60116577;100.0064621;420.2399902;405.7520142;290.5904846;27767.98242;58.70550156
14.06.2019 20:49:33,064;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.355610371;2.335025549;4.347601891;91.85368347;61.56809235;100.0258942;419.519989;405.6080017;291.0800171;27767.98242;58.70550156
14.06.2019 20:49:35,572;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.355610371;2.335025549;4.184087276;91.85368347;61.56809235;100.0258942;419.519989;405.6080017;291.0800171;27767.98242;58.70550156
14.06.2019 20:49:48,099;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.355845451;2.324902773;4.184087276;91.85368347;61.56809235;100.0481567;419.1600037;405.5180054;291.0800171;27767.98242;58.70550156
14.06.2019 20:49:50,610;697.4613037;697.8034668;682.4691772;1.150620699;1.066390753;2.355845451;2.324902773;4.155578613;91.85368347;61.56809235;100.0481567;419.1600037;405.5180054;291.0800171;27767.98242;58.70550156
14.06.2019 20:50:03,139;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.371182919;4.155578613;91.85368347;61.56809235;100.0154724;418.9200134;406.0939941;290.5751038;27768;58.61045074
14.06.2019 20:50:05,645;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.371182919;4.3148036;91.85368347;61.56809235;100.0154724;418.9200134;406.0939941;290.5751038;27768;58.61045074
14.06.2019 20:50:18,171;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.357004404;4.3148036;91.83798981;61.56809235;100.0081024;419.7600098;405.8779907;291.5332031;27768;58.56668854
14.06.2019 20:50:20,676;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.357004404;4.013678074;91.83798981;61.56809235;100.0081024;419.7600098;405.8779907;291.5332031;27768;58.56668854
14.06.2019 20:50:33,202;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.354904175;2.385855675;4.013678074;91.84583282;61.56809235;100.0005264;421.7999878;405.769989;290.8496094;27768;58.50091171
14.06.2019 20:50:35,707;697.4613037;697.8034668;682.4655762;1.150620699;1.066390753;2.354904175;2.385855675;4.242068291;91.84583282;61.56809235;100.0005264;421.7999878;405.769989;290.8496094;27768;58.50091171
14.06.2019 20:50:48,244;697.4594727;697.8034668;682.4655762;1.150620699;1.066390753;2.355139732;2.349809408;4.242068291;91.84583282;61.60116577;100.0251923;420.3599854;405.3380127;290.2984009;27768;58.50091171
14.06.2019 20:50:50,751;697.4594727;697.8034668;682.4655762;1.150620699;1.066390753;2.355139732;2.349809408;4.416727066;91.84583282;61.60116577;100.0251923;420.3599854;405.3380127;290.2984009;27768;58.50091171
14.06.2019 20:51:03,282;697.4594727;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.325807571;4.416727066;91.83798981;61.50205231;100.0103607;421.7999878;405.3380127;291.2191467;27768.01758;58.40439987
14.06.2019 20:51:05,791;697.4594727;697.8034668;682.4655762;1.150620699;1.066390753;2.355610371;2.325807571;4.099581242;91.83798981;61.50205231;100.0103607;421.7999878;405.3380127;291.2191467;27768.01758;58.40439987
14.06.2019 20:51:18,311;697.4594727;697.8034668;682.4655762;1.150620699;1.066390753;2.355374813;2.409738302;4.099581242;91.85368347;61.53507233;99.98049927;420.480011;405.571991;291.2191467;27768.01758;58.40439987
14.06.2019 20:51:33,355;697.4594727;697.8063965;682.4655762;1.150620699;1.066390753;2.355374813;2.342603683;4.099581242;91.84583282;61.53507233;100.001091;420.480011;405.7340088;290.650116;27768.01758;58.40439987
14.06.2019 20:51:35,861;697.4594727;697.8063965;682.4655762;1.150620699;1.066390753;2.355374813;2.342603683;4.308719635;91.84583282;61.53507233;100.001091;420.480011;405.7340088;290.650116;27768.01758;58.40439987
14.06.2019 20:51:48,402;697.4661865;697.8063965;682.4655762;1.150620699;1.066390753;2.355139732;2.337372541;4.308719635;91.86151886;61.53507233;99.99208832;419.519989;405.697998;290.650116;27768.01758;58.40439987
14.06.2019 20:51:50,910;697.4661865;697.8063965;682.4655762;1.150620699;1.066390753;2.355139732;2.337372541;4.332970619;91.86151886;61.53507233;99.99208832;419.519989;405.697998;290.650116;27768.01758;58.40439987
14.06.2019 20:52:03,445;697.4661865;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.446933508;4.332970619;91.83013916;61.56809235;99.99771118;419.3999939;405.4819946;290.7692566;27768.0332;58.34620285
14.06.2019 20:52:05,948;697.4661865;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.446933508;4.3216362;91.83013916;61.56809235;99.99771118;419.3999939;405.4819946;290.7692566;27768.0332;58.34620285
14.06.2019 20:52:18,473;697.4661865;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.389070749;4.3216362;91.85368347;61.53507233;100.0074005;419.519989;405.6080017;290.7692566;27768.0332;58.3000946
14.06.2019 20:52:20,975;697.4661865;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.389070749;4.293179035;91.85368347;61.53507233;100.0074005;419.519989;405.6080017;290.7692566;27768.0332;58.3000946
14.06.2019 20:52:33,505;697.4612427;697.8063965;682.4655762;1.151991248;1.066390753;2.355845451;2.339898586;4.293179035;91.86151886;61.56809235;100.0287704;418.0799866;405.8779907;291.3703918;27768.0332;58.20489502
14.06.2019 20:52:36,015;697.4612427;697.8063965;682.4655762;1.151991248;1.066390753;2.355845451;2.339898586;4.120913982;91.86151886;61.56809235;100.0287704;418.0799866;405.8779907;291.3703918;27768.0332;58.20489502
14.06.2019 20:52:48,547;697.4612427;697.8063965;682.4655762;1.151991248;1.066390753;2.355845451;2.357004404;4.120913982;91.86151886;61.56809235;100.0401535;420;406.0939941;290.5184631;27768.0332;58.20489502
14.06.2019 20:52:51,053;697.4612427;697.8063965;682.4655762;1.151991248;1.066390753;2.355845451;2.357004404;4.068111897;91.86151886;61.56809235;100.0401535;420;406.0939941;290.5184631;27768.0332;58.20489502
14.06.2019 20:53:03,582;697.4633179;697.8063965;682.4655762;1.151991248;1.066390753;2.355139732;2.393532276;4.068111897;91.84583282;61.56809235;100.0531998;420.2399902;406.0580139;290.8130798;27768.05078;58.20489502
14.06.2019 20:53:06,085;697.4633179;697.8063965;682.4655762;1.151991248;1.066390753;2.355139732;2.393532276;4.307014465;91.84583282;61.56809235;100.0531998;420.2399902;406.0580139;290.8130798;27768.05078;58.20489502
14.06.2019 20:53:18,616;697.4669189;697.8063965;682.4655762;1.151991248;1.066390753;2.355374813;2.374586582;4.307014465;91.84583282;61.56809235;100.048233;419.2799988;405.9140015;291.3009949;27768.05078;58.20489502
14.06.2019 20:53:21,127;697.4669189;697.8063965;682.4655762;1.151991248;1.066390753;2.355374813;2.374586582;4.125071526;91.84583282;61.56809235;100.048233;419.2799988;405.9140015;291.3009949;27768.05078;58.20489502
14.06.2019 20:53:33,646;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.316571474;4.125071526;91.86151886;61.56809235;100.0368195;418.7999878;406.0400085;290.6652832;27768.05078;58.20489502
14.06.2019 20:53:36,152;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.316571474;4.327911377;91.86151886;61.56809235;100.0368195;418.7999878;406.0400085;290.6652832;27768.05078;58.20489502
14.06.2019 20:53:48,684;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.296588182;4.327911377;91.85368347;61.56809235;100.0214691;419.519989;405.9320068;290.8444824;27768.05078;58.13042831
14.06.2019 20:53:51,187;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.296588182;4.287041187;91.85368347;61.56809235;100.0214691;419.519989;405.9320068;290.8444824;27768.05078;58.13042831
14.06.2019 20:54:03,708;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.397276878;4.287041187;91.84583282;61.56809235;100.0043182;418.7999878;406.0580139;290.8444824;27768.06641;58.10000992
14.06.2019 20:54:06,214;697.4576416;697.8063965;682.4655762;1.151991248;1.066390753;2.355610371;2.397276878;4.310505867;91.84583282;61.56809235;100.0043182;418.7999878;406.0580139;290.8444824;27768.06641;58.10000992
14.06.2019 20:54:18,744;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355139732;2.349989176;4.310505867;91.84583282;61.56809235;99.98735046;417.8399963;406.0580139;290.774231;27768.06641;58.10000992
14.06.2019 20:54:21,249;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355139732;2.349989176;4.291522503;91.84583282;61.56809235;99.98735046;417.8399963;406.0580139;290.774231;27768.06641;58.10000992
14.06.2019 20:54:33,790;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355139732;2.375661135;4.291522503;91.84583282;61.53507233;99.96809387;419.3999939;405.9140015;290.1387939;27768.06641;58.10000992
14.06.2019 20:54:36,293;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355139732;2.375661135;4.288802147;91.84583282;61.53507233;99.96809387;419.3999939;405.9140015;290.1387939;27768.06641;58.10000992
14.06.2019 20:54:48,823;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355374813;2.343324661;4.288802147;91.84583282;61.56809235;99.97349548;417.9599915;405.8959961;290.7823792;27768.06641;58.10000992
14.06.2019 20:55:03,856;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355610371;2.364906311;4.288802147;91.84583282;61.56809235;99.97084808;419.7600098;405.7160034;291.2176819;27768.08398;58.0568924
14.06.2019 20:55:06,360;697.4645386;697.8048096;682.4711914;1.151991248;1.066390753;2.355610371;2.364906311;4.14340353;91.84583282;61.56809235;99.97084808;419.7600098;405.7160034;291.2176819;27768.08398;58.0568924
14.06.2019 20:55:18,890;697.4636841;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.34890914;4.14340353;91.84583282;61.56809235;99.9990387;416.8800049;405.8420105;290.9389954;27768.08398;58.00021744
14.06.2019 20:55:21,398;697.4636841;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.34890914;4.23649168;91.84583282;61.56809235;99.9990387;416.8800049;405.8420105;290.9389954;27768.08398;58.00021744
14.06.2019 20:55:33,933;697.4636841;697.8048096;682.4658203;1.151991248;1.066390753;2.355610371;2.298954248;4.23649168;91.84583282;61.56809235;100.0143509;416.7600098;406.1300049;289.94104;27768.08398;58.00021744
14.06.2019 20:55:36,438;697.4636841;697.8048096;682.4658203;1.151991248;1.066390753;2.355610371;2.298954248;4.382756233;91.84583282;61.56809235;100.0143509;416.7600098;406.1300049;289.94104;27768.08398;58.00021744
14.06.2019 20:55:48,967;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.38335371;4.382756233;91.84583282;61.56809235;100.0168304;417.1199951;406.2749939;289.9362488;27768.08398;57.94924545
14.06.2019 20:55:51,477;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.38335371;4.570919991;91.84583282;61.56809235;100.0168304;417.1199951;406.2749939;289.9362488;27768.08398;57.94924545
14.06.2019 20:56:04,003;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.368852615;4.570919991;91.84583282;61.56809235;100.0001602;418.4400024;406.0220032;290.9394531;27768.09961;57.90018845
14.06.2019 20:56:06,508;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.368852615;4.235850334;91.84583282;61.56809235;100.0001602;418.4400024;406.0220032;290.9394531;27768.09961;57.90018845
14.06.2019 20:56:19,036;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.386570454;4.235850334;91.84583282;61.53507233;99.97977448;417.1199951;406.0220032;290.9394531;27768.09961;57.90018845
14.06.2019 20:56:21,542;697.4598999;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.386570454;4.21683836;91.84583282;61.53507233;99.97977448;417.1199951;406.0220032;290.9394531;27768.09961;57.90018845
14.06.2019 20:56:34,076;697.4625244;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.355925798;4.21683836;91.84583282;61.56809235;100.0046692;418.5599976;405.8779907;290.2864685;27768.09961;57.90018845
14.06.2019 20:56:36,582;697.4625244;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.355925798;4.192733288;91.84583282;61.56809235;100.0046692;418.5599976;405.8779907;290.2864685;27768.09961;57.90018845
14.06.2019 20:56:49,112;697.4645386;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.334122896;4.192733288;91.84583282;61.60116577;99.99746704;420;405.7340088;291.0400391;27768.09961;57.99521255
14.06.2019 20:56:51,623;697.4645386;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.334122896;4.183232784;91.84583282;61.60116577;99.99746704;420;405.7340088;291.0400391;27768.09961;57.99521255
14.06.2019 20:57:04,151;697.4551392;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.427308083;4.183232784;91.84583282;61.56809235;99.97016907;418.4400024;405.7340088;289.7331543;27768.11719;58.09448624
14.06.2019 20:57:06,653;697.4551392;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.427308083;4.342353344;91.84583282;61.56809235;99.97016907;418.4400024;405.7340088;289.7331543;27768.11719;58.09448624
14.06.2019 20:57:19,183;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.392997265;4.342353344;91.84583282;61.56809235;99.9665451;419.6400146;405.9859924;290.5637512;27768.11719;58.09448624
14.06.2019 20:57:21,688;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.392997265;4.361330032;91.84583282;61.56809235;99.9665451;419.6400146;405.9859924;290.5637512;27768.11719;58.09448624
14.06.2019 20:57:34,216;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355845451;2.44287324;4.361330032;91.84583282;61.56809235;99.98828125;420.1199951;405.7879944;290.5637512;27768.11719;58.19141388
14.06.2019 20:57:36,728;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355845451;2.44287324;4.351837635;91.84583282;61.56809235;99.98828125;420.1199951;405.7879944;290.5637512;27768.11719;58.19141388
14.06.2019 20:57:49,253;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.337192059;4.351837635;91.85368347;61.53507233;99.95777893;419.6400146;405.8779907;290.5637512;27768.11719;58.19141388
14.06.2019 20:57:51,761;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.337192059;4.361330032;91.85368347;61.53507233;99.95777893;419.6400146;405.8779907;290.5637512;27768.11719;58.19141388
14.06.2019 20:58:04,293;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.323092937;4.361330032;91.83798981;61.63418198;99.98513031;417.9599915;405.7160034;289.4153442;27768.13281;58.38136673
14.06.2019 20:58:06,800;697.4577637;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.323092937;4.744885921;91.83798981;61.63418198;99.98513031;417.9599915;405.7160034;289.4153442;27768.13281;58.38136673
14.06.2019 20:58:19,332;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.355925798;4.744885921;91.84583282;61.56809235;99.99554443;418.5599976;405.6619873;289.9801025;27768.13281;58.38136673
14.06.2019 20:58:21,835;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.355925798;4.556265831;91.84583282;61.56809235;99.99554443;418.5599976;405.6619873;289.9801025;27768.13281;58.38136673
14.06.2019 20:58:34,361;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355610371;2.397633314;4.556265831;91.84583282;61.56809235;99.96829224;419.0400085;405.8599854;289.8503723;27768.13281;58.47378922
14.06.2019 20:58:36,866;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355610371;2.397633314;4.479569912;91.84583282;61.56809235;99.96829224;419.0400085;405.8599854;289.8503723;27768.13281;58.47378922
14.06.2019 20:58:49,400;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.38710618;4.479569912;91.84583282;61.56809235;99.98903656;419.2799988;405.8959961;290.1529846;27768.13281;58.49999619
14.06.2019 20:58:51,903;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.38710618;4.498519421;91.84583282;61.56809235;99.98903656;419.2799988;405.8959961;290.1529846;27768.13281;58.49999619
14.06.2019 20:59:04,440;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.351429224;4.498519421;91.84583282;61.56809235;100.0271988;418.2000122;406.1659851;290.1529846;27768.15039;58.59560394
14.06.2019 20:59:06,944;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.351429224;4.479569912;91.84583282;61.56809235;100.0271988;418.2000122;406.1659851;290.1529846;27768.15039;58.59560394
14.06.2019 20:59:19,479;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.329786062;4.479569912;91.84583282;61.56809235;100.0530853;416.8800049;406.4909973;290.1529846;27768.15039;58.59560394
14.06.2019 20:59:21,985;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355139732;2.329786062;4.498519421;91.84583282;61.56809235;100.0530853;416.8800049;406.4909973;290.1529846;27768.15039;58.59560394
14.06.2019 20:59:34,505;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.391747952;4.498519421;91.84583282;61.56809235;100.0281601;418.0799866;406.32901;290.8666687;27768.15039;58.69449997
14.06.2019 20:59:37,009;697.4603271;697.8048096;682.4658203;1.151991248;1.066390753;2.355374813;2.391747952;4.241147041;91.84583282;61.56809235;100.0281601;418.0799866;406.32901;290.8666687;27768.15039;58.69449997
14.06.2019 20:59:49,544;697.4603271;697.8048096;682.4649658;1.151991248;1.070989132;2.355610371;2.290029764;4.241147041;91.84583282;61.56809235;100.0500793;417.3599854;406.0400085;290.1328735;27768.15039;58.77622604
14.06.2019 20:59:52,054;697.4603271;697.8048096;682.4649658;1.151991248;1.070989132;2.355610371;2.290029764;4.505244255;91.84583282;61.56809235;100.0500793;417.3599854;406.0400085;290.1328735;27768.15039;58.77622604
14.06.2019 21:00:04,583;697.454834;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.352688789;4.505244255;91.84583282;61.56809235;100.0217743;417.6000061;406.401001;289.6998596;27768.16602;58.87901306
14.06.2019 21:00:07,087;697.454834;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.352688789;4.64039135;91.84583282;61.56809235;100.0217743;417.6000061;406.401001;289.6998596;27768.16602;58.87901306
14.06.2019 21:00:19,611;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.393532276;4.64039135;91.85368347;61.60116577;100.0231018;418.2000122;406.401001;290.1029358;27768.16602;58.87901306
14.06.2019 21:00:22,126;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.393532276;4.524697781;91.85368347;61.60116577;100.0231018;418.2000122;406.401001;290.1029358;27768.16602;58.87901306
14.06.2019 21:00:34,657;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355374813;2.335386753;4.524697781;91.85368347;61.60116577;100.0186462;417.7200012;406.4549866;290.1029358;27768.16602;58.8999939
14.06.2019 21:00:37,162;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355374813;2.335386753;4.496285915;91.85368347;61.60116577;100.0186462;417.7200012;406.4549866;290.1029358;27768.16602;58.8999939
14.06.2019 21:00:49,691;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.342062712;4.496285915;91.85368347;61.60116577;100.0391846;417.3599854;406.2749939;290.1029358;27768.16602;58.99560547
14.06.2019 21:00:52,198;697.4592285;697.8048096;682.4649658;1.151991248;1.070989132;2.355139732;2.342062712;4.515241623;91.85368347;61.60116577;100.0391846;417.3599854;406.2749939;290.1029358;27768.16602;58.99560547
14.06.2019 21:01:04,733;697.4623413;697.8048096;682.4649658;1.151991248;1.070989132;2.355374813;2.382459879;4.515241623;91.85368347;61.56809235;100.0242081;418.5599976;406.1480103;290.656189;27768.18359;58.99560547
14.06.2019 21:01:07,237;697.4623413;697.8048096;682.4649658;1.151991248;1.070989132;2.355374813;2.382459879;4.320966721;91.85368347;61.56809235;100.0242081;418.5599976;406.1480103;290.656189;27768.18359;58.99560547
14.06.2019 21:01:19,764;697.4623413;697.8048096;682.4649658;1.151991248;1.070989132;2.355845451;2.3837111;4.320966721;91.85368347;61.60116577;99.94335175;416.8800049;405.7879944;290.656189;27768.18359;58.99560547
14.06.2019 21:01:22,266;697.4623413;697.8048096;682.4649658;1.151991248;1.070989132;2.355845451;2.3837111;4.668775082;91.85368347;61.60116577;99.94335175;416.8800049;405.7879944;290.656189;27768.18359;58.99560547
14.06.2019 21:01:34,792;697.4503784;697.8048096;682.4649658;1.151991248;1.064785123;2.355610371;2.360238552;4.668775082;91.86936188;61.60116577;99.93325043;417.8399963;406.0039978;289.643219;27768.18359;58.99560547
14.06.2019 21:01:37,300;697.4503784;697.8048096;682.4649658;1.151991248;1.064785123;2.355610371;2.360238552;4.697119236;91.86936188;61.60116577;99.93325043;417.8399963;406.0039978;289.643219;27768.18359;58.99560547
14.06.2019 21:01:49,824;697.4620972;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.307135582;4.697119236;91.88504791;61.60116577;99.90811157;418.3200073;406.1480103;289.3352051;27768.18359;59.07680511
14.06.2019 21:01:52,329;697.4620972;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.307135582;4.818824291;91.88504791;61.60116577;99.90811157;418.3200073;406.1480103;289.3352051;27768.18359;59.07680511
14.06.2019 21:02:04,847;697.4577026;697.8048096;682.4649658;1.151991248;1.064785123;2.357257366;2.308951616;4.818824291;91.90074158;61.60116577;99.88367462;419.3999939;405.9500122;290.4258728;27768.19922;59.10335541
14.06.2019 21:02:07,355;697.4577026;697.8048096;682.4649658;1.151991248;1.064785123;2.357257366;2.308951616;4.473679543;91.90074158;61.60116577;99.88367462;419.3999939;405.9500122;290.4258728;27768.19922;59.10335541
14.06.2019 21:02:19,890;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.357022285;2.397811413;4.473679543;91.90074158;61.60116577;99.87136841;419.3999939;405.8059998;290.4671936;27768.19922;59.15075302
14.06.2019 21:02:22,397;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.357022285;2.397811413;4.45042038;91.90074158;61.60116577;99.87136841;419.3999939;405.8059998;290.4671936;27768.19922;59.15075302
14.06.2019 21:02:34,929;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.341161013;4.45042038;91.90074158;61.56809235;99.9349823;417.2399902;405.9500122;289.9934387;27768.19922;59.19942856
14.06.2019 21:02:37,432;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.341161013;4.608561039;91.90074158;61.56809235;99.9349823;417.2399902;405.9500122;289.9934387;27768.19922;59.19942856
14.06.2019 21:02:49,962;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.348188877;4.608561039;91.90074158;61.56809235;99.9217453;418.6799927;405.9500122;290.4726257;27768.19922;59.19942856
14.06.2019 21:02:52,466;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.348188877;4.458071232;91.90074158;61.56809235;99.9217453;418.6799927;405.9500122;290.4726257;27768.19922;59.19942856
14.06.2019 21:03:04,996;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356316328;2.390141726;4.458071232;91.89289093;61.56809235;99.90959167;418.7999878;405.8599854;290.5249023;27768.2168;59.19942856
14.06.2019 21:03:07,503;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356316328;2.390141726;4.412216663;91.89289093;61.56809235;99.90959167;418.7999878;405.8599854;290.5249023;27768.2168;59.19942856
14.06.2019 21:03:20,036;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.361136675;4.412216663;91.87721252;61.56809235;99.88233185;419.3999939;405.8599854;291.394928;27768.2168;59.19942856
14.06.2019 21:03:22,544;697.4634399;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.361136675;4.112223625;91.87721252;61.56809235;99.88233185;419.3999939;405.8599854;291.394928;27768.2168;59.19942856
14.06.2019 21:03:35,081;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.306045532;4.112223625;91.90074158;61.56809235;99.91117859;419.3999939;405.8599854;290.6653748;27768.2168;59.26252365
14.06.2019 21:03:37,586;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.306045532;4.355828762;91.90074158;61.56809235;99.91117859;419.3999939;405.8599854;290.6653748;27768.2168;59.26252365
14.06.2019 21:03:50,107;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.402799606;4.355828762;91.90074158;61.60116577;99.93605804;418.6799927;406.0220032;290.6653748;27768.2168;59.28029251
14.06.2019 21:03:52,614;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.402799606;4.384278297;91.90074158;61.60116577;99.93605804;418.6799927;406.0220032;290.6653748;27768.2168;59.28029251
14.06.2019 21:04:05,145;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.357022285;2.33899641;4.384278297;91.90074158;61.53507233;99.94783783;418.4400024;405.9500122;289.9963684;27768.23242;59.28029251
14.06.2019 21:04:07,653;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.357022285;2.33899641;4.176314354;91.90074158;61.53507233;99.94783783;418.4400024;405.9500122;289.9963684;27768.23242;59.28029251
14.06.2019 21:04:20,183;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.322006464;4.176314354;91.89289093;61.56809235;99.90984344;417.7200012;405.7520142;290.6201172;27768.23242;59.3325386
14.06.2019 21:04:22,688;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.356786728;2.322006464;4.380428314;91.89289093;61.56809235;99.90984344;417.7200012;405.7520142;290.6201172;27768.23242;59.3325386
14.06.2019 21:04:35,220;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.35608077;2.394602537;4.380428314;91.86936188;61.56809235;99.92250824;417.1199951;405.8959961;290.6201172;27768.23242;59.39310455
14.06.2019 21:04:37,727;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.35608077;2.394602537;4.370941639;91.86936188;61.56809235;99.92250824;417.1199951;405.8959961;290.6201172;27768.23242;59.39310455
14.06.2019 21:04:50,248;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.355845451;2.321101189;4.370941639;91.85368347;61.56809235;99.92147064;418.7999878;405.697998;290.6201172;27768.23242;59.39310455
14.06.2019 21:04:52,754;697.4598389;697.8048096;682.4649658;1.151991248;1.064785123;2.355845451;2.321101189;4.333004475;91.85368347;61.56809235;99.92147064;418.7999878;405.697998;290.6201172;27768.23242;59.39310455
14.06.2019 21:05:05,290;697.461731;697.8048096;682.4649658;1.151533604;1.069051981;2.355374813;2.399415493;4.333004475;91.85368347;61.60116577;99.93673706;418.5599976;405.769989;290.6201172;27768.25;59.39310455
14.06.2019 21:05:20,326;697.461731;697.8048096;682.4595947;1.151533604;1.069051981;2.35608077;2.336650372;4.333004475;91.85368347;61.60116577;99.96130371;417.9599915;405.9679871;289.9934082;27768.25;59.39310455
14.06.2019 21:05:22,832;697.461731;697.8048096;682.4595947;1.151533604;1.069051981;2.35608077;2.336650372;4.542346001;91.85368347;61.60116577;99.96130371;417.9599915;405.9679871;289.9934082;27768.25;59.39310455
