Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 21:05:35,355;697.4602051;697.8048096;682.4595947;1.151533604;1.069051981;2.35608077;2.33231616;4.542346001;91.86151886;61.56809235;99.95137787;418.9200134;406.0400085;290.8200989;27768.25;59.39310455
14.06.2019 21:05:37,859;697.4602051;697.8048096;682.4595947;1.151533604;1.069051981;2.35608077;2.33231616;4.35556078;91.86151886;61.56809235;99.95137787;418.9200134;406.0400085;290.8200989;27768.25;59.39310455
14.06.2019 21:05:50,385;697.4664917;697.8048096;682.4595947;1.151533604;1.069051981;2.355845451;2.36544466;4.35556078;91.86151886;61.60116577;99.94125366;419.7600098;406.0580139;290.4347229;27768.25;59.3999939
14.06.2019 21:05:52,888;697.4664917;697.8048096;682.4595947;1.151533604;1.069051981;2.355845451;2.36544466;4.455759048;91.86151886;61.60116577;99.94125366;419.7600098;406.0580139;290.4347229;27768.25;59.3999939
14.06.2019 21:06:05,413;697.4664917;697.8048096;682.4595947;1.151533604;1.069051981;2.356551409;2.312944412;4.455759048;91.86936188;61.60116577;99.93561554;418.9200134;406.0580139;291.3427124;27768.26758;59.3999939
14.06.2019 21:06:07,923;697.4664917;697.8048096;682.4595947;1.151533604;1.069051981;2.356551409;2.312944412;4.181155205;91.86936188;61.60116577;99.93561554;418.9200134;406.0580139;291.3427124;27768.26758;59.3999939
14.06.2019 21:06:20,454;697.4664917;697.8048096;682.4683838;1.151533604;1.069051981;2.355845451;2.327073812;4.181155205;91.86936188;61.60116577;99.93299103;417.6000061;406.1659851;290.02771;27768.26758;59.3999939
14.06.2019 21:06:22,961;697.4664917;697.8048096;682.4683838;1.151533604;1.069051981;2.355845451;2.327073812;4.619998932;91.86936188;61.60116577;99.93299103;417.6000061;406.1659851;290.02771;27768.26758;59.3999939
14.06.2019 21:06:35,496;697.4631348;697.8048096;682.4683838;1.151533604;1.069051981;2.355845451;2.391926289;4.619998932;91.86936188;61.56809235;99.93722534;415.6799927;405.9859924;290.5018005;27768.26758;59.47415543
14.06.2019 21:06:37,999;697.4631348;697.8048096;682.4683838;1.151533604;1.069051981;2.355845451;2.391926289;4.461795807;91.86936188;61.56809235;99.93722534;415.6799927;405.9859924;290.5018005;27768.26758;59.47415543
14.06.2019 21:06:50,535;697.4588013;697.8048096;682.4683838;1.151533604;1.069051981;2.356316328;2.389606237;4.461795807;91.86936188;61.56809235;99.94497681;417;406.0580139;290.5018005;27768.26758;59.42552567
14.06.2019 21:06:53,043;697.4588013;697.8048096;682.4683838;1.151533604;1.069051981;2.356316328;2.389606237;4.47125864;91.86936188;61.56809235;99.94497681;417;406.0580139;290.5018005;27768.26758;59.42552567
14.06.2019 21:07:05,572;697.4588013;697.8048096;682.4683838;1.151533604;1.069051981;2.356316328;2.395850658;4.47125864;91.88504791;61.56809235;99.95813751;417.8399963;406.0580139;291.1130981;27768.2832;59.48946381
14.06.2019 21:07:08,083;697.4588013;697.8048096;682.4683838;1.151533604;1.069051981;2.356316328;2.395850658;4.276752472;91.88504791;61.56809235;99.95813751;417.8399963;406.0580139;291.1130981;27768.2832;59.48946381
14.06.2019 21:07:20,603;697.4588013;697.8048096;682.4605713;1.151533604;1.069051981;2.357022285;2.377809048;4.276752472;91.88504791;61.56809235;99.96009827;418.7999878;406.2030029;290.0478516;27768.2832;59.48946381
14.06.2019 21:07:23,107;697.4588013;697.8048096;682.4605713;1.151533604;1.069051981;2.357022285;2.377809048;4.225088596;91.88504791;61.56809235;99.96009827;418.7999878;406.2030029;290.0478516;27768.2832;59.48946381
14.06.2019 21:07:35,640;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.356551409;2.33231616;4.225088596;91.87721252;61.60116577;99.95834351;417.2399902;406.2569885;290.6464844;27768.2832;59.48946381
14.06.2019 21:07:38,145;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.356551409;2.33231616;4.335520744;91.87721252;61.60116577;99.95834351;417.2399902;406.2569885;290.6464844;27768.2832;59.48946381
14.06.2019 21:07:50,680;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.356786728;2.408493519;4.335520744;91.90074158;61.60116577;99.97032928;416.2799988;406.4729919;290.6464844;27768.2832;59.48946381
14.06.2019 21:07:53,184;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.356786728;2.408493519;4.363965034;91.90074158;61.60116577;99.97032928;416.2799988;406.4729919;290.6464844;27768.2832;59.48946381
14.06.2019 21:08:05,711;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.35608077;2.369390488;4.363965034;91.88504791;61.56809235;99.97943115;416.8800049;406.3469849;290.6464844;27768.30078;59.49999619
14.06.2019 21:08:08,220;697.4616699;697.8048096;682.4605713;1.151533604;1.069051981;2.35608077;2.369390488;4.354485512;91.88504791;61.56809235;99.97943115;416.8800049;406.3469849;290.6464844;27768.30078;59.49999619
14.06.2019 21:08:20,745;697.4595337;697.8048096;682.4605713;1.151533604;1.069051981;2.355845451;2.392104864;4.354485512;91.87721252;61.63418198;99.98400879;417.1199951;406.401001;290.210022;27768.30078;59.49999619
14.06.2019 21:08:23,250;697.4595337;697.8048096;682.4605713;1.151533604;1.069051981;2.355845451;2.392104864;4.531298637;91.87721252;61.63418198;99.98400879;417.1199951;406.401001;290.210022;27768.30078;59.49999619
14.06.2019 21:08:35,786;697.4595337;697.8048096;682.4605713;1.151533604;1.069051981;2.355845451;2.2829144;4.531298637;91.87721252;61.56809235;99.97109985;417.8399963;406.0759888;290.3753662;27768.30078;59.49999619
14.06.2019 21:08:38,294;697.4595337;697.8048096;682.4605713;1.151533604;1.069051981;2.355845451;2.2829144;4.504517078;91.87721252;61.56809235;99.97109985;417.8399963;406.0759888;290.3753662;27768.30078;59.49999619
14.06.2019 21:08:50,824;697.4610596;697.8048096;682.4679565;1.151533604;1.069051981;2.356316328;2.410627127;4.504517078;91.86151886;61.56809235;99.96537781;416.1600037;406.0939941;290.1573486;27768.30078;59.49999619
14.06.2019 21:08:53,327;697.4610596;697.8048096;682.4679565;1.151533604;1.069051981;2.356316328;2.410627127;4.55834198;91.86151886;61.56809235;99.96537781;416.1600037;406.0939941;290.1573486;27768.30078;59.49999619
14.06.2019 21:09:05,854;697.4610596;697.8068237;682.4679565;1.151533604;1.069051981;2.356316328;2.415246487;4.55834198;91.87721252;61.56809235;99.96019745;418.0799866;406.2390137;290.1573486;27768.31641;59.49999619
14.06.2019 21:09:08,359;697.4610596;697.8068237;682.4679565;1.151533604;1.069051981;2.356316328;2.415246487;4.586720943;91.87721252;61.56809235;99.96019745;418.0799866;406.2390137;290.1573486;27768.31641;59.49999619
14.06.2019 21:09:20,893;697.4570313;697.8068237;682.4679565;1.151533604;1.069051981;2.356551409;2.382817507;4.586720943;91.89289093;61.56809235;99.98000336;415.7999878;405.9500122;290.1573486;27768.31641;59.49999619
14.06.2019 21:09:23,401;697.4570313;697.8068237;682.4679565;1.151533604;1.069051981;2.356551409;2.382817507;4.596179962;91.89289093;61.56809235;99.98000336;415.7999878;405.9500122;290.1573486;27768.31641;59.49999619
14.06.2019 21:09:35,927;697.4570313;697.8068237;682.4679565;1.151533604;1.068185449;2.357022285;2.356105804;4.596179962;91.90857697;61.56809235;99.97222137;416.0400085;406.0759888;290.5413208;27768.31641;59.49999619
14.06.2019 21:09:38,437;697.4570313;697.8068237;682.4679565;1.151533604;1.068185449;2.357022285;2.356105804;4.420624733;91.90857697;61.56809235;99.97222137;416.0400085;406.0759888;290.5413208;27768.31641;59.49999619
14.06.2019 21:09:50,974;697.4608154;697.8068237;682.4679565;1.151533604;1.068185449;2.357728004;2.390320301;4.420624733;91.90857697;61.56809235;99.96342468;416.2799988;406.6350098;290.2928467;27768.31641;59.49999619
14.06.2019 21:09:53,478;697.4608154;697.8068237;682.4679565;1.151533604;1.068185449;2.357728004;2.390320301;4.513025284;91.90857697;61.56809235;99.96342468;416.2799988;406.6350098;290.2928467;27768.31641;59.49999619
14.06.2019 21:10:06,008;697.4608154;697.8068237;682.4591675;1.151533604;1.068185449;2.357728004;2.364906311;4.513025284;91.92427063;61.56809235;99.97214508;416.519989;406.5090027;290.2928467;27768.33398;59.59439468
14.06.2019 21:10:08,513;697.4608154;697.8068237;682.4591675;1.151533604;1.068185449;2.357728004;2.364906311;4.541398525;91.92427063;61.56809235;99.97214508;416.519989;406.5090027;290.2928467;27768.33398;59.59439468
14.06.2019 21:10:21,047;697.4608154;697.8068237;682.4591675;1.151533604;1.068185449;2.357728004;2.305863857;4.541398525;91.93996429;61.56809235;99.97747803;418.7999878;406.5090027;290.2928467;27768.33398;59.51302719
14.06.2019 21:10:23,553;697.4608154;697.8068237;682.4591675;1.151533604;1.068185449;2.357728004;2.305863857;4.531942368;91.93996429;61.56809235;99.97747803;418.7999878;406.5090027;290.2928467;27768.33398;59.51302719
14.06.2019 21:10:36,086;697.4594116;697.8068237;682.4591675;1.151533604;1.068185449;2.357963085;2.368135452;4.531942368;91.93996429;61.60116577;99.96221161;417.1199951;406.7430115;290.931427;27768.33398;59.59511948
14.06.2019 21:10:38,590;697.4594116;697.8068237;682.4591675;1.151533604;1.068185449;2.357963085;2.368135452;4.448932171;91.93996429;61.60116577;99.96221161;417.1199951;406.7430115;290.931427;27768.33398;59.59511948
14.06.2019 21:10:51,114;697.4594116;697.8068237;682.4591675;1.151533604;1.068185449;2.358433962;2.331232071;4.448932171;91.93996429;61.56809235;99.99268341;415.5599976;406.7430115;290.5983887;27768.33398;59.59511948
14.06.2019 21:11:06,149;697.4594116;697.8068237;682.4675903;1.151533604;1.068185449;2.358669281;2.357903004;4.448932171;91.94779968;61.60116577;99.96894836;417.3599854;406.5629883;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:08,653;697.4594116;697.8068237;682.4675903;1.151533604;1.068185449;2.358669281;2.357903004;4.534264088;91.94779968;61.60116577;99.96894836;417.3599854;406.5629883;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:21,192;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358669281;2.349989176;4.534264088;91.9556427;61.56809235;99.97084045;416.7600098;406.3469849;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:23,695;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358669281;2.349989176;4.524800301;91.9556427;61.56809235;99.97084045;416.7600098;406.3469849;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:36,712;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358904839;2.341701984;4.524800301;91.96349335;61.56809235;99.97599792;415.9200134;407.0499878;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:38,724;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358904839;2.341701984;4.543715954;91.96349335;61.56809235;99.97599792;415.9200134;407.0499878;290.3993225;27768.34961;59.59511948
14.06.2019 21:11:51,753;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358433962;2.325807571;4.543715954;91.94779968;61.56809235;99.97388458;414.7200012;407.0499878;290.7713318;27768.34961;59.59511948
14.06.2019 21:11:53,757;697.4645386;697.8068237;682.4675903;1.151533604;1.068185449;2.358433962;2.325807571;4.391232491;91.94779968;61.56809235;99.97388458;414.7200012;407.0499878;290.7713318;27768.34961;59.59511948
14.06.2019 21:12:06,783;697.4595337;697.8068237;682.4675903;1.151533604;1.068185449;2.358198881;2.346928358;4.391232491;91.93996429;61.56809235;99.97711182;415.7999878;406.868988;290.7713318;27768.36719;59.59511948
14.06.2019 21:12:21,824;697.4595337;697.8068237;682.4675903;1.151533604;1.068185449;2.357963085;2.340620041;4.391232491;91.94779968;61.56809235;99.98602295;417.7200012;406.868988;290.1749268;27768.36719;59.59511948
14.06.2019 21:12:23,826;697.4595337;697.8068237;682.4675903;1.151533604;1.068185449;2.357963085;2.340620041;4.270354748;91.94779968;61.56809235;99.98602295;417.7200012;406.868988;290.1749268;27768.36719;59.59511948
14.06.2019 21:12:36,847;697.4595337;697.8068237;682.4675903;1.151533604;1.068185449;2.357492447;2.347108364;4.270354748;91.91641998;61.56809235;100.0015106;416.0400085;406.8869934;291.3579407;27768.36719;59.59511948
14.06.2019 21:12:38,853;697.4595337;697.8068237;682.4675903;1.151533604;1.068185449;2.357492447;2.347108364;4.166980267;91.91641998;61.56809235;100.0015106;416.0400085;406.8869934;291.3579407;27768.36719;59.59511948
14.06.2019 21:12:51,879;697.461731;697.8068237;682.461731;1.151533604;1.068185449;2.357963085;2.444991827;4.166980267;91.92427063;61.56809235;99.97973633;415.7999878;407.0310059;290.0923462;27768.36719;59.59511948
14.06.2019 21:12:53,882;697.461731;697.8068237;682.461731;1.151533604;1.068185449;2.357963085;2.444991827;4.398787975;91.92427063;61.56809235;99.97973633;415.7999878;407.0310059;290.0923462;27768.36719;59.59511948
14.06.2019 21:13:06,907;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357257366;2.386927605;4.398787975;91.90857697;61.56809235;99.97549438;416.2799988;407.0130005;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:08,911;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357257366;2.386927605;4.515553951;91.90857697;61.56809235;99.97549438;416.2799988;407.0130005;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:21,942;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.356786728;2.418619633;4.515553951;91.89289093;61.60116577;99.95881653;416.6400146;406.598999;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:23,946;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.356786728;2.418619633;4.50609684;91.89289093;61.60116577;99.95881653;416.6400146;406.598999;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:36,977;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.356551409;2.402443171;4.50609684;91.90074158;61.56809235;99.99797058;417.6000061;406.7250061;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:38,983;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.356551409;2.402443171;4.525009155;91.90074158;61.56809235;99.99797058;417.6000061;406.7250061;290.4129944;27768.38281;59.59511948
14.06.2019 21:13:52,007;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357022285;2.41968441;4.525009155;91.91641998;61.56809235;99.99745178;416.6400146;406.5450134;290.0408936;27768.38281;59.59511948
14.06.2019 21:13:54,012;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357022285;2.41968441;4.668036938;91.91641998;61.56809235;99.99745178;416.6400146;406.5450134;290.0408936;27768.38281;59.59511948
14.06.2019 21:14:07,048;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357728004;2.350709438;4.668036938;91.91641998;61.56809235;99.99002838;415.7999878;406.3829956;290.0408936;27768.40039;59.59511948
14.06.2019 21:14:09,053;697.461731;697.802063;682.461731;1.151533604;1.068185449;2.357728004;2.350709438;4.649128437;91.91641998;61.56809235;99.99002838;415.7999878;406.3829956;290.0408936;27768.40039;59.59511948
14.06.2019 21:14:22,081;697.4569702;697.8056641;682.461731;1.151533604;1.068185449;2.357728004;2.35016942;4.649128437;91.91641998;61.56809235;99.97805023;417.9599915;406.3829956;290.0408936;27768.40039;59.59511948
14.06.2019 21:14:37,110;697.4628906;697.8056641;682.461731;1.151533604;1.068185449;2.357022285;2.362573147;4.649128437;91.91641998;61.56809235;99.99241638;418.6799927;406.5270081;290.7234192;27768.40039;59.59511948
14.06.2019 21:14:39,114;697.4628906;697.8056641;682.461731;1.151533604;1.068185449;2.357022285;2.362573147;4.479043961;91.91641998;61.56809235;99.99241638;418.6799927;406.5270081;290.7234192;27768.40039;59.59511948
14.06.2019 21:14:52,151;697.4628906;697.8056641;682.4672241;1.151533604;1.068185449;2.357257366;2.37673521;4.479043961;91.90074158;61.53507233;99.9908371;416.519989;406.401001;289.4507751;27768.40039;59.59511948
14.06.2019 21:14:54,157;697.4628906;697.8056641;682.4672241;1.151533604;1.068185449;2.357257366;2.37673521;4.82713604;91.90074158;61.53507233;99.9908371;416.519989;406.401001;289.4507751;27768.40039;59.59511948
14.06.2019 21:15:07,187;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.356316328;2.364009142;4.82713604;91.88504791;61.60116577;99.95993042;414.3599854;406.401001;290.1689758;27768.41602;59.59511948
14.06.2019 21:15:09,193;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.356316328;2.364009142;4.568580627;91.88504791;61.60116577;99.95993042;414.3599854;406.401001;290.1689758;27768.41602;59.59511948
14.06.2019 21:15:22,226;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.35608077;2.340980768;4.568580627;91.87721252;61.60116577;99.99815369;418.3200073;406.6170044;290.8180237;27768.41602;59.59511948
14.06.2019 21:15:24,230;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.35608077;2.340980768;4.281732559;91.87721252;61.60116577;99.99815369;418.3200073;406.6170044;290.8180237;27768.41602;59.59511948
14.06.2019 21:15:37,256;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.356786728;2.331232071;4.281732559;91.87721252;61.60116577;100.0167007;415.0799866;406.6170044;290.5534363;27768.41602;59.59511948
14.06.2019 21:15:39,262;697.4602661;697.8056641;682.4672241;1.151533604;1.068185449;2.356786728;2.331232071;4.389081001;91.87721252;61.60116577;100.0167007;415.0799866;406.6170044;290.5534363;27768.41602;59.59511948
14.06.2019 21:15:52,301;697.4623413;697.8056641;682.4604492;1.151533604;1.068185449;2.357022285;2.330509186;4.389081001;91.90857697;61.60116577;100.0210419;414.6000061;406.7430115;289.6236877;27768.41602;59.66544724
14.06.2019 21:15:54,307;697.4623413;697.8056641;682.4604492;1.151533604;1.068185449;2.357022285;2.330509186;4.727835655;91.90857697;61.60116577;100.0210419;414.6000061;406.7430115;289.6236877;27768.41602;59.66544724
14.06.2019 21:16:07,345;697.4623413;697.8056641;682.4604492;1.151533604;1.068185449;2.357022285;2.373870134;4.727835655;91.91641998;61.60116577;99.9955368;416.519989;406.6889954;290.5254822;27768.43359;59.60071945
14.06.2019 21:16:09,353;697.4623413;697.8056641;682.4604492;1.151533604;1.068185449;2.357022285;2.373870134;4.563597679;91.91641998;61.60116577;99.9955368;416.519989;406.6889954;290.5254822;27768.43359;59.60071945
14.06.2019 21:16:22,387;697.4569702;697.8056641;682.4604492;1.151533604;1.068185449;2.356551409;2.362752676;4.563597679;91.90857697;61.60116577;99.9647522;417.480011;406.3829956;290.0874023;27768.43359;59.60329056
14.06.2019 21:16:24,395;697.4569702;697.8056641;682.4604492;1.151533604;1.068185449;2.356551409;2.362752676;4.573054314;91.90857697;61.60116577;99.9647522;417.480011;406.3829956;290.0874023;27768.43359;59.60329056
14.06.2019 21:16:37,427;697.4645386;697.8056641;682.4604492;1.151533604;1.065300345;2.357022285;2.386213064;4.573054314;91.90074158;61.60116577;99.96821594;415.4400024;406.1300049;290.0874023;27768.43359;59.6492691
14.06.2019 21:16:39,429;697.4645386;697.8056641;682.4604492;1.151533604;1.065300345;2.357022285;2.386213064;4.663489342;91.90074158;61.60116577;99.96821594;415.4400024;406.1300049;290.0874023;27768.43359;59.6492691
14.06.2019 21:16:52,451;697.4561157;697.8056641;682.4692993;1.151533604;1.065300345;2.357257366;2.320739031;4.663489342;91.88504791;61.60116577;99.97768402;414.8399963;406.2929993;289.5481873;27768.43359;59.6492691
14.06.2019 21:16:54,456;697.4561157;697.8056641;682.4692993;1.151533604;1.065300345;2.357257366;2.320739031;4.824444771;91.88504791;61.60116577;99.97768402;414.8399963;406.2929993;289.5481873;27768.43359;59.6492691
14.06.2019 21:17:07,482;697.4668579;697.8056641;682.4692993;1.151533604;1.065300345;2.356786728;2.332135677;4.824444771;91.90074158;61.60116577;99.978302;415.5599976;406.1659851;290.4456787;27768.44922;59.67079163
14.06.2019 21:17:09,488;697.4668579;697.8056641;682.4692993;1.151533604;1.065300345;2.356786728;2.332135677;4.534549713;91.90074158;61.60116577;99.978302;415.5599976;406.1659851;290.4456787;27768.44922;59.67079163
14.06.2019 21:17:22,521;697.4577026;697.8056641;682.4692993;1.151533604;1.065300345;2.357492447;2.392818689;4.534549713;91.91641998;61.60116577;100.0074997;415.5599976;406.3829956;289.8406982;27768.44922;59.67079163
14.06.2019 21:17:24,527;697.4577026;697.8056641;682.4692993;1.151533604;1.065300345;2.357492447;2.392818689;4.642320156;91.91641998;61.60116577;100.0074997;415.5599976;406.3829956;289.8406982;27768.44922;59.67079163
14.06.2019 21:17:37,548;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357728004;2.371182919;4.642320156;91.92427063;61.56809235;100.0311356;415.9200134;406.4190063;289.8406982;27768.44922;59.69999313
14.06.2019 21:17:39,553;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357728004;2.371182919;4.661234856;91.92427063;61.56809235;100.0311356;415.9200134;406.4190063;289.8406982;27768.44922;59.69999313
14.06.2019 21:17:52,587;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.371899605;4.661234856;91.93996429;61.60116577;99.97112274;415.4400024;406.4549866;290.0751343;27768.44922;59.69999313
14.06.2019 21:17:54,592;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.371899605;4.592443466;91.93996429;61.60116577;99.97112274;415.4400024;406.4549866;290.0751343;27768.44922;59.69999313
14.06.2019 21:18:07,627;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357963085;2.373332977;4.592443466;91.91641998;61.60116577;99.96678162;415.0799866;406.4549866;290.0751343;27768.4668;59.65062714
14.06.2019 21:18:09,630;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357963085;2.373332977;4.58298111;91.91641998;61.60116577;99.96678162;415.0799866;406.4549866;290.0751343;27768.4668;59.65062714
14.06.2019 21:18:22,656;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357963085;2.408493519;4.58298111;91.91641998;61.60116577;99.95988464;416.0400085;406.0759888;290.0751343;27768.4668;59.65062714
14.06.2019 21:18:24,661;697.4577026;697.8056641;682.4648438;1.151533604;1.065300345;2.357963085;2.408493519;4.573525906;91.91641998;61.60116577;99.95988464;416.0400085;406.0759888;290.0751343;27768.4668;59.65062714
14.06.2019 21:18:37,693;697.4631348;697.8056641;682.4648438;1.151533604;1.065300345;2.357728004;2.360059023;4.573525906;91.93996429;61.53507233;99.97138977;417.1199951;406.4549866;290.0751343;27768.4668;59.69822311
14.06.2019 21:18:52,732;697.4552002;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.298044682;4.573525906;91.93996429;61.56809235;99.97893524;415.3200073;406.4370117;289.9861145;27768.4668;59.63950729
14.06.2019 21:18:54,736;697.4552002;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.298044682;4.622153282;91.93996429;61.56809235;99.97893524;415.3200073;406.4370117;289.9861145;27768.4668;59.63950729
14.06.2019 21:19:07,760;697.4629517;697.8056641;682.4648438;1.151533604;1.065300345;2.358433962;2.39638567;4.622153282;91.93996429;61.60116577;99.98937988;415.6799927;406.5629883;289.9861145;27768.48242;59.63950729
14.06.2019 21:19:09,764;697.4629517;697.8056641;682.4648438;1.151533604;1.065300345;2.358433962;2.39638567;4.683603764;91.93996429;61.60116577;99.98937988;415.6799927;406.5629883;289.9861145;27768.48242;59.63950729
14.06.2019 21:19:22,791;697.4629517;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.36580348;4.683603764;91.93996429;61.56809235;99.97602844;418.7999878;406.4549866;290.301239;27768.48242;59.60003662
14.06.2019 21:19:24,795;697.4629517;697.8056641;682.4648438;1.151533604;1.065300345;2.358198881;2.36580348;4.730144501;91.93996429;61.56809235;99.97602844;418.7999878;406.4549866;290.301239;27768.48242;59.60003662
14.06.2019 21:19:37,815;697.4575195;697.8056641;682.4648438;1.151533604;1.065300345;2.358433962;2.378345966;4.730144501;91.93996429;61.56809235;99.98442841;416.6400146;406.67099;289.789978;27768.48242;59.69379807
14.06.2019 21:19:39,824;697.4575195;697.8056641;682.4648438;1.151533604;1.065300345;2.358433962;2.378345966;4.749018669;91.93996429;61.56809235;99.98442841;416.6400146;406.67099;289.789978;27768.48242;59.69379807
14.06.2019 21:19:52,852;697.4575195;697.8056641;682.4648438;1.151533604;1.065300345;2.357257366;2.363650084;4.749018669;91.90857697;61.56809235;99.99447632;416.6400146;406.7250061;290.2340393;27768.48242;59.60334396
14.06.2019 21:19:54,858;697.4575195;697.8056641;682.4648438;1.151533604;1.065300345;2.357257366;2.363650084;4.572553635;91.90857697;61.56809235;99.99447632;416.6400146;406.7250061;290.2340393;27768.48242;59.60334396
14.06.2019 21:20:07,893;697.4594727;697.8056641;682.4648438;1.151533604;1.065300345;2.357257366;2.400662422;4.572553635;91.90074158;61.56809235;100.0019989;417.1199951;406.5450134;290.2340393;27768.5;59.60334396
14.06.2019 21:20:09,896;697.4594727;697.8056641;682.4648438;1.151533604;1.065300345;2.357257366;2.400662422;4.553638935;91.90074158;61.56809235;100.0019989;417.1199951;406.5450134;290.2340393;27768.5;59.60334396
14.06.2019 21:20:22,925;697.4594727;697.8056641;682.4648438;1.151533604;1.065300345;2.357022285;2.353767872;4.553638935;91.88504791;61.60116577;100.0155182;417.6000061;406.5450134;290.2340393;27768.5;59.69718552
14.06.2019 21:20:24,933;697.4594727;697.8056641;682.4648438;1.151533604;1.065300345;2.357022285;2.353767872;4.525267124;91.88504791;61.60116577;100.0155182;417.6000061;406.5450134;290.2340393;27768.5;59.69718552
14.06.2019 21:20:37,958;697.4594727;697.8056641;682.4602661;1.151533604;1.066322207;2.357257366;2.330328465;4.525267124;91.90074158;61.60116577;100.0433273;417.3599854;406.4370117;290.2340393;27768.5;59.69718552
14.06.2019 21:20:39,961;697.4594727;697.8056641;682.4602661;1.151533604;1.066322207;2.357257366;2.330328465;4.553638935;91.90074158;61.60116577;100.0433273;417.3599854;406.4370117;290.2340393;27768.5;59.69718552
14.06.2019 21:20:52,992;697.4546509;697.8056641;682.4602661;1.151533604;1.066322207;2.357492447;2.321825504;4.553638935;91.90074158;61.56809235;100.0113831;415.4400024;406.4370117;289.5503235;27768.5;59.69718552
14.06.2019 21:20:54,996;697.4546509;697.8056641;682.4602661;1.151533604;1.066322207;2.357492447;2.321825504;4.791222572;91.90074158;61.56809235;100.0113831;415.4400024;406.4370117;289.5503235;27768.5;59.69718552
14.06.2019 21:21:08,027;697.4546509;697.8056641;682.4602661;1.151533604;1.066322207;2.357492447;2.350529432;4.791222572;91.92427063;61.56809235;100.0037994;413.3999939;406.5809937;289.5503235;27768.51758;59.67736053
14.06.2019 21:21:10,029;697.4546509;697.8056641;682.4602661;1.151533604;1.066322207;2.357492447;2.350529432;4.810097218;91.92427063;61.56809235;100.0037994;413.3999939;406.5809937;289.5503235;27768.51758;59.67736053
14.06.2019 21:21:23,060;697.4613647;697.8056641;682.4676514;1.151533604;1.066322207;2.357492447;2.406714678;4.810097218;91.92427063;61.60116577;100.0012131;417.1199951;406.6530151;290.3869629;27768.51758;59.67736053
14.06.2019 21:21:25,069;697.4613647;697.8056641;682.4676514;1.151533604;1.066322207;2.357492447;2.406714678;4.521535397;91.92427063;61.60116577;100.0012131;417.1199951;406.6530151;290.3869629;27768.51758;59.67736053
14.06.2019 21:21:38,090;697.4613647;697.8056641;682.4676514;1.151533604;1.066322207;2.357728004;2.392640114;4.521535397;91.93210602;61.60116577;99.96575928;415.0799866;406.5629883;289.8572388;27768.51758;59.67736053
14.06.2019 21:21:40,097;697.4613647;697.8056641;682.4676514;1.151533604;1.066322207;2.357728004;2.392640114;4.688821793;91.93210602;61.60116577;99.96575928;415.0799866;406.5629883;289.8572388;27768.51758;59.67736053
14.06.2019 21:21:53,136;697.4572754;697.8056641;682.4676514;1.151533604;1.066322207;2.357257366;2.38871336;4.688821793;91.91641998;61.56809235;99.96782684;415.0799866;406.6889954;289.8572388;27768.51758;59.67736053
14.06.2019 21:21:55,140;697.4572754;697.8056641;682.4676514;1.151533604;1.066322207;2.357257366;2.38871336;4.394468307;91.91641998;61.56809235;99.96782684;415.0799866;406.6889954;289.8572388;27768.51758;59.67736053
14.06.2019 21:22:08,175;697.4660034;697.8056641;682.4676514;1.151533604;1.066322207;2.357492447;2.344766378;4.394468307;91.91641998;61.56809235;99.99801636;416.3999939;406.5629883;289.7949829;27768.5332;59.69999313
14.06.2019 21:22:10,177;697.4660034;697.8056641;682.4676514;1.151533604;1.066322207;2.357492447;2.344766378;4.709579468;91.91641998;61.56809235;99.99801636;416.3999939;406.5629883;289.7949829;27768.5332;59.69999313
14.06.2019 21:22:23,197;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.356786728;2.372257948;4.709579468;91.90074158;61.60116577;100.0244904;417.7200012;406.5270081;290.1274109;27768.5332;59.69999313
14.06.2019 21:22:25,203;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.356786728;2.372257948;4.570297241;91.90074158;61.60116577;100.0244904;417.7200012;406.5270081;290.1274109;27768.5332;59.69999313
14.06.2019 21:22:38,235;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.357257366;2.386927605;4.570297241;91.91641998;61.60116577;100.0202866;414.6000061;406.4370117;290.1274109;27768.5332;59.69999313
14.06.2019 21:22:40,237;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.357257366;2.386927605;4.589212418;91.91641998;61.60116577;100.0202866;414.6000061;406.4370117;290.1274109;27768.5332;59.69999313
14.06.2019 21:22:53,263;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.357492447;2.435804367;4.589212418;91.91641998;61.56809235;100.0361557;417;406.4549866;290.1274109;27768.5332;59.69999313
14.06.2019 21:22:55,269;697.4608154;697.8056641;682.461731;1.151533604;1.066322207;2.357492447;2.435804367;4.598662376;91.91641998;61.56809235;100.0361557;417;406.4549866;290.1274109;27768.5332;59.69999313
14.06.2019 21:23:08,300;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.357728004;2.302955866;4.598662376;91.92427063;61.60116577;100.0001831;415.4400024;406.4190063;289.5579224;27768.55078;59.69999313
14.06.2019 21:23:10,304;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.357728004;2.302955866;4.602823257;91.92427063;61.60116577;100.0001831;415.4400024;406.4190063;289.5579224;27768.55078;59.69999313
14.06.2019 21:23:23,344;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.357963085;2.384783506;4.602823257;91.93996429;61.56809235;99.99208832;416.1600037;406.598999;290.1149597;27768.55078;59.69999313
14.06.2019 21:23:25,350;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.357963085;2.384783506;4.621726513;91.93996429;61.56809235;99.99208832;416.1600037;406.598999;290.1149597;27768.55078;59.69999313
14.06.2019 21:23:38,390;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.358433962;2.275421858;4.621726513;91.93996429;61.56809235;99.99843597;416.1600037;406.7969971;289.8794556;27768.55078;59.69999313
14.06.2019 21:23:40,396;697.4581909;697.8056641;682.461731;1.151533604;1.066322207;2.358433962;2.275421858;4.728610516;91.93996429;61.56809235;99.99843597;416.1600037;406.7969971;289.8794556;27768.55078;59.69999313
14.06.2019 21:23:53,425;697.463623;697.8056641;682.461731;1.151533604;1.066322207;2.358669281;2.313851595;4.728610516;91.93996429;61.60116577;100.0111465;414.7200012;406.4549866;289.8794556;27768.55078;59.69999313
14.06.2019 21:23:55,432;697.463623;697.8056641;682.461731;1.151533604;1.066322207;2.358669281;2.313851595;4.7191782;91.93996429;61.60116577;100.0111465;414.7200012;406.4549866;289.8794556;27768.55078;59.69999313
14.06.2019 21:24:08,455;697.463623;697.8056641;682.461731;1.151533604;1.066322207;2.357492447;2.376914263;4.7191782;91.92427063;61.56809235;100.0120087;415.9200134;406.32901;289.8794556;27768.56641;59.69999313
14.06.2019 21:24:10,460;697.463623;697.8056641;682.461731;1.151533604;1.066322207;2.357492447;2.376914263;4.671959877;91.92427063;61.56809235;100.0120087;415.9200134;406.32901;289.8794556;27768.56641;59.69999313
14.06.2019 21:24:23,492;697.4523926;697.8056641;682.4641724;1.151533604;1.066322207;2.357728004;2.415069103;4.671959877;91.92427063;61.56809235;100.0094299;417.9599915;406.5090027;289.8794556;27768.56641;59.69999313
14.06.2019 21:24:25,497;697.4523926;697.8056641;682.4641724;1.151533604;1.066322207;2.357728004;2.415069103;4.690860271;91.92427063;61.56809235;100.0094299;417.9599915;406.5090027;289.8794556;27768.56641;59.69999313
14.06.2019 21:24:38,530;697.4571533;697.8056641;682.4641724;1.151533604;1.066322207;2.356551409;2.464020252;4.690860271;91.88504791;61.53507233;100.0340271;416.7600098;406.401001;290.1699524;27768.56641;59.69999313
14.06.2019 21:24:40,537;697.4571533;697.8056641;682.4641724;1.151533604;1.066322207;2.356551409;2.464020252;4.565567493;91.88504791;61.53507233;100.0340271;416.7600098;406.401001;290.1699524;27768.56641;59.69999313
14.06.2019 21:24:53,559;697.4506836;697.8056641;682.4641724;1.151533604;1.066322207;2.356551409;2.403511286;4.565567493;91.89289093;61.60116577;100.0173492;419.2799988;406.401001;289.542511;27768.56641;59.69999313
14.06.2019 21:24:55,565;697.4506836;697.8056641;682.4641724;1.151533604;1.066322207;2.356551409;2.403511286;4.536167145;91.89289093;61.60116577;100.0173492;419.2799988;406.401001;289.542511;27768.56641;59.69999313
14.06.2019 21:25:08,595;697.4506836;697.8056641;682.4641724;1.151533604;1.066322207;2.357022285;2.407426357;4.536167145;91.91641998;61.56809235;100.0020294;417.480011;406.5090027;289.9114685;27768.58398;59.69999313
14.06.2019 21:25:10,601;697.4506836;697.8056641;682.4641724;1.151533604;1.066322207;2.357022285;2.407426357;4.597331524;91.91641998;61.56809235;100.0020294;417.480011;406.5090027;289.9114685;27768.58398;59.69999313
14.06.2019 21:25:23,630;697.4597168;697.8056641;682.4641724;1.151533604;1.066322207;2.357728004;2.364188671;4.597331524;91.92427063;61.56809235;100.0055161;417.1199951;406.4549866;289.9114685;27768.58398;59.69999313
14.06.2019 21:25:38,662;697.4597168;697.8056641;682.4641724;1.151533604;1.066322207;2.357963085;2.34152174;4.597331524;91.93996429;61.60116577;100.0108643;417.2399902;406.3110046;289.7391357;27768.58398;59.6972847
14.06.2019 21:25:40,674;697.4597168;697.8056641;682.4641724;1.151533604;1.066322207;2.357963085;2.34152174;4.664343357;91.93996429;61.60116577;100.0108643;417.2399902;406.3110046;289.7391357;27768.58398;59.6972847
14.06.2019 21:25:53,700;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.345847607;4.664343357;91.93996429;61.60116577;100.0058594;418.0799866;406.3110046;290.0430298;27768.58398;59.6972847
14.06.2019 21:25:55,705;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.345847607;4.640045166;91.93996429;61.60116577;100.0058594;418.0799866;406.3110046;290.0430298;27768.58398;59.6972847
14.06.2019 21:26:08,742;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358433962;2.411337852;4.640045166;91.9556427;61.56809235;100.016777;417.1199951;405.9859924;290.1405334;27768.59961;59.66197968
14.06.2019 21:26:10,744;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358433962;2.411337852;4.626418591;91.9556427;61.56809235;100.016777;417.1199951;405.9859924;290.1405334;27768.59961;59.66197968
14.06.2019 21:26:23,780;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.416134596;4.626418591;91.94779968;61.56809235;99.99198914;416.519989;406.2210083;290.3617859;27768.59961;59.66197968
14.06.2019 21:26:25,786;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.416134596;4.54314661;91.94779968;61.56809235;99.99198914;416.519989;406.2210083;290.3617859;27768.59961;59.66197968
14.06.2019 21:26:38,829;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358433962;2.309496164;4.54314661;91.93996429;61.56809235;99.95941162;414.480011;406.1300049;289.7619324;27768.59961;59.69999313
14.06.2019 21:26:40,835;697.4597168;697.8056641;682.4641724;1.150873542;1.066322207;2.358433962;2.309496164;4.743245125;91.93996429;61.56809235;99.95941162;414.480011;406.1300049;289.7619324;27768.59961;59.69999313
14.06.2019 21:26:53,861;697.4628906;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.279261112;4.743245125;91.93996429;61.60116577;99.9887619;419.3999939;406.3649902;290.432251;27768.59961;59.69999313
14.06.2019 21:26:55,869;697.4628906;697.8056641;682.4641724;1.150873542;1.066322207;2.358198881;2.279261112;4.500722885;91.93996429;61.60116577;99.9887619;419.3999939;406.3649902;290.432251;27768.59961;59.69999313
14.06.2019 21:27:08,898;697.4628906;697.8056641;682.4641724;1.150873542;1.066322207;2.357492447;2.370465994;4.500722885;91.92427063;61.60116577;99.9808197;416.0400085;406.1659851;289.6627808;27768.61719;59.67866135
14.06.2019 21:27:10,900;697.4628906;697.8056641;682.4641724;1.150873542;1.066322207;2.357492447;2.370465994;4.738577366;91.92427063;61.60116577;99.9808197;416.0400085;406.1659851;289.6627808;27768.61719;59.67866135
14.06.2019 21:27:23,931;697.4628906;697.8056641;682.4641724;1.150873542;1.066322207;2.357492447;2.363470793;4.738577366;91.92427063;61.56809235;99.97171021;415.3200073;406.1849976;289.6627808;27768.61719;59.67866135
14.06.2019 21:27:38,976;697.4667969;697.8056641;682.4641724;1.150873542;1.069333673;2.358198881;2.429610491;4.738577366;91.92427063;61.56809235;99.98656464;416.519989;406.4370117;290.3753357;27768.61719;59.69999313
14.06.2019 21:27:40,980;697.4667969;697.8056641;682.4641724;1.150873542;1.069333673;2.358198881;2.429610491;4.519705772;91.92427063;61.56809235;99.98656464;416.519989;406.4370117;290.3753357;27768.61719;59.69999313
14.06.2019 21:27:54,002;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.33791399;4.519705772;91.93996429;61.60116577;100.0314331;415.7999878;406.4729919;289.9952087;27768.61719;59.69999313
14.06.2019 21:27:56,006;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.33791399;4.665428638;91.93996429;61.60116577;100.0314331;415.7999878;406.4729919;289.9952087;27768.61719;59.69999313
14.06.2019 21:28:09,041;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.358904839;2.37440753;4.665428638;91.9556427;61.60116577;100.0185165;417.8399963;406.3649902;289.9952087;27768.63281;59.69999313
14.06.2019 21:28:11,043;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.358904839;2.37440753;4.646535397;91.9556427;61.60116577;100.0185165;417.8399963;406.3649902;289.9952087;27768.63281;59.69999313
14.06.2019 21:28:24,076;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.357963085;2.367417812;4.646535397;91.94779968;61.56809235;100.0296173;416.6400146;406.4729919;289.5234375;27768.63281;59.69999313
14.06.2019 21:28:26,082;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.357963085;2.367417812;4.834689617;91.94779968;61.56809235;100.0296173;416.6400146;406.4729919;289.5234375;27768.63281;59.69999313
14.06.2019 21:28:39,123;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.357963085;2.37351203;4.834689617;91.93210602;61.60116577;100.0094528;415.9200134;406.4729919;289.3179321;27768.63281;59.69999313
14.06.2019 21:28:41,129;697.4606934;697.8056641;682.4641724;1.150873542;1.069333673;2.357963085;2.37351203;4.893805027;91.93210602;61.60116577;100.0094528;415.9200134;406.4729919;289.3179321;27768.63281;59.69999313
14.06.2019 21:28:54,152;697.453186;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.335386753;4.893805027;91.93996429;61.60116577;100.0111237;414.1199951;406.32901;290.0927429;27768.63281;59.69999313
14.06.2019 21:28:56,161;697.453186;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.335386753;4.998539448;91.93996429;61.60116577;100.0111237;414.1199951;406.32901;290.0927429;27768.63281;59.69999313
14.06.2019 21:29:09,192;697.4676514;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.38067174;4.998539448;91.93996429;61.60116577;100.030426;415.7999878;405.9500122;289.4230042;27768.65039;59.69999313
14.06.2019 21:29:11,197;697.4676514;697.8056641;682.4641724;1.150873542;1.069333673;2.358433962;2.38067174;4.868188381;91.93996429;61.60116577;100.030426;415.7999878;405.9500122;289.4230042;27768.65039;59.69999313
14.06.2019 21:29:24,232;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357963085;2.290758848;4.868188381;91.93210602;61.60116577;100.0361328;414.1199951;406.1119995;290.2740784;27768.65039;59.69999313
14.06.2019 21:29:26,235;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357963085;2.290758848;4.826240063;91.93210602;61.60116577;100.0361328;414.1199951;406.1119995;290.2740784;27768.65039;59.69999313
14.06.2019 21:29:39,259;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357492447;2.36652112;4.826240063;91.93210602;61.60116577;100.0180206;415.0799866;406.0939941;289.5204773;27768.65039;59.69999313
14.06.2019 21:29:41,263;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357492447;2.36652112;4.807379246;91.93210602;61.60116577;100.0180206;415.0799866;406.0939941;289.5204773;27768.65039;59.69999313
14.06.2019 21:29:54,290;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.358621836;4.807379246;91.92427063;61.53507233;100.0397644;413.7600098;406.0939941;290.0899353;27768.65039;59.69999313
14.06.2019 21:29:56,296;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.358621836;5.250906944;91.92427063;61.53507233;100.0397644;413.7600098;406.0939941;290.0899353;27768.65039;59.69999313
14.06.2019 21:30:09,326;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.358198881;2.298226357;5.250906944;91.93996429;61.60116577;100.2010269;417.480011;406.2390137;289.9252014;27768.66602;59.69999313
14.06.2019 21:30:11,332;697.4579468;697.8056641;682.461853;1.150873542;1.069333673;2.358198881;2.298226357;4.710125446;91.93996429;61.60116577;100.2010269;417.480011;406.2390137;289.9252014;27768.66602;59.69999313
14.06.2019 21:30:24,353;697.4666748;697.8056641;682.461853;1.150873542;1.069333673;2.358669281;2.378703833;4.710125446;91.93996429;61.60116577;99.83078003;417.7200012;406.4729919;289.3135986;27768.66602;59.69999313
14.06.2019 21:30:26,356;697.4666748;697.8056641;682.461853;1.150873542;1.069333673;2.358669281;2.378703833;4.914088249;91.93996429;61.60116577;99.83078003;417.7200012;406.4729919;289.3135986;27768.66602;59.69999313
14.06.2019 21:30:39,384;697.4611206;697.8056641;682.461853;1.150873542;1.069333673;2.357963085;2.385855675;4.914088249;91.93210602;61.60116577;100.034935;417.3599854;405.9679871;289.3135986;27768.66602;59.69999313
14.06.2019 21:30:41,387;697.4611206;697.8056641;682.461853;1.150873542;1.069333673;2.357963085;2.385855675;4.885831356;91.93210602;61.60116577;100.034935;417.3599854;405.9679871;289.3135986;27768.66602;59.69999313
14.06.2019 21:30:54,432;697.4611206;697.8056641;682.461853;1.150873542;1.069333673;2.357492447;2.36687994;4.885831356;91.93210602;61.60116577;100.0182953;417.3599854;406.0759888;289.3135986;27768.66602;59.69999313
14.06.2019 21:31:09,475;697.4573364;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.385498285;4.885831356;91.90857697;61.56809235;99.97467804;418.0799866;406.0939941;290.4933167;27768.68359;59.69999313
14.06.2019 21:31:11,479;697.4573364;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.385498285;4.492268562;91.90857697;61.56809235;99.97467804;418.0799866;406.0939941;290.4933167;27768.68359;59.69999313
14.06.2019 21:31:24,506;697.4573364;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.384247541;4.492268562;91.91641998;61.56809235;99.93800354;417.2399902;406.1480103;289.5229187;27768.68359;59.69999313
14.06.2019 21:31:26,511;697.4573364;697.8056641;682.461853;1.150873542;1.069333673;2.357728004;2.384247541;4.797129154;91.91641998;61.56809235;99.93800354;417.2399902;406.1480103;289.5229187;27768.68359;59.69999313
14.06.2019 21:31:39,541;697.4649048;697.8056641;682.4732056;1.150873542;1.069333673;2.357257366;2.305136919;4.797129154;91.90857697;61.60116577;99.93569946;415.6799927;406.0220032;289.5229187;27768.68359;59.69999313
14.06.2019 21:31:41,548;697.4649048;697.8056641;682.4732056;1.150873542;1.069333673;2.357257366;2.305136919;5.021249771;91.90857697;61.60116577;99.93569946;415.6799927;406.0220032;289.5229187;27768.68359;59.69999313
14.06.2019 21:31:54,587;697.4649048;697.8056641;682.4732056;1.150873542;1.069333673;2.357492447;2.404223442;5.021249771;91.91641998;61.60116577;99.9302597;418.3200073;406.0759888;289.0797729;27768.68359;59.69999313
14.06.2019 21:31:56,593;697.4649048;697.8056641;682.4732056;1.150873542;1.069333673;2.357492447;2.404223442;4.944983959;91.91641998;61.60116577;99.9302597;418.3200073;406.0759888;289.0797729;27768.68359;59.69999313
14.06.2019 21:32:09,611;697.463501;697.8056641;682.4619141;1.150873542;1.069333673;2.357728004;2.345487118;4.944983959;91.92427063;61.60116577;99.92164612;416.8800049;405.8959961;290.6357727;27768.69922;59.69999313
14.06.2019 21:32:12,115;697.463501;697.8056641;682.4619141;1.150873542;1.069333673;2.357728004;2.345487118;4.454204082;91.92427063;61.60116577;99.92164612;416.8800049;405.8959961;290.6357727;27768.69922;59.69999313
14.06.2019 21:32:24,652;697.463501;697.8056641;682.4619141;1.150873542;1.069333673;2.358198881;2.35502696;4.454204082;91.93996429;61.60116577;99.95468903;416.8800049;406.0759888;290.0983276;27768.69922;59.76332855
14.06.2019 21:32:27,158;697.463501;697.8056641;682.4619141;1.150873542;1.069333673;2.358198881;2.35502696;4.633480549;91.93996429;61.60116577;99.95468903;416.8800049;406.0759888;290.0983276;27768.69922;59.76332855
14.06.2019 21:32:39,693;697.463501;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.359699726;4.633480549;91.93996429;61.60116577;99.96400452;415.3200073;406.1119995;289.1490173;27768.69922;59.76332855
14.06.2019 21:32:42,195;697.463501;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.359699726;4.747932434;91.93996429;61.60116577;99.96400452;415.3200073;406.1119995;289.1490173;27768.69922;59.76332855
14.06.2019 21:32:54,728;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.358198881;2.422877073;4.747932434;91.92427063;61.60116577;99.96199036;419.519989;405.8779907;289.2158813;27768.69922;59.79983139
14.06.2019 21:32:57,237;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.358198881;2.422877073;4.908988476;91.92427063;61.60116577;99.96199036;419.519989;405.8779907;289.2158813;27768.69922;59.79983139
14.06.2019 21:33:09,758;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.354847193;4.908988476;91.93210602;61.60116577;99.97850037;413.2799988;406.0759888;289.582428;27768.7168;59.79983139
14.06.2019 21:33:12,263;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.354847193;4.815022945;91.93210602;61.60116577;99.97850037;413.2799988;406.0759888;289.582428;27768.7168;59.79983139
14.06.2019 21:33:24,800;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.354847193;4.815022945;91.91641998;61.60116577;99.97963715;415.4400024;405.7340088;288.6524963;27768.7168;59.79983139
14.06.2019 21:33:27,303;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.354847193;4.767156124;91.91641998;61.60116577;99.97963715;415.4400024;405.7340088;288.6524963;27768.7168;59.79983139
14.06.2019 21:33:39,833;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357492447;2.402087212;4.767156124;91.91641998;61.63418198;99.96533203;417.9599915;405.8599854;289.6127625;27768.7168;59.79983139
14.06.2019 21:33:42,342;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357492447;2.402087212;4.786036015;91.91641998;61.63418198;99.96533203;417.9599915;405.8599854;289.6127625;27768.7168;59.79983139
14.06.2019 21:33:54,877;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.351789236;4.786036015;91.90857697;61.56809235;100.0049973;417.1199951;405.7160034;290.1719971;27768.7168;59.79983139
14.06.2019 21:33:57,381;697.4575195;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.351789236;4.571111679;91.90857697;61.56809235;100.0049973;417.1199951;405.7160034;290.1719971;27768.7168;59.79983139
14.06.2019 21:34:09,910;697.4497681;697.8056641;682.4619141;1.150873542;1.064887166;2.357022285;2.384783506;4.571111679;91.90857697;61.60116577;99.99357605;416.1600037;405.769989;289.7193298;27768.73242;59.79983139
