Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 21:34:12,424;697.4497681;697.8056641;682.4619141;1.150873542;1.064887166;2.357022285;2.384783506;4.750484467;91.90857697;61.60116577;99.99357605;416.1600037;405.769989;289.7193298;27768.73242;59.79983139
14.06.2019 21:34:24,951;697.4579468;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.270847559;4.750484467;91.91641998;61.60116577;99.97008514;416.6400146;406.1119995;288.9497375;27768.73242;59.79983139
14.06.2019 21:34:27,454;697.4579468;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.270847559;4.743624687;91.91641998;61.60116577;99.97008514;416.6400146;406.1119995;288.9497375;27768.73242;59.79983139
14.06.2019 21:34:39,986;697.4627686;697.8056641;682.4619141;1.150873542;1.064887166;2.357022285;2.396920443;4.743624687;91.92427063;61.63418198;99.9627533;416.7600098;405.769989;289.6426086;27768.73242;59.79983139
14.06.2019 21:34:42,490;697.4627686;697.8056641;682.4619141;1.150873542;1.064887166;2.357022285;2.396920443;4.675184727;91.92427063;61.63418198;99.9627533;416.7600098;405.769989;289.6426086;27768.73242;59.79983139
14.06.2019 21:34:55,019;697.4627686;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.39513731;4.675184727;91.93210602;61.60116577;99.97919464;417.7200012;405.9500122;288.9642639;27768.73242;59.79983139
14.06.2019 21:34:57,525;697.4627686;697.8056641;682.4619141;1.150873542;1.064887166;2.357728004;2.39513731;4.754961967;91.93210602;61.60116577;99.97919464;417.7200012;405.9500122;288.9642639;27768.73242;59.79983139
14.06.2019 21:35:10,043;697.4543457;697.8056641;682.4619141;1.150873542;1.064887166;2.358198881;2.375123978;4.754961967;91.93210602;61.60116577;99.97396851;418.6799927;405.9140015;289.6652222;27768.75;59.85134506
14.06.2019 21:35:12,550;697.4543457;697.8056641;682.4619141;1.150873542;1.064887166;2.358198881;2.375123978;4.764393806;91.93210602;61.60116577;99.97396851;418.6799927;405.9140015;289.6652222;27768.75;59.85134506
14.06.2019 21:35:25,077;697.4543457;697.8056641;682.4680786;1.150873542;1.067821622;2.357728004;2.387284756;4.764393806;91.93210602;61.60116577;99.99317932;417.480011;405.9500122;289.4358826;27768.75;59.85134506
14.06.2019 21:35:27,582;697.4543457;697.8056641;682.4680786;1.150873542;1.067821622;2.357728004;2.387284756;4.850335598;91.93210602;61.60116577;99.99317932;417.480011;405.9500122;289.4358826;27768.75;59.85134506
14.06.2019 21:35:40,113;697.4580688;697.8056641;682.4680786;1.150873542;1.067821622;2.358198881;2.411160469;4.850335598;91.93210602;61.60116577;99.98985291;418.4400024;405.8240051;289.4358826;27768.75;59.85134506
14.06.2019 21:35:42,622;697.4580688;697.8056641;682.4680786;1.150873542;1.067821622;2.358198881;2.411160469;4.831469536;91.93210602;61.60116577;99.98985291;418.4400024;405.8240051;289.4358826;27768.75;59.85134506
14.06.2019 21:35:55,144;697.4622803;697.8056641;682.4680786;1.150873542;1.067821622;2.357963085;2.363291264;4.831469536;91.93210602;61.60116577;99.96730804;416.3999939;405.8599854;290.0822754;27768.75;59.85134506
14.06.2019 21:35:57,646;697.4622803;697.8056641;682.4680786;1.150873542;1.067821622;2.357963085;2.363291264;4.780405998;91.93210602;61.60116577;99.96730804;416.3999939;405.8599854;290.0822754;27768.75;59.85134506
14.06.2019 21:36:10,176;697.4622803;697.8056641;682.4680786;1.150873542;1.067821622;2.358198881;2.342963934;4.780405998;91.93996429;61.60116577;99.97104645;417.2399902;406.0580139;289.617218;27768.76758;59.85134506
14.06.2019 21:36:12,683;697.4622803;697.8056641;682.4680786;1.150873542;1.067821622;2.358198881;2.342963934;4.78985405;91.93996429;61.60116577;99.97104645;417.2399902;406.0580139;289.617218;27768.76758;59.85134506
14.06.2019 21:36:25,210;697.4581299;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.423763752;4.78985405;91.93996429;61.60116577;99.96150208;414.9599915;406.1480103;289.617218;27768.76758;59.85134506
14.06.2019 21:36:27,719;697.4581299;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.423763752;4.799280643;91.93996429;61.60116577;99.96150208;414.9599915;406.1480103;289.617218;27768.76758;59.85134506
14.06.2019 21:36:40,247;697.4581299;697.8056641;682.4615479;1.150873542;1.067821622;2.357963085;2.314577103;4.799280643;91.94779968;61.60116577;99.96264648;417.3599854;406.1300049;289.617218;27768.76758;59.85134506
14.06.2019 21:36:42,751;697.4581299;697.8056641;682.4615479;1.150873542;1.067821622;2.357963085;2.314577103;4.780405998;91.94779968;61.60116577;99.96264648;417.3599854;406.1300049;289.617218;27768.76758;59.85134506
14.06.2019 21:36:55,281;697.4595947;697.8056641;682.4615479;1.150873542;1.067821622;2.358433962;2.391034365;4.780405998;91.93996429;61.60116577;99.97370148;416.0400085;406.32901;289.617218;27768.76758;59.85134506
14.06.2019 21:36:57,788;697.4595947;697.8056641;682.4615479;1.150873542;1.067821622;2.358433962;2.391034365;4.78985405;91.93996429;61.60116577;99.97370148;416.0400085;406.32901;289.617218;27768.76758;59.85134506
14.06.2019 21:37:10,310;697.4595947;697.8056641;682.4615479;1.150873542;1.067821622;2.358433962;2.37673521;4.78985405;91.93996429;61.60116577;99.95384979;416.3999939;405.9679871;289.617218;27768.7832;59.80092621
14.06.2019 21:37:25,343;697.4595947;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.296952486;4.78985405;91.94779968;61.63418198;99.95336151;412.3200073;406.2569885;290.3699951;27768.7832;59.81917572
14.06.2019 21:37:27,849;697.4595947;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.296952486;5.126645088;91.94779968;61.63418198;99.95336151;412.3200073;406.2569885;290.3699951;27768.7832;59.81917572
14.06.2019 21:37:40,372;697.4555054;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.33105135;5.126645088;91.93996429;61.63418198;99.97758484;418.0799866;406.0039978;289.5536194;27768.7832;59.88931656
14.06.2019 21:37:42,879;697.4555054;697.8056641;682.4615479;1.150873542;1.067821622;2.358198881;2.33105135;4.792183399;91.93996429;61.63418198;99.97758484;418.0799866;406.0039978;289.5536194;27768.7832;59.88931656
14.06.2019 21:37:55,404;697.4555054;697.8056641;682.4615479;1.150873542;1.067821622;2.357728004;2.409560204;4.792183399;91.93996429;61.60116577;99.95009613;414.9599915;406.0039978;289.005188;27768.7832;59.80298233
14.06.2019 21:37:57,910;697.4555054;697.8056641;682.4615479;1.150873542;1.067821622;2.357728004;2.409560204;4.97516346;91.93996429;61.60116577;99.95009613;414.9599915;406.0039978;289.005188;27768.7832;59.80298233
14.06.2019 21:38:10,436;697.4595337;697.8010864;682.4615479;1.150873542;1.067821622;2.357257366;2.404579639;4.97516346;91.91641998;61.667202;99.96871185;416.8800049;405.8420105;289.2997742;27768.80078;59.80298233
14.06.2019 21:38:12,945;697.4595337;697.8010864;682.4615479;1.150873542;1.067821622;2.357257366;2.404579639;4.848610401;91.91641998;61.667202;99.96871185;416.8800049;405.8420105;289.2997742;27768.80078;59.80298233
14.06.2019 21:38:25,476;697.4657593;697.8010864;682.4615479;1.150873542;1.067821622;2.356786728;2.364547491;4.848610401;91.89289093;61.667202;99.95387268;416.2799988;405.6260071;289.2997742;27768.80078;59.80298233
14.06.2019 21:38:40,506;697.4563599;697.8010864;682.4654541;1.150873542;1.067821622;2.357257366;2.3944242;4.848610401;91.91641998;61.63418198;99.98825836;417.480011;406.0039978;289.2997742;27768.80078;59.80298233
14.06.2019 21:38:43,012;697.4563599;697.8010864;682.4654541;1.150873542;1.067821622;2.357257366;2.3944242;4.858036041;91.91641998;61.63418198;99.98825836;417.480011;406.0039978;289.2997742;27768.80078;59.80298233
14.06.2019 21:38:55,542;697.4563599;697.8010864;682.4654541;1.150873542;1.067821622;2.357963085;2.400662422;4.858036041;91.93210602;61.60116577;99.97769165;418.6799927;405.8599854;289.8349609;27768.80078;59.80298233
14.06.2019 21:38:58,047;697.4563599;697.8010864;682.4654541;1.150873542;1.067821622;2.357963085;2.400662422;4.698327541;91.93210602;61.60116577;99.97769165;418.6799927;405.8599854;289.8349609;27768.80078;59.80298233
14.06.2019 21:39:10,583;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357257366;2.348369122;4.698327541;91.90857697;61.63418198;99.97826385;414.2399902;405.9320068;289.8349609;27768.81641;59.87068939
14.06.2019 21:39:13,086;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357257366;2.348369122;4.67944622;91.90857697;61.63418198;99.97826385;414.2399902;405.9320068;289.8349609;27768.81641;59.87068939
14.06.2019 21:39:25,606;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357257366;2.338274717;4.67944622;91.90857697;61.56809235;99.97846222;415.2000122;405.7879944;289.3517151;27768.81641;59.80165863
14.06.2019 21:39:28,112;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357257366;2.338274717;4.850131035;91.90857697;61.56809235;99.97846222;415.2000122;405.7879944;289.3517151;27768.81641;59.80165863
14.06.2019 21:39:40,652;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358433962;2.361316204;4.850131035;91.93996429;61.60116577;99.97776031;416.8800049;405.7879944;289.3517151;27768.81641;59.8950386
14.06.2019 21:39:43,155;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358433962;2.361316204;4.868976593;91.93996429;61.60116577;99.97776031;416.8800049;405.7879944;289.3517151;27768.81641;59.8950386
14.06.2019 21:39:55,687;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357492447;2.351789236;4.868976593;91.92427063;61.60116577;100.0206528;415.7999878;405.8059998;289.8520508;27768.81641;59.80348587
14.06.2019 21:39:58,191;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357492447;2.351789236;4.692622185;91.92427063;61.60116577;100.0206528;415.7999878;405.8059998;289.8520508;27768.81641;59.80348587
14.06.2019 21:40:10,732;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357728004;2.336108923;4.692622185;91.92427063;61.63418198;100.013855;415.6799927;405.7520142;289.8520508;27768.83398;59.80348587
14.06.2019 21:40:13,236;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357728004;2.336108923;4.702060699;91.92427063;61.63418198;100.013855;415.6799927;405.7520142;289.8520508;27768.83398;59.80348587
14.06.2019 21:40:25,768;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357492447;2.395315886;4.702060699;91.92427063;61.60116577;99.991539;418.0799866;405.8240051;289.4772949;27768.83398;59.87400818
14.06.2019 21:40:28,274;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357492447;2.395315886;4.827077866;91.92427063;61.60116577;99.991539;418.0799866;405.8240051;289.4772949;27768.83398;59.87400818
14.06.2019 21:40:40,804;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357963085;2.328520536;4.827077866;91.93996429;61.60116577;99.99088287;418.3200073;405.8240051;290.4802246;27768.83398;59.87400818
14.06.2019 21:40:43,307;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.357963085;2.328520536;4.501967907;91.93996429;61.60116577;99.99088287;418.3200073;405.8240051;290.4802246;27768.83398;59.87400818
14.06.2019 21:40:55,837;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358198881;2.356824636;4.501967907;91.93996429;61.60116577;99.99893188;417.8399963;405.8240051;289.9434509;27768.83398;59.87400818
14.06.2019 21:40:58,343;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358198881;2.356824636;4.690466404;91.93996429;61.60116577;99.99893188;417.8399963;405.8240051;289.9434509;27768.83398;59.87400818
14.06.2019 21:41:10,877;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358433962;2.284739733;4.690466404;91.94779968;61.63418198;99.99604797;415.9200134;406.1480103;289.335144;27768.84961;59.82882309
14.06.2019 21:41:13,380;697.4589844;697.803772;682.4654541;1.150873542;1.067821622;2.358433962;2.284739733;4.883939266;91.94779968;61.63418198;99.99604797;415.9200134;406.1480103;289.335144;27768.84961;59.82882309
14.06.2019 21:41:25,912;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.358198881;2.304228067;4.883939266;91.93210602;61.63418198;99.99890137;416.3999939;406.1480103;289.7602539;27768.84961;59.80001068
14.06.2019 21:41:28,422;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.358198881;2.304228067;4.732681274;91.93210602;61.63418198;99.99890137;416.3999939;406.1480103;289.7602539;27768.84961;59.80001068
14.06.2019 21:41:40,946;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.376914263;4.732681274;91.93210602;61.60116577;99.99104309;416.519989;405.7520142;289.1687317;27768.84961;59.80001068
14.06.2019 21:41:43,453;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.376914263;4.939456463;91.93210602;61.60116577;99.99104309;416.519989;405.7520142;289.1687317;27768.84961;59.80001068
14.06.2019 21:41:55,989;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.357004404;4.939456463;91.92427063;61.60116577;100.0336151;416.0400085;406.1659851;289.8648682;27768.84961;59.80001068
14.06.2019 21:41:58,496;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.357004404;4.697789192;91.92427063;61.60116577;100.0336151;416.0400085;406.1659851;289.8648682;27768.84961;59.80001068
14.06.2019 21:42:11,026;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.364367962;4.697789192;91.92427063;61.60116577;100.0120087;414.7200012;406.0220032;289.8648682;27768.86719;59.80001068
14.06.2019 21:42:13,531;697.4589844;697.807251;682.4606934;1.150873542;1.067821622;2.357728004;2.364367962;4.688350201;91.92427063;61.60116577;100.0120087;414.7200012;406.0220032;289.8648682;27768.86719;59.80001068
14.06.2019 21:42:26,072;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.358433962;2.367059231;4.688350201;91.92427063;61.60116577;100.0168533;416.0400085;405.9859924;289.5314941;27768.86719;59.80001068
14.06.2019 21:42:28,575;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.358433962;2.367059231;4.809000969;91.92427063;61.60116577;100.0168533;416.0400085;405.9859924;289.5314941;27768.86719;59.80001068
14.06.2019 21:42:41,095;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.357963085;2.388891935;4.809000969;91.93996429;61.60116577;100.0344391;418.0799866;406.1119995;289.5314941;27768.86719;59.80001068
14.06.2019 21:42:43,598;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.357963085;2.388891935;4.683824062;91.93996429;61.60116577;100.0344391;418.0799866;406.1119995;289.5314941;27768.86719;59.80001068
14.06.2019 21:42:56,133;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.358198881;2.365623951;4.683824062;91.93996429;61.60116577;100.0387115;414.6000061;406.1119995;289.0202026;27768.86719;59.80001068
14.06.2019 21:42:58,637;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.358198881;2.365623951;4.988998413;91.93996429;61.60116577;100.0387115;414.6000061;406.1119995;289.0202026;27768.86719;59.80001068
14.06.2019 21:43:11,173;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.357492447;2.401374817;4.988998413;91.93210602;61.60116577;100.0301895;417.2399902;405.9859924;289.3969421;27768.88281;59.883358
14.06.2019 21:43:13,677;697.4589844;697.807251;682.4682007;1.150873542;1.067821622;2.357492447;2.401374817;4.844464302;91.93210602;61.60116577;100.0301895;417.2399902;405.9859924;289.3969421;27768.88281;59.883358
14.06.2019 21:43:26,207;697.4625854;697.8041382;682.4525757;1.150873542;1.067821622;2.357492447;2.401196718;4.844464302;91.92427063;61.63418198;100.0366821;415.4400024;406.4370117;289.3969421;27768.88281;59.8020134
14.06.2019 21:43:41,246;697.4625854;697.8041382;682.4671021;1.150873542;1.067821622;2.357963085;2.37369132;4.844464302;91.93210602;61.60116577;100.0673599;414.7200012;406.4370117;289.3969421;27768.88281;59.83633804
14.06.2019 21:43:43,753;697.4625854;697.8041382;682.4671021;1.150873542;1.067821622;2.357963085;2.37369132;4.825612068;91.93210602;61.60116577;100.0673599;414.7200012;406.4370117;289.3969421;27768.88281;59.83633804
14.06.2019 21:43:56,284;697.4544678;697.8041382;682.4671021;1.150873542;1.067821622;2.357963085;2.344045639;4.825612068;91.93996429;61.60116577;100.0326462;415.7999878;406.4729919;289.3969421;27768.88281;59.89630508
14.06.2019 21:43:58,791;697.4544678;697.8041382;682.4671021;1.150873542;1.067821622;2.357963085;2.344045639;4.86332798;91.93996429;61.60116577;100.0326462;415.7999878;406.4729919;289.3969421;27768.88281;59.89630508
14.06.2019 21:44:11,321;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358669281;2.411693573;4.86332798;91.93996429;61.63418198;100.0441437;415.9200134;406.401001;289.0463257;27768.90039;59.89630508
14.06.2019 21:44:13,825;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358669281;2.411693573;4.717310905;91.93996429;61.63418198;100.0441437;415.9200134;406.401001;289.0463257;27768.90039;59.89630508
14.06.2019 21:44:26,355;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358198881;2.350889444;4.717310905;91.94779968;61.60116577;100.0133057;415.6799927;406.4909973;289.8346863;27768.90039;59.89630508
14.06.2019 21:44:28,858;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358198881;2.350889444;4.852558613;91.94779968;61.60116577;100.0133057;415.6799927;406.4909973;289.8346863;27768.90039;59.89630508
14.06.2019 21:44:41,391;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358669281;2.388891935;4.852558613;91.94779968;61.60116577;100.0200348;414.8399963;406.598999;289.457489;27768.90039;59.89630508
14.06.2019 21:44:43,901;697.4606934;697.8041382;682.4671021;1.150873542;1.067821622;2.358669281;2.388891935;4.871396065;91.94779968;61.60116577;100.0200348;414.8399963;406.598999;289.457489;27768.90039;59.89630508
14.06.2019 21:44:56,435;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.358904839;2.388356447;4.871396065;91.96349335;61.63418198;100.0386124;415.5599976;406.401001;289.020752;27768.90039;59.84062195
14.06.2019 21:44:58,938;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.358904839;2.388356447;5.017032623;91.96349335;61.63418198;100.0386124;415.5599976;406.401001;289.020752;27768.90039;59.84062195
14.06.2019 21:45:11,461;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.358904839;2.364906311;5.017032623;91.96349335;61.63418198;100.0570679;415.4400024;406.6530151;289.3789063;27768.91602;59.84062195
14.06.2019 21:45:13,972;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.358904839;2.364906311;4.888197899;91.96349335;61.63418198;100.0570679;415.4400024;406.6530151;289.3789063;27768.91602;59.84062195
14.06.2019 21:45:26,496;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.359139919;2.355386496;4.888197899;91.96349335;61.60116577;100.0663757;413.8800049;406.8869934;289.7292786;27768.91602;59.84062195
14.06.2019 21:45:29,002;697.4591675;697.8041382;682.4620361;1.150873542;1.067821622;2.359139919;2.355386496;4.790190697;91.96349335;61.60116577;100.0663757;413.8800049;406.8869934;289.7292786;27768.91602;59.84062195
14.06.2019 21:45:41,535;697.4591675;697.8060303;682.4620361;1.150873542;1.067821622;2.358904839;2.368494034;4.790190697;91.97132874;61.63418198;100.068512;416.0400085;406.8510132;289.2866211;27768.91602;59.84062195
14.06.2019 21:45:44,042;697.4591675;697.8060303;682.4620361;1.150873542;1.067821622;2.358904839;2.368494034;4.937780857;91.97132874;61.63418198;100.068512;416.0400085;406.8510132;289.2866211;27768.91602;59.84062195
14.06.2019 21:45:56,572;697.4591675;697.8060303;682.4620361;1.151527166;1.067821622;2.359139919;2.411337852;4.937780857;91.97132874;61.60116577;100.072052;413.3999939;407.0679932;289.2866211;27768.91602;59.84062195
14.06.2019 21:45:59,076;697.4591675;697.8060303;682.4620361;1.151527166;1.067821622;2.359139919;2.411337852;4.947179794;91.97132874;61.60116577;100.072052;413.3999939;407.0679932;289.2866211;27768.91602;59.84062195
14.06.2019 21:46:11,602;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.359139919;2.301319361;4.947179794;91.97132874;61.63418198;100.17453;414.7200012;407.0310059;288.9277039;27768.93359;59.80508804
14.06.2019 21:46:14,106;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.359139919;2.301319361;5.038668633;91.97132874;61.63418198;100.17453;414.7200012;407.0310059;288.9277039;27768.93359;59.80508804
14.06.2019 21:46:26,634;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358669281;2.378882647;5.038668633;91.9556427;61.667202;100.0175018;416.0400085;406.9590149;289.9993896;27768.93359;59.80508804
14.06.2019 21:46:29,141;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358669281;2.378882647;4.829092503;91.9556427;61.667202;100.0175018;416.0400085;406.9590149;289.9993896;27768.93359;59.80508804
14.06.2019 21:46:41,674;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358669281;2.375302792;4.829092503;91.93996429;61.60116577;99.99492645;413.7600098;407.0859985;289.4995728;27768.93359;59.88244247
14.06.2019 21:46:56,703;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.357963085;2.441460371;4.829092503;91.93996429;61.63418198;99.99359131;414.6000061;406.7430115;289.3102417;27768.93359;59.88244247
14.06.2019 21:46:59,208;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.357963085;2.441460371;4.901675701;91.93996429;61.63418198;99.99359131;414.6000061;406.7430115;289.3102417;27768.93359;59.88244247
14.06.2019 21:47:11,747;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358669281;2.358082771;4.901675701;91.94779968;61.60116577;99.94953918;415.0799866;406.401001;288.9675903;27768.94922;59.88244247
14.06.2019 21:47:14,251;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358669281;2.358082771;5.015955925;91.94779968;61.60116577;99.94953918;415.0799866;406.401001;288.9675903;27768.94922;59.88244247
14.06.2019 21:47:26,777;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358904839;2.407960176;5.015955925;91.96349335;61.60116577;100.0067902;415.0799866;406.7250061;289.4215393;27768.94922;59.8999939
14.06.2019 21:47:29,283;697.4595947;697.8060303;682.4620361;1.151527166;1.067821622;2.358904839;2.407960176;4.864547729;91.96349335;61.60116577;100.0067902;415.0799866;406.7250061;289.4215393;27768.94922;59.8999939
14.06.2019 21:47:41,805;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.358669281;2.342603683;4.864547729;91.9556427;61.60116577;100.0119781;413.8800049;406.7250061;289.4215393;27768.94922;59.8999939
14.06.2019 21:47:44,309;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.358669281;2.342603683;4.873984814;91.9556427;61.60116577;100.0119781;413.8800049;406.7250061;289.4215393;27768.94922;59.8999939
14.06.2019 21:47:56,841;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.358669281;2.351429224;4.873984814;91.96349335;61.60116577;99.99687195;415.3200073;406.7250061;289.4215393;27768.94922;59.8327713
14.06.2019 21:48:11,872;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.359139919;2.405291557;4.873984814;91.96349335;61.60116577;99.96264648;415.6799927;406.67099;289.2721863;27768.9668;59.80017853
14.06.2019 21:48:14,379;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.359139919;2.405291557;4.923779488;91.96349335;61.60116577;99.96264648;415.6799927;406.67099;289.2721863;27768.9668;59.80017853
14.06.2019 21:48:26,898;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.359375;2.324540854;4.923779488;91.97917175;61.60116577;100.0003128;415.9200134;406.7250061;289.2721863;27768.9668;59.89506531
14.06.2019 21:48:29,402;697.4595947;697.8060303;682.4662476;1.151527166;1.067821622;2.359375;2.324540854;4.951999187;91.97917175;61.60116577;100.0003128;415.9200134;406.7250061;289.2721863;27768.9668;59.89506531
14.06.2019 21:48:41,938;697.4567871;697.8060303;682.4597778;1.151527166;1.067821622;2.359610558;2.391391277;4.951999187;91.9870224;61.60116577;100.0029755;415.7999878;406.9049988;288.400238;27768.9668;59.80567169
14.06.2019 21:48:44,445;697.4567871;697.8060303;682.4597778;1.151527166;1.067821622;2.359610558;2.391391277;5.261471272;91.9870224;61.60116577;100.0029755;415.7999878;406.9049988;288.400238;27768.9668;59.80567169
14.06.2019 21:48:56,979;697.4567871;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.36687994;5.261471272;91.99485779;61.63418198;100.0234375;413.2799988;407.0679932;289.2900085;27768.9668;59.81955719
14.06.2019 21:48:59,488;697.4567871;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.36687994;4.964897156;91.99485779;61.63418198;100.0234375;413.2799988;407.0679932;289.2900085;27768.9668;59.81955719
14.06.2019 21:49:12,013;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.359375;2.347468615;4.964897156;91.99485779;61.60116577;100.049614;414.9599915;406.8330078;289.2656555;27768.98242;59.81955719
14.06.2019 21:49:14,524;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.359375;2.347468615;4.973011494;91.99485779;61.60116577;100.049614;414.9599915;406.8330078;289.2656555;27768.98242;59.81955719
14.06.2019 21:49:27,045;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.360080957;2.359879255;4.973011494;91.99485779;61.60116577;100.0141449;414.8399963;406.7250061;288.7640381;27768.98242;59.80001068
14.06.2019 21:49:29,549;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.360080957;2.359879255;5.140213966;91.99485779;61.60116577;100.0141449;414.8399963;406.7250061;288.7640381;27768.98242;59.80001068
14.06.2019 21:49:42,074;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.360316515;2.317296267;5.140213966;92.00270081;61.63418198;100.0175629;414.7200012;406.7250061;289.0115662;27768.98242;59.80001068
14.06.2019 21:49:44,579;697.4590454;697.8060303;682.4597778;1.151527166;1.067821622;2.360316515;2.317296267;5.057701111;92.00270081;61.63418198;100.0175629;414.7200012;406.7250061;289.0115662;27768.98242;59.80001068
14.06.2019 21:49:57,102;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.360080957;2.403333664;5.057701111;91.99485779;61.60116577;100.0382462;415.6799927;406.7789917;288.7319336;27768.98242;59.80001068
14.06.2019 21:49:59,610;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.360080957;2.403333664;5.16028738;91.99485779;61.60116577;100.0382462;415.6799927;406.7789917;288.7319336;27768.98242;59.80001068
14.06.2019 21:50:12,145;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359375;2.378525019;5.16028738;91.97917175;61.63418198;100.0172958;413.2799988;406.6530151;289.0563049;27769;59.75072098
14.06.2019 21:50:14,653;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359375;2.378525019;5.224776745;91.97917175;61.63418198;100.0172958;413.2799988;406.6530151;289.0563049;27769;59.75072098
14.06.2019 21:50:27,187;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359139919;2.380492926;5.224776745;91.97132874;61.60116577;100.0256042;417.6000061;407.0130005;291.0334778;27769;59.78046036
14.06.2019 21:50:29,694;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359139919;2.380492926;4.336339474;91.97132874;61.60116577;100.0256042;417.6000061;407.0130005;291.0334778;27769;59.78046036
14.06.2019 21:50:42,226;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.358669281;2.321101189;4.336339474;91.96349335;61.63418198;100.0427551;416.3999939;406.868988;291.0334778;27769;59.78046036
14.06.2019 21:50:44,733;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.358669281;2.321101189;4.355278492;91.96349335;61.63418198;100.0427551;416.3999939;406.868988;291.0334778;27769;59.78046036
14.06.2019 21:50:57,272;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359845638;2.377451181;4.355278492;91.97917175;61.60116577;100.0426254;416.7600098;406.7430115;291.0334778;27769;59.78046036
14.06.2019 21:50:59,774;697.4590454;697.8060303;682.4671631;1.151527166;1.067821622;2.359845638;2.377451181;4.374219894;91.97917175;61.60116577;100.0426254;416.7600098;406.7430115;291.0334778;27769;59.78046036
14.06.2019 21:51:12,301;697.4627686;697.8060303;682.4671631;1.151527166;1.067821622;2.359845638;2.431557894;4.374219894;92.01055145;61.63418198;100.0260544;418.4400024;406.9949951;291.0334778;27769.01758;59.78046036
14.06.2019 21:51:14,808;697.4627686;697.8060303;682.4671631;1.151527166;1.067821622;2.359845638;2.431557894;4.402613163;92.01055145;61.63418198;100.0260544;418.4400024;406.9949951;291.0334778;27769.01758;59.78046036
14.06.2019 21:51:27,336;697.4577026;697.8060303;682.4671631;1.151527166;1.067821622;2.360316515;2.338816166;4.402613163;92.00270081;61.63418198;100.003212;418.0799866;406.7969971;291.8719177;27769.01758;59.79999542
14.06.2019 21:51:29,841;697.4577026;697.8060303;682.4671631;1.151527166;1.067821622;2.360316515;2.338816166;4.094653606;92.00270081;61.63418198;100.003212;418.0799866;406.7969971;291.8719177;27769.01758;59.79999542
14.06.2019 21:51:42,367;697.4577026;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.387820721;4.094653606;92.00270081;61.60116577;100.0086746;416.7600098;406.7969971;291.2214661;27769.01758;59.79999542
14.06.2019 21:51:44,877;697.4577026;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.387820721;4.311540604;92.00270081;61.60116577;100.0086746;416.7600098;406.7969971;291.2214661;27769.01758;59.79999542
14.06.2019 21:51:57,403;697.4528198;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.342963934;4.311540604;91.9870224;61.63418198;99.98995972;419.2799988;406.6170044;291.2214661;27769.01758;59.79999542
14.06.2019 21:51:59,911;697.4528198;697.8060303;682.4597778;1.151527166;1.067821622;2.359845638;2.342963934;4.302050114;91.9870224;61.63418198;99.98995972;419.2799988;406.6170044;291.2214661;27769.01758;59.79999542
14.06.2019 21:52:12,439;697.456604;697.8060303;682.4597778;1.151527166;1.067821622;2.359139919;2.380313873;4.302050114;91.9556427;61.63418198;100.0065536;417.3599854;406.7609863;291.2214661;27769.0332;59.86364746
14.06.2019 21:52:14,946;697.456604;697.8060303;682.4597778;1.151527166;1.067821622;2.359139919;2.380313873;4.292577267;91.9556427;61.63418198;100.0065536;417.3599854;406.7609863;291.2214661;27769.0332;59.86364746
14.06.2019 21:52:27,475;697.456604;697.8060303;682.465271;1.151527166;1.067821622;2.359139919;2.34152174;4.292577267;91.9556427;61.63418198;99.99245453;417.2399902;407.1220093;291.2214661;27769.0332;59.81211853
14.06.2019 21:52:42,504;697.456604;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.352508783;4.292577267;91.9556427;61.63418198;99.98849487;417.8399963;406.8330078;291.4134521;27769.0332;59.89618683
14.06.2019 21:52:45,017;697.456604;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.352508783;4.228550911;91.9556427;61.63418198;99.98849487;417.8399963;406.8330078;291.4134521;27769.0332;59.89618683
14.06.2019 21:52:57,544;697.456604;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.335747719;4.228550911;91.94779968;61.63418198;100.0180206;417.7200012;406.7609863;291.4134521;27769.0332;59.89618683
14.06.2019 21:53:00,047;697.456604;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.335747719;4.219069481;91.94779968;61.63418198;100.0180206;417.7200012;406.7609863;291.4134521;27769.0332;59.89618683
14.06.2019 21:53:12,581;697.4537964;697.8060303;682.465271;1.151527166;1.067821622;2.358433962;2.406358957;4.219069481;91.94779968;61.63418198;99.99028778;416.0400085;406.7430115;291.3108215;27769.05078;59.89618683
14.06.2019 21:53:15,087;697.4537964;697.8060303;682.465271;1.151527166;1.067821622;2.358433962;2.406358957;4.234339714;91.94779968;61.63418198;99.99028778;416.0400085;406.7430115;291.3108215;27769.05078;59.89618683
14.06.2019 21:53:27,619;697.4624634;697.8060303;682.465271;1.151527166;1.067821622;2.358433962;2.402799606;4.234339714;91.96349335;61.63418198;99.9431076;418.0799866;406.4190063;291.8259888;27769.05078;59.89618683
14.06.2019 21:53:30,128;697.4624634;697.8060303;682.465271;1.151527166;1.067821622;2.358433962;2.402799606;4.062480927;91.96349335;61.63418198;99.9431076;418.0799866;406.4190063;291.8259888;27769.05078;59.89618683
14.06.2019 21:53:42,657;697.4624634;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.329243898;4.062480927;91.94779968;61.56809235;99.97685242;419.2799988;406.6530151;291.6933594;27769.05078;59.89618683
14.06.2019 21:53:45,160;697.4624634;697.8060303;682.465271;1.151527166;1.067821622;2.358904839;2.329243898;4.125714302;91.94779968;61.56809235;99.97685242;419.2799988;406.6530151;291.6933594;27769.05078;59.89618683
14.06.2019 21:53:57,692;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.357728004;2.407604218;4.125714302;91.93996429;61.60116577;100.005867;418.6799927;406.8330078;291.7496033;27769.05078;59.89618683
14.06.2019 21:54:00,196;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.357728004;2.407604218;4.033521652;91.93996429;61.60116577;100.005867;418.6799927;406.8330078;291.7496033;27769.05078;59.89618683
14.06.2019 21:54:12,726;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.357963085;2.435804367;4.033521652;91.93210602;61.63418198;99.99054718;418.7999878;406.6889954;291.7496033;27769.06641;59.89618683
14.06.2019 21:54:15,234;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.357963085;2.435804367;4.255941868;91.93210602;61.63418198;99.99054718;418.7999878;406.6889954;291.7496033;27769.06641;59.89618683
14.06.2019 21:54:27,753;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.358198881;2.377272129;4.255941868;91.93996429;61.60116577;99.9644165;417.7200012;406.8330078;291.1117249;27769.06641;59.89618683
14.06.2019 21:54:30,270;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.358198881;2.377272129;4.274917603;91.93996429;61.60116577;99.9644165;417.7200012;406.8330078;291.1117249;27769.06641;59.89618683
14.06.2019 21:54:42,797;697.4584351;697.8012695;682.465271;1.151527166;1.067821622;2.357963085;2.384068727;4.274917603;91.93996429;61.60116577;99.99606323;419.1600037;406.8330078;291.1117249;27769.06641;59.89618683
14.06.2019 21:54:57,836;697.4584351;697.8065186;682.465271;1.151527166;1.067821622;2.358904839;2.325807571;4.274917603;91.9556427;61.63418198;100.0107803;417.3599854;406.7250061;291.9928894;27769.06641;59.89618683
14.06.2019 21:55:00,339;697.4584351;697.8065186;682.465271;1.151527166;1.067821622;2.358904839;2.325807571;3.990380287;91.9556427;61.63418198;100.0107803;417.3599854;406.7250061;291.9928894;27769.06641;59.89618683
14.06.2019 21:55:12,881;697.4584351;697.8065186;682.465271;1.151527166;1.067821622;2.358904839;2.392462015;3.990380287;91.9556427;61.63418198;100.0044479;417.7200012;406.9590149;291.3179321;27769.08398;59.89618683
14.06.2019 21:55:15,386;697.4584351;697.8065186;682.465271;1.151527166;1.067821622;2.358904839;2.392462015;4.244048595;91.9556427;61.63418198;100.0044479;417.7200012;406.9590149;291.3179321;27769.08398;59.89618683
14.06.2019 21:55:27,910;697.4556885;697.8065186;682.4558105;1.151527166;1.067821622;2.359139919;2.391034365;4.244048595;91.97132874;61.63418198;99.97814941;414.9599915;406.6350098;291.3179321;27769.08398;59.8999939
14.06.2019 21:55:42,939;697.4556885;697.8065186;682.4558105;1.151527166;1.067821622;2.358669281;2.369211197;4.244048595;91.9556427;61.60116577;100.0006027;417.3599854;406.8330078;290.740387;27769.08398;59.8999939
14.06.2019 21:55:45,446;697.4556885;697.8065186;682.4558105;1.151527166;1.067821622;2.358669281;2.369211197;4.436686516;91.9556427;61.60116577;100.0006027;417.3599854;406.8330078;290.740387;27769.08398;59.8999939
14.06.2019 21:55:57,976;697.4591675;697.8065186;682.4558105;1.151527166;1.067821622;2.359139919;2.367059231;4.436686516;91.96349335;61.63418198;100.013443;419.3999939;406.7430115;291.6412659;27769.08398;59.8999939
14.06.2019 21:56:00,483;697.4591675;697.8065186;682.4558105;1.151527166;1.067821622;2.359139919;2.367059231;4.136192322;91.96349335;61.63418198;100.013443;419.3999939;406.7430115;291.6412659;27769.08398;59.8999939
14.06.2019 21:56:13,006;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.358904839;2.367597342;4.136192322;91.94779968;61.60116577;100.0333176;416.3999939;406.7430115;291.6412659;27769.09961;59.8999939
14.06.2019 21:56:15,520;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.358904839;2.367597342;4.107699871;91.94779968;61.60116577;100.0333176;416.3999939;406.7430115;291.6412659;27769.09961;59.8999939
14.06.2019 21:56:28,046;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.380135059;4.107699871;91.93996429;61.60116577;100.014061;417.3599854;407.1040039;291.6412659;27769.09961;59.98617935
14.06.2019 21:56:43,082;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.406892538;4.107699871;91.94779968;61.63418198;100.0222473;416.3999939;407.1579895;290.9435425;27769.09961;59.98617935
14.06.2019 21:56:45,586;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.406892538;4.321540833;91.94779968;61.63418198;100.0222473;416.3999939;407.1579895;290.9435425;27769.09961;59.98617935
14.06.2019 21:56:58,108;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.353228331;4.321540833;91.94779968;61.63418198;100.0338898;416.519989;407.1040039;290.6155396;27769.09961;59.98617935
14.06.2019 21:57:00,621;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.353228331;4.449937344;91.94779968;61.63418198;100.0338898;416.519989;407.1040039;290.6155396;27769.09961;59.98617935
14.06.2019 21:57:13,142;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.358669281;2.304591894;4.449937344;91.92427063;61.63418198;100.0240326;420.6000061;407.1040039;291.322052;27769.11719;59.98617935
14.06.2019 21:57:15,650;697.4591675;697.8065186;682.4656372;1.151527166;1.067821622;2.358669281;2.304591894;4.204737663;91.92427063;61.63418198;100.0240326;420.6000061;407.1040039;291.322052;27769.11719;59.98617935
14.06.2019 21:57:28,186;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.358669281;2.340980768;4.204737663;91.94779968;61.63418198;100.0292816;416.6400146;407.3380127;291.322052;27769.11719;59.98617935
14.06.2019 21:57:30,695;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.358669281;2.340980768;4.577236176;91.94779968;61.63418198;100.0292816;416.6400146;407.3380127;291.322052;27769.11719;59.98617935
14.06.2019 21:57:43,226;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.358198881;2.382638693;4.577236176;91.94779968;61.63418198;100.0185699;417.2399902;407.2839966;291.2303467;27769.11719;59.98617935
14.06.2019 21:57:45,735;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.358198881;2.382638693;4.254301548;91.94779968;61.63418198;100.0185699;417.2399902;407.2839966;291.2303467;27769.11719;59.98617935
14.06.2019 21:57:58,275;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.369211197;4.254301548;91.94779968;61.63418198;100.0136032;415.0799866;407.2839966;291.6796875;27769.11719;59.99999619
14.06.2019 21:58:00,779;697.4588623;697.8065186;682.4656372;1.151527166;1.067821622;2.357963085;2.369211197;4.075874329;91.94779968;61.63418198;100.0136032;415.0799866;407.2839966;291.6796875;27769.11719;59.99999619
14.06.2019 21:58:13,303;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.357728004;2.397455215;4.075874329;91.92427063;61.60116577;100.0295715;417.9599915;407.0679932;291.7086182;27769.13281;59.99999619
14.06.2019 21:58:15,808;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.357728004;2.397455215;4.212288857;91.92427063;61.60116577;100.0295715;417.9599915;407.0679932;291.7086182;27769.13281;59.99999619
14.06.2019 21:58:28,337;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.357728004;2.306953907;4.212288857;91.91641998;61.60116577;100.0124817;415.7999878;407.1579895;291.2140808;27769.13281;59.99999619
14.06.2019 21:58:30,843;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.357728004;2.306953907;4.202788353;91.91641998;61.60116577;100.0124817;415.7999878;407.1579895;291.2140808;27769.13281;59.99999619
14.06.2019 21:58:43,377;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358198881;2.338094234;4.202788353;91.92427063;61.60116577;100.0379333;417.1199951;407.2120056;290.8932495;27769.13281;59.99999619
14.06.2019 21:58:45,882;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358198881;2.338094234;4.338329315;91.92427063;61.60116577;100.0379333;417.1199951;407.2120056;290.8932495;27769.13281;59.99999619
14.06.2019 21:58:58,411;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.357963085;2.377093077;4.338329315;91.93996429;61.60116577;100.0336304;417.2399902;407.2120056;290.8932495;27769.13281;59.99999619
14.06.2019 21:59:13,453;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358433962;2.378525019;4.338329315;91.93996429;61.63418198;100.0383148;414.6000061;407.2120056;290.8932495;27769.15039;59.99999619
14.06.2019 21:59:15,960;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358433962;2.378525019;4.35728693;91.93996429;61.63418198;100.0383148;414.6000061;407.2120056;290.8932495;27769.15039;59.99999619
14.06.2019 21:59:28,486;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358433962;2.386570454;4.35728693;91.93996429;61.63418198;100.0359726;418.6799927;406.9590149;290.8932495;27769.15039;59.99999619
14.06.2019 21:59:43,523;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358433962;2.376377106;4.35728693;91.94779968;61.60116577;100.0199509;417.2399902;407.1579895;290.8932495;27769.15039;59.99999619
14.06.2019 21:59:46,026;697.4547729;697.8032837;682.4656372;1.151527166;1.067821622;2.358433962;2.376377106;4.34782362;91.94779968;61.60116577;100.0199509;417.2399902;407.1579895;290.8932495;27769.15039;59.99999619
14.06.2019 21:59:58,549;697.4577637;697.8032837;682.4656372;1.151527166;1.067821622;2.357492447;2.354487181;4.34782362;91.91641998;61.63418198;100.0086441;415.7999878;407.0859985;290.8932495;27769.15039;59.97999191
14.06.2019 22:00:01,056;697.4577637;697.8032837;682.4656372;1.151527166;1.067821622;2.357492447;2.354487181;4.328862667;91.91641998;61.63418198;100.0086441;415.7999878;407.0859985;290.8932495;27769.15039;59.97999191
14.06.2019 22:00:13,586;697.4616089;697.8032837;682.4656372;1.151527166;1.067821622;2.357257366;2.358981133;4.328862667;91.90857697;61.63418198;100.0043182;413.2799988;406.9769897;290.8932495;27769.16602;59.97999191
14.06.2019 22:00:16,089;697.4616089;697.8032837;682.4656372;1.151527166;1.067821622;2.357257366;2.358981133;4.309884548;91.90857697;61.63418198;100.0043182;413.2799988;406.9769897;290.8932495;27769.16602;59.97999191
14.06.2019 22:00:28,622;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357492447;2.344946623;4.309884548;91.90857697;61.56809235;100.0131989;417.3599854;407.1220093;290.9006348;27769.16602;59.95451736
14.06.2019 22:00:31,127;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357492447;2.344946623;4.307416916;91.90857697;61.56809235;100.0131989;417.3599854;407.1220093;290.9006348;27769.16602;59.95451736
14.06.2019 22:00:43,651;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357257366;2.39798975;4.307416916;91.90857697;61.60116577;100.0196686;417.3599854;406.9769897;290.9006348;27769.16602;59.99986649
14.06.2019 22:00:46,155;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357257366;2.39798975;4.297943592;91.90857697;61.60116577;100.0196686;417.3599854;406.9769897;290.9006348;27769.16602;59.99986649
14.06.2019 22:00:58,689;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357728004;2.328701258;4.297943592;91.91641998;61.60116577;100.0007019;417.9599915;406.7070007;290.9006348;27769.16602;59.99986649
14.06.2019 22:01:01,194;697.4546509;697.8068848;682.4656372;1.151527166;1.067821622;2.357728004;2.328701258;4.316897392;91.91641998;61.60116577;100.0007019;417.9599915;406.7070007;290.9006348;27769.16602;59.99986649
14.06.2019 22:01:13,726;697.456665;697.8068848;682.4656372;1.151527166;1.067821622;2.357257366;2.434212446;4.316897392;91.90857697;61.60116577;99.92601776;417.9599915;406.6889954;290.9006348;27769.18359;59.99986649
14.06.2019 22:01:28,756;697.456665;697.8068848;682.4656372;1.151527166;1.067821622;2.357492447;2.381029367;4.316897392;91.92427063;61.60116577;99.86288452;418.9200134;406.1659851;290.9006348;27769.18359;59.99986649
14.06.2019 22:01:43,800;697.456665;697.8068848;682.4599609;1.151527166;1.067821622;2.357257366;2.36652112;4.316897392;91.90074158;61.667202;99.8711319;418.3200073;405.8420105;290.9006348;27769.18359;59.99986649
14.06.2019 22:01:58,835;697.4586792;697.8068848;682.4599609;1.151527166;1.067821622;2.357492447;2.402977228;4.316897392;91.90857697;61.60116577;99.8396225;418.4400024;405.769989;290.9006348;27769.18359;59.99986649
14.06.2019 22:02:01,339;697.4586792;697.8068848;682.4599609;1.151527166;1.067821622;2.357492447;2.402977228;4.297943592;91.90857697;61.60116577;99.8396225;418.4400024;405.769989;290.9006348;27769.18359;59.99986649
14.06.2019 22:02:13,868;697.4586792;697.8068848;682.4708252;1.151527166;1.067821622;2.357022285;2.350529432;4.297943592;91.90857697;61.667202;99.8727417;418.0799866;405.6440125;290.4815369;27769.19922;59.99986649
14.06.2019 22:02:16,376;697.4586792;697.8068848;682.4708252;1.151527166;1.067821622;2.357022285;2.350529432;4.466254711;91.90857697;61.667202;99.8727417;418.0799866;405.6440125;290.4815369;27769.19922;59.99986649
14.06.2019 22:02:28,902;697.4573975;697.8057251;682.4708252;1.151527166;1.067821622;2.357492447;2.33105135;4.466254711;91.91641998;61.63418198;99.88387299;420.9599915;405.2650146;291.2771606;27769.19922;59.99986649
14.06.2019 22:02:31,411;697.4573975;697.8057251;682.4708252;1.151527166;1.067821622;2.357492447;2.33105135;4.181729794;91.91641998;61.63418198;99.88387299;420.9599915;405.2650146;291.2771606;27769.19922;59.99986649
14.06.2019 22:02:43,939;697.4573975;697.8057251;682.4708252;1.151527166;1.067821622;2.357257366;2.384068727;4.181729794;91.90857697;61.63418198;99.87217712;421.7999878;402.0580139;292.3143616;27769.19922;59.99986649
14.06.2019 22:02:46,446;697.4573975;697.8057251;682.4708252;1.151527166;1.067821622;2.357257366;2.384068727;4.057578564;91.90857697;61.63418198;99.87217712;421.7999878;402.0580139;292.3143616;27769.19922;59.99986649
14.06.2019 22:02:58,981;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.385677099;4.057578564;91.90857697;61.63418198;99.84802246;423.8399963;402.5079956;292.6481323;27769.19922;59.99986649
14.06.2019 22:03:01,486;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.385677099;3.743124485;91.90857697;61.63418198;99.84802246;423.8399963;402.5079956;292.6481323;27769.19922;59.99986649
14.06.2019 22:03:14,016;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.360777617;3.743124485;91.92427063;61.60116577;99.82120514;424.2000122;402.7609863;292.2922058;27769.2168;59.99986649
14.06.2019 22:03:16,525;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.360777617;3.861931801;91.92427063;61.60116577;99.82120514;424.2000122;402.7609863;292.2922058;27769.2168;59.99986649
14.06.2019 22:03:29,051;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.418087244;3.861931801;91.91641998;61.60116577;99.81785583;424.6799927;402.868988;292.1889954;27769.2168;59.99986649
14.06.2019 22:03:31,559;697.4573975;697.8057251;682.4630737;1.151527166;1.067821622;2.357728004;2.418087244;3.896380424;91.91641998;61.60116577;99.81785583;424.6799927;402.868988;292.1889954;27769.2168;59.99986649
14.06.2019 22:03:44,087;697.4532471;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.366341591;3.896380424;91.90857697;61.63418198;99.85301208;424.0799866;402.5979919;291.8171997;27769.2168;59.99986649
