Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 22:03:46,594;697.4532471;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.366341591;3.982429266;91.90857697;61.63418198;99.85301208;424.0799866;402.5979919;291.8171997;27769.2168;59.99986649
14.06.2019 22:03:59,130;697.4532471;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.31548357;3.982429266;91.93210602;61.73329544;99.84309387;424.5599976;402.4899902;292.1026611;27769.2168;60.08576965
14.06.2019 22:04:01,634;697.4532471;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.31548357;3.906151056;91.93210602;61.73329544;99.84309387;424.5599976;402.4899902;292.1026611;27769.2168;60.08576965
14.06.2019 22:04:14,170;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.324359894;3.906151056;91.90857697;61.63418198;99.84264374;424.9200134;402.6520081;292.1026611;27769.23242;60.08576965
14.06.2019 22:04:29,202;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.358801603;3.906151056;91.90857697;61.63418198;99.90596771;425.519989;402.45401;292.1026611;27769.23242;60.08576965
14.06.2019 22:04:31,706;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.358801603;3.915672064;91.90857697;61.63418198;99.90596771;425.519989;402.45401;292.1026611;27769.23242;60.08576965
14.06.2019 22:04:44,240;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357492447;2.376198053;3.915672064;91.90074158;61.63418198;99.89707947;419.519989;406.2929993;292.2749634;27769.23242;60.12243652
14.06.2019 22:04:46,744;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357492447;2.376198053;3.858155251;91.90074158;61.63418198;99.89707947;419.519989;406.2929993;292.2749634;27769.23242;60.12243652
14.06.2019 22:04:59,273;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357492447;2.367238522;3.858155251;91.91641998;61.63418198;99.8999939;421.7999878;406.4549866;292.2749634;27769.23242;60.12243652
14.06.2019 22:05:01,779;697.4578857;697.8057251;682.4630737;1.151527166;1.067821622;2.357492447;2.367238522;3.839109659;91.91641998;61.63418198;99.8999939;421.7999878;406.4549866;292.2749634;27769.23242;60.12243652
14.06.2019 22:05:14,304;697.4604492;697.8057251;682.4630737;1.151527166;1.067821622;2.357022285;2.412404299;3.839109659;91.91641998;61.60116577;99.90657043;420.1199951;406.67099;292.2749634;27769.25;60.17511749
14.06.2019 22:05:29,338;697.4604492;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.386927605;3.839109659;91.91641998;61.56809235;99.92560577;419.6400146;406.7070007;292.2749634;27769.25;60.17511749
14.06.2019 22:05:31,843;697.4604492;697.8057251;682.4630737;1.151527166;1.067821622;2.357257366;2.386927605;4.145554543;91.91641998;61.56809235;99.92560577;419.6400146;406.7070007;292.2749634;27769.25;60.17511749
14.06.2019 22:05:44,377;697.4604492;697.8033447;682.4630737;1.151527166;1.067821622;2.357257366;2.367417812;4.145554543;91.91641998;61.63418198;99.92262268;421.7999878;406.9410095;292.0489502;27769.25;60.19999313
14.06.2019 22:05:46,883;697.4604492;697.8033447;682.4630737;1.151527166;1.067821622;2.357257366;2.367417812;3.924090624;91.91641998;61.63418198;99.92262268;421.7999878;406.9410095;292.0489502;27769.25;60.19999313
14.06.2019 22:05:59,412;697.4561157;697.8033447;682.4630737;1.151527166;1.067821622;2.357257366;2.311311483;3.924090624;91.90857697;61.63418198;99.94563293;422.1600037;406.9049988;292.0489502;27769.26758;60.19999313
14.06.2019 22:06:14,452;697.4590454;697.8033447;682.4630737;1.151527166;1.067821622;2.357728004;2.379956007;3.924090624;91.90857697;61.60116577;99.9437027;421.6799927;406.8510132;291.5106506;27769.26758;60.19999313
14.06.2019 22:06:16,958;697.4590454;697.8033447;682.4630737;1.151527166;1.067821622;2.357728004;2.379956007;4.094291687;91.90857697;61.60116577;99.9437027;421.6799927;406.8510132;291.5106506;27769.26758;60.19999313
14.06.2019 22:06:29,488;697.4498291;697.8033447;682.4630737;1.151527166;1.067821622;2.357728004;2.361495733;4.094291687;91.90074158;61.60116577;99.92610168;420.2399902;407.0499878;292.3556824;27769.26758;60.19999313
14.06.2019 22:06:31,993;697.4498291;697.8033447;682.4630737;1.151527166;1.067821622;2.357728004;2.361495733;3.821678162;91.90074158;61.60116577;99.92610168;420.2399902;407.0499878;292.3556824;27769.26758;60.19999313
14.06.2019 22:06:44,526;697.4588013;697.8033447;682.4683228;1.151527166;1.067821622;2.357492447;2.38496232;3.821678162;91.90857697;61.63418198;99.95827484;418.9200134;407.0499878;291.8063049;27769.26758;60.19999313
14.06.2019 22:06:47,030;697.4588013;697.8033447;682.4683228;1.151527166;1.067821622;2.357492447;2.38496232;4.014600754;91.90857697;61.63418198;99.95827484;418.9200134;407.0499878;291.8063049;27769.26758;60.19999313
14.06.2019 22:06:59,562;697.4486084;697.8033447;682.4683228;1.151527166;1.067821622;2.357022285;2.361495733;4.014600754;91.90857697;61.60116577;99.95668793;419.519989;407.0310059;291.6392212;27769.2832;60.15044022
14.06.2019 22:07:02,072;697.4486084;697.8033447;682.4683228;1.151527166;1.067821622;2.357022285;2.361495733;4.070379257;91.90857697;61.60116577;99.95668793;419.519989;407.0310059;291.6392212;27769.2832;60.15044022
14.06.2019 22:07:14,602;697.4486084;697.8033447;682.4683228;1.151527166;1.067821622;2.357257366;2.39977169;4.070379257;91.90857697;61.63418198;99.94174957;419.519989;406.9590149;291.6392212;27769.2832;60.15044022
14.06.2019 22:07:17,111;697.4486084;697.8033447;682.4683228;1.151527166;1.067821622;2.357257366;2.39977169;3.997938633;91.90857697;61.63418198;99.94174957;419.519989;406.9590149;291.6392212;27769.2832;60.15044022
14.06.2019 22:07:29,638;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357022285;2.357903004;3.997938633;91.90857697;61.56809235;99.95676422;419.8800049;406.8330078;292.0247498;27769.2832;60.12067795
14.06.2019 22:07:32,141;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357022285;2.357903004;3.878677607;91.90857697;61.56809235;99.95676422;419.8800049;406.8330078;292.0247498;27769.2832;60.12067795
14.06.2019 22:07:44,677;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357022285;2.318383932;3.878677607;91.90074158;61.60116577;99.95946503;420.9599915;407.1220093;292.2328491;27769.2832;60.12067795
14.06.2019 22:07:47,183;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357022285;2.318383932;3.799628496;91.90074158;61.60116577;99.95946503;420.9599915;407.1220093;292.2328491;27769.2832;60.12067795
14.06.2019 22:07:59,712;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357492447;2.383174896;3.799628496;91.90857697;61.63418198;99.97199249;420.6000061;407.0310059;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:02,226;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357492447;2.383174896;3.809156656;91.90857697;61.63418198;99.97199249;420.6000061;407.0310059;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:14,761;697.454895;697.8033447;682.4683228;1.150122404;1.067821622;2.357257366;2.362573147;3.809156656;91.91641998;61.667202;99.97199249;419.2799988;407.0310059;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:29,805;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357492447;2.382459879;3.809156656;91.90857697;61.56809235;99.97479248;418.6799927;407.1579895;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:44,842;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357257366;2.387999296;3.809156656;91.91641998;61.60116577;99.97324371;420.1199951;406.9230042;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:47,352;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357257366;2.387999296;3.965053558;91.91641998;61.60116577;99.97324371;420.1199951;406.9230042;292.2328491;27769.30078;60.10000992
14.06.2019 22:08:59,886;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357492447;2.332135677;3.965053558;91.90074158;61.60116577;99.98343658;420.6000061;406.9769897;292.1232605;27769.31641;60.10000992
14.06.2019 22:09:02,389;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357492447;2.332135677;3.895109892;91.90074158;61.60116577;99.98343658;420.6000061;406.9769897;292.1232605;27769.31641;60.10000992
14.06.2019 22:09:14,921;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357257366;2.375839949;3.895109892;91.90857697;61.60116577;99.96958923;418.7999878;406.9769897;292.1232605;27769.31641;60.12223816
14.06.2019 22:09:29,952;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357257366;2.330689907;3.895109892;91.91641998;61.63418198;99.97100067;420.1199951;407.0679932;291.6981201;27769.31641;60.12223816
14.06.2019 22:09:32,461;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357257366;2.330689907;4.037047386;91.91641998;61.63418198;99.97100067;420.1199951;407.0679932;291.6981201;27769.31641;60.12223816
14.06.2019 22:09:44,988;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357728004;2.3779881;4.037047386;91.91641998;61.63418198;99.95594025;416.7600098;406.6350098;291.4971924;27769.31641;60.00440216
14.06.2019 22:09:47,491;697.454895;697.8033447;682.4619751;1.150122404;1.067821622;2.357728004;2.3779881;4.104120731;91.91641998;61.63418198;99.95594025;416.7600098;406.6350098;291.4971924;27769.31641;60.00440216
14.06.2019 22:10:00,028;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357257366;2.37440753;4.104120731;91.91641998;61.63418198;99.95293427;419.7600098;406.8150024;292.1957092;27769.33398;59.90550232
14.06.2019 22:10:02,533;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357257366;2.37440753;3.870918036;91.91641998;61.63418198;99.95293427;419.7600098;406.8150024;292.1957092;27769.33398;59.90550232
14.06.2019 22:10:15,056;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357257366;2.36652112;3.870918036;91.90074158;61.63418198;99.94860077;418.3200073;406.401001;291.591095;27769.33398;59.90550232
14.06.2019 22:10:17,566;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357257366;2.36652112;4.072766781;91.90074158;61.63418198;99.94860077;418.3200073;406.401001;291.591095;27769.33398;59.90550232
14.06.2019 22:10:30,092;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357492447;2.371182919;4.072766781;91.91641998;61.60116577;99.97895813;418.5599976;406.5809937;291.591095;27769.33398;59.70470047
14.06.2019 22:10:32,598;697.454895;697.8033447;682.4680786;1.150122404;1.067821622;2.357492447;2.371182919;4.063260555;91.91641998;61.60116577;99.97895813;418.5599976;406.5809937;291.591095;27769.33398;59.70470047
14.06.2019 22:10:45,134;697.4591675;697.8033447;682.4680786;1.150122404;1.067821622;2.357022285;2.340259314;4.063260555;91.91641998;61.63418198;99.91934204;419.3999939;406.401001;291.7545776;27769.33398;59.60550308
14.06.2019 22:10:47,639;697.4591675;697.8033447;682.4680786;1.150122404;1.067821622;2.357022285;2.340259314;4.018194199;91.91641998;61.63418198;99.91934204;419.3999939;406.401001;291.7545776;27769.33398;59.60550308
14.06.2019 22:11:00,162;697.4515381;697.8033447;682.4680786;1.150122404;1.067821622;2.357022285;2.410627127;4.018194199;91.90857697;61.63418198;99.93849945;419.8800049;406.6350098;291.1829224;27769.34961;59.50448227
14.06.2019 22:11:02,670;697.4515381;697.8033447;682.4680786;1.150122404;1.067821622;2.357022285;2.410627127;4.209037781;91.90857697;61.63418198;99.93849945;419.8800049;406.6350098;291.1829224;27769.34961;59.50448227
14.06.2019 22:11:15,196;697.458252;697.8033447;682.4680786;1.150122404;1.067821622;2.357728004;2.402799606;4.209037781;91.91641998;61.667202;99.95101929;419.2799988;406.4370117;291.3536072;27769.34961;59.4054985
14.06.2019 22:11:17,703;697.458252;697.8033447;682.4680786;1.150122404;1.067821622;2.357728004;2.402799606;4.133060932;91.91641998;61.667202;99.95101929;419.2799988;406.4370117;291.3536072;27769.34961;59.4054985
14.06.2019 22:11:30,236;697.458252;697.8060303;682.4680786;1.150122404;1.067821622;2.356786728;2.376914263;4.133060932;91.91641998;61.63418198;99.96108246;418.2000122;406.5809937;291.3536072;27769.34961;59.30550385
14.06.2019 22:11:32,741;697.458252;697.8060303;682.4680786;1.150122404;1.067821622;2.356786728;2.376914263;4.152059555;91.91641998;61.63418198;99.96108246;418.2000122;406.5809937;291.3536072;27769.34961;59.30550385
14.06.2019 22:11:45,271;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357492447;2.407782078;4.152059555;91.90857697;61.60116577;99.95024109;422.3999939;406.7969971;292.3969421;27769.34961;59.20557785
14.06.2019 22:11:47,777;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357492447;2.407782078;3.803729773;91.90857697;61.60116577;99.95024109;422.3999939;406.7969971;292.3969421;27769.34961;59.20557785
14.06.2019 22:12:00,302;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.330328465;3.803729773;91.91641998;61.56809235;99.97264099;420.480011;406.7789917;292.0517273;27769.36719;59.20557785
14.06.2019 22:12:02,806;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.330328465;3.909459114;91.91641998;61.56809235;99.97264099;420.480011;406.7789917;292.0517273;27769.36719;59.20557785
14.06.2019 22:12:15,334;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357492447;2.354667187;3.909459114;91.90857697;61.63418198;99.97271729;420.3599854;406.5629883;290.772583;27769.36719;59.00252533
14.06.2019 22:12:17,837;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357492447;2.354667187;4.086061001;91.90857697;61.63418198;99.97271729;420.3599854;406.5629883;290.772583;27769.36719;59.00252533
14.06.2019 22:12:30,370;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357492447;2.368852615;4.086061001;91.92427063;61.63418198;99.97349548;419.519989;406.5629883;291.5512695;27769.36719;59.00252533
14.06.2019 22:12:45,398;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.371720552;4.086061001;91.90857697;61.63418198;99.97433472;419.7600098;406.7609863;291.5512695;27769.36719;58.9054985
14.06.2019 22:12:47,903;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.371720552;4.067058563;91.90857697;61.63418198;99.97433472;419.7600098;406.7609863;291.5512695;27769.36719;58.9054985
14.06.2019 22:13:00,435;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.403511286;4.067058563;91.90857697;61.63418198;99.99601746;419.7600098;406.598999;291.5512695;27769.38281;58.80858994
14.06.2019 22:13:02,941;697.4564209;697.8060303;682.4680786;1.150122404;1.067821622;2.357257366;2.403511286;4.076556206;91.90857697;61.63418198;99.99601746;419.7600098;406.598999;291.5512695;27769.38281;58.80858994
14.06.2019 22:13:15,471;697.4564209;697.8060303;682.4654541;1.150122404;1.067821622;2.357257366;2.389249325;4.076556206;91.91641998;61.63418198;99.97969818;417.1199951;406.598999;290.8061523;27769.38281;58.70688629
14.06.2019 22:13:17,976;697.4564209;697.8060303;682.4654541;1.150122404;1.067821622;2.357257366;2.389249325;4.334809303;91.91641998;61.63418198;99.97969818;417.1199951;406.598999;290.8061523;27769.38281;58.70688629
14.06.2019 22:13:30,499;697.4564209;697.8037109;682.4654541;1.150122404;1.067821622;2.357022285;2.38531971;4.334809303;91.90857697;61.63418198;99.985672;420.480011;406.6170044;290.9052734;27769.38281;58.70688629
14.06.2019 22:13:33,006;697.4564209;697.8037109;682.4654541;1.150122404;1.067821622;2.357022285;2.38531971;4.292237759;91.90857697;61.63418198;99.985672;420.480011;406.6170044;290.9052734;27769.38281;58.70688629
14.06.2019 22:13:45,532;697.4540405;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.336650372;4.292237759;91.90857697;61.63418198;99.97390747;420.1199951;406.8869934;290.7904358;27769.38281;58.60858917
14.06.2019 22:13:48,036;697.4540405;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.336650372;4.321757793;91.90857697;61.63418198;99.97390747;420.1199951;406.8869934;290.7904358;27769.38281;58.60858917
14.06.2019 22:14:00,572;697.4540405;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.40493536;4.321757793;91.91641998;61.63418198;99.99184418;419.8800049;406.9049988;291.2082825;27769.40039;58.51493835
14.06.2019 22:14:03,079;697.4540405;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.40493536;4.172737598;91.91641998;61.63418198;99.99184418;419.8800049;406.9049988;291.2082825;27769.40039;58.51493835
14.06.2019 22:14:15,603;697.4569092;697.8037109;682.4654541;1.150122404;1.067821622;2.357257366;2.388535023;4.172737598;91.90857697;61.63418198;99.97963715;419.1600037;406.9049988;291.2082825;27769.40039;58.51493835
14.06.2019 22:14:18,109;697.4569092;697.8037109;682.4654541;1.150122404;1.067821622;2.357257366;2.388535023;4.163248062;91.90857697;61.63418198;99.97963715;419.1600037;406.9049988;291.2082825;27769.40039;58.51493835
14.06.2019 22:14:30,640;697.4569092;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.470346689;4.163248062;91.90857697;61.60116577;99.98934937;419.1600037;406.9049988;291.9228821;27769.40039;58.4440155
14.06.2019 22:14:33,143;697.4569092;697.8037109;682.4654541;1.150122404;1.067821622;2.357492447;2.470346689;3.94361496;91.90857697;61.60116577;99.98934937;419.1600037;406.9049988;291.9228821;27769.40039;58.4440155
14.06.2019 22:14:45,669;697.4587402;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.356644869;3.94361496;91.90857697;61.63418198;100.013092;419.3999939;406.7969971;291.9228821;27769.40039;58.40010452
14.06.2019 22:14:48,175;697.4587402;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.356644869;3.924599409;91.90857697;61.63418198;100.013092;419.3999939;406.7969971;291.9228821;27769.40039;58.40010452
14.06.2019 22:15:00,708;697.4587402;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.331232071;3.924599409;91.91641998;61.60116577;100.0113068;420.3599854;406.67099;291.9228821;27769.41602;58.40010452
14.06.2019 22:15:03,211;697.4587402;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.331232071;4.097146034;91.91641998;61.60116577;100.0113068;420.3599854;406.67099;291.9228821;27769.41602;58.40010452
14.06.2019 22:15:15,736;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.390141726;4.097146034;91.91641998;61.60116577;99.99615479;418.0799866;406.67099;292.1234436;27769.41602;58.3044014
14.06.2019 22:15:18,243;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.390141726;3.876645803;91.91641998;61.60116577;99.99615479;418.0799866;406.67099;292.1234436;27769.41602;58.3044014
14.06.2019 22:15:30,774;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357022285;2.315846205;3.876645803;91.90074158;61.63418198;99.97781372;416.7600098;406.9410095;292.0936584;27769.41602;58.20661545
14.06.2019 22:15:33,278;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357022285;2.315846205;4.426928997;91.90074158;61.63418198;99.97781372;416.7600098;406.9410095;292.0936584;27769.41602;58.20661545
14.06.2019 22:15:45,804;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357257366;2.371720552;4.426928997;91.90857697;61.63418198;100.0348816;419.7600098;407.1040039;291.4448547;27769.41602;58.20661545
14.06.2019 22:15:48,320;697.454895;697.8037109;682.4654541;1.152155876;1.067821622;2.357257366;2.371720552;4.093733788;91.90857697;61.63418198;100.0348816;419.7600098;407.1040039;291.4448547;27769.41602;58.20661545
14.06.2019 22:16:00,851;697.4453735;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.382817507;4.093733788;91.90857697;61.60116577;100.045433;419.1600037;406.868988;290.804657;27769.43359;58.20661545
14.06.2019 22:16:03,355;697.4453735;697.8037109;682.4654541;1.152155876;1.067821622;2.357492447;2.382817507;4.316992283;91.90857697;61.60116577;100.045433;419.1600037;406.868988;290.804657;27769.43359;58.20661545
14.06.2019 22:16:15,882;697.453064;697.8037109;682.4777222;1.152155876;1.067821622;2.357022285;2.408849239;4.316992283;91.91641998;61.60116577;99.99991608;419.2799988;406.9949951;291.4896545;27769.43359;58.12097549
14.06.2019 22:16:18,389;697.453064;697.8037109;682.4777222;1.152155876;1.067821622;2.357022285;2.408849239;4.088276386;91.91641998;61.60116577;99.99991608;419.2799988;406.9949951;291.4896545;27769.43359;58.12097549
14.06.2019 22:16:30,910;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.389070749;4.088276386;91.90857697;61.60116577;100.016243;418.5599976;406.6530151;291.4896545;27769.43359;58.12097549
14.06.2019 22:16:33,422;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.389070749;4.078769684;91.90857697;61.60116577;100.016243;418.5599976;406.6530151;291.4896545;27769.43359;58.12097549
14.06.2019 22:16:45,945;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.314577103;4.078769684;91.90857697;61.63418198;100.0248566;419.3999939;406.7609863;290.5566406;27769.43359;58.10000992
14.06.2019 22:16:48,453;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.314577103;4.127283096;91.90857697;61.63418198;100.0248566;419.3999939;406.7609863;290.5566406;27769.43359;58.10000992
14.06.2019 22:17:00,986;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.405825138;4.127283096;91.90857697;61.60116577;100.0331116;420.480011;406.5629883;290.9947205;27769.44922;58.10000992
14.06.2019 22:17:03,491;697.4499512;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.405825138;4.253532887;91.90857697;61.60116577;100.0331116;420.480011;406.5629883;290.9947205;27769.44922;58.10000992
14.06.2019 22:17:16,023;697.4525146;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.345847607;4.253532887;91.90857697;61.60116577;100.0228958;419.1600037;406.401001;290.9947205;27769.44922;58.00585938
14.06.2019 22:17:31,053;697.4525146;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.456804991;4.253532887;91.91641998;61.60116577;100.0223541;416.519989;406.7070007;291.1933594;27769.44922;58.00585938
14.06.2019 22:17:33,559;697.4525146;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.456804991;4.177725315;91.91641998;61.60116577;100.0223541;416.519989;406.7070007;291.1933594;27769.44922;58.00585938
14.06.2019 22:17:46,087;697.4552002;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.35520649;4.177725315;91.90857697;61.60116577;100.0306931;420;406.8330078;291.1933594;27769.44922;57.91464233
14.06.2019 22:17:48,593;697.4552002;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.35520649;4.168245792;91.90857697;61.60116577;100.0306931;420;406.8330078;291.1933594;27769.44922;57.91464233
14.06.2019 22:18:01,123;697.4544678;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.363291264;4.168245792;91.91641998;61.60116577;100.039711;416.0400085;407.1040039;291.5757141;27769.4668;57.91464233
14.06.2019 22:18:03,627;697.4544678;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.363291264;4.040543556;91.91641998;61.60116577;100.039711;416.0400085;407.1040039;291.5757141;27769.4668;57.91464233
14.06.2019 22:18:16,157;697.4544678;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.39638567;4.040543556;91.90857697;61.60116577;100.0121307;416.2799988;406.8510132;291.2000427;27769.4668;57.90000916
14.06.2019 22:18:18,669;697.4544678;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.39638567;4.184984684;91.90857697;61.60116577;100.0121307;416.2799988;406.8510132;291.2000427;27769.4668;57.90000916
14.06.2019 22:18:31,196;697.447937;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.369031906;4.184984684;91.90857697;61.63418198;99.99203491;421.4400024;406.6530151;291.468811;27769.4668;57.90000916
14.06.2019 22:18:33,701;697.447937;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.369031906;4.095240593;91.90857697;61.63418198;99.99203491;421.4400024;406.6530151;291.468811;27769.4668;57.90000916
14.06.2019 22:18:46,235;697.447937;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.410627127;4.095240593;91.90857697;61.60116577;99.97441101;417.9599915;406.9590149;291.6377258;27769.4668;57.80825806
14.06.2019 22:18:48,741;697.447937;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.410627127;4.029320717;91.90857697;61.60116577;99.97441101;417.9599915;406.9590149;291.6377258;27769.4668;57.80825806
14.06.2019 22:19:01,265;697.4547729;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.27651906;4.029320717;91.90857697;61.56809235;100.0003128;418.7999878;406.7609863;291.2089233;27769.48242;57.80825806
14.06.2019 22:19:03,772;697.4547729;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.27651906;4.1630373;91.90857697;61.56809235;100.0003128;418.7999878;406.7609863;291.2089233;27769.48242;57.80825806
14.06.2019 22:19:16,297;697.4547729;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.407248497;4.1630373;91.91641998;61.60116577;100.045517;419.1600037;406.7609863;291.2089233;27769.48242;57.71858978
14.06.2019 22:19:18,800;697.4547729;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.407248497;4.182024002;91.91641998;61.60116577;100.045517;419.1600037;406.7609863;291.2089233;27769.48242;57.71858978
14.06.2019 22:19:31,328;697.4482422;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.411693573;4.182024002;91.90857697;61.60116577;100.0308228;417.7200012;406.7969971;291.2089233;27769.48242;57.71858978
14.06.2019 22:19:33,833;697.4482422;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.411693573;4.316771507;91.90857697;61.60116577;100.0308228;417.7200012;406.7969971;291.2089233;27769.48242;57.71858978
14.06.2019 22:19:46,359;697.4482422;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.355746031;4.316771507;91.91641998;61.56809235;100.0390472;417.480011;406.868988;290.8053284;27769.48242;57.71858978
14.06.2019 22:19:48,869;697.4482422;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.355746031;4.166404247;91.91641998;61.56809235;100.0390472;417.480011;406.868988;290.8053284;27769.48242;57.71858978
14.06.2019 22:20:01,398;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.351969004;4.166404247;91.91641998;61.56809235;100.0536041;422.1600037;406.9769897;291.9672546;27769.5;57.70000839
14.06.2019 22:20:03,905;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357257366;2.351969004;3.91236043;91.91641998;61.56809235;100.0536041;422.1600037;406.9769897;291.9672546;27769.5;57.70000839
14.06.2019 22:20:16,437;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.388356447;3.91236043;91.91641998;61.60116577;100.0559769;421.3200073;406.6530151;292.6369019;27769.5;57.70000839
14.06.2019 22:20:18,944;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.388356447;3.669627666;91.91641998;61.60116577;100.0559769;421.3200073;406.6530151;292.6369019;27769.5;57.70000839
14.06.2019 22:20:31,475;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.287294149;3.669627666;91.90074158;61.53507233;100.0649185;420.480011;406.8330078;292.6202698;27769.5;57.70000839
14.06.2019 22:20:33,983;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.287294149;3.694258451;91.90074158;61.53507233;100.0649185;420.480011;406.8330078;292.6202698;27769.5;57.70000839
14.06.2019 22:20:46,515;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.430318832;3.694258451;91.90074158;61.60116577;100.0812073;420.8399963;406.7070007;292.2225037;27769.5;57.61974335
14.06.2019 22:20:49,024;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.430318832;3.817595482;91.90074158;61.60116577;100.0812073;420.8399963;406.7070007;292.2225037;27769.5;57.61974335
14.06.2019 22:21:01,551;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.4047575;3.817595482;91.90857697;61.56809235;100.0723724;423.480011;406.7430115;292.8403015;27769.51758;57.61974335
14.06.2019 22:21:04,056;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357492447;2.4047575;3.620758533;91.90857697;61.56809235;100.0723724;423.480011;406.7430115;292.8403015;27769.51758;57.61974335
14.06.2019 22:21:16,592;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.424649954;3.620758533;91.91641998;61.56809235;100.0475769;420.1199951;406.7430115;292.8403015;27769.51758;57.60000992
14.06.2019 22:21:19,099;697.4521484;697.8037109;682.4660034;1.152155876;1.067821622;2.357022285;2.424649954;3.601675034;91.91641998;61.56809235;100.0475769;420.1199951;406.7430115;292.8403015;27769.51758;57.60000992
14.06.2019 22:21:31,634;697.4521484;697.8037109;682.4708862;1.152155876;1.067821622;2.356786728;2.393353939;3.601675034;91.91641998;61.60116577;100.05513;421.6799927;406.868988;291.5456238;27769.51758;57.60000992
14.06.2019 22:21:34,141;697.4521484;697.8037109;682.4708862;1.152155876;1.067821622;2.356786728;2.393353939;4.062693119;91.91641998;61.60116577;100.05513;421.6799927;406.868988;291.5456238;27769.51758;57.60000992
14.06.2019 22:21:46,661;697.4521484;697.8037109;682.4708862;1.152155876;1.067821622;2.357257366;2.383532524;4.062693119;91.90857697;61.60116577;100.0448685;419.7600098;407.0499878;293.0130005;27769.51758;57.60000992
14.06.2019 22:21:49,172;697.4521484;697.8037109;682.4708862;1.152155876;1.067821622;2.357257366;2.383532524;3.56307745;91.90857697;61.60116577;100.0448685;419.7600098;407.0499878;293.0130005;27769.51758;57.60000992
14.06.2019 22:22:01,701;697.4521484;697.8037109;682.4607544;1.152155876;1.067821622;2.357022285;2.355925798;3.56307745;91.91641998;61.60116577;100.0361328;421.0799866;407.0679932;293.2611694;27769.5332;57.60000992
14.06.2019 22:22:04,209;697.4521484;697.8037109;682.4607544;1.152155876;1.067821622;2.357022285;2.355925798;3.480187654;91.91641998;61.60116577;100.0361328;421.0799866;407.0679932;293.2611694;27769.5332;57.60000992
14.06.2019 22:22:16,751;697.4455566;697.8037109;682.4607544;1.152155876;1.067821622;2.357257366;2.359879255;3.480187654;91.90857697;61.56809235;100.0255814;421.0799866;406.9949951;292.4882202;27769.5332;57.60000992
14.06.2019 22:22:19,258;697.4455566;697.8037109;682.4607544;1.152155876;1.067821622;2.357257366;2.359879255;3.728841543;91.90857697;61.56809235;100.0255814;421.0799866;406.9949951;292.4882202;27769.5332;57.60000992
14.06.2019 22:22:31,794;697.4435425;697.8037109;682.4607544;1.150568366;1.067821622;2.357022285;2.341701984;3.728841543;91.91641998;61.60116577;100.0198746;420.2399902;406.6350098;292.4882202;27769.5332;57.60000992
14.06.2019 22:22:34,300;697.4435425;697.8037109;682.4607544;1.150568366;1.067821622;2.357022285;2.341701984;3.73836565;91.91641998;61.60116577;100.0198746;420.2399902;406.6350098;292.4882202;27769.5332;57.60000992
14.06.2019 22:22:46,828;697.4477539;697.8037109;682.4607544;1.150568366;1.067821622;2.357257366;2.407782078;3.73836565;91.90857697;61.56809235;100.0336914;423.8399963;406.6350098;292.4882202;27769.5332;57.69560242
14.06.2019 22:23:01,859;697.451355;697.8037109;682.4607544;1.150568366;1.067821622;2.357022285;2.348729134;3.73836565;91.90857697;61.60116577;100.0254974;421.2000122;406.6889954;292.4563293;27769.55078;57.79164505
14.06.2019 22:23:04,371;697.451355;697.8037109;682.4607544;1.150568366;1.067821622;2.357022285;2.348729134;3.74900651;91.90857697;61.60116577;100.0254974;421.2000122;406.6889954;292.4563293;27769.55078;57.79164505
14.06.2019 22:23:16,898;697.451355;697.8037109;682.4699707;1.150568366;1.067821622;2.357257366;2.313851595;3.74900651;91.90074158;61.60116577;100.0402069;421.7999878;406.9590149;292.4563293;27769.55078;57.89447403
14.06.2019 22:23:19,408;697.451355;697.8037109;682.4699707;1.150568366;1.067821622;2.357257366;2.313851595;3.729948759;91.90074158;61.60116577;100.0402069;421.7999878;406.9590149;292.4563293;27769.55078;57.89447403
14.06.2019 22:23:31,939;697.4466553;697.8037109;682.4699707;1.150568366;1.067821622;2.357492447;2.362752676;3.729948759;91.90074158;61.56809235;100.0253143;420;407.0130005;292.4563293;27769.55078;57.89447403
14.06.2019 22:23:46,981;697.4466553;697.8037109;682.4577026;1.150568366;1.067821622;2.357022285;2.482275486;3.729948759;91.91641998;61.60116577;100.0334778;419.2799988;407.2120056;292.4563293;27769.55078;57.97975922
14.06.2019 22:24:02,019;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357022285;2.38496232;3.729948759;91.91641998;61.60116577;100.0271683;422.0400085;406.9590149;293.2024841;27769.56641;58.07826614
14.06.2019 22:24:04,525;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357022285;2.38496232;3.749727488;91.91641998;61.60116577;100.0271683;422.0400085;406.9590149;293.2024841;27769.56641;58.07826614
14.06.2019 22:24:17,054;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357022285;2.391391277;3.749727488;91.91641998;61.60116577;99.99349213;421.7999878;407.0130005;292.3971252;27769.56641;58.12303925
14.06.2019 22:24:19,556;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357022285;2.391391277;3.622249842;91.91641998;61.60116577;99.99349213;421.7999878;407.0130005;292.3971252;27769.56641;58.12303925
14.06.2019 22:24:32,091;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357492447;2.435981035;3.622249842;91.91641998;61.56809235;99.99430084;419.1600037;407.0130005;291.9512329;27769.56641;58.19846725
14.06.2019 22:24:34,596;697.4515991;697.8037109;682.4577026;1.150568366;1.067821622;2.357492447;2.435981035;3.917710304;91.91641998;61.56809235;99.99430084;419.1600037;407.0130005;291.9512329;27769.56641;58.19846725
14.06.2019 22:24:47,127;697.4450684;697.8037109;682.4663696;1.150568366;1.067821622;2.357728004;2.356644869;3.917710304;91.90857697;61.56809235;100.0006714;418.0799866;407.0130005;291.9512329;27769.56641;58.19846725
14.06.2019 22:24:49,634;697.4450684;697.8037109;682.4663696;1.150568366;1.067821622;2.357728004;2.356644869;3.898686409;91.90857697;61.56809235;100.0006714;418.0799866;407.0130005;291.9512329;27769.56641;58.19846725
14.06.2019 22:25:02,158;697.4450684;697.8047485;682.4663696;1.150568366;1.067821622;2.357022285;2.386034489;3.898686409;91.90857697;61.60116577;100.0152588;418.7999878;407.0130005;291.9512329;27769.58398;58.29450607
14.06.2019 22:25:04,661;697.4450684;697.8047485;682.4663696;1.150568366;1.067821622;2.357022285;2.386034489;3.908204079;91.90857697;61.60116577;100.0152588;418.7999878;407.0130005;291.9512329;27769.58398;58.29450607
14.06.2019 22:25:17,199;697.4371338;697.8047485;682.4663696;1.150568366;1.067821622;2.357257366;2.347828865;3.908204079;91.90857697;61.56809235;100.0166931;420.8399963;407.3559875;291.9512329;27769.58398;58.39450073
14.06.2019 22:25:19,702;697.4371338;697.8047485;682.4663696;1.150568366;1.067821622;2.357257366;2.347828865;3.898686409;91.90857697;61.56809235;100.0166931;420.8399963;407.3559875;291.9512329;27769.58398;58.39450073
14.06.2019 22:25:32,231;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357492447;2.349629402;3.898686409;91.90857697;61.60116577;100.024765;420.2399902;407.3739929;292.2611389;27769.58398;58.39450073
14.06.2019 22:25:34,738;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357492447;2.349629402;3.814202309;91.90857697;61.60116577;100.024765;420.2399902;407.3739929;292.2611389;27769.58398;58.39450073
14.06.2019 22:25:47,276;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357022285;2.325988531;3.814202309;91.90857697;61.60116577;100.0197906;420.1199951;407.2479858;291.9888916;27769.58398;58.45347214
14.06.2019 22:25:49,781;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357022285;2.325988531;3.905123711;91.90857697;61.60116577;100.0197906;420.1199951;407.2479858;291.9888916;27769.58398;58.45347214
14.06.2019 22:26:02,310;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357728004;2.39567256;3.905123711;91.90857697;61.56809235;100.0019226;420.480011;407.428009;292.4642944;27769.59961;58.49986267
14.06.2019 22:26:04,821;697.4493408;697.8047485;682.4663696;1.150568366;1.067821622;2.357728004;2.39567256;3.727297783;91.90857697;61.56809235;100.0019226;420.480011;407.428009;292.4642944;27769.59961;58.49986267
14.06.2019 22:26:17,343;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.362573147;3.727297783;91.91641998;61.56809235;100.0067978;421.0799866;407.4100037;291.9331055;27769.59961;58.49986267
14.06.2019 22:26:19,850;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.362573147;3.923753262;91.91641998;61.56809235;100.0067978;421.0799866;407.4100037;291.9331055;27769.59961;58.49986267
14.06.2019 22:26:32,379;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357728004;2.39888072;3.923753262;91.90074158;61.56809235;100.0230255;420.3599854;407.4100037;292.5057373;27769.59961;58.59471512
14.06.2019 22:26:34,883;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357728004;2.39888072;3.873083591;91.90074158;61.56809235;100.0230255;420.3599854;407.4100037;292.5057373;27769.59961;58.59471512
14.06.2019 22:26:47,405;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357022285;2.407426357;3.873083591;91.90074158;61.56809235;100.0134125;420.8399963;407.4100037;292.6181641;27769.59961;58.59471512
14.06.2019 22:26:49,916;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357022285;2.407426357;3.685432673;91.90074158;61.56809235;100.0134125;420.8399963;407.4100037;292.6181641;27769.59961;58.59471512
14.06.2019 22:27:02,445;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357728004;2.381386995;3.685432673;91.90857697;61.56809235;100.0175552;420.480011;407.5;292.3459167;27769.61719;58.67404175
14.06.2019 22:27:04,952;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357728004;2.381386995;3.785885811;91.90857697;61.56809235;100.0175552;420.480011;407.5;292.3459167;27769.61719;58.67404175
14.06.2019 22:27:17,478;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.379419327;3.785885811;91.91641998;61.56809235;100.0084152;419.8800049;407.5;291.8726501;27769.61719;58.67404175
14.06.2019 22:27:19,981;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.379419327;3.943958044;91.91641998;61.56809235;100.0084152;419.8800049;407.5;291.8726501;27769.61719;58.67404175
14.06.2019 22:27:32,520;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.415069103;3.943958044;91.91641998;61.56809235;100.0265198;420.1199951;407.7340088;291.8726501;27769.61719;58.69999313
14.06.2019 22:27:35,023;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.415069103;3.924939632;91.91641998;61.56809235;100.0265198;420.1199951;407.7340088;291.8726501;27769.61719;58.69999313
14.06.2019 22:27:47,545;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.405113459;3.924939632;91.91641998;61.56809235;99.98453522;419.7600098;407.6799927;291.9938049;27769.61719;58.76697159
14.06.2019 22:27:50,051;697.4493408;697.8047485;682.4619141;1.150568366;1.067821622;2.357492447;2.405113459;3.903487444;91.91641998;61.56809235;99.98453522;419.7600098;407.6799927;291.9938049;27769.61719;58.76697159
14.06.2019 22:28:02,583;697.4465332;697.8047485;682.4619141;1.150568366;1.067821622;2.356786728;2.370645046;3.903487444;91.90857697;61.667202;99.97501373;417.8399963;407.8059998;291.9938049;27769.63281;58.76697159
14.06.2019 22:28:17,610;697.4508057;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.362034559;3.903487444;91.91641998;61.56809235;99.99648285;420;407.9689941;292.5055542;27769.63281;58.79998398
14.06.2019 22:28:20,120;697.4508057;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.362034559;3.732564211;91.91641998;61.56809235;99.99648285;420;407.9689941;292.5055542;27769.63281;58.79998398
14.06.2019 22:28:32,646;697.4508057;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.355566263;3.732564211;91.90074158;61.56809235;100.0418701;421.5599976;407.9689941;291.9254456;27769.63281;58.88842773
14.06.2019 22:28:35,153;697.4508057;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.355566263;3.573734999;91.90074158;61.56809235;100.0418701;421.5599976;407.9689941;291.9254456;27769.63281;58.88842773
14.06.2019 22:28:47,679;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357022285;2.340620041;3.573734999;91.90857697;61.60116577;100.0271606;421.3200073;406.0759888;291.7628174;27769.63281;58.88842773
14.06.2019 22:28:50,185;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357022285;2.340620041;3.693734169;91.90857697;61.60116577;100.0271606;421.3200073;406.0759888;291.7628174;27769.63281;58.88842773
14.06.2019 22:29:02,717;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357257366;2.333942175;3.693734169;91.92427063;61.56809235;100.0136719;420.9599915;406.2210083;292.5647278;27769.65039;58.88842773
14.06.2019 22:29:05,223;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357257366;2.333942175;3.865294695;91.92427063;61.56809235;100.0136719;420.9599915;406.2210083;292.5647278;27769.65039;58.88842773
14.06.2019 22:29:17,750;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357022285;2.37369132;3.865294695;91.91641998;61.56809235;99.99994659;420.480011;405.9859924;292.0512085;27769.65039;58.8999939
14.06.2019 22:29:32,786;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.389249325;3.865294695;91.91641998;61.56809235;100.0115585;423.1199951;406.0220032;292.0512085;27769.65039;58.8999939
14.06.2019 22:29:47,834;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.361675262;3.865294695;91.90857697;61.56809235;100.0231552;423.8399963;405.9500122;292.6180115;27769.65039;58.99560547
14.06.2019 22:29:50,336;697.4495239;697.8047485;682.4638672;1.150568366;1.067821622;2.357492447;2.361675262;3.695011377;91.90857697;61.56809235;100.0231552;423.8399963;405.9500122;292.6180115;27769.65039;58.99560547
14.06.2019 22:30:02,877;697.4495239;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.364367962;3.695011377;91.90074158;61.56809235;100.0171356;424.3200073;405.5180054;292.6180115;27769.66602;58.99560547
14.06.2019 22:30:05,381;697.4495239;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.364367962;3.675942659;91.90074158;61.56809235;100.0171356;424.3200073;405.5180054;292.6180115;27769.66602;58.99560547
14.06.2019 22:30:17,919;697.4495239;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.346568346;3.675942659;91.90857697;61.56809235;100.0112534;421.4400024;405.7160034;291.8885193;27769.66602;58.99560547
14.06.2019 22:30:20,425;697.4495239;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.346568346;3.919629097;91.90857697;61.56809235;100.0112534;421.4400024;405.7160034;291.8885193;27769.66602;58.99560547
14.06.2019 22:30:32,955;697.4451294;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.386570454;3.919629097;91.90857697;61.56809235;100.0022125;421.9200134;405.6619873;292.7635498;27769.66602;58.99560547
14.06.2019 22:30:35,464;697.4451294;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.386570454;3.895507574;91.90857697;61.56809235;100.0022125;421.9200134;405.6619873;292.7635498;27769.66602;58.99560547
14.06.2019 22:30:48,002;697.4515381;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.335747719;3.895507574;91.90857697;61.60116577;99.98508453;424.4400024;405.5899963;293.0567017;27769.66602;58.99560547
14.06.2019 22:30:50,507;697.4515381;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.335747719;3.548481226;91.90857697;61.60116577;99.98508453;424.4400024;405.5899963;293.0567017;27769.66602;58.99560547
14.06.2019 22:31:03,038;697.4515381;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.392640114;3.548481226;91.90857697;61.60116577;99.93294525;422.8800049;405.6260071;291.9371643;27769.68359;59.08658218
14.06.2019 22:31:05,547;697.4515381;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.392640114;3.931940794;91.90857697;61.60116577;99.93294525;422.8800049;405.6260071;291.9371643;27769.68359;59.08658218
14.06.2019 22:31:18,068;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357257366;2.368673086;3.931940794;91.90857697;61.63418198;99.95785522;421.7999878;405.7520142;291.9371643;27769.68359;59.08658218
14.06.2019 22:31:33,096;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357728004;2.38531971;3.931940794;91.90857697;61.60116577;99.96090698;422.7600098;405.7520142;291.9371643;27769.68359;59.08658218
14.06.2019 22:31:35,600;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357728004;2.38531971;3.922407866;91.90857697;61.60116577;99.96090698;422.7600098;405.7520142;291.9371643;27769.68359;59.08658218
14.06.2019 22:31:48,125;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.336289406;3.922407866;91.91641998;61.60116577;99.97242737;421.0799866;405.2650146;291.2937927;27769.68359;59.13599777
14.06.2019 22:31:50,631;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.336289406;4.127789021;91.91641998;61.60116577;99.97242737;421.0799866;405.2650146;291.2937927;27769.68359;59.13599777
14.06.2019 22:32:03,158;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.364009142;4.127789021;91.90857697;61.60116577;99.98403931;420.8399963;404.9949951;291.70578;27769.69922;59.19910812
14.06.2019 22:32:05,666;697.446228;697.8015137;682.4638672;1.150568366;1.067821622;2.357022285;2.364009142;3.999685526;91.90857697;61.60116577;99.98403931;420.8399963;404.9949951;291.70578;27769.69922;59.19910812
14.06.2019 22:32:18,201;697.4490967;697.8015137;682.4638672;1.150568366;1.067821622;2.357257366;2.372795582;3.999685526;91.91641998;61.60116577;99.97464752;422.6400146;405.8059998;291.70578;27769.69922;59.19910812
14.06.2019 22:32:20,706;697.4490967;697.8015137;682.4638672;1.150568366;1.067821622;2.357257366;2.372795582;3.990187407;91.91641998;61.60116577;99.97464752;422.6400146;405.8059998;291.70578;27769.69922;59.19910812
14.06.2019 22:32:33,237;697.4490967;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.342242956;3.990187407;91.91641998;61.60116577;100.0032043;420.3599854;406.0400085;292.3912659;27769.69922;59.19910812
14.06.2019 22:32:35,745;697.4490967;697.8015137;682.4638672;1.150568366;1.067821622;2.357492447;2.342242956;3.765789747;91.91641998;61.60116577;100.0032043;420.3599854;406.0400085;292.3912659;27769.69922;59.19910812
14.06.2019 22:32:48,278;697.446228;697.8045044;682.4638672;1.150568366;1.067821622;2.357492447;2.335386753;3.765789747;91.91641998;61.56809235;100.0019608;421.4400024;406.1119995;292.3912659;27769.69922;59.19910812
14.06.2019 22:32:50,781;697.446228;697.8045044;682.4638672;1.150568366;1.067821622;2.357492447;2.335386753;3.756248713;91.91641998;61.56809235;100.0019608;421.4400024;406.1119995;292.3912659;27769.69922;59.19910812
14.06.2019 22:33:03,308;697.446228;697.8045044;682.4638672;1.150568366;1.067821622;2.357257366;2.429964542;3.756248713;91.90857697;61.60116577;99.96344757;421.7999878;406.0220032;292.3912659;27769.7168;59.19910812
14.06.2019 22:33:05,817;697.446228;697.8045044;682.4638672;1.150568366;1.067821622;2.357257366;2.429964542;3.746705532;91.90857697;61.60116577;99.96344757;421.7999878;406.0220032;292.3912659;27769.7168;59.19910812
14.06.2019 22:33:18,340;697.4542847;697.8045044;682.4638672;1.150568366;1.065510035;2.357492447;2.362752676;3.746705532;91.91641998;61.60116577;99.9626236;420.480011;405.9140015;292.3912659;27769.7168;59.19910812
14.06.2019 22:33:33,385;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.356786728;2.341701984;3.746705532;91.90857697;61.56809235;99.95841217;420.3599854;405.8599854;292.3912659;27769.7168;59.19910812
