Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 22:33:35,890;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.356786728;2.341701984;3.756248713;91.90857697;61.56809235;99.95841217;420.3599854;405.8599854;292.3912659;27769.7168;59.19910812
14.06.2019 22:33:48,422;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357492447;2.372795582;3.756248713;91.90857697;61.60116577;99.99676514;421.6799927;406.0759888;291.9804382;27769.7168;59.19910812
14.06.2019 22:33:50,926;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357492447;2.372795582;3.883955717;91.90857697;61.60116577;99.99676514;421.6799927;406.0759888;291.9804382;27769.7168;59.19910812
14.06.2019 22:34:03,945;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357022285;2.417377234;3.883955717;91.90074158;61.60116577;99.99217224;421.4400024;406.2210083;291.9804382;27769.73242;59.19910812
14.06.2019 22:34:05,950;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357022285;2.417377234;3.741075754;91.90074158;61.60116577;99.99217224;421.4400024;406.2210083;291.9804382;27769.73242;59.19910812
14.06.2019 22:34:18,985;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357022285;2.459093809;3.741075754;91.90857697;61.63418198;100.0085678;420.3599854;406.2390137;292.3796082;27769.73242;59.19910812
14.06.2019 22:34:20,988;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357022285;2.459093809;4.01870966;91.90857697;61.63418198;100.0085678;420.3599854;406.2390137;292.3796082;27769.73242;59.19910812
14.06.2019 22:34:34,024;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357492447;2.372974634;4.01870966;91.90857697;61.60116577;100.0240479;421.2000122;406.1480103;292.2076111;27769.73242;59.29313278
14.06.2019 22:34:36,030;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357492447;2.372974634;3.817599058;91.90857697;61.60116577;100.0240479;421.2000122;406.1480103;292.2076111;27769.73242;59.29313278
14.06.2019 22:34:49,057;697.4476318;697.8045044;682.4638672;1.150568366;1.065510035;2.357728004;2.405825138;3.817599058;91.91641998;61.60116577;100.030304;419.519989;405.6260071;292.2076111;27769.73242;59.29313278
14.06.2019 22:35:04,093;697.4476318;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.378166914;3.817599058;91.90857697;61.60116577;100.0198746;421.4400024;406.1659851;292.2076111;27769.75;59.29313278
14.06.2019 22:35:06,098;697.4476318;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.378166914;3.798542738;91.90857697;61.60116577;100.0198746;421.4400024;406.1659851;292.2076111;27769.75;59.29313278
14.06.2019 22:35:19,123;697.4438477;697.8021851;682.4638672;1.150568366;1.065510035;2.357492447;2.409738302;3.798542738;91.90857697;61.60116577;99.99861908;420.480011;406.1849976;292.6248169;27769.75;59.29313278
14.06.2019 22:35:21,126;697.4438477;697.8021851;682.4638672;1.150568366;1.065510035;2.357492447;2.409738302;3.678231001;91.90857697;61.60116577;99.99861908;420.480011;406.1849976;292.6248169;27769.75;59.29313278
14.06.2019 22:35:34,151;697.4438477;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.362393618;3.678231001;91.92427063;61.63418198;100.0252075;421.3200073;406.1849976;291.6422119;27769.75;59.29313278
14.06.2019 22:35:36,158;697.4438477;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.362393618;4.00645256;91.92427063;61.63418198;100.0252075;421.3200073;406.1849976;291.6422119;27769.75;59.29313278
14.06.2019 22:35:49,185;697.4485474;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.374049187;4.00645256;91.91641998;61.60116577;100.0327225;420.9599915;406.2749939;291.6422119;27769.75;59.29313278
14.06.2019 22:35:51,193;697.4485474;697.8021851;682.4638672;1.150568366;1.065510035;2.357022285;2.374049187;3.987434149;91.91641998;61.60116577;100.0327225;420.9599915;406.2749939;291.6422119;27769.75;59.29313278
14.06.2019 22:36:04,224;697.4485474;697.8021851;682.4699097;1.150568366;1.065510035;2.357257366;2.306045532;3.987434149;91.90074158;61.60116577;100.0167465;420.6000061;406.2749939;291.5189514;27769.76758;59.29313278
14.06.2019 22:36:06,226;697.4485474;697.8021851;682.4699097;1.150568366;1.065510035;2.357257366;2.306045532;4.04762125;91.90074158;61.60116577;100.0167465;420.6000061;406.2749939;291.5189514;27769.76758;59.29313278
14.06.2019 22:36:19,270;697.4407959;697.8021851;682.4699097;1.150568366;1.065510035;2.357492447;2.410804749;4.04762125;91.90074158;61.60116577;100.0084381;422.519989;405.9320068;292.098053;27769.76758;59.29313278
14.06.2019 22:36:21,273;697.4407959;697.8021851;682.4699097;1.150568366;1.065510035;2.357492447;2.410804749;3.835143089;91.90074158;61.60116577;100.0084381;422.519989;405.9320068;292.098053;27769.76758;59.29313278
14.06.2019 22:36:34,299;697.4453125;697.8021851;682.4699097;1.150568366;1.065510035;2.357022285;2.349809408;3.835143089;91.90857697;61.60116577;100.0070038;420.480011;406.0759888;292.098053;27769.76758;59.39830017
14.06.2019 22:36:49,330;697.4453125;697.8021851;682.4603882;1.150568366;1.065510035;2.357492447;2.367956161;3.835143089;91.90074158;61.63418198;100.0133286;419.6400146;406.2210083;292.098053;27769.76758;59.39830017
14.06.2019 22:36:51,333;697.4453125;697.8021851;682.4603882;1.150568366;1.065510035;2.357492447;2.367956161;4.04485321;91.90074158;61.63418198;100.0133286;419.6400146;406.2210083;292.098053;27769.76758;59.39830017
14.06.2019 22:37:04,358;697.4453125;697.8021851;682.4603882;1.150568366;1.065510035;2.357257366;2.362034559;4.04485321;91.91641998;61.60116577;99.9835434;422.0400085;406.1659851;292.6127014;27769.7832;59.39830017
14.06.2019 22:37:06,366;697.4453125;697.8021851;682.4603882;1.150568366;1.065510035;2.357257366;2.362034559;3.663193464;91.91641998;61.60116577;99.9835434;422.0400085;406.1659851;292.6127014;27769.7832;59.39830017
14.06.2019 22:37:19,393;697.4522095;697.8021851;682.4603882;1.150568366;1.065510035;2.357022285;2.39798975;3.663193464;91.91641998;61.56809235;99.97854614;419.519989;405.9859924;291.5914917;27769.7832;59.39830017
14.06.2019 22:37:21,396;697.4522095;697.8021851;682.4603882;1.150568366;1.065510035;2.357022285;2.39798975;4.01389122;91.91641998;61.56809235;99.97854614;419.519989;405.9859924;291.5914917;27769.7832;59.39830017
14.06.2019 22:37:34,427;697.4485474;697.8021851;682.4603882;1.150568366;1.065510035;2.357022285;2.344766378;4.01389122;91.91641998;61.60116577;99.94932556;419.519989;405.9500122;291.4790039;27769.7832;59.39830017
14.06.2019 22:37:36,432;697.4485474;697.8021851;682.4603882;1.150568366;1.065510035;2.357022285;2.344766378;4.060962677;91.91641998;61.60116577;99.94932556;419.519989;405.9500122;291.4790039;27769.7832;59.39830017
14.06.2019 22:37:49,452;697.4435425;697.8021851;682.4658813;1.150568366;1.065510035;2.357257366;2.357184172;4.060962677;91.91641998;61.60116577;99.97607422;423.6000061;405.9500122;292.1296997;27769.7832;59.39830017
14.06.2019 22:37:51,455;697.4435425;697.8021851;682.4658813;1.150568366;1.065510035;2.357257366;2.357184172;3.853153467;91.91641998;61.60116577;99.97607422;423.6000061;405.9500122;292.1296997;27769.7832;59.39830017
14.06.2019 22:38:04,482;697.4435425;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.368673086;3.853153467;91.91641998;61.60116577;99.97701263;422.3999939;406.0580139;292.1296997;27769.80078;59.39830017
14.06.2019 22:38:06,487;697.4435425;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.368673086;3.843621016;91.91641998;61.60116577;99.97701263;422.3999939;406.0580139;292.1296997;27769.80078;59.39830017
14.06.2019 22:38:19,517;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.284739733;3.843621016;91.90857697;61.56809235;99.98703003;420.7200012;406.2569885;292.3742065;27769.80078;59.39830017
14.06.2019 22:38:21,521;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.284739733;3.74287343;91.90857697;61.56809235;99.98703003;420.7200012;406.2569885;292.3742065;27769.80078;59.39830017
14.06.2019 22:38:34,549;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.424827337;3.74287343;91.91641998;61.60116577;99.95722961;421.5599976;406.1849976;291.6365356;27769.80078;59.39830017
14.06.2019 22:38:36,555;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.424827337;4.008349895;91.91641998;61.60116577;99.95722961;421.5599976;406.1849976;291.6365356;27769.80078;59.39830017
14.06.2019 22:38:49,588;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.417554855;4.008349895;91.91641998;61.63418198;99.96256256;422.8800049;406.4549866;292.2172241;27769.80078;59.39830017
14.06.2019 22:38:51,593;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.417554855;3.814386606;91.91641998;61.63418198;99.96256256;422.8800049;406.4549866;292.2172241;27769.80078;59.39830017
14.06.2019 22:39:04,628;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.38496232;3.814386606;91.90857697;61.60116577;99.95830536;418.7999878;406.6170044;291.572876;27769.81641;59.39830017
14.06.2019 22:39:06,634;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.38496232;4.029612064;91.90857697;61.60116577;99.95830536;418.7999878;406.6170044;291.572876;27769.81641;59.39830017
14.06.2019 22:39:19,663;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.375839949;4.029612064;91.90857697;61.60116577;99.94390869;421.7999878;406.4549866;291.572876;27769.81641;59.39830017
14.06.2019 22:39:21,669;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.375839949;4.020105839;91.90857697;61.60116577;99.94390869;421.7999878;406.4549866;291.572876;27769.81641;59.39830017
14.06.2019 22:39:34,696;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.355566263;4.020105839;91.90857697;61.60116577;99.96118927;420.480011;406.4549866;291.572876;27769.81641;59.39830017
14.06.2019 22:39:36,702;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357492447;2.355566263;4.029612064;91.90857697;61.60116577;99.96118927;420.480011;406.4549866;291.572876;27769.81641;59.39830017
14.06.2019 22:39:49,733;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.351789236;4.029612064;91.90857697;61.60116577;99.97682953;421.5599976;406.5090027;292.1182861;27769.81641;59.45534897
14.06.2019 22:39:51,739;697.4460449;697.8021851;682.4658813;1.150568366;1.065510035;2.357022285;2.351789236;3.847435713;91.90857697;61.60116577;99.97682953;421.5599976;406.5090027;292.1182861;27769.81641;59.45534897
14.06.2019 22:40:04,775;697.4460449;697.8021851;682.4564819;1.150568366;1.065510035;2.357492447;2.334664583;3.847435713;91.90074158;61.60116577;99.95294189;418.7999878;406.3649902;292.1182861;27769.83398;59.48560333
14.06.2019 22:40:19,807;697.4489136;697.8021851;682.4564819;1.150568366;1.065510035;2.357257366;2.403867483;3.847435713;91.90857697;61.60116577;99.95944977;419.1600037;406.3649902;291.805542;27769.83398;59.48560333
14.06.2019 22:40:21,810;697.4489136;697.8021851;682.4564819;1.150568366;1.065510035;2.357257366;2.403867483;3.951901913;91.90857697;61.60116577;99.95944977;419.1600037;406.3649902;291.805542;27769.83398;59.48560333
14.06.2019 22:40:34,852;697.4416504;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.440400362;3.951901913;91.90857697;61.60116577;99.96894836;420;406.5629883;291.805542;27769.83398;59.48560333
14.06.2019 22:40:36,854;697.4416504;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.440400362;3.942378283;91.90857697;61.60116577;99.96894836;420;406.5629883;291.805542;27769.83398;59.48560333
14.06.2019 22:40:49,888;697.446167;697.8021851;682.4680786;1.150568366;1.067740679;2.357257366;2.37351203;3.942378283;91.91641998;61.60116577;99.99010468;420.2399902;406.4370117;291.4485168;27769.83398;59.49999619
14.06.2019 22:40:51,891;697.446167;697.8021851;682.4680786;1.150568366;1.067740679;2.357257366;2.37351203;4.052145958;91.91641998;61.60116577;99.99010468;420.2399902;406.4370117;291.4485168;27769.83398;59.49999619
14.06.2019 22:41:04,922;697.4415283;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.330870628;4.052145958;91.90074158;61.56809235;100.0024948;419.1600037;406.4909973;292.2271423;27769.84961;59.49999619
14.06.2019 22:41:06,928;697.4415283;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.330870628;3.752658606;91.90074158;61.56809235;100.0024948;419.1600037;406.4909973;292.2271423;27769.84961;59.49999619
14.06.2019 22:41:19,951;697.4415283;697.8021851;682.4680786;1.150568366;1.067740679;2.357728004;2.267551184;3.752658606;91.90074158;61.60116577;100.0033264;420.7200012;406.4190063;291.954834;27769.84961;59.49999619
14.06.2019 22:41:21,957;697.4415283;697.8021851;682.4680786;1.150568366;1.067740679;2.357728004;2.267551184;3.843669653;91.90074158;61.60116577;100.0033264;420.7200012;406.4190063;291.954834;27769.84961;59.49999619
14.06.2019 22:41:34,985;697.4449463;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.400305986;3.843669653;91.90074158;61.60116577;99.97144318;420.480011;406.5090027;291.4169922;27769.84961;59.49999619
14.06.2019 22:41:36,988;697.4449463;697.8021851;682.4680786;1.150568366;1.067740679;2.357492447;2.400305986;4.004406929;91.90074158;61.60116577;99.97144318;420.480011;406.5090027;291.4169922;27769.84961;59.49999619
14.06.2019 22:41:50,024;697.4449463;697.8021851;682.4581909;1.150568366;1.067740679;2.357492447;2.372616291;4.004406929;91.90857697;61.63418198;99.95096588;421.3200073;406.2929993;291.9240723;27769.84961;59.49999619
14.06.2019 22:41:52,032;697.4449463;697.8021851;682.4581909;1.150568366;1.067740679;2.357492447;2.372616291;3.844426394;91.90857697;61.63418198;99.95096588;421.3200073;406.2929993;291.9240723;27769.84961;59.49999619
14.06.2019 22:42:05,066;697.442749;697.8021851;682.4581909;1.150568366;1.067740679;2.357022285;2.379240513;3.844426394;91.92427063;61.63418198;99.9548645;420.1199951;406.4729919;291.2989197;27769.86719;59.49999619
14.06.2019 22:42:07,068;697.442749;697.8021851;682.4581909;1.150568366;1.067740679;2.357022285;2.379240513;4.072405338;91.92427063;61.63418198;99.9548645;420.1199951;406.4729919;291.2989197;27769.86719;59.49999619
14.06.2019 22:42:20,095;697.442749;697.8021851;682.4581909;1.150568366;1.067740679;2.357022285;2.348008871;4.072405338;91.91641998;61.60116577;99.96673584;420.6000061;406.5809937;291.7586365;27769.86719;59.49999619
14.06.2019 22:42:22,100;697.442749;697.8021851;682.4581909;1.150568366;1.067740679;2.357022285;2.348008871;3.909234524;91.91641998;61.60116577;99.96673584;420.6000061;406.5809937;291.7586365;27769.86719;59.49999619
14.06.2019 22:42:35,136;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357022285;2.390141726;3.909234524;91.91641998;61.60116577;99.97488403;421.2000122;406.4370117;291.7586365;27769.86719;59.49999619
14.06.2019 22:42:37,142;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357022285;2.390141726;3.890194654;91.91641998;61.60116577;99.97488403;421.2000122;406.4370117;291.7586365;27769.86719;59.49999619
14.06.2019 22:42:50,176;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357257366;2.39228344;3.890194654;91.91641998;61.60116577;99.97396851;421.4400024;406.4370117;291.8029175;27769.86719;59.49999619
14.06.2019 22:42:52,181;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357257366;2.39228344;3.89694953;91.91641998;61.60116577;99.97396851;421.4400024;406.4370117;291.8029175;27769.86719;59.49999619
14.06.2019 22:43:05,207;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357022285;2.37673521;3.89694953;91.90857697;61.60116577;99.96925354;420.2399902;406.5090027;291.8029175;27769.88281;59.49999619
14.06.2019 22:43:07,209;697.442749;697.8021851;682.4671631;1.150568366;1.067740679;2.357022285;2.37673521;3.906462669;91.90857697;61.60116577;99.96925354;420.2399902;406.5090027;291.8029175;27769.88281;59.49999619
14.06.2019 22:43:20,244;697.4443359;697.8021851;682.4671631;1.150568366;1.067740679;2.357728004;2.367417812;3.906462669;91.92427063;61.60116577;99.97626495;420.480011;406.2929993;291.2983398;27769.88281;59.49999619
14.06.2019 22:43:22,246;697.4443359;697.8021851;682.4671631;1.150568366;1.067740679;2.357728004;2.367417812;4.094099045;91.92427063;61.60116577;99.97626495;420.480011;406.2929993;291.2983398;27769.88281;59.49999619
14.06.2019 22:43:35,290;697.4443359;697.8021851;682.4594116;1.150568366;1.067740679;2.357492447;2.38335371;4.094099045;91.90074158;61.60116577;99.96634674;420.3599854;406.4370117;291.5817566;27769.88281;59.54510117
14.06.2019 22:43:37,293;697.4443359;697.8021851;682.4594116;1.150568366;1.067740679;2.357492447;2.38335371;3.989877701;91.90074158;61.60116577;99.96634674;420.3599854;406.4370117;291.5817566;27769.88281;59.54510117
14.06.2019 22:43:50,320;697.44104;697.8021851;682.4594116;1.150568366;1.067740679;2.357022285;2.372437239;3.989877701;91.90857697;61.60116577;99.96907043;419.0400085;406.5629883;291.5817566;27769.88281;59.5899353
14.06.2019 22:43:52,324;697.44104;697.8021851;682.4594116;1.150568366;1.067740679;2.357022285;2.372437239;3.970868111;91.90857697;61.60116577;99.96907043;419.0400085;406.5629883;291.5817566;27769.88281;59.5899353
14.06.2019 22:44:05,358;697.44104;697.8021851;682.4594116;1.150568366;1.067740679;2.357257366;2.368673086;3.970868111;91.91641998;61.60116577;99.97167969;421.3200073;406.4370117;291.3841553;27769.90039;59.50317001
14.06.2019 22:44:07,368;697.44104;697.8021851;682.4594116;1.150568366;1.067740679;2.357257366;2.368673086;4.036910534;91.91641998;61.60116577;99.97167969;421.3200073;406.4370117;291.3841553;27769.90039;59.50317001
14.06.2019 22:44:20,394;697.4440308;697.8021851;682.4637451;1.150568366;1.067740679;2.357728004;2.405113459;4.036910534;91.91641998;61.60116577;99.96813965;419.3999939;406.598999;291.3841553;27769.90039;59.59648514
14.06.2019 22:44:22,397;697.4440308;697.8021851;682.4637451;1.150568366;1.067740679;2.357728004;2.405113459;4.055906773;91.91641998;61.60116577;99.96813965;419.3999939;406.598999;291.3841553;27769.90039;59.59648514
14.06.2019 22:44:35,425;697.4382324;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.3779881;4.055906773;91.91641998;61.63418198;99.95317841;420.9599915;406.7070007;291.1074524;27769.90039;59.59648514
14.06.2019 22:44:37,428;697.4382324;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.3779881;4.148355484;91.91641998;61.63418198;99.95317841;420.9599915;406.7070007;291.1074524;27769.90039;59.59648514
14.06.2019 22:44:50,453;697.4382324;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.367417812;4.148355484;91.90857697;61.60116577;99.99762726;418.7999878;406.8150024;290.9829712;27769.90039;59.59648514
14.06.2019 22:44:52,459;697.4382324;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.367417812;4.189959049;91.90857697;61.60116577;99.99762726;418.7999878;406.8150024;290.9829712;27769.90039;59.59648514
14.06.2019 22:45:05,496;697.4432373;697.8021851;682.4637451;1.149013877;1.067740679;2.357257366;2.398524284;4.189959049;91.90857697;61.60116577;100.0129623;419.7600098;407.1400146;291.3445129;27769.91602;59.55574799
14.06.2019 22:45:07,503;697.4432373;697.8021851;682.4637451;1.149013877;1.067740679;2.357257366;2.398524284;4.050148964;91.90857697;61.60116577;100.0129623;419.7600098;407.1400146;291.3445129;27769.91602;59.55574799
14.06.2019 22:45:20,532;697.4432373;697.8021851;682.4637451;1.149013877;1.067740679;2.357728004;2.362752676;4.050148964;91.90857697;61.60116577;100.0115891;418.4400024;407.2839966;291.3445129;27769.91602;59.59989548
14.06.2019 22:45:35,572;697.4389038;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.39638567;4.050148964;91.90857697;61.60116577;99.9850235;417.6000061;407.1759949;292.1376648;27769.91602;59.59989548
14.06.2019 22:45:37,575;697.4389038;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.39638567;3.804115772;91.90857697;61.60116577;99.9850235;417.6000061;407.1759949;292.1376648;27769.91602;59.59989548
14.06.2019 22:45:50,599;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.404045582;3.804115772;91.90857697;61.60116577;100.0100784;419.3999939;407.2479858;291.9604187;27769.91602;59.59989548
14.06.2019 22:45:52,604;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.404045582;3.863349199;91.90857697;61.60116577;100.0100784;419.3999939;407.2479858;291.9604187;27769.91602;59.59989548
14.06.2019 22:46:05,642;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357022285;2.389427662;3.863349199;91.90857697;61.60116577;99.98027039;417.7200012;406.9949951;290.94104;27769.93359;59.59989548
14.06.2019 22:46:07,648;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357022285;2.389427662;4.203958035;91.90857697;61.60116577;99.98027039;417.7200012;406.9949951;290.94104;27769.93359;59.59989548
14.06.2019 22:46:20,677;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357022285;2.369031906;4.203958035;91.91641998;61.56809235;99.9529953;420.3599854;406.8510132;291.9309998;27769.93359;59.59989548
14.06.2019 22:46:22,679;697.4396362;697.8021851;682.4637451;1.149013877;1.067740679;2.357022285;2.369031906;3.854148149;91.91641998;61.56809235;99.9529953;420.3599854;406.8510132;291.9309998;27769.93359;59.59989548
14.06.2019 22:46:35,704;697.4463501;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.376914263;3.854148149;91.90857697;61.60116577;99.95353699;420.3599854;406.5450134;291.0684509;27769.93359;59.59989548
14.06.2019 22:46:37,709;697.4463501;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.376914263;4.161399841;91.90857697;61.60116577;99.95353699;420.3599854;406.5450134;291.0684509;27769.93359;59.59989548
14.06.2019 22:46:50,741;697.4463501;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.40226531;4.161399841;91.90857697;61.60116577;99.96956635;419.0400085;406.6889954;291.6515808;27769.93359;59.58236694
14.06.2019 22:46:52,746;697.4463501;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.40226531;3.976082087;91.90857697;61.60116577;99.96956635;419.0400085;406.6889954;291.6515808;27769.93359;59.58236694
14.06.2019 22:47:05,776;697.4377441;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.374049187;3.976082087;91.90857697;61.60116577;100.0027847;419.519989;406.7070007;291.6515808;27769.94922;59.58236694
14.06.2019 22:47:07,779;697.4377441;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.374049187;3.938014746;91.90857697;61.60116577;100.0027847;419.519989;406.7070007;291.6515808;27769.94922;59.58236694
14.06.2019 22:47:20,809;697.439209;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.402087212;3.938014746;91.90857697;61.667202;100.0188293;419.7600098;406.7969971;291.6515808;27769.94922;59.58236694
14.06.2019 22:47:22,821;697.439209;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.402087212;3.976082087;91.90857697;61.667202;100.0188293;419.7600098;406.7969971;291.6515808;27769.94922;59.58236694
14.06.2019 22:47:35,852;697.439209;697.8021851;682.4637451;1.149013877;1.067740679;2.357728004;2.349269152;3.976082087;91.90074158;61.63418198;100.0178146;420.480011;406.7789917;291.2037659;27769.94922;59.59999466
14.06.2019 22:47:37,859;697.439209;697.8021851;682.4637451;1.149013877;1.067740679;2.357728004;2.349269152;4.11618042;91.90074158;61.63418198;100.0178146;420.480011;406.7789917;291.2037659;27769.94922;59.59999466
14.06.2019 22:47:50,892;697.4437866;697.8021851;682.4637451;1.149013877;1.067740679;2.357257366;2.342242956;4.11618042;91.90074158;61.60116577;100.0158081;420.9599915;406.7789917;291.2037659;27769.94922;59.59999466
14.06.2019 22:47:52,898;697.4437866;697.8021851;682.4637451;1.149013877;1.067740679;2.357257366;2.342242956;4.106688976;91.90074158;61.60116577;100.0158081;420.9599915;406.7789917;291.2037659;27769.94922;59.59999466
14.06.2019 22:48:05,928;697.4437866;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.365265369;4.106688976;91.90074158;61.60116577;99.99382019;416.7600098;406.7609863;291.8430176;27769.9668;59.59999466
14.06.2019 22:48:07,932;697.4437866;697.8021851;682.4637451;1.149013877;1.067740679;2.357492447;2.365265369;4.336437702;91.90074158;61.60116577;99.99382019;416.7600098;406.7609863;291.8430176;27769.9668;59.59999466
14.06.2019 22:48:20,968;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371003628;4.336437702;91.90857697;61.60116577;99.98612213;419.1600037;406.598999;291.8538208;27769.9668;59.64330673
14.06.2019 22:48:22,973;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371003628;4.117485046;91.90857697;61.60116577;99.98612213;419.1600037;406.598999;291.8538208;27769.9668;59.64330673
14.06.2019 22:48:36,004;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.384783506;4.117485046;91.90857697;61.56809235;100.009201;422.0400085;406.868988;291.1714783;27769.9668;59.60008621
14.06.2019 22:48:38,008;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.384783506;3.952459335;91.90857697;61.56809235;100.009201;422.0400085;406.868988;291.1714783;27769.9668;59.60008621
14.06.2019 22:48:51,040;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371541262;3.952459335;91.89289093;61.60116577;100.036087;420.2399902;406.8510132;290.9402466;27769.9668;59.69329453
14.06.2019 22:48:53,044;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371541262;4.204228878;91.89289093;61.60116577;100.036087;420.2399902;406.8510132;290.9402466;27769.9668;59.69329453
14.06.2019 22:49:06,072;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.424118042;4.204228878;91.90857697;61.60116577;100.0101547;421.0799866;406.598999;291.8075867;27769.98242;59.68758392
14.06.2019 22:49:08,078;697.4437866;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.424118042;3.914417267;91.90857697;61.60116577;100.0101547;421.0799866;406.598999;291.8075867;27769.98242;59.68758392
14.06.2019 22:49:21,107;697.4412842;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.331413031;3.914417267;91.90857697;61.63418198;99.99195862;420.6000061;406.7070007;291.7384033;27769.98242;59.60223007
14.06.2019 22:49:23,116;697.4412842;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.331413031;3.937535524;91.90857697;61.63418198;99.99195862;420.6000061;406.7070007;291.7384033;27769.98242;59.60223007
14.06.2019 22:49:36,143;697.4412842;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.411871195;3.937535524;91.90857697;61.63418198;99.99087524;419.7600098;406.9590149;291.7384033;27769.98242;59.69100952
14.06.2019 22:49:51,179;697.4412842;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.406892538;3.937535524;91.90857697;61.60116577;100.0044022;420;406.9590149;290.7644043;27769.98242;59.69100952
14.06.2019 22:49:53,184;697.4412842;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.406892538;4.262992859;91.90857697;61.60116577;100.0044022;420;406.9590149;290.7644043;27769.98242;59.69100952
14.06.2019 22:50:06,209;697.4438477;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.328701258;4.262992859;91.91641998;61.63418198;100.0236511;418.3200073;406.9949951;291.7089233;27770;59.69100952
14.06.2019 22:50:08,220;697.4438477;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.328701258;3.969311953;91.91641998;61.63418198;100.0236511;418.3200073;406.9949951;291.7089233;27770;59.69100952
14.06.2019 22:50:21,255;697.4438477;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.36041832;3.969311953;91.90074158;61.60116577;99.9912262;420.8399963;407.1400146;290.8602295;27770;59.69100952
14.06.2019 22:50:23,267;697.4438477;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.36041832;4.252828598;91.90074158;61.60116577;99.9912262;420.8399963;407.1400146;290.8602295;27770;59.69100952
14.06.2019 22:50:36,292;697.4379883;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.314577103;4.252828598;91.90857697;61.60116577;99.98312378;419.6400146;407.1400146;290.8484802;27770;59.69100952
14.06.2019 22:50:38,298;697.4379883;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.314577103;4.24726963;91.90857697;61.60116577;99.98312378;419.6400146;407.1400146;290.8484802;27770;59.69100952
14.06.2019 22:50:51,330;697.4379883;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.392997265;4.24726963;91.90857697;61.60116577;99.98930359;421.2000122;407.1400146;291.4590149;27770;59.69999313
14.06.2019 22:50:53,337;697.4379883;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.392997265;4.033784389;91.90857697;61.60116577;99.98930359;421.2000122;407.1400146;291.4590149;27770;59.69999313
14.06.2019 22:51:06,379;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.39567256;4.033784389;91.91641998;61.60116577;99.97542572;418.5599976;406.9949951;291.4590149;27770.01758;59.69999313
14.06.2019 22:51:08,384;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.39567256;4.043291092;91.91641998;61.60116577;99.97542572;418.5599976;406.9949951;291.4590149;27770.01758;59.69999313
14.06.2019 22:51:21,414;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.342783928;4.043291092;91.90857697;61.63418198;99.97882843;418.5599976;407.1220093;290.7759705;27770.01758;59.69999313
14.06.2019 22:51:23,421;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.342783928;4.28096962;91.90857697;61.63418198;99.97882843;418.5599976;407.1220093;290.7759705;27770.01758;59.69999313
14.06.2019 22:51:36,448;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371899605;4.28096962;91.90857697;61.60116577;100.0039673;419.519989;407.1040039;290.7759705;27770.01758;59.69999313
14.06.2019 22:51:38,451;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.371899605;4.27149725;91.90857697;61.60116577;100.0039673;419.519989;407.1040039;290.7759705;27770.01758;59.69999313
14.06.2019 22:51:51,481;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.282366514;4.27149725;91.91641998;61.60116577;100.0492477;419.6400146;407.4819946;291.4263;27770.01758;59.69999313
14.06.2019 22:51:53,487;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357022285;2.282366514;4.063720226;91.91641998;61.60116577;100.0492477;419.6400146;407.4819946;291.4263;27770.01758;59.69999313
14.06.2019 22:52:06,520;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.303682804;4.063720226;91.90857697;61.56809235;100.0192947;418.9200134;407.3919983;291.4263;27770.0332;59.69999313
14.06.2019 22:52:08,525;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.303682804;4.044719696;91.90857697;61.56809235;100.0192947;418.9200134;407.3919983;291.4263;27770.0332;59.69999313
14.06.2019 22:52:21,554;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.358262539;4.044719696;91.91641998;61.60116577;100.0447159;418.6799927;407.4819946;291.2716675;27770.0332;59.69999313
14.06.2019 22:52:23,564;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.358262539;4.134387016;91.91641998;61.60116577;100.0447159;418.6799927;407.4819946;291.2716675;27770.0332;59.69999313
14.06.2019 22:52:36,593;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.371361971;4.134387016;91.90857697;61.60116577;100.039444;421.0799866;407.3200073;290.200531;27770.0332;59.69999313
14.06.2019 22:52:38,596;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.371361971;4.46372509;91.90857697;61.60116577;100.039444;421.0799866;407.3200073;290.200531;27770.0332;59.69999313
14.06.2019 22:52:51,632;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.415069103;4.46372509;91.91641998;61.60116577;100.0390015;420.480011;407.3559875;291.4166565;27770.0332;59.69999313
14.06.2019 22:52:53,636;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357492447;2.415069103;4.078816414;91.91641998;61.60116577;100.0390015;420.480011;407.3559875;291.4166565;27770.0332;59.69999313
14.06.2019 22:53:06,668;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.362573147;4.078816414;91.90074158;61.60116577;100.0222397;420.7200012;407.1400146;291.5783081;27770.05078;59.69999313
14.06.2019 22:53:08,671;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.362573147;4.003437996;91.90074158;61.60116577;100.0222397;420.7200012;407.1400146;291.5783081;27770.05078;59.69999313
14.06.2019 22:53:21,692;697.442627;697.8021851;682.4637451;1.149013877;1.065192223;2.357257366;2.368135452;4.003437996;91.90857697;61.60116577;100.0230103;418.9200134;406.9410095;291.5783081;27770.05078;59.69999313
14.06.2019 22:53:36,726;697.442627;697.8021851;682.4637451;1.149013877;1.071035504;2.357022285;2.309677601;4.003437996;91.91641998;61.63418198;100.0234985;419.6400146;406.9949951;290.6959534;27770.05078;59.69999313
14.06.2019 22:53:38,731;697.442627;697.8021851;682.4637451;1.149013877;1.071035504;2.357022285;2.309677601;4.317191601;91.91641998;61.63418198;100.0234985;419.6400146;406.9949951;290.6959534;27770.05078;59.69999313
14.06.2019 22:53:51,755;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357492447;2.371541262;4.317191601;91.91641998;61.63418198;100.0507584;418.5599976;407.230011;291.1645203;27770.05078;59.69999313
14.06.2019 22:53:53,764;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357492447;2.371541262;4.143358231;91.91641998;61.63418198;100.0507584;418.5599976;407.230011;291.1645203;27770.05078;59.69999313
14.06.2019 22:54:06,793;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357022285;2.397276878;4.143358231;91.90857697;61.63418198;100.0351944;420.480011;406.9769897;291.1645203;27770.06641;59.69999313
14.06.2019 22:54:21,829;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357492447;2.412226677;4.143358231;91.90857697;61.60116577;100.0514374;418.6799927;406.7969971;291.7997437;27770.06641;59.69999313
14.06.2019 22:54:23,832;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357492447;2.412226677;4.351054192;91.90857697;61.60116577;100.0514374;418.6799927;406.7969971;291.7997437;27770.06641;59.69999313
14.06.2019 22:54:36,867;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357022285;2.362393618;4.351054192;91.91641998;61.63418198;100.0399399;420.8399963;406.7609863;290.914917;27770.06641;59.69999313
14.06.2019 22:54:38,870;697.442627;697.7973022;682.4637451;1.149013877;1.071035504;2.357022285;2.362393618;4.226754189;91.91641998;61.63418198;100.0399399;420.8399963;406.7609863;290.914917;27770.06641;59.69999313
14.06.2019 22:54:51,898;697.442627;697.8001709;682.4637451;1.149013877;1.071035504;2.357492447;2.406892538;4.226754189;91.90857697;61.63418198;100.0483551;419.1600037;406.9410095;291.5568542;27770.06641;59.69999313
14.06.2019 22:54:53,902;697.442627;697.8001709;682.4637451;1.149013877;1.071035504;2.357492447;2.406892538;4.012285233;91.90857697;61.63418198;100.0483551;419.1600037;406.9410095;291.5568542;27770.06641;59.69999313
14.06.2019 22:55:06,936;697.4447021;697.8001709;682.4637451;1.150436282;1.071035504;2.357492447;2.356465101;4.012285233;91.91641998;61.63418198;100.0341492;419.7600098;406.9049988;290.8542786;27770.08398;59.69999313
14.06.2019 22:55:08,945;697.4447021;697.8001709;682.4637451;1.150436282;1.071035504;2.357492447;2.356465101;4.228031158;91.91641998;61.63418198;100.0341492;419.7600098;406.9049988;290.8542786;27770.08398;59.69999313
14.06.2019 22:55:21,982;697.440918;697.8001709;682.4637451;1.150436282;1.071035504;2.357257366;2.379240513;4.228031158;91.90857697;61.63418198;100.0529022;417.3599854;406.9049988;291.9014893;27770.08398;59.69999313
14.06.2019 22:55:23,985;697.440918;697.8001709;682.4637451;1.150436282;1.071035504;2.357257366;2.379240513;3.887630939;91.90857697;61.63418198;100.0529022;417.3599854;406.9049988;291.9014893;27770.08398;59.69999313
14.06.2019 22:55:37,022;697.4437256;697.8001709;682.4637451;1.150436282;1.065146089;2.357022285;2.351969004;3.887630939;91.90857697;61.63418198;100.0595169;419.1600037;406.868988;291.0101013;27770.08398;59.69999313
14.06.2019 22:55:39,025;697.4437256;697.8001709;682.4637451;1.150436282;1.065146089;2.357022285;2.351969004;4.175980568;91.90857697;61.63418198;100.0595169;419.1600037;406.868988;291.0101013;27770.08398;59.69999313
14.06.2019 22:55:52,048;697.4354858;697.8001709;682.4637451;1.150436282;1.065146089;2.357492447;2.399237156;4.175980568;91.90074158;61.63418198;100.0552826;418.0799866;407.1220093;291.0101013;27770.08398;59.69999313
14.06.2019 22:55:54,053;697.4354858;697.8001709;682.4637451;1.150436282;1.065146089;2.357492447;2.399237156;4.204455376;91.90074158;61.63418198;100.0552826;418.0799866;407.1220093;291.0101013;27770.08398;59.69999313
14.06.2019 22:56:07,085;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357257366;2.362573147;4.204455376;91.91641998;61.667202;100.039444;418.7999878;407.302002;291.0101013;27770.09961;59.69999313
14.06.2019 22:56:09,091;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357257366;2.362573147;4.194956303;91.91641998;61.667202;100.039444;418.7999878;407.302002;291.0101013;27770.09961;59.69999313
14.06.2019 22:56:22,119;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357728004;2.384426117;4.194956303;91.91641998;61.63418198;100.0324631;418.2000122;407.1400146;291.0101013;27770.09961;59.69999313
14.06.2019 22:56:24,122;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357728004;2.384426117;4.175980568;91.91641998;61.63418198;100.0324631;418.2000122;407.1400146;291.0101013;27770.09961;59.69999313
14.06.2019 22:56:37,145;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357492447;2.344045639;4.175980568;91.91641998;61.60116577;100.0257416;420.2399902;407.1400146;291.4610901;27770.09961;59.69999313
14.06.2019 22:56:39,150;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357492447;2.344045639;4.025270462;91.91641998;61.60116577;100.0257416;420.2399902;407.1400146;291.4610901;27770.09961;59.69999313
14.06.2019 22:56:52,188;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357257366;2.341701984;4.025270462;91.90857697;61.63418198;100.0172729;418.6799927;407.0679932;291.1089783;27770.09961;59.69999313
14.06.2019 22:56:54,194;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357257366;2.341701984;4.161922932;91.90857697;61.63418198;100.0172729;418.6799927;407.0679932;291.1089783;27770.09961;59.69999313
14.06.2019 22:57:07,225;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357022285;2.426244974;4.161922932;91.91641998;61.667202;100.0190887;419.1600037;406.9769897;291.1089783;27770.11719;59.63667297
14.06.2019 22:57:09,229;697.4415283;697.8001709;682.4637451;1.150436282;1.065146089;2.357022285;2.426244974;4.171425343;91.91641998;61.667202;100.0190887;419.1600037;406.9769897;291.1089783;27770.11719;59.63667297
14.06.2019 22:57:22,262;697.4415283;697.8001709;682.4682007;1.150436282;1.065146089;2.357022285;2.452400446;4.171425343;91.91641998;61.56809235;100.0097427;419.0400085;406.9769897;292.0364685;27770.11719;59.69940186
14.06.2019 22:57:24,271;697.4415283;697.8001709;682.4682007;1.150436282;1.065146089;2.357022285;2.452400446;3.852046728;91.91641998;61.56809235;100.0097427;419.0400085;406.9769897;292.0364685;27770.11719;59.69940186
14.06.2019 22:57:37,301;697.4368286;697.8001709;682.4682007;1.150436282;1.065146089;2.357257366;2.358082771;3.852046728;91.91641998;61.60116577;100.0060883;420.1199951;406.7969971;290.5402222;27770.11719;59.6100235
14.06.2019 22:57:39,305;697.4368286;697.8001709;682.4682007;1.150436282;1.065146089;2.357257366;2.358082771;4.342449188;91.91641998;61.60116577;100.0060883;420.1199951;406.7969971;290.5402222;27770.11719;59.6100235
14.06.2019 22:57:52,340;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357257366;2.339177132;4.342449188;91.91641998;61.60116577;100.0410385;418.4400024;407.1220093;291.1558533;27770.11719;59.69729996
14.06.2019 22:57:54,347;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357257366;2.339177132;4.055619717;91.91641998;61.60116577;100.0410385;418.4400024;407.1220093;291.1558533;27770.11719;59.69729996
14.06.2019 22:58:07,380;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357492447;2.411515713;4.055619717;91.90857697;61.60116577;100.0105743;420.3599854;406.7430115;290.6585693;27770.13281;59.69729996
14.06.2019 22:58:09,385;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357492447;2.411515713;4.240877628;91.90857697;61.60116577;100.0105743;420.3599854;406.7430115;290.6585693;27770.13281;59.69729996
14.06.2019 22:58:22,408;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357728004;2.357363939;4.240877628;91.90857697;61.60116577;99.98966217;414.3599854;406.67099;291.0894775;27770.13281;59.69729996
14.06.2019 22:58:24,418;697.4412231;697.8001709;682.4682007;1.150436282;1.065146089;2.357728004;2.357363939;4.087321281;91.90857697;61.60116577;99.98966217;414.3599854;406.67099;291.0894775;27770.13281;59.69729996
14.06.2019 22:58:37,444;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.416667223;4.087321281;91.91641998;61.63418198;100.0136719;418.2000122;406.8150024;291.0894775;27770.13281;59.69729996
14.06.2019 22:58:39,449;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.416667223;4.10630703;91.91641998;61.63418198;100.0136719;418.2000122;406.8150024;291.0894775;27770.13281;59.69729996
14.06.2019 22:58:52,483;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.395315886;4.10630703;91.90857697;61.60116577;99.98999786;419.3999939;406.7070007;290.2637024;27770.13281;59.69729996
14.06.2019 22:58:54,489;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.395315886;4.382350922;91.90857697;61.60116577;99.98999786;419.3999939;406.7070007;290.2637024;27770.13281;59.69729996
14.06.2019 22:59:07,527;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.335747719;4.382350922;91.90857697;61.60116577;99.99963379;418.3200073;406.7070007;290.6299133;27770.15039;59.69729996
14.06.2019 22:59:09,534;697.4371338;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.335747719;4.250452995;91.90857697;61.60116577;99.99963379;418.3200073;406.7070007;290.6299133;27770.15039;59.69729996
14.06.2019 22:59:22,567;697.449646;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.368314505;4.250452995;91.91641998;61.63418198;99.97883606;419.6400146;406.2210083;291.2529907;27770.15039;59.69729996
14.06.2019 22:59:24,571;697.449646;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.368314505;4.032643318;91.91641998;61.63418198;99.97883606;419.6400146;406.2210083;291.2529907;27770.15039;59.69729996
14.06.2019 22:59:37,599;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.344406128;4.032643318;91.90074158;61.63418198;99.99642944;417.9599915;406.4370117;290.6218872;27770.15039;59.69729996
14.06.2019 22:59:39,604;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.344406128;4.420441151;91.90074158;61.63418198;99.99642944;417.9599915;406.4370117;290.6218872;27770.15039;59.69729996
14.06.2019 22:59:52,640;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.372974634;4.420441151;91.90074158;61.63418198;100.0018463;418.3200073;406.3469849;290.6218872;27770.15039;59.69729996
14.06.2019 22:59:54,643;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.372974634;4.401520252;91.90074158;61.63418198;100.0018463;418.3200073;406.3469849;290.6218872;27770.15039;59.69729996
14.06.2019 23:00:07,669;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.344766378;4.401520252;91.90074158;61.60116577;99.99333191;417.6000061;406.4370117;290.9894104;27770.16602;59.69729996
14.06.2019 23:00:09,674;697.4589844;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.344766378;4.288311958;91.90074158;61.60116577;99.99333191;417.6000061;406.4370117;290.9894104;27770.16602;59.69729996
14.06.2019 23:00:22,697;697.4467163;697.8001709;682.4647827;1.150436282;1.065146089;2.357728004;2.394780874;4.288311958;91.90857697;61.60116577;99.92531586;418.4400024;406.4370117;290.1523438;27770.16602;59.69729996
14.06.2019 23:00:24,702;697.4467163;697.8001709;682.4647827;1.150436282;1.065146089;2.357728004;2.394780874;4.577144146;91.90857697;61.60116577;99.92531586;418.4400024;406.4370117;290.1523438;27770.16602;59.69729996
14.06.2019 23:00:37,734;697.4614868;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.378703833;4.577144146;91.90857697;61.56809235;99.98556519;419.1600037;406.32901;290.3435669;27770.16602;59.69729996
14.06.2019 23:00:39,738;697.4614868;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.378703833;4.513326645;91.90857697;61.56809235;99.98556519;419.1600037;406.32901;290.3435669;27770.16602;59.69729996
14.06.2019 23:00:52,771;697.4506836;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.272677898;4.513326645;91.90074158;61.60116577;99.97568512;419.6400146;406.32901;290.3435669;27770.16602;59.69729996
14.06.2019 23:01:07,804;697.4506836;697.8001709;682.4647827;1.150436282;1.065146089;2.357728004;2.372257948;4.513326645;91.90074158;61.63418198;99.94309998;419.8800049;406.4909973;290.3435669;27770.18359;59.69999313
14.06.2019 23:01:09,814;697.4506836;697.8001709;682.4647827;1.150436282;1.065146089;2.357728004;2.372257948;4.49441433;91.90074158;61.63418198;99.94309998;419.8800049;406.4909973;290.3435669;27770.18359;59.69999313
14.06.2019 23:01:22,841;697.4506836;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.332677603;4.49441433;91.90857697;61.60116577;99.89929199;417.480011;406.0220032;290.3435669;27770.18359;59.69999313
14.06.2019 23:01:37,874;697.4551392;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.359879255;4.49441433;91.91641998;61.60116577;99.92525482;424.6799927;403.5899963;289.4230347;27770.18359;59.69999313
14.06.2019 23:01:39,877;697.4551392;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.359879255;4.284640312;91.91641998;61.60116577;99.92525482;424.6799927;403.5899963;289.4230347;27770.18359;59.69999313
14.06.2019 23:01:52,903;697.4551392;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.404045582;4.284640312;91.90074158;61.56809235;99.84873199;419.8800049;403.4989929;290.2141418;27770.18359;59.69999313
14.06.2019 23:01:54,907;697.4551392;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.404045582;4.547067642;91.90074158;61.56809235;99.84873199;419.8800049;403.4989929;290.2141418;27770.18359;59.69999313
14.06.2019 23:02:07,940;697.4558716;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.357363939;4.547067642;91.90074158;61.63418198;99.89082336;421.0799866;403.6799927;290.2141418;27770.19922;59.69999313
14.06.2019 23:02:09,943;697.4558716;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.357363939;4.504566669;91.90074158;61.63418198;99.89082336;421.0799866;403.6799927;290.2141418;27770.19922;59.69999313
14.06.2019 23:02:22,981;697.4558716;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.433327675;4.504566669;91.90074158;61.63418198;99.87858582;423.480011;403.4809875;290.2141418;27770.19922;59.69999313
14.06.2019 23:02:38,018;697.4532471;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.355566263;4.504566669;91.91641998;61.63418198;99.89862061;421.3200073;403.4809875;290.2141418;27770.19922;59.69999313
