Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 23:02:40,023;697.4532471;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.355566263;4.523483276;91.91641998;61.63418198;99.89862061;421.3200073;403.4809875;290.2141418;27770.19922;59.69999313
14.06.2019 23:02:53,048;697.4562378;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.314032793;4.523483276;91.91641998;61.63418198;99.90719604;421.7999878;403.3729858;290.5926819;27770.19922;59.69999313
14.06.2019 23:02:55,053;697.4562378;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.314032793;4.387640476;91.91641998;61.63418198;99.90719604;421.7999878;403.3729858;290.5926819;27770.19922;59.69999313
14.06.2019 23:03:08,088;697.447937;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.37673521;4.387640476;91.90857697;61.60116577;99.86601257;421.7999878;403.2829895;290.1716003;27770.2168;59.72083664
14.06.2019 23:03:10,091;697.447937;697.8001709;682.4647827;1.150436282;1.065146089;2.357257366;2.37673521;4.528229237;91.90857697;61.60116577;99.86601257;421.7999878;403.2829895;290.1716003;27770.2168;59.72083664
14.06.2019 23:03:23,122;697.4562378;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.348729134;4.528229237;91.90857697;61.667202;99.85383606;420.8399963;403.0490112;290.5914001;27770.2168;59.76172638
14.06.2019 23:03:25,126;697.4562378;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.348729134;4.397546768;91.90857697;61.667202;99.85383606;420.8399963;403.0490112;290.5914001;27770.2168;59.76172638
14.06.2019 23:03:38,150;697.4533081;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.339718103;4.397546768;91.91641998;61.60116577;99.87240601;420.6000061;403.2829895;290.1265564;27770.2168;59.76172638
14.06.2019 23:03:40,154;697.4533081;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.339718103;4.533818245;91.91641998;61.60116577;99.87240601;420.6000061;403.2829895;290.1265564;27770.2168;59.76172638
14.06.2019 23:03:53,188;697.4533081;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.389249325;4.533818245;91.90857697;61.60116577;99.90132141;420.1199951;403.4630127;289.6168518;27770.2168;59.76172638
14.06.2019 23:03:55,190;697.4533081;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.389249325;4.703996181;91.90857697;61.60116577;99.90132141;420.1199951;403.4630127;289.6168518;27770.2168;59.76172638
14.06.2019 23:04:08,230;697.4586792;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.2956779;4.703996181;91.90857697;61.63418198;99.87437439;420.3599854;403.4089966;290.595459;27770.23242;59.76172638
14.06.2019 23:04:10,236;697.4586792;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.2956779;4.377250195;91.90857697;61.63418198;99.87437439;420.3599854;403.4089966;290.595459;27770.23242;59.76172638
14.06.2019 23:04:23,273;697.447876;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.324540854;4.377250195;91.91641998;61.63418198;99.87769318;421.0799866;403.4089966;290.4916077;27770.23242;59.79994965
14.06.2019 23:04:25,276;697.447876;697.8001709;682.4647827;1.150436282;1.065146089;2.357492447;2.324540854;4.745519161;91.91641998;61.63418198;99.87769318;421.0799866;403.4089966;290.4916077;27770.23242;59.79994965
14.06.2019 23:04:38,300;697.4587402;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.270664454;4.745519161;91.90857697;61.56809235;99.87895203;422.6400146;403.1749878;290.0240784;27770.23242;59.79994965
14.06.2019 23:04:40,304;697.4587402;697.8001709;682.4647827;1.150436282;1.065146089;2.357022285;2.270664454;4.568027496;91.90857697;61.56809235;99.87895203;422.6400146;403.1749878;290.0240784;27770.23242;59.79994965
14.06.2019 23:04:53,334;697.4587402;697.8001709;682.4647827;1.150436282;1.069052458;2.357492447;2.321825504;4.568027496;91.90857697;61.63418198;99.90215302;422.1600037;403.0849915;289.8774414;27770.23242;59.79994965
14.06.2019 23:04:55,339;697.4587402;697.8001709;682.4647827;1.150436282;1.069052458;2.357492447;2.321825504;4.616996765;91.90857697;61.63418198;99.90215302;422.1600037;403.0849915;289.8774414;27770.23242;59.79994965
14.06.2019 23:05:08,367;697.4558105;697.8001709;682.4647827;1.150436282;1.069052458;2.357257366;2.367597342;4.616996765;91.90857697;61.63418198;99.90389252;422.3999939;403.1929932;290.7989502;27770.25;59.79994965
14.06.2019 23:05:10,372;697.4558105;697.8001709;682.4647827;1.150436282;1.069052458;2.357257366;2.367597342;4.614409924;91.90857697;61.63418198;99.90389252;422.3999939;403.1929932;290.7989502;27770.25;59.79994965
14.06.2019 23:05:23,394;697.4481812;697.8001709;682.4580688;1.150436282;1.069052458;2.357022285;2.368673086;4.614409924;91.90857697;61.63418198;99.90973663;420.8399963;403.4450073;289.941803;27770.25;59.79994965
14.06.2019 23:05:38,434;697.4481812;697.8001709;682.4580688;1.150436282;1.069052458;2.357022285;2.415246487;4.614409924;91.90857697;61.63418198;99.92602539;420.480011;403.571991;289.2779846;27770.25;59.79994965
14.06.2019 23:05:40,436;697.4481812;697.8001709;682.4580688;1.150436282;1.069052458;2.357022285;2.415246487;4.845423698;91.90857697;61.63418198;99.92602539;420.480011;403.571991;289.2779846;27770.25;59.79994965
14.06.2019 23:05:53,471;697.4578247;697.8001709;682.4580688;1.150436282;1.069052458;2.357492447;2.350349426;4.845423698;91.90857697;61.63418198;99.91059875;421.3200073;403.8240051;290.2492065;27770.25;59.79994965
14.06.2019 23:05:55,476;697.4578247;697.8001709;682.4580688;1.150436282;1.069052458;2.357492447;2.350349426;4.511784554;91.90857697;61.63418198;99.91059875;421.3200073;403.8240051;290.2492065;27770.25;59.79994965
14.06.2019 23:06:08,512;697.4578247;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.296042204;4.511784554;91.90857697;61.63418198;99.9179306;420.480011;403.7879944;290.2492065;27770.26758;59.79994965
14.06.2019 23:06:10,515;697.4578247;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.296042204;4.502321243;91.90857697;61.63418198;99.9179306;420.480011;403.7879944;290.2492065;27770.26758;59.79994965
14.06.2019 23:06:23,538;697.4599609;697.8001709;682.4655762;1.150436282;1.069052458;2.357257366;2.417022228;4.502321243;91.90857697;61.63418198;99.93109131;422.1600037;403.7340088;290.2492065;27770.26758;59.79994965
14.06.2019 23:06:25,541;697.4599609;697.8001709;682.4655762;1.150436282;1.069052458;2.357257366;2.417022228;4.511784554;91.90857697;61.63418198;99.93109131;422.1600037;403.7340088;290.2492065;27770.26758;59.79994965
14.06.2019 23:06:38,581;697.4599609;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.387463331;4.511784554;91.90074158;61.63418198;99.93589783;420.3599854;403.9140015;290.2492065;27770.26758;59.79994965
14.06.2019 23:06:53,619;697.4564819;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.401196718;4.511784554;91.90074158;61.63418198;99.93598175;420.6000061;403.5169983;290.2492065;27770.26758;59.79994965
14.06.2019 23:07:08,652;697.4633789;697.8001709;682.4655762;1.150436282;1.069052458;2.357022285;2.389963388;4.511784554;91.90857697;61.60116577;99.93218231;421.9200134;403.6440125;290.2492065;27770.2832;59.79994965
14.06.2019 23:07:10,657;697.4633789;697.8001709;682.4655762;1.150436282;1.069052458;2.357022285;2.389963388;4.560231209;91.90857697;61.60116577;99.93218231;421.9200134;403.6440125;290.2492065;27770.2832;59.79994965
14.06.2019 23:07:23,695;697.4546509;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.378882647;4.560231209;91.90857697;61.63418198;99.93276215;420.480011;403.8420105;289.6828003;27770.2832;59.79994965
14.06.2019 23:07:25,698;697.4546509;697.8001709;682.4655762;1.150436282;1.069052458;2.357492447;2.378882647;4.758643627;91.90857697;61.63418198;99.93276215;420.480011;403.8420105;289.6828003;27770.2832;59.79994965
14.06.2019 23:07:38,736;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357022285;2.373153925;4.758643627;91.91641998;61.60116577;99.91068268;421.9200134;403.6799927;290.1069946;27770.2832;59.79994965
14.06.2019 23:07:40,739;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357022285;2.373153925;4.617129326;91.91641998;61.60116577;99.91068268;421.9200134;403.6799927;290.1069946;27770.2832;59.79994965
14.06.2019 23:07:53,771;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357257366;2.372437239;4.617129326;91.90857697;61.60116577;99.94167328;422.519989;403.7879944;290.1069946;27770.2832;59.79994965
14.06.2019 23:07:55,774;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357257366;2.372437239;4.607682705;91.90857697;61.60116577;99.94167328;422.519989;403.7879944;290.1069946;27770.2832;59.79994965
14.06.2019 23:08:08,798;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357728004;2.449403048;4.607682705;91.90857697;61.63418198;99.92032623;420.6000061;403.6799927;289.7095032;27770.30078;59.88500595
14.06.2019 23:08:10,803;697.4546509;697.8001709;682.4655762;1.150436282;1.067745924;2.357728004;2.449403048;4.621408463;91.90857697;61.63418198;99.92032623;420.6000061;403.6799927;289.7095032;27770.30078;59.88500595
14.06.2019 23:08:23,840;697.4546509;697.7967529;682.4655762;1.150436282;1.067745924;2.357022285;2.384426117;4.621408463;91.90074158;61.63418198;99.9437561;420.8399963;404.0039978;289.7095032;27770.30078;59.81072235
14.06.2019 23:08:25,844;697.4546509;697.7967529;682.4655762;1.150436282;1.067745924;2.357022285;2.384426117;4.640301704;91.90074158;61.63418198;99.9437561;420.8399963;404.0039978;289.7095032;27770.30078;59.81072235
14.06.2019 23:08:38,874;697.460022;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.317477703;4.640301704;91.90857697;61.63418198;99.95700073;420;404.0039978;289.7095032;27770.30078;59.82192612
14.06.2019 23:08:40,878;697.460022;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.317477703;4.763556957;91.90857697;61.63418198;99.95700073;420;404.0039978;289.7095032;27770.30078;59.82192612
14.06.2019 23:08:53,908;697.460022;697.7967529;682.4590454;1.150436282;1.067745924;2.357022285;2.36472702;4.763556957;91.90857697;61.667202;99.94841003;420.3599854;404.1839905;289.7095032;27770.30078;59.88532257
14.06.2019 23:09:08,944;697.4547119;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.436865091;4.763556957;91.91641998;61.63418198;99.92533875;419.2799988;404.1119995;290.3548584;27770.31641;59.88532257
14.06.2019 23:09:10,947;697.4547119;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.436865091;4.557728291;91.91641998;61.63418198;99.92533875;419.2799988;404.1119995;290.3548584;27770.31641;59.88532257
14.06.2019 23:09:23,982;697.458252;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.384783506;4.557728291;91.90857697;61.60116577;99.95791626;421.2000122;404.2019958;289.7684021;27770.31641;59.88532257
14.06.2019 23:09:25,984;697.458252;697.7967529;682.4590454;1.150436282;1.067745924;2.357492447;2.384783506;4.753339767;91.90857697;61.60116577;99.95791626;421.2000122;404.2019958;289.7684021;27770.31641;59.88532257
14.06.2019 23:09:39,008;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357492447;2.351429224;4.753339767;91.91641998;61.667202;99.94656372;422.519989;404.1119995;290.3477478;27770.31641;59.81297684
14.06.2019 23:09:41,016;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357492447;2.351429224;4.541201115;91.91641998;61.667202;99.94656372;422.519989;404.1119995;290.3477478;27770.31641;59.81297684
14.06.2019 23:09:54,044;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357022285;2.33791399;4.541201115;91.90857697;61.60116577;99.95582581;420.3599854;404.1119995;290.0289001;27770.31641;59.81297684
14.06.2019 23:09:56,049;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357022285;2.33791399;4.666451931;91.90857697;61.60116577;99.95582581;420.3599854;404.1119995;290.0289001;27770.31641;59.81297684
14.06.2019 23:10:09,080;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357257366;2.421458244;4.666451931;91.91641998;61.63418198;99.95109558;420.3599854;404.2919922;290.0289001;27770.33398;59.88679504
14.06.2019 23:10:11,084;697.4563599;697.7967529;682.4657593;1.150436282;1.067745924;2.357257366;2.421458244;4.569919586;91.91641998;61.63418198;99.95109558;420.3599854;404.2919922;290.0289001;27770.33398;59.88679504
14.06.2019 23:10:24,104;697.4527588;697.7967529;682.4553833;1.150436282;1.067745924;2.357492447;2.369749069;4.569919586;91.91641998;61.63418198;99.9405365;418.5599976;404.4729919;289.710022;27770.33398;59.8492012
14.06.2019 23:10:26,116;697.4527588;697.7967529;682.4553833;1.150436282;1.067745924;2.357492447;2.369749069;4.704725742;91.91641998;61.63418198;99.9405365;418.5599976;404.4729919;289.710022;27770.33398;59.8492012
14.06.2019 23:10:39,145;697.4487305;697.8023682;682.4553833;1.150436282;1.067745924;2.357022285;2.306590557;4.704725742;91.91641998;61.63418198;99.9417572;418.7999878;404.3460083;290.8563843;27770.33398;59.8492012
14.06.2019 23:10:41,148;697.4487305;697.8023682;682.4553833;1.150436282;1.067745924;2.357022285;2.306590557;4.839933872;91.91641998;61.63418198;99.9417572;418.7999878;404.3460083;290.8563843;27770.33398;59.8492012
14.06.2019 23:10:54,182;697.4545288;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.368673086;4.839933872;91.91641998;61.60116577;99.94792175;421.9200134;404.3280029;288.9317017;27770.33398;59.80238724
14.06.2019 23:10:56,185;697.4545288;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.368673086;4.505321503;91.91641998;61.60116577;99.94792175;421.9200134;404.3280029;288.9317017;27770.33398;59.80238724
14.06.2019 23:11:09,215;697.4545288;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.3661623;4.505321503;91.90857697;61.63418198;99.96043396;417.6000061;404.256012;290.2790222;27770.34961;59.80238724
14.06.2019 23:11:11,220;697.4545288;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.3661623;5.038292885;91.90857697;61.63418198;99.96043396;417.6000061;404.256012;290.2790222;27770.34961;59.80238724
14.06.2019 23:11:24,252;697.4553223;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.381744623;5.038292885;91.90857697;61.63418198;99.95362091;419.7600098;404.3099976;290.0422058;27770.34961;59.80238724
14.06.2019 23:11:26,255;697.4553223;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.381744623;4.574941158;91.90857697;61.63418198;99.95362091;419.7600098;404.3099976;290.0422058;27770.34961;59.80238724
14.06.2019 23:11:39,295;697.4553223;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.350709438;4.574941158;91.90074158;61.60116577;99.97412109;418.7999878;404.4179993;289.1502991;27770.34961;59.80238724
14.06.2019 23:11:41,300;697.4553223;697.8023682;682.4674683;1.150436282;1.067745924;2.357492447;2.350709438;4.872680187;91.90074158;61.60116577;99.97412109;418.7999878;404.4179993;289.1502991;27770.34961;59.80238724
14.06.2019 23:11:54,336;697.4553223;697.7970581;682.4674683;1.150436282;1.067745924;2.357728004;2.330689907;4.872680187;91.90857697;61.63418198;99.98713684;419.8800049;404.1659851;289.9865417;27770.34961;59.80238724
14.06.2019 23:11:56,342;697.4553223;697.7970581;682.4674683;1.150436282;1.067745924;2.357728004;2.330689907;4.774218559;91.90857697;61.63418198;99.98713684;419.8800049;404.1659851;289.9865417;27770.34961;59.80238724
14.06.2019 23:12:09,372;697.4553223;697.7970581;682.4636841;1.150436282;1.067745924;2.357728004;2.307862043;4.774218559;91.91641998;61.63418198;99.97851563;418.7999878;404.256012;289.3887024;27770.36719;59.80238724
14.06.2019 23:12:11,377;697.4553223;697.7970581;682.4636841;1.150436282;1.067745924;2.357728004;2.307862043;4.793101311;91.91641998;61.63418198;99.97851563;418.7999878;404.256012;289.3887024;27770.36719;59.80238724
14.06.2019 23:12:24,397;697.4553223;697.7970581;682.4636841;1.150436282;1.064437985;2.357728004;2.369390488;4.793101311;91.91641998;61.63418198;99.98091888;417.7200012;404.1839905;289.6931763;27770.36719;59.80238724
14.06.2019 23:12:26,400;697.4553223;697.7970581;682.4636841;1.150436282;1.064437985;2.357728004;2.369390488;4.700882435;91.91641998;61.63418198;99.98091888;417.7200012;404.1839905;289.6931763;27770.36719;59.80238724
14.06.2019 23:12:39,431;697.4553223;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.395315886;4.700882435;91.91641998;61.63418198;100.0057449;423.1199951;404.256012;290.4119873;27770.36719;59.80238724
14.06.2019 23:12:41,439;697.4553223;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.395315886;4.46092701;91.91641998;61.63418198;100.0057449;423.1199951;404.256012;290.4119873;27770.36719;59.80238724
14.06.2019 23:12:54,476;697.4495239;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.454515219;4.46092701;91.90857697;61.60116577;99.99154663;419.7600098;404.0580139;289.9898987;27770.36719;59.80238724
14.06.2019 23:12:56,481;697.4495239;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.454515219;4.61131525;91.90857697;61.60116577;99.99154663;419.7600098;404.0580139;289.9898987;27770.36719;59.80238724
14.06.2019 23:13:09,513;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.350889444;4.61131525;91.91641998;61.63418198;99.99674225;420.480011;404.3819885;289.0181885;27770.38281;59.80238724
14.06.2019 23:13:11,518;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.350889444;4.916782856;91.91641998;61.63418198;99.99674225;420.480011;404.3819885;289.0181885;27770.38281;59.80238724
14.06.2019 23:13:24,544;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.372974634;4.916782856;91.91641998;61.63418198;99.97297668;417.9599915;404.3460083;289.8907166;27770.38281;59.87378693
14.06.2019 23:13:26,548;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.372974634;4.616057396;91.91641998;61.63418198;99.97297668;417.9599915;404.3460083;289.8907166;27770.38281;59.87378693
14.06.2019 23:13:39,580;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357022285;2.372437239;4.616057396;91.91641998;61.60116577;99.97573853;418.9200134;404.2919922;289.8907166;27770.38281;59.80124664
14.06.2019 23:13:54,622;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.363291264;4.616057396;91.90074158;61.63418198;100.0036163;417.7200012;404.4909973;289.8907166;27770.38281;59.88879776
14.06.2019 23:13:56,629;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.363291264;5.01485157;91.90074158;61.63418198;100.0036163;417.7200012;404.4909973;289.8907166;27770.38281;59.88879776
14.06.2019 23:14:09,664;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.403333664;5.01485157;91.90074158;61.60116577;100.0196609;419.2799988;404.5450134;289.2437134;27770.40039;59.83217239
14.06.2019 23:14:11,670;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357257366;2.403333664;4.850908756;91.90074158;61.60116577;100.0196609;419.2799988;404.5450134;289.2437134;27770.40039;59.83217239
14.06.2019 23:14:24,691;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.43827939;4.850908756;91.90074158;61.60116577;100.0204468;419.2799988;404.5450134;289.5324402;27770.40039;59.83217239
14.06.2019 23:14:26,695;697.453064;697.7970581;682.4636841;1.150436282;1.064437985;2.357492447;2.43827939;4.754533768;91.90074158;61.60116577;100.0204468;419.2799988;404.5450134;289.5324402;27770.40039;59.83217239
14.06.2019 23:14:39,734;697.4503174;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.409026861;4.754533768;91.90074158;61.63418198;99.99367523;420.3599854;404.4729919;289.5324402;27770.40039;59.80039215
14.06.2019 23:14:41,737;697.4503174;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.409026861;4.745114326;91.90074158;61.63418198;99.99367523;420.3599854;404.4729919;289.5324402;27770.40039;59.80039215
14.06.2019 23:14:54,770;697.4560547;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.369749069;4.745114326;91.90857697;61.63418198;100.0141983;418.7999878;404.7070007;289.5324402;27770.40039;59.80039215
14.06.2019 23:15:09,805;697.4560547;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.274324656;4.745114326;91.91641998;61.60116577;100.0419922;419.2799988;404.9049988;289.5324402;27770.41602;59.89329529
14.06.2019 23:15:11,814;697.4560547;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.274324656;4.754533768;91.91641998;61.60116577;100.0419922;419.2799988;404.9049988;289.5324402;27770.41602;59.89329529
14.06.2019 23:15:24,844;697.4560547;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.401909113;4.754533768;91.90857697;61.667202;100.0183182;418.7999878;404.9049988;289.5324402;27770.41602;59.86238098
14.06.2019 23:15:26,847;697.4560547;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.401909113;4.745114326;91.90857697;61.667202;100.0183182;418.7999878;404.9049988;289.5324402;27770.41602;59.86238098
14.06.2019 23:15:39,883;697.4470215;697.7998047;682.4636841;1.150436282;1.064437985;2.357492447;2.391034365;4.745114326;91.90857697;61.63418198;100.0252914;416.0400085;405.0849915;289.5324402;27770.41602;59.80296707
14.06.2019 23:15:54,920;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.354487181;4.745114326;91.91641998;61.63418198;100.0212784;418.9200134;405.6260071;288.9009705;27770.41602;59.80296707
14.06.2019 23:15:56,924;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.354487181;4.974751472;91.91641998;61.63418198;100.0212784;418.9200134;405.6260071;288.9009705;27770.41602;59.80296707
14.06.2019 23:16:09,950;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.339718103;4.974751472;91.91641998;61.60116577;100.0009995;417.6000061;405.5539856;289.5820923;27770.43359;59.80296707
14.06.2019 23:16:11,954;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.339718103;4.719097614;91.91641998;61.60116577;100.0009995;417.6000061;405.5539856;289.5820923;27770.43359;59.80296707
14.06.2019 23:16:24,983;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357492447;2.323092937;4.719097614;91.91641998;61.60116577;99.95069885;417.7200012;405.2290039;289.5849304;27770.43359;59.80296707
14.06.2019 23:16:26,991;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357492447;2.323092937;4.718144894;91.91641998;61.60116577;99.95069885;417.7200012;405.2290039;289.5849304;27770.43359;59.80296707
14.06.2019 23:16:40,020;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.325083971;4.718144894;91.91641998;61.63418198;99.95606232;422.1600037;405.0490112;289.0441895;27770.43359;59.83701324
14.06.2019 23:16:42,023;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357022285;2.325083971;4.898680687;91.91641998;61.63418198;99.95606232;422.1600037;405.0490112;289.0441895;27770.43359;59.83701324
14.06.2019 23:16:55,051;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.313851595;4.898680687;91.91641998;61.60116577;99.95124054;418.5599976;405.0490112;288.533783;27770.43359;59.80046844
14.06.2019 23:16:57,055;697.4524536;697.7998047;682.4636841;1.150436282;1.064437985;2.357257366;2.313851595;5.078490257;91.91641998;61.60116577;99.95124054;418.5599976;405.0490112;288.533783;27770.43359;59.80046844
14.06.2019 23:17:10,091;697.4524536;697.7972412;682.4636841;1.150436282;1.064437985;2.357728004;2.368852615;5.078490257;91.90857697;61.60116577;99.93225098;422.1600037;405.1929932;289.8759766;27770.44922;59.80046844
14.06.2019 23:17:12,094;697.4524536;697.7972412;682.4636841;1.150436282;1.064437985;2.357728004;2.368852615;4.639866829;91.90857697;61.60116577;99.93225098;422.1600037;405.1929932;289.8759766;27770.44922;59.80046844
14.06.2019 23:17:25,124;697.4514771;697.7972412;682.4636841;1.150436282;1.064437985;2.357257366;2.421458244;4.639866829;91.91641998;61.63418198;99.94672394;417.8399963;405.1929932;289.8272095;27770.44922;59.80046844
14.06.2019 23:17:27,127;697.4514771;697.7972412;682.4636841;1.150436282;1.064437985;2.357257366;2.421458244;4.646709919;91.91641998;61.63418198;99.94672394;417.8399963;405.1929932;289.8272095;27770.44922;59.80046844
14.06.2019 23:17:40,151;697.4514771;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.27359271;4.646709919;91.90857697;61.63418198;99.95863342;417.9599915;405.1929932;289.8358154;27770.44922;59.81581116
14.06.2019 23:17:42,155;697.4514771;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.27359271;4.653269768;91.90857697;61.63418198;99.95863342;417.9599915;405.1929932;289.8358154;27770.44922;59.81581116
14.06.2019 23:17:55,189;697.4520264;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.304228067;4.653269768;91.91641998;61.60116577;99.96324158;417;405.1929932;288.9308777;27770.44922;59.81581116
14.06.2019 23:17:57,195;697.4520264;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.304228067;4.955335617;91.91641998;61.60116577;99.96324158;417;405.1929932;288.9308777;27770.44922;59.81581116
14.06.2019 23:18:10,229;697.4501343;697.7972412;682.4636841;1.150436282;1.064437985;2.357022285;2.340620041;4.955335617;91.91641998;61.63418198;99.96167755;418.2000122;405.1749878;289.3201904;27770.4668;59.8033638
14.06.2019 23:18:12,232;697.4501343;697.7972412;682.4636841;1.150436282;1.064437985;2.357022285;2.340620041;4.825378418;91.91641998;61.63418198;99.96167755;418.2000122;405.1749878;289.3201904;27770.4668;59.8033638
14.06.2019 23:18:25,258;697.4556274;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.413115025;4.825378418;91.90857697;61.60116577;99.98246765;417.3599854;405.1749878;288.5849915;27770.4668;59.83220673
14.06.2019 23:18:27,270;697.4556274;697.7972412;682.4636841;1.150436282;1.064437985;2.357492447;2.413115025;5.070783615;91.90857697;61.60116577;99.98246765;417.3599854;405.1749878;288.5849915;27770.4668;59.83220673
14.06.2019 23:18:40,299;697.4556274;697.7972412;682.4636841;1.150436282;1.064437985;2.357022285;2.344946623;5.070783615;91.91641998;61.70027542;99.97263336;417.3599854;405.0849915;289.0598145;27770.4668;59.83220673
14.06.2019 23:18:42,304;697.4556274;697.7972412;682.4636841;1.150436282;1.064437985;2.357022285;2.344946623;4.893463612;91.91641998;61.70027542;99.97263336;417.3599854;405.0849915;289.0598145;27770.4668;59.83220673
14.06.2019 23:18:55,337;697.4489746;697.7972412;682.456665;1.150436282;1.064437985;2.357492447;2.382638693;4.893463612;91.91641998;61.60116577;99.97216797;418.6799927;405.302002;289.0598145;27770.4668;59.83220673
14.06.2019 23:18:57,344;697.4489746;697.7972412;682.456665;1.150436282;1.064437985;2.357492447;2.382638693;4.696367741;91.91641998;61.60116577;99.97216797;418.6799927;405.302002;289.0598145;27770.4668;59.83220673
14.06.2019 23:19:10,378;697.4489746;697.7972412;682.456665;1.150436282;1.068398833;2.357022285;2.417554855;4.696367741;91.90857697;61.60116577;99.98104858;417.7200012;405.571991;289.1795349;27770.48242;59.89809036
14.06.2019 23:19:12,383;697.4489746;697.7972412;682.456665;1.150436282;1.068398833;2.357022285;2.417554855;4.853499889;91.90857697;61.60116577;99.98104858;417.7200012;405.571991;289.1795349;27770.48242;59.89809036
14.06.2019 23:19:25,413;697.4489746;697.7972412;682.456665;1.150436282;1.068398833;2.357492447;2.417377234;4.853499889;91.91641998;61.63418198;100.0156555;417.6000061;405.7340088;289.1795349;27770.48242;59.80347443
14.06.2019 23:19:27,419;697.4489746;697.7972412;682.456665;1.150436282;1.068398833;2.357492447;2.417377234;4.872335911;91.91641998;61.63418198;100.0156555;417.6000061;405.7340088;289.1795349;27770.48242;59.80347443
14.06.2019 23:19:40,449;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.298590422;4.872335911;91.91641998;61.63418198;100.0297241;417.1199951;406.0039978;289.1795349;27770.48242;59.85231781
14.06.2019 23:19:42,454;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.298590422;4.862928391;91.91641998;61.63418198;100.0297241;417.1199951;406.0039978;289.1795349;27770.48242;59.85231781
14.06.2019 23:19:55,494;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357492447;2.317840338;4.862928391;91.91641998;61.60116577;100.0394211;415.7999878;406.0400085;289.1795349;27770.48242;59.83919907
14.06.2019 23:19:57,497;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357492447;2.317840338;4.872335911;91.91641998;61.60116577;100.0394211;415.7999878;406.0400085;289.1795349;27770.48242;59.83919907
14.06.2019 23:20:10,530;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.38710618;4.872335911;91.91641998;61.60116577;100.0257111;416.1600037;406.3649902;289.6720581;27770.5;59.83919907
14.06.2019 23:20:12,532;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.38710618;4.698510647;91.91641998;61.60116577;100.0257111;416.1600037;406.3649902;289.6720581;27770.5;59.83919907
14.06.2019 23:20:25,555;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.382281065;4.698510647;91.90857697;61.60116577;100.0110703;418.0799866;406.2569885;289.0487671;27770.5;59.80391693
14.06.2019 23:20:27,566;697.454895;697.7972412;682.4674683;1.150436282;1.068398833;2.357257366;2.382281065;4.915982723;91.90857697;61.60116577;100.0110703;418.0799866;406.2569885;289.0487671;27770.5;59.80391693
14.06.2019 23:20:40,593;697.4487305;697.7972412;682.4674683;1.150436282;1.068398833;2.357022285;2.343865395;4.915982723;91.91641998;61.60116577;99.98873138;418.4400024;406.1300049;289.5804138;27770.5;59.80391693
14.06.2019 23:20:42,599;697.4487305;697.7972412;682.4674683;1.150436282;1.068398833;2.357022285;2.343865395;4.669596672;91.91641998;61.60116577;99.98873138;418.4400024;406.1300049;289.5804138;27770.5;59.80391693
14.06.2019 23:20:55,630;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357492447;2.330509186;4.669596672;91.90857697;61.60116577;99.98500824;419.3999939;406.0039978;289.3363037;27770.5;59.80391693
14.06.2019 23:20:57,633;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357492447;2.330509186;4.760550022;91.90857697;61.60116577;99.98500824;419.3999939;406.0039978;289.3363037;27770.5;59.80391693
14.06.2019 23:21:10,671;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357492447;2.410627127;4.760550022;91.91641998;61.60116577;100.0099182;419.3999939;406.1119995;289.0269775;27770.51758;59.85078049
14.06.2019 23:21:12,676;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357492447;2.410627127;4.854455948;91.91641998;61.60116577;100.0099182;419.3999939;406.1119995;289.0269775;27770.51758;59.85078049
14.06.2019 23:21:25,701;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357022285;2.389427662;4.854455948;91.90074158;61.60116577;99.98396301;421.2000122;406.0580139;291.1983948;27770.51758;59.80095673
14.06.2019 23:21:27,703;697.4487305;697.7987061;682.4574585;1.150436282;1.068398833;2.357022285;2.389427662;4.129075527;91.90074158;61.60116577;99.98396301;421.2000122;406.0580139;291.1983948;27770.51758;59.80095673
14.06.2019 23:21:40,736;697.4539185;697.7987061;682.4665527;1.150436282;1.068398833;2.357492447;2.375481844;4.129075527;91.90074158;61.60116577;99.99369812;420.6000061;405.9679871;290.5196228;27770.51758;59.80095673
14.06.2019 23:21:42,739;697.4539185;697.7987061;682.4665527;1.150436282;1.068398833;2.357492447;2.375481844;4.411765099;91.90074158;61.60116577;99.99369812;420.6000061;405.9679871;290.5196228;27770.51758;59.80095673
14.06.2019 23:21:55,778;697.4539185;697.7987061;682.4665527;1.150436282;1.068398833;2.357022285;2.421103716;4.411765099;91.90074158;61.60116577;100.0074234;419.519989;406.3469849;290.8660278;27770.51758;59.87287903
14.06.2019 23:21:57,781;697.4539185;697.7987061;682.4665527;1.150436282;1.068398833;2.357022285;2.421103716;4.296117306;91.90074158;61.60116577;100.0074234;419.519989;406.3469849;290.8660278;27770.51758;59.87287903
14.06.2019 23:22:10,802;697.4539185;697.7987061;682.4665527;1.150436282;1.068398833;2.357257366;2.416667223;4.296117306;91.91641998;61.60116577;100.0205078;419.7600098;406.2390137;290.8660278;27770.5332;59.80110168
14.06.2019 23:22:25,833;697.4514771;697.7987061;682.4550171;1.150436282;1.064622521;2.357492447;2.342963934;4.296117306;91.90857697;61.667202;100.0200806;420.2399902;406.4370117;290.8660278;27770.5332;59.88272095
14.06.2019 23:22:27,837;697.4514771;697.7987061;682.4550171;1.150436282;1.064622521;2.357492447;2.342963934;4.286641121;91.90857697;61.667202;100.0200806;420.2399902;406.4370117;290.8660278;27770.5332;59.88272095
14.06.2019 23:22:40,866;697.4514771;697.7987061;682.4550171;1.150436282;1.064622521;2.357492447;2.410982609;4.286641121;91.90857697;61.56809235;100.0414581;417.3599854;406.7070007;291.2029724;27770.5332;59.80233002
14.06.2019 23:22:42,869;697.4514771;697.7987061;682.4550171;1.150436282;1.064622521;2.357492447;2.410982609;4.164629936;91.90857697;61.56809235;100.0414581;417.3599854;406.7070007;291.2029724;27770.5332;59.80233002
14.06.2019 23:22:55,893;697.4405518;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.291488171;4.164629936;91.90074158;61.60116577;100.0604324;420;406.7070007;290.763031;27770.5332;59.85273361
14.06.2019 23:22:57,898;697.4405518;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.291488171;4.31154871;91.90074158;61.60116577;100.0604324;420;406.7070007;290.763031;27770.5332;59.85273361
14.06.2019 23:23:10,927;697.456543;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.340980768;4.31154871;91.90857697;61.667202;100.0485153;420.9599915;406.8869934;291.7920837;27770.55078;59.85273361
14.06.2019 23:23:12,931;697.456543;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.340980768;3.986904383;91.90857697;61.667202;100.0485153;420.9599915;406.8869934;291.7920837;27770.55078;59.85273361
14.06.2019 23:23:25,961;697.4491577;697.7987061;682.4654541;1.150436282;1.064622521;2.357728004;2.331232071;3.986904383;91.90857697;61.63418198;100.0530319;417.7200012;407.0499878;291.7920837;27770.55078;59.85273361
14.06.2019 23:23:40,994;697.4442139;697.7987061;682.4654541;1.150436282;1.064622521;2.357728004;2.392997265;3.986904383;91.91641998;61.63418198;100.0240173;420;407.0499878;290.9217529;27770.55078;59.85273361
14.06.2019 23:23:42,997;697.4442139;697.7987061;682.4654541;1.150436282;1.064622521;2.357728004;2.392997265;4.286998749;91.91641998;61.63418198;100.0240173;420;407.0499878;290.9217529;27770.55078;59.85273361
14.06.2019 23:23:56,029;697.4490356;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.379956007;4.286998749;91.90074158;61.63418198;100.0428009;420.1199951;407.0499878;290.776062;27770.55078;59.85273361
14.06.2019 23:23:58,036;697.4490356;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.379956007;4.326150894;91.90074158;61.63418198;100.0428009;420.1199951;407.0499878;290.776062;27770.55078;59.85273361
14.06.2019 23:24:11,057;697.440918;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.253790855;4.326150894;91.90074158;61.60116577;100.0472946;417.480011;406.9769897;291.1719055;27770.56641;59.85273361
14.06.2019 23:24:13,066;697.440918;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.253790855;4.174998283;91.90074158;61.60116577;100.0472946;417.480011;406.9769897;291.1719055;27770.56641;59.85273361
14.06.2019 23:24:26,090;697.4512329;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.39228344;4.174998283;91.90857697;61.60116577;100.0229492;417.1199951;407.230011;291.1719055;27770.56641;59.89973831
14.06.2019 23:24:41,132;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.320376635;4.174998283;91.91641998;61.63418198;100.0096817;418.0799866;407.0859985;290.6831055;27770.56641;59.89973831
14.06.2019 23:24:43,135;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.320376635;4.357187748;91.91641998;61.63418198;100.0096817;418.0799866;407.0859985;290.6831055;27770.56641;59.89973831
14.06.2019 23:24:56,166;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357728004;2.401731014;4.357187748;91.92427063;61.60116577;100.0236511;417.7200012;407.3559875;291.5466003;27770.56641;59.89973831
14.06.2019 23:24:58,170;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357728004;2.401731014;4.000874996;91.92427063;61.60116577;100.0236511;417.7200012;407.3559875;291.5466003;27770.56641;59.89973831
14.06.2019 23:25:11,197;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357257366;2.387999296;4.000874996;91.90857697;61.60116577;99.99729156;418.4400024;407.428009;291.3615112;27770.58398;59.89973831
14.06.2019 23:25:13,202;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357257366;2.387999296;4.08172369;91.90857697;61.60116577;99.99729156;418.4400024;407.428009;291.3615112;27770.58398;59.89973831
14.06.2019 23:25:26,238;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.394602537;4.08172369;91.90857697;61.60116577;99.99310303;418.0799866;407.2479858;291.3615112;27770.58398;59.89973831
14.06.2019 23:25:28,245;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.394602537;4.305788994;91.90857697;61.60116577;99.99310303;418.0799866;407.2479858;291.3615112;27770.58398;59.89973831
14.06.2019 23:25:41,278;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.35214901;4.305788994;91.90074158;61.60116577;99.9979248;421.0799866;407.0499878;291.2556152;27770.58398;59.89973831
14.06.2019 23:25:43,284;697.4465332;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.35214901;4.107606888;91.90074158;61.60116577;99.9979248;421.0799866;407.0499878;291.2556152;27770.58398;59.89973831
14.06.2019 23:25:56,307;697.4487305;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.314032793;4.107606888;91.90074158;61.60116577;100.0108871;419.8800049;406.9769897;291.2556152;27770.58398;59.89973831
14.06.2019 23:26:11,341;697.4487305;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.327254772;4.107606888;91.90857697;61.60116577;99.98747253;418.6799927;407.4100037;291.2556152;27770.59961;59.89973831
14.06.2019 23:26:26,377;697.4533081;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.29112339;4.107606888;91.90857697;61.60116577;100.0034103;420.7200012;407.302002;291.4754944;27770.59961;59.89973831
14.06.2019 23:26:28,380;697.4533081;697.7987061;682.4654541;1.150436282;1.064622521;2.357492447;2.29112339;4.053154945;91.90857697;61.60116577;100.0034103;420.7200012;407.302002;291.4754944;27770.59961;59.89973831
14.06.2019 23:26:41,414;697.446228;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.425713301;4.053154945;91.90074158;61.60116577;99.99062347;418.5599976;407.4460144;291.4754944;27770.59961;59.89973831
14.06.2019 23:26:43,420;697.446228;697.7987061;682.4654541;1.150436282;1.064622521;2.357022285;2.425713301;4.034143925;91.90074158;61.60116577;99.99062347;418.5599976;407.4460144;291.4754944;27770.59961;59.89973831
14.06.2019 23:26:56,448;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.409204721;4.034143925;91.90074158;61.60116577;99.99047852;417.1199951;407.4460144;290.7449646;27770.59961;59.89973831
14.06.2019 23:26:58,451;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.409204721;4.297165871;91.90074158;61.60116577;99.99047852;417.1199951;407.4460144;290.7449646;27770.59961;59.89973831
14.06.2019 23:27:11,484;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.345847607;4.297165871;91.91641998;61.60116577;99.97107697;418.2000122;407.0499878;291.2816772;27770.61719;59.89973831
14.06.2019 23:27:13,488;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.345847607;4.089408875;91.91641998;61.60116577;99.97107697;418.2000122;407.0499878;291.2816772;27770.61719;59.89973831
14.06.2019 23:27:26,517;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357257366;2.339898586;4.089408875;91.91641998;61.60116577;99.97880554;417.480011;407.230011;290.1809387;27770.61719;59.89973831
14.06.2019 23:27:28,520;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357257366;2.339898586;4.47609663;91.91641998;61.60116577;99.97880554;417.480011;407.230011;290.1809387;27770.61719;59.89973831
14.06.2019 23:27:41,546;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357257366;2.409026861;4.47609663;91.91641998;61.60116577;99.99159241;417.1199951;407.1579895;291.0546265;27770.61719;59.89973831
14.06.2019 23:27:43,551;697.446228;697.7979126;682.4654541;1.150436282;1.064622521;2.357257366;2.409026861;4.193735123;91.91641998;61.60116577;99.99159241;417.1199951;407.1579895;291.0546265;27770.61719;59.89973831
14.06.2019 23:27:56,580;697.4526367;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.361675262;4.193735123;91.91641998;61.60116577;100.0068512;418.9200134;407.4100037;290.8844604;27770.61719;59.89973831
14.06.2019 23:27:58,584;697.4526367;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.361675262;4.231614113;91.91641998;61.60116577;100.0068512;418.9200134;407.4100037;290.8844604;27770.61719;59.89973831
14.06.2019 23:28:11,620;697.4468994;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.402087212;4.231614113;91.90074158;61.60116577;100.0245132;418.0799866;407.3200073;290.8844604;27770.63281;59.89973831
14.06.2019 23:28:26,648;697.4525146;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.41382575;4.231614113;91.90074158;61.60116577;100.015625;418.0799866;407.2839966;290.8844604;27770.63281;59.89973831
14.06.2019 23:28:28,655;697.4525146;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.41382575;4.250585079;91.90074158;61.60116577;100.015625;418.0799866;407.2839966;290.8844604;27770.63281;59.89973831
14.06.2019 23:28:41,685;697.4525146;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.378525019;4.250585079;91.90857697;61.63418198;100.0421143;419.0400085;407.5360107;290.8844604;27770.63281;59.89973831
14.06.2019 23:28:56,722;697.4459839;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.367776632;4.250585079;91.90857697;61.56809235;100.0430069;418.6799927;407.4460144;291.6077271;27770.63281;59.89973831
14.06.2019 23:28:58,726;697.4459839;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.367776632;3.989970684;91.90857697;61.56809235;100.0430069;418.6799927;407.4460144;291.6077271;27770.63281;59.89973831
14.06.2019 23:29:11,751;697.4459839;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.391569614;3.989970684;91.91641998;61.60116577;100.0354614;417.480011;407.6619873;289.5890808;27770.65039;59.89973831
14.06.2019 23:29:13,757;697.4459839;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.391569614;4.69270134;91.91641998;61.60116577;100.0354614;417.480011;407.6619873;289.5890808;27770.65039;59.89973831
14.06.2019 23:29:26,785;697.449646;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.376019001;4.69270134;91.90857697;61.60116577;100.0332642;413.8800049;407.6619873;290.7289429;27770.65039;59.89973831
14.06.2019 23:29:28,791;697.449646;697.7979126;682.4654541;1.150436282;1.064622521;2.357492447;2.376019001;4.283565521;91.90857697;61.60116577;100.0332642;413.8800049;407.6619873;290.7289429;27770.65039;59.89973831
14.06.2019 23:29:41,820;697.449646;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.310222387;4.283565521;91.90857697;61.60116577;100.0422058;418.6799927;407.5539856;291.5267029;27770.65039;59.89973831
14.06.2019 23:29:43,825;697.449646;697.7979126;682.4654541;1.150436282;1.064622521;2.357022285;2.310222387;4.332150936;91.90857697;61.60116577;100.0422058;418.6799927;407.5539856;291.5267029;27770.65039;59.89973831
14.06.2019 23:29:56,854;697.449646;697.7979126;682.4627686;1.150436282;1.064622521;2.357022285;2.36580348;4.332150936;91.90074158;61.60116577;100.0201111;418.5599976;407.5539856;291.2227478;27770.65039;59.89973831
14.06.2019 23:29:58,866;697.449646;697.7979126;682.4627686;1.150436282;1.064622521;2.357022285;2.36580348;4.128079891;91.90074158;61.60116577;100.0201111;418.5599976;407.5539856;291.2227478;27770.65039;59.89973831
14.06.2019 23:30:11,887;697.4535522;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.407426357;4.128079891;91.90857697;61.60116577;100.0358505;416.7600098;407.7340088;291.2227478;27770.66602;59.89973831
14.06.2019 23:30:26,925;697.4535522;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.38335371;4.128079891;91.91641998;61.60116577;100.0268326;419.1600037;407.6619873;291.2059326;27770.66602;59.89973831
14.06.2019 23:30:28,931;697.4535522;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.38335371;4.181064606;91.91641998;61.60116577;100.0268326;419.1600037;407.6619873;291.2059326;27770.66602;59.89973831
14.06.2019 23:30:41,957;697.4497681;697.7979126;682.4627686;1.149574995;1.064622521;2.357257366;2.337372541;4.181064606;91.90857697;61.60116577;100.0137253;419.2799988;407.7879944;290.4199219;27770.66602;59.89973831
14.06.2019 23:30:43,966;697.4497681;697.7979126;682.4627686;1.149574995;1.064622521;2.357257366;2.337372541;4.443504333;91.90857697;61.60116577;100.0137253;419.2799988;407.7879944;290.4199219;27770.66602;59.89973831
14.06.2019 23:30:56,993;697.4497681;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.342423201;4.443504333;91.90857697;61.60116577;100.0213852;416.519989;407.8779907;291.6680298;27770.66602;59.89973831
14.06.2019 23:30:58,998;697.4497681;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.342423201;4.026760101;91.90857697;61.60116577;100.0213852;416.519989;407.8779907;291.6680298;27770.66602;59.89973831
14.06.2019 23:31:12,032;697.4431152;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.34368515;4.026760101;91.90857697;61.60116577;99.98688507;417.2399902;407.8779907;290.6443787;27770.68359;59.89973831
14.06.2019 23:31:14,036;697.4431152;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.34368515;4.368566513;91.90857697;61.60116577;99.98688507;417.2399902;407.8779907;290.6443787;27770.68359;59.89973831
14.06.2019 23:31:27,066;697.4431152;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.353767872;4.368566513;91.90857697;61.60116577;99.9447937;416.6400146;407.7160034;290.9751892;27770.68359;59.89973831
14.06.2019 23:31:29,070;697.4431152;697.7979126;682.4627686;1.149574995;1.064622521;2.357492447;2.353767872;4.258113861;91.90857697;61.60116577;99.9447937;416.6400146;407.7160034;290.9751892;27770.68359;59.89973831
14.06.2019 23:31:42,103;697.4498291;697.7979126;682.4627686;1.149574995;1.064622521;2.357257366;2.307862043;4.258113861;91.90074158;61.60116577;99.94342041;417.2399902;407.7340088;291.5882568;27770.68359;59.89973831
14.06.2019 23:31:44,105;697.4498291;697.7979126;682.4627686;1.149574995;1.064622521;2.357257366;2.307862043;4.470310211;91.90074158;61.60116577;99.94342041;417.2399902;407.7340088;291.5882568;27770.68359;59.89973831
14.06.2019 23:31:57,134;697.4498291;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.402977228;4.470310211;91.89289093;61.60116577;99.9616394;416.7600098;407.9140015;290.3113098;27770.68359;59.89973831
14.06.2019 23:31:59,137;697.4498291;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.402977228;4.479777813;91.89289093;61.60116577;99.9616394;416.7600098;407.9140015;290.3113098;27770.68359;59.89973831
14.06.2019 23:32:12,165;697.4437256;697.7946167;682.4627686;1.149574995;1.064622521;2.357022285;2.374765873;4.479777813;91.91641998;61.60116577;99.95429993;417.6000061;408.0050049;291.0796509;27770.69922;59.89973831
14.06.2019 23:32:14,168;697.4437256;697.7946167;682.4627686;1.149574995;1.064622521;2.357022285;2.374765873;4.204253197;91.91641998;61.60116577;99.95429993;417.6000061;408.0050049;291.0796509;27770.69922;59.89973831
