Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 23:32:27,202;697.4437256;697.7946167;682.4627686;1.149574995;1.064622521;2.357728004;2.33791399;4.204253197;91.90857697;61.63418198;99.96079254;418.4400024;408.0050049;290.5697327;27770.69922;59.89973831
14.06.2019 23:32:29,205;697.4437256;697.7946167;682.4627686;1.149574995;1.064622521;2.357728004;2.33791399;4.374537945;91.90857697;61.63418198;99.96079254;418.4400024;408.0050049;290.5697327;27770.69922;59.89973831
14.06.2019 23:32:42,241;697.4465332;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.360059023;4.374537945;91.90857697;61.60116577;99.98651123;417.480011;408.0050049;290.5697327;27770.69922;59.89973831
14.06.2019 23:32:44,246;697.4465332;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.360059023;4.393492222;91.90857697;61.60116577;99.98651123;417.480011;408.0050049;290.5697327;27770.69922;59.89973831
14.06.2019 23:32:57,280;697.440979;697.7946167;682.4627686;1.149574995;1.064622521;2.357022285;2.33105135;4.393492222;91.90074158;61.63418198;99.97703552;419.3999939;407.9869995;290.4454651;27770.69922;59.89973831
14.06.2019 23:32:59,284;697.440979;697.7946167;682.4627686;1.149574995;1.064622521;2.357022285;2.33105135;4.390861988;91.90074158;61.63418198;99.97703552;419.3999939;407.9869995;290.4454651;27770.69922;59.89973831
14.06.2019 23:33:12,317;697.4493408;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.332135677;4.390861988;91.92427063;61.63418198;99.96521759;417.480011;407.9869995;290.0810852;27770.7168;59.89973831
14.06.2019 23:33:14,323;697.4493408;697.7946167;682.4627686;1.149574995;1.064622521;2.357492447;2.332135677;4.512583256;91.92427063;61.63418198;99.96521759;417.480011;407.9869995;290.0810852;27770.7168;59.89973831
14.06.2019 23:33:27,350;697.4481201;697.7963257;682.4627686;1.149574995;1.064622521;2.356786728;2.358621836;4.512583256;91.90857697;61.60116577;99.99460602;416.8800049;407.8779907;290.6478882;27770.7168;59.89973831
14.06.2019 23:33:29,361;697.4481201;697.7963257;682.4627686;1.149574995;1.064622521;2.356786728;2.358621836;4.332714081;91.90857697;61.60116577;99.99460602;416.8800049;407.8779907;290.6478882;27770.7168;59.89973831
14.06.2019 23:33:42,387;697.4481201;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.415424109;4.332714081;91.91641998;61.60116577;99.98838806;419.1600037;407.6260071;290.5891724;27770.7168;59.89973831
14.06.2019 23:33:44,393;697.4481201;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.415424109;4.352328777;91.91641998;61.60116577;99.98838806;419.1600037;407.6260071;290.5891724;27770.7168;59.89973831
14.06.2019 23:33:57,427;697.4421387;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.39798975;4.352328777;91.91641998;61.63418198;100.0099564;420.9599915;407.7520142;290.5891724;27770.7168;59.89973831
14.06.2019 23:34:12,454;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.38639164;4.352328777;91.91641998;61.63418198;99.9739151;415.6799927;407.5899963;291.2946777;27770.73242;59.89973831
14.06.2019 23:34:14,462;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.38639164;4.116672516;91.91641998;61.63418198;99.9739151;415.6799927;407.5899963;291.2946777;27770.73242;59.89973831
14.06.2019 23:34:27,488;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.362214088;4.116672516;91.90857697;61.63418198;99.98086548;417.480011;407.8599854;290.5675049;27770.73242;59.89973831
14.06.2019 23:34:29,494;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.362214088;4.350102425;91.90857697;61.63418198;99.98086548;417.480011;407.8599854;290.5675049;27770.73242;59.89973831
14.06.2019 23:34:42,527;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.33105135;4.350102425;91.91641998;61.63418198;99.96977234;416.0400085;407.6260071;290.5675049;27770.73242;59.89973831
14.06.2019 23:34:44,533;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.33105135;4.359566212;91.91641998;61.63418198;99.96977234;416.0400085;407.6260071;290.5675049;27770.73242;59.89973831
14.06.2019 23:34:57,562;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.312218666;4.359566212;91.90857697;61.63418198;100.0018845;417;407.9330139;290.6411133;27770.73242;59.89973831
14.06.2019 23:34:59,567;697.4443359;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.312218666;4.334982395;91.90857697;61.63418198;100.0018845;417;407.9330139;290.6411133;27770.73242;59.89973831
14.06.2019 23:35:12,591;697.4509888;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.326893091;4.334982395;91.91641998;61.63418198;100.0281296;416.6400146;407.8059998;290.3373413;27770.75;59.89973831
14.06.2019 23:35:14,595;697.4509888;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.326893091;4.219449997;91.91641998;61.63418198;100.0281296;416.6400146;407.8059998;290.3373413;27770.75;59.89973831
14.06.2019 23:35:27,620;697.4509888;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.335567236;4.219449997;91.90857697;61.60116577;100.035614;418.0799866;407.7879944;290.9869995;27770.75;59.89973831
14.06.2019 23:35:29,624;697.4509888;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.335567236;4.200482845;91.90857697;61.60116577;100.035614;418.0799866;407.7879944;290.9869995;27770.75;59.89973831
14.06.2019 23:35:43,143;697.4470825;697.7963257;682.4627686;1.149574995;1.064622521;2.357257366;2.340439796;4.200482845;91.91641998;61.63418198;100.0414505;416.2799988;407.8059998;290.7750854;27770.75;59.89973831
14.06.2019 23:35:44,648;697.4470825;697.7963257;682.4627686;1.149574995;1.064622521;2.357257366;2.340439796;4.280751228;91.91641998;61.63418198;100.0414505;416.2799988;407.8059998;290.7750854;27770.75;59.89973831
14.06.2019 23:35:58,186;697.4470825;697.7963257;682.4627686;1.149574995;1.064622521;2.357022285;2.410449505;4.280751228;91.91641998;61.63418198;100.0076141;417;407.9330139;290.1848755;27770.75;59.89973831
14.06.2019 23:35:59,687;697.4470825;697.7963257;682.4627686;1.149574995;1.064622521;2.357022285;2.410449505;4.487360477;91.91641998;61.63418198;100.0076141;417;407.9330139;290.1848755;27770.75;59.89973831
14.06.2019 23:36:13,219;697.4503174;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.379598618;4.487360477;91.91641998;61.60116577;100.0007706;416.8800049;407.9509888;290.5640869;27770.76758;59.89973831
14.06.2019 23:36:14,722;697.4503174;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.379598618;4.360710621;91.91641998;61.60116577;100.0007706;416.8800049;407.9509888;290.5640869;27770.76758;59.89973831
14.06.2019 23:36:28,246;697.4503174;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.317477703;4.360710621;91.91641998;61.60116577;100.0179749;415.0799866;408.0950012;290.5640869;27770.76758;59.89973831
14.06.2019 23:36:43,290;697.4435425;697.7963257;682.4627686;1.149574995;1.064622521;2.357492447;2.391391277;4.360710621;91.90074158;61.60116577;100.0030746;418.0799866;407.8059998;290.5640869;27770.76758;59.89973831
14.06.2019 23:36:58,328;697.4435425;697.7963257;682.4627686;1.149574995;1.064622521;2.357257366;2.414891481;4.360710621;91.90857697;61.60116577;99.98606873;415.9200134;408.1489868;290.5640869;27770.76758;59.89973831
14.06.2019 23:36:59,832;697.4435425;697.7963257;682.4627686;1.149574995;1.064622521;2.357257366;2.414891481;4.351246834;91.90857697;61.60116577;99.98606873;415.9200134;408.1489868;290.5640869;27770.76758;59.89973831
14.06.2019 23:37:13,375;697.4435425;697.7963257;682.4627686;1.149574995;1.068252325;2.357022285;2.397276878;4.351246834;91.90857697;61.63418198;99.9839859;414.3599854;408.1489868;290.0177917;27770.7832;59.89973831
14.06.2019 23:37:14,881;697.4435425;697.7963257;682.4627686;1.149574995;1.068252325;2.357022285;2.397276878;4.533715248;91.90857697;61.63418198;99.9839859;414.3599854;408.1489868;290.0177917;27770.7832;59.89973831
14.06.2019 23:37:28,419;697.4449463;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.364367962;4.533715248;91.91641998;61.63418198;99.99526978;416.7600098;408.1849976;290.4506226;27770.7832;59.89973831
14.06.2019 23:37:29,924;697.4449463;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.364367962;4.39860487;91.91641998;61.63418198;99.99526978;416.7600098;408.1849976;290.4506226;27770.7832;59.89973831
14.06.2019 23:37:43,453;697.4449463;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.364547491;4.39860487;91.90857697;61.63418198;100.0040359;416.2799988;408.32901;290.4506226;27770.7832;59.89973831
14.06.2019 23:37:58,487;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.307317257;4.39860487;91.91641998;61.63418198;100.0116119;416.0400085;408.4729919;290.4506226;27770.7832;59.89973831
14.06.2019 23:38:13,524;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357257366;2.346928358;4.39860487;91.90857697;61.53507233;100.0087814;417.7200012;408.4729919;290.4097595;27770.80078;59.89973831
14.06.2019 23:38:15,029;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357257366;2.346928358;4.412256241;91.90857697;61.53507233;100.0087814;417.7200012;408.4729919;290.4097595;27770.80078;59.89973831
14.06.2019 23:38:28,556;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357257366;2.350349426;4.412256241;91.91641998;61.63418198;99.99250031;415.3200073;408.4729919;290.6604614;27770.80078;59.89973831
14.06.2019 23:38:30,064;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357257366;2.350349426;4.328517914;91.91641998;61.63418198;99.99250031;415.3200073;408.4729919;290.6604614;27770.80078;59.89973831
14.06.2019 23:38:43,602;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.356105804;4.328517914;91.90857697;61.63418198;100.00177;417.7200012;408.4729919;289.5765076;27770.80078;59.89973831
14.06.2019 23:38:45,104;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.356105804;4.69054985;91.90857697;61.63418198;100.00177;417.7200012;408.4729919;289.5765076;27770.80078;59.89973831
14.06.2019 23:38:58,639;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.253423214;4.69054985;91.90857697;61.63418198;100.0278168;416.0400085;408.7250061;290.3339539;27770.80078;59.89973831
14.06.2019 23:39:00,142;697.4447632;697.7963257;682.4627686;1.149574995;1.068252325;2.357492447;2.253423214;4.41863966;91.90857697;61.63418198;100.0278168;416.0400085;408.7250061;290.3339539;27770.80078;59.89973831
14.06.2019 23:39:13,679;697.4425049;697.7963257;682.4627686;1.149574995;1.068252325;2.357022285;2.364547491;4.41863966;91.91641998;61.63418198;100.0313644;415.5599976;408.5270081;290.3339539;27770.81641;59.89973831
14.06.2019 23:39:28,724;697.4425049;697.7963257;682.4653931;1.149574995;1.064655542;2.357492447;2.300409794;4.41863966;91.90074158;61.56809235;100.0368652;416.1600037;407.697998;289.8777466;27770.81641;59.89973831
14.06.2019 23:39:30,227;697.4425049;697.7963257;682.4653931;1.149574995;1.064655542;2.357492447;2.300409794;4.589945316;91.90074158;61.56809235;100.0368652;416.1600037;407.697998;289.8777466;27770.81641;59.89973831
14.06.2019 23:39:43,756;697.4494019;697.7963257;682.4653931;1.149574995;1.064655542;2.357022285;2.353947878;4.589945316;91.90857697;61.667202;100.0232391;416.1600037;408.1489868;289.8777466;27770.81641;59.89973831
14.06.2019 23:39:58,795;697.4494019;697.7963257;682.4653931;1.149574995;1.064655542;2.357492447;2.366700649;4.589945316;91.91641998;61.63418198;100.0256805;416.519989;408.1130066;290.4728394;27770.81641;59.89973831
14.06.2019 23:40:00,297;697.4494019;697.7963257;682.4653931;1.149574995;1.064655542;2.357492447;2.366700649;4.783754349;91.91641998;61.63418198;100.0256805;416.519989;408.1130066;290.4728394;27770.81641;59.89973831
14.06.2019 23:40:13,836;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.39798975;4.783754349;91.91641998;61.63418198;100.035553;417.1199951;408.0589905;290.5480042;27770.83398;59.89973831
14.06.2019 23:40:15,342;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.39798975;4.356617928;91.91641998;61.63418198;100.035553;417.1199951;408.0589905;290.5480042;27770.83398;59.89973831
14.06.2019 23:40:28,871;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.363650084;4.356617928;91.91641998;61.60116577;100.0076828;416.7600098;408.0050049;290.2268372;27770.83398;59.89973831
14.06.2019 23:40:30,373;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.363650084;4.473347664;91.91641998;61.60116577;100.0076828;416.7600098;408.0050049;290.2268372;27770.83398;59.89973831
14.06.2019 23:40:43,900;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357022285;2.297316551;4.473347664;91.91641998;61.63418198;100.0044327;416.1600037;408.0230103;290.2268372;27770.83398;59.89973831
14.06.2019 23:40:45,403;697.4415894;697.7963257;682.4653931;1.149574995;1.064655542;2.357022285;2.297316551;4.454431534;91.91641998;61.63418198;100.0044327;416.1600037;408.0230103;290.2268372;27770.83398;59.89973831
14.06.2019 23:40:58,941;697.4364014;697.7963257;682.4653931;1.149574995;1.064655542;2.357022285;2.381029367;4.454431534;91.90857697;61.60116577;100.0398865;413.7600098;408.1489868;290.2268372;27770.83398;59.89973831
14.06.2019 23:41:13,971;697.4505005;697.7963257;682.4653931;1.149574995;1.064655542;2.357492447;2.403511286;4.454431534;91.91641998;61.667202;100.01297;417.1199951;407.9330139;290.2268372;27770.84961;59.89973831
14.06.2019 23:41:29,014;697.4446411;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.317115307;4.454431534;91.91641998;61.63418198;99.98685455;416.2799988;408.0950012;290.2268372;27770.84961;59.89973831
14.06.2019 23:41:30,520;697.4446411;697.7963257;682.4653931;1.149574995;1.064655542;2.357257366;2.317115307;4.463895321;91.91641998;61.63418198;99.98685455;416.2799988;408.0950012;290.2268372;27770.84961;59.89973831
14.06.2019 23:41:44,050;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357728004;2.418264627;4.463895321;91.90857697;61.63418198;99.9930191;415.5599976;408.2569885;290.2268372;27770.84961;59.89973831
14.06.2019 23:41:45,552;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357728004;2.418264627;4.587610722;91.90857697;61.63418198;99.9930191;415.5599976;408.2569885;290.2268372;27770.84961;59.89973831
14.06.2019 23:41:59,085;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357492447;2.337733269;4.587610722;91.90857697;61.63418198;100.0205765;416.8800049;408.2569885;290.1842651;27770.84961;59.89973831
14.06.2019 23:42:00,588;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357492447;2.337733269;4.497039318;91.90857697;61.63418198;100.0205765;416.8800049;408.2569885;290.1842651;27770.84961;59.89973831
14.06.2019 23:42:14,121;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357022285;2.355925798;4.497039318;91.91641998;61.63418198;100.0096054;416.7600098;408.2749939;290.1842651;27770.86719;59.89973831
14.06.2019 23:42:15,622;697.4446411;697.7963257;682.4605713;1.149574995;1.064655542;2.357022285;2.355925798;4.468648434;91.91641998;61.63418198;100.0096054;416.7600098;408.2749939;290.1842651;27770.86719;59.89973831
14.06.2019 23:42:29,153;697.4362183;697.7963257;682.4605713;1.149574995;1.064655542;2.357492447;2.361675262;4.468648434;91.91641998;61.60116577;100.037468;417.480011;408.2749939;289.7317505;27770.86719;59.89973831
14.06.2019 23:42:30,654;697.4362183;697.7963257;682.4605713;1.149574995;1.064655542;2.357492447;2.361675262;4.638697624;91.91641998;61.60116577;100.037468;417.480011;408.2749939;289.7317505;27770.86719;59.89973831
14.06.2019 23:42:44,190;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.364906311;4.638697624;91.90074158;61.63418198;100.0519104;417.7200012;408.3110046;289.9178162;27770.86719;59.89973831
14.06.2019 23:42:45,693;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.364906311;4.557660103;91.90074158;61.63418198;100.0519104;417.7200012;408.3110046;289.9178162;27770.86719;59.89973831
14.06.2019 23:42:59,219;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357022285;2.323997974;4.557660103;91.90074158;61.63418198;100.047081;415.6799927;408.5629883;289.9692993;27770.86719;59.89973831
14.06.2019 23:43:00,722;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357022285;2.323997974;4.540462494;91.90074158;61.63418198;100.047081;415.6799927;408.5629883;289.9692993;27770.86719;59.89973831
14.06.2019 23:43:14,248;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.392462015;4.540462494;91.90857697;61.63418198;100.0638962;415.4400024;408.3829956;290.6059265;27770.88281;59.89973831
14.06.2019 23:43:15,753;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.392462015;4.346727848;91.90857697;61.63418198;100.0638962;415.4400024;408.3829956;290.6059265;27770.88281;59.89973831
14.06.2019 23:43:29,285;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.392104864;4.346727848;91.90857697;61.63418198;100.0640259;416.519989;408.4549866;290.6620178;27770.88281;59.89973831
14.06.2019 23:43:30,791;697.4472656;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.392104864;4.309060097;91.90857697;61.63418198;100.0640259;416.519989;408.4549866;290.6620178;27770.88281;59.89973831
14.06.2019 23:43:44,326;697.4432373;697.7963257;682.4663696;1.149574995;1.064655542;2.357022285;2.392640114;4.309060097;91.90074158;61.60116577;100.0552139;414.8399963;408.4909973;290.2801514;27770.88281;59.89973831
14.06.2019 23:43:45,833;697.4432373;697.7963257;682.4663696;1.149574995;1.064655542;2.357022285;2.392640114;4.436620712;91.90074158;61.60116577;100.0552139;414.8399963;408.4909973;290.2801514;27770.88281;59.89973831
14.06.2019 23:43:59,367;697.4432373;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.333942175;4.436620712;91.90857697;61.60116577;100.065094;416.7600098;408.4549866;289.5968628;27770.90039;59.89973831
14.06.2019 23:44:00,868;697.4432373;697.7963257;682.4663696;1.149574995;1.064655542;2.357492447;2.333942175;4.683744907;91.90857697;61.60116577;100.065094;416.7600098;408.4549866;289.5968628;27770.90039;59.89973831
14.06.2019 23:44:14,391;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.378703833;4.683744907;91.90857697;61.60116577;100.0723114;415.0799866;408.7070007;290.3399048;27770.90039;59.89973831
14.06.2019 23:44:15,893;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.378703833;4.426128864;91.90857697;61.60116577;100.0723114;415.0799866;408.7070007;290.3399048;27770.90039;59.89973831
14.06.2019 23:44:29,423;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.335025549;4.426128864;91.90857697;61.56809235;100.0662155;416.3999939;408.4729919;290.3399048;27770.90039;59.89973831
14.06.2019 23:44:30,925;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.335025549;4.423047543;91.90857697;61.56809235;100.0662155;416.3999939;408.4729919;290.3399048;27770.90039;59.89973831
14.06.2019 23:44:44,453;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357257366;2.377630234;4.423047543;91.90857697;61.60116577;100.0600357;415.2000122;408.7070007;290.3774414;27770.90039;59.89973831
14.06.2019 23:44:45,960;697.4432373;697.7963257;682.4586182;1.149574995;1.064655542;2.357257366;2.377630234;4.413589954;91.90857697;61.60116577;100.0600357;415.2000122;408.7070007;290.3774414;27770.90039;59.89973831
14.06.2019 23:44:59,492;697.4417725;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.377272129;4.413589954;91.91641998;61.63418198;100.0722351;414;408.5270081;289.7900085;27770.91602;59.8409462
14.06.2019 23:45:00,996;697.4417725;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.377272129;4.600348473;91.91641998;61.63418198;100.0722351;414;408.5270081;289.7900085;27770.91602;59.8409462
14.06.2019 23:45:14,526;697.4417725;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.346027613;4.600348473;91.90857697;61.60116577;100.0615005;416.3999939;408.5090027;289.7900085;27770.91602;59.80016327
14.06.2019 23:45:16,030;697.4417725;697.7963257;682.4586182;1.149574995;1.064655542;2.357492447;2.346027613;4.619245052;91.90857697;61.60116577;100.0615005;416.3999939;408.5090027;289.7900085;27770.91602;59.80016327
14.06.2019 23:45:29,560;697.4417725;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.36041832;4.619245052;91.91641998;61.63418198;100.0729675;414.9599915;408.8880005;289.7900085;27770.91602;59.80016327
14.06.2019 23:45:31,062;697.4417725;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.36041832;4.609797478;91.91641998;61.63418198;100.0729675;414.9599915;408.8880005;289.7900085;27770.91602;59.80016327
14.06.2019 23:45:44,586;697.4518433;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.337553024;4.609797478;91.90857697;61.60116577;100.0753784;416.0400085;408.8880005;290.0214233;27770.91602;59.80016327
14.06.2019 23:45:46,088;697.4518433;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.337553024;4.523043633;91.90857697;61.60116577;100.0753784;416.0400085;408.8880005;290.0214233;27770.91602;59.80016327
14.06.2019 23:45:59,623;697.4451904;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.388891935;4.523043633;91.90857697;61.60116577;100.0806885;417.6000061;408.9599915;290.6465454;27770.93359;59.80016327
14.06.2019 23:46:01,128;697.4451904;697.7963257;682.4673462;1.149574995;1.064655542;2.357257366;2.388891935;4.431338787;91.90857697;61.60116577;100.0806885;417.6000061;408.9599915;290.6465454;27770.93359;59.80016327
14.06.2019 23:46:14,653;697.4451904;697.7963257;682.4673462;1.149574995;1.064655542;2.357492447;2.314939737;4.431338787;91.90074158;61.63418198;100.0665131;416.0400085;408.5270081;290.3243103;27770.93359;59.80016327
14.06.2019 23:46:16,164;697.4451904;697.7963257;682.4673462;1.149574995;1.064655542;2.357492447;2.314939737;4.440794468;91.90074158;61.63418198;100.0665131;416.0400085;408.5270081;290.3243103;27770.93359;59.80016327
14.06.2019 23:46:29,687;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357492447;2.401196718;4.440794468;91.90074158;61.60116577;100.0538864;418.7999878;408.6350098;290.9238586;27770.93359;59.80016327
14.06.2019 23:46:31,189;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357492447;2.401196718;4.212069511;91.90074158;61.60116577;100.0538864;418.7999878;408.6350098;290.9238586;27770.93359;59.80016327
14.06.2019 23:46:44,722;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357728004;2.375302792;4.212069511;91.90074158;61.60116577;100.0524216;414.8399963;408.6170044;289.8742981;27770.93359;59.80016327
14.06.2019 23:46:46,227;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357728004;2.375302792;4.600547791;91.90074158;61.60116577;100.0524216;414.8399963;408.6170044;289.8742981;27770.93359;59.80016327
14.06.2019 23:46:59,753;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357257366;2.353048563;4.600547791;91.90074158;61.60116577;100.0599594;415.0799866;408.2390137;289.8742981;27770.94922;59.80016327
14.06.2019 23:47:01,256;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357257366;2.353048563;4.581649303;91.90074158;61.60116577;100.0599594;415.0799866;408.2390137;289.8742981;27770.94922;59.80016327
14.06.2019 23:47:14,790;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357492447;2.266452074;4.581649303;91.91641998;61.60116577;100.0499725;415.9200134;408.5450134;290.1535339;27770.94922;59.80016327
14.06.2019 23:47:16,293;697.4451904;697.7922363;682.4589844;1.149574995;1.064655542;2.357492447;2.266452074;4.478918552;91.91641998;61.60116577;100.0499725;415.9200134;408.5450134;290.1535339;27770.94922;59.80016327
14.06.2019 23:47:29,826;697.4414673;697.7922363;682.4689941;1.149574995;1.064655542;2.357492447;2.406536818;4.478918552;91.91641998;61.63418198;100.0317307;414.3599854;408.2569885;289.2127686;27770.94922;59.70425415
14.06.2019 23:47:31,329;697.4414673;697.7922363;682.4689941;1.149574995;1.064655542;2.357492447;2.406536818;4.812027931;91.91641998;61.63418198;100.0317307;414.3599854;408.2569885;289.2127686;27770.94922;59.70425415
14.06.2019 23:47:44,860;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357492447;2.364547491;4.812027931;91.91641998;61.60116577;100.0405884;414.8399963;408.3649902;289.7362061;27770.94922;59.60687256
14.06.2019 23:47:46,365;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357492447;2.364547491;4.6372118;91.91641998;61.60116577;100.0405884;414.8399963;408.3649902;289.7362061;27770.94922;59.60687256
14.06.2019 23:47:59,888;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357022285;2.335025549;4.6372118;91.91641998;61.60116577;100.0428085;416.1600037;408.5090027;289.7362061;27770.9668;59.5055809
14.06.2019 23:48:01,390;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357022285;2.335025549;4.565672874;91.91641998;61.60116577;100.0428085;416.1600037;408.5090027;289.7362061;27770.9668;59.5055809
14.06.2019 23:48:14,921;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357492447;2.303137541;4.565672874;91.92427063;61.60116577;100.0652771;418.2000122;408.5270081;290.2940369;27770.9668;59.40550232
14.06.2019 23:48:16,426;697.4414673;697.7976074;682.4689941;1.149574995;1.064655542;2.357492447;2.303137541;4.693885326;91.92427063;61.60116577;100.0652771;418.2000122;408.5270081;290.2940369;27770.9668;59.40550232
14.06.2019 23:48:29,961;697.4414673;697.7976074;682.4640503;1.149574995;1.064655542;2.357257366;2.352868557;4.693885326;91.90857697;61.60116577;100.0651779;414.7200012;408.401001;289.932312;27770.9668;59.30788803
14.06.2019 23:48:31,464;697.4414673;697.7976074;682.4640503;1.149574995;1.064655542;2.357257366;2.352868557;4.500128269;91.90857697;61.60116577;100.0651779;414.7200012;408.401001;289.932312;27770.9668;59.30788803
14.06.2019 23:48:44,992;697.4414673;697.7976074;682.4640503;1.149574995;1.064655542;2.357257366;2.303137541;4.500128269;91.90857697;61.56809235;100.0625992;418.0799866;408.32901;290.0075989;27770.9668;59.20563889
14.06.2019 23:48:46,493;697.4414673;697.7976074;682.4640503;1.149574995;1.064655542;2.357257366;2.303137541;4.4655056;91.90857697;61.56809235;100.0625992;418.0799866;408.32901;290.0075989;27770.9668;59.20563889
14.06.2019 23:49:00,033;697.4414673;697.7927246;682.4640503;1.149574995;1.064655542;2.356551409;2.369749069;4.4655056;91.87721252;61.60116577;100.0501862;415.7999878;408.2390137;289.4745789;27770.98242;59.10687637
14.06.2019 23:49:01,539;697.4414673;697.7927246;682.4640503;1.149574995;1.064655542;2.356551409;2.369749069;4.438052177;91.87721252;61.60116577;100.0501862;415.7999878;408.2390137;289.4745789;27770.98242;59.10687637
14.06.2019 23:49:15,074;697.4347534;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.313125849;4.438052177;91.86151886;61.60116577;100.048439;415.0799866;408.2390137;289.958252;27770.98242;59.0045929
14.06.2019 23:49:16,580;697.4347534;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.313125849;4.415698528;91.86151886;61.60116577;100.048439;415.0799866;408.2390137;289.958252;27770.98242;59.0045929
14.06.2019 23:49:30,114;697.4429932;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.396028996;4.415698528;91.86151886;61.63418198;100.045311;416.3999939;408.0950012;289.958252;27770.98242;58.90550232
14.06.2019 23:49:31,618;697.4429932;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.396028996;4.425178528;91.86151886;61.63418198;100.045311;416.3999939;408.0950012;289.958252;27770.98242;58.90550232
14.06.2019 23:49:45,137;697.4429932;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.353588104;4.425178528;91.85368347;61.60116577;100.0400696;415.6799927;408.2929993;289.625885;27770.98242;58.80721664
14.06.2019 23:49:46,642;697.4429932;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.353588104;4.57875061;91.85368347;61.60116577;100.0400696;415.6799927;408.2929993;289.625885;27770.98242;58.80721664
14.06.2019 23:50:00,174;697.4407959;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.370824337;4.57875061;91.86936188;61.60116577;100.0521851;415.6799927;408.1669922;289.625885;27771;58.70556259
14.06.2019 23:50:15,205;697.447998;697.7927246;682.4640503;1.149574995;1.064655542;2.35608077;2.304591894;4.57875061;91.88504791;61.60116577;100.0675507;414.6000061;408.2569885;289.9375916;27771;58.60687256
14.06.2019 23:50:16,715;697.447998;697.7927246;682.4640503;1.149574995;1.064655542;2.35608077;2.304591894;4.502958775;91.88504791;61.60116577;100.0675507;414.6000061;408.2569885;289.9375916;27771;58.60687256
14.06.2019 23:50:30,236;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.35608077;2.394067526;4.502958775;91.86936188;61.63418198;100.0620499;414.9599915;408.2569885;289.9375916;27771;58.5055275
14.06.2019 23:50:31,742;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.35608077;2.394067526;4.484015942;91.86936188;61.63418198;100.0620499;414.9599915;408.2569885;289.9375916;27771;58.5055275
14.06.2019 23:50:45,274;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.378882647;4.484015942;91.86936188;61.63418198;100.0555801;415.7999878;408.3829956;289.9375916;27771;58.5055275
14.06.2019 23:50:46,780;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.378882647;4.474537373;91.86936188;61.63418198;100.0555801;415.7999878;408.3829956;289.9375916;27771;58.5055275
14.06.2019 23:51:00,315;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.403689623;4.474537373;91.86936188;61.63418198;100.0559921;415.0799866;408.4370117;289.505188;27771.01758;58.4068718
14.06.2019 23:51:01,819;697.4435425;697.7927246;682.4640503;1.149574995;1.064655542;2.355845451;2.403689623;4.638008595;91.86936188;61.63418198;100.0559921;415.0799866;408.4370117;289.505188;27771.01758;58.4068718
14.06.2019 23:51:15,359;697.4385986;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.31856513;4.638008595;91.85368347;61.60116577;100.0610352;415.3200073;408.5090027;289.505188;27771.01758;58.31304932
14.06.2019 23:51:16,864;697.4385986;697.7927246;682.4640503;1.149574995;1.064655542;2.355610371;2.31856513;4.609634876;91.85368347;61.60116577;100.0610352;415.3200073;408.5090027;289.505188;27771.01758;58.31304932
14.06.2019 23:51:30,388;697.4421387;697.7950439;682.4640503;1.149574995;1.064655542;2.355610371;2.348008871;4.609634876;91.86151886;61.63418198;100.0678635;413.7600098;408.5090027;289.505188;27771.01758;58.21713638
14.06.2019 23:51:31,890;697.4421387;697.7950439;682.4640503;1.149574995;1.064655542;2.355610371;2.348008871;4.619091511;91.86151886;61.63418198;100.0678635;413.7600098;408.5090027;289.505188;27771.01758;58.21713638
14.06.2019 23:51:45,428;697.4421387;697.7950439;682.4714966;1.149574995;1.064655542;2.355610371;2.311856031;4.619091511;91.85368347;61.60116577;100.0682526;417.1199951;408.5809937;289.505188;27771.01758;58.21713638
14.06.2019 23:51:46,932;697.4421387;697.7950439;682.4714966;1.149574995;1.064655542;2.355610371;2.311856031;4.600157261;91.85368347;61.60116577;100.0682526;417.1199951;408.5809937;289.505188;27771.01758;58.21713638
14.06.2019 23:52:00,466;697.4395752;697.7950439;682.4714966;1.149574995;1.064655542;2.354904175;2.44057703;4.600157261;91.83798981;61.60116577;100.0796738;414;408.67099;289.505188;27771.0332;58.16556931
14.06.2019 23:52:01,967;697.4395752;697.7950439;682.4714966;1.149574995;1.064655542;2.354904175;2.44057703;4.581243992;91.83798981;61.60116577;100.0796738;414;408.67099;289.505188;27771.0332;58.16556931
14.06.2019 23:52:15,491;697.4395752;697.7950439;682.4622192;1.149574995;1.064655542;2.355374813;2.389784813;4.581243992;91.83798981;61.60116577;100.0735168;416.519989;408.598999;289.505188;27771.0332;58.10054016
14.06.2019 23:52:16,996;697.4395752;697.7950439;682.4622192;1.149574995;1.064655542;2.355374813;2.389784813;4.600157261;91.83798981;61.60116577;100.0735168;416.519989;408.598999;289.505188;27771.0332;58.10054016
14.06.2019 23:52:30,532;697.4395752;697.7950439;682.4622192;1.149574995;1.064655542;2.355845451;2.3384552;4.600157261;91.85368347;61.63418198;100.0570068;416.0400085;408.598999;289.2267761;27771.0332;58.10054016
14.06.2019 23:52:32,034;697.4395752;697.7950439;682.4622192;1.149574995;1.064655542;2.355845451;2.3384552;4.712168217;91.85368347;61.63418198;100.0570068;416.0400085;408.598999;289.2267761;27771.0332;58.10054016
14.06.2019 23:52:45,573;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.35608077;2.337372541;4.712168217;91.86151886;61.63418198;100.0835876;415.7999878;408.4729919;289.2267761;27771.0332;58.00885773
14.06.2019 23:52:47,074;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.35608077;2.337372541;4.646468163;91.86151886;61.63418198;100.0835876;415.7999878;408.4729919;289.2267761;27771.0332;58.00885773
14.06.2019 23:53:01,094;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.355374813;2.353767872;4.646468163;91.86151886;61.63418198;100.096344;415.9200134;408.5090027;289.221344;27771.05078;57.91846466
14.06.2019 23:53:02,099;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.355374813;2.353767872;4.695081234;91.86151886;61.63418198;100.096344;415.9200134;408.5090027;289.221344;27771.05078;57.91846466
14.06.2019 23:53:16,128;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.355139732;2.388177633;4.695081234;91.84583282;61.60116577;100.0680923;416.519989;408.4190063;289.5521851;27771.05078;57.91846466
14.06.2019 23:53:17,130;697.4421997;697.7950439;682.4622192;1.149574995;1.064655542;2.355139732;2.388177633;4.584459305;91.84583282;61.60116577;100.0680923;416.519989;408.4190063;289.5521851;27771.05078;57.91846466
14.06.2019 23:53:31,167;697.4447021;697.7950439;682.4707031;1.149574995;1.064655542;2.354669094;2.325807571;4.584459305;91.82230377;61.60116577;100.0812912;415.6799927;408.598999;289.7515259;27771.05078;57.90000916
14.06.2019 23:53:32,168;697.4447021;697.7950439;682.4707031;1.149574995;1.064655542;2.354669094;2.325807571;4.489398956;91.82230377;61.60116577;100.0812912;415.6799927;408.598999;289.7515259;27771.05078;57.90000916
14.06.2019 23:53:46,195;697.4388428;697.7950439;682.4707031;1.149574995;1.064655542;2.355374813;2.29786253;4.489398956;91.83798981;61.63418198;100.0804596;414.1199951;408.4729919;289.7515259;27771.05078;57.81046677
14.06.2019 23:53:47,196;697.4388428;697.7950439;682.4707031;1.149574995;1.064655542;2.355374813;2.29786253;4.517791271;91.83798981;61.63418198;100.0804596;414.1199951;408.4729919;289.7515259;27771.05078;57.81046677
14.06.2019 23:54:01,235;697.4463501;697.7950439;682.4707031;1.149574995;1.064655542;2.354669094;2.36508584;4.517791271;91.83013916;61.60116577;100.0731049;415.3200073;408.7430115;290.386261;27771.06641;57.81046677
14.06.2019 23:54:02,237;697.4463501;697.7950439;682.4707031;1.149574995;1.064655542;2.354669094;2.36508584;4.277080536;91.83013916;61.60116577;100.0731049;415.3200073;408.7430115;290.386261;27771.06641;57.81046677
14.06.2019 23:54:16,271;697.4368896;697.7950439;682.4707031;1.149574995;1.064655542;2.355374813;2.346027613;4.277080536;91.83013916;61.60116577;100.0819855;413.8800049;408.7250061;288.8880615;27771.06641;57.76431656
14.06.2019 23:54:17,275;697.4368896;697.7950439;682.4707031;1.149574995;1.064655542;2.355374813;2.346027613;4.713327885;91.83013916;61.60116577;100.0819855;413.8800049;408.7250061;288.8880615;27771.06641;57.76431656
14.06.2019 23:54:31,311;697.4368896;697.7950439;682.4656372;1.149574995;1.064655542;2.354669094;2.346207857;4.713327885;91.83013916;61.53507233;100.0897598;414.9599915;408.9599915;289.6216431;27771.06641;57.70071411
14.06.2019 23:54:32,316;697.4368896;697.7950439;682.4656372;1.149574995;1.064655542;2.354669094;2.346207857;4.448847771;91.83013916;61.53507233;100.0897598;414.9599915;408.9599915;289.6216431;27771.06641;57.70071411
14.06.2019 23:54:46,337;697.4469604;697.7950439;682.4656372;1.149574995;1.064655542;2.354669094;2.371720552;4.448847771;91.81446075;61.60116577;100.0820999;415.6799927;408.7609863;289.9795532;27771.06641;57.70071411
14.06.2019 23:54:47,339;697.4469604;697.7950439;682.4656372;1.149574995;1.064655542;2.354669094;2.371720552;4.310053349;91.81446075;61.60116577;100.0820999;415.6799927;408.7609863;289.9795532;27771.06641;57.70071411
14.06.2019 23:55:01,375;697.4469604;697.7950439;682.4656372;1.149574995;1.065713644;2.354198217;2.428193808;4.310053349;91.81446075;61.60116577;100.0983505;414.3599854;408.8160095;289.9795532;27771.08398;57.70071411
14.06.2019 23:55:02,378;697.4469604;697.7950439;682.4656372;1.149574995;1.065713644;2.354198217;2.428193808;4.605482578;91.81446075;61.60116577;100.0983505;414.3599854;408.8160095;289.9795532;27771.08398;57.70071411
14.06.2019 23:55:16,417;697.4380493;697.7950439;682.4656372;1.149574995;1.065713644;2.353727818;2.41560173;4.605482578;91.79877472;61.60116577;100.0975647;415.6799927;408.8699951;289.3919678;27771.08398;57.60936737
14.06.2019 23:55:17,419;697.4380493;697.7950439;682.4656372;1.149574995;1.065713644;2.353727818;2.41560173;4.586564064;91.79877472;61.60116577;100.0975647;415.6799927;408.8699951;289.3919678;27771.08398;57.60936737
14.06.2019 23:55:31,446;697.4380493;697.7918701;682.4656372;1.149574995;1.065713644;2.353727818;2.41560173;4.586564064;91.78308105;61.60116577;100.0975494;416.1600037;408.9599915;290.4245911;27771.08398;57.60936737
14.06.2019 23:55:32,450;697.4380493;697.7918701;682.4656372;1.149574995;1.065713644;2.353727818;2.41560173;4.241094589;91.78308105;61.60116577;100.0975494;416.1600037;408.9599915;290.4245911;27771.08398;57.60936737
14.06.2019 23:55:46,491;697.4417114;697.7918701;682.4656372;1.149574995;1.065713644;2.35349226;2.31548357;4.241094589;91.78308105;61.63418198;100.089241;418.7999878;404.9949951;289.6114807;27771.08398;57.60936737
14.06.2019 23:55:47,492;697.4417114;697.7918701;682.4656372;1.149574995;1.065713644;2.35349226;2.31548357;4.503639698;91.78308105;61.63418198;100.089241;418.7999878;404.9949951;289.6114807;27771.08398;57.60936737
14.06.2019 23:56:01,532;697.4417114;697.7918701;682.4656372;1.149574995;1.065713644;2.353257179;2.300591707;4.503639698;91.77523804;61.60116577;100.0725327;416.3999939;404.9949951;289.6114807;27771.09961;57.60000992
14.06.2019 23:56:02,534;697.4417114;697.7918701;682.4656372;1.149574995;1.065713644;2.353257179;2.300591707;4.494153976;91.77523804;61.60116577;100.0725327;416.3999939;404.9949951;289.6114807;27771.09961;57.60000992
14.06.2019 23:56:16,561;697.4387207;697.7918701;682.4656372;1.149574995;1.065713644;2.352786541;2.313125849;4.494153976;91.759552;61.60116577;100.089035;416.3999939;404.9590149;289.6114807;27771.09961;57.50440216
14.06.2019 23:56:17,564;697.4387207;697.7918701;682.4656372;1.149574995;1.065713644;2.352786541;2.313125849;4.42209959;91.759552;61.60116577;100.089035;416.3999939;404.9590149;289.6114807;27771.09961;57.50440216
14.06.2019 23:56:31,594;697.4387207;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.306408882;4.42209959;91.72817993;61.60116577;100.0965042;420.8399963;404.7789917;288.9367981;27771.09961;57.50440216
14.06.2019 23:56:32,595;697.4387207;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.306408882;4.619619846;91.72817993;61.60116577;100.0965042;420.8399963;404.7789917;288.9367981;27771.09961;57.50440216
14.06.2019 23:56:46,627;697.4454346;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.417554855;4.619619846;91.7124939;61.63418198;100.0912323;418.7999878;405.0849915;289.6712646;27771.09961;57.50440216
14.06.2019 23:56:47,629;697.4454346;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.417554855;4.354590416;91.7124939;61.63418198;100.0912323;418.7999878;405.0849915;289.6712646;27771.09961;57.50440216
14.06.2019 23:57:01,670;697.4454346;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.337553024;4.354590416;91.68896484;61.60116577;100.0855408;418.9200134;405.0849915;289.905426;27771.11719;57.44726181
14.06.2019 23:57:02,671;697.4454346;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.337553024;4.228568077;91.68896484;61.60116577;100.0855408;418.9200134;405.0849915;289.905426;27771.11719;57.44726181
14.06.2019 23:57:16,698;697.4473267;697.7918701;682.4656372;1.149574995;1.065713644;2.351139545;2.358621836;4.228568077;91.69680023;61.60116577;100.0743408;416.6400146;405.2470093;288.5057983;27771.11719;57.40031433
14.06.2019 23:57:17,703;697.4473267;697.7918701;682.4656372;1.149574995;1.065713644;2.351139545;2.358621836;4.735590458;91.69680023;61.60116577;100.0743408;416.6400146;405.2470093;288.5057983;27771.11719;57.40031433
14.06.2019 23:57:31,734;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.346027613;4.735590458;91.69680023;61.60116577;100.1120758;417.7200012;405.4100037;289.6973267;27771.11719;57.40031433
14.06.2019 23:57:32,738;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.346027613;4.326858521;91.69680023;61.60116577;100.1120758;417.7200012;405.4100037;289.6973267;27771.11719;57.40031433
14.06.2019 23:57:46,774;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.300955534;4.326858521;91.7124939;61.667202;100.0925827;417.6000061;405.3559875;289.1164551;27771.11719;57.40031433
14.06.2019 23:57:47,778;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.300955534;4.540473938;91.7124939;61.667202;100.0925827;417.6000061;405.3559875;289.1164551;27771.11719;57.40031433
14.06.2019 23:58:01,814;697.4440918;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.326893091;4.540473938;91.72032928;61.60116577;100.0768585;417.9599915;405.3919983;289.7633667;27771.13281;57.40031433
14.06.2019 23:58:02,819;697.4440918;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.326893091;4.650136471;91.72032928;61.60116577;100.0768585;417.9599915;405.3919983;289.7633667;27771.13281;57.40031433
14.06.2019 23:58:16,847;697.4440918;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.426599264;4.650136471;91.72032928;61.60116577;100.0532379;416.6400146;405.6799927;289.3718872;27771.13281;57.30939484
14.06.2019 23:58:17,850;697.4440918;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.426599264;4.473885536;91.72032928;61.60116577;100.0532379;416.6400146;405.6799927;289.3718872;27771.13281;57.30939484
14.06.2019 23:58:31,883;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.277067661;4.473885536;91.72032928;61.63418198;100.0732117;415.3200073;405.6799927;288.632843;27771.13281;57.30939484
14.06.2019 23:58:32,886;697.4395752;697.7918701;682.4656372;1.149574995;1.065713644;2.351845264;2.277067661;4.711942196;91.72032928;61.63418198;100.0732117;415.3200073;405.6799927;288.632843;27771.13281;57.30939484
14.06.2019 23:58:46,915;697.4317627;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.307317257;4.711942196;91.7124939;61.63418198;100.0672531;419.7600098;405.6799927;289.6903076;27771.13281;57.30939484
14.06.2019 23:58:47,917;697.4317627;697.7918701;682.4656372;1.149574995;1.065713644;2.351374865;2.307317257;4.348216057;91.7124939;61.63418198;100.0672531;419.7600098;405.6799927;289.6903076;27771.13281;57.30939484
14.06.2019 23:59:01,942;697.43573;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.395850658;4.348216057;91.69680023;61.60116577;100.0684814;417.1199951;405.571991;289.1096497;27771.15039;57.30939484
14.06.2019 23:59:02,943;697.43573;697.7918701;682.4656372;1.149574995;1.065713644;2.350903988;2.395850658;4.523788452;91.69680023;61.60116577;100.0684814;417.1199951;405.571991;289.1096497;27771.15039;57.30939484
14.06.2019 23:59:16,974;697.43573;697.7949219;682.4656372;1.149574995;1.065713644;2.351374865;2.31874609;4.523788452;91.70465088;61.56809235;100.0768051;415.3200073;405.6260071;289.1096497;27771.15039;57.27822113
14.06.2019 23:59:17,975;697.43573;697.7949219;682.4656372;1.149574995;1.065713644;2.351374865;2.31874609;4.710011482;91.70465088;61.56809235;100.0768051;415.3200073;405.6260071;289.1096497;27771.15039;57.27822113
14.06.2019 23:59:32,000;697.4389038;697.7949219;682.4555054;1.149574995;1.065713644;2.351139545;2.370107412;4.710011482;91.70465088;61.60116577;100.0773544;415.0799866;405.6260071;289.4346924;27771.15039;57.20695114
14.06.2019 23:59:33,001;697.4389038;697.7949219;682.4555054;1.149574995;1.065713644;2.351139545;2.370107412;4.424363136;91.70465088;61.60116577;100.0773544;415.0799866;405.6260071;289.4346924;27771.15039;57.20695114
14.06.2019 23:59:47,038;697.4389038;697.7949219;682.4555054;1.149574995;1.065713644;2.351374865;2.359520197;4.424363136;91.72032928;61.60116577;100.0834808;416.0400085;405.6440125;289.4346924;27771.15039;57.20695114
14.06.2019 23:59:48,042;697.4389038;697.7949219;682.4555054;1.149574995;1.065713644;2.351374865;2.359520197;4.443333626;91.72032928;61.60116577;100.0834808;416.0400085;405.6440125;289.4346924;27771.15039;57.20695114
15.06.2019 00:00:02,074;697.4417114;697.7949219;682.4555054;1.149574995;1.065713644;2.351609707;2.29968214;4.443333626;91.72032928;61.60116577;100.0739365;416.7600098;405.7160034;289.0651245;27771.16602;57.20695114
15.06.2019 00:00:03,078;697.4417114;697.7949219;682.4555054;1.149574995;1.065713644;2.351609707;2.29968214;4.648379326;91.72032928;61.60116577;100.0739365;416.7600098;405.7160034;289.0651245;27771.16602;57.20695114
15.06.2019 00:00:17,114;697.4417114;697.7949219;682.4647217;1.149574995;1.065713644;2.351609707;2.410271406;4.648379326;91.72032928;61.60116577;100.055481;414.3599854;405.571991;289.0651245;27771.16602;57.29859161
15.06.2019 00:00:32,146;697.4342651;697.7949219;682.4647217;1.149574995;1.065713644;2.351374865;2.321463346;4.648379326;91.72032928;61.60116577;100.070076;416.2799988;405.6260071;289.0638428;27771.16602;57.39560318
15.06.2019 00:00:33,148;697.4342651;697.7949219;682.4647217;1.149574995;1.065713644;2.351374865;2.321463346;4.639337063;91.72032928;61.60116577;100.070076;416.2799988;405.6260071;289.0638428;27771.16602;57.39560318
15.06.2019 00:00:47,186;697.4433594;697.7949219;682.4647217;1.149574995;1.065713644;2.351374865;2.342423201;4.639337063;91.70465088;61.60116577;100.0532303;414.2399902;405.3559875;289.0638428;27771.16602;57.39560318
15.06.2019 00:01:02,219;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350668907;2.347828865;4.639337063;91.70465088;61.60116577;99.96951294;418.0799866;404.8869934;289.0638428;27771.18359;57.49313354
15.06.2019 00:01:03,224;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350668907;2.347828865;4.544822216;91.70465088;61.60116577;99.96951294;418.0799866;404.8869934;289.0638428;27771.18359;57.49313354
15.06.2019 00:01:17,254;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350433588;2.359699726;4.544822216;91.68896484;61.60116577;99.97449493;421.3200073;403.6440125;288.3342896;27771.18359;57.59449005
15.06.2019 00:01:18,255;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350433588;2.359699726;4.779797077;91.68896484;61.60116577;99.97449493;421.3200073;403.6440125;288.3342896;27771.18359;57.59449005
15.06.2019 00:01:32,285;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350903988;2.33105135;4.779797077;91.68896484;61.60116577;99.95182037;419.7600098;403.553009;289.2252808;27771.18359;57.69313049
15.06.2019 00:01:33,287;697.43927;697.7949219;682.4647217;1.149574995;1.065713644;2.350903988;2.33105135;4.481241226;91.68896484;61.60116577;99.95182037;419.7600098;403.553009;289.2252808;27771.18359;57.69313049
