Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 00:01:47,321;697.43927;697.7929077;682.4647217;1.149574995;1.065713644;2.35019803;2.329062939;4.481241226;91.68896484;61.60116577;100.0110016;419.8800049;403.553009;289.2252808;27771.18359;57.69313049
15.06.2019 00:01:48,322;697.43927;697.7929077;682.4647217;1.149574995;1.065713644;2.35019803;2.329062939;4.471738338;91.68896484;61.60116577;100.0110016;419.8800049;403.553009;289.2252808;27771.18359;57.69313049
15.06.2019 00:02:02,354;697.43927;697.7929077;682.4577637;1.149574995;1.065713644;2.351139545;2.433681488;4.471738338;91.68896484;61.60116577;99.98422241;419.8800049;403.0669861;289.2252808;27771.19922;57.88589478
15.06.2019 00:02:03,360;697.43927;697.7929077;682.4577637;1.149574995;1.065713644;2.351139545;2.433681488;4.509709358;91.68896484;61.60116577;99.98422241;419.8800049;403.0669861;289.2252808;27771.19922;57.88589478
15.06.2019 00:02:17,391;697.43927;697.7929077;682.4577637;1.149574995;1.065713644;2.350903988;2.37369132;4.509709358;91.70465088;61.60116577;99.8961792;419.519989;402.3280029;289.2252808;27771.19922;57.88589478
15.06.2019 00:02:18,392;697.43927;697.7929077;682.4577637;1.149574995;1.065713644;2.350903988;2.37369132;4.49073267;91.70465088;61.60116577;99.8961792;419.519989;402.3280029;289.2252808;27771.19922;57.88589478
15.06.2019 00:02:32,426;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.350903988;2.430850029;4.49073267;91.70465088;61.63418198;99.95349121;419.1600037;402.0759888;289.2854614;27771.19922;57.97903061
15.06.2019 00:02:33,428;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.350903988;2.430850029;4.480052471;91.70465088;61.63418198;99.95349121;419.1600037;402.0759888;289.2854614;27771.19922;57.97903061
15.06.2019 00:02:47,466;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.350433588;2.364906311;4.480052471;91.68896484;61.60116577;99.96810913;420.8399963;402.2380066;289.2854614;27771.19922;58.08191299
15.06.2019 00:02:48,467;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.350433588;2.364906311;4.461067677;91.68896484;61.60116577;99.96810913;420.8399963;402.2380066;289.2854614;27771.19922;58.08191299
15.06.2019 00:03:02,495;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.34996295;2.403155327;4.461067677;91.64974213;61.60116577;99.97119141;420.8399963;402.3460083;288.737854;27771.2168;58.08191299
15.06.2019 00:03:03,497;697.4370728;697.7929077;682.4577637;1.149574995;1.065713644;2.34996295;2.403155327;4.60665369;91.64974213;61.60116577;99.97119141;420.8399963;402.3460083;288.737854;27771.2168;58.08191299
15.06.2019 00:03:17,531;697.4395752;697.7929077;682.4642334;1.149574995;1.065713644;2.34996295;2.334122896;4.60665369;91.65759277;61.60116577;99.97731018;419.6400146;402.3099976;289.2920227;27771.2168;58.15903854
15.06.2019 00:03:18,536;697.4395752;697.7929077;682.4642334;1.149574995;1.065713644;2.34996295;2.334122896;4.439878941;91.65759277;61.60116577;99.97731018;419.6400146;402.3099976;289.2920227;27771.2168;58.15903854
15.06.2019 00:03:32,575;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349727631;2.320920229;4.439878941;91.66543579;61.56809235;99.9679184;415.0799866;406.2210083;289.2920227;27771.2168;58.19993591
15.06.2019 00:03:33,579;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349727631;2.320920229;4.63833046;91.66543579;61.56809235;99.9679184;415.0799866;406.2210083;289.2920227;27771.2168;58.19993591
15.06.2019 00:03:47,610;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.35019803;2.365983009;4.63833046;91.65759277;61.56809235;99.96304321;415.3200073;406.3649902;288.6433716;27771.2168;58.26809311
15.06.2019 00:03:48,613;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.35019803;2.365983009;4.666752815;91.65759277;61.56809235;99.96304321;415.3200073;406.3649902;288.6433716;27771.2168;58.26809311
15.06.2019 00:04:02,640;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.348786354;2.38531971;4.666752815;91.64190674;61.56809235;99.9835968;416.0400085;406.4370117;289.1277466;27771.23242;58.37371063
15.06.2019 00:04:03,642;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.348786354;2.38531971;4.447445869;91.64190674;61.56809235;99.9835968;416.0400085;406.4370117;289.1277466;27771.23242;58.37371063
15.06.2019 00:04:17,677;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349021435;2.368135452;4.447445869;91.62621307;61.56809235;99.96983337;416.2799988;406.4370117;289.1470337;27771.23242;58.3999939
15.06.2019 00:04:18,679;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349021435;2.368135452;4.450477123;91.62621307;61.56809235;99.96983337;416.2799988;406.4370117;289.1470337;27771.23242;58.3999939
15.06.2019 00:04:32,710;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349021435;2.402087212;4.450477123;91.64190674;61.56809235;99.9750061;414.9599915;406.6170044;289.2923889;27771.23242;58.3999939
15.06.2019 00:04:33,716;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.349021435;2.402087212;4.401740074;91.64190674;61.56809235;99.9750061;414.9599915;406.6170044;289.2923889;27771.23242;58.3999939
15.06.2019 00:04:47,746;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.348786354;2.345667362;4.401740074;91.61837769;61.60116577;99.95814514;416.3999939;406.598999;288.8348389;27771.23242;58.3999939
15.06.2019 00:04:48,748;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.348786354;2.345667362;4.545672417;91.61837769;61.60116577;99.95814514;416.3999939;406.598999;288.8348389;27771.23242;58.3999939
15.06.2019 00:05:02,786;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.347845078;2.397098541;4.545672417;91.594841;61.60116577;99.96552277;415.9200134;406.7070007;288.5923767;27771.25;58.42396545
15.06.2019 00:05:03,791;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.347845078;2.397098541;4.598504543;91.594841;61.60116577;99.96552277;415.9200134;406.7070007;288.5923767;27771.25;58.42396545
15.06.2019 00:05:17,822;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.347609758;2.440046787;4.598504543;91.57131195;61.60116577;99.954422;415.0799866;406.8510132;288.5923767;27771.25;58.4985466
15.06.2019 00:05:18,824;697.4379883;697.7929077;682.4642334;1.149574995;1.065713644;2.347609758;2.440046787;4.579511642;91.57131195;61.60116577;99.954422;415.0799866;406.8510132;288.5923767;27771.25;58.4985466
15.06.2019 00:05:32,862;697.44104;697.7929077;682.4642334;1.149574995;1.065713644;2.347845078;2.465954304;4.579511642;91.57131195;61.60116577;99.93782806;414.3599854;406.8330078;288.483551;27771.25;58.4985466
15.06.2019 00:05:33,863;697.44104;697.7929077;682.4642334;1.149574995;1.065713644;2.347845078;2.465954304;4.625512123;91.57131195;61.60116577;99.93782806;414.3599854;406.8330078;288.483551;27771.25;58.4985466
15.06.2019 00:05:47,892;697.4379272;697.7929077;682.4642334;1.149574995;1.065713644;2.347139359;2.375302792;4.625512123;91.57131195;61.60116577;99.91783142;414.3599854;406.6889954;288.483551;27771.25;58.4985466
15.06.2019 00:05:48,893;697.4379272;697.7929077;682.4642334;1.149574995;1.065713644;2.347139359;2.375302792;4.616014004;91.57131195;61.60116577;99.91783142;414.3599854;406.6889954;288.483551;27771.25;58.4985466
15.06.2019 00:06:02,920;697.4379272;697.7929077;682.4642334;1.149574995;1.065713644;2.347609758;2.392104864;4.616014004;91.57915497;61.60116577;99.91923523;415.7999878;406.9049988;289.3643494;27771.26758;58.4985466
15.06.2019 00:06:03,927;697.4379272;697.7929077;682.4642334;1.149574995;1.065713644;2.347609758;2.392104864;4.320519924;91.57915497;61.60116577;99.91923523;415.7999878;406.9049988;289.3643494;27771.26758;58.4985466
15.06.2019 00:06:17,966;697.4379272;697.7929077;682.4562988;1.149574995;1.065713644;2.347609758;2.348008871;4.320519924;91.57915497;61.60116577;99.92393494;413.2799988;406.7969971;288.4768066;27771.26758;58.4985466
15.06.2019 00:06:18,968;697.4379272;697.7929077;682.4562988;1.149574995;1.065713644;2.347609758;2.348008871;4.618272781;91.57915497;61.60116577;99.92393494;413.2799988;406.7969971;288.4768066;27771.26758;58.4985466
15.06.2019 00:06:32,998;697.4371338;697.7929077;682.4562988;1.149574995;1.065713644;2.347139359;2.323997974;4.618272781;91.58699036;61.60116577;99.92804718;416.519989;406.7969971;288.4768066;27771.26758;58.4985466
15.06.2019 00:06:34,001;697.4371338;697.7929077;682.4562988;1.149574995;1.065713644;2.347139359;2.323997974;4.599299431;91.58699036;61.60116577;99.92804718;416.519989;406.7969971;288.4768066;27771.26758;58.4985466
15.06.2019 00:06:48,033;697.4371338;697.7929077;682.4648438;1.149574995;1.065713644;2.34666872;2.436157703;4.599299431;91.55562592;61.60116577;99.92429352;416.8800049;406.8869934;288.4768066;27771.26758;58.57190323
15.06.2019 00:06:49,034;697.4371338;697.7929077;682.4648438;1.149574995;1.065713644;2.34666872;2.436157703;4.580318451;91.55562592;61.60116577;99.92429352;416.8800049;406.8869934;288.4768066;27771.26758;58.57190323
15.06.2019 00:07:03,064;697.4432983;697.7929077;682.4648438;1.149574995;1.065713644;2.346433163;2.352868557;4.580318451;91.55562592;61.60116577;99.90488434;414.9599915;406.8330078;288.9292603;27771.2832;58.57190323
15.06.2019 00:07:04,068;697.4432983;697.7929077;682.4648438;1.149574995;1.065713644;2.346433163;2.352868557;4.41894722;91.55562592;61.60116577;99.90488434;414.9599915;406.8330078;288.9292603;27771.2832;58.57190323
15.06.2019 00:07:18,100;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.346433163;2.349269152;4.41894722;91.53993225;61.60116577;99.90865326;414;406.7070007;288.5049133;27771.2832;58.59999466
15.06.2019 00:07:19,102;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.346433163;2.349269152;4.561378002;91.53993225;61.60116577;99.90865326;414;406.7070007;288.5049133;27771.2832;58.59999466
15.06.2019 00:07:33,151;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.346903801;2.356644869;4.561378002;91.5634613;61.60116577;99.91281128;416.3999939;406.7070007;288.5049133;27771.2832;58.59999466
15.06.2019 00:07:34,158;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.346903801;2.356644869;4.580374241;91.5634613;61.60116577;99.91281128;416.3999939;406.7070007;288.5049133;27771.2832;58.59999466
15.06.2019 00:07:48,187;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.34666872;2.36992836;4.580374241;91.58699036;61.60116577;99.90644073;412.9200134;406.7070007;289.3903809;27771.2832;58.59999466
15.06.2019 00:07:49,191;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.34666872;2.36992836;4.273689747;91.58699036;61.60116577;99.90644073;412.9200134;406.7070007;289.3903809;27771.2832;58.59999466
15.06.2019 00:08:03,219;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.347139359;2.330689907;4.273689747;91.57131195;61.60116577;99.90574646;412.7999878;406.9590149;287.4810486;27771.30078;58.68331528
15.06.2019 00:08:04,223;697.4372559;697.7929077;682.4648438;1.149574995;1.065713644;2.347139359;2.330689907;4.93340826;91.57131195;61.60116577;99.90574646;412.7999878;406.9590149;287.4810486;27771.30078;58.68331528
15.06.2019 00:08:18,254;697.4418945;697.7929077;682.458252;1.149574995;1.065713644;2.346903801;2.303137541;4.93340826;91.57131195;61.60116577;99.93249512;412.7999878;406.8330078;288.7677002;27771.30078;58.68331528
15.06.2019 00:08:19,261;697.4418945;697.7929077;682.458252;1.149574995;1.065713644;2.346903801;2.303137541;4.492187977;91.57131195;61.60116577;99.93249512;412.7999878;406.8330078;288.7677002;27771.30078;58.68331528
15.06.2019 00:08:33,293;697.4394531;697.7929077;682.458252;1.149574995;1.065713644;2.34666872;2.384783506;4.492187977;91.54777527;61.60116577;99.92666626;415.9200134;406.8150024;288.6000061;27771.30078;58.68331528
15.06.2019 00:08:34,294;697.4394531;697.7929077;682.458252;1.149574995;1.065713644;2.34666872;2.384783506;4.53897047;91.54777527;61.60116577;99.92666626;415.9200134;406.8150024;288.6000061;27771.30078;58.68331528
15.06.2019 00:08:48,334;697.4394531;697.7929077;682.458252;1.149574995;1.065713644;2.345962763;2.283462048;4.53897047;91.54777527;61.60116577;99.9454422;416.1600037;406.8150024;287.9394226;27771.30078;58.69999313
15.06.2019 00:08:49,335;697.4394531;697.7929077;682.458252;1.149574995;1.065713644;2.345962763;2.283462048;4.732200623;91.54777527;61.60116577;99.9454422;416.1600037;406.8150024;287.9394226;27771.30078;58.69999313
15.06.2019 00:09:03,364;697.4326172;697.7929077;682.458252;1.149574995;1.065713644;2.346433163;2.277433395;4.732200623;91.53993225;61.63418198;99.94271851;416.6400146;406.6889954;287.8854065;27771.31641;58.69999313
15.06.2019 00:09:04,366;697.4326172;697.7929077;682.458252;1.149574995;1.065713644;2.346433163;2.277433395;4.769303322;91.53993225;61.63418198;99.94271851;416.6400146;406.6889954;287.8854065;27771.31641;58.69999313
15.06.2019 00:09:18,395;697.4379883;697.7929077;682.4631348;1.149574995;1.065713644;2.346197844;2.295495987;4.769303322;91.53993225;61.60116577;99.94081879;415.3200073;406.6889954;288.593811;27771.31641;58.69999313
15.06.2019 00:09:19,397;697.4379883;697.7929077;682.4631348;1.149574995;1.065713644;2.346197844;2.295495987;4.522013664;91.53993225;61.60116577;99.94081879;415.3200073;406.6889954;288.593811;27771.31641;58.69999313
15.06.2019 00:09:33,436;697.4379883;697.7929077;682.4631348;1.149574995;1.065713644;2.346197844;2.354307652;4.522013664;91.53209686;61.60116577;99.94594574;415.2000122;406.401001;288.593811;27771.31641;58.69999313
15.06.2019 00:09:34,438;697.4379883;697.7929077;682.4631348;1.149574995;1.065713644;2.346197844;2.354307652;4.503019333;91.53209686;61.60116577;99.94594574;415.2000122;406.401001;288.593811;27771.31641;58.69999313
15.06.2019 00:09:48,470;697.4404907;697.7913208;682.4631348;1.149574995;1.065713644;2.345021486;2.379419327;4.503019333;91.52424622;61.56809235;99.94851685;415.6799927;406.4549866;288.593811;27771.31641;58.69999313
15.06.2019 00:09:49,471;697.4404907;697.7913208;682.4631348;1.149574995;1.065713644;2.345021486;2.379419327;4.474474907;91.52424622;61.56809235;99.94851685;415.6799927;406.4549866;288.593811;27771.31641;58.69999313
15.06.2019 00:10:03,500;697.4404907;697.7913208;682.4631348;1.149574995;1.065713644;2.345492125;2.336650372;4.474474907;91.5164032;61.60116577;99.94724274;412.4400024;406.5629883;288.1480713;27771.33398;58.7634201
15.06.2019 00:10:04,503;697.4404907;697.7913208;682.4631348;1.149574995;1.065713644;2.345492125;2.336650372;4.64317894;91.5164032;61.60116577;99.94724274;412.4400024;406.5629883;288.1480713;27771.33398;58.7634201
15.06.2019 00:10:18,538;697.4404907;697.7913208;682.4631348;1.149574995;1.065713644;2.345021486;2.375302792;4.64317894;91.50071716;61.60116577;99.94274139;415.3200073;406.5629883;288.1480713;27771.33398;58.79962921
15.06.2019 00:10:33,571;697.4419556;697.7913208;682.4631348;1.149574995;1.065713644;2.345021486;2.448697805;4.64317894;91.50071716;61.60116577;99.92029572;415.7999878;406.3110046;288.3886719;27771.33398;58.79962921
15.06.2019 00:10:34,572;697.4419556;697.7913208;682.4631348;1.149574995;1.065713644;2.345021486;2.448697805;4.54336977;91.50071716;61.60116577;99.92029572;415.7999878;406.3110046;288.3886719;27771.33398;58.79962921
15.06.2019 00:10:48,597;697.4373779;697.7913208;682.4631348;1.149574995;1.065713644;2.344551086;2.349269152;4.54336977;91.49287415;61.60116577;99.92411804;415.6799927;405.9679871;288.8612061;27771.33398;58.79962921
15.06.2019 00:10:49,599;697.4373779;697.7913208;682.4631348;1.149574995;1.065713644;2.344551086;2.349269152;4.365631104;91.49287415;61.60116577;99.92411804;415.6799927;405.9679871;288.8612061;27771.33398;58.79962921
15.06.2019 00:11:03,626;697.4373779;697.7913208;682.4631348;1.149574995;1.065713644;2.344315529;2.378703833;4.365631104;91.47718811;61.63418198;99.92979431;412.4400024;405.9679871;288.3060608;27771.34961;58.82658005
15.06.2019 00:11:04,628;697.4373779;697.7913208;682.4631348;1.149574995;1.065713644;2.344315529;2.378703833;4.56161356;91.47718811;61.63418198;99.92979431;412.4400024;405.9679871;288.3060608;27771.34961;58.82658005
15.06.2019 00:11:18,658;697.4310913;697.7913208;682.458313;1.149574995;1.065713644;2.344315529;2.373332977;4.56161356;91.48503876;61.56809235;99.92510986;415.6799927;406.2030029;288.3060608;27771.34961;58.89157104
15.06.2019 00:11:19,663;697.4310913;697.7913208;682.458313;1.149574995;1.065713644;2.344315529;2.373332977;4.54258728;91.48503876;61.56809235;99.92510986;415.6799927;406.2030029;288.3060608;27771.34961;58.89157104
15.06.2019 00:11:33,692;697.4378052;697.7913208;682.458313;1.149574995;1.065713644;2.34408021;2.349629402;4.54258728;91.48503876;61.667202;99.94685364;414.2399902;406.0220032;287.9786072;27771.34961;58.89157104
15.06.2019 00:11:34,697;697.4378052;697.7913208;682.458313;1.149574995;1.065713644;2.34408021;2.349629402;4.64309597;91.48503876;61.667202;99.94685364;414.2399902;406.0220032;287.9786072;27771.34961;58.89157104
15.06.2019 00:11:48,736;697.4364624;697.7913208;682.458313;1.149574995;1.065713644;2.34408021;2.305863857;4.64309597;91.46934509;61.56809235;99.9641571;414.1199951;406.32901;288.5127869;27771.34961;58.89157104
15.06.2019 00:11:49,741;697.4364624;697.7913208;682.458313;1.149574995;1.065713644;2.34408021;2.305863857;4.491250992;91.46934509;61.56809235;99.9641571;414.1199951;406.32901;288.5127869;27771.34961;58.89157104
15.06.2019 00:12:03,779;697.4364624;697.7913208;682.458313;1.149574995;1.065713644;2.343138933;2.33791399;4.491250992;91.46934509;61.60116577;99.94857025;414.9599915;406.5450134;288.5127869;27771.36719;58.89157104
15.06.2019 00:12:04,783;697.4364624;697.7913208;682.458313;1.149574995;1.065713644;2.343138933;2.33791399;4.453181267;91.46934509;61.60116577;99.94857025;414.9599915;406.5450134;288.5127869;27771.36719;58.89157104
15.06.2019 00:12:18,819;697.4449463;697.7913208;682.458313;1.149574995;1.065713644;2.342903614;2.334483862;4.453181267;91.43796539;61.60116577;99.97232056;416.1600037;406.5450134;288.5127869;27771.36719;58.8999939
15.06.2019 00:12:19,823;697.4449463;697.7913208;682.458313;1.149574995;1.065713644;2.342903614;2.334483862;4.210263729;91.43796539;61.60116577;99.97232056;416.1600037;406.5450134;288.5127869;27771.36719;58.8999939
15.06.2019 00:12:33,849;697.4356079;697.7913208;682.458313;1.149574995;1.065713644;2.343374491;2.322006464;4.210263729;91.44581604;61.60116577;99.94866943;414.3599854;406.598999;288.1773987;27771.36719;58.8999939
15.06.2019 00:12:34,852;697.4356079;697.7913208;682.458313;1.149574995;1.065713644;2.343374491;2.322006464;4.575380802;91.44581604;61.60116577;99.94866943;414.3599854;406.598999;288.1773987;27771.36719;58.8999939
15.06.2019 00:12:48,894;697.4356079;697.7913208;682.4611816;1.149574995;1.065713644;2.343138933;2.407426357;4.575380802;91.43012238;61.60116577;99.95424652;415.5599976;406.598999;288.8899841;27771.36719;58.8999939
15.06.2019 00:12:49,895;697.4356079;697.7913208;682.4611816;1.149574995;1.065713644;2.343138933;2.407426357;4.326436996;91.43012238;61.60116577;99.95424652;415.5599976;406.598999;288.8899841;27771.36719;58.8999939
15.06.2019 00:13:03,919;697.4404907;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.310403824;4.326436996;91.41443634;61.60116577;99.95809174;413.519989;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:04,920;697.4404907;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.310403824;4.595858097;91.41443634;61.60116577;99.95809174;413.519989;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:18,950;697.4342041;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.345307112;4.595858097;91.39875793;61.60116577;99.94857788;413.7600098;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:19,954;697.4342041;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.345307112;4.576825142;91.39875793;61.60116577;99.94857788;413.7600098;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:33,986;697.4359131;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.32254982;4.576825142;91.42228699;61.56809235;99.94850922;414.9599915;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:34,988;697.4359131;697.7913208;682.4611816;1.149574995;1.065713644;2.342432976;2.32254982;4.595858097;91.42228699;61.56809235;99.94850922;414.9599915;406.6350098;288.0032043;27771.38281;58.8999939
15.06.2019 00:13:49,025;697.4423828;697.7913208;682.4611816;1.149574995;1.065713644;2.341962576;2.394245863;4.595858097;91.39090729;61.60116577;99.95718384;414.480011;406.6170044;288.6430969;27771.38281;58.8999939
15.06.2019 00:13:50,027;697.4423828;697.7913208;682.4611816;1.149574995;1.065713644;2.341962576;2.394245863;4.361707687;91.39090729;61.60116577;99.95718384;414.480011;406.6170044;288.6430969;27771.38281;58.8999939
15.06.2019 00:14:04,063;697.4423828;697.7913208;682.4688721;1.149574995;1.065713644;2.341491938;2.31149292;4.361707687;91.39090729;61.56809235;99.95613098;414.9599915;406.6170044;287.8658142;27771.40039;58.8999939
15.06.2019 00:14:05,067;697.4423828;697.7913208;682.4688721;1.149574995;1.065713644;2.341491938;2.31149292;4.603990555;91.39090729;61.56809235;99.95613098;414.9599915;406.6170044;287.8658142;27771.40039;58.8999939
15.06.2019 00:14:19,099;697.4326172;697.7913208;682.4688721;1.149574995;1.065713644;2.341962576;2.309496164;4.603990555;91.39090729;61.56809235;99.97000885;412.5599976;406.4190063;288.3571167;27771.40039;58.8999939
15.06.2019 00:14:20,100;697.4326172;697.7913208;682.4688721;1.149574995;1.065713644;2.341962576;2.309496164;4.385392666;91.39090729;61.56809235;99.97000885;412.5599976;406.4190063;288.3571167;27771.40039;58.8999939
15.06.2019 00:14:34,136;697.4318848;697.7913208;682.456665;1.149574995;1.065713644;2.342197657;2.35520649;4.385392666;91.40659332;61.60116577;99.94825745;415.3200073;406.5090027;287.852356;27771.40039;58.8999939
15.06.2019 00:14:35,138;697.4318848;697.7913208;682.456665;1.149574995;1.065713644;2.342197657;2.35520649;4.5647192;91.40659332;61.60116577;99.94825745;415.3200073;406.5090027;287.852356;27771.40039;58.8999939
15.06.2019 00:14:49,173;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.342432976;2.405647278;4.5647192;91.40659332;61.63418198;99.97010803;417.3599854;406.4909973;288.7783813;27771.40039;58.97156143
15.06.2019 00:14:50,174;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.342432976;2.405647278;4.243653774;91.40659332;61.63418198;99.97010803;417.3599854;406.4909973;288.7783813;27771.40039;58.97156143
15.06.2019 00:15:04,198;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341727257;2.265169144;4.243653774;91.39090729;61.60116577;99.97341156;414;406.67099;287.9067383;27771.41602;58.97156143
15.06.2019 00:15:05,199;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341727257;2.265169144;4.527388573;91.39090729;61.60116577;99.97341156;414;406.67099;287.9067383;27771.41602;58.97156143
15.06.2019 00:15:19,231;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341491938;2.348729134;4.527388573;91.39090729;61.60116577;99.97682953;415.3200073;406.7250061;289.01474;27771.41602;58.99999619
15.06.2019 00:15:20,232;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341491938;2.348729134;4.145016193;91.39090729;61.60116577;99.97682953;415.3200073;406.7250061;289.01474;27771.41602;58.99999619
15.06.2019 00:15:34,270;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341727257;2.290576696;4.145016193;91.39090729;61.60116577;99.98742676;415.3200073;406.5809937;288.0761108;27771.41602;58.99999619
15.06.2019 00:15:35,271;697.4361572;697.7913208;682.456665;1.149574995;1.065713644;2.341727257;2.290576696;4.555246353;91.39090729;61.60116577;99.98742676;415.3200073;406.5809937;288.0761108;27771.41602;58.99999619
15.06.2019 00:15:49,302;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.341021299;2.320195675;4.555246353;91.35168457;60.1804657;99.99375153;411.480011;406.7430115;286.4222717;27771.41602;58.99999619
15.06.2019 00:15:50,312;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.341021299;2.320195675;5.082750797;91.35168457;60.1804657;99.99375153;411.480011;406.7430115;286.4222717;27771.41602;58.99999619
15.06.2019 00:16:04,345;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.340550423;2.328701258;5.082750797;91.36737823;60.1804657;99.99323273;413.2799988;406.7430115;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:05,350;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.340550423;2.328701258;5.222532749;91.36737823;60.1804657;99.99323273;413.2799988;406.7430115;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:19,381;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.341021299;2.42323184;5.222532749;91.36737823;60.14744568;99.95999146;412.3200073;406.7430115;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:20,385;697.4449463;697.7913208;682.4649658;1.149574995;1.065713644;2.341021299;2.42323184;5.260356426;91.36737823;60.14744568;99.95999146;412.3200073;406.7430115;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:34,430;697.4402466;697.7913208;682.4519653;1.149574995;1.065713644;2.341962576;2.323092937;5.260356426;91.38306427;60.1804657;99.97680664;411.2399902;406.5450134;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:35,433;697.4402466;697.7913208;682.4519653;1.149574995;1.065713644;2.341962576;2.323092937;5.279271603;91.38306427;60.1804657;99.97680664;411.2399902;406.5450134;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:49,467;697.4402466;697.7913208;682.4519653;1.149574995;1.065713644;2.341727257;2.313307285;5.279271603;91.39090729;60.1804657;99.97198486;412.0799866;406.5629883;285.9501953;27771.43359;58.99999619
15.06.2019 00:16:50,471;697.4402466;697.7913208;682.4519653;1.149574995;1.065713644;2.341727257;2.313307285;5.269819736;91.39090729;60.1804657;99.97198486;412.0799866;406.5629883;285.9501953;27771.43359;58.99999619
15.06.2019 00:17:04,511;697.4402466;697.7913208;682.4606323;1.149574995;1.065713644;2.341727257;2.340259314;5.269819736;91.38306427;60.1804657;99.98687744;411.1199951;406.598999;286.350708;27771.44922;58.91073608
15.06.2019 00:17:05,513;697.4402466;697.7913208;682.4606323;1.149574995;1.065713644;2.341727257;2.340259314;5.13520956;91.38306427;60.1804657;99.98687744;411.1199951;406.598999;286.350708;27771.44922;58.91073608
15.06.2019 00:17:19,543;697.4402466;697.7913208;682.4606323;1.149574995;1.065713644;2.341021299;2.37673521;5.13520956;91.38306427;60.11437225;99.96118164;412.3200073;406.5450134;285.9640808;27771.44922;58.91073608
15.06.2019 00:17:20,544;697.4402466;697.7913208;682.4606323;1.149574995;1.065713644;2.341021299;2.37673521;5.138370514;91.38306427;60.11437225;99.96118164;412.3200073;406.5450134;285.9640808;27771.44922;58.91073608
15.06.2019 00:17:34,581;697.4402466;697.7913208;682.4606323;1.149574995;1.065713644;2.341021299;2.350709438;5.138370514;91.36737823;60.1804657;99.95179749;412.3200073;406.5450134;286.2568359;27771.44922;58.95519257
15.06.2019 00:17:49,623;697.4393311;697.7913208;682.4606323;1.149574995;1.065713644;2.340315342;2.306045532;5.138370514;91.35168457;60.1804657;99.99651337;409.5599976;406.5629883;285.7350159;27771.44922;58.91256714
15.06.2019 00:17:50,624;697.4393311;697.7913208;682.4606323;1.149574995;1.065713644;2.340315342;2.306045532;5.304361343;91.35168457;60.1804657;99.99651337;409.5599976;406.5629883;285.7350159;27771.44922;58.91256714
15.06.2019 00:18:04,664;697.4393311;697.7913208;682.4606323;1.149574995;1.065713644;2.341021299;2.380492926;5.304361343;91.36737823;60.14744568;99.97341919;411;406.5629883;286.0988159;27771.4668;58.91256714
15.06.2019 00:18:05,666;697.4393311;697.7913208;682.4606323;1.149574995;1.065713644;2.341021299;2.380492926;5.191493988;91.36737823;60.14744568;99.97341919;411;406.5629883;286.0988159;27771.4668;58.91256714
15.06.2019 00:18:19,700;697.4420166;697.7913208;682.4606323;1.149574995;1.065713644;2.340550423;2.286199808;5.191493988;91.35953522;60.14744568;99.96813965;413.8800049;406.5629883;286.221283;27771.4668;58.91256714
15.06.2019 00:18:20,702;697.4420166;697.7913208;682.4606323;1.149574995;1.065713644;2.340550423;2.286199808;5.131376743;91.35953522;60.14744568;99.96813965;413.8800049;406.5629883;286.221283;27771.4668;58.91256714
15.06.2019 00:18:34,738;697.4420166;697.7913208;682.4606323;1.149574995;1.065713644;2.340550423;2.355746031;5.131376743;91.35168457;60.1804657;99.97341156;410.3999939;406.5090027;286.221283;27771.4668;58.90000916
15.06.2019 00:18:49,775;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.364188671;5.131376743;91.36737823;60.14744568;99.97022247;412.9200134;406.7789917;286.3581238;27771.4668;58.90000916
15.06.2019 00:18:50,778;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.364188671;5.094842434;91.36737823;60.14744568;99.97022247;412.9200134;406.7789917;286.3581238;27771.4668;58.90000916
15.06.2019 00:19:04,816;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.341021299;2.330147743;5.094842434;91.36737823;60.1804657;99.96099854;411.1199951;406.7430115;286.0997314;27771.48242;58.90000916
15.06.2019 00:19:05,818;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.341021299;2.330147743;5.191190243;91.36737823;60.1804657;99.96099854;411.1199951;406.7430115;286.0997314;27771.48242;58.90000916
15.06.2019 00:19:19,845;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.346207857;5.191190243;91.34384918;60.14744568;99.97035217;410.8800049;406.7430115;286.0997314;27771.48242;58.90000916
15.06.2019 00:19:20,847;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.346207857;5.162791729;91.34384918;60.14744568;99.97035217;410.8800049;406.7430115;286.0997314;27771.48242;58.90000916
15.06.2019 00:19:34,884;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.340550423;2.309133291;5.162791729;91.34384918;60.14744568;99.98016357;411.3599854;406.7430115;285.7774963;27771.48242;58.90000916
15.06.2019 00:19:35,889;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.340550423;2.309133291;5.280607224;91.34384918;60.14744568;99.98016357;411.3599854;406.7430115;285.7774963;27771.48242;58.90000916
15.06.2019 00:19:49,926;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.340315342;2.263519049;5.280607224;91.35168457;60.1804657;99.9522171;411.3599854;406.598999;286.1586609;27771.48242;58.90000916
15.06.2019 00:19:50,930;697.4420166;697.7913208;682.4578857;1.149574995;1.065713644;2.340315342;2.263519049;5.142969608;91.35168457;60.1804657;99.9522171;411.3599854;406.598999;286.1586609;27771.48242;58.90000916
15.06.2019 00:20:04,968;697.4475098;697.7913208;682.4578857;1.149574995;1.065713644;2.340550423;2.321825504;5.142969608;91.36737823;60.11437225;99.96914673;411.480011;406.5629883;286.1586609;27771.5;58.90000916
15.06.2019 00:20:05,969;697.4475098;697.7913208;682.4578857;1.149574995;1.065713644;2.340550423;2.321825504;5.171374321;91.36737823;60.11437225;99.96914673;411.480011;406.5629883;286.1586609;27771.5;58.90000916
15.06.2019 00:20:20,002;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341256857;2.285470009;5.171374321;91.37522888;60.1804657;99.96089935;410.8800049;406.6350098;286.1586609;27771.5;58.90000916
15.06.2019 00:20:21,003;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341256857;2.285470009;5.180848598;91.37522888;60.1804657;99.96089935;410.8800049;406.6350098;286.1586609;27771.5;58.90000916
15.06.2019 00:20:35,037;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341491938;2.399237156;5.180848598;91.37522888;60.1804657;100.0026245;411.480011;406.7430115;285.8551331;27771.5;58.90000916
15.06.2019 00:20:36,038;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341491938;2.399237156;5.292321205;91.37522888;60.1804657;100.0026245;411.480011;406.7430115;285.8551331;27771.5;58.90000916
15.06.2019 00:20:50,071;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.358981133;5.292321205;91.37522888;60.1804657;100.0144501;411.8399963;406.8510132;285.8551331;27771.5;58.90000916
15.06.2019 00:20:51,073;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.34078598;2.358981133;5.282878876;91.37522888;60.1804657;100.0144501;411.8399963;406.8510132;285.8551331;27771.5;58.90000916
15.06.2019 00:21:05,101;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341021299;2.358981133;5.282878876;91.35953522;60.1804657;100.034668;410.8800049;406.9590149;285.8551331;27771.51758;58.90000916
15.06.2019 00:21:06,102;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341021299;2.358981133;5.273415089;91.35953522;60.1804657;100.034668;410.8800049;406.9590149;285.8551331;27771.51758;58.90000916
15.06.2019 00:21:20,140;697.4415894;697.7913208;682.4578857;1.149574995;1.065713644;2.341021299;2.314032793;5.273415089;91.35953522;60.1804657;100.0372772;410.1600037;406.9590149;285.8551331;27771.51758;58.90000916
15.06.2019 00:21:35,169;697.4492798;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.369031906;5.273415089;91.35168457;60.1804657;100.0306091;410.6400146;406.8510132;285.8551331;27771.51758;58.90000916
15.06.2019 00:21:36,171;697.4492798;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.369031906;5.263968468;91.35168457;60.1804657;100.0306091;410.6400146;406.8510132;285.8551331;27771.51758;58.90000916
15.06.2019 00:21:50,194;697.444519;697.7926636;682.4578857;1.149574995;1.065713644;2.340550423;2.354307652;5.263968468;91.36737823;60.1804657;100.0276108;411.3599854;406.8510132;286.395813;27771.51758;58.90000916
15.06.2019 00:21:51,201;697.444519;697.7926636;682.4578857;1.149574995;1.065713644;2.340550423;2.354307652;5.072692871;91.36737823;60.1804657;100.0276108;411.3599854;406.8510132;286.395813;27771.51758;58.90000916
15.06.2019 00:22:05,231;697.4404907;697.7926636;682.4578857;1.149574995;1.065713644;2.341021299;2.326169491;5.072692871;91.36737823;60.1804657;100.0442657;409.2000122;406.8510132;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:06,235;697.4404907;697.7926636;682.4578857;1.149574995;1.065713644;2.341021299;2.326169491;5.261915207;91.36737823;60.1804657;100.0442657;409.2000122;406.8510132;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:20,265;697.4432983;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.330689907;5.261915207;91.35168457;60.14744568;100.0331802;411.9599915;406.8510132;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:21,270;697.4432983;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.330689907;5.233537674;91.35168457;60.14744568;100.0331802;411.9599915;406.8510132;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:35,297;697.4432983;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.258932829;5.233537674;91.35953522;60.1804657;100.0420074;410.6400146;406.9049988;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:36,298;697.4432983;697.7926636;682.4578857;1.149574995;1.065713644;2.34078598;2.258932829;5.252458096;91.35953522;60.1804657;100.0420074;410.6400146;406.9049988;285.8893738;27771.5332;58.90000916
15.06.2019 00:22:50,329;697.4407959;697.7926636;682.4578857;1.150511861;1.065713644;2.34078598;2.287659168;5.252458096;91.35953522;60.21348572;100.0592499;410.1600037;406.9049988;285.8893738;27771.5332;58.90000916
15.06.2019 00:23:05,359;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.2991364;5.252458096;91.36737823;60.1804657;100.0721893;410.7600098;407.1400146;285.8893738;27771.55078;58.90000916
15.06.2019 00:23:06,365;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.2991364;5.281810284;91.36737823;60.1804657;100.0721893;410.7600098;407.1400146;285.8893738;27771.55078;58.90000916
15.06.2019 00:23:20,389;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.340315342;2.355386496;5.281810284;91.35168457;60.14744568;100.0443268;410.3999939;407.0679932;285.7041321;27771.55078;58.90000916
15.06.2019 00:23:21,394;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.340315342;2.355386496;5.306245327;91.35168457;60.14744568;100.0443268;410.3999939;407.0679932;285.7041321;27771.55078;58.90000916
15.06.2019 00:23:35,425;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.341021299;2.344406128;5.306245327;91.36737823;60.1804657;100.0302658;409.2000122;407.0679932;286.0003967;27771.55078;58.90000916
15.06.2019 00:23:36,431;697.4418945;697.7926636;682.4578857;1.150511861;1.065713644;2.341021299;2.344406128;5.235004902;91.36737823;60.1804657;100.0302658;409.2000122;407.0679932;286.0003967;27771.55078;58.90000916
15.06.2019 00:23:50,453;697.4375;697.7926636;682.4578857;1.150511861;1.065713644;2.341491938;2.312762976;5.235004902;91.36737823;60.1804657;100.0291214;408.480011;406.9769897;285.6203613;27771.55078;58.90000916
15.06.2019 00:23:51,462;697.4375;697.7926636;682.4578857;1.150511861;1.065713644;2.341491938;2.312762976;5.372228622;91.36737823;60.1804657;100.0291214;408.480011;406.9769897;285.6203613;27771.55078;58.90000916
15.06.2019 00:24:05,493;697.4375;697.7926636;682.4578857;1.150511861;1.065713644;2.34078598;2.321282148;5.372228622;91.37522888;60.1804657;100.0194092;409.9200134;407.1579895;285.48526;27771.56641;58.90000916
15.06.2019 00:24:06,497;697.4375;697.7926636;682.4578857;1.150511861;1.065713644;2.34078598;2.321282148;5.398719788;91.37522888;60.1804657;100.0194092;409.9200134;407.1579895;285.48526;27771.56641;58.90000916
15.06.2019 00:24:20,527;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.340315342;2.35520649;5.398719788;91.37522888;60.14744568;100.0440292;411.8399963;406.9769897;285.48526;27771.56641;58.90000916
15.06.2019 00:24:21,528;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.340315342;2.35520649;5.379840851;91.37522888;60.14744568;100.0440292;411.8399963;406.9769897;285.48526;27771.56641;58.90000916
15.06.2019 00:24:35,558;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.34078598;2.310766935;5.379840851;91.35168457;60.1804657;100.0454407;411.8399963;407.0310059;285.0343628;27771.56641;58.90000916
15.06.2019 00:24:36,563;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.34078598;2.310766935;5.550292015;91.35168457;60.1804657;100.0454407;411.8399963;407.0310059;285.0343628;27771.56641;58.90000916
15.06.2019 00:24:50,589;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.332135677;5.550292015;91.36737823;60.1804657;100.0283661;411;407.1759949;285.9350281;27771.56641;58.90000916
15.06.2019 00:24:51,590;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.332135677;5.266454697;91.36737823;60.1804657;100.0283661;411;407.1759949;285.9350281;27771.56641;58.90000916
15.06.2019 00:25:05,627;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.308769941;5.266454697;91.36737823;60.1804657;100.0435867;411;407.1759949;286.2359314;27771.58398;58.90000916
15.06.2019 00:25:06,631;697.4431763;697.7926636;682.4578857;1.150511861;1.065713644;2.341256857;2.308769941;5.165323734;91.36737823;60.1804657;100.0435867;411;407.1759949;286.2359314;27771.58398;58.90000916
15.06.2019 00:25:20,669;697.4483643;697.7926636;682.4578857;1.150511861;1.065713644;2.341491938;2.238514185;5.165323734;91.39090729;60.1804657;100.0602646;409.9200134;407.0130005;285.6274414;27771.58398;58.90000916
15.06.2019 00:25:21,670;697.4483643;697.7926636;682.4578857;1.150511861;1.065713644;2.341491938;2.238514185;5.398137569;91.39090729;60.1804657;100.0602646;409.9200134;407.0130005;285.6274414;27771.58398;58.90000916
15.06.2019 00:25:35,698;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342197657;2.317477703;5.398137569;91.39875793;60.1804657;100.0284424;408.3599854;407.1940002;286.0994263;27771.58398;58.90000916
15.06.2019 00:25:36,700;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342197657;2.317477703;5.248985767;91.39875793;60.1804657;100.0284424;408.3599854;407.1940002;286.0994263;27771.58398;58.90000916
15.06.2019 00:25:50,731;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342432976;2.399415493;5.248985767;91.41443634;60.21348572;100.0453339;410.7600098;407.4639893;285.4350891;27771.58398;58.90000916
15.06.2019 00:25:51,735;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342432976;2.399415493;5.481621742;91.41443634;60.21348572;100.0453339;410.7600098;407.4639893;285.4350891;27771.58398;58.90000916
15.06.2019 00:26:05,770;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342197657;2.31548357;5.481621742;91.40659332;60.1804657;100.0450821;410.519989;407.3739929;285.5912476;27771.59961;58.90000916
15.06.2019 00:26:06,774;697.4435425;697.7926636;682.4578857;1.150511861;1.065713644;2.342197657;2.31548357;5.419723034;91.40659332;60.1804657;100.0450821;410.519989;407.3739929;285.5912476;27771.59961;58.90000916
15.06.2019 00:26:20,801;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.341962576;2.347468615;5.419723034;91.40659332;60.1804657;100.0390549;409.0799866;407.3200073;285.5912476;27771.59961;58.90000916
15.06.2019 00:26:21,802;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.341962576;2.347468615;5.410297394;91.40659332;60.1804657;100.0390549;409.0799866;407.3200073;285.5912476;27771.59961;58.90000916
15.06.2019 00:26:35,841;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.341962576;2.345307112;5.410297394;91.40659332;60.1804657;100.041008;411.6000061;407.2479858;285.5281372;27771.59961;58.90000916
15.06.2019 00:26:36,845;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.341962576;2.345307112;5.431496143;91.40659332;60.1804657;100.041008;411.6000061;407.2479858;285.5281372;27771.59961;58.90000916
15.06.2019 00:26:50,882;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.342432976;2.36472702;5.431496143;91.40659332;60.1804657;100.0629272;412.0799866;407.2479858;285.9835815;27771.59961;58.90000916
15.06.2019 00:26:51,886;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.342432976;2.36472702;5.297353745;91.40659332;60.1804657;100.0629272;412.0799866;407.2479858;285.9835815;27771.59961;58.90000916
15.06.2019 00:27:05,922;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.342903614;2.311856031;5.297353745;91.43012238;60.1804657;100.0542526;407.8800049;407.3559875;285.6052551;27771.61719;58.90000916
15.06.2019 00:27:06,924;697.440979;697.7926636;682.4578857;1.150511861;1.065713644;2.342903614;2.311856031;5.443314075;91.43012238;60.1804657;100.0542526;407.8800049;407.3559875;285.6052551;27771.61719;58.90000916
15.06.2019 00:27:20,948;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.343374491;2.342423201;5.443314075;91.44581604;60.1804657;100.043541;409.9200134;407.3559875;286.1722107;27771.61719;58.90000916
15.06.2019 00:27:21,951;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.343374491;2.342423201;5.271774769;91.44581604;60.1804657;100.043541;409.9200134;407.3559875;286.1722107;27771.61719;58.90000916
15.06.2019 00:27:35,990;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.343609571;2.3779881;5.271774769;91.46149445;60.21348572;100.0512772;407.8800049;407.4100037;285.3898315;27771.61719;58.90000916
15.06.2019 00:27:36,992;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.343609571;2.3779881;5.562753677;91.46149445;60.21348572;100.0512772;407.8800049;407.4100037;285.3898315;27771.61719;58.90000916
15.06.2019 00:27:51,021;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.342903614;2.310040712;5.562753677;91.44581604;60.1804657;100.0659332;410.8800049;407.6260071;286.6430054;27771.61719;58.90000916
15.06.2019 00:27:52,023;697.4459229;697.7926636;682.4578857;1.150511861;1.067284942;2.342903614;2.310040712;5.13918066;91.44581604;60.1804657;100.0659332;410.8800049;407.6260071;286.6430054;27771.61719;58.90000916
15.06.2019 00:28:06,050;697.439209;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.358442068;5.13918066;91.43012238;60.1804657;100.0498657;411.1199951;407.3919983;285.3565674;27771.63281;58.90000916
15.06.2019 00:28:07,052;697.439209;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.358442068;5.279626369;91.43012238;60.1804657;100.0498657;411.1199951;407.3919983;285.3565674;27771.63281;58.90000916
15.06.2019 00:28:21,090;697.439209;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.322006464;5.279626369;91.41443634;60.1804657;100.0222473;409.9200134;407.3919983;286.1965332;27771.63281;58.90000916
15.06.2019 00:28:22,094;697.439209;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.322006464;5.270192623;91.41443634;60.1804657;100.0222473;409.9200134;407.3919983;286.1965332;27771.63281;58.90000916
15.06.2019 00:28:36,123;697.4456787;697.7926636;682.4578857;1.150511861;1.067284942;2.341962576;2.315120935;5.270192623;91.41443634;60.21348572;100.0393219;411;407.5899963;285.8855286;27771.63281;58.90000916
15.06.2019 00:28:37,128;697.4456787;697.7926636;682.4578857;1.150511861;1.067284942;2.341962576;2.315120935;5.355743885;91.41443634;60.21348572;100.0393219;411;407.5899963;285.8855286;27771.63281;58.90000916
15.06.2019 00:28:51,171;697.4456787;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.301501274;5.355743885;91.41443634;60.1804657;100.0498657;408.7200012;407.8059998;285.11026;27771.63281;58.90000916
15.06.2019 00:28:52,172;697.4456787;697.7926636;682.4578857;1.150511861;1.067284942;2.342668533;2.301501274;5.64434576;91.41443634;60.1804657;100.0498657;408.7200012;407.8059998;285.11026;27771.63281;58.90000916
15.06.2019 00:29:06,199;697.4412842;697.7926636;682.4578857;1.150511861;1.067284942;2.342197657;2.299500227;5.64434576;91.41443634;60.21348572;100.0389481;407.8800049;407.6440125;285.3704224;27771.65039;58.90000916
15.06.2019 00:29:07,201;697.4412842;697.7926636;682.4578857;1.150511861;1.067284942;2.342197657;2.299500227;5.547591209;91.41443634;60.21348572;100.0389481;407.8800049;407.6440125;285.3704224;27771.65039;58.90000916
15.06.2019 00:29:21,229;697.4412842;697.7926636;682.4578857;1.150511861;1.067284942;2.341727257;2.361316204;5.547591209;91.36737823;60.21348572;100.0132599;410.519989;407.4819946;284.9332275;27771.65039;58.90000916
15.06.2019 00:29:22,231;697.4412842;697.7926636;682.4578857;1.150511861;1.067284942;2.341727257;2.361316204;5.582362652;91.36737823;60.21348572;100.0132599;410.519989;407.4819946;284.9332275;27771.65039;58.90000916
15.06.2019 00:29:36,263;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.34078598;2.342783928;5.582362652;91.34384918;60.21348572;100.0457001;411.9599915;407.5;285.8335266;27771.65039;58.90000916
15.06.2019 00:29:37,265;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.34078598;2.342783928;5.241889;91.34384918;60.21348572;100.0457001;411.9599915;407.5;285.8335266;27771.65039;58.90000916
15.06.2019 00:29:51,299;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.381565809;5.241889;91.34384918;60.21348572;100.0168533;407.6400146;407.3200073;285.4374695;27771.65039;58.90000916
15.06.2019 00:29:52,301;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.381565809;5.45308733;91.34384918;60.21348572;100.0168533;407.6400146;407.3200073;285.4374695;27771.65039;58.90000916
15.06.2019 00:30:06,342;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.339609623;2.277616262;5.45308733;91.32815552;60.21348572;100.0277939;407.8800049;407.3200073;286.5272827;27771.66602;58.90000916
15.06.2019 00:30:07,347;697.453125;697.7926636;682.4578857;1.150511861;1.067284942;2.339609623;2.277616262;5.067911148;91.32815552;60.21348572;100.0277939;407.8800049;407.3200073;286.5272827;27771.66602;58.90000916
15.06.2019 00:30:21,375;697.4438477;697.7926636;682.4578857;1.150511861;1.067284942;2.340315342;2.362393618;5.067911148;91.34384918;60.1804657;100.0204239;410.1600037;407.1579895;285.1127319;27771.66602;58.90000916
