Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 00:30:22,379;697.4438477;697.7926636;682.4578857;1.150511861;1.067284942;2.340315342;2.362393618;5.571638584;91.34384918;60.1804657;100.0204239;410.1600037;407.1579895;285.1127319;27771.66602;58.90000916
15.06.2019 00:30:36,415;697.4490967;697.7926636;682.4578857;1.150511861;1.067284942;2.339609623;2.309496164;5.571638584;91.32032013;60.1804657;99.99828339;410.8800049;407.0130005;285.9576416;27771.66602;58.90000916
15.06.2019 00:30:37,417;697.4490967;697.7926636;682.4578857;1.150511861;1.067284942;2.339609623;2.309496164;5.259383678;91.32032013;60.1804657;99.99828339;410.8800049;407.0130005;285.9576416;27771.66602;58.90000916
15.06.2019 00:30:51,448;697.4490967;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.347828865;5.259383678;91.33600616;60.1804657;100.0062256;410.8800049;406.9590149;286.0501709;27771.66602;58.90000916
15.06.2019 00:30:52,449;697.4490967;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.347828865;5.237743855;91.33600616;60.1804657;100.0062256;410.8800049;406.9590149;286.0501709;27771.66602;58.90000916
15.06.2019 00:31:06,486;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.31366992;5.237743855;91.32815552;60.1804657;100;408.1199951;406.9949951;285.9046936;27771.68359;58.90000916
15.06.2019 00:31:07,488;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.31366992;5.286636353;91.32815552;60.1804657;100;408.1199951;406.9949951;285.9046936;27771.68359;58.90000916
15.06.2019 00:31:21,519;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.387999296;5.286636353;91.33600616;60.1804657;99.95850372;411.2399902;407.1400146;285.7496948;27771.68359;58.90000916
15.06.2019 00:31:22,522;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.387999296;5.357626915;91.33600616;60.1804657;99.95850372;411.2399902;407.1400146;285.7496948;27771.68359;58.90000916
15.06.2019 00:31:36,557;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339374304;2.339898586;5.357626915;91.32032013;60.21348572;99.98427582;408.3599854;406.0400085;285.3848877;27771.68359;58.90000916
15.06.2019 00:31:37,564;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339374304;2.339898586;5.442450523;91.32032013;60.21348572;99.98427582;408.3599854;406.0400085;285.3848877;27771.68359;58.90000916
15.06.2019 00:31:51,591;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339138746;2.294403076;5.442450523;91.30462646;60.1804657;99.97438049;410.1600037;406.3829956;285.580719;27771.68359;58.90000916
15.06.2019 00:31:52,593;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339138746;2.294403076;5.367164135;91.30462646;60.1804657;99.97438049;410.1600037;406.3829956;285.580719;27771.68359;58.90000916
15.06.2019 00:32:06,624;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338903427;2.347108364;5.367164135;91.28894806;60.1804657;99.94580841;411.2399902;405.9859924;285.580719;27771.69922;58.90000916
15.06.2019 00:32:07,626;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338903427;2.347108364;5.33880949;91.28894806;60.1804657;99.94580841;411.2399902;405.9859924;285.580719;27771.69922;58.90000916
15.06.2019 00:32:21,657;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338903427;2.345126867;5.33880949;91.28894806;60.21348572;99.96443939;411.8399963;405.9859924;285.106781;27771.69922;58.90000916
15.06.2019 00:32:22,660;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338903427;2.345126867;5.517046452;91.28894806;60.21348572;99.96443939;411.8399963;405.9859924;285.106781;27771.69922;58.90000916
15.06.2019 00:32:36,686;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338668346;2.325445652;5.517046452;91.28894806;60.21348572;99.98640442;408.9599915;406.0939941;285.3573914;27771.69922;58.90000916
15.06.2019 00:32:37,691;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.338668346;2.325445652;5.423368931;91.28894806;60.21348572;99.98640442;408.9599915;406.0939941;285.3573914;27771.69922;58.90000916
15.06.2019 00:32:51,727;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339138746;2.313125849;5.423368931;91.31247711;60.21348572;99.9777298;411.8399963;406.0939941;285.3573914;27771.69922;58.90000916
15.06.2019 00:32:52,728;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339138746;2.313125849;5.470562935;91.31247711;60.21348572;99.9777298;411.8399963;406.0939941;285.3573914;27771.69922;58.90000916
15.06.2019 00:33:06,760;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.307317257;5.470562935;91.33600616;60.21348572;99.95960236;410.6400146;406.2929993;285.4236145;27771.7168;58.90000916
15.06.2019 00:33:07,765;697.4509888;697.7926636;682.4578857;1.150511861;1.067284942;2.339844704;2.307317257;5.448319435;91.33600616;60.21348572;99.95960236;410.6400146;406.2929993;285.4236145;27771.7168;58.90000916
15.06.2019 00:33:21,795;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340315342;2.341701984;5.448319435;91.33600616;60.21348572;99.97587585;408.6000061;406.7070007;285.2048645;27771.7168;58.90000916
15.06.2019 00:33:22,796;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340315342;2.341701984;5.540685177;91.33600616;60.21348572;99.97587585;408.6000061;406.7070007;285.2048645;27771.7168;58.90000916
15.06.2019 00:33:36,834;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.339609623;2.31856513;5.540685177;91.33600616;60.24655914;99.98249817;412.2000122;406.8150024;285.2048645;27771.7168;58.90000916
15.06.2019 00:33:51,876;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340080023;2.307317257;5.540685177;91.32815552;60.21348572;100.0040359;409.3200073;406.8869934;285.7166138;27771.7168;58.90000916
15.06.2019 00:33:52,877;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340080023;2.307317257;5.359285831;91.32815552;60.21348572;100.0040359;409.3200073;406.8869934;285.7166138;27771.7168;58.90000916
15.06.2019 00:34:06,902;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340080023;2.352508783;5.359285831;91.32815552;60.21348572;99.98394012;409.7999878;406.7789917;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:07,910;697.4509888;697.7926636;682.4522095;1.150511861;1.067284942;2.340080023;2.352508783;5.458228111;91.32815552;60.21348572;99.98394012;409.7999878;406.7789917;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:21,940;697.4509888;697.7926636;682.4545288;1.150511861;1.067284942;2.339609623;2.301682949;5.458228111;91.32815552;60.21348572;100.0054245;410.3999939;406.9949951;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:22,941;697.4509888;697.7926636;682.4545288;1.150511861;1.067284942;2.339609623;2.301682949;5.439350128;91.32815552;60.21348572;100.0054245;410.3999939;406.9949951;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:36,979;697.4483643;697.7926636;682.4545288;1.150511861;1.067284942;2.340080023;2.242384195;5.439350128;91.32815552;60.21348572;99.98921967;411.1199951;406.6530151;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:37,981;697.4483643;697.7926636;682.4545288;1.150511861;1.067284942;2.340080023;2.242384195;5.458228111;91.32815552;60.21348572;99.98921967;411.1199951;406.6530151;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:52,020;697.4514771;697.7926636;682.4545288;1.150511861;1.067284942;2.340315342;2.322187662;5.458228111;91.34384918;60.21348572;99.98406982;409.4400024;406.3649902;285.4221802;27771.73242;58.90000916
15.06.2019 00:34:53,025;697.4514771;697.7926636;682.4545288;1.150511861;1.067284942;2.340315342;2.322187662;5.467669487;91.34384918;60.21348572;99.98406982;409.4400024;406.3649902;285.4221802;27771.73242;58.90000916
15.06.2019 00:35:07,065;697.4514771;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.291670084;5.467669487;91.35953522;60.21348572;99.98773193;411.8399963;406.3829956;285.4221802;27771.75;58.90000916
15.06.2019 00:35:08,068;697.4514771;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.291670084;5.477089405;91.35953522;60.21348572;99.98773193;411.8399963;406.3829956;285.4221802;27771.75;58.90000916
15.06.2019 00:35:22,109;697.4514771;697.7926636;682.4545288;1.152205706;1.067284942;2.340550423;2.338094234;5.477089405;91.35953522;60.24655914;99.97988129;410.7600098;406.401001;285.4221802;27771.75;58.90000916
15.06.2019 00:35:37,140;697.4514771;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.354847193;5.477089405;91.35953522;60.27957535;99.96691132;410.8800049;406.401001;285.6732483;27771.75;58.90000916
15.06.2019 00:35:38,141;697.4514771;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.354847193;5.41163826;91.35953522;60.27957535;99.96691132;410.8800049;406.401001;285.6732483;27771.75;58.90000916
15.06.2019 00:35:52,172;697.4556885;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.290941238;5.41163826;91.36737823;60.21348572;99.98536682;409.7999878;406.5270081;286.1154175;27771.75;58.90000916
15.06.2019 00:35:53,173;697.4556885;697.7926636;682.4545288;1.152205706;1.067284942;2.341021299;2.290941238;5.263107777;91.36737823;60.21348572;99.98536682;409.7999878;406.5270081;286.1154175;27771.75;58.90000916
15.06.2019 00:36:07,216;697.4486694;697.7926636;682.458313;1.152205706;1.067284942;2.341491938;2.346928358;5.263107777;91.37522888;60.21348572;99.99000549;410.0400085;406.3829956;285.2061157;27771.76758;58.90000916
15.06.2019 00:36:08,220;697.4486694;697.7926636;682.458313;1.152205706;1.067284942;2.341491938;2.346928358;5.587382793;91.37522888;60.21348572;99.99000549;410.0400085;406.3829956;285.2061157;27771.76758;58.90000916
15.06.2019 00:36:22,246;697.4486694;697.7926636;682.458313;1.152205706;1.067284942;2.341491938;2.290029764;5.587382793;91.38306427;60.21348572;100.0076904;411.6000061;406.6170044;285.6360474;27771.76758;58.90000916
15.06.2019 00:36:23,248;697.4486694;697.7926636;682.458313;1.152205706;1.067284942;2.341491938;2.290029764;5.442997932;91.38306427;60.21348572;100.0076904;411.6000061;406.6170044;285.6360474;27771.76758;58.90000916
15.06.2019 00:36:37,286;697.4541016;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.365983009;5.442997932;91.39875793;60.21348572;99.97631836;411;406.401001;285.6360474;27771.76758;58.90000916
15.06.2019 00:36:38,288;697.4541016;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.365983009;5.461860657;91.39875793;60.21348572;99.97631836;411;406.401001;285.6360474;27771.76758;58.90000916
15.06.2019 00:36:52,323;697.4508057;697.7926636;682.458313;1.152205706;1.068555951;2.341727257;2.253055811;5.461860657;91.38306427;60.21348572;99.97451782;410.2799988;406.401001;285.3164063;27771.76758;58.99142838
15.06.2019 00:36:53,327;697.4508057;697.7926636;682.458313;1.152205706;1.068555951;2.341727257;2.253055811;5.559774399;91.38306427;60.21348572;99.97451782;410.2799988;406.401001;285.3164063;27771.76758;58.99142838
15.06.2019 00:37:07,362;697.4508057;697.7926636;682.458313;1.152205706;1.068555951;2.34078598;2.318927526;5.559774399;91.35953522;60.21348572;99.98678589;408.7200012;406.2749939;285.9137268;27771.7832;58.91166687
15.06.2019 00:37:08,363;697.4508057;697.7926636;682.458313;1.152205706;1.068555951;2.34078598;2.318927526;5.321404457;91.35953522;60.21348572;99.98678589;408.7200012;406.2749939;285.9137268;27771.7832;58.91166687
15.06.2019 00:37:22,388;697.4542236;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.342783928;5.321404457;91.38306427;60.21348572;100.0066376;410.3999939;406.3649902;285.4700012;27771.7832;58.91166687
15.06.2019 00:37:23,389;697.4542236;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.342783928;5.479908943;91.38306427;60.21348572;100.0066376;410.3999939;406.3649902;285.4700012;27771.7832;58.91166687
15.06.2019 00:37:37,424;697.4542236;697.7926636;682.458313;1.152205706;1.068555951;2.341021299;2.308225155;5.479908943;91.37522888;60.21348572;99.96603394;411.1199951;406.1119995;285.4700012;27771.7832;58.93041611
15.06.2019 00:37:52,464;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341727257;2.325264692;5.479908943;91.39090729;60.21348572;99.98184967;411.7200012;406.1480103;285.09729;27771.7832;58.997509
15.06.2019 00:37:53,466;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341727257;2.325264692;5.633350849;91.39090729;60.21348572;99.98184967;411.7200012;406.1480103;285.09729;27771.7832;58.997509
15.06.2019 00:38:07,498;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.339537859;5.633350849;91.38306427;60.21348572;99.97490692;409.6799927;406.2749939;285.9341125;27771.80078;58.90980148
15.06.2019 00:38:08,499;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341491938;2.339537859;5.342901707;91.38306427;60.21348572;99.97490692;409.6799927;406.2749939;285.9341125;27771.80078;58.90980148
15.06.2019 00:38:22,528;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341962576;2.327254772;5.342901707;91.39090729;60.21348572;99.98484039;409.0799866;406.401001;285.4013062;27771.80078;58.99777603
15.06.2019 00:38:23,529;697.4509277;697.7926636;682.458313;1.152205706;1.068555951;2.341962576;2.327254772;5.540679932;91.39090729;60.21348572;99.98484039;409.0799866;406.401001;285.4013062;27771.80078;58.99777603
15.06.2019 00:38:37,563;697.4519043;697.7948608;682.458313;1.152205706;1.068555951;2.342432976;2.354127884;5.540679932;91.41443634;60.21348572;99.99237061;410.0400085;406.401001;286.0290222;27771.80078;58.99777603
15.06.2019 00:38:38,566;697.4519043;697.7948608;682.458313;1.152205706;1.068555951;2.342432976;2.354127884;5.34879446;91.41443634;60.21348572;99.99237061;410.0400085;406.401001;286.0290222;27771.80078;58.99777603
15.06.2019 00:38:52,592;697.4519043;697.7948608;682.458313;1.152205706;1.068555951;2.342197657;2.349449396;5.34879446;91.41443634;60.21348572;100.0088348;411.1199951;406.401001;285.4510193;27771.80078;58.99777603
15.06.2019 00:38:53,593;697.4519043;697.7948608;682.458313;1.152205706;1.068555951;2.342197657;2.349449396;5.542840004;91.41443634;60.21348572;100.0088348;411.1199951;406.401001;285.4510193;27771.80078;58.99777603
15.06.2019 00:39:07,626;697.4519043;697.7948608;682.456665;1.152205706;1.068555951;2.341962576;2.382996082;5.542840004;91.40659332;60.21348572;100.0402298;409.5599976;406.5450134;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:08,628;697.4519043;697.7948608;682.456665;1.152205706;1.068555951;2.341962576;2.382996082;5.523978233;91.40659332;60.21348572;100.0402298;409.5599976;406.5450134;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:22,652;697.4564209;697.7948608;682.456665;1.152205706;1.068555951;2.341962576;2.368673086;5.523978233;91.40659332;60.21348572;100.0295944;409.5599976;406.5450134;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:37,689;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.341727257;2.366341591;5.523978233;91.39875793;60.21348572;100.0297012;409.5599976;406.598999;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:38,693;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.341727257;2.366341591;5.514558792;91.39875793;60.21348572;100.0297012;409.5599976;406.598999;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:52,730;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.348008871;5.514558792;91.39875793;60.21348572;100.0128326;411.480011;406.67099;285.4510193;27771.81641;58.99777603
15.06.2019 00:39:53,732;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.348008871;5.542840004;91.39875793;60.21348572;100.0128326;411.480011;406.67099;285.4510193;27771.81641;58.99777603
15.06.2019 00:40:07,766;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.389070749;5.542840004;91.39875793;60.21348572;99.99240112;408.2399902;406.5450134;285.539032;27771.83398;58.99777603
15.06.2019 00:40:08,771;697.453064;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.389070749;5.513296127;91.39875793;60.21348572;99.99240112;408.2399902;406.5450134;285.539032;27771.83398;58.99777603
15.06.2019 00:40:22,814;697.4588013;697.7948608;682.456665;1.152205706;1.068555951;2.342197657;2.342603683;5.513296127;91.42228699;60.21348572;100.0007629;410.3999939;406.6889954;285.539032;27771.83398;58.99777603
15.06.2019 00:40:23,816;697.4588013;697.7948608;682.456665;1.152205706;1.068555951;2.342197657;2.342603683;5.558444977;91.42228699;60.21348572;100.0007629;410.3999939;406.6889954;285.539032;27771.83398;58.99777603
15.06.2019 00:40:37,844;697.4588013;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.342603683;5.558444977;91.40659332;60.21348572;99.96494293;409.3200073;406.7430115;284.6319885;27771.83398;58.99777603
15.06.2019 00:40:38,845;697.4588013;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.342603683;5.872186661;91.40659332;60.21348572;99.96494293;409.3200073;406.7430115;284.6319885;27771.83398;58.99777603
15.06.2019 00:40:52,876;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.287659168;5.872186661;91.42228699;60.21348572;99.97834015;410.8800049;406.7609863;285.3482971;27771.83398;58.99777603
15.06.2019 00:40:53,877;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.342432976;2.287659168;5.631865025;91.42228699;60.21348572;99.97834015;410.8800049;406.7609863;285.3482971;27771.83398;58.99777603
15.06.2019 00:41:07,913;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.342668533;2.307680368;5.631865025;91.43796539;60.21348572;99.99075317;408.6000061;406.9230042;285.3482971;27771.84961;58.99777603
15.06.2019 00:41:08,914;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.342668533;2.307680368;5.641273975;91.43796539;60.21348572;99.99075317;408.6000061;406.9230042;285.3482971;27771.84961;58.99777603
15.06.2019 00:41:22,941;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.343374491;2.349269152;5.641273975;91.45365143;60.21348572;99.99598694;409.3200073;407.0310059;285.3482971;27771.84961;58.99777603
15.06.2019 00:41:23,942;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.343374491;2.349269152;5.66949892;91.45365143;60.21348572;99.99598694;409.3200073;407.0310059;285.3482971;27771.84961;58.99777603
15.06.2019 00:41:37,976;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.344315529;2.29112339;5.66949892;91.46934509;60.21348572;99.98968506;408.7200012;407.3739929;284.6703186;27771.84961;58.99777603
15.06.2019 00:41:38,977;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.344315529;2.29112339;5.934355736;91.46934509;60.21348572;99.98968506;408.7200012;407.3739929;284.6703186;27771.84961;58.99777603
15.06.2019 00:41:53,020;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.344315529;2.312944412;5.934355736;91.48503876;60.1804657;99.97151947;409.5599976;407.2479858;285.0642395;27771.84961;58.99777603
15.06.2019 00:41:54,021;697.458374;697.7948608;682.456665;1.152205706;1.068555951;2.344315529;2.312944412;5.821084976;91.48503876;60.1804657;99.97151947;409.5599976;407.2479858;285.0642395;27771.84961;58.99777603
15.06.2019 00:42:08,051;697.4560547;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.318927526;5.821084976;91.50071716;60.21348572;99.94689941;407.3999939;407.1579895;284.4808044;27771.86719;58.99777603
15.06.2019 00:42:09,056;697.4560547;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.318927526;6.035354137;91.50071716;60.21348572;99.94689941;407.3999939;407.1579895;284.4808044;27771.86719;58.99777603
15.06.2019 00:42:23,086;697.4560547;697.7948608;682.456665;1.152205706;1.068555951;2.345492125;2.273043871;6.035354137;91.5164032;60.21348572;99.98003387;408.6000061;407.5;285.216156;27771.86719;58.99777603
15.06.2019 00:42:24,090;697.4560547;697.7948608;682.456665;1.152205706;1.068555951;2.345492125;2.273043871;5.798334122;91.5164032;60.21348572;99.98003387;408.6000061;407.5;285.216156;27771.86719;58.99777603
15.06.2019 00:42:38,126;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345727444;2.338816166;5.798334122;91.52424622;60.21348572;100.0176086;409.4400024;407.4639893;285.216156;27771.86719;58.99777603
15.06.2019 00:42:39,128;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345727444;2.338816166;5.788951874;91.52424622;60.21348572;100.0176086;409.4400024;407.4639893;285.216156;27771.86719;58.99777603
15.06.2019 00:42:53,162;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345492125;2.31421423;5.788951874;91.5164032;60.21348572;100.0122681;408.2399902;407.3919983;285.216156;27771.86719;58.99777603
15.06.2019 00:42:54,164;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345492125;2.31421423;5.7588377;91.5164032;60.21348572;100.0122681;408.2399902;407.3919983;285.216156;27771.86719;58.99777603
15.06.2019 00:43:08,196;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345727444;2.373870134;5.7588377;91.5164032;60.1804657;99.98945618;409.3200073;407.3559875;284.4316406;27771.88281;58.99777603
15.06.2019 00:43:09,200;697.4541016;697.7948608;682.456665;1.152205706;1.068555951;2.345727444;2.373870134;6.031161785;91.5164032;60.1804657;99.98945618;409.3200073;407.3559875;284.4316406;27771.88281;58.99777603
15.06.2019 00:43:23,233;697.4492798;697.7948608;682.456665;1.152205706;1.068555951;2.345962763;2.294038773;6.031161785;91.5164032;60.21348572;99.9855957;412.5599976;407.3559875;285.2599182;27771.88281;58.99777603
15.06.2019 00:43:24,234;697.4492798;697.7948608;682.456665;1.152205706;1.068555951;2.345962763;2.294038773;5.734796047;91.5164032;60.21348572;99.9855957;412.5599976;407.3559875;285.2599182;27771.88281;58.99777603
15.06.2019 00:43:38,268;697.4554443;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.326169491;5.734796047;91.5164032;60.21348572;100.0130539;411.480011;407.4819946;285.2599182;27771.88281;58.99777603
15.06.2019 00:43:53,296;697.4554443;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.298590422;5.734796047;91.5164032;60.24655914;100.0127869;407.8800049;407.4460144;284.5615845;27771.88281;58.99777603
15.06.2019 00:43:54,298;697.4554443;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.298590422;5.968891621;91.5164032;60.24655914;100.0127869;407.8800049;407.4460144;284.5615845;27771.88281;58.99777603
15.06.2019 00:44:08,336;697.4498291;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.2956779;5.968891621;91.52424622;60.21348572;100.00177;409.7999878;407.5;285.2938538;27771.90039;58.99777603
15.06.2019 00:44:09,338;697.4498291;697.7948608;682.456665;1.152205706;1.068555951;2.345257044;2.2956779;5.742184639;91.52424622;60.21348572;100.00177;409.7999878;407.5;285.2938538;27771.90039;58.99777603
15.06.2019 00:44:23,373;697.458313;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.290212154;5.742184639;91.5164032;60.1804657;100.0147629;411.1199951;407.571991;285.5445251;27771.90039;58.99777603
15.06.2019 00:44:24,375;697.458313;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.290212154;5.658157349;91.5164032;60.1804657;100.0147629;411.1199951;407.571991;285.5445251;27771.90039;58.99777603
15.06.2019 00:44:38,399;697.458313;697.7948608;682.4597778;1.152205706;1.068555951;2.345962763;2.269016743;5.658157349;91.53209686;60.21348572;100.0402832;407.3999939;407.3919983;285.196228;27771.90039;58.99777603
15.06.2019 00:44:39,406;697.458313;697.7948608;682.4597778;1.152205706;1.068555951;2.345962763;2.269016743;5.7842803;91.53209686;60.21348572;100.0402832;407.3999939;407.3919983;285.196228;27771.90039;58.99777603
15.06.2019 00:44:53,434;697.4553833;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.403689623;5.7842803;91.5164032;60.21348572;100.0167694;410.6400146;407.2120056;285.196228;27771.90039;58.99777603
15.06.2019 00:44:54,436;697.4553833;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.403689623;5.774904251;91.5164032;60.21348572;100.0167694;410.6400146;407.2120056;285.196228;27771.90039;58.99777603
15.06.2019 00:45:08,468;697.4553833;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.324359894;5.774904251;91.52424622;60.1804657;100.0101013;407.6400146;407.4100037;286.0620117;27771.91602;58.99777603
15.06.2019 00:45:09,473;697.4553833;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.324359894;5.465880394;91.52424622;60.1804657;100.0101013;407.6400146;407.4100037;286.0620117;27771.91602;58.99777603
15.06.2019 00:45:23,498;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.261868715;5.465880394;91.52424622;60.21348572;99.9919281;410.2799988;407.4100037;286.0620117;27771.91602;58.99729156
15.06.2019 00:45:24,500;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.261868715;5.645172119;91.52424622;60.21348572;99.9919281;410.2799988;407.4100037;286.0620117;27771.91602;58.99729156
15.06.2019 00:45:38,531;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.302774191;5.645172119;91.52424622;60.1804657;100.0165939;408.9599915;407.4819946;285.8305054;27771.91602;58.93292999
15.06.2019 00:45:39,534;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.302774191;5.552901268;91.52424622;60.1804657;100.0165939;408.9599915;407.4819946;285.8305054;27771.91602;58.93292999
15.06.2019 00:45:53,571;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.390677214;5.552901268;91.50856781;60.1804657;100.0226059;410.7600098;407.4819946;285.8305054;27771.91602;58.93292999
15.06.2019 00:45:54,575;697.4528809;697.7948608;682.4597778;1.152205706;1.068555951;2.345727444;2.390677214;5.562300682;91.50856781;60.1804657;100.0226059;410.7600098;407.4819946;285.8305054;27771.91602;58.93292999
15.06.2019 00:46:08,612;697.4559326;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.336289406;5.562300682;91.50856781;60.1804657;99.99375153;410.7600098;407.4100037;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:09,615;697.4559326;697.7948608;682.4597778;1.152205706;1.068555951;2.345257044;2.336289406;5.543499947;91.50856781;60.1804657;99.99375153;410.7600098;407.4100037;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:23,641;697.4526978;697.7948608;682.454895;1.152205706;1.068555951;2.345492125;2.302774191;5.543499947;91.5164032;60.1804657;99.98742676;409.7999878;407.2120056;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:24,645;697.4526978;697.7948608;682.454895;1.152205706;1.068555951;2.345492125;2.302774191;5.562300682;91.5164032;60.1804657;99.98742676;409.7999878;407.2120056;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:38,674;697.4526978;697.7948608;682.454895;1.152205706;1.068555951;2.345962763;2.334664583;5.562300682;91.5164032;60.21348572;99.98432922;411.1199951;407.2120056;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:39,678;697.4526978;697.7948608;682.454895;1.152205706;1.068555951;2.345962763;2.334664583;5.571697712;91.5164032;60.21348572;99.98432922;411.1199951;407.2120056;285.8305054;27771.93359;58.90045929
15.06.2019 00:46:53,711;697.4544067;697.7948608;682.454895;1.152205706;1.068555951;2.345257044;2.36992836;5.571697712;91.50856781;60.21348572;99.97342682;409.2000122;407.2120056;285.9778748;27771.93359;58.90045929
15.06.2019 00:46:54,712;697.4544067;697.7948608;682.454895;1.152205706;1.068555951;2.345257044;2.36992836;5.494094849;91.50856781;60.21348572;99.97342682;409.2000122;407.2120056;285.9778748;27771.93359;58.90045929
15.06.2019 00:47:08,745;697.4544067;697.7991943;682.454895;1.152205706;1.068555951;2.345727444;2.258565664;5.494094849;91.50856781;60.21348572;99.94703674;409.4400024;407.2120056;285.9778748;27771.94922;58.90045929
15.06.2019 00:47:09,747;697.4544067;697.7991943;682.454895;1.152205706;1.068555951;2.345727444;2.258565664;5.512895584;91.50856781;60.21348572;99.94703674;409.4400024;407.2120056;285.9778748;27771.94922;58.90045929
15.06.2019 00:47:23,784;697.4544067;697.7991943;682.454895;1.152205706;1.068555951;2.345727444;2.350529432;5.512895584;91.52424622;60.21348572;99.96618652;409.5599976;407.3380127;285.9778748;27771.94922;58.90045929
15.06.2019 00:47:38,822;697.4454346;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.298408508;5.512895584;91.5164032;60.21348572;99.94507599;410.6400146;407.2479858;285.9778748;27771.94922;58.90045929
15.06.2019 00:47:53,850;697.4592896;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.2829144;5.512895584;91.5164032;60.21348572;99.95739746;408.9599915;407.4819946;285.9778748;27771.94922;58.90045929
15.06.2019 00:48:08,887;697.4522095;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.317658901;5.512895584;91.53209686;60.1804657;99.97357178;411.480011;407.6260071;286.8515015;27771.9668;58.98797989
15.06.2019 00:48:09,891;697.4522095;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.317658901;4.866939068;91.53209686;60.1804657;99.97357178;411.480011;407.6260071;286.8515015;27771.9668;58.98797989
15.06.2019 00:48:23,921;697.4552612;697.7991943;682.4595337;1.152205706;1.068555951;2.345257044;2.306408882;4.866939068;91.5164032;60.1804657;99.97654724;413.0400085;407.8059998;286.8527222;27771.9668;58.93893051
15.06.2019 00:48:24,922;697.4552612;697.7991943;682.4595337;1.152205706;1.068555951;2.345257044;2.306408882;5.200780869;91.5164032;60.1804657;99.97654724;413.0400085;407.8059998;286.8527222;27771.9668;58.93893051
15.06.2019 00:48:38,951;697.4552612;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.307135582;5.200780869;91.52424622;60.1804657;100.0022659;413.3999939;407.5539856;286.9585876;27771.9668;58.93893051
15.06.2019 00:48:39,958;697.4552612;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.307135582;5.184164047;91.52424622;60.1804657;100.0022659;413.3999939;407.5539856;286.9585876;27771.9668;58.93893051
15.06.2019 00:48:53,988;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345257044;2.414891481;5.184164047;91.52424622;60.1804657;100.0104446;411.3599854;407.571991;286.9585876;27771.9668;58.99949265
15.06.2019 00:48:54,989;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345257044;2.414891481;5.165287495;91.52424622;60.1804657;100.0104446;411.3599854;407.571991;286.9585876;27771.9668;58.99949265
15.06.2019 00:49:09,013;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.346388102;5.165287495;91.52424622;60.21348572;100.0089417;412.3200073;407.4639893;286.9585876;27771.98242;58.99949265
15.06.2019 00:49:10,015;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.346388102;5.184164047;91.52424622;60.21348572;100.0089417;412.3200073;407.4639893;286.9585876;27771.98242;58.99949265
15.06.2019 00:49:24,043;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.31693387;5.184164047;91.52424622;60.21348572;99.96154785;412.6799927;407.1759949;286.4033203;27771.98242;58.99949265
15.06.2019 00:49:25,046;697.4527588;697.7991943;682.4595337;1.152205706;1.068555951;2.345727444;2.31693387;5.370286465;91.52424622;60.21348572;99.96154785;412.6799927;407.1759949;286.4033203;27771.98242;58.99949265
15.06.2019 00:49:39,088;697.4527588;697.7991943;682.4536133;1.152205706;1.068555951;2.345962763;2.312762976;5.370286465;91.50856781;60.1804657;99.97398376;412.7999878;407.0859985;286.576355;27771.98242;58.99949265
15.06.2019 00:49:40,090;697.4527588;697.7991943;682.4536133;1.152205706;1.068555951;2.345962763;2.312762976;5.321715832;91.50856781;60.1804657;99.97398376;412.7999878;407.0859985;286.576355;27771.98242;58.99949265
15.06.2019 00:49:54,119;697.460083;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.346027613;5.321715832;91.50856781;60.1804657;99.96875763;412.9200134;407.302002;287.3621521;27771.98242;58.99949265
15.06.2019 00:49:55,121;697.460083;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.346027613;5.048866749;91.50856781;60.1804657;99.96875763;412.9200134;407.302002;287.3621521;27771.98242;58.99949265
15.06.2019 00:50:09,151;697.4500122;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.387642145;5.048866749;91.50856781;60.1804657;99.99025726;411.3599854;407.5899963;286.757019;27772;58.99949265
15.06.2019 00:50:10,158;697.4500122;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.387642145;5.232867718;91.50856781;60.1804657;99.99025726;411.3599854;407.5899963;286.757019;27772;58.99949265
15.06.2019 00:50:24,188;697.4569092;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.333400249;5.232867718;91.5164032;60.1804657;100.0229187;411.7200012;407.6440125;286.757019;27772;58.99949265
15.06.2019 00:50:25,193;697.4569092;697.7991943;682.4536133;1.152205706;1.068555951;2.345727444;2.333400249;5.251730919;91.5164032;60.1804657;100.0229187;411.7200012;407.6440125;286.757019;27772;58.99949265
15.06.2019 00:50:39,219;697.4532471;697.7961426;682.4536133;1.152205706;1.068555951;2.345492125;2.33520627;5.251730919;91.52424622;60.1804657;100.0449905;411.2399902;407.6440125;286.757019;27772;58.99949265
15.06.2019 00:50:40,223;697.4532471;697.7961426;682.4536133;1.152205706;1.068555951;2.345492125;2.33520627;5.242300034;91.52424622;60.1804657;100.0449905;411.2399902;407.6440125;286.757019;27772;58.99949265
15.06.2019 00:50:54,246;697.4575806;697.7961426;682.4536133;1.152205706;1.068555951;2.345727444;2.296224356;5.242300034;91.50856781;60.1804657;100.0181046;409.0799866;407.8059998;286.757019;27772;58.99949265
15.06.2019 00:50:55,247;697.4575806;697.7961426;682.4536133;1.152205706;1.068555951;2.345727444;2.296224356;5.232867718;91.50856781;60.1804657;100.0181046;409.0799866;407.8059998;286.757019;27772;58.99949265
15.06.2019 00:51:09,283;697.4506226;697.7961426;682.4536133;1.152205706;1.068555951;2.345727444;2.319108725;5.232867718;91.50856781;60.1804657;99.99216461;409.6799927;407.7520142;286.757019;27772.01758;58.99949265
15.06.2019 00:51:10,286;697.4506226;697.7961426;682.4536133;1.152205706;1.068555951;2.345727444;2.319108725;5.251730919;91.50856781;60.1804657;99.99216461;409.6799927;407.7520142;286.757019;27772.01758;58.99949265
15.06.2019 00:51:24,320;697.4484863;697.7961426;682.4536133;1.152205706;1.068555951;2.345257044;2.351249218;5.251730919;91.50856781;60.21348572;100.0004425;410.0400085;407.7520142;286.757019;27772.01758;58.99949265
15.06.2019 00:51:25,321;697.4484863;697.7961426;682.4536133;1.152205706;1.068555951;2.345257044;2.351249218;5.232867718;91.50856781;60.21348572;100.0004425;410.0400085;407.7520142;286.757019;27772.01758;58.99949265
15.06.2019 00:51:39,351;697.4560547;697.7961426;682.4549561;1.152205706;1.068555951;2.345727444;2.405291557;5.232867718;91.50856781;60.1804657;100.0002441;411.7200012;407.6619873;286.757019;27772.01758;58.99949265
15.06.2019 00:51:40,352;697.4560547;697.7961426;682.4549561;1.152205706;1.068555951;2.345727444;2.405291557;5.251730919;91.50856781;60.1804657;100.0002441;411.7200012;407.6619873;286.757019;27772.01758;58.99949265
15.06.2019 00:51:54,382;697.4560547;697.7961426;682.4549561;1.152205706;1.068555951;2.345257044;2.37673521;5.251730919;91.5164032;60.1804657;99.99153137;410.519989;407.8420105;287.2268372;27772.01758;58.99949265
15.06.2019 00:51:55,385;697.4560547;697.7961426;682.4549561;1.152205706;1.068555951;2.345257044;2.37673521;5.075343132;91.5164032;60.1804657;99.99153137;410.519989;407.8420105;287.2268372;27772.01758;58.99949265
15.06.2019 00:52:09,417;697.4560547;697.8001709;682.4549561;1.152205706;1.068555951;2.345727444;2.261868715;5.075343132;91.5164032;60.1804657;99.98080444;409.5599976;407.8420105;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:10,418;697.4560547;697.8001709;682.4549561;1.152205706;1.068555951;2.345727444;2.261868715;5.230340481;91.5164032;60.1804657;99.98080444;409.5599976;407.8420105;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:24,449;697.4560547;697.8001709;682.4549561;1.152205706;1.068555951;2.345257044;2.331413031;5.230340481;91.52424622;60.1804657;99.97332001;409.4400024;407.8420105;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:25,456;697.4560547;697.8001709;682.4549561;1.152205706;1.068555951;2.345257044;2.331413031;5.242704391;91.52424622;60.1804657;99.97332001;409.4400024;407.8420105;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:39,486;697.4581909;697.8001709;682.4549561;1.152205706;1.068555951;2.345962763;2.294038773;5.242704391;91.52424622;60.1804657;99.97428131;413.519989;407.8059998;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:40,488;697.4581909;697.8001709;682.4549561;1.152205706;1.068555951;2.345962763;2.294038773;5.27099371;91.52424622;60.1804657;99.97428131;413.519989;407.8059998;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:54,523;697.4581909;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.340078831;5.27099371;91.5164032;60.21348572;99.99423981;409.7999878;408.0589905;286.8208313;27772.0332;58.99949265
15.06.2019 00:52:55,525;697.4581909;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.340078831;5.261569023;91.5164032;60.21348572;99.99423981;409.7999878;408.0589905;286.8208313;27772.0332;58.99949265
15.06.2019 00:53:09,549;697.4581909;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.348008871;5.261569023;91.5164032;60.1804657;99.98622131;410.6400146;408.0589905;286.8208313;27772.05078;58.99949265
15.06.2019 00:53:10,560;697.4581909;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.348008871;5.27099371;91.5164032;60.1804657;99.98622131;410.6400146;408.0589905;286.8208313;27772.05078;58.99949265
15.06.2019 00:53:24,589;697.4547729;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.353408337;5.27099371;91.52424622;60.1804657;100.0071106;410.6400146;408.2030029;286.8208313;27772.05078;58.99949265
15.06.2019 00:53:25,590;697.4547729;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.353408337;5.261569023;91.52424622;60.1804657;100.0071106;410.6400146;408.2030029;286.8208313;27772.05078;58.99949265
15.06.2019 00:53:39,626;697.4547729;697.8001709;682.4624634;1.152205706;1.068555951;2.345727444;2.330870628;5.261569023;91.53209686;60.1804657;99.96321869;409.7999878;407.7879944;286.8208313;27772.05078;58.99949265
15.06.2019 00:53:54,665;697.4547729;697.8001709;682.4563599;1.152205706;1.068555951;2.345962763;2.322911739;5.261569023;91.52424622;60.21348572;99.9838562;410.6400146;408.2390137;286.3959656;27772.05078;58.99949265
15.06.2019 00:53:55,670;697.4547729;697.8001709;682.4563599;1.152205706;1.068555951;2.345962763;2.322911739;5.403944969;91.52424622;60.21348572;99.9838562;410.6400146;408.2390137;286.3959656;27772.05078;58.99949265
15.06.2019 00:54:09,699;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345727444;2.27121377;5.403944969;91.52424622;60.1804657;100.0177155;412.0799866;408.1669922;286.8466492;27772.06641;58.99632263
15.06.2019 00:54:10,705;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345727444;2.27121377;5.25292635;91.52424622;60.1804657;100.0177155;412.0799866;408.1669922;286.8466492;27772.06641;58.99632263
15.06.2019 00:54:24,738;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345257044;2.278347492;5.25292635;91.52424622;60.21348572;100.0224762;409.7999878;408.1849976;286.8466492;27772.06641;58.90350342
15.06.2019 00:54:25,740;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345257044;2.278347492;5.234050751;91.52424622;60.21348572;100.0224762;409.7999878;408.1849976;286.8466492;27772.06641;58.90350342
15.06.2019 00:54:39,774;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345257044;2.379777193;5.234050751;91.50856781;60.14744568;100.0146179;410.1600037;408.1849976;286.8466492;27772.06641;58.91885376
15.06.2019 00:54:40,775;697.4591064;697.8001709;682.4563599;1.152205706;1.068555951;2.345257044;2.379777193;5.243489742;91.50856781;60.14744568;100.0146179;410.1600037;408.1849976;286.8466492;27772.06641;58.91885376
15.06.2019 00:54:54,805;697.4550171;697.7977905;682.4563599;1.152205706;1.068555951;2.345727444;2.318927526;5.243489742;91.5164032;60.1804657;100.008934;410.3999939;408.2390137;286.1295471;27772.06641;58.91885376
15.06.2019 00:54:55,808;697.4550171;697.7977905;682.4563599;1.152205706;1.068555951;2.345727444;2.318927526;5.493218899;91.5164032;60.1804657;100.008934;410.3999939;408.2390137;286.1295471;27772.06641;58.91885376
15.06.2019 00:55:09,831;697.4492188;697.7977905;682.463562;1.152205706;1.068555951;2.345962763;2.298772335;5.493218899;91.5164032;60.21348572;100.0137787;407.1600037;408.1669922;286.1509094;27772.08398;58.91885376
15.06.2019 00:55:10,833;697.4492188;697.7977905;682.463562;1.152205706;1.068555951;2.345962763;2.298772335;5.412349224;91.5164032;60.21348572;100.0137787;407.1600037;408.1669922;286.1509094;27772.08398;58.91885376
15.06.2019 00:55:24,862;697.4578247;697.7977905;682.463562;1.152205706;1.068555951;2.345727444;2.317115307;5.412349224;91.50856781;60.1804657;100.0335312;409.9200134;408.2210083;286.6108704;27772.08398;58.90000916
15.06.2019 00:55:25,864;697.4578247;697.7977905;682.463562;1.152205706;1.068555951;2.345727444;2.317115307;5.248657227;91.50856781;60.1804657;100.0335312;409.9200134;408.2210083;286.6108704;27772.08398;58.90000916
15.06.2019 00:55:39,897;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345727444;2.329966784;5.248657227;91.50856781;60.1804657;100.0362854;410.2799988;408.1489868;286.6108704;27772.08398;58.90000916
15.06.2019 00:55:54,939;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.372616291;5.248657227;91.50856781;60.21348572;100.0276337;410.2799988;408.0769958;286.9854736;27772.08398;58.90000916
15.06.2019 00:55:55,942;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.372616291;5.113577366;91.50856781;60.21348572;100.0276337;410.2799988;408.0769958;286.9854736;27772.08398;58.90000916
15.06.2019 00:56:09,975;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.307498693;5.113577366;91.53209686;60.1804657;100.03936;410.3999939;408.401001;286.308136;27772.09961;58.90000916
15.06.2019 00:56:10,977;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.307498693;5.42263031;91.53209686;60.1804657;100.03936;410.3999939;408.401001;286.308136;27772.09961;58.90000916
15.06.2019 00:56:25,010;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345257044;2.31693387;5.42263031;91.50856781;60.1804657;100.02845;410.7600098;408.5270081;286.308136;27772.09961;58.90000916
15.06.2019 00:56:40,042;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.371899605;5.42263031;91.5164032;60.1804657;100.0162048;408.3599854;408.4729919;285.5372009;27772.09961;58.90000916
15.06.2019 00:56:41,046;697.4578247;697.7977905;682.4567261;1.152205706;1.068555951;2.345492125;2.371899605;5.600837231;91.5164032;60.1804657;100.0162048;408.3599854;408.4729919;285.5372009;27772.09961;58.90000916
15.06.2019 00:56:55,084;697.4541016;697.7977905;682.4649048;1.152205706;1.068555951;2.345257044;2.329966784;5.600837231;91.5164032;60.21348572;99.98793793;409.5599976;408.4729919;286.5673523;27772.09961;58.90000916
15.06.2019 00:56:56,087;697.4541016;697.7977905;682.4649048;1.152205706;1.068555951;2.345257044;2.329966784;5.335761547;91.5164032;60.21348572;99.98793793;409.5599976;408.4729919;286.5673523;27772.09961;58.90000916
15.06.2019 00:57:10,127;697.4541016;697.7977905;682.4649048;1.152205706;1.068555951;2.345962763;2.309496164;5.335761547;91.50856781;60.21348572;100.0091171;408.3599854;408.5629883;286.5673523;27772.11719;58.98775482
15.06.2019 00:57:11,128;697.4541016;697.7977905;682.4649048;1.152205706;1.068555951;2.345962763;2.309496164;5.364020348;91.50856781;60.21348572;100.0091171;408.3599854;408.5629883;286.5673523;27772.11719;58.98775482
15.06.2019 00:57:25,163;697.4541016;697.7994385;682.4522095;1.152205706;1.068555951;2.345727444;2.334303141;5.364020348;91.5164032;60.1804657;99.99054718;409.6799927;408.5450134;286.5673523;27772.11719;58.90727234
15.06.2019 00:57:26,165;697.4541016;697.7994385;682.4522095;1.152205706;1.068555951;2.345727444;2.334303141;5.172363758;91.5164032;60.1804657;99.99054718;409.6799927;408.5450134;286.5673523;27772.11719;58.90727234
15.06.2019 00:57:40,199;697.4541016;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.31874609;5.172363758;91.5164032;60.1804657;99.97375488;410.519989;408.5450134;286.1943054;27772.11719;58.90727234
15.06.2019 00:57:41,200;697.4541016;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.31874609;5.376088619;91.5164032;60.1804657;99.97375488;410.519989;408.5450134;286.1943054;27772.11719;58.90727234
15.06.2019 00:57:55,237;697.4609985;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.343324661;5.376088619;91.5164032;60.1804657;99.98726654;411.6000061;408.7609863;286.4750977;27772.11719;58.99670029
15.06.2019 00:57:56,241;697.4609985;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.343324661;5.393618584;91.5164032;60.1804657;99.98726654;411.6000061;408.7609863;286.4750977;27772.11719;58.99670029
15.06.2019 00:58:10,274;697.4609985;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.346207857;5.393618584;91.53209686;60.1804657;99.97444153;410.0400085;408.7070007;287.1563721;27772.13281;58.90351868
15.06.2019 00:58:11,279;697.4609985;697.7994385;682.4522095;1.152205706;1.068555951;2.345257044;2.346207857;5.184227467;91.53209686;60.1804657;99.97444153;410.0400085;408.7070007;287.1563721;27772.13281;58.90351868
15.06.2019 00:58:25,314;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.340980768;5.184227467;91.52424622;60.1804657;99.97611237;410.6400146;408.7980042;286.436615;27772.13281;58.98810959
15.06.2019 00:58:26,316;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.340980768;5.406517982;91.52424622;60.1804657;99.97611237;410.6400146;408.7980042;286.436615;27772.13281;58.98810959
15.06.2019 00:58:40,347;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.293310165;5.406517982;91.50856781;60.1804657;99.95043945;409.6799927;408.67099;286.5523682;27772.13281;58.98810959
15.06.2019 00:58:41,349;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.293310165;5.36772871;91.50856781;60.1804657;99.95043945;409.6799927;408.67099;286.5523682;27772.13281;58.98810959
15.06.2019 00:58:55,389;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.320195675;5.36772871;91.50856781;60.24655914;99.96701813;409.6799927;408.7609863;286.1690369;27772.13281;58.98810959
15.06.2019 00:58:56,391;697.4609985;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.320195675;5.49616003;91.50856781;60.24655914;99.96701813;409.6799927;408.7609863;286.1690369;27772.13281;58.98810959
15.06.2019 00:59:10,429;697.4574585;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.310222387;5.49616003;91.5164032;60.21348572;99.98721313;409.4400024;408.8160095;286.3934326;27772.15039;58.98810959
15.06.2019 00:59:11,431;697.4574585;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.310222387;5.420979023;91.5164032;60.21348572;99.98721313;409.4400024;408.8160095;286.3934326;27772.15039;58.98810959
15.06.2019 00:59:25,467;697.4574585;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.328701258;5.420979023;91.5164032;60.14744568;100.0036392;408.9599915;408.9779968;286.3934326;27772.15039;58.98810959
15.06.2019 00:59:26,468;697.4574585;697.7994385;682.4608765;1.152205706;1.068555951;2.345257044;2.328701258;5.36516571;91.5164032;60.14744568;100.0036392;408.9599915;408.9779968;286.3934326;27772.15039;58.98810959
15.06.2019 00:59:40,500;697.4522705;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.239251614;5.36516571;91.52424622;60.1804657;100.0056992;410.519989;408.8880005;286.3934326;27772.15039;58.98810959
