Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 00:59:41,505;697.4522705;697.7994385;682.4608765;1.152205706;1.068555951;2.345727444;2.239251614;5.384009361;91.52424622;60.1804657;100.0056992;410.519989;408.8880005;286.3934326;27772.15039;58.98810959
15.06.2019 00:59:55,543;697.4522705;697.8035889;682.4608765;1.152205706;1.068555951;2.345257044;2.310766935;5.384009361;91.52424622;60.21348572;99.98338318;407.1600037;408.9419861;286.3934326;27772.15039;58.99995041
15.06.2019 01:00:10,581;697.4584351;697.8035889;682.4608765;1.152205706;1.068555951;2.345257044;2.316752672;5.384009361;91.50856781;60.21348572;99.99773407;409.5599976;408.9060059;286.3934326;27772.16602;58.99995041
15.06.2019 01:00:11,582;697.4584351;697.8035889;682.4608765;1.152205706;1.068555951;2.345257044;2.316752672;5.36516571;91.50856781;60.21348572;99.99773407;409.5599976;408.9060059;286.3934326;27772.16602;58.99995041
15.06.2019 01:00:25,614;697.4584351;697.8035889;682.4586792;1.152205706;1.068555951;2.345257044;2.264619112;5.36516571;91.52424622;60.21348572;99.98503113;408.2399902;408.5270081;286.3934326;27772.16602;58.99995041
15.06.2019 01:00:40,642;697.4569702;697.8035889;682.4586792;1.152205706;1.068555951;2.345492125;2.298772335;5.36516571;91.52424622;60.21348572;100.0005417;407.6400146;408.5809937;286.3934326;27772.16602;58.99995041
15.06.2019 01:00:55,674;697.4599609;697.8035889;682.4586792;1.152205706;1.068555951;2.345727444;2.345667362;5.36516571;91.52424622;60.21348572;100.0063324;411.3599854;408.8160095;286.6233215;27772.16602;58.99995041
15.06.2019 01:00:56,675;697.4599609;697.8035889;682.4586792;1.152205706;1.068555951;2.345727444;2.345667362;5.30695343;91.52424622;60.21348572;100.0063324;411.3599854;408.8160095;286.6233215;27772.16602;58.99995041
15.06.2019 01:01:10,700;697.4555664;697.8035889;682.4586792;1.152205706;1.068555951;2.345962763;2.389249325;5.30695343;91.52424622;60.1804657;99.96504211;410.1600037;408.5809937;285.9237976;27772.18359;58.99995041
15.06.2019 01:01:11,701;697.4555664;697.8035889;682.4586792;1.152205706;1.068555951;2.345962763;2.389249325;5.550818443;91.52424622;60.1804657;99.96504211;410.1600037;408.5809937;285.9237976;27772.18359;58.99995041
15.06.2019 01:01:25,736;697.463562;697.7989502;682.4463501;1.152205706;1.068555951;2.345727444;2.336650372;5.550818443;91.5164032;60.21348572;99.973526;409.2000122;408.598999;285.9237976;27772.18359;58.99995041
15.06.2019 01:01:26,738;697.463562;697.7989502;682.4463501;1.152205706;1.068555951;2.345727444;2.336650372;5.532010555;91.5164032;60.21348572;99.973526;409.2000122;408.598999;285.9237976;27772.18359;58.99995041
15.06.2019 01:01:40,772;697.463562;697.7989502;682.4463501;1.152205706;1.068555951;2.345727444;2.287659168;5.532010555;91.5164032;60.21348572;99.95663452;411.2399902;407.230011;285.6812439;27772.18359;58.99995041
15.06.2019 01:01:41,777;697.463562;697.7989502;682.4463501;1.152205706;1.068555951;2.345727444;2.287659168;5.622711658;91.5164032;60.21348572;99.95663452;411.2399902;407.230011;285.6812439;27772.18359;58.99995041
15.06.2019 01:01:55,812;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345492125;2.343865395;5.622711658;91.52424622;60.21348572;99.96095276;410.519989;407.1579895;285.7625732;27772.18359;58.99995041
15.06.2019 01:01:56,816;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345492125;2.343865395;5.604846478;91.52424622;60.21348572;99.96095276;410.519989;407.1579895;285.7625732;27772.18359;58.99995041
15.06.2019 01:02:10,851;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345727444;2.373153925;5.604846478;91.5164032;60.1804657;99.95535278;411.6000061;407.0499878;286.4560852;27772.19922;58.99995041
15.06.2019 01:02:11,859;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345727444;2.373153925;5.41399622;91.5164032;60.1804657;99.95535278;411.6000061;407.0499878;286.4560852;27772.19922;58.99995041
15.06.2019 01:02:25,889;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345727444;2.367956161;5.41399622;91.52424622;60.21348572;99.95780182;411.2399902;407.0679932;285.5870361;27772.19922;58.99995041
15.06.2019 01:02:26,895;697.4597168;697.7989502;682.4555054;1.152205706;1.068555951;2.345727444;2.367956161;5.69572401;91.52424622;60.21348572;99.95780182;411.2399902;407.0679932;285.5870361;27772.19922;58.99995041
15.06.2019 01:02:40,933;697.4597168;697.8051758;682.4555054;1.152205706;1.068555951;2.345727444;2.361136675;5.69572401;91.5164032;60.21348572;99.96092987;413.6400146;407.0679932;286.4612427;27772.19922;58.99995041
15.06.2019 01:02:41,939;697.4597168;697.8051758;682.4555054;1.152205706;1.068555951;2.345727444;2.361136675;5.402865887;91.5164032;60.21348572;99.96092987;413.6400146;407.0679932;286.4612427;27772.19922;58.99995041
15.06.2019 01:02:55,976;697.4597168;697.8051758;682.4555054;1.152205706;1.068555951;2.345727444;2.36508584;5.402865887;91.5164032;60.24655914;99.95265198;410.8800049;406.9769897;286.4612427;27772.19922;58.99995041
15.06.2019 01:03:11,000;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345257044;2.294949532;5.402865887;91.50856781;60.21348572;99.92867279;411.6000061;406.7430115;286.157959;27772.2168;58.99995041
15.06.2019 01:03:12,002;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345257044;2.294949532;5.485644817;91.50856781;60.21348572;99.92867279;411.6000061;406.7430115;286.157959;27772.2168;58.99995041
15.06.2019 01:03:26,034;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.326531172;5.485644817;91.5164032;60.21348572;99.92456055;412.4400024;406.6170044;286.157959;27772.2168;58.99995041
15.06.2019 01:03:27,035;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.326531172;5.50446558;91.5164032;60.21348572;99.92456055;412.4400024;406.6170044;286.157959;27772.2168;58.99995041
15.06.2019 01:03:41,069;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.396563768;5.50446558;91.5164032;60.1804657;99.9322052;412.2000122;406.4370117;287.1162109;27772.2168;59.06425858
15.06.2019 01:03:42,072;697.4628296;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.396563768;5.183424473;91.5164032;60.1804657;99.9322052;412.2000122;406.4370117;287.1162109;27772.2168;59.06425858
15.06.2019 01:03:56,102;697.4589233;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.323636055;5.183424473;91.50856781;60.21348572;99.9304657;412.9200134;406.401001;286.3687439;27772.2168;59.06425858
15.06.2019 01:03:57,111;697.4589233;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.323636055;5.433849812;91.50856781;60.21348572;99.9304657;412.9200134;406.401001;286.3687439;27772.2168;59.06425858
15.06.2019 01:04:11,144;697.4644165;697.8051758;682.4606934;1.152205706;1.068555951;2.345727444;2.328882217;5.433849812;91.50856781;60.21348572;99.95009613;413.6400146;406.1659851;286.3687439;27772.23242;59.06425858
15.06.2019 01:04:26,186;697.4644165;697.8051758;682.4556885;1.152205706;1.068555951;2.345727444;2.374049187;5.433849812;91.5164032;60.21348572;99.96035767;414.480011;405.8959961;286.3687439;27772.23242;59.06425858
15.06.2019 01:04:27,187;697.4644165;697.8051758;682.4556885;1.152205706;1.068555951;2.345727444;2.374049187;5.424423695;91.5164032;60.21348572;99.96035767;414.480011;405.8959961;286.3687439;27772.23242;59.06425858
15.06.2019 01:04:41,216;697.4589233;697.8016357;682.4556885;1.152205706;1.068555951;2.345727444;2.309133291;5.424423695;91.5164032;60.21348572;99.97807312;413.2799988;405.9859924;286.3687439;27772.23242;59.09998322
15.06.2019 01:04:42,217;697.4589233;697.8016357;682.4556885;1.152205706;1.068555951;2.345727444;2.309133291;5.433849812;91.5164032;60.21348572;99.97807312;413.2799988;405.9859924;286.3687439;27772.23242;59.09998322
15.06.2019 01:04:56,248;697.4536133;697.8016357;682.4556885;1.152205706;1.068555951;2.345962763;2.327254772;5.433849812;91.5164032;60.21348572;99.98950195;414;406.2210083;285.8424988;27772.23242;59.09998322
15.06.2019 01:04:57,249;697.4536133;697.8016357;682.4556885;1.152205706;1.068555951;2.345962763;2.327254772;5.619537354;91.5164032;60.21348572;99.98950195;414;406.2210083;285.8424988;27772.23242;59.09998322
15.06.2019 01:05:11,283;697.4575806;697.8016357;682.4556885;1.152205706;1.068555951;2.345727444;2.320195675;5.619537354;91.5164032;60.21348572;99.98071289;414;406.4370117;286.6918945;27772.25;59.09998322
15.06.2019 01:05:12,285;697.4575806;697.8016357;682.4556885;1.152205706;1.068555951;2.345727444;2.320195675;5.325582027;91.5164032;60.21348572;99.98071289;414;406.4370117;286.6918945;27772.25;59.09998322
15.06.2019 01:05:26,319;697.4575806;697.8016357;682.4556885;1.152205706;1.069887877;2.345727444;2.31366992;5.325582027;91.52424622;60.24655914;99.97209167;412.5599976;406.7250061;286.2509766;27772.25;59.09998322
15.06.2019 01:05:27,321;697.4575806;697.8016357;682.4556885;1.152205706;1.069887877;2.345727444;2.31366992;5.473301411;91.52424622;60.24655914;99.97209167;412.5599976;406.7250061;286.2509766;27772.25;59.09998322
15.06.2019 01:05:41,349;697.4624023;697.8016357;682.4556885;1.152205706;1.069887877;2.345492125;2.339357376;5.473301411;91.52424622;60.21348572;99.98981476;412.3200073;406.8869934;285.741272;27772.25;59.09998322
15.06.2019 01:05:42,358;697.4624023;697.8016357;682.4556885;1.152205706;1.069887877;2.345492125;2.339357376;5.644061565;91.52424622;60.21348572;99.98981476;412.3200073;406.8869934;285.741272;27772.25;59.09998322
15.06.2019 01:05:56,390;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345492125;2.405647278;5.644061565;91.52424622;60.21348572;99.98828125;411.7200012;407.2120056;286.2798462;27772.25;59.09998322
15.06.2019 01:05:57,394;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345492125;2.405647278;5.444796085;91.52424622;60.21348572;99.98828125;411.7200012;407.2120056;286.2798462;27772.25;59.09998322
15.06.2019 01:06:11,426;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345257044;2.374228477;5.444796085;91.50856781;60.21348572;99.96585083;410.6400146;407.2120056;286.2798462;27772.26758;59.09998322
15.06.2019 01:06:12,427;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345257044;2.374228477;5.414020538;91.50856781;60.21348572;99.96585083;410.6400146;407.2120056;286.2798462;27772.26758;59.09998322
15.06.2019 01:06:26,470;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345727444;2.365623951;5.414020538;91.50856781;60.24655914;99.9513855;410.6400146;407.571991;286.0792847;27772.26758;59.09998322
15.06.2019 01:06:27,473;697.4624023;697.8016357;682.463562;1.152205706;1.069887877;2.345727444;2.365623951;5.500056744;91.50856781;60.24655914;99.9513855;410.6400146;407.571991;286.0792847;27772.26758;59.09998322
15.06.2019 01:06:41,509;697.4624023;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.362034559;5.500056744;91.52424622;60.27957535;99.97253418;411.6000061;407.4639893;286.0792847;27772.26758;59.09998322
15.06.2019 01:06:56,541;697.4624023;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.306953907;5.500056744;91.52424622;60.27957535;99.95816803;409.9200134;407.5539856;286.6638184;27772.26758;59.09998322
15.06.2019 01:06:57,543;697.4624023;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.306953907;5.528450489;91.52424622;60.27957535;99.95816803;409.9200134;407.5539856;286.6638184;27772.26758;59.09998322
15.06.2019 01:07:11,588;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.383174896;5.528450489;91.5164032;60.21348572;99.97332001;412.3200073;407.7520142;285.9945679;27772.2832;59.09998322
15.06.2019 01:07:12,589;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.383174896;5.509647369;91.5164032;60.21348572;99.97332001;412.3200073;407.7520142;285.9945679;27772.2832;59.09998322
15.06.2019 01:07:26,619;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.26993227;5.509647369;91.5164032;60.21348572;99.96694183;411.1199951;407.6799927;286.5507813;27772.2832;59.09998322
15.06.2019 01:07:27,621;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.26993227;5.342046738;91.5164032;60.21348572;99.96694183;411.1199951;407.6799927;286.5507813;27772.2832;59.09998322
15.06.2019 01:07:41,649;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.301501274;5.342046738;91.50856781;60.21348572;99.99507141;410.519989;407.9869995;285.9491882;27772.2832;59.09998322
15.06.2019 01:07:42,651;697.4606934;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.301501274;5.524859905;91.50856781;60.21348572;99.99507141;410.519989;407.9869995;285.9491882;27772.2832;59.09998322
15.06.2019 01:07:56,685;697.458374;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.338816166;5.524859905;91.50856781;60.24655914;100.0005722;409.2000122;408.1130066;285.9491882;27772.2832;59.09998322
15.06.2019 01:07:57,690;697.458374;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.338816166;5.543659687;91.50856781;60.24655914;100.0005722;409.2000122;408.1130066;285.9491882;27772.2832;59.09998322
15.06.2019 01:08:11,726;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345492125;2.307680368;5.543659687;91.50856781;60.1804657;99.97891235;410.7600098;408.1669922;286.772583;27772.30078;59.09998322
15.06.2019 01:08:12,729;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345492125;2.307680368;5.24885273;91.50856781;60.1804657;99.97891235;410.7600098;408.1669922;286.772583;27772.30078;59.09998322
15.06.2019 01:08:26,760;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.363470793;5.24885273;91.5164032;60.21348572;99.98869324;411.7200012;408.1669922;286.1908569;27772.30078;59.09998322
15.06.2019 01:08:27,764;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.363470793;5.506514549;91.5164032;60.21348572;99.98869324;411.7200012;408.1669922;286.1908569;27772.30078;59.09998322
15.06.2019 01:08:41,791;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345257044;2.287476778;5.506514549;91.5164032;60.24655914;99.99349213;409.7999878;408.0230103;286.1908569;27772.30078;59.09998322
15.06.2019 01:08:56,832;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.406180859;5.506514549;91.50856781;60.21348572;99.95465851;409.9200134;407.6080017;285.4229431;27772.30078;59.09998322
15.06.2019 01:08:57,836;697.4627075;697.8025513;682.4562988;1.152205706;1.069887877;2.345727444;2.406180859;5.477687359;91.50856781;60.21348572;99.95465851;409.9200134;407.6080017;285.4229431;27772.30078;59.09998322
15.06.2019 01:09:11,875;697.4627075;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.264435768;5.477687359;91.52424622;60.21348572;99.95233917;411;407.8240051;286.2207336;27772.31641;59.07810974
15.06.2019 01:09:26,915;697.4622803;697.8071289;682.4562988;1.152205706;1.069887877;2.345727444;2.347288609;5.477687359;91.5164032;60.21348572;99.95436859;409.0799866;407.7520142;286.2207336;27772.31641;59.07810974
15.06.2019 01:09:27,917;697.4622803;697.8071289;682.4562988;1.152205706;1.069887877;2.345727444;2.347288609;5.48708868;91.5164032;60.21348572;99.95436859;409.0799866;407.7520142;286.2207336;27772.31641;59.07810974
15.06.2019 01:09:41,943;697.4603882;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.330689907;5.48708868;91.52424622;60.1804657;99.94723511;413.0400085;407.8779907;288.6269836;27772.31641;59.07810974
15.06.2019 01:09:42,945;697.4603882;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.330689907;4.680879593;91.52424622;60.1804657;99.94723511;413.0400085;407.8779907;288.6269836;27772.31641;59.07810974
15.06.2019 01:09:56,977;697.4603882;697.8071289;682.4562988;1.152205706;1.069887877;2.345727444;2.31874609;4.680879593;91.5164032;60.1804657;99.96620178;414;407.769989;288.6269836;27772.31641;59.07810974
15.06.2019 01:09:57,978;697.4603882;697.8071289;682.4562988;1.152205706;1.069887877;2.345727444;2.31874609;4.690370083;91.5164032;60.1804657;99.96620178;414;407.769989;288.6269836;27772.31641;59.07810974
15.06.2019 01:10:12,020;697.4547119;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.347108364;4.690370083;91.5164032;60.1804657;99.97722626;414.7200012;407.8599854;288.6269836;27772.33398;59.07810974
15.06.2019 01:10:13,021;697.4547119;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.347108364;4.671396732;91.5164032;60.1804657;99.97722626;414.7200012;407.8599854;288.6269836;27772.33398;59.07810974
15.06.2019 01:10:27,055;697.4619141;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.323636055;4.671396732;91.5164032;60.21348572;99.99485016;414;408.0950012;288.6269836;27772.33398;59.07810974
15.06.2019 01:10:28,058;697.4619141;697.8071289;682.4562988;1.152205706;1.069887877;2.345257044;2.323636055;4.690370083;91.5164032;60.21348572;99.99485016;414;408.0950012;288.6269836;27772.33398;59.07810974
15.06.2019 01:10:42,090;697.4663086;697.8071289;682.4562988;1.152205706;1.069887877;2.345727444;2.273226738;4.690370083;91.52424622;60.1804657;100.0042191;414.3599854;408.0589905;288.6269836;27772.33398;59.09999466
15.06.2019 01:10:57,134;697.4663086;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.418619633;4.690370083;91.5164032;60.21348572;100.0044556;415.2000122;407.9509888;288.6269836;27772.33398;59.09999466
15.06.2019 01:11:12,174;697.4663086;697.8052979;682.4610596;1.152205706;1.069887877;2.345257044;2.310766935;4.690370083;91.5164032;60.1804657;99.97087097;414.9599915;407.9509888;288.6269836;27772.34961;59.09999466
15.06.2019 01:11:13,176;697.4663086;697.8052979;682.4610596;1.152205706;1.069887877;2.345257044;2.310766935;4.671396732;91.5164032;60.1804657;99.97087097;414.9599915;407.9509888;288.6269836;27772.34961;59.09999466
15.06.2019 01:11:27,207;697.4602661;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.353408337;4.671396732;91.50856781;60.1804657;100.0056229;412.9200134;407.9689941;288.6269836;27772.34961;59.17114639
15.06.2019 01:11:28,213;697.4602661;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.353408337;4.690370083;91.50856781;60.1804657;100.0056229;412.9200134;407.9689941;288.6269836;27772.34961;59.17114639
15.06.2019 01:11:42,245;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.330689907;4.690370083;91.5164032;60.1804657;99.98682404;413.519989;407.8240051;288.4577942;27772.34961;59.17114639
15.06.2019 01:11:43,247;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.330689907;4.600521088;91.5164032;60.1804657;99.98682404;413.519989;407.8240051;288.4577942;27772.34961;59.17114639
15.06.2019 01:11:57,284;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345492125;2.330509186;4.600521088;91.5164032;60.21348572;100.0039063;413.1600037;408.0050049;288.8951721;27772.34961;59.19999313
15.06.2019 01:11:58,285;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345492125;2.330509186;4.61001873;91.5164032;60.21348572;100.0039063;413.1600037;408.0050049;288.8951721;27772.34961;59.19999313
15.06.2019 01:12:12,319;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345257044;2.361136675;4.61001873;91.52424622;60.21348572;99.98778534;414.7200012;408.0050049;288.8951721;27772.36719;59.19999313
15.06.2019 01:12:13,321;697.46521;697.8052979;682.4610596;1.152205706;1.069887877;2.345257044;2.361136675;4.54425621;91.52424622;60.21348572;99.98778534;414.7200012;408.0050049;288.8951721;27772.36719;59.19999313
15.06.2019 01:12:27,347;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.379061699;4.54425621;91.5164032;60.1804657;99.98245239;415.3200073;408.0230103;288.7197571;27772.36719;59.19999313
15.06.2019 01:12:28,348;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.379061699;4.622047424;91.5164032;60.1804657;99.98245239;415.3200073;408.0230103;288.7197571;27772.36719;59.19999313
15.06.2019 01:12:42,380;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.363470793;4.622047424;91.52424622;60.21348572;100.0091248;414.6000061;408.0230103;289.5720825;27772.36719;59.19999313
15.06.2019 01:12:43,381;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.363470793;4.563312531;91.52424622;60.21348572;100.0091248;414.6000061;408.0230103;289.5720825;27772.36719;59.19999313
15.06.2019 01:12:57,415;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345962763;2.301137447;4.563312531;91.53209686;60.24655914;100.0238266;415.2000122;408.0230103;288.8950195;27772.36719;59.19999313
15.06.2019 01:12:58,416;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345962763;2.301137447;4.572807789;91.53209686;60.24655914;100.0238266;415.2000122;408.0230103;288.8950195;27772.36719;59.19999313
15.06.2019 01:13:12,449;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.319470882;4.572807789;91.53993225;60.21348572;100.007164;413.3999939;408.2569885;288.7315674;27772.38281;59.19999313
15.06.2019 01:13:13,455;697.4639282;697.8052979;682.4610596;1.152205706;1.069887877;2.345727444;2.319470882;4.637075424;91.53993225;60.21348572;100.007164;413.3999939;408.2569885;288.7315674;27772.38281;59.19999313
15.06.2019 01:13:27,494;697.4561157;697.8052979;682.4610596;1.152205706;1.069887877;2.346197844;2.418442249;4.637075424;91.54777527;60.21348572;100.0258713;414.3599854;408.3649902;288.7315674;27772.38281;59.19999313
15.06.2019 01:13:28,496;697.4561157;697.8052979;682.4610596;1.152205706;1.069887877;2.346197844;2.418442249;4.656074524;91.54777527;60.21348572;100.0258713;414.3599854;408.3649902;288.7315674;27772.38281;59.19999313
15.06.2019 01:13:42,528;697.4639893;697.8052979;682.4610596;1.152205706;1.069887877;2.346903801;2.347108364;4.656074524;91.5634613;60.1804657;100.0053177;415.3200073;408.2569885;289.0030518;27772.38281;59.19999313
15.06.2019 01:13:43,529;697.4639893;697.8052979;682.4610596;1.152205706;1.069887877;2.346903801;2.347108364;4.57460022;91.5634613;60.1804657;100.0053177;415.3200073;408.2569885;289.0030518;27772.38281;59.19999313
15.06.2019 01:13:57,569;697.4639893;697.8052979;682.4610596;1.152205706;1.069887877;2.345962763;2.355386496;4.57460022;91.54777527;60.1804657;100.0127869;413.6400146;408.2929993;289.0030518;27772.38281;59.19999313
15.06.2019 01:13:58,570;697.4639893;697.8052979;682.4610596;1.152205706;1.069887877;2.345962763;2.355386496;4.536593914;91.54777527;60.1804657;100.0127869;413.6400146;408.2929993;289.0030518;27772.38281;59.19999313
15.06.2019 01:14:12,600;697.4639893;697.8052979;682.4547119;1.152205706;1.069887877;2.34666872;2.360059023;4.536593914;91.54777527;60.21348572;100.0187531;411.7200012;408.6170044;289.0030518;27772.40039;59.19999313
15.06.2019 01:14:13,607;697.4639893;697.8052979;682.4547119;1.152205706;1.069887877;2.34666872;2.360059023;4.584108829;91.54777527;60.21348572;100.0187531;411.7200012;408.6170044;289.0030518;27772.40039;59.19999313
15.06.2019 01:14:27,648;697.4639893;697.8052979;682.4547119;1.152205706;1.069887877;2.347374678;2.345487118;4.584108829;91.57915497;60.21348572;99.99080658;414.8399963;408.3649902;288.5423584;27772.40039;59.19999313
15.06.2019 01:14:28,650;697.4639893;697.8052979;682.4547119;1.152205706;1.069887877;2.347374678;2.345487118;4.747908115;91.57915497;60.21348572;99.99080658;414.8399963;408.3649902;288.5423584;27772.40039;59.19999313
15.06.2019 01:14:42,692;697.4572144;697.8052979;682.4547119;1.152205706;1.069887877;2.347845078;2.349989176;4.747908115;91.58699036;60.1804657;99.9834137;412.0799866;408.32901;288.9656677;27772.40039;59.19999313
15.06.2019 01:14:43,697;697.4572144;697.8052979;682.4547119;1.152205706;1.069887877;2.347845078;2.349989176;4.625107288;91.58699036;60.1804657;99.9834137;412.0799866;408.32901;288.9656677;27772.40039;59.19999313
15.06.2019 01:14:57,738;697.4572144;697.8052979;682.4547119;1.152205706;1.069887877;2.348315477;2.353228331;4.625107288;91.60268402;60.21348572;100.0202408;414.3599854;408.0769958;289.0526123;27772.40039;59.19999313
15.06.2019 01:14:58,744;697.4572144;697.8052979;682.4547119;1.152205706;1.069887877;2.348315477;2.353228331;4.614963055;91.60268402;60.21348572;100.0202408;414.3599854;408.0769958;289.0526123;27772.40039;59.19999313
15.06.2019 01:15:12,777;697.461792;697.8052979;682.4592896;1.152205706;1.069887877;2.348786354;2.369390488;4.614963055;91.62621307;60.21348572;99.99937439;413.8800049;408.2030029;289.0526123;27772.41602;59.19999313
15.06.2019 01:15:13,780;697.461792;697.8052979;682.4592896;1.152205706;1.069887877;2.348786354;2.369390488;4.675450802;91.62621307;60.21348572;99.99937439;413.8800049;408.2030029;289.0526123;27772.41602;59.19999313
15.06.2019 01:15:27,816;697.4657593;697.8052979;682.4592896;1.152205706;1.069887877;2.348315477;2.343324661;4.675450802;91.61051941;60.21348572;100.0329285;412.9200134;408.4370117;288.7194824;27772.41602;59.19999313
15.06.2019 01:15:28,818;697.4657593;697.8052979;682.4592896;1.152205706;1.069887877;2.348315477;2.343324661;4.758491516;91.61051941;60.21348572;100.0329285;412.9200134;408.4370117;288.7194824;27772.41602;59.19999313
15.06.2019 01:15:42,849;697.4657593;697.8052979;682.4592896;1.152205706;1.069887877;2.348786354;2.34152174;4.758491516;91.61051941;60.21348572;100.0211258;412.7999878;408.3649902;288.7194824;27772.41602;59.19999313
15.06.2019 01:15:57,886;697.4628296;697.8052979;682.4592896;1.152205706;1.069887877;2.349021435;2.304228067;4.758491516;91.63404846;60.21348572;100.0236282;414.3599854;408.67099;288.7194824;27772.41602;59.19999313
15.06.2019 01:15:58,887;697.4628296;697.8052979;682.4592896;1.152205706;1.069887877;2.349021435;2.304228067;4.796377659;91.63404846;60.21348572;100.0236282;414.3599854;408.67099;288.7194824;27772.41602;59.19999313
15.06.2019 01:16:12,919;697.4692383;697.8052979;682.4592896;1.152205706;1.069887877;2.349257231;2.306590557;4.796377659;91.64974213;60.1804657;99.97332764;413.8800049;408.4549866;288.7194824;27772.43359;59.24377823
15.06.2019 01:16:13,923;697.4692383;697.8052979;682.4592896;1.152205706;1.069887877;2.349257231;2.306590557;4.815314293;91.64974213;60.1804657;99.97332764;413.8800049;408.4549866;288.7194824;27772.43359;59.24377823
15.06.2019 01:16:27,960;697.4674683;697.8103027;682.4592896;1.152205706;1.069887877;2.35019803;2.369749069;4.815314293;91.68112183;60.21348572;99.9912796;413.0400085;408.3110046;289.1437683;27772.43359;59.24377823
15.06.2019 01:16:28,963;697.4674683;697.8103027;682.4592896;1.152205706;1.069887877;2.35019803;2.369749069;4.701793671;91.68112183;60.21348572;99.9912796;413.0400085;408.3110046;289.1437683;27772.43359;59.24377823
15.06.2019 01:16:42,988;697.4674683;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.296770334;4.701793671;91.68896484;60.21348572;100.0120621;414.8399963;408.4909973;288.3927917;27772.43359;59.29990387
15.06.2019 01:16:43,990;697.4674683;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.296770334;4.971844196;91.68896484;60.21348572;100.0120621;414.8399963;408.4909973;288.3927917;27772.43359;59.29990387
15.06.2019 01:16:58,023;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.310948372;4.971844196;91.68112183;60.21348572;99.99654388;412.7999878;408.3829956;289.381134;27772.43359;59.29990387
15.06.2019 01:16:59,024;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.310948372;4.641391277;91.68112183;60.21348572;99.99654388;412.7999878;408.3829956;289.381134;27772.43359;59.29990387
15.06.2019 01:17:13,062;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.301501274;4.641391277;91.68896484;60.24655914;99.9717865;412.9200134;408.3649902;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:14,066;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.350668907;2.301501274;4.951496601;91.68896484;60.24655914;99.9717865;412.9200134;408.3649902;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:28,086;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.351609707;2.331413031;4.951496601;91.70465088;60.21348572;99.98104095;414.480011;408.3649902;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:29,587;697.4637451;697.8103027;682.4592896;1.152205706;1.069887877;2.351609707;2.331413031;4.989244938;91.70465088;60.21348572;99.98104095;414.480011;408.3649902;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:43,129;697.4637451;697.8022461;682.4592896;1.152205706;1.069887877;2.350668907;2.389070749;4.989244938;91.7124939;60.21348572;99.99645996;412.7999878;408.598999;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:44,632;697.4637451;697.8022461;682.4592896;1.152205706;1.069887877;2.350668907;2.389070749;4.960929394;91.7124939;60.21348572;99.99645996;412.7999878;408.598999;288.4536438;27772.44922;59.29990387
15.06.2019 01:17:58,167;697.4696045;697.8022461;682.4592896;1.152205706;1.069887877;2.351139545;2.397276878;4.960929394;91.70465088;60.1804657;100.0250549;415.0799866;408.8340149;289.4954834;27772.44922;59.29990387
15.06.2019 01:17:59,671;697.4696045;697.8022461;682.4592896;1.152205706;1.069887877;2.351139545;2.397276878;4.622097015;91.70465088;60.1804657;100.0250549;415.0799866;408.8340149;289.4954834;27772.44922;59.29990387
15.06.2019 01:18:13,194;697.4696045;697.8022461;682.4592896;1.152205706;1.069887877;2.351845264;2.367059231;4.622097015;91.7438736;60.21348572;100.0232391;413.2799988;408.8340149;288.673584;27772.4668;59.29990387
15.06.2019 01:18:14,696;697.4696045;697.8022461;682.4592896;1.152205706;1.069887877;2.351845264;2.367059231;4.925191879;91.7438736;60.21348572;100.0232391;413.2799988;408.8340149;288.673584;27772.4668;59.29990387
15.06.2019 01:18:28,229;697.4658813;697.8071899;682.4592896;1.152205706;1.069887877;2.352786541;2.37440753;4.925191879;91.7438736;60.21348572;100.0393677;411;409.0679932;288.673584;27772.4668;59.29990387
15.06.2019 01:18:29,733;697.4658813;697.8071899;682.4592896;1.152205706;1.069887877;2.352786541;2.37440753;4.95351696;91.7438736;60.21348572;100.0393677;411;409.0679932;288.673584;27772.4668;59.29990387
15.06.2019 01:18:43,272;697.4628296;697.8071899;682.4592896;1.152205706;1.069887877;2.353257179;2.329786062;4.95351696;91.76740265;60.21348572;100.0323868;413.0400085;409.0140076;288.4754028;27772.4668;59.29990387
15.06.2019 01:18:44,774;697.4628296;697.8071899;682.4592896;1.152205706;1.069887877;2.353257179;2.329786062;4.855251789;91.76740265;60.21348572;100.0323868;413.0400085;409.0140076;288.4754028;27772.4668;59.29990387
15.06.2019 01:18:58,306;697.4628296;697.8071899;682.4592896;1.152205706;1.069887877;2.353727818;2.319833279;4.855251789;91.78308105;60.21348572;100.0233688;413.0400085;409.0679932;288.6739197;27772.4668;59.29990387
15.06.2019 01:18:59,812;697.4628296;697.8071899;682.4592896;1.152205706;1.069887877;2.353727818;2.319833279;4.991134167;91.78308105;60.21348572;100.0233688;413.0400085;409.0679932;288.6739197;27772.4668;59.29990387
15.06.2019 01:19:13,341;697.4543457;697.8071899;682.4592896;1.152205706;1.069887877;2.35349226;2.359340429;4.991134167;91.79877472;60.21348572;100.029068;412.2000122;409.3919983;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:14,844;697.4543457;697.8071899;682.4592896;1.152205706;1.069887877;2.35349226;2.359340429;4.950082779;91.79877472;60.21348572;100.029068;412.2000122;409.3919983;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:28,371;697.463501;697.8071899;682.4592896;1.152205706;1.069887877;2.354198217;2.32942462;4.950082779;91.80661011;60.21348572;100.0293655;412.7999878;409.428009;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:29,877;697.463501;697.8071899;682.4592896;1.152205706;1.069887877;2.354198217;2.32942462;4.959508896;91.80661011;60.21348572;100.0293655;412.7999878;409.428009;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:43,411;697.463501;697.8071899;682.4592896;1.152205706;1.069887877;2.354904175;2.287111759;4.959508896;91.81446075;60.21348572;100.0439529;418.0799866;405.3559875;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:58,447;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354198217;2.340800285;4.959508896;91.80661011;60.21348572;100.0220642;415.4400024;405.4819946;288.6739197;27772.48242;59.29990387
15.06.2019 01:19:59,950;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354198217;2.340800285;4.950082779;91.80661011;60.21348572;100.0220642;415.4400024;405.4819946;288.6739197;27772.48242;59.29990387
15.06.2019 01:20:13,488;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354433775;2.276153564;4.950082779;91.80661011;60.21348572;100.008728;416.1600037;405.4639893;288.0815735;27772.5;59.37863922
15.06.2019 01:20:14,991;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354433775;2.276153564;5.166790485;91.80661011;60.21348572;100.008728;416.1600037;405.4639893;288.0815735;27772.5;59.37863922
15.06.2019 01:20:28,519;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354433775;2.376377106;5.166790485;91.79877472;60.21348572;100.0015411;415.9200134;405.2109985;287.8744812;27772.5;59.34258652
15.06.2019 01:20:30,024;697.4570923;697.8071899;682.4592896;1.152205706;1.069887877;2.354433775;2.376377106;5.235952854;91.79877472;60.21348572;100.0015411;415.9200134;405.2109985;287.8744812;27772.5;59.34258652
15.06.2019 01:20:43,547;697.4475098;697.8071899;682.4609985;1.152205706;1.069887877;2.35349226;2.359879255;5.235952854;91.79877472;60.21348572;100.0144272;416.0400085;405.2109985;288.4825745;27772.5;59.39957809
15.06.2019 01:20:45,048;697.4475098;697.8071899;682.4609985;1.152205706;1.069887877;2.35349226;2.359879255;4.995148182;91.79877472;60.21348572;100.0144272;416.0400085;405.2109985;288.4825745;27772.5;59.39957809
15.06.2019 01:20:58,584;697.4666138;697.8071899;682.4609985;1.152205706;1.069887877;2.354198217;2.29130578;4.995148182;91.7909317;60.24655914;100.0439224;416.0400085;405.2109985;288.1229858;27772.5;59.39957809
15.06.2019 01:21:00,089;697.4666138;697.8071899;682.4609985;1.152205706;1.069887877;2.354198217;2.29130578;5.143542767;91.7909317;60.24655914;100.0439224;416.0400085;405.2109985;288.1229858;27772.5;59.39957809
15.06.2019 01:21:13,623;697.4666138;697.8071899;682.4609985;1.152205706;1.069887877;2.353727818;2.406536818;5.143542767;91.7909317;60.24655914;100.0244293;416.0400085;405.0669861;288.4615479;27772.51758;59.39957809
15.06.2019 01:21:15,124;697.4666138;697.8071899;682.4609985;1.152205706;1.069887877;2.353727818;2.406536818;5.011600494;91.7909317;60.24655914;100.0244293;416.0400085;405.0669861;288.4615479;27772.51758;59.39957809
15.06.2019 01:21:28,667;697.4593506;697.8071899;682.4609985;1.152205706;1.069887877;2.353727818;2.361495733;5.011600494;91.79877472;60.24655914;100.0166397;416.8800049;405.3739929;288.4615479;27772.51758;59.39957809
15.06.2019 01:21:30,168;697.4593506;697.8071899;682.4609985;1.152205706;1.069887877;2.353727818;2.361495733;5.039875507;91.79877472;60.24655914;100.0166397;416.8800049;405.3739929;288.4615479;27772.51758;59.39957809
15.06.2019 01:21:43,700;697.4593506;697.8071899;682.4609985;1.152205706;1.069887877;2.354904175;2.335567236;5.039875507;91.83013916;60.24655914;100.0339966;417.1199951;405.3200073;289.0875549;27772.51758;59.39957809
15.06.2019 01:21:45,209;697.4593506;697.8071899;682.4609985;1.152205706;1.069887877;2.354904175;2.335567236;4.849646091;91.83013916;60.24655914;100.0339966;417.1199951;405.3200073;289.0875549;27772.51758;59.39957809
15.06.2019 01:21:58,744;697.4645386;697.8071899;682.4609985;1.153764367;1.069887877;2.355374813;2.36508584;4.849646091;91.83798981;60.27957535;99.99734497;414.7200012;405.2470093;288.7026062;27772.51758;59.39957809
15.06.2019 01:22:00,248;697.4645386;697.8071899;682.4609985;1.153764367;1.069887877;2.355374813;2.36508584;5.042275429;91.83798981;60.27957535;99.99734497;414.7200012;405.2470093;288.7026062;27772.51758;59.39957809
15.06.2019 01:22:13,783;697.4645386;697.8071899;682.4609985;1.153764367;1.069887877;2.355374813;2.393710852;5.042275429;91.85368347;60.21348572;99.99478912;416.7600098;405.302002;288.7026062;27772.5332;59.39957809
15.06.2019 01:22:28,822;697.4678955;697.8071899;682.4609985;1.153764367;1.069887877;2.354904175;2.449226856;5.042275429;91.83013916;60.24655914;99.97341919;414.6000061;405.1929932;288.7026062;27772.5332;59.39957809
15.06.2019 01:22:30,325;697.4678955;697.8071899;682.4609985;1.153764367;1.069887877;2.354904175;2.449226856;5.023427963;91.83013916;60.24655914;99.97341919;414.6000061;405.1929932;288.7026062;27772.5332;59.39957809
15.06.2019 01:22:43,847;697.4619751;697.8071899;682.4609985;1.153764367;1.069887877;2.355374813;2.337553024;5.023427963;91.83013916;60.21348572;99.99562073;416.519989;405.4100037;288.2500916;27772.5332;59.39957809
15.06.2019 01:22:45,350;697.4619751;697.8071899;682.4609985;1.153764367;1.069887877;2.355374813;2.337553024;4.959367275;91.83013916;60.21348572;99.99562073;416.519989;405.4100037;288.2500916;27772.5332;59.39957809
15.06.2019 01:22:58,881;697.4619751;697.8071899;682.4609985;1.153764367;1.069887877;2.355610371;2.348188877;4.959367275;91.86151886;60.21348572;100.0138855;417.1199951;405.5360107;288.9510193;27772.5332;59.39957809
15.06.2019 01:23:00,384;697.4619751;697.8071899;682.4609985;1.153764367;1.069887877;2.355610371;2.348188877;4.968791962;91.86151886;60.21348572;100.0138855;417.1199951;405.5360107;288.9510193;27772.5332;59.39957809
15.06.2019 01:23:13,914;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.356551409;2.298590422;4.968791962;91.88504791;60.21348572;100.0212555;418.7999878;405.6260071;289.8774414;27772.55078;59.48009491
15.06.2019 01:23:15,418;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.356551409;2.298590422;4.697432041;91.88504791;60.21348572;100.0212555;418.7999878;405.6260071;289.8774414;27772.55078;59.48009491
15.06.2019 01:23:28,958;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.356551409;2.326531172;4.697432041;91.88504791;60.24655914;100.0050049;420.3599854;405.6440125;289.3531799;27772.55078;59.40140152
15.06.2019 01:23:30,462;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.356551409;2.326531172;4.891187191;91.88504791;60.24655914;100.0050049;420.3599854;405.6440125;289.3531799;27772.55078;59.40140152
15.06.2019 01:23:44,480;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.357022285;2.320557833;4.891187191;91.89289093;60.21348572;100.0020599;416.8800049;405.4639893;289.3531799;27772.55078;59.49649429
15.06.2019 01:23:59,515;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.357022285;2.33791399;4.891187191;91.90857697;60.21348572;100.0055771;417.480011;405.2829895;289.2663574;27772.56641;59.49649429
15.06.2019 01:24:01,020;697.4657593;697.8071899;682.4609985;1.153764367;1.069887877;2.357022285;2.33791399;4.920135498;91.90857697;60.21348572;100.0055771;417.480011;405.2829895;289.2663574;27772.56641;59.49649429
15.06.2019 01:24:14,550;697.4711914;697.8071899;682.4609985;1.153764367;1.069887877;2.357257366;2.400484324;4.920135498;91.90857697;60.27957535;99.99062347;417.1199951;405.6799927;289.2663574;27772.56641;59.49649429
15.06.2019 01:24:16,058;697.4711914;697.8071899;682.4609985;1.153764367;1.069887877;2.357257366;2.400484324;4.797239304;91.90857697;60.27957535;99.99062347;417.1199951;405.6799927;289.2663574;27772.56641;59.49649429
15.06.2019 01:24:29,594;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357492447;2.305681944;4.797239304;91.92427063;60.24655914;100.0042267;415.3200073;405.5539856;289.6630859;27772.56641;59.49649429
15.06.2019 01:24:31,096;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357492447;2.305681944;4.806663513;91.92427063;60.24655914;100.0042267;415.3200073;405.5539856;289.6630859;27772.56641;59.49649429
15.06.2019 01:24:44,630;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357728004;2.383532524;4.806663513;91.93210602;60.21348572;100.0081787;416.6400146;405.4639893;289.6630859;27772.56641;59.49649429
15.06.2019 01:24:46,132;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357728004;2.383532524;4.816104412;91.93210602;60.21348572;100.0081787;416.6400146;405.4639893;289.6630859;27772.56641;59.49649429
15.06.2019 01:24:59,667;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357728004;2.334845066;4.816104412;91.93210602;60.24655914;99.97532654;415.3200073;405.571991;289.0252991;27772.58398;59.49649429
15.06.2019 01:25:01,170;697.4655762;697.8103638;682.4552612;1.153764367;1.069887877;2.357728004;2.334845066;5.028759003;91.93210602;60.24655914;99.97532654;415.3200073;405.571991;289.0252991;27772.58398;59.49649429
15.06.2019 01:25:14,697;697.460144;697.8103638;682.4552612;1.153764367;1.069887877;2.358433962;2.336830854;5.028759003;91.9556427;60.21348572;99.98583984;417.9599915;405.6260071;289.0252991;27772.58398;59.49649429
15.06.2019 01:25:16,205;697.460144;697.8103638;682.4552612;1.153764367;1.069887877;2.358433962;2.336830854;5.066400051;91.9556427;60.21348572;99.98583984;417.9599915;405.6260071;289.0252991;27772.58398;59.49649429
15.06.2019 01:25:29,741;697.460144;697.8103638;682.4650269;1.153764367;1.069887877;2.359139919;2.282366514;5.066400051;91.9556427;60.21348572;99.97724915;416.0400085;405.4639893;289.2427673;27772.58398;59.49649429
15.06.2019 01:25:31,246;697.460144;697.8103638;682.4650269;1.153764367;1.069887877;2.359139919;2.282366514;5.012727261;91.9556427;60.21348572;99.97724915;416.0400085;405.4639893;289.2427673;27772.58398;59.49649429
15.06.2019 01:25:44,781;697.4667358;697.8103638;682.4650269;1.153764367;1.069887877;2.359139919;2.354667187;5.012727261;91.96349335;60.21348572;99.99062347;417.480011;405.6440125;289.2427673;27772.58398;59.49649429
15.06.2019 01:25:59,819;697.470459;697.8103638;682.4650269;1.153764367;1.069887877;2.358669281;2.289300442;5.012727261;91.9556427;60.21348572;100.0021362;416.7600098;405.4100037;290.0511169;27772.59961;59.49649429
15.06.2019 01:26:01,323;697.470459;697.8103638;682.4650269;1.153764367;1.069887877;2.358669281;2.289300442;4.72449255;91.9556427;60.21348572;100.0021362;416.7600098;405.4100037;290.0511169;27772.59961;59.49649429
15.06.2019 01:26:14,857;697.470459;697.8103638;682.4619751;1.153764367;1.069887877;2.358669281;2.400305986;4.72449255;91.96349335;60.21348572;99.98651123;417.480011;405.2829895;289.5448303;27772.59961;59.49649429
15.06.2019 01:26:16,363;697.470459;697.8103638;682.4619751;1.153764367;1.069887877;2.358669281;2.400305986;4.893237114;91.96349335;60.21348572;99.98651123;417.480011;405.2829895;289.5448303;27772.59961;59.49649429
15.06.2019 01:26:29,891;697.4653931;697.8103638;682.4619751;1.153764367;1.069887877;2.359610558;2.389249325;4.893237114;91.97132874;60.21348572;100.0002289;417.6000061;405.571991;289.9674072;27772.59961;59.49999619
15.06.2019 01:26:31,393;697.4653931;697.8103638;682.4619751;1.153764367;1.069887877;2.359610558;2.389249325;4.780663013;91.97132874;60.21348572;100.0002289;417.6000061;405.571991;289.9674072;27772.59961;59.49999619
15.06.2019 01:26:44,927;697.4653931;697.8070068;682.4619751;1.153764367;1.069887877;2.359375;2.304773569;4.780663013;91.97917175;60.21348572;100.0218048;417.8399963;405.428009;289.3302612;27772.59961;59.49999619
15.06.2019 01:26:46,433;697.4653931;697.8070068;682.4619751;1.153764367;1.069887877;2.359375;2.304773569;4.992954254;91.97917175;60.21348572;100.0218048;417.8399963;405.428009;289.3302612;27772.59961;59.49999619
15.06.2019 01:26:59,966;697.4653931;697.8070068;682.4619751;1.153764367;1.069887877;2.359610558;2.328159094;4.992954254;91.97917175;60.21348572;100.0105286;417.480011;405.428009;289.3302612;27772.61719;59.49999619
15.06.2019 01:27:01,474;697.4653931;697.8070068;682.4619751;1.153764367;1.069887877;2.359610558;2.328159094;4.842666149;91.97917175;60.21348572;100.0105286;417.480011;405.428009;289.3302612;27772.61719;59.49999619
15.06.2019 01:27:15,000;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.359139919;2.458213806;4.842666149;91.97917175;60.21348572;100.0038757;419.3999939;405.7160034;289.8096924;27772.61719;59.49999619
15.06.2019 01:27:30,037;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360080957;2.331774235;4.842666149;92.00270081;60.21348572;99.98706055;417.480011;405.697998;289.8096924;27772.61719;59.49999619
15.06.2019 01:27:31,541;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360080957;2.331774235;4.870910168;92.00270081;60.21348572;99.98706055;417.480011;405.697998;289.8096924;27772.61719;59.49999619
15.06.2019 01:27:45,076;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360080957;2.369031906;4.870910168;92.01838684;60.21348572;99.9818573;419.3999939;405.8059998;289.8096924;27772.61719;59.49999619
15.06.2019 01:27:46,579;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360080957;2.369031906;4.861484528;92.01838684;60.21348572;99.9818573;419.3999939;405.8059998;289.8096924;27772.61719;59.49999619
15.06.2019 01:28:00,112;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360316515;2.375481844;4.861484528;92.00270081;60.24655914;99.96363831;418.0799866;405.7520142;289.723114;27772.63281;59.40439987
15.06.2019 01:28:01,616;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360316515;2.375481844;4.890325546;92.00270081;60.24655914;99.96363831;418.0799866;405.7520142;289.723114;27772.63281;59.40439987
15.06.2019 01:28:15,141;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360551596;2.404045582;4.890325546;92.01838684;60.24655914;99.98000336;416.519989;405.9679871;290.1468506;27772.63281;59.30687332
15.06.2019 01:28:16,643;697.4695435;697.8070068;682.4619751;1.153764367;1.069887877;2.360551596;2.404045582;4.777456284;92.01838684;60.24655914;99.98000336;416.519989;405.9679871;290.1468506;27772.63281;59.30687332
15.06.2019 01:28:30,181;697.4650269;697.8070068;682.4619751;1.153764367;1.069887877;2.361022472;2.359340429;4.777456284;92.04191589;60.21348572;99.99475861;417.3599854;405.9140015;290.3216248;27772.63281;59.20553589
15.06.2019 01:28:31,685;697.4650269;697.8070068;682.4619751;1.153764367;1.069887877;2.361022472;2.359340429;4.728675842;92.04191589;60.21348572;99.99475861;417.3599854;405.9140015;290.3216248;27772.63281;59.20553589
15.06.2019 01:28:45,221;697.4650269;697.8070068;682.4619751;1.153764367;1.069887877;2.361492872;2.406714678;4.728675842;92.04191589;60.24655914;100.0183563;418.0799866;405.9140015;289.6266785;27772.63281;59.09171295
15.06.2019 01:28:46,723;697.4650269;697.8070068;682.4619751;1.153764367;1.069887877;2.361492872;2.406714678;4.738770962;92.04191589;60.24655914;100.0183563;418.0799866;405.9140015;289.6266785;27772.63281;59.09171295
15.06.2019 01:29:00,249;697.4650269;697.8103027;682.4619751;1.153764367;1.069887877;2.361022472;2.418087244;4.738770962;92.04976654;60.21348572;100.0171356;417.6000061;405.9140015;289.8670959;27772.65039;59.00329208
15.06.2019 01:29:01,757;697.4650269;697.8103027;682.4619751;1.153764367;1.069887877;2.361022472;2.418087244;4.870611668;92.04976654;60.21348572;100.0171356;417.6000061;405.9140015;289.8670959;27772.65039;59.00329208
15.06.2019 01:29:15,292;697.4715576;697.8103027;682.4619751;1.153764367;1.069887877;2.361257315;2.387642145;4.870611668;92.02623749;60.24655914;100.0375443;416.6400146;405.9320068;289.1872864;27772.65039;58.90550232
15.06.2019 01:29:16,794;697.4715576;697.8103027;682.4619751;1.153764367;1.069887877;2.361257315;2.387642145;5.11575079;92.02623749;60.24655914;100.0375443;416.6400146;405.9320068;289.1872864;27772.65039;58.90550232
15.06.2019 01:29:30,327;697.4615479;697.8103027;682.4619751;1.153764367;1.069887877;2.360787153;2.384426117;5.11575079;92.04191589;60.21348572;100.0445251;418.0799866;406.1849976;289.6741028;27772.65039;58.80687714
15.06.2019 01:29:31,829;697.4615479;697.8103027;682.4619751;1.153764367;1.069887877;2.360787153;2.384426117;4.934881687;92.04191589;60.21348572;100.0445251;418.0799866;406.1849976;289.6741028;27772.65039;58.80687714
