Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 01:29:45,360;697.4667969;697.8103027;682.4619751;1.152951241;1.069887877;2.360787153;2.40226531;4.934881687;92.04191589;60.21348572;100.0475235;417.1199951;406.0220032;289.6741028;27772.65039;58.70553589
15.06.2019 01:29:46,862;697.4667969;697.8103027;682.4619751;1.152951241;1.069887877;2.360787153;2.40226531;4.828437805;92.04191589;60.21348572;100.0475235;417.1199951;406.0220032;289.6741028;27772.65039;58.70553589
15.06.2019 01:30:00,396;697.4667969;697.8103027;682.4619751;1.152951241;1.069887877;2.362434149;2.331593752;4.828437805;92.06544495;60.21348572;100.0560303;416.3999939;406.1659851;290.106842;27772.66602;58.60788727
15.06.2019 01:30:01,905;697.4667969;697.8103027;682.4619751;1.152951241;1.069887877;2.362434149;2.331593752;4.856670856;92.06544495;60.21348572;100.0560303;416.3999939;406.1659851;290.106842;27772.66602;58.60788727
15.06.2019 01:30:15,433;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.362905025;2.342423201;4.856670856;92.09683228;60.21348572;100.0095291;417.8399963;406.0759888;290.106842;27772.66602;58.50559235
15.06.2019 01:30:16,941;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.362905025;2.342423201;4.875483513;92.09683228;60.21348572;100.0095291;417.8399963;406.0759888;290.106842;27772.66602;58.50559235
15.06.2019 01:30:30,475;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.363374949;2.340620041;4.875483513;92.11250305;60.21348572;100.0009842;416.519989;406.0039978;290.106842;27772.66602;58.4068718
15.06.2019 01:30:45,509;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.363374949;2.407960176;4.875483513;92.11250305;60.21348572;100.0345917;416.7600098;406.1659851;290.106842;27772.66602;58.4068718
15.06.2019 01:30:47,012;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.363374949;2.407960176;4.894269466;92.11250305;60.21348572;100.0345917;416.7600098;406.1659851;290.106842;27772.66602;58.4068718
15.06.2019 01:31:00,538;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.363845825;2.409382582;4.894269466;92.12819672;60.21348572;100.0049973;417.480011;406.1119995;290.106842;27772.68359;58.20702362
15.06.2019 01:31:02,042;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.363845825;2.409382582;4.922472954;92.12819672;60.21348572;100.0049973;417.480011;406.1119995;290.106842;27772.68359;58.20702362
15.06.2019 01:31:15,575;697.4694214;697.8103027;682.4619751;1.152951241;1.069887877;2.364551783;2.40493536;4.922472954;92.15172577;60.1804657;99.98690796;418.4400024;406.1119995;290.106842;27772.68359;58.20702362
15.06.2019 01:31:30,614;697.4614868;697.8103027;682.4619751;1.152951241;1.069887877;2.364316702;2.309496164;4.922472954;92.15172577;60.1804657;99.96501923;417.3599854;406.0220032;289.4373779;27772.68359;58.11073685
15.06.2019 01:31:32,116;697.4614868;697.8103027;682.4619751;1.152951241;1.069887877;2.364316702;2.309496164;5.04201889;92.15172577;60.1804657;99.96501923;417.3599854;406.0220032;289.4373779;27772.68359;58.11073685
15.06.2019 01:31:45,653;697.4697876;697.8103027;682.4619751;1.152951241;1.069887877;2.364316702;2.334303141;5.04201889;92.15957642;60.1804657;99.97988129;417.1199951;406.0220032;289.7756042;27772.68359;58.11073685
15.06.2019 01:31:47,161;697.4697876;697.8103027;682.4619751;1.152951241;1.069887877;2.364316702;2.334303141;5.070147991;92.15957642;60.1804657;99.97988129;417.1199951;406.0220032;289.7756042;27772.68359;58.11073685
15.06.2019 01:32:00,687;697.4623413;697.8103027;682.4619751;1.152951241;1.069887877;2.365257502;2.343504906;5.070147991;92.17525482;60.1804657;99.98374939;417.7200012;406.2749939;290.3051147;27772.69922;58.02097702
15.06.2019 01:32:02,190;697.4623413;697.8103027;682.4619751;1.152951241;1.069887877;2.365257502;2.343504906;4.90350771;92.17525482;60.1804657;99.98374939;417.7200012;406.2749939;290.3051147;27772.69922;58.02097702
15.06.2019 01:32:15,728;697.4623413;697.8103027;682.4619751;1.152951241;1.069887877;2.365728378;2.448521137;4.90350771;92.19094849;60.1804657;99.99385834;416.7600098;406.2749939;289.7198181;27772.69922;58.02097702
15.06.2019 01:32:17,233;697.4623413;697.8103027;682.4619751;1.152951241;1.069887877;2.365728378;2.448521137;5.116814613;92.19094849;60.1804657;99.99385834;416.7600098;406.2749939;289.7198181;27772.69922;58.02097702
15.06.2019 01:32:30,765;697.4671631;697.8103027;682.4619751;1.152951241;1.069887877;2.365728378;2.323455095;5.116814613;92.19094849;60.1804657;100.0332947;417.1199951;406.4370117;289.9550781;27772.69922;57.93276978
15.06.2019 01:32:32,270;697.4671631;697.8103027;682.4619751;1.152951241;1.069887877;2.365728378;2.323455095;5.038628101;92.19094849;60.1804657;100.0332947;417.1199951;406.4370117;289.9550781;27772.69922;57.93276978
15.06.2019 01:32:45,799;697.4740601;697.8103027;682.4619751;1.152951241;1.069887877;2.366199017;2.395494223;5.038628101;92.20663452;60.21348572;100.0182648;416.0400085;406.3649902;290.5643311;27772.69922;57.90001678
15.06.2019 01:32:47,308;697.4740601;697.8103027;682.4619751;1.152951241;1.069887877;2.366199017;2.395494223;4.864340305;92.20663452;60.21348572;100.0182648;416.0400085;406.3649902;290.5643311;27772.69922;57.90001678
15.06.2019 01:33:00,830;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.365963459;2.34368515;4.864340305;92.19878387;60.21348572;99.99567413;417.8399963;406.4370117;289.2232056;27772.7168;57.90001678
15.06.2019 01:33:02,332;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.365963459;2.34368515;4.940164089;92.19878387;60.21348572;99.99567413;417.8399963;406.4370117;289.2232056;27772.7168;57.90001678
15.06.2019 01:33:15,864;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.366199017;2.34368515;4.940164089;92.21447754;60.21348572;100.022171;416.2799988;406.5629883;289.809845;27772.7168;57.8122139
15.06.2019 01:33:17,367;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.366199017;2.34368515;5.115003109;92.21447754;60.21348572;100.022171;416.2799988;406.5629883;289.809845;27772.7168;57.8122139
15.06.2019 01:33:30,904;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.365963459;2.363470793;5.115003109;92.21447754;60.1804657;100.0356293;415.7999878;406.5629883;289.809845;27772.7168;57.70859909
15.06.2019 01:33:32,406;697.4715576;697.8103027;682.4619751;1.152951241;1.069887877;2.365963459;2.363470793;5.096247196;92.21447754;60.1804657;100.0356293;415.7999878;406.5629883;289.809845;27772.7168;57.70859909
15.06.2019 01:33:45,932;697.4715576;697.8103027;682.4691162;1.152951241;1.069887877;2.366434336;2.310222387;5.096247196;92.22232819;60.21348572;100.0285187;417.9599915;406.6170044;290.4136047;27772.7168;57.70859909
15.06.2019 01:33:47,435;697.4715576;697.8103027;682.4691162;1.152951241;1.069887877;2.366434336;2.310222387;4.914422512;92.22232819;60.21348572;100.0285187;417.9599915;406.6170044;290.4136047;27772.7168;57.70859909
15.06.2019 01:34:00,968;697.4640503;697.8103027;682.4691162;1.152951241;1.069887877;2.366669893;2.36041832;4.914422512;92.21447754;61.40293884;100.0195618;419.1600037;406.5450134;291.6078186;27772.73242;57.65981674
15.06.2019 01:34:02,474;697.4640503;697.8103027;682.4691162;1.152951241;1.069887877;2.366669893;2.36041832;4.536449432;92.21447754;61.40293884;100.0195618;419.1600037;406.5450134;291.6078186;27772.73242;57.65981674
15.06.2019 01:34:16,008;697.4640503;697.8103027;682.4691162;1.152951241;1.069887877;2.366669893;2.404045582;4.536449432;92.23016357;61.40293884;100.0145645;417.3599854;406.4370117;291.6078186;27772.73242;57.60149765
15.06.2019 01:34:17,511;697.4640503;697.8103027;682.4691162;1.152951241;1.069887877;2.366669893;2.404045582;4.675621986;92.23016357;61.40293884;100.0145645;417.3599854;406.4370117;291.6078186;27772.73242;57.60149765
15.06.2019 01:34:31,045;697.468811;697.8103027;682.4691162;1.152951241;1.069887877;2.367140055;2.45927;4.675621986;92.23016357;61.40293884;100.039032;419.8800049;406.4370117;291.5184021;27772.73242;57.60149765
15.06.2019 01:34:32,549;697.468811;697.8103027;682.4691162;1.152951241;1.069887877;2.367140055;2.45927;4.575579166;92.23016357;61.40293884;100.039032;419.8800049;406.4370117;291.5184021;27772.73242;57.60149765
15.06.2019 01:34:46,083;697.468811;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.382996082;4.575579166;92.25369263;61.40293884;100.0262299;419.2799988;406.4370117;292.1901245;27772.73242;57.60149765
15.06.2019 01:34:47,586;697.468811;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.382996082;4.380754948;92.25369263;61.40293884;100.0262299;419.2799988;406.4370117;292.1901245;27772.73242;57.60149765
15.06.2019 01:35:01,115;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.340800285;4.380754948;92.26153564;61.40293884;100.0343552;422.0400085;406.4729919;291.6956482;27772.75;57.60149765
15.06.2019 01:35:02,622;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.340800285;4.544965267;92.26153564;61.40293884;100.0343552;422.0400085;406.4729919;291.6956482;27772.75;57.60149765
15.06.2019 01:35:16,160;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.381565809;4.544965267;92.26938629;61.40293884;100.0375748;417.8399963;406.4729919;291.1579285;27772.75;57.51333237
15.06.2019 01:35:17,663;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.367846012;2.381565809;4.723526955;92.26938629;61.40293884;100.0375748;417.8399963;406.4729919;291.1579285;27772.75;57.51333237
15.06.2019 01:35:31,192;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.368787289;2.342423201;4.723526955;92.29291534;61.36986542;100.0495834;420.1199951;406.401001;291.7549133;27772.75;57.51333237
15.06.2019 01:35:32,694;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.368787289;2.342423201;4.525285244;92.29291534;61.36986542;100.0495834;420.1199951;406.401001;291.7549133;27772.75;57.51333237
15.06.2019 01:35:46,227;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.36808157;2.366341591;4.525285244;92.26938629;61.40293884;100.0312042;420.1199951;406.4909973;291.7549133;27772.75;57.51333237
15.06.2019 01:35:47,729;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.36808157;2.366341591;4.534695148;92.26938629;61.40293884;100.0312042;420.1199951;406.4909973;291.7549133;27772.75;57.51333237
15.06.2019 01:36:01,257;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.368787289;2.36544466;4.534695148;92.30075836;61.40293884;100.010498;421.6799927;406.5090027;291.7549133;27772.76758;57.40139771
15.06.2019 01:36:02,758;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.368787289;2.36544466;4.342363834;92.30075836;61.40293884;100.010498;421.6799927;406.5090027;291.7549133;27772.76758;57.40139771
15.06.2019 01:36:16,288;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.369022608;2.344946623;4.342363834;92.30075836;61.36986542;100.0043716;419.8800049;406.6170044;291.4718628;27772.76758;57.40139771
15.06.2019 01:36:17,791;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.369022608;2.344946623;4.631187916;92.30075836;61.36986542;100.0043716;419.8800049;406.6170044;291.4718628;27772.76758;57.40139771
15.06.2019 01:36:31,322;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.369493246;2.356105804;4.631187916;92.3164444;61.36986542;100.0013275;418.0799866;406.5629883;292.1710205;27772.76758;57.40139771
15.06.2019 01:36:32,824;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.369493246;2.356105804;4.399027348;92.3164444;61.36986542;100.0013275;418.0799866;406.5629883;292.1710205;27772.76758;57.40139771
15.06.2019 01:36:46,846;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.399415493;4.399027348;92.34781647;61.36986542;100.0032578;418.2000122;406.6530151;291.6071777;27772.76758;57.40139771
15.06.2019 01:36:47,847;697.4654541;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.399415493;4.623855114;92.34781647;61.36986542;100.0032578;418.2000122;406.6530151;291.6071777;27772.76758;57.40139771
15.06.2019 01:37:01,883;697.4702148;697.8103027;682.4656372;1.152951241;1.069887877;2.370669842;2.365983009;4.623855114;92.34781647;61.36986542;100.0046387;418.6799927;406.4729919;291.6071777;27772.7832;57.40139771
15.06.2019 01:37:02,887;697.4702148;697.8103027;682.4656372;1.152951241;1.069887877;2.370669842;2.365983009;4.633250713;92.34781647;61.36986542;100.0046387;418.6799927;406.4729919;291.6071777;27772.7832;57.40139771
15.06.2019 01:37:16,918;697.4680786;697.8103027;682.4656372;1.152951241;1.069887877;2.370904922;2.363291264;4.633250713;92.35566711;61.36986542;100.0568771;419.7600098;406.6889954;291.6071777;27772.7832;57.30915451
15.06.2019 01:37:17,923;697.4680786;697.8103027;682.4656372;1.152951241;1.069887877;2.370904922;2.363291264;4.642643929;92.35566711;61.36986542;100.0568771;419.7600098;406.6889954;291.6071777;27772.7832;57.30915451
15.06.2019 01:37:31,945;697.4680786;697.8103027;682.4656372;1.152951241;1.069887877;2.370904922;2.364367962;4.642643929;92.37134552;61.36986542;100.0655899;419.519989;406.6889954;291.699646;27772.7832;57.30915451
15.06.2019 01:37:32,947;697.4680786;697.8103027;682.4656372;1.152951241;1.069887877;2.370904922;2.364367962;4.611958504;92.37134552;61.36986542;100.0655899;419.519989;406.6889954;291.699646;27772.7832;57.30915451
15.06.2019 01:37:46,981;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.371375799;2.443403006;4.611958504;92.37134552;61.40293884;100.0434875;419.1600037;406.7789917;291.4240723;27772.7832;57.30915451
15.06.2019 01:37:47,985;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.371375799;2.443403006;4.703404903;92.37134552;61.40293884;100.0434875;419.1600037;406.7789917;291.4240723;27772.7832;57.30915451
15.06.2019 01:38:02,022;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.438102722;4.703404903;92.35566711;61.30377197;100.0272751;416.7600098;406.7789917;291.1147461;27772.80078;57.22551346
15.06.2019 01:38:03,023;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.438102722;4.787300587;92.35566711;61.30377197;100.0272751;416.7600098;406.7789917;291.1147461;27772.80078;57.22551346
15.06.2019 01:38:17,060;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.370199203;2.313125849;4.787300587;92.33213806;61.36986542;100.0058823;418.3200073;406.67099;292.2149963;27772.80078;57.22551346
15.06.2019 01:38:18,065;697.4620972;697.8103027;682.4656372;1.152951241;1.069887877;2.370199203;2.313125849;4.412700176;92.33213806;61.36986542;100.0058823;418.3200073;406.67099;292.2149963;27772.80078;57.22551346
15.06.2019 01:38:32,094;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.377630234;4.412700176;92.34781647;61.36986542;100.0311737;419.1600037;406.9230042;290.9410095;27772.80078;57.20000839
15.06.2019 01:38:33,096;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.377630234;4.844959259;92.34781647;61.36986542;100.0311737;419.1600037;406.9230042;290.9410095;27772.80078;57.20000839
15.06.2019 01:38:47,135;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.384426117;4.844959259;92.34781647;61.40293884;100.0364456;418.0799866;406.8330078;291.8258667;27772.80078;57.20000839
15.06.2019 01:38:48,139;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.384426117;4.577682972;92.34781647;61.40293884;100.0364456;418.0799866;406.8330078;291.8258667;27772.80078;57.20000839
15.06.2019 01:39:02,176;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.375302792;4.577682972;92.35566711;61.36986542;100.0363998;416.3999939;406.67099;291.5794067;27772.81641;57.20000839
15.06.2019 01:39:03,179;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.375302792;4.659460545;92.35566711;61.36986542;100.0363998;416.3999939;406.67099;291.5794067;27772.81641;57.20000839
15.06.2019 01:39:17,218;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.396028996;4.659460545;92.33997345;61.36986542;100.0332947;419.1600037;406.9949951;291.5794067;27772.81641;57.20000839
15.06.2019 01:39:32,248;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370669842;2.460854053;4.659460545;92.35566711;61.36986542;100.0079651;416.7600098;406.9410095;292.0539246;27772.81641;57.11610031
15.06.2019 01:39:33,258;697.4644165;697.8103027;682.4656372;1.152951241;1.069887877;2.370669842;2.460854053;4.511410713;92.35566711;61.36986542;100.0079651;416.7600098;406.9410095;292.0539246;27772.81641;57.11610031
15.06.2019 01:39:47,279;697.4597778;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.386570454;4.511410713;92.33997345;61.36986542;100.0102081;417.1199951;406.9410095;291.6379089;27772.81641;57.11610031
15.06.2019 01:39:48,280;697.4597778;697.8103027;682.4656372;1.152951241;1.069887877;2.370434523;2.386570454;4.640045643;92.33997345;61.36986542;100.0102081;417.1199951;406.9410095;291.6379089;27772.81641;57.11610031
15.06.2019 01:40:02,314;697.4597778;697.8103027;682.4656372;1.152951241;1.069887877;2.369964123;2.425536156;4.640045643;92.32428741;61.40293884;100.0188522;415.3200073;407.1940002;291.0307922;27772.83398;57.10000992
15.06.2019 01:40:03,315;697.4597778;697.8103027;682.4656372;1.152951241;1.069887877;2.369964123;2.425536156;4.813352585;92.32428741;61.40293884;100.0188522;415.3200073;407.1940002;291.0307922;27772.83398;57.10000992
15.06.2019 01:40:17,345;697.4653931;697.8103027;682.4656372;1.152951241;1.069887877;2.370199203;2.37369132;4.813352585;92.32428741;61.36986542;100.033371;417;407.3739929;290.8704529;27772.83398;57.10000992
15.06.2019 01:40:18,347;697.4653931;697.8103027;682.4656372;1.152951241;1.069887877;2.370199203;2.37369132;4.885323048;92.32428741;61.36986542;100.033371;417;407.3739929;290.8704529;27772.83398;57.10000992
15.06.2019 01:40:32,385;697.4653931;697.8103027;682.4656372;1.152951241;1.069887877;2.369964123;2.417377234;4.885323048;92.33213806;61.40293884;100.0453339;417.8399963;407.428009;291.3450317;27772.83398;57.10000992
15.06.2019 01:40:33,386;697.4653931;697.8103027;682.4656372;1.152951241;1.069887877;2.369964123;2.417377234;4.709053516;92.33213806;61.40293884;100.0453339;417.8399963;407.428009;291.3450317;27772.83398;57.10000992
15.06.2019 01:40:47,413;697.4631348;697.8103027;682.4656372;1.152951241;1.068647265;2.370669842;2.459974051;4.709053516;92.33997345;61.40293884;100.0323029;418.3200073;407.1040039;291.3450317;27772.83398;57.10000992
15.06.2019 01:40:48,416;697.4631348;697.8103027;682.4656372;1.152951241;1.068647265;2.370669842;2.459974051;4.737236977;92.33997345;61.40293884;100.0323029;418.3200073;407.1040039;291.3450317;27772.83398;57.10000992
15.06.2019 01:41:02,453;697.4667969;697.8103027;682.4656372;1.152951241;1.068647265;2.370434523;2.385498285;4.737236977;92.34781647;61.40293884;100.0415039;416.3999939;407.1220093;291.3450317;27772.84961;57.10000992
15.06.2019 01:41:17,484;697.4667969;697.8103027;682.4656372;1.152951241;1.068647265;2.370669842;2.417199612;4.737236977;92.3635025;61.43595886;100.0399857;417;407.1220093;290.862854;27772.84961;57.10000992
15.06.2019 01:41:18,485;697.4667969;697.8103027;682.4656372;1.152951241;1.068647265;2.370669842;2.417199612;4.906587601;92.3635025;61.43595886;100.0399857;417;407.1220093;290.862854;27772.84961;57.10000992
15.06.2019 01:41:32,514;697.4633789;697.8103027;682.4656372;1.152951241;1.068647265;2.371375799;2.325988531;4.906587601;92.37919617;61.36986542;100.0228729;417.3599854;407.1220093;291.5246277;27772.84961;57.10000992
15.06.2019 01:41:33,516;697.4633789;697.8103027;682.4656372;1.152951241;1.068647265;2.371375799;2.325988531;4.715185642;92.37919617;61.36986542;100.0228729;417.3599854;407.1220093;291.5246277;27772.84961;57.10000992
15.06.2019 01:41:47,546;697.4633789;697.8103027;682.4594727;1.152951241;1.068647265;2.371140242;2.378166914;4.715185642;92.37919617;61.3368454;100.011879;417.2399902;407.2120056;291.379425;27772.84961;57.18963242
15.06.2019 01:41:48,549;697.4633789;697.8103027;682.4594727;1.152951241;1.068647265;2.371140242;2.378166914;4.7539711;92.37919617;61.3368454;100.011879;417.2399902;407.2120056;291.379425;27772.84961;57.18963242
15.06.2019 01:42:02,581;697.460083;697.8103027;682.4594727;1.152951241;1.068647265;2.37161088;2.405291557;4.7539711;92.37919617;61.36986542;100.0448608;418.4400024;407.2659912;291.379425;27772.86719;57.27083588
15.06.2019 01:42:03,586;697.460083;697.8103027;682.4594727;1.152951241;1.068647265;2.37161088;2.405291557;4.804216385;92.37919617;61.36986542;100.0448608;418.4400024;407.2659912;291.379425;27772.86719;57.27083588
15.06.2019 01:42:17,625;697.460083;697.8103027;682.4594727;1.152951241;1.068647265;2.37161088;2.368673086;4.804216385;92.37134552;61.40293884;100.0336304;418.5599976;407.3200073;291.2844849;27772.86719;57.37895966
15.06.2019 01:42:32,661;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371140242;2.363650084;4.804216385;92.37134552;61.40293884;100.027771;414.8399963;407.4460144;291.2844849;27772.86719;57.37895966
15.06.2019 01:42:33,663;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371140242;2.363650084;4.785451889;92.37134552;61.40293884;100.027771;414.8399963;407.4460144;291.2844849;27772.86719;57.37895966
15.06.2019 01:42:47,692;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371375799;2.359699726;4.785451889;92.37134552;61.43595886;100.0459595;417;407.4460144;291.2844849;27772.86719;57.46059799
15.06.2019 01:42:48,696;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371375799;2.359699726;4.794835091;92.37134552;61.43595886;100.0459595;417;407.4460144;291.2844849;27772.86719;57.46059799
15.06.2019 01:43:02,730;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371846676;2.346748352;4.794835091;92.37919617;61.36986542;100.045723;418.0799866;407.1759949;291.2844849;27772.88281;57.59560013
15.06.2019 01:43:03,732;697.4629517;697.8081665;682.4594727;1.152951241;1.068647265;2.371846676;2.346748352;4.804216385;92.37919617;61.36986542;100.045723;418.0799866;407.1759949;291.2844849;27772.88281;57.59560013
15.06.2019 01:43:17,770;697.4639893;697.8081665;682.4594727;1.152951241;1.068647265;2.371375799;2.434566021;4.804216385;92.37134552;61.40293884;100.0308685;418.4400024;407.3200073;291.1212463;27772.88281;57.59560013
15.06.2019 01:43:18,774;697.4639893;697.8081665;682.4594727;1.152951241;1.068647265;2.371375799;2.434566021;4.848986149;92.37134552;61.40293884;100.0308685;418.4400024;407.3200073;291.1212463;27772.88281;57.59560013
15.06.2019 01:43:32,813;697.4639893;697.8081665;682.4665527;1.152951241;1.068647265;2.37161088;2.41382575;4.848986149;92.37919617;61.36986542;100.0444183;418.5599976;407.3200073;291.1212463;27772.88281;57.6892662
15.06.2019 01:43:33,814;697.4639893;697.8081665;682.4665527;1.152951241;1.068647265;2.37161088;2.41382575;4.858362198;92.37919617;61.36986542;100.0444183;418.5599976;407.3200073;291.1212463;27772.88281;57.6892662
15.06.2019 01:43:47,842;697.4585571;697.8081665;682.4665527;1.152951241;1.068647265;2.371375799;2.350709438;4.858362198;92.37919617;61.40293884;100.0299835;417.1199951;407.428009;291.1212463;27772.88281;57.78322601
15.06.2019 01:43:48,843;697.4585571;697.8081665;682.4665527;1.152951241;1.068647265;2.371375799;2.350709438;4.839608192;92.37919617;61.40293884;100.0299835;417.1199951;407.428009;291.1212463;27772.88281;57.78322601
15.06.2019 01:44:02,881;697.4636841;697.8081665;682.4665527;1.152294278;1.068647265;2.371846676;2.412937403;4.839608192;92.40272522;61.40293884;100.0289612;415.6799927;407.230011;290.4577332;27772.90039;57.88922501
15.06.2019 01:44:03,886;697.4636841;697.8081665;682.4665527;1.152294278;1.068647265;2.371846676;2.412937403;5.087757587;92.40272522;61.40293884;100.0289612;415.6799927;407.230011;290.4577332;27772.90039;57.88922501
15.06.2019 01:44:17,922;697.4597168;697.8081665;682.4665527;1.152294278;1.068647265;2.372081757;2.447638988;5.087757587;92.40272522;61.36986542;100.0222931;418.6799927;407.0499878;291.1750793;27772.90039;57.88922501
15.06.2019 01:44:18,923;697.4597168;697.8081665;682.4665527;1.152294278;1.068647265;2.372081757;2.447638988;4.859262466;92.40272522;61.36986542;100.0222931;418.6799927;407.0499878;291.1750793;27772.90039;57.88922501
15.06.2019 01:44:32,948;697.4638062;697.8081665;682.4665527;1.152294278;1.068647265;2.37161088;2.338094234;4.859262466;92.39488983;61.40293884;100.0192947;419.2799988;407.1940002;290.8832092;27772.90039;57.97478485
15.06.2019 01:44:33,954;697.4638062;697.8081665;682.4665527;1.152294278;1.068647265;2.37161088;2.338094234;4.925013542;92.39488983;61.40293884;100.0192947;419.2799988;407.1940002;290.8832092;27772.90039;57.97478485
15.06.2019 01:44:47,995;697.458252;697.8081665;682.4665527;1.152294278;1.068647265;2.371375799;2.330147743;4.925013542;92.39488983;61.40293884;100.0048676;418.0799866;407.1220093;291.5741882;27772.90039;57.97478485
15.06.2019 01:44:48,996;697.458252;697.8081665;682.4665527;1.152294278;1.068647265;2.371375799;2.330147743;4.677042007;92.39488983;61.40293884;100.0048676;418.0799866;407.1220093;291.5741882;27772.90039;57.97478485
15.06.2019 01:45:03,028;697.4630737;697.8081665;682.4665527;1.152294278;1.068647265;2.37161088;2.403333664;4.677042007;92.38703156;61.40293884;100.0186768;418.0799866;407.1220093;291.1452942;27772.91602;58.07377625
15.06.2019 01:45:04,031;697.4630737;697.8081665;682.4665527;1.152294278;1.068647265;2.37161088;2.403333664;4.828690529;92.38703156;61.40293884;100.0186768;418.0799866;407.1220093;291.1452942;27772.91602;58.07377625
15.06.2019 01:45:18,067;697.4630737;697.8117676;682.4665527;1.152294278;1.068647265;2.372081757;2.348008871;4.828690529;92.40272522;61.40293884;100.0254211;418.5599976;407.302002;291.1452942;27772.91602;58.09999466
15.06.2019 01:45:19,068;697.4630737;697.8117676;682.4665527;1.152294278;1.068647265;2.372081757;2.348008871;4.847456932;92.40272522;61.40293884;100.0254211;418.5599976;407.302002;291.1452942;27772.91602;58.09999466
15.06.2019 01:45:33,103;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.372316837;2.426953793;4.847456932;92.41056061;61.36986542;100.0056763;415.9200134;407.1220093;291.1452942;27772.91602;58.19560242
15.06.2019 01:45:34,108;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.372316837;2.426953793;4.856813431;92.41056061;61.36986542;100.0056763;415.9200134;407.1220093;291.1452942;27772.91602;58.19560242
15.06.2019 01:45:48,138;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.372787476;2.412937403;4.856813431;92.42625427;61.36986542;100.0109177;416.1600037;407.1220093;290.7185364;27772.91602;58.19560242
15.06.2019 01:45:49,142;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.372787476;2.412937403;5.017036915;92.42625427;61.36986542;100.0109177;416.1600037;407.1220093;290.7185364;27772.91602;58.19560242
15.06.2019 01:46:03,178;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.373022556;2.358801603;5.017036915;92.43408966;61.40293884;99.99401093;415.5599976;407.1040039;291.0547791;27772.93359;58.19560242
15.06.2019 01:46:04,182;697.4603271;697.8117676;682.4665527;1.152294278;1.068647265;2.373022556;2.358801603;4.914897442;92.43408966;61.40293884;99.99401093;415.5599976;407.1040039;291.0547791;27772.93359;58.19560242
15.06.2019 01:46:18,217;697.4543457;697.8117676;682.4619141;1.152294278;1.068647265;2.373022556;2.452929258;4.914897442;92.41841888;61.40293884;99.9835968;420.480011;406.598999;291.0547791;27772.93359;58.27422714
15.06.2019 01:46:33,258;697.4563599;697.8117676;682.4619141;1.152294278;1.068647265;2.371846676;2.439870358;4.914897442;92.40272522;61.36986542;100.0228958;419.3999939;406.3829956;291.9743958;27772.93359;58.34880066
15.06.2019 01:46:34,259;697.4563599;697.8117676;682.4619141;1.152294278;1.068647265;2.371846676;2.439870358;4.563076496;92.40272522;61.36986542;100.0228958;419.3999939;406.3829956;291.9743958;27772.93359;58.34880066
15.06.2019 01:46:48,289;697.4638672;697.807251;682.4619141;1.152294278;1.068647265;2.371375799;2.342783928;4.563076496;92.37919617;61.40293884;100.0145035;419.7600098;406.4729919;291.639679;27772.93359;58.39968872
15.06.2019 01:46:49,291;697.4638672;697.807251;682.4619141;1.152294278;1.068647265;2.371375799;2.342783928;4.645908833;92.37919617;61.40293884;100.0145035;419.7600098;406.4729919;291.639679;27772.93359;58.39968872
15.06.2019 01:47:03,319;697.4638672;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.33105135;4.645908833;92.37919617;61.36986542;100.0409775;418.5599976;406.5090027;291.639679;27772.94922;58.39968872
15.06.2019 01:47:04,321;697.4638672;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.33105135;4.538126469;92.37919617;61.36986542;100.0409775;418.5599976;406.5090027;291.639679;27772.94922;58.39968872
15.06.2019 01:47:18,359;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.37161088;2.373870134;4.538126469;92.39488983;61.40293884;100.0532303;420.9599915;406.6170044;292.0495911;27772.94922;58.39968872
15.06.2019 01:47:19,363;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.37161088;2.373870134;4.547523975;92.39488983;61.40293884;100.0532303;420.9599915;406.6170044;292.0495911;27772.94922;58.39968872
15.06.2019 01:47:33,392;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.403511286;4.547523975;92.41056061;61.36986542;100.0659866;421.3200073;406.8510132;291.90271;27772.94922;58.48539352
15.06.2019 01:47:34,393;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.403511286;4.605625629;92.41056061;61.36986542;100.0659866;421.3200073;406.8510132;291.90271;27772.94922;58.48539352
15.06.2019 01:47:48,420;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.479471207;4.605625629;92.40272522;61.40293884;100.0555267;417.9599915;406.7789917;292.7754822;27772.94922;58.48539352
15.06.2019 01:47:49,422;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.479471207;4.297332764;92.40272522;61.40293884;100.0555267;417.9599915;406.7789917;292.7754822;27772.94922;58.48539352
15.06.2019 01:48:03,449;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.355746031;4.297332764;92.40272522;61.36986542;100.0449982;417.7200012;406.7789917;291.7132263;27772.9668;58.49999619
15.06.2019 01:48:04,454;697.4589233;697.807251;682.4619141;1.152294278;1.068647265;2.371846676;2.355746031;4.6684618;92.40272522;61.36986542;100.0449982;417.7200012;406.7789917;291.7132263;27772.9668;58.49999619
15.06.2019 01:48:18,488;697.4589233;697.807251;682.473999;1.152294278;1.068647265;2.372316837;2.417554855;4.6684618;92.40272522;61.36986542;100.0393372;419.7600098;406.9230042;291.7132263;27772.9668;58.49999619
15.06.2019 01:48:33,523;697.4625244;697.807251;682.473999;1.152294278;1.068647265;2.371846676;2.392818689;4.6684618;92.40272522;61.43595886;100.0097656;419.0400085;406.7789917;292.5950928;27772.9668;58.59560394
15.06.2019 01:48:34,525;697.4625244;697.807251;682.473999;1.152294278;1.068647265;2.371846676;2.392818689;4.297585011;92.40272522;61.43595886;100.0097656;419.0400085;406.7789917;292.5950928;27772.9668;58.59560394
15.06.2019 01:48:48,547;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372316837;2.425890684;4.297585011;92.42625427;61.36986542;100.0332413;418.2000122;406.9049988;292.3528442;27772.9668;58.59560394
15.06.2019 01:48:49,554;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372316837;2.425890684;4.396802902;92.42625427;61.36986542;100.0332413;418.2000122;406.9049988;292.3528442;27772.9668;58.59560394
15.06.2019 01:49:03,591;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372787476;2.37440753;4.396802902;92.42625427;61.40293884;100.0072937;417.7200012;407.0130005;291.9673157;27772.98242;58.68941116
15.06.2019 01:49:04,593;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372787476;2.37440753;4.54354763;92.42625427;61.40293884;100.0072937;417.7200012;407.0130005;291.9673157;27772.98242;58.68941116
15.06.2019 01:49:18,623;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372316837;2.38871336;4.54354763;92.43408966;61.36986542;100.0374603;416.0400085;407.1220093;291.9673157;27772.98242;58.68941116
15.06.2019 01:49:19,624;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.372316837;2.38871336;4.628046989;92.43408966;61.36986542;100.0374603;416.0400085;407.1220093;291.9673157;27772.98242;58.68941116
15.06.2019 01:49:33,655;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.373022556;2.382638693;4.628046989;92.41841888;61.43595886;100.0578232;419.3999939;407.1220093;291.5516052;27772.98242;58.68941116
15.06.2019 01:49:34,656;697.4625244;697.81073;682.4577026;1.152294278;1.068647265;2.373022556;2.382638693;4.793963909;92.41841888;61.43595886;100.0578232;419.3999939;407.1220093;291.5516052;27772.98242;58.68941116
15.06.2019 01:49:48,684;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.373258352;2.396920443;4.793963909;92.42625427;61.40293884;100.03228;418.0799866;406.8869934;291.9703369;27772.98242;58.68941116
15.06.2019 01:49:49,687;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.373258352;2.396920443;4.664628029;92.42625427;61.40293884;100.03228;418.0799866;406.8869934;291.9703369;27772.98242;58.68941116
15.06.2019 01:50:03,720;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.372787476;2.386034489;4.664628029;92.42625427;61.36986542;100.0478058;418.9200134;407.1579895;291.7982483;27773;58.69999313
15.06.2019 01:50:04,722;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.372787476;2.386034489;4.702871799;92.42625427;61.36986542;100.0478058;418.9200134;407.1579895;291.7982483;27773;58.69999313
15.06.2019 01:50:18,744;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.373022556;2.408671141;4.702871799;92.43408966;61.40293884;100.057663;418.3200073;407.1579895;291.869812;27773;58.69999313
15.06.2019 01:50:19,745;697.4603882;697.81073;682.4699097;1.152294278;1.068647265;2.373022556;2.408671141;4.598099232;92.43408966;61.40293884;100.057663;418.3200073;407.1579895;291.869812;27773;58.69999313
15.06.2019 01:50:33,788;697.4631958;697.81073;682.4613037;1.152294278;1.068647265;2.373022556;2.384604931;4.598099232;92.41841888;61.40293884;100.0521622;418.4400024;406.8869934;291.869812;27773;58.69999313
15.06.2019 01:50:48,824;697.4581909;697.8063354;682.4613037;1.152294278;1.068647265;2.372081757;2.372974634;4.598099232;92.41841888;61.40293884;100.0400162;418.7999878;406.9590149;291.869812;27773;58.7462883
15.06.2019 01:50:49,827;697.4581909;697.8063354;682.4613037;1.152294278;1.068647265;2.372081757;2.372974634;4.560542107;92.41841888;61.40293884;100.0400162;418.7999878;406.9590149;291.869812;27773;58.7462883
15.06.2019 01:51:03,863;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.379777193;4.560542107;92.40272522;61.36986542;100.0415039;415.6799927;407.0499878;291.869812;27773.01758;58.7462883
15.06.2019 01:51:04,864;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.379777193;4.551150322;92.40272522;61.36986542;100.0415039;415.6799927;407.0499878;291.869812;27773.01758;58.7462883
15.06.2019 01:51:18,899;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.37161088;2.380135059;4.551150322;92.40272522;61.40293884;100.0528717;419.519989;406.868988;291.869812;27773.01758;58.79784393
15.06.2019 01:51:19,904;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.37161088;2.380135059;4.560542107;92.40272522;61.40293884;100.0528717;419.519989;406.868988;291.869812;27773.01758;58.79784393
15.06.2019 01:51:33,936;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.372081757;2.342242956;4.560542107;92.40272522;61.40293884;100.0435562;418.5599976;406.9590149;292.6956177;27773.01758;58.79784393
15.06.2019 01:51:34,941;697.4614258;697.8063354;682.4613037;1.152294278;1.068647265;2.372081757;2.342242956;4.335186481;92.40272522;61.40293884;100.0435562;418.5599976;406.9590149;292.6956177;27773.01758;58.79784393
15.06.2019 01:51:48,973;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.394780874;4.335186481;92.41056061;61.36986542;100.0500717;419.3999939;406.9590149;291.849762;27773.01758;58.83112335
15.06.2019 01:51:49,974;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.394780874;4.625126362;92.41056061;61.36986542;100.0500717;419.3999939;406.9590149;291.849762;27773.01758;58.83112335
15.06.2019 01:52:04,009;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.331954956;4.625126362;92.41056061;61.40293884;100.0286865;416.2799988;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:05,010;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.372316837;2.331954956;4.615746975;92.41056061;61.40293884;100.0286865;416.2799988;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:19,037;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.373022556;2.416844845;4.615746975;92.42625427;61.36986542;100.0302353;419.1600037;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:20,042;697.4593506;697.8063354;682.4613037;1.152294278;1.068647265;2.373022556;2.416844845;4.653291702;92.42625427;61.36986542;100.0302353;419.1600037;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:34,077;697.4593506;697.8093262;682.4613037;1.152294278;1.068647265;2.373493433;2.417377234;4.653291702;92.44194794;61.36986542;100.0359726;419.7600098;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:35,078;697.4593506;697.8093262;682.4613037;1.152294278;1.068647265;2.373493433;2.417377234;4.672062397;92.44194794;61.36986542;100.0359726;419.7600098;407.0499878;291.849762;27773.0332;58.8990097
15.06.2019 01:52:49,110;697.4593506;697.8093262;682.4718018;1.152294278;1.068647265;2.373258352;2.469644308;4.672062397;92.44194794;61.36986542;100.0413513;420.480011;406.9410095;291.849762;27773.0332;58.8990097
15.06.2019 01:52:50,112;697.4593506;697.8093262;682.4718018;1.152294278;1.068647265;2.373258352;2.469644308;4.653291702;92.44194794;61.36986542;100.0413513;420.480011;406.9410095;291.849762;27773.0332;58.8990097
15.06.2019 01:53:04,136;697.4593506;697.8093262;682.4718018;1.152294278;1.068647265;2.373493433;2.407604218;4.653291702;92.45762634;61.36986542;100.0327988;418.0799866;407.0130005;291.849762;27773.05078;58.8990097
15.06.2019 01:53:05,137;697.4593506;697.8093262;682.4718018;1.152294278;1.068647265;2.373493433;2.407604218;4.672062397;92.45762634;61.36986542;100.0327988;418.0799866;407.0130005;291.849762;27773.05078;58.8990097
15.06.2019 01:53:19,170;697.4562988;697.8093262;682.4718018;1.150579214;1.068647265;2.373728752;2.393353939;4.672062397;92.44978333;61.36986542;100.027916;419.7600098;406.9590149;292.1350098;27773.05078;58.8990097
15.06.2019 01:53:20,175;697.4562988;697.8093262;682.4718018;1.150579214;1.068647265;2.373728752;2.393353939;4.586899281;92.44978333;61.36986542;100.027916;419.7600098;406.9590149;292.1350098;27773.05078;58.8990097
15.06.2019 01:53:34,210;697.4562988;697.8093262;682.4645996;1.150579214;1.062321186;2.373258352;2.389070749;4.586899281;92.44978333;61.36986542;100.0279541;417.7200012;407.0310059;291.3852539;27773.05078;58.8990097
15.06.2019 01:53:35,215;697.4562988;697.8093262;682.4645996;1.150579214;1.062321186;2.373258352;2.389070749;4.835397243;92.44978333;61.36986542;100.0279541;417.7200012;407.0310059;291.3852539;27773.05078;58.8990097
15.06.2019 01:53:49,244;697.453125;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.447815418;4.835397243;92.44194794;61.40293884;100.0421829;417.3599854;407.1220093;291.8814087;27773.05078;58.9741478
15.06.2019 01:53:50,246;697.453125;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.447815418;4.567834854;92.44194794;61.40293884;100.0421829;417.3599854;407.1220093;291.8814087;27773.05078;58.9741478
15.06.2019 01:54:04,277;697.456665;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.369569778;4.567834854;92.44194794;61.36986542;100.0322495;420.6000061;407.1220093;291.8814087;27773.06641;58.9741478
15.06.2019 01:54:05,280;697.456665;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.369569778;4.586637497;92.44194794;61.36986542;100.0322495;420.6000061;407.1220093;291.8814087;27773.06641;58.9741478
15.06.2019 01:54:19,313;697.456665;697.8093262;682.4645996;1.150579214;1.062321186;2.372787476;2.3591609;4.586637497;92.43408966;61.3368454;100.0379639;416.7600098;407.1579895;291.2606506;27773.06641;58.9741478
15.06.2019 01:54:20,317;697.456665;697.8093262;682.4645996;1.150579214;1.062321186;2.372787476;2.3591609;4.773787975;92.43408966;61.3368454;100.0379639;416.7600098;407.1579895;291.2606506;27773.06641;58.9741478
15.06.2019 01:54:34,348;697.460022;697.8093262;682.4645996;1.150579214;1.062321186;2.373258352;2.395494223;4.773787975;92.43408966;61.36986542;100.0231857;418.2000122;407.1220093;292.276825;27773.06641;58.99999619
15.06.2019 01:54:35,352;697.460022;697.8093262;682.4645996;1.150579214;1.062321186;2.373258352;2.395494223;4.446064472;92.43408966;61.36986542;100.0231857;418.2000122;407.1220093;292.276825;27773.06641;58.99999619
15.06.2019 01:54:49,384;697.4543457;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.343865395;4.446064472;92.44194794;61.36986542;100.0123215;417.8399963;407.1400146;292.5740662;27773.06641;58.99999619
15.06.2019 01:54:50,388;697.4543457;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.343865395;4.337997437;92.44194794;61.36986542;100.0123215;417.8399963;407.1400146;292.5740662;27773.06641;58.99999619
15.06.2019 01:55:04,429;697.4543457;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.445698023;4.337997437;92.44194794;61.40293884;100.0097961;417.6000061;407.1579895;291.1560364;27773.08398;58.99999619
15.06.2019 01:55:05,431;697.4543457;697.8093262;682.4645996;1.150579214;1.062321186;2.373022556;2.445698023;4.808494568;92.44194794;61.40293884;100.0097961;417.6000061;407.1579895;291.1560364;27773.08398;58.99999619
15.06.2019 01:55:19,461;697.4578247;697.8093262;682.4645996;1.150579214;1.066982985;2.373258352;2.350529432;4.808494568;92.44194794;61.40293884;100.0064545;417.7200012;407.1940002;291.6546021;27773.08398;58.99999619
15.06.2019 01:55:20,466;697.4578247;697.8093262;682.4645996;1.150579214;1.066982985;2.373258352;2.350529432;4.652493477;92.44194794;61.40293884;100.0064545;417.7200012;407.1940002;291.6546021;27773.08398;58.99999619
15.06.2019 01:55:34,496;697.4578247;697.8093262;682.4645996;1.150579214;1.066982985;2.373493433;2.381208181;4.652493477;92.44194794;61.36986542;100.0199509;416.6400146;407.4100037;291.6546021;27773.08398;58.99999619
15.06.2019 01:55:35,498;697.4578247;697.8093262;682.4645996;1.150579214;1.066982985;2.373493433;2.381208181;4.692715168;92.44194794;61.36986542;100.0199509;416.6400146;407.4100037;291.6546021;27773.08398;58.99999619
15.06.2019 01:55:49,525;697.4519653;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.371182919;4.692715168;92.44194794;61.40293884;100.0081787;419.3999939;407.6799927;292.2514954;27773.08398;58.99999619
15.06.2019 01:55:50,527;697.4519653;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.371182919;4.522969723;92.44194794;61.40293884;100.0081787;419.3999939;407.6799927;292.2514954;27773.08398;58.99999619
15.06.2019 01:56:04,566;697.4588623;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.345847607;4.522969723;92.44194794;61.36986542;100.0020142;417.480011;407.5360107;291.3860779;27773.09961;58.99999619
15.06.2019 01:56:05,569;697.4588623;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.345847607;4.791116714;92.44194794;61.36986542;100.0020142;417.480011;407.5360107;291.3860779;27773.09961;58.99999619
15.06.2019 01:56:19,590;697.4512329;697.8093262;682.4645996;1.150579214;1.066982985;2.373258352;2.37351203;4.791116714;92.44978333;61.36986542;100.008049;417.2399902;407.4100037;291.7991943;27773.09961;58.99999619
15.06.2019 01:56:20,591;697.4512329;697.8093262;682.4645996;1.150579214;1.066982985;2.373258352;2.37351203;4.663538933;92.44978333;61.36986542;100.008049;417.2399902;407.4100037;291.7991943;27773.09961;58.99999619
15.06.2019 01:56:34,620;697.4546509;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.397811413;4.663538933;92.44194794;61.40293884;100.0230789;417.1199951;407.769989;291.0453186;27773.09961;59.02017593
15.06.2019 01:56:35,624;697.4546509;697.8093262;682.4645996;1.150579214;1.066982985;2.373022556;2.397811413;4.904108047;92.44194794;61.40293884;100.0230789;417.1199951;407.769989;291.0453186;27773.09961;59.02017593
15.06.2019 01:56:49,659;697.4503784;697.8076782;682.4645996;1.150579214;1.066982985;2.373022556;2.319289684;4.904108047;92.44194794;61.40293884;100.0159683;417.7200012;408.0950012;291.6714783;27773.09961;59.02017593
15.06.2019 01:56:50,661;697.4503784;697.8076782;682.4645996;1.150579214;1.066982985;2.373022556;2.319289684;4.696485996;92.44194794;61.40293884;100.0159683;417.7200012;408.0950012;291.6714783;27773.09961;59.02017593
15.06.2019 01:57:04,694;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372787476;2.323817015;4.696485996;92.43408966;61.40293884;99.99778748;418.0799866;408.1849976;291.8772278;27773.11719;59.02017593
15.06.2019 01:57:05,695;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372787476;2.323817015;4.58042717;92.43408966;61.40293884;99.99778748;418.0799866;408.1849976;291.8772278;27773.11719;59.02017593
15.06.2019 01:57:19,727;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372552395;2.328701258;4.58042717;92.41841888;61.40293884;100.015831;419.0400085;408.3829956;291.3950195;27773.11719;59.02017593
15.06.2019 01:57:20,728;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372552395;2.328701258;4.731044769;92.41841888;61.40293884;100.015831;419.0400085;408.3829956;291.3950195;27773.11719;59.02017593
15.06.2019 01:57:34,757;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372787476;2.381923437;4.731044769;92.41841888;61.36986542;100.0296707;414.8399963;408.4370117;291.776947;27773.11719;59.04352951
15.06.2019 01:57:35,761;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372787476;2.381923437;4.613695621;92.41841888;61.36986542;100.0296707;414.8399963;408.4370117;291.776947;27773.11719;59.04352951
15.06.2019 01:57:49,786;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372552395;2.446051121;4.613695621;92.41841888;61.36986542;100.0177841;415.3200073;408.5809937;292.2780762;27773.11719;59.09910965
15.06.2019 01:57:50,788;697.4572754;697.8076782;682.4645996;1.150579214;1.066982985;2.372552395;2.446051121;4.428625584;92.41841888;61.36986542;100.0177841;415.3200073;408.5809937;292.2780762;27773.11719;59.09910965
15.06.2019 01:58:04,826;697.4505005;697.8076782;682.4645996;1.150579214;1.066982985;2.372316837;2.317840338;4.428625584;92.41056061;61.40293884;100.0219879;419.6400146;408.4549866;292.2780762;27773.13281;59.09910965
15.06.2019 01:58:19,873;697.4505005;697.8076782;682.4645996;1.150579214;1.066982985;2.372316837;2.429787397;4.428625584;92.41056061;61.40293884;100.0236206;417.3599854;408.0950012;292.2780762;27773.13281;59.09910965
15.06.2019 01:58:34,915;697.4581909;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.407604218;4.428625584;92.39488983;61.40293884;100.0382996;418.7999878;408.1489868;292.2574158;27773.13281;59.09910965
15.06.2019 01:58:35,916;697.4581909;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.407604218;4.426073074;92.39488983;61.40293884;100.0382996;418.7999878;408.1489868;292.2574158;27773.13281;59.09910965
15.06.2019 01:58:49,947;697.4542236;697.8076782;682.4645996;1.150579214;1.066982985;2.372552395;2.384426117;4.426073074;92.40272522;61.40293884;100.0272903;416.519989;408.0230103;292.2574158;27773.13281;59.09910965
