Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 01:59:04,982;697.4585571;697.8076782;682.4645996;1.150579214;1.066982985;2.372316837;2.358621836;4.426073074;92.41841888;61.40293884;100.0343857;418.0799866;407.9869995;292.6087646;27773.15039;59.19316864
15.06.2019 01:59:05,987;697.4585571;697.8076782;682.4645996;1.150579214;1.066982985;2.372316837;2.358621836;4.318880558;92.41841888;61.40293884;100.0343857;418.0799866;407.9869995;292.6087646;27773.15039;59.19316864
15.06.2019 01:59:20,022;697.4578247;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.3779881;4.318880558;92.41056061;61.40293884;100.0288162;416.7600098;407.9140015;292.6087646;27773.15039;59.19316864
15.06.2019 01:59:35,061;697.4578247;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.369569778;4.318880558;92.40272522;61.43595886;100.0222931;416.3999939;407.7879944;292.2251282;27773.15039;59.19316864
15.06.2019 01:59:36,065;697.4578247;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.369569778;4.436793804;92.40272522;61.43595886;100.0222931;416.3999939;407.7879944;292.2251282;27773.15039;59.19316864
15.06.2019 01:59:50,098;697.4578247;697.8076782;682.4645996;1.150579214;1.066982985;2.37161088;2.367776632;4.436793804;92.37919617;61.40293884;100.0332947;417.1199951;407.571991;291.9500732;27773.15039;59.19316864
15.06.2019 01:59:51,108;697.4578247;697.8076782;682.4645996;1.150579214;1.066982985;2.37161088;2.367776632;4.509263992;92.37919617;61.40293884;100.0332947;417.1199951;407.571991;291.9500732;27773.15039;59.19316864
15.06.2019 02:00:05,138;697.4506836;697.8076782;682.4645996;1.150579214;1.066982985;2.37161088;2.391034365;4.509263992;92.37919617;61.40293884;100.0267029;418.6799927;407.571991;291.9500732;27773.16602;59.19316864
15.06.2019 02:00:20,175;697.4586792;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.39567256;4.509263992;92.40272522;61.40293884;100.0255585;418.2000122;407.428009;292.5568848;27773.16602;59.19316864
15.06.2019 02:00:21,179;697.4586792;697.8076782;682.4645996;1.150579214;1.066982985;2.372081757;2.39567256;4.32669878;92.40272522;61.40293884;100.0255585;418.2000122;407.428009;292.5568848;27773.16602;59.19316864
15.06.2019 02:00:35,215;697.4554443;697.8076782;682.4592285;1.150579214;1.066982985;2.372316837;2.338094234;4.32669878;92.40272522;61.40293884;100.0424881;416.519989;407.7160034;292.0307922;27773.16602;59.19316864
15.06.2019 02:00:36,216;697.4554443;697.8076782;682.4592285;1.150579214;1.066982985;2.372316837;2.338094234;4.550716877;92.40272522;61.40293884;100.0424881;416.519989;407.7160034;292.0307922;27773.16602;59.19316864
15.06.2019 02:00:50,247;697.4554443;697.8076782;682.4592285;1.150579214;1.066982985;2.371846676;2.349809408;4.550716877;92.40272522;61.40293884;100.0400238;415.2000122;407.6260071;292.0307922;27773.16602;59.19999313
15.06.2019 02:00:51,248;697.4554443;697.8076782;682.4592285;1.150579214;1.066982985;2.371846676;2.349809408;4.531938553;92.40272522;61.40293884;100.0400238;415.2000122;407.6260071;292.0307922;27773.16602;59.19999313
15.06.2019 02:01:05,279;697.4554443;697.8076782;682.4592285;1.150579214;1.066982985;2.371846676;2.288388729;4.531938553;92.40272522;61.40293884;100.0459671;416.8800049;407.6799927;292.0307922;27773.18359;59.19999313
15.06.2019 02:01:20,316;697.4578857;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.405291557;4.531938553;92.40272522;61.43595886;100.027359;419.0400085;407.8599854;292.5460205;27773.18359;59.19999313
15.06.2019 02:01:21,318;697.4578857;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.405291557;4.379807949;92.40272522;61.43595886;100.027359;419.0400085;407.8599854;292.5460205;27773.18359;59.19999313
15.06.2019 02:01:35,347;697.4578857;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.467887402;4.379807949;92.40272522;61.40293884;99.95427704;417.9599915;407.1220093;292.0038757;27773.18359;59.19999313
15.06.2019 02:01:36,355;697.4578857;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.467887402;4.569061756;92.40272522;61.40293884;99.95427704;417.9599915;407.1220093;292.0038757;27773.18359;59.19999313
15.06.2019 02:01:50,393;697.4490967;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.411693573;4.569061756;92.40272522;61.40293884;99.95574951;418.3200073;406.9049988;291.7947693;27773.18359;59.19999313
15.06.2019 02:01:51,397;697.4490967;697.8076782;682.4663696;1.150579214;1.066982985;2.372316837;2.411693573;4.628992558;92.40272522;61.40293884;99.95574951;418.3200073;406.9049988;291.7947693;27773.18359;59.19999313
15.06.2019 02:02:05,425;697.4490967;697.8076782;682.4663696;1.150579214;1.066982985;2.371375799;2.33520627;4.628992558;92.38703156;61.36986542;99.9737854;418.7999878;406.9049988;291.7947693;27773.19922;59.19999313
15.06.2019 02:02:06,426;697.4490967;697.8076782;682.4663696;1.150579214;1.066982985;2.371375799;2.33520627;4.591430664;92.38703156;61.36986542;99.9737854;418.7999878;406.9049988;291.7947693;27773.19922;59.19999313
15.06.2019 02:02:20,458;697.4547729;697.8076782;682.4663696;1.150579214;1.066982985;2.371140242;2.414536238;4.591430664;92.37134552;61.36986542;99.97489929;419.7600098;406.7070007;292.3315125;27773.19922;59.19999313
15.06.2019 02:02:21,459;697.4547729;697.8076782;682.4663696;1.150579214;1.066982985;2.371140242;2.414536238;4.3944664;92.37134552;61.36986542;99.97489929;419.7600098;406.7070007;292.3315125;27773.19922;59.19999313
15.06.2019 02:02:35,494;697.4547729;697.8076782;682.4663696;1.150579214;1.066982985;2.371846676;2.371003628;4.3944664;92.38703156;61.40293884;99.97055054;419.7600098;406.67099;291.5326538;27773.19922;59.19999313
15.06.2019 02:02:36,496;697.4547729;697.8076782;682.4663696;1.150579214;1.066982985;2.371846676;2.371003628;4.178366661;92.38703156;61.40293884;99.97055054;419.7600098;406.67099;291.5326538;27773.19922;59.19999313
15.06.2019 02:02:50,532;697.4580078;697.8076782;682.4584351;1.150579214;1.066982985;2.37161088;2.431911945;4.178366661;92.38703156;61.46897888;99.99128723;419.519989;406.4370117;292.1860962;27773.19922;59.19999313
15.06.2019 02:02:51,534;697.4580078;697.8076782;682.4584351;1.150579214;1.066982985;2.37161088;2.431911945;4.430520535;92.38703156;61.46897888;99.99128723;419.519989;406.4370117;292.1860962;27773.19922;59.19999313
15.06.2019 02:03:05,565;697.4580078;697.8076782;682.4584351;1.150579214;1.066982985;2.37161088;2.40813756;4.430520535;92.38703156;61.40293884;99.94705963;420.1199951;406.2749939;292.1860962;27773.2168;59.19999313
15.06.2019 02:03:06,567;697.4580078;697.8076782;682.4584351;1.150579214;1.066982985;2.37161088;2.40813756;4.421123505;92.38703156;61.40293884;99.94705963;420.1199951;406.2749939;292.1860962;27773.2168;59.19999313
15.06.2019 02:03:20,589;697.4580078;697.8076782;682.4671631;1.150579214;1.066982985;2.371140242;2.368852615;4.421123505;92.37919617;61.40293884;99.95942688;419.1600037;406.3649902;292.1860962;27773.2168;59.29193115
15.06.2019 02:03:21,591;697.4580078;697.8076782;682.4671631;1.150579214;1.066982985;2.371140242;2.368852615;4.5622859;92.37919617;61.40293884;99.95942688;419.1600037;406.3649902;292.1860962;27773.2168;59.29193115
15.06.2019 02:03:35,628;697.4580078;697.8076782;682.4671631;1.150579214;1.066982985;2.370434523;2.357004404;4.5622859;92.35566711;61.40293884;99.99015808;420.480011;406.3649902;292.2590637;27773.2168;59.29193115
15.06.2019 02:03:36,629;697.4580078;697.8076782;682.4671631;1.150579214;1.066982985;2.370434523;2.357004404;4.359207153;92.35566711;61.40293884;99.99015808;420.480011;406.3649902;292.2590637;27773.2168;59.29193115
15.06.2019 02:03:50,669;697.4580078;697.8076782;682.4671631;1.150579214;1.066982985;2.370434523;2.367059231;4.359207153;92.35566711;61.40293884;99.98109436;419.0400085;406.5090027;292.2590637;27773.2168;59.29193115
15.06.2019 02:04:05,707;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.371140242;2.402443171;4.359207153;92.37134552;61.40293884;99.97219849;418.7999878;406.598999;292.5700073;27773.23242;59.35522461
15.06.2019 02:04:06,710;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.371140242;2.402443171;4.355119228;92.37134552;61.40293884;99.97219849;418.7999878;406.598999;292.5700073;27773.23242;59.35522461
15.06.2019 02:04:20,738;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.37161088;2.367238522;4.355119228;92.37134552;61.40293884;99.94159698;420.3599854;406.4190063;292.5700073;27773.23242;59.39970016
15.06.2019 02:04:21,740;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.37161088;2.367238522;4.373961449;92.37134552;61.40293884;99.94159698;420.3599854;406.4190063;292.5700073;27773.23242;59.39970016
15.06.2019 02:04:35,774;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.371375799;2.418619633;4.373961449;92.35566711;61.40293884;99.98711395;420.6000061;406.5809937;291.771698;27773.23242;59.39970016
15.06.2019 02:04:36,779;697.4580078;697.8076782;682.4606323;1.150579214;1.066982985;2.371375799;2.418619633;4.591767788;92.35566711;61.40293884;99.98711395;420.6000061;406.5809937;291.771698;27773.23242;59.39970016
15.06.2019 02:04:50,819;697.4580078;697.8065796;682.4606323;1.150579214;1.066982985;2.370904922;2.379598618;4.591767788;92.3635025;61.40293884;99.99943542;419.3999939;406.5270081;292.1965027;27773.23242;59.39970016
15.06.2019 02:04:51,820;697.4580078;697.8065796;682.4606323;1.150579214;1.066982985;2.370904922;2.379598618;4.469617367;92.3635025;61.40293884;99.99943542;419.3999939;406.5270081;292.1965027;27773.23242;59.39970016
15.06.2019 02:05:05,854;697.4580078;697.8065796;682.4606323;1.150579214;1.066982985;2.370669842;2.439516783;4.469617367;92.3635025;61.40293884;99.98937988;418.7999878;406.6350098;292.1965027;27773.25;59.39970016
15.06.2019 02:05:06,856;697.4580078;697.8065796;682.4606323;1.150579214;1.066982985;2.370669842;2.439516783;4.46021843;92.3635025;61.40293884;99.98937988;418.7999878;406.6350098;292.1965027;27773.25;59.39970016
15.06.2019 02:05:20,885;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.370434523;2.491028547;4.46021843;92.34781647;61.40293884;99.95834351;419.7600098;406.5270081;292.6425781;27773.25;59.39970016
15.06.2019 02:05:21,888;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.370434523;2.491028547;4.302762508;92.34781647;61.40293884;99.95834351;419.7600098;406.5270081;292.6425781;27773.25;59.39970016
15.06.2019 02:05:35,922;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.393532276;4.302762508;92.34781647;61.36986542;99.95912933;419.3999939;406.598999;291.7359924;27773.25;59.39970016
15.06.2019 02:05:36,923;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.393532276;4.584828377;92.34781647;61.36986542;99.95912933;419.3999939;406.598999;291.7359924;27773.25;59.39970016
15.06.2019 02:05:50,944;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.350709438;4.584828377;92.33997345;61.3368454;99.9564209;416.7600098;406.7070007;292.5492554;27773.25;59.39970016
15.06.2019 02:05:51,946;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.350709438;4.314898491;92.33997345;61.3368454;99.9564209;416.7600098;406.7070007;292.5492554;27773.25;59.39970016
15.06.2019 02:06:05,980;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369728565;2.372795582;4.314898491;92.32428741;61.36986542;99.95306396;419.519989;406.868988;292.058136;27773.26758;59.39970016
15.06.2019 02:06:06,984;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369728565;2.372795582;4.440582275;92.32428741;61.36986542;99.95306396;419.519989;406.868988;292.058136;27773.26758;59.39970016
15.06.2019 02:06:21,031;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.450284719;4.440582275;92.32428741;61.40293884;99.97154236;418.4400024;407.1940002;292.7298279;27773.26758;59.39970016
15.06.2019 02:06:22,033;697.4559326;697.8065796;682.4606323;1.150579214;1.066982985;2.369964123;2.450284719;4.545423031;92.32428741;61.40293884;99.97154236;418.4400024;407.1940002;292.7298279;27773.26758;59.39970016
15.06.2019 02:06:36,064;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.354847193;4.545423031;92.33997345;61.36986542;99.97904205;419.0400085;407.2120056;291.7424011;27773.26758;59.39970016
15.06.2019 02:06:37,069;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.354847193;4.564224243;92.33997345;61.36986542;99.97904205;419.0400085;407.2120056;291.7424011;27773.26758;59.39970016
15.06.2019 02:06:51,104;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.344946623;4.564224243;92.34781647;61.40293884;99.97289276;417;407.2659912;292.5508423;27773.26758;59.39970016
15.06.2019 02:06:52,108;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.344946623;4.541978359;92.34781647;61.40293884;99.97289276;417;407.2659912;292.5508423;27773.26758;59.39970016
15.06.2019 02:07:06,133;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.320195675;4.541978359;92.33997345;61.36986542;99.97792053;416.3999939;407.3559875;292.0359802;27773.2832;59.39970016
15.06.2019 02:07:07,134;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.320195675;4.447936535;92.33997345;61.36986542;99.97792053;416.3999939;407.3559875;292.0359802;27773.2832;59.39970016
15.06.2019 02:07:21,167;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.408315659;4.447936535;92.33997345;61.36986542;99.9981842;421.6799927;407.5;292.1096497;27773.2832;59.39970016
15.06.2019 02:07:22,169;697.4559326;697.8065796;682.4641113;1.150579214;1.066982985;2.370434523;2.408315659;4.442295551;92.33997345;61.36986542;99.9981842;421.6799927;407.5;292.1096497;27773.2832;59.39970016
15.06.2019 02:07:36,197;697.4586182;697.8065796;682.4641113;1.150579214;1.066982985;2.370199203;2.398346186;4.442295551;92.33997345;61.40293884;100.0050507;418.7999878;407.1400146;292.1096497;27773.2832;59.48528671
15.06.2019 02:07:37,201;697.4586182;697.8065796;682.4641113;1.150579214;1.066982985;2.370199203;2.398346186;4.432888508;92.33997345;61.40293884;100.0050507;418.7999878;407.1400146;292.1096497;27773.2832;59.48528671
15.06.2019 02:07:51,234;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.386213064;4.432888508;92.33997345;61.40293884;100.0258484;418.3200073;407.4100037;292.1096497;27773.2832;59.48528671
15.06.2019 02:07:52,235;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.386213064;4.42347002;92.33997345;61.40293884;100.0258484;418.3200073;407.4100037;292.1096497;27773.2832;59.48528671
15.06.2019 02:08:06,264;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.370199203;2.335025549;4.42347002;92.33997345;61.40293884;100.0347748;416.3999939;407.230011;292.1096497;27773.30078;59.48528671
15.06.2019 02:08:07,266;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.370199203;2.335025549;4.635703087;92.33997345;61.40293884;100.0347748;416.3999939;407.230011;292.1096497;27773.30078;59.48528671
15.06.2019 02:08:21,297;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369493246;2.314395666;4.635703087;92.33213806;61.40293884;99.99987793;420.6000061;407.2120056;291.9856873;27773.30078;59.48528671
15.06.2019 02:08:22,305;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369493246;2.314395666;4.455195427;92.33213806;61.40293884;99.99987793;420.6000061;407.2120056;291.9856873;27773.30078;59.48528671
15.06.2019 02:08:36,332;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369728565;2.453457832;4.455195427;92.33213806;61.40293884;99.95890045;419.2799988;406.9949951;291.867218;27773.30078;59.48528671
15.06.2019 02:08:37,333;697.4564209;697.8065796;682.4641113;1.150579214;1.066982985;2.369728565;2.453457832;4.494543076;92.33213806;61.40293884;99.95890045;419.2799988;406.9949951;291.867218;27773.30078;59.48528671
15.06.2019 02:08:51,369;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.404401302;4.494543076;92.32428741;61.40293884;99.99815369;419.3999939;407.1400146;291.6916809;27773.30078;59.49999619
15.06.2019 02:08:52,372;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.404401302;4.562256336;92.32428741;61.40293884;99.99815369;419.3999939;407.1400146;291.6916809;27773.30078;59.49999619
15.06.2019 02:09:06,406;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.384426117;4.562256336;92.32428741;61.40293884;100.0270386;418.4400024;407.4100037;291.6916809;27773.31641;59.49999619
15.06.2019 02:09:07,408;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369964123;2.384426117;4.534031391;92.32428741;61.40293884;100.0270386;418.4400024;407.4100037;291.6916809;27773.31641;59.49999619
15.06.2019 02:09:21,443;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.42021656;4.534031391;92.30860901;61.40293884;100.0334778;418.7999878;407.3559875;292.0857239;27773.31641;59.49999619
15.06.2019 02:09:22,446;697.4552002;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.42021656;4.393713951;92.30860901;61.40293884;100.0334778;418.7999878;407.3559875;292.0857239;27773.31641;59.49999619
15.06.2019 02:09:36,477;697.4463501;697.8065796;682.4641113;1.150579214;1.066982985;2.369258165;2.340800285;4.393713951;92.29291534;61.40293884;100.0003204;418.9200134;407.1940002;291.6388245;27773.31641;59.49999619
15.06.2019 02:09:37,479;697.4463501;697.8065796;682.4641113;1.150579214;1.066982985;2.369258165;2.340800285;4.48625946;92.29291534;61.40293884;100.0003204;418.9200134;407.1940002;291.6388245;27773.31641;59.49999619
15.06.2019 02:09:51,513;697.454834;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.36041832;4.48625946;92.30075836;61.40293884;100.0070801;418.9200134;407.3559875;291.6388245;27773.31641;59.49999619
15.06.2019 02:09:52,516;697.454834;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.36041832;4.476826668;92.30075836;61.40293884;100.0070801;418.9200134;407.3559875;291.6388245;27773.31641;59.49999619
15.06.2019 02:10:06,544;697.4511108;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.367417812;4.476826668;92.30075836;61.40293884;99.98075867;415.6799927;407.1759949;291.4551392;27773.33398;59.49999619
15.06.2019 02:10:07,545;697.4511108;697.8065796;682.4641113;1.150579214;1.066982985;2.369022608;2.367417812;4.53788805;92.30075836;61.40293884;99.98075867;415.6799927;407.1759949;291.4551392;27773.33398;59.49999619
15.06.2019 02:10:21,576;697.4586792;697.8065796;682.4641113;1.150579214;1.066982985;2.36808157;2.443579435;4.53788805;92.30075836;61.40293884;99.95992279;417.7200012;407.2659912;291.7636719;27773.33398;59.49999619
15.06.2019 02:10:22,578;697.4586792;697.8065796;682.4641113;1.150579214;1.066982985;2.36808157;2.443579435;4.397652626;92.30075836;61.40293884;99.95992279;417.7200012;407.2659912;291.7636719;27773.33398;59.49999619
15.06.2019 02:10:36,613;697.4520264;697.8065796;682.4641113;1.150579214;1.066982985;2.36808157;2.427485228;4.397652626;92.26938629;61.40293884;99.96316528;419.1600037;407.1759949;292.1757202;27773.33398;59.49999619
15.06.2019 02:10:37,614;697.4520264;697.8065796;682.4641113;1.150579214;1.066982985;2.36808157;2.427485228;4.251175404;92.26938629;61.40293884;99.96316528;419.1600037;407.1759949;292.1757202;27773.33398;59.49999619
15.06.2019 02:10:51,640;697.4520264;697.8065796;682.4641113;1.150579214;1.066982985;2.367846012;2.41471386;4.251175404;92.25369263;61.40293884;99.98622894;418.7999878;407.2839966;291.6798401;27773.33398;59.49999619
15.06.2019 02:10:52,642;697.4520264;697.8065796;682.4641113;1.150579214;1.066982985;2.367846012;2.41471386;4.416079521;92.25369263;61.40293884;99.98622894;418.7999878;407.2839966;291.6798401;27773.33398;59.49999619
15.06.2019 02:11:06,677;697.4495239;697.8028564;682.4641113;1.150579214;1.066982985;2.367610693;2.402443171;4.416079521;92.25369263;61.40293884;99.98123169;417;407.2479858;291.6798401;27773.34961;59.49999619
15.06.2019 02:11:07,679;697.4495239;697.8028564;682.4641113;1.150579214;1.066982985;2.367610693;2.402443171;4.406653404;92.25369263;61.40293884;99.98123169;417;407.2479858;291.6798401;27773.34961;59.49999619
15.06.2019 02:11:21,716;697.4495239;697.8028564;682.4641113;1.150579214;1.066982985;2.367375612;2.344045639;4.406653404;92.23016357;61.40293884;99.98052216;419.0400085;407.2479858;292.1606445;27773.34961;59.49999619
15.06.2019 02:11:22,721;697.4495239;697.8028564;682.4641113;1.150579214;1.066982985;2.367375612;2.344045639;4.237297058;92.23016357;61.40293884;99.98052216;419.0400085;407.2479858;292.1606445;27773.34961;59.49999619
15.06.2019 02:11:36,744;697.4539185;697.8028564;682.4641113;1.150579214;1.066982985;2.367140055;2.361675262;4.237297058;92.22232819;61.43595886;99.97206879;417.480011;407.3559875;291.6869507;27773.34961;59.49999619
15.06.2019 02:11:37,746;697.4539185;697.8028564;682.4641113;1.150579214;1.066982985;2.367140055;2.361675262;4.43252039;92.22232819;61.43595886;99.97206879;417.480011;407.3559875;291.6869507;27773.34961;59.49999619
15.06.2019 02:11:51,784;697.4539185;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.406892538;4.43252039;92.22232819;61.40293884;99.96212769;416.7600098;407.5180054;291.8331909;27773.34961;59.49999619
15.06.2019 02:11:52,786;697.4539185;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.406892538;4.374443054;92.22232819;61.40293884;99.96212769;416.7600098;407.5180054;291.8331909;27773.34961;59.49999619
15.06.2019 02:12:06,826;697.4539185;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.340439796;4.374443054;92.23016357;61.40293884;99.97250366;415.3200073;407.4460144;292.3365173;27773.36719;59.49999619
15.06.2019 02:12:07,830;697.4539185;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.340439796;4.216537476;92.23016357;61.40293884;99.97250366;415.3200073;407.4460144;292.3365173;27773.36719;59.49999619
15.06.2019 02:12:21,865;697.4572754;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.326350451;4.216537476;92.24585724;61.40293884;99.98651123;418.9200134;407.5899963;292.0012207;27773.36719;59.49999619
15.06.2019 02:12:22,867;697.4572754;697.8028564;682.4641113;1.152000546;1.066982985;2.366904736;2.326350451;4.318571091;92.24585724;61.40293884;99.98651123;418.9200134;407.5899963;292.0012207;27773.36719;59.49999619
15.06.2019 02:12:36,901;697.4494629;697.8028564;682.4641113;1.152000546;1.066982985;2.367610693;2.396920443;4.318571091;92.24585724;61.40293884;99.9772644;417.7200012;407.6619873;292.0012207;27773.36719;59.49999619
15.06.2019 02:12:37,905;697.4494629;697.8028564;682.4641113;1.152000546;1.066982985;2.367610693;2.396920443;4.346902847;92.24585724;61.40293884;99.9772644;417.7200012;407.6619873;292.0012207;27773.36719;59.49999619
15.06.2019 02:12:51,939;697.4494629;697.8050537;682.4641113;1.152000546;1.066982985;2.367375612;2.426599264;4.346902847;92.23016357;61.40293884;99.98619843;417.1199951;407.6619873;292.0012207;27773.36719;59.49999619
15.06.2019 02:12:52,944;697.4494629;697.8050537;682.4641113;1.152000546;1.066982985;2.367375612;2.426599264;4.318571091;92.23016357;61.40293884;99.98619843;417.1199951;407.6619873;292.0012207;27773.36719;59.49999619
15.06.2019 02:13:06,989;697.4557495;697.8050537;682.4591675;1.152000546;1.066982985;2.366904736;2.271396637;4.318571091;92.23800659;61.40293884;100.0075531;416.6400146;407.6619873;292.3307495;27773.38281;59.49999619
15.06.2019 02:13:07,991;697.4557495;697.8050537;682.4591675;1.152000546;1.066982985;2.366904736;2.271396637;4.208992958;92.23800659;61.40293884;100.0075531;416.6400146;407.6619873;292.3307495;27773.38281;59.49999619
15.06.2019 02:13:22,027;697.4517822;697.8050537;682.4591675;1.152000546;1.066982985;2.366669893;2.422522545;4.208992958;92.22232819;61.43595886;99.98060608;417.9599915;407.7160034;291.8075256;27773.38281;59.49999619
15.06.2019 02:13:23,029;697.4517822;697.8050537;682.4591675;1.152000546;1.066982985;2.366669893;2.422522545;4.373577118;92.22232819;61.43595886;99.98060608;417.9599915;407.7160034;291.8075256;27773.38281;59.49999619
15.06.2019 02:13:37,062;697.4517822;697.8050537;682.4591675;1.152000546;1.066982985;2.366434336;2.350709438;4.373577118;92.21447754;61.43595886;99.97857666;417.8399963;407.4100037;291.8075256;27773.38281;59.49999619
15.06.2019 02:13:38,063;697.4517822;697.8050537;682.4591675;1.152000546;1.066982985;2.366434336;2.350709438;4.364127636;92.21447754;61.43595886;99.97857666;417.8399963;407.4100037;291.8075256;27773.38281;59.49999619
15.06.2019 02:13:52,105;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.415424109;4.364127636;92.21447754;61.43595886;99.96655273;416.3999939;407.6619873;291.8075256;27773.38281;59.49999619
15.06.2019 02:13:53,107;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.415424109;4.34522295;92.21447754;61.43595886;99.96655273;416.3999939;407.6619873;291.8075256;27773.38281;59.49999619
15.06.2019 02:14:07,138;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.366199017;2.422345161;4.34522295;92.21447754;61.43595886;99.97717285;417;407.8959961;291.8075256;27773.40039;59.49999619
15.06.2019 02:14:08,140;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.366199017;2.422345161;4.354685783;92.21447754;61.43595886;99.97717285;417;407.8959961;291.8075256;27773.40039;59.49999619
15.06.2019 02:14:22,177;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.340259314;4.354685783;92.19878387;61.43595886;99.96253967;415.4400024;407.7879944;291.8075256;27773.40039;59.49999619
15.06.2019 02:14:23,178;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.340259314;4.364127636;92.19878387;61.43595886;99.96253967;415.4400024;407.7879944;291.8075256;27773.40039;59.49999619
15.06.2019 02:14:37,210;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.367597342;4.364127636;92.19878387;61.43595886;100.0185242;417.8399963;408.2390137;291.8075256;27773.40039;59.49999619
15.06.2019 02:14:52,256;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.403155327;4.364127636;92.21447754;61.43595886;100.0003662;418.4400024;407.8059998;292.1670532;27773.40039;59.49999619
15.06.2019 02:14:53,258;697.4544678;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.403155327;4.24455452;92.21447754;61.43595886;100.0003662;418.4400024;407.8059998;292.1670532;27773.40039;59.49999619
15.06.2019 02:15:07,284;697.4527588;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.380135059;4.24455452;92.21447754;61.43595886;100.0228729;417.1199951;408.2210083;291.2693481;27773.41602;59.49999619
15.06.2019 02:15:08,286;697.4527588;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.380135059;4.524245262;92.21447754;61.43595886;100.0228729;417.1199951;408.2210083;291.2693481;27773.41602;59.49999619
15.06.2019 02:15:22,321;697.4451294;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.393710852;4.524245262;92.19878387;61.43595886;100.0015869;417.480011;408.0409851;291.6803894;27773.41602;59.49999619
15.06.2019 02:15:23,323;697.4451294;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.393710852;4.350729465;92.19878387;61.43595886;100.0015869;417.480011;408.0409851;291.6803894;27773.41602;59.49999619
15.06.2019 02:15:37,359;697.4483032;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.440400362;4.350729465;92.19878387;61.36986542;99.99559784;415.7999878;407.9869995;292.1859131;27773.41602;59.49999619
15.06.2019 02:15:38,362;697.4483032;697.8050537;682.4661865;1.152000546;1.066982985;2.366434336;2.440400362;4.182500839;92.19878387;61.36986542;99.99559784;415.7999878;407.9869995;292.1859131;27773.41602;59.49999619
15.06.2019 02:15:52,387;697.4483032;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.391569614;4.182500839;92.21447754;61.40293884;100.0215454;414.1199951;408.2390137;291.7242737;27773.41602;59.49999619
15.06.2019 02:15:53,390;697.4483032;697.8050537;682.4661865;1.152000546;1.066982985;2.365963459;2.391569614;4.307782173;92.21447754;61.40293884;100.0215454;414.1199951;408.2390137;291.7242737;27773.41602;59.49999619
15.06.2019 02:16:07,423;697.4500122;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.358082771;4.307782173;92.21447754;61.36986542;100.0180817;416.519989;408.1849976;291.7242737;27773.43359;59.49999619
15.06.2019 02:16:08,428;697.4500122;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.358082771;4.336118698;92.21447754;61.36986542;100.0180817;416.519989;408.1849976;291.7242737;27773.43359;59.49999619
15.06.2019 02:16:22,465;697.4500122;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.318202496;4.336118698;92.21447754;61.43595886;100.0021667;416.7600098;407.6080017;291.7242737;27773.43359;59.49999619
15.06.2019 02:16:37,501;697.4500122;697.8050537;682.4612427;1.152000546;1.066982985;2.366199017;2.383174896;4.336118698;92.21447754;61.43595886;100.00354;417.3599854;407.697998;291.7242737;27773.43359;59.49999619
15.06.2019 02:16:52,533;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365963459;2.413648129;4.336118698;92.20663452;61.43595886;100.0110931;417.9599915;407.6440125;291.7242737;27773.43359;59.49999619
15.06.2019 02:16:53,535;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365963459;2.413648129;4.317207336;92.20663452;61.43595886;100.0110931;417.9599915;407.6440125;291.7242737;27773.43359;59.49999619
15.06.2019 02:17:07,564;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.400840521;4.317207336;92.19878387;61.46897888;99.97593689;416.8800049;407.7520142;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:08,568;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.400840521;4.385320187;92.19878387;61.46897888;99.97593689;416.8800049;407.7520142;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:22,608;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.34890914;4.385320187;92.20663452;61.43595886;99.97812653;418.4400024;407.5360107;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:23,613;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.366434336;2.34890914;4.366431236;92.20663452;61.43595886;99.97812653;418.4400024;407.5360107;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:37,638;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365963459;2.441637039;4.366431236;92.20663452;61.43595886;99.99085999;419.3999939;407.9140015;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:38,640;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365963459;2.441637039;4.107701302;92.20663452;61.43595886;99.99085999;419.3999939;407.9140015;291.7695313;27773.44922;59.49999619
15.06.2019 02:17:52,675;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365728378;2.397633314;4.107701302;92.19878387;61.40293884;100.0050735;414;407.9140015;291.8226929;27773.44922;59.49999619
15.06.2019 02:17:53,676;697.4550781;697.8050537;682.4612427;1.152000546;1.066982985;2.365728378;2.397633314;4.339323044;92.19878387;61.40293884;100.0050735;414;407.9140015;291.8226929;27773.44922;59.49999619
15.06.2019 02:18:07,718;697.4550781;697.8050537;682.4692993;1.152000546;1.066982985;2.365963459;2.403867483;4.339323044;92.19878387;61.40293884;99.9982605;417.7200012;407.8959961;292.4391785;27773.4668;59.49999619
15.06.2019 02:18:08,719;697.4550781;697.8050537;682.4692993;1.152000546;1.066982985;2.365963459;2.403867483;4.162623882;92.19878387;61.40293884;99.9982605;417.7200012;407.8959961;292.4391785;27773.4668;59.49999619
15.06.2019 02:18:22,755;697.4550781;697.8050537;682.4692993;1.152000546;1.066982985;2.365728378;2.396207333;4.162623882;92.20663452;61.43595886;99.98409271;418.3200073;407.8420105;291.9324341;27773.4668;59.49999619
15.06.2019 02:18:23,757;697.4550781;697.8050537;682.4692993;1.152000546;1.066982985;2.365728378;2.396207333;4.302813053;92.20663452;61.43595886;99.98409271;418.3200073;407.8420105;291.9324341;27773.4668;59.49999619
15.06.2019 02:18:37,786;697.4550781;697.8050537;682.4692993;1.15051353;1.066982985;2.366199017;2.391391277;4.302813053;92.20663452;61.40293884;100.0016479;416.6400146;407.8599854;291.6661377;27773.4668;59.49999619
15.06.2019 02:18:38,787;697.4550781;697.8050537;682.4692993;1.15051353;1.066982985;2.366199017;2.391391277;4.410274506;92.20663452;61.40293884;100.0016479;416.6400146;407.8599854;291.6661377;27773.4668;59.49999619
15.06.2019 02:18:52,827;697.4505005;697.8032227;682.4544678;1.15051353;1.066982985;2.365963459;2.350529432;4.410274506;92.19878387;61.40293884;99.99765015;416.0400085;407.8779907;291.6661377;27773.4668;59.49999619
15.06.2019 02:18:53,829;697.4505005;697.8032227;682.4544678;1.15051353;1.066982985;2.365963459;2.350529432;4.419719219;92.19878387;61.40293884;99.99765015;416.0400085;407.8779907;291.6661377;27773.4668;59.49999619
15.06.2019 02:19:07,870;697.4556885;697.8032227;682.4544678;1.15051353;1.066982985;2.366199017;2.411337852;4.419719219;92.20663452;61.40293884;100.0027313;417.6000061;407.8779907;291.6661377;27773.48242;59.49999619
15.06.2019 02:19:08,872;697.4556885;697.8032227;682.4544678;1.15051353;1.066982985;2.366199017;2.411337852;4.410274506;92.20663452;61.40293884;100.0027313;417.6000061;407.8779907;291.6661377;27773.48242;59.49999619
15.06.2019 02:19:22,908;697.4556885;697.8032227;682.4605713;1.15051353;1.066982985;2.366434336;2.353588104;4.410274506;92.19878387;61.40293884;100.025444;417.8399963;408.1130066;292.0997009;27773.48242;59.56119156
15.06.2019 02:19:23,910;697.4556885;697.8032227;682.4605713;1.15051353;1.066982985;2.366434336;2.353588104;4.275523186;92.19878387;61.40293884;100.025444;417.8399963;408.1130066;292.0997009;27773.48242;59.56119156
15.06.2019 02:19:37,942;697.4556885;697.8032227;682.4605713;1.15051353;1.066982985;2.366199017;2.343324661;4.275523186;92.20663452;61.40293884;99.99263;416.0400085;407.9140015;291.5678101;27773.48242;59.599617
15.06.2019 02:19:38,944;697.4556885;697.8032227;682.4605713;1.15051353;1.066982985;2.366199017;2.343324661;4.442977905;92.20663452;61.40293884;99.99263;416.0400085;407.9140015;291.5678101;27773.48242;59.599617
15.06.2019 02:19:52,980;697.4500122;697.8032227;682.4605713;1.15051353;1.066982985;2.365963459;2.332677603;4.442977905;92.20663452;61.43595886;99.98455811;416.7600098;408.2210083;291.5678101;27773.48242;59.599617
15.06.2019 02:19:53,981;697.4500122;697.8032227;682.4605713;1.15051353;1.066982985;2.365963459;2.332677603;4.433524609;92.20663452;61.43595886;99.98455811;416.7600098;408.2210083;291.5678101;27773.48242;59.599617
15.06.2019 02:20:08,013;697.4500122;697.8032227;682.4605713;1.15051353;1.066982985;2.365963459;2.386749029;4.433524609;92.21447754;61.43595886;99.97901917;417.2399902;408.3469849;291.5678101;27773.5;59.50440216
15.06.2019 02:20:23,044;697.4500122;697.8032227;682.4665527;1.15051353;1.066982985;2.366434336;2.353048563;4.433524609;92.21447754;61.40293884;99.97602081;417.7200012;408.1849976;292.2090149;27773.5;59.58987808
15.06.2019 02:20:24,055;697.4500122;697.8032227;682.4665527;1.15051353;1.066982985;2.366434336;2.353048563;4.239172935;92.21447754;61.40293884;99.97602081;417.7200012;408.1849976;292.2090149;27773.5;59.58987808
15.06.2019 02:20:38,090;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.365728378;2.405113459;4.239172935;92.21447754;61.43595886;99.98458099;415.7999878;408.2569885;291.8282471;27773.5;59.51118088
15.06.2019 02:20:39,091;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.365728378;2.405113459;4.337473392;92.21447754;61.43595886;99.98458099;415.7999878;408.2569885;291.8282471;27773.5;59.51118088
15.06.2019 02:20:53,127;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.365963459;2.239435911;4.337473392;92.19878387;61.40293884;100.0221863;414.7200012;408.2569885;292.2102966;27773.5;59.59777069
15.06.2019 02:20:54,132;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.365963459;2.239435911;4.151137829;92.19878387;61.40293884;100.0221863;414.7200012;408.2569885;292.2102966;27773.5;59.59777069
15.06.2019 02:21:08,164;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.366434336;2.371899605;4.151137829;92.19878387;61.43595886;100.0228958;417.7200012;408.1669922;291.7339172;27773.51758;59.59777069
15.06.2019 02:21:09,165;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.366434336;2.371899605;4.309714794;92.19878387;61.43595886;100.0228958;417.7200012;408.1669922;291.7339172;27773.51758;59.59777069
15.06.2019 02:21:23,193;697.4484863;697.8032227;682.4665527;1.15051353;1.066982985;2.365963459;2.39977169;4.309714794;92.21447754;61.40293884;100.0056763;416.7600098;408.3110046;291.7339172;27773.51758;59.54567337
15.06.2019 02:21:38,232;697.4508667;697.8032227;682.4665527;1.15051353;1.066982985;2.365963459;2.38639164;4.309714794;92.21447754;61.43595886;100.0167542;417;408.3649902;291.8218079;27773.51758;59.54567337
15.06.2019 02:21:39,234;697.4508667;697.8032227;682.4665527;1.15051353;1.066982985;2.365963459;2.38639164;4.280455112;92.21447754;61.43595886;100.0167542;417;408.3649902;291.8218079;27773.51758;59.54567337
15.06.2019 02:21:53,274;697.4508667;697.8032227;682.4665527;1.15051353;1.066982985;2.365728378;2.423054457;4.280455112;92.21447754;61.43595886;99.98031616;415.3200073;408.4729919;292.1148987;27773.51758;59.58249283
15.06.2019 02:21:54,275;697.4508667;697.8032227;682.4665527;1.15051353;1.066982985;2.365728378;2.423054457;4.19238472;92.21447754;61.43595886;99.98031616;415.3200073;408.4729919;292.1148987;27773.51758;59.58249283
15.06.2019 02:22:08,309;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365728378;2.304955244;4.19238472;92.20663452;61.43595886;100.0017776;413.6400146;408.401001;291.7187805;27773.5332;59.58249283
15.06.2019 02:22:09,311;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365728378;2.304955244;4.729867935;92.20663452;61.43595886;100.0017776;413.6400146;408.401001;291.7187805;27773.5332;59.58249283
15.06.2019 02:22:23,342;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.366434336;2.401909113;4.729867935;92.21447754;61.43595886;100.0090637;416.0400085;408.4370117;291.9614258;27773.5332;59.58249283
15.06.2019 02:22:24,343;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.366434336;2.401909113;4.252907753;92.21447754;61.43595886;100.0090637;416.0400085;408.4370117;291.9614258;27773.5332;59.58249283
15.06.2019 02:22:38,380;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365963459;2.31421423;4.252907753;92.21447754;61.43595886;99.98487854;417.1199951;408.3469849;292.3344727;27773.5332;59.59945297
15.06.2019 02:22:39,384;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365963459;2.31421423;4.128765583;92.21447754;61.43595886;99.98487854;417.1199951;408.3469849;292.3344727;27773.5332;59.59945297
15.06.2019 02:22:53,415;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365963459;2.389427662;4.128765583;92.19094849;61.43595886;99.97943115;416.7600098;408.4370117;292.0708923;27773.5332;59.59945297
15.06.2019 02:22:54,416;697.4508667;697.8032227;682.4591064;1.15051353;1.066982985;2.365963459;2.389427662;4.264244556;92.19094849;61.43595886;99.97943115;416.7600098;408.4370117;292.0708923;27773.5332;59.59945297
15.06.2019 02:23:08,455;697.4432983;697.8032227;682.4591064;1.15051353;1.066982985;2.366669893;2.376019001;4.264244556;92.19878387;61.43595886;99.99890137;415.5599976;408.4909973;291.8704224;27773.55078;59.59945297
15.06.2019 02:23:09,456;697.4432983;697.8032227;682.4591064;1.15051353;1.066982985;2.366669893;2.376019001;4.359278202;92.19878387;61.43595886;99.99890137;415.5599976;408.4909973;291.8704224;27773.55078;59.59945297
15.06.2019 02:23:23,493;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.366434336;2.378882647;4.359278202;92.20663452;61.46897888;100.002655;416.3999939;408.2390137;291.9196472;27773.55078;59.59945297
15.06.2019 02:23:24,494;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.366434336;2.378882647;4.333456993;92.20663452;61.46897888;100.002655;416.3999939;408.2390137;291.9196472;27773.55078;59.59945297
15.06.2019 02:23:38,524;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.365963459;2.406892538;4.333456993;92.19878387;61.40293884;99.98542023;419.0400085;408.1130066;291.9196472;27773.55078;59.59945297
15.06.2019 02:23:39,526;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.365963459;2.406892538;4.314538002;92.19878387;61.40293884;99.98542023;419.0400085;408.1130066;291.9196472;27773.55078;59.59945297
15.06.2019 02:23:53,562;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.365963459;2.445521593;4.314538002;92.21447754;61.40293884;99.99799347;416.519989;408.2569885;291.9196472;27773.55078;59.59945297
15.06.2019 02:24:08,601;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.365728378;2.35106945;4.314538002;92.22232819;61.43595886;100.0186996;417.1199951;408.2569885;291.9196472;27773.56641;59.59945297
15.06.2019 02:24:09,605;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.365728378;2.35106945;4.278028011;92.22232819;61.43595886;100.0186996;417.1199951;408.2569885;291.9196472;27773.56641;59.59945297
15.06.2019 02:24:23,641;697.4510498;697.8032227;682.4666748;1.15051353;1.066982985;2.366199017;2.41471386;4.278028011;92.20663452;61.40293884;100.0112762;417.6000061;408.131012;291.9196472;27773.56641;59.59945297
15.06.2019 02:24:38,676;697.4510498;697.8032227;682.4603882;1.15051353;1.066982985;2.366199017;2.358082771;4.278028011;92.19878387;61.40293884;99.99378204;416.0400085;408.1489868;291.2260742;27773.56641;59.59945297
15.06.2019 02:24:39,678;697.4510498;697.8032227;682.4603882;1.15051353;1.066982985;2.366199017;2.358082771;4.50881815;92.19878387;61.40293884;99.99378204;416.0400085;408.1489868;291.2260742;27773.56641;59.59945297
15.06.2019 02:24:53,718;697.4510498;697.8032227;682.4603882;1.15051353;1.066982985;2.366199017;2.338094234;4.50881815;92.21447754;61.40293884;100.0402527;414.9599915;408.1489868;292.0889282;27773.56641;59.59945297
15.06.2019 02:24:54,720;697.4510498;697.8032227;682.4603882;1.15051353;1.066982985;2.366199017;2.338094234;4.354944229;92.21447754;61.40293884;100.0402527;414.9599915;408.1489868;292.0889282;27773.56641;59.59945297
15.06.2019 02:25:08,763;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.366434336;2.37351203;4.354944229;92.21447754;61.40293884;100.0280762;414.7200012;408.4549866;291.6600647;27773.58398;59.59945297
15.06.2019 02:25:09,764;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.366434336;2.37351203;4.3738451;92.21447754;61.40293884;100.0280762;414.7200012;408.4549866;291.6600647;27773.58398;59.59945297
15.06.2019 02:25:23,807;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.366434336;2.381565809;4.3738451;92.19878387;61.43595886;100.0326233;415.5599976;408.5629883;291.6600647;27773.58398;59.59945297
15.06.2019 02:25:38,838;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.365963459;2.343865395;4.3738451;92.19878387;61.40293884;100.0288391;415.5599976;408.4909973;291.6600647;27773.58398;59.67946625
15.06.2019 02:25:39,840;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.365963459;2.343865395;4.354944229;92.19878387;61.40293884;100.0288391;415.5599976;408.4909973;291.6600647;27773.58398;59.67946625
15.06.2019 02:25:53,875;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.365728378;2.368314505;4.354944229;92.19878387;61.43595886;100.0205078;414.6000061;408.5270081;291.6600647;27773.58398;59.61987686
15.06.2019 02:25:54,879;697.4466553;697.8032227;682.4603882;1.15051353;1.066982985;2.365728378;2.368314505;4.345524311;92.19878387;61.43595886;100.0205078;414.6000061;408.5270081;291.6600647;27773.58398;59.61987686
15.06.2019 02:26:08,910;697.4466553;697.8032227;682.4650879;1.15051353;1.066982985;2.366434336;2.306045532;4.345524311;92.19094849;61.43595886;100.0485382;416.7600098;408.2210083;291.6600647;27773.59961;59.6967926
15.06.2019 02:26:09,911;697.4466553;697.8032227;682.4650879;1.15051353;1.066982985;2.366434336;2.306045532;4.3738451;92.19094849;61.43595886;100.0485382;416.7600098;408.2210083;291.6600647;27773.59961;59.6967926
15.06.2019 02:26:23,942;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.366434336;2.383532524;4.3738451;92.20663452;61.50205231;100.0420532;414.2399902;408.3649902;291.0732727;27773.59961;59.64220047
15.06.2019 02:26:24,943;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.366434336;2.383532524;4.550219536;92.20663452;61.50205231;100.0420532;414.2399902;408.3649902;291.0732727;27773.59961;59.64220047
15.06.2019 02:26:38,975;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.407426357;4.550219536;92.19878387;61.40293884;100.0081329;415.5599976;408.3469849;291.3369446;27773.59961;59.69399261
15.06.2019 02:26:39,977;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.407426357;4.462473869;92.19878387;61.40293884;100.0081329;415.5599976;408.3469849;291.3369446;27773.59961;59.69399261
15.06.2019 02:26:54,016;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.357363939;4.462473869;92.19878387;61.40293884;100.0192566;416.7600098;408.3829956;292.0438843;27773.59961;59.69652939
15.06.2019 02:26:55,018;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.357363939;4.227208138;92.19878387;61.40293884;100.0192566;416.7600098;408.3829956;292.0438843;27773.59961;59.69652939
15.06.2019 02:27:09,060;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.366199017;2.427308083;4.227208138;92.20663452;61.43595886;100.0172424;416.0400085;408.6889954;291.4979553;27773.61719;59.69652939
15.06.2019 02:27:10,061;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.366199017;2.427308083;4.408899307;92.20663452;61.43595886;100.0172424;416.0400085;408.6889954;291.4979553;27773.61719;59.69652939
15.06.2019 02:27:24,092;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.391391277;4.408899307;92.20663452;61.43595886;100.0422974;416.8800049;408.5629883;291.9447021;27773.61719;59.69652939
15.06.2019 02:27:25,093;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.391391277;4.260222435;92.20663452;61.43595886;100.0422974;416.8800049;408.5629883;291.9447021;27773.61719;59.69652939
15.06.2019 02:27:39,123;697.4486694;697.8032227;682.4650879;1.15051353;1.066982985;2.365963459;2.405825138;4.260222435;92.19878387;61.40293884;100.025116;414;408.5809937;291.9447021;27773.61719;59.69652939
15.06.2019 02:27:54,157;697.4486694;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.298044682;4.260222435;92.19878387;61.43595886;100.0186768;416.6400146;408.5090027;291.9447021;27773.61719;59.69652939
15.06.2019 02:27:55,159;697.4486694;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.298044682;4.269697666;92.19878387;61.43595886;100.0186768;416.6400146;408.5090027;291.9447021;27773.61719;59.69652939
15.06.2019 02:28:09,186;697.4486694;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.42021656;4.269697666;92.19878387;61.43595886;100.0413208;415.2000122;408.6530151;291.7453918;27773.63281;59.68761826
15.06.2019 02:28:10,191;697.4486694;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.42021656;4.326550961;92.19878387;61.43595886;100.0413208;415.2000122;408.6530151;291.7453918;27773.63281;59.68761826
15.06.2019 02:28:24,221;697.4420776;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.330328465;4.326550961;92.20663452;61.40293884;100.0276642;416.0400085;408.4190063;291.0316162;27773.63281;59.68761826
15.06.2019 02:28:25,222;697.4420776;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.330328465;4.564070702;92.20663452;61.40293884;100.0276642;416.0400085;408.4190063;291.0316162;27773.63281;59.68761826
