Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 02:28:39,246;697.4472656;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.383890152;4.564070702;92.20663452;61.40293884;100.0232391;417.8399963;408.4370117;290.989563;27773.63281;59.68761826
15.06.2019 02:28:40,250;697.4472656;697.8024902;682.4650879;1.15051353;1.066982985;2.365963459;2.383890152;4.187003613;92.20663452;61.40293884;100.0232391;417.8399963;408.4370117;290.989563;27773.63281;59.68761826
15.06.2019 02:28:54,282;697.4512329;697.8024902;682.4650879;1.15051353;1.066982985;2.366199017;2.367059231;4.187003613;92.20663452;61.43595886;100.0130005;413.6400146;408.4370117;291.9521179;27773.63281;59.68761826
15.06.2019 02:28:55,283;697.4512329;697.8024902;682.4650879;1.15051353;1.066982985;2.366199017;2.367059231;4.267237186;92.20663452;61.43595886;100.0130005;413.6400146;408.4370117;291.9521179;27773.63281;59.68761826
15.06.2019 02:29:09,313;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.366434336;2.3591609;4.267237186;92.20663452;61.40293884;100.0382996;416.519989;408.5629883;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:10,315;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.366434336;2.3591609;4.448626995;92.20663452;61.40293884;100.0382996;416.519989;408.5629883;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:24,341;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.365963459;2.425536156;4.448626995;92.19878387;61.40293884;100.0109406;415.4400024;408.2929993;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:25,342;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.365963459;2.425536156;4.429740906;92.19878387;61.40293884;100.0109406;415.4400024;408.2929993;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:39,376;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.365728378;2.348729134;4.429740906;92.19878387;61.40293884;100.0069046;416.7600098;408.2929993;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:40,377;697.446228;697.8024902;682.4581909;1.15051353;1.066982985;2.365728378;2.348729134;4.420328617;92.19878387;61.40293884;100.0069046;416.7600098;408.2929993;291.4353333;27773.65039;59.68761826
15.06.2019 02:29:54,415;697.446228;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.39567256;4.420328617;92.20663452;61.40293884;100.016571;415.2000122;408.2929993;291.4353333;27773.65039;59.63243103
15.06.2019 02:29:55,420;697.446228;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.39567256;4.429740906;92.20663452;61.40293884;100.016571;415.2000122;408.2929993;291.4353333;27773.65039;59.63243103
15.06.2019 02:30:09,450;697.446228;697.8024902;682.4640503;1.15051353;1.066982985;2.365728378;2.365623951;4.429740906;92.20663452;61.40293884;100.010231;416.6400146;408.2569885;291.4353333;27773.66602;59.63243103
15.06.2019 02:30:24,482;697.446228;697.8024902;682.4640503;1.15051353;1.066982985;2.366434336;2.317115307;4.429740906;92.20663452;61.40293884;100.0234222;417.3599854;408.32901;291.4353333;27773.66602;59.60525894
15.06.2019 02:30:25,483;697.446228;697.8024902;682.4640503;1.15051353;1.066982985;2.366434336;2.317115307;4.448626995;92.20663452;61.40293884;100.0234222;417.3599854;408.32901;291.4353333;27773.66602;59.60525894
15.06.2019 02:30:39,517;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.318927526;4.448626995;92.20663452;61.40293884;100.0298233;415.5599976;408.4190063;291.3303833;27773.66602;59.63383484
15.06.2019 02:30:40,522;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.318927526;4.464663982;92.20663452;61.40293884;100.0298233;415.5599976;408.4190063;291.3303833;27773.66602;59.63383484
15.06.2019 02:30:54,556;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.372437239;4.464663982;92.21447754;61.40293884;100.0299072;415.5599976;408.5809937;291.7471924;27773.66602;59.6992569
15.06.2019 02:30:55,558;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.372437239;4.325950623;92.21447754;61.40293884;100.0299072;415.5599976;408.5809937;291.7471924;27773.66602;59.6992569
15.06.2019 02:31:09,585;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.396563768;4.325950623;92.19878387;61.40293884;100.006279;412.6799927;408.4909973;291.2988586;27773.68359;59.6992569
15.06.2019 02:31:10,587;697.4504395;697.8024902;682.4640503;1.15051353;1.066982985;2.365963459;2.396563768;4.475154877;92.19878387;61.40293884;100.006279;412.6799927;408.4909973;291.2988586;27773.68359;59.6992569
15.06.2019 02:31:24,628;697.4504395;697.7974243;682.4640503;1.15051353;1.066982985;2.365963459;2.406892538;4.475154877;92.19878387;61.40293884;99.96714783;417.7200012;408.0950012;291.9735718;27773.68359;59.6992569
15.06.2019 02:31:25,631;697.4504395;697.7974243;682.4640503;1.15051353;1.066982985;2.365963459;2.406892538;4.250611305;92.19878387;61.40293884;99.96714783;417.7200012;408.0950012;291.9735718;27773.68359;59.6992569
15.06.2019 02:31:39,668;697.4504395;697.7974243;682.4558105;1.15051353;1.066982985;2.366434336;2.39121294;4.250611305;92.20663452;61.40293884;99.97225189;416.7600098;408.32901;290.8398743;27773.68359;59.6992569
15.06.2019 02:31:40,672;697.4504395;697.7974243;682.4558105;1.15051353;1.066982985;2.366434336;2.39121294;4.618490219;92.20663452;61.40293884;99.97225189;416.7600098;408.32901;290.8398743;27773.68359;59.6992569
15.06.2019 02:31:54,707;697.4460449;697.7974243;682.4558105;1.15051353;1.066982985;2.366199017;2.386213064;4.618490219;92.20663452;61.40293884;99.99085999;413.519989;408.0589905;291.7374268;27773.68359;59.6992569
15.06.2019 02:31:55,709;697.4460449;697.7974243;682.4558105;1.15051353;1.066982985;2.366199017;2.386213064;4.3386693;92.20663452;61.40293884;99.99085999;413.519989;408.0589905;291.7374268;27773.68359;59.6992569
15.06.2019 02:32:09,739;697.4460449;697.7974243;682.4631958;1.15051353;1.066982985;2.365963459;2.387999296;4.3386693;92.20663452;61.43595886;99.97309113;418.6799927;408.3110046;292.2493591;27773.69922;59.6992569
15.06.2019 02:32:10,742;697.4460449;697.7974243;682.4631958;1.15051353;1.066982985;2.365963459;2.387999296;4.158836842;92.20663452;61.43595886;99.97309113;418.6799927;408.3110046;292.2493591;27773.69922;59.6992569
15.06.2019 02:32:24,773;697.4506836;697.7974243;682.4631958;1.15051353;1.066982985;2.365963459;2.416844845;4.158836842;92.20663452;61.40293884;99.9756546;417.3599854;407.9330139;291.6045227;27773.69922;59.6992569
15.06.2019 02:32:25,774;697.4506836;697.7974243;682.4631958;1.15051353;1.066982985;2.365963459;2.416844845;4.373435974;92.20663452;61.40293884;99.9756546;417.3599854;407.9330139;291.6045227;27773.69922;59.6992569
15.06.2019 02:32:39,808;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.295131683;4.373435974;92.19878387;61.40293884;99.98857117;417.480011;408.1130066;291.6045227;27773.69922;59.6992569
15.06.2019 02:32:40,814;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.295131683;4.392323494;92.19878387;61.40293884;99.98857117;417.480011;408.1130066;291.6045227;27773.69922;59.6992569
15.06.2019 02:32:54,843;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.334483862;4.392323494;92.21447754;61.3368454;99.9983139;416.0400085;408.2390137;291.0391235;27773.69922;59.6992569
15.06.2019 02:32:55,844;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.334483862;4.580449104;92.21447754;61.3368454;99.9983139;416.0400085;408.2390137;291.0391235;27773.69922;59.6992569
15.06.2019 02:33:09,879;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.37673521;4.580449104;92.21447754;61.36986542;100.0102463;413.3999939;408.2390137;291.806427;27773.7168;59.6992569
15.06.2019 02:33:10,880;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.37673521;4.306238651;92.21447754;61.36986542;100.0102463;413.3999939;408.2390137;291.806427;27773.7168;59.6992569
15.06.2019 02:33:24,910;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.32942462;4.306238651;92.19878387;61.3368454;99.98265839;416.1600037;407.9509888;291.5342407;27773.7168;59.6992569
15.06.2019 02:33:25,913;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.32942462;4.415720463;92.19878387;61.3368454;99.98265839;416.1600037;407.9509888;291.5342407;27773.7168;59.6992569
15.06.2019 02:33:39,938;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.39798975;4.415720463;92.20663452;61.40293884;100.0043945;413.6400146;408.2569885;291.5342407;27773.7168;59.6992569
15.06.2019 02:33:40,942;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.39798975;4.396818638;92.20663452;61.40293884;100.0043945;413.6400146;408.2569885;291.5342407;27773.7168;59.6992569
15.06.2019 02:33:54,977;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.352329016;4.396818638;92.20663452;61.36986542;100.0251694;418.3200073;408.5090027;291.066925;27773.7168;59.6992569
15.06.2019 02:33:55,982;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.352329016;4.561775684;92.20663452;61.36986542;100.0251694;418.3200073;408.5090027;291.066925;27773.7168;59.6992569
15.06.2019 02:34:10,017;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.397276878;4.561775684;92.19878387;61.40293884;100.0165634;415.2000122;408.4729919;291.6482849;27773.73242;59.6992569
15.06.2019 02:34:11,020;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.397276878;4.358864784;92.19878387;61.40293884;100.0165634;415.2000122;408.4729919;291.6482849;27773.73242;59.6992569
15.06.2019 02:34:25,045;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.352329016;4.358864784;92.19878387;61.40293884;100.0218506;415.4400024;408.5090027;291.4633789;27773.73242;59.6992569
15.06.2019 02:34:26,046;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.352329016;4.78024292;92.19878387;61.40293884;100.0218506;415.4400024;408.5090027;291.4633789;27773.73242;59.6992569
15.06.2019 02:34:40,082;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.397811413;4.78024292;92.19878387;61.40293884;100.018486;415.5599976;408.5809937;291.3299255;27773.73242;59.6992569
15.06.2019 02:34:41,084;697.4486084;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.397811413;4.483692646;92.19878387;61.40293884;100.018486;415.5599976;408.5809937;291.3299255;27773.73242;59.6992569
15.06.2019 02:34:55,118;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.333219528;4.483692646;92.19878387;61.40293884;100.0122528;415.5599976;408.5090027;291.3299255;27773.73242;59.6992569
15.06.2019 02:34:56,120;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.333219528;4.464814186;92.19878387;61.40293884;100.0122528;415.5599976;408.5090027;291.3299255;27773.73242;59.6992569
15.06.2019 02:35:10,142;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.366199017;2.412226677;4.464814186;92.20663452;61.40293884;100.006012;418.0799866;408.5629883;291.3299255;27773.75;59.6992569
15.06.2019 02:35:11,144;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.366199017;2.412226677;4.474268913;92.20663452;61.40293884;100.006012;418.0799866;408.5629883;291.3299255;27773.75;59.6992569
15.06.2019 02:35:25,173;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.413115025;4.474268913;92.20663452;61.40293884;100.0023193;417.6000061;408.598999;291.0844727;27773.75;59.6992569
15.06.2019 02:35:26,178;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.413115025;4.546489239;92.20663452;61.40293884;100.0023193;417.6000061;408.598999;291.0844727;27773.75;59.6992569
15.06.2019 02:35:40,218;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.372616291;4.546489239;92.19878387;61.40293884;100.0101547;415.3200073;408.7430115;291.7483521;27773.75;59.6992569
15.06.2019 02:35:41,221;697.447937;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.372616291;4.325570583;92.19878387;61.40293884;100.0101547;415.3200073;408.7430115;291.7483521;27773.75;59.6992569
15.06.2019 02:35:55,243;697.4522095;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.372974634;4.325570583;92.20663452;61.40293884;99.98974609;417.3599854;408.6170044;291.2418518;27773.75;59.6992569
15.06.2019 02:35:56,245;697.4522095;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.372974634;4.319449902;92.20663452;61.40293884;99.98974609;417.3599854;408.6170044;291.2418518;27773.75;59.6992569
15.06.2019 02:36:10,285;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.366199017;2.398346186;4.319449902;92.19878387;61.40293884;99.99833679;414.2399902;408.5090027;290.9507141;27773.76758;59.6992569
15.06.2019 02:36:11,287;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.366199017;2.398346186;4.609854698;92.19878387;61.40293884;99.99833679;414.2399902;408.5090027;290.9507141;27773.76758;59.6992569
15.06.2019 02:36:25,322;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.428016663;4.609854698;92.19878387;61.40293884;100.0189667;413.8800049;408.7070007;290.9507141;27773.76758;59.6992569
15.06.2019 02:36:26,323;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.428016663;4.590991497;92.19878387;61.40293884;100.0189667;413.8800049;408.7070007;290.9507141;27773.76758;59.6992569
15.06.2019 02:36:40,356;697.4417114;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.333580732;4.590991497;92.19878387;61.40293884;100.0173798;415.3200073;408.8160095;291.5981445;27773.76758;59.6992569
15.06.2019 02:36:41,361;697.4417114;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.333580732;4.375555992;92.19878387;61.40293884;100.0173798;415.3200073;408.8160095;291.5981445;27773.76758;59.6992569
15.06.2019 02:36:55,393;697.447876;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.394780874;4.375555992;92.19878387;61.43595886;99.99214172;413.7600098;408.8160095;291.5981445;27773.76758;59.6992569
15.06.2019 02:37:10,433;697.447876;697.8007813;682.4631958;1.15051353;1.066982985;2.366669893;2.449932098;4.375555992;92.20663452;61.43595886;99.98292542;415.0799866;408.9419861;291.1468811;27773.7832;59.6992569
15.06.2019 02:37:11,436;697.447876;697.8007813;682.4631958;1.15051353;1.066982985;2.366669893;2.449932098;4.554020405;92.20663452;61.43595886;99.98292542;415.0799866;408.9419861;291.1468811;27773.7832;59.6992569
15.06.2019 02:37:25,471;697.447876;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.420571566;4.554020405;92.19878387;61.40293884;99.99163818;414;408.7609863;291.5570679;27773.7832;59.6992569
15.06.2019 02:37:26,474;697.447876;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.420571566;4.389217854;92.19878387;61.40293884;99.99163818;414;408.7609863;291.5570679;27773.7832;59.6992569
15.06.2019 02:37:40,500;697.4456177;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.364547491;4.389217854;92.20663452;61.40293884;100.0043488;414;408.7789917;291.0550537;27773.7832;59.6992569
15.06.2019 02:37:41,506;697.4456177;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.364547491;4.556279659;92.20663452;61.40293884;100.0043488;414;408.7789917;291.0550537;27773.7832;59.6992569
15.06.2019 02:37:55,530;697.4456177;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.419507027;4.556279659;92.20663452;61.40293884;100.0010986;414.8399963;408.9240112;291.0550537;27773.7832;59.6992569
15.06.2019 02:38:10,567;697.4430542;697.8007813;682.4631958;1.15051353;1.066982985;2.365728378;2.409204721;4.556279659;92.21447754;61.40293884;100.0118179;413.2799988;408.8699951;291.5178528;27773.80078;59.6992569
15.06.2019 02:38:11,572;697.4430542;697.8007813;682.4631958;1.15051353;1.066982985;2.365728378;2.409204721;4.39286375;92.21447754;61.40293884;100.0118179;413.2799988;408.8699951;291.5178528;27773.80078;59.6992569
15.06.2019 02:38:25,611;697.4430542;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.391569614;4.39286375;92.19878387;61.40293884;100.023056;413.7600098;408.9599915;291.5178528;27773.80078;59.6992569
15.06.2019 02:38:26,612;697.4430542;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.391569614;4.385131359;92.19878387;61.40293884;100.023056;413.7600098;408.9599915;291.5178528;27773.80078;59.6992569
15.06.2019 02:38:40,640;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.367417812;4.385131359;92.20663452;61.40293884;100.0131531;414.480011;408.9419861;291.7588806;27773.80078;59.6992569
15.06.2019 02:38:41,643;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.366434336;2.367417812;4.323822021;92.20663452;61.40293884;100.0131531;414.480011;408.9419861;291.7588806;27773.80078;59.6992569
15.06.2019 02:38:55,676;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.362214088;4.323822021;92.19094849;61.40293884;100.0220642;413.0400085;409.0679932;290.5360107;27773.80078;59.6992569
15.06.2019 02:38:56,678;697.4477539;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.362214088;4.711915493;92.19094849;61.40293884;100.0220642;413.0400085;409.0679932;290.5360107;27773.80078;59.6992569
15.06.2019 02:39:10,715;697.4439087;697.8007813;682.4631958;1.15051353;1.066982985;2.365728378;2.394245863;4.711915493;92.21447754;61.40293884;100.0228653;414.480011;409.1579895;291.3425903;27773.81641;59.6992569
15.06.2019 02:39:11,720;697.4439087;697.8007813;682.4631958;1.15051353;1.066982985;2.365728378;2.394245863;4.46235323;92.21447754;61.40293884;100.0228653;414.480011;409.1579895;291.3425903;27773.81641;59.6992569
15.06.2019 02:39:25,753;697.4439087;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.371182919;4.46235323;92.19878387;61.43595886;100.0086517;415.2000122;409.1220093;291.3425903;27773.81641;59.6992569
15.06.2019 02:39:26,757;697.4439087;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.371182919;4.4434762;92.19878387;61.43595886;100.0086517;415.2000122;409.1220093;291.3425903;27773.81641;59.6992569
15.06.2019 02:39:40,791;697.4498901;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.3779881;4.4434762;92.19878387;61.40293884;100.0153122;417.3599854;405.2290039;291.3425903;27773.81641;59.6992569
15.06.2019 02:39:55,831;697.4498901;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.411515713;4.4434762;92.19878387;61.40293884;100.0116425;419.8800049;405.3919983;291.6953735;27773.81641;59.6992569
15.06.2019 02:39:56,832;697.4498901;697.8007813;682.4631958;1.15051353;1.066982985;2.365963459;2.411515713;4.344964027;92.19878387;61.40293884;100.0116425;419.8800049;405.3919983;291.6953735;27773.81641;59.6992569
15.06.2019 02:40:10,865;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.366434336;2.375661135;4.344964027;92.19878387;61.40293884;100.0031738;419.2799988;404.8510132;291.6953735;27773.83398;59.6992569
15.06.2019 02:40:25,905;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.413648129;4.344964027;92.21447754;61.40293884;100.0052109;418.7999878;405.0490112;291.9637451;27773.83398;59.6992569
15.06.2019 02:40:26,909;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.413648129;4.236716747;92.21447754;61.40293884;100.0052109;418.7999878;405.0490112;291.9637451;27773.83398;59.6992569
15.06.2019 02:40:40,940;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.41471386;4.236716747;92.21447754;61.43595886;100.0181732;419.0400085;405.0490112;290.8479919;27773.83398;59.75904083
15.06.2019 02:40:41,941;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.41471386;4.608094692;92.21447754;61.43595886;100.0181732;419.0400085;405.0490112;290.8479919;27773.83398;59.75904083
15.06.2019 02:40:55,981;697.4463501;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.372078657;4.608094692;92.20663452;61.43595886;100.0499954;418.4400024;405.1570129;290.8479919;27773.83398;59.75904083
15.06.2019 02:41:11,021;697.442749;697.7975464;682.4631958;1.15051353;1.066982985;2.366434336;2.368673086;4.608094692;92.19878387;61.40293884;100.0153198;419.7600098;405.1929932;291.2901917;27773.84961;59.79986572
15.06.2019 02:41:12,022;697.442749;697.7975464;682.4631958;1.15051353;1.066982985;2.366434336;2.368673086;4.479794025;92.19878387;61.40293884;100.0153198;419.7600098;405.1929932;291.2901917;27773.84961;59.79986572
15.06.2019 02:41:26,051;697.442749;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.395494223;4.479794025;92.20663452;61.43595886;99.98492432;417.8399963;405.1929932;291.2901917;27773.84961;59.79986572
15.06.2019 02:41:27,053;697.442749;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.395494223;4.460911274;92.20663452;61.43595886;99.98492432;417.8399963;405.1929932;291.2901917;27773.84961;59.79986572
15.06.2019 02:41:41,086;697.4458618;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.360597849;4.460911274;92.20663452;61.43595886;100.0290451;419.6400146;405.1929932;291.2901917;27773.84961;59.79986572
15.06.2019 02:41:56,124;697.4436035;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.35214901;4.460911274;92.19878387;61.40293884;100.0119324;418.3200073;405.0849915;291.2901917;27773.84961;59.79986572
15.06.2019 02:42:11,163;697.4436035;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.282731771;4.460911274;92.19878387;61.40293884;100.0074539;419.8800049;405.1210022;290.9279785;27773.86719;59.88368225
15.06.2019 02:42:12,165;697.4436035;697.7975464;682.4631958;1.15051353;1.066982985;2.365963459;2.282731771;4.581469059;92.19878387;61.40293884;100.0074539;419.8800049;405.1210022;290.9279785;27773.86719;59.88368225
15.06.2019 02:42:26,196;697.4436035;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.407248497;4.581469059;92.19878387;61.40293884;100.0247192;417;405.2109985;290.9279785;27773.86719;59.88368225
15.06.2019 02:42:27,202;697.4436035;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.407248497;4.600327969;92.19878387;61.40293884;100.0247192;417;405.2109985;290.9279785;27773.86719;59.88368225
15.06.2019 02:42:41,231;697.4423218;697.7996826;682.4631958;1.15051353;1.064537287;2.365728378;2.403689623;4.600327969;92.20663452;61.40293884;100.0232849;419.7600098;405.1210022;291.4745178;27773.86719;59.88368225
15.06.2019 02:42:42,233;697.4423218;697.7996826;682.4631958;1.15051353;1.064537287;2.365728378;2.403689623;4.390138149;92.20663452;61.40293884;100.0232849;419.7600098;405.1210022;291.4745178;27773.86719;59.88368225
15.06.2019 02:42:56,258;697.4423218;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.355386496;4.390138149;92.20663452;61.43595886;100.0076294;417.8399963;404.9949951;290.8107605;27773.86719;59.88368225
15.06.2019 02:42:57,262;697.4423218;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.355386496;4.620477676;92.20663452;61.43595886;100.0076294;417.8399963;404.9949951;290.8107605;27773.86719;59.88368225
15.06.2019 02:43:11,290;697.4359741;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.363291264;4.620477676;92.20663452;61.40293884;100.0135956;417.3599854;404.8510132;290.8107605;27773.88281;59.88368225
15.06.2019 02:43:26,321;697.4415283;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.393353939;4.620477676;92.20663452;61.40293884;100.0234985;417.480011;404.9769897;290.9672241;27773.88281;59.8999939
15.06.2019 02:43:27,323;697.4415283;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.393353939;4.57131958;92.20663452;61.40293884;100.0234985;417.480011;404.9769897;290.9672241;27773.88281;59.8999939
15.06.2019 02:43:41,361;697.4467163;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.363470793;4.57131958;92.21447754;61.40293884;100.0092239;418.7999878;404.8150024;291.5535583;27773.88281;59.8999939
15.06.2019 02:43:42,363;697.4467163;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.363470793;4.357270241;92.21447754;61.40293884;100.0092239;418.7999878;404.8150024;291.5535583;27773.88281;59.8999939
15.06.2019 02:43:56,393;697.4467163;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.344766378;4.357270241;92.21447754;61.40293884;100.0086212;417.9599915;404.9590149;290.7757568;27773.88281;59.8999939
15.06.2019 02:43:57,395;697.4467163;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.344766378;4.616186619;92.21447754;61.40293884;100.0086212;417.9599915;404.9590149;290.7757568;27773.88281;59.8999939
15.06.2019 02:44:11,429;697.4428711;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.331413031;4.616186619;92.20663452;61.40293884;100.0228424;419.0400085;404.868988;291.3592529;27773.90039;59.8999939
15.06.2019 02:44:12,430;697.4428711;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.331413031;4.42194891;92.20663452;61.40293884;100.0228424;419.0400085;404.868988;291.3592529;27773.90039;59.8999939
15.06.2019 02:44:26,464;697.4428711;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.33899641;4.42194891;92.20663452;61.43595886;100.0320129;420.1199951;404.868988;291.3788147;27773.90039;59.8999939
15.06.2019 02:44:27,466;697.4428711;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.33899641;4.424898624;92.20663452;61.43595886;100.0320129;420.1199951;404.868988;291.3788147;27773.90039;59.8999939
15.06.2019 02:44:41,504;697.4389038;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.357543707;4.424898624;92.21447754;61.40293884;100.0313721;418.0799866;404.868988;291.3108521;27773.90039;59.8999939
15.06.2019 02:44:42,505;697.4389038;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.357543707;4.438065529;92.21447754;61.40293884;100.0313721;418.0799866;404.868988;291.3108521;27773.90039;59.8999939
15.06.2019 02:44:56,539;697.4470825;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.452400446;4.438065529;92.19878387;61.40293884;100.0480728;417.6000061;405.1210022;290.6724548;27773.90039;59.8999939
15.06.2019 02:44:57,541;697.4470825;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.452400446;4.650578499;92.19878387;61.40293884;100.0480728;417.6000061;405.1210022;290.6724548;27773.90039;59.8999939
15.06.2019 02:45:11,574;697.4470825;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.343504906;4.650578499;92.19878387;61.3368454;100.0529709;418.3200073;404.9769897;290.7828674;27773.91602;59.8999939
15.06.2019 02:45:12,579;697.4470825;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.343504906;4.632689953;92.19878387;61.3368454;100.0529709;418.3200073;404.9769897;290.7828674;27773.91602;59.8999939
15.06.2019 02:45:26,611;697.4431152;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.37673521;4.632689953;92.20663452;61.40293884;100.0613708;419.1600037;405.1749878;290.7828674;27773.91602;59.8999939
15.06.2019 02:45:27,613;697.4431152;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.37673521;4.613825321;92.20663452;61.40293884;100.0613708;419.1600037;405.1749878;290.7828674;27773.91602;59.8999939
15.06.2019 02:45:41,646;697.4431152;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.380492926;4.613825321;92.19878387;61.43595886;100.0603943;417.1199951;405.2829895;290.7828674;27773.91602;59.8999939
15.06.2019 02:45:56,677;697.439209;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.436511517;4.613825321;92.19878387;61.40293884;100.0659332;418.4400024;405.2650146;290.7828674;27773.91602;59.92327881
15.06.2019 02:45:57,678;697.439209;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.436511517;4.604437828;92.19878387;61.40293884;100.0659332;418.4400024;405.2650146;290.7828674;27773.91602;59.92327881
15.06.2019 02:46:11,715;697.435791;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.314032793;4.604437828;92.20663452;61.40293884;100.0614929;417.7200012;405.1929932;290.190155;27773.93359;59.97930527
15.06.2019 02:46:12,717;697.435791;697.7996826;682.4631958;1.15051353;1.064537287;2.366434336;2.314032793;4.829937935;92.20663452;61.40293884;100.0614929;417.7200012;405.1929932;290.190155;27773.93359;59.97930527
15.06.2019 02:46:26,760;697.435791;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.343324661;4.829937935;92.20663452;61.43595886;100.0440826;418.6799927;405.1929932;290.905365;27773.93359;59.97930527
15.06.2019 02:46:27,762;697.435791;697.7996826;682.4631958;1.15051353;1.064537287;2.365963459;2.343324661;4.573050022;92.20663452;61.43595886;100.0440826;418.6799927;405.1929932;290.905365;27773.93359;59.97930527
15.06.2019 02:46:41,792;697.4403076;697.7984009;682.4631958;1.15051353;1.064537287;2.365728378;2.338816166;4.573050022;92.19878387;61.36986542;100.0330505;417.480011;405.1029968;290.905365;27773.93359;59.97930527
15.06.2019 02:46:42,793;697.4403076;697.7984009;682.4631958;1.15051353;1.064537287;2.365728378;2.338816166;4.591913223;92.19878387;61.36986542;100.0330505;417.480011;405.1029968;290.905365;27773.93359;59.97930527
15.06.2019 02:46:56,830;697.4403076;697.7984009;682.4631958;1.15051353;1.064537287;2.366434336;2.336650372;4.591913223;92.19094849;61.40293884;100.0332184;418.6799927;405.2290039;290.905365;27773.93359;59.97930527
15.06.2019 02:47:11,871;697.4403076;697.7984009;682.4631958;1.149561286;1.064537287;2.365963459;2.404223442;4.591913223;92.21447754;61.40293884;100.0266724;416.7600098;405.1749878;290.0388489;27773.94922;59.97930527
15.06.2019 02:47:12,874;697.4403076;697.7984009;682.4631958;1.149561286;1.064537287;2.365963459;2.404223442;4.861477852;92.21447754;61.40293884;100.0266724;416.7600098;405.1749878;290.0388489;27773.94922;59.97930527
15.06.2019 02:47:26,910;697.4403076;697.7984009;682.4631958;1.149561286;1.064537287;2.366199017;2.379240513;4.861477852;92.19878387;61.40293884;100.0098953;418.5599976;405.0130005;291.2854004;27773.94922;59.93582153
15.06.2019 02:47:27,911;697.4403076;697.7984009;682.4631958;1.149561286;1.064537287;2.366199017;2.379240513;4.446538925;92.19878387;61.40293884;100.0098953;418.5599976;405.0130005;291.2854004;27773.94922;59.93582153
15.06.2019 02:47:41,951;697.4414063;697.7984009;682.4631958;1.149561286;1.064537287;2.366199017;2.378525019;4.446538925;92.21447754;61.36986542;100.0217056;418.0799866;404.8510132;290.6450806;27773.94922;59.9994812
15.06.2019 02:47:42,954;697.4414063;697.7984009;682.4631958;1.149561286;1.064537287;2.366199017;2.378525019;4.598770618;92.21447754;61.36986542;100.0217056;418.0799866;404.8510132;290.6450806;27773.94922;59.9994812
15.06.2019 02:47:56,980;697.4414063;697.7984009;682.4631958;1.149561286;1.064537287;2.365963459;2.384783506;4.598770618;92.19878387;61.40293884;100.0473175;417.9599915;405.1210022;290.6450806;27773.94922;59.9994812
15.06.2019 02:47:57,985;697.4414063;697.7984009;682.4631958;1.149561286;1.064537287;2.365963459;2.384783506;4.589327812;92.19878387;61.40293884;100.0473175;417.9599915;405.1210022;290.6450806;27773.94922;59.9994812
15.06.2019 02:48:12,017;697.4414063;697.7984009;682.4699707;1.149561286;1.064537287;2.365963459;2.344225883;4.589327812;92.20663452;61.40293884;100.0379868;421.6799927;405.1210022;290.960083;27773.9668;59.9994812
15.06.2019 02:48:13,021;697.4414063;697.7984009;682.4699707;1.149561286;1.064537287;2.365963459;2.344225883;4.484399796;92.20663452;61.40293884;100.0379868;421.6799927;405.1210022;290.960083;27773.9668;59.9994812
15.06.2019 02:48:27,061;697.4414063;697.7984009;682.4699707;1.149561286;1.064537287;2.365728378;2.479471207;4.484399796;92.20663452;61.36986542;100.0052338;419.7600098;404.9230042;291.6044006;27773.9668;59.9994812
15.06.2019 02:48:28,065;697.4414063;697.7984009;682.4699707;1.149561286;1.064537287;2.365728378;2.479471207;4.26031065;92.20663452;61.36986542;100.0052338;419.7600098;404.9230042;291.6044006;27773.9668;59.9994812
15.06.2019 02:48:42,088;697.4414063;697.7984009;682.4616699;1.149561286;1.064537287;2.366434336;2.451519012;4.26031065;92.19878387;61.40293884;100.0127029;420.6000061;404.9230042;290.9752197;27773.9668;59.9994812
15.06.2019 02:48:43,089;697.4414063;697.7984009;682.4616699;1.149561286;1.064537287;2.366434336;2.451519012;4.498230934;92.19878387;61.40293884;100.0127029;420.6000061;404.9230042;290.9752197;27773.9668;59.9994812
15.06.2019 02:48:57,117;697.444519;697.7984009;682.4616699;1.149561286;1.064537287;2.365728378;2.457861662;4.498230934;92.21447754;61.40293884;100.0114365;416.8800049;405.0849915;290.7355347;27773.9668;59.9994812
15.06.2019 02:48:58,123;697.444519;697.7984009;682.4616699;1.149561286;1.064537287;2.365728378;2.457861662;4.645236015;92.21447754;61.40293884;100.0114365;416.8800049;405.0849915;290.7355347;27773.9668;59.9994812
15.06.2019 02:49:12,156;697.444519;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.351969004;4.645236015;92.21447754;61.40293884;100.020813;417.8399963;405.1570129;291.6258545;27773.98242;59.9994812
15.06.2019 02:49:13,161;697.444519;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.351969004;4.339452744;92.21447754;61.40293884;100.020813;417.8399963;405.1570129;291.6258545;27773.98242;59.9994812
15.06.2019 02:49:27,194;697.444519;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.383174896;4.339452744;92.19878387;61.43595886;100.0402756;416.8800049;405.1570129;290.7437744;27773.98242;59.9994812
15.06.2019 02:49:28,199;697.444519;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.383174896;4.633064747;92.19878387;61.43595886;100.0402756;416.8800049;405.1570129;290.7437744;27773.98242;59.9994812
15.06.2019 02:49:42,231;697.4415283;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.38639164;4.633064747;92.19878387;61.43595886;100.0426178;414.7200012;405.1029968;289.9701233;27773.98242;59.9994812
15.06.2019 02:49:43,233;697.4415283;697.7984009;682.4616699;1.149561286;1.066399932;2.365963459;2.38639164;4.899957657;92.19878387;61.43595886;100.0426178;414.7200012;405.1029968;289.9701233;27773.98242;59.9994812
15.06.2019 02:49:57,261;697.4462891;697.7984009;682.470459;1.149561286;1.066399932;2.366434336;2.362932205;4.899957657;92.19878387;61.43595886;100.0345917;420.3599854;405.1029968;290.5477295;27773.98242;59.9994812
15.06.2019 02:49:58,262;697.4462891;697.7984009;682.470459;1.149561286;1.066399932;2.366434336;2.362932205;4.717150688;92.19878387;61.43595886;100.0345917;420.3599854;405.1029968;290.5477295;27773.98242;59.9994812
15.06.2019 02:50:12,295;697.4462891;697.7984009;682.470459;1.149561286;1.066399932;2.366434336;2.367597342;4.717150688;92.20663452;61.43595886;100.0384598;420.6000061;405.1210022;291.2199097;27774;59.9994812
15.06.2019 02:50:13,300;697.4462891;697.7984009;682.470459;1.149561286;1.066399932;2.366434336;2.367597342;4.49345541;92.20663452;61.43595886;100.0384598;420.6000061;405.1210022;291.2199097;27774;59.9994812
15.06.2019 02:50:27,339;697.4449463;697.7984009;682.458313;1.149561286;1.066399932;2.366199017;2.443756104;4.49345541;92.19878387;61.40293884;100.0250092;418.2000122;405.0130005;291.0805359;27774;59.9994812
15.06.2019 02:50:28,341;697.4449463;697.7984009;682.458313;1.149561286;1.066399932;2.366199017;2.443756104;4.674087048;92.19878387;61.40293884;100.0250092;418.2000122;405.0130005;291.0805359;27774;59.9994812
15.06.2019 02:50:42,381;697.4406128;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.282731771;4.674087048;92.19878387;61.40293884;100.0121078;417.9599915;404.9949951;290.6205139;27774;59.9994812
15.06.2019 02:50:57,415;697.4406128;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.347648859;4.674087048;92.20663452;61.40293884;100.0165024;417.7200012;405.1210022;290.6205139;27774;59.9994812
15.06.2019 02:50:58,416;697.4406128;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.347648859;4.865676403;92.20663452;61.40293884;100.0165024;417.7200012;405.1210022;290.6205139;27774;59.9994812
15.06.2019 02:51:12,443;697.4406128;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.402443171;4.865676403;92.20663452;61.43595886;99.99629974;415.5599976;405.0849915;290.9424133;27774.01758;59.9994812
15.06.2019 02:51:13,451;697.4406128;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.402443171;4.576381683;92.20663452;61.43595886;99.99629974;415.5599976;405.0849915;290.9424133;27774.01758;59.9994812
15.06.2019 02:51:27,476;697.4390869;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.374586582;4.576381683;92.21447754;61.40293884;99.97437286;418.9200134;405.0849915;290.3287048;27774.01758;59.9994812
15.06.2019 02:51:28,479;697.4390869;697.7984009;682.458313;1.149561286;1.066399932;2.365963459;2.374586582;4.771223068;92.21447754;61.40293884;99.97437286;418.9200134;405.0849915;290.3287048;27774.01758;59.9994812
15.06.2019 02:51:42,512;697.430481;697.7984009;682.4671021;1.149561286;1.066399932;2.366199017;2.345307112;4.771223068;92.21447754;61.36986542;99.95130157;418.3200073;405.0669861;289.8906555;27774.01758;59.9994812
15.06.2019 02:51:43,514;697.430481;697.7984009;682.4671021;1.149561286;1.066399932;2.366199017;2.345307112;4.926410198;92.21447754;61.36986542;99.95130157;418.3200073;405.0669861;289.8906555;27774.01758;59.9994812
15.06.2019 02:51:57,544;697.430481;697.7947998;682.4671021;1.149561286;1.066399932;2.365963459;2.359699726;4.926410198;92.20663452;61.40293884;99.94967651;418.6799927;405.0849915;290.2663574;27774.01758;59.9994812
15.06.2019 02:51:58,550;697.430481;697.7947998;682.4671021;1.149561286;1.066399932;2.365963459;2.359699726;4.680516243;92.20663452;61.40293884;99.94967651;418.6799927;405.0849915;290.2663574;27774.01758;59.9994812
15.06.2019 02:52:12,582;697.4368286;697.7947998;682.4671021;1.149561286;1.066399932;2.365963459;2.290941238;4.680516243;92.19878387;61.40293884;99.9903183;418.7999878;405.0669861;290.2663574;27774.0332;59.9994812
15.06.2019 02:52:27,617;697.4433594;697.7947998;682.4671021;1.149561286;1.066399932;2.366669893;2.362214088;4.680516243;92.19094849;61.40293884;99.97154999;417.3599854;405.0669861;290.4404297;27774.0332;59.9994812
15.06.2019 02:52:28,618;697.4433594;697.7947998;682.4671021;1.149561286;1.066399932;2.366669893;2.362214088;4.650777817;92.19094849;61.40293884;99.97154999;417.3599854;405.0669861;290.4404297;27774.0332;59.9994812
15.06.2019 02:52:42,643;697.4433594;697.7947998;682.4671021;1.149561286;1.066399932;2.365963459;2.371003628;4.650777817;92.19878387;61.43595886;99.99064636;417.6000061;405.0669861;290.8536072;27774.0332;59.9994812
15.06.2019 02:52:43,649;697.4433594;697.7947998;682.4671021;1.149561286;1.066399932;2.365963459;2.371003628;4.484818935;92.19878387;61.43595886;99.99064636;417.6000061;405.0669861;290.8536072;27774.0332;59.9994812
15.06.2019 02:52:57,675;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.366199017;2.424827337;4.484818935;92.19878387;61.43595886;100.0106506;417.480011;405.3200073;290.4210205;27774.0332;59.9994812
15.06.2019 02:52:58,679;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.366199017;2.424827337;4.78948164;92.19878387;61.43595886;100.0106506;417.480011;405.3200073;290.4210205;27774.0332;59.9994812
15.06.2019 02:53:12,714;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.366434336;2.338274717;4.78948164;92.19878387;61.43595886;100.0093994;418.9200134;405.2109985;290.4210205;27774.05078;59.9994812
15.06.2019 02:53:13,716;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.366434336;2.338274717;4.798872948;92.19878387;61.43595886;100.0093994;418.9200134;405.2109985;290.4210205;27774.05078;59.9994812
15.06.2019 02:53:27,759;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.365963459;2.324902773;4.798872948;92.19878387;61.43595886;100.0220947;419.2799988;405.1929932;290.5799866;27774.05078;59.9994812
15.06.2019 02:53:28,760;697.4433594;697.7947998;682.4584961;1.149561286;1.066399932;2.365963459;2.324902773;4.727167606;92.19878387;61.43595886;100.0220947;419.2799988;405.1929932;290.5799866;27774.05078;59.9994812
15.06.2019 02:53:42,788;697.4415283;697.7947998;682.4584961;1.149561286;1.066399932;2.366199017;2.386570454;4.727167606;92.19878387;61.43595886;100.0169678;414.9599915;405.2290039;290.5799866;27774.05078;59.9994812
15.06.2019 02:53:43,792;697.4415283;697.7947998;682.4584961;1.149561286;1.066399932;2.366199017;2.386570454;4.736594677;92.19878387;61.43595886;100.0169678;414.9599915;405.2290039;290.5799866;27774.05078;59.9994812
15.06.2019 02:53:57,825;697.4415283;697.7947998;682.4642334;1.149561286;1.066399932;2.365963459;2.377451181;4.736594677;92.20663452;61.46897888;100.0308533;416.7600098;405.2109985;290.963501;27774.05078;59.9994812
15.06.2019 02:53:58,830;697.4415283;697.7947998;682.4642334;1.149561286;1.066399932;2.365963459;2.377451181;4.609012604;92.20663452;61.46897888;100.0308533;416.7600098;405.2109985;290.963501;27774.05078;59.9994812
15.06.2019 02:54:12,864;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.454339027;4.609012604;92.19878387;61.43595886;100.0210495;416.0400085;405.3380127;290.4771423;27774.06641;59.9994812
15.06.2019 02:54:13,866;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.454339027;4.684628963;92.19878387;61.43595886;100.0210495;416.0400085;405.3380127;290.4771423;27774.06641;59.9994812
15.06.2019 02:54:27,906;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.316752672;4.684628963;92.19878387;61.40293884;100.0293655;418.7999878;405.5539856;290.4771423;27774.06641;59.9994812
15.06.2019 02:54:28,911;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.316752672;4.694038868;92.19878387;61.40293884;100.0293655;418.7999878;405.5539856;290.4771423;27774.06641;59.9994812
15.06.2019 02:54:42,951;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.369749069;4.694038868;92.19878387;61.40293884;100.0245667;415.6799927;405.3919983;290.4876709;27774.06641;59.9994812
15.06.2019 02:54:43,954;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.369749069;4.681126118;92.19878387;61.40293884;100.0245667;415.6799927;405.3919983;290.4876709;27774.06641;59.9994812
15.06.2019 02:54:57,976;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.406180859;4.681126118;92.21447754;61.43595886;100.0189667;416.7600098;405.3919983;291.2654724;27774.06641;59.9994812
15.06.2019 02:54:58,979;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.406180859;4.63048172;92.21447754;61.43595886;100.0189667;416.7600098;405.3919983;291.2654724;27774.06641;59.9994812
15.06.2019 02:55:13,010;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.395494223;4.63048172;92.19878387;61.40293884;100.0144348;415.6799927;405.5180054;290.6397705;27774.08398;59.9994812
15.06.2019 02:55:14,013;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.395494223;4.864007473;92.19878387;61.40293884;100.0144348;415.6799927;405.5180054;290.6397705;27774.08398;59.9994812
15.06.2019 02:55:28,045;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.296770334;4.864007473;92.19878387;61.43595886;100.0218506;418.5599976;405.3380127;290.65271;27774.08398;59.9994812
15.06.2019 02:55:29,050;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.296770334;4.616741657;92.19878387;61.43595886;100.0218506;418.5599976;405.3380127;290.65271;27774.08398;59.9994812
15.06.2019 02:55:43,079;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365728378;2.360238552;4.616741657;92.19878387;61.43595886;100.0450745;416.7600098;405.571991;290.290863;27774.08398;59.9994812
15.06.2019 02:55:44,084;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.365728378;2.360238552;4.737234592;92.19878387;61.43595886;100.0450745;416.7600098;405.571991;290.290863;27774.08398;59.9994812
15.06.2019 02:55:58,124;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.366199017;2.335386753;4.737234592;92.21447754;61.40293884;100.0427246;416.3999939;405.5;290.7142029;27774.08398;59.9994812
15.06.2019 02:55:59,128;697.4372559;697.7976074;682.4642334;1.149561286;1.066399932;2.366199017;2.335386753;4.605694771;92.21447754;61.40293884;100.0427246;416.3999939;405.5;290.7142029;27774.08398;59.9994812
15.06.2019 02:56:13,161;697.434082;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.403867483;4.605694771;92.21447754;61.40293884;100.0204315;415.4400024;405.428009;290.3499451;27774.09961;59.9994812
15.06.2019 02:56:14,165;697.434082;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.403867483;4.736382961;92.21447754;61.40293884;100.0204315;415.4400024;405.428009;290.3499451;27774.09961;59.9994812
15.06.2019 02:56:28,191;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.29130578;4.736382961;92.21447754;61.43595886;99.99572754;419.7600098;405.5539856;290.3499451;27774.09961;59.9994812
15.06.2019 02:56:29,198;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.29130578;4.717559814;92.21447754;61.43595886;99.99572754;419.7600098;405.5539856;290.3499451;27774.09961;59.9994812
15.06.2019 02:56:43,231;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.348369122;4.717559814;92.19878387;61.40293884;99.99474335;418.0799866;405.4639893;290.6198425;27774.09961;59.9994812
15.06.2019 02:56:44,233;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.348369122;4.646522045;92.19878387;61.40293884;99.99474335;418.0799866;405.4639893;290.6198425;27774.09961;59.9994812
15.06.2019 02:56:58,270;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.383174896;4.646522045;92.19878387;61.43595886;99.99682617;417.6000061;405.1929932;290.6198425;27774.09961;59.9994812
15.06.2019 02:57:13,306;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.224295855;4.646522045;92.20663452;61.43595886;100.009819;418.7999878;405.3919983;290.4343872;27774.11719;59.9994812
15.06.2019 02:57:14,307;697.4353638;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.224295855;4.689438343;92.20663452;61.43595886;100.009819;418.7999878;405.3919983;290.4343872;27774.11719;59.9994812
15.06.2019 02:57:28,335;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.377272129;4.689438343;92.19878387;61.40293884;99.98141479;417;405.2829895;291.2937012;27774.11719;59.9994812
15.06.2019 02:57:29,337;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.377272129;4.769200802;92.19878387;61.40293884;99.98141479;417;405.2829895;291.2937012;27774.11719;59.9994812
15.06.2019 02:57:43,372;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.374049187;4.769200802;92.19878387;61.43595886;99.97956085;418.3200073;405.1390076;290.7877502;27774.11719;59.9994812
15.06.2019 02:57:44,373;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.365963459;2.374049187;4.571775913;92.19878387;61.43595886;99.97956085;418.3200073;405.1390076;290.7877502;27774.11719;59.9994812
15.06.2019 02:57:58,410;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.410804749;4.571775913;92.20663452;61.40293884;100.0448837;417.9599915;405.2109985;291.1197815;27774.11719;59.9994812
15.06.2019 02:57:59,411;697.4420166;697.7976074;682.4642334;1.149561286;1.066399932;2.366434336;2.410804749;4.480070114;92.20663452;61.40293884;100.0448837;417.9599915;405.2109985;291.1197815;27774.11719;59.9994812
15.06.2019 02:58:13,440;697.4352417;697.7937622;682.4642334;1.149561286;1.066399932;2.366199017;2.318927526;4.480070114;92.20663452;61.40293884;100.0083389;417.6000061;405.3919983;291.1197815;27774.13281;59.9994812
15.06.2019 02:58:14,444;697.4352417;697.7937622;682.4642334;1.149561286;1.066399932;2.366199017;2.318927526;4.470638752;92.20663452;61.40293884;100.0083389;417.6000061;405.3919983;291.1197815;27774.13281;59.9994812
