Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 02:58:28,481;697.4352417;697.7937622;682.4642334;1.149561286;1.066399932;2.366199017;2.383890152;4.470638752;92.19878387;61.43595886;100.0247116;416.2799988;405.4100037;290.4647522;27774.13281;59.9994812
15.06.2019 02:58:29,482;697.4352417;697.7937622;682.4642334;1.149561286;1.066399932;2.366199017;2.383890152;4.903084755;92.19878387;61.43595886;100.0247116;416.2799988;405.4100037;290.4647522;27774.13281;59.9994812
15.06.2019 02:58:43,517;697.4352417;697.7937622;682.4595337;1.149561286;1.066399932;2.365963459;2.332858324;4.903084755;92.19878387;61.3368454;100.0194321;418.2000122;405.302002;290.4933472;27774.13281;59.9994812
15.06.2019 02:58:44,519;697.4352417;697.7937622;682.4595337;1.149561286;1.066399932;2.365963459;2.332858324;4.68864584;92.19878387;61.3368454;100.0194321;418.2000122;405.302002;290.4933472;27774.13281;59.9994812
15.06.2019 02:58:58,555;697.4352417;697.7937622;682.4595337;1.149561286;1.066399932;2.365963459;2.362932205;4.68864584;92.19878387;61.40293884;100.0134125;418.3200073;405.2470093;290.4933472;27774.13281;59.9994812
15.06.2019 02:58:59,559;697.4352417;697.7937622;682.4595337;1.149561286;1.066399932;2.365963459;2.362932205;4.669813156;92.19878387;61.40293884;100.0134125;418.3200073;405.2470093;290.4933472;27774.13281;59.9994812
15.06.2019 02:59:13,592;697.4352417;697.7937622;682.4595337;1.149561286;1.06417942;2.365963459;2.378166914;4.669813156;92.21447754;61.43595886;99.98307037;416.7600098;405.5;290.4933472;27774.15039;59.9994812
15.06.2019 02:59:14,593;697.4352417;697.7937622;682.4595337;1.149561286;1.06417942;2.365963459;2.378166914;4.804674625;92.21447754;61.43595886;99.98307037;416.7600098;405.5;290.4933472;27774.15039;59.9994812
15.06.2019 02:59:28,624;697.4285889;697.7937622;682.4595337;1.149561286;1.06417942;2.366199017;2.284192324;4.804674625;92.19878387;61.43595886;99.9914093;417;405.4819946;290.0883484;27774.15039;59.9994812
15.06.2019 02:59:43,659;697.4360352;697.7937622;682.4595337;1.149561286;1.06417942;2.366199017;2.363470793;4.804674625;92.20663452;61.43595886;99.99694824;417.2399902;405.2650146;290.0883484;27774.15039;59.9994812
15.06.2019 02:59:44,661;697.4360352;697.7937622;682.4595337;1.149561286;1.06417942;2.366199017;2.363470793;4.814083099;92.20663452;61.43595886;99.99694824;417.2399902;405.2650146;290.0883484;27774.15039;59.9994812
15.06.2019 02:59:58,687;697.4360352;697.795166;682.4595337;1.149561286;1.06417942;2.366434336;2.452576876;4.814083099;92.20663452;61.46897888;100.0149002;416.519989;405.0490112;290.9231567;27774.15039;59.9994812
15.06.2019 02:59:59,689;697.4360352;697.795166;682.4595337;1.149561286;1.06417942;2.366434336;2.452576876;4.54554081;92.20663452;61.46897888;100.0149002;416.519989;405.0490112;290.9231567;27774.15039;59.9994812
15.06.2019 03:00:13,719;697.4360352;697.795166;682.4595337;1.149561286;1.06417942;2.366434336;2.349089384;4.54554081;92.19878387;61.43595886;99.97651672;416.3999939;404.9949951;290.1509094;27774.16602;59.9994812
15.06.2019 03:00:14,721;697.4360352;697.795166;682.4595337;1.149561286;1.06417942;2.366434336;2.349089384;4.802659035;92.19878387;61.43595886;99.97651672;416.3999939;404.9949951;290.1509094;27774.16602;59.9994812
15.06.2019 03:00:28,772;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.365728378;2.341882467;4.802659035;92.19878387;61.43595886;99.96993256;419.519989;404.8869934;290.7737427;27774.16602;59.9994812
15.06.2019 03:00:29,773;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.365728378;2.341882467;4.567025185;92.19878387;61.43595886;99.96993256;419.519989;404.8869934;290.7737427;27774.16602;59.9994812
15.06.2019 03:00:43,809;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.366199017;2.395494223;4.567025185;92.20663452;61.43595886;99.95117188;416.1600037;404.6889954;290.7737427;27774.16602;59.9994812
15.06.2019 03:00:44,814;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.366199017;2.395494223;4.839128971;92.20663452;61.43595886;99.95117188;416.1600037;404.6889954;290.7737427;27774.16602;59.9994812
15.06.2019 03:00:58,849;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.366434336;2.381386995;4.839128971;92.20663452;61.43595886;99.93527222;418.6799927;404.7609863;290.0131226;27774.16602;59.9994812
15.06.2019 03:01:13,888;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.366199017;2.342603683;4.839128971;92.19878387;61.43595886;99.95448303;415.9200134;404.7250061;290.0914307;27774.18359;59.9994812
15.06.2019 03:01:14,890;697.4360352;697.795166;682.4642944;1.149561286;1.06417942;2.366199017;2.342603683;4.813052654;92.19878387;61.43595886;99.95448303;415.9200134;404.7250061;290.0914307;27774.18359;59.9994812
15.06.2019 03:01:28,926;697.4287109;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.44675684;4.813052654;92.21447754;61.43595886;99.96072388;419.2799988;404.67099;290.5522156;27774.18359;59.9994812
15.06.2019 03:01:29,931;697.4287109;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.44675684;4.659632206;92.21447754;61.43595886;99.96072388;419.2799988;404.67099;290.5522156;27774.18359;59.9994812
15.06.2019 03:01:43,958;697.4343262;697.795166;682.4642944;1.149561286;1.06417942;2.365728378;2.392462015;4.659632206;92.21447754;61.43595886;99.94541931;415.3200073;404.7789917;289.631073;27774.18359;59.9994812
15.06.2019 03:01:44,964;697.4343262;697.795166;682.4642944;1.149561286;1.06417942;2.365728378;2.392462015;4.975717545;92.21447754;61.43595886;99.94541931;415.3200073;404.7789917;289.631073;27774.18359;59.9994812
15.06.2019 03:01:59,001;697.4343262;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.339718103;4.975717545;92.19878387;61.40293884;99.95249939;417.8399963;404.7250061;290.6073303;27774.18359;59.9994812
15.06.2019 03:02:00,006;697.4343262;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.339718103;4.63185358;92.19878387;61.40293884;99.95249939;417.8399963;404.7250061;290.6073303;27774.18359;59.9994812
15.06.2019 03:02:14,038;697.4393311;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.418264627;4.63185358;92.19094849;61.43595886;99.96357727;418.2000122;404.7250061;290.7148743;27774.19922;59.9994812
15.06.2019 03:02:15,040;697.4393311;697.795166;682.4642944;1.149561286;1.06417942;2.365963459;2.418264627;4.59603548;92.19094849;61.43595886;99.96357727;418.2000122;404.7250061;290.7148743;27774.19922;59.9994812
15.06.2019 03:02:29,075;697.4393311;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.381386995;4.59603548;92.19878387;61.43595886;100.0061493;420.9599915;404.8510132;290.1472168;27774.19922;59.9994812
15.06.2019 03:02:30,080;697.4393311;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.381386995;4.785079479;92.19878387;61.43595886;100.0061493;420.9599915;404.8510132;290.1472168;27774.19922;59.9994812
15.06.2019 03:02:44,120;697.4343872;697.795166;682.458374;1.149561286;1.06417942;2.366199017;2.422345161;4.785079479;92.19878387;61.40293884;99.92719269;418.0799866;404.7430115;290.7530823;27774.19922;59.9994812
15.06.2019 03:02:45,121;697.4343872;697.795166;682.458374;1.149561286;1.06417942;2.366199017;2.422345161;4.592755795;92.19878387;61.40293884;99.92719269;418.0799866;404.7430115;290.7530823;27774.19922;59.9994812
15.06.2019 03:02:59,156;697.4283447;697.795166;682.458374;1.149561286;1.06417942;2.366434336;2.425890684;4.592755795;92.19878387;61.43595886;99.92490387;414.7200012;404.7969971;290.1773376;27774.19922;59.9994812
15.06.2019 03:03:00,157;697.4283447;697.795166;682.458374;1.149561286;1.06417942;2.366434336;2.425890684;4.793854237;92.19878387;61.43595886;99.92490387;414.7200012;404.7969971;290.1773376;27774.19922;59.9994812
15.06.2019 03:03:14,192;697.4283447;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.352868557;4.793854237;92.20663452;61.43595886;99.93215942;417.6000061;404.7609863;290.1773376;27774.2168;59.9994812
15.06.2019 03:03:15,194;697.4283447;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.352868557;4.784444809;92.20663452;61.43595886;99.93215942;417.6000061;404.7609863;290.1773376;27774.2168;59.9994812
15.06.2019 03:03:29,229;697.4351807;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.340439796;4.784444809;92.20663452;61.40293884;99.94115448;419.0400085;404.5629883;290.1773376;27774.2168;59.9994812
15.06.2019 03:03:30,232;697.4351807;697.795166;682.458374;1.149561286;1.06417942;2.365963459;2.340439796;4.775032997;92.20663452;61.40293884;99.94115448;419.0400085;404.5629883;290.1773376;27774.2168;59.9994812
15.06.2019 03:03:44,271;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.417199612;4.775032997;92.19878387;61.43595886;99.9417572;418.3200073;404.6889954;289.9848938;27774.2168;60.05083847
15.06.2019 03:03:45,272;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.417199612;4.867329597;92.19878387;61.43595886;99.9417572;418.3200073;404.6889954;289.9848938;27774.2168;60.05083847
15.06.2019 03:03:59,308;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.357543707;4.867329597;92.20663452;61.40293884;99.94963074;416.7600098;404.5809937;290.0552979;27774.23242;60.05083847
15.06.2019 03:04:00,309;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.357543707;4.815682411;92.20663452;61.40293884;99.94963074;416.7600098;404.5809937;290.0552979;27774.23242;60.05083847
15.06.2019 03:04:14,335;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.365265369;4.815682411;92.20663452;61.40293884;99.91273499;419.1600037;404.5809937;290.3605652;27774.23242;60.05083847
15.06.2019 03:04:15,338;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.365265369;4.714026928;92.20663452;61.40293884;99.91273499;419.1600037;404.5809937;290.3605652;27774.23242;60.05083847
15.06.2019 03:04:29,372;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.355925798;4.714026928;92.19878387;61.40293884;99.92734528;417.3599854;404.5809937;290.3605652;27774.23242;60.05083847
15.06.2019 03:04:44,409;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365963459;2.435981035;4.714026928;92.19878387;61.43595886;99.93492126;416.8800049;404.6350098;290.3605652;27774.23242;60.02864838
15.06.2019 03:04:59,436;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365728378;2.327435732;4.714026928;92.19878387;61.40293884;99.92011261;418.0799866;404.6350098;290.3605652;27774.25;60.02864838
15.06.2019 03:05:00,441;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365728378;2.327435732;4.704636097;92.19878387;61.40293884;99.92011261;418.0799866;404.6350098;290.3605652;27774.25;60.02864838
15.06.2019 03:05:14,475;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365493059;2.42269969;4.704636097;92.19094849;61.46897888;99.93527222;417.3599854;404.6350098;291.2406006;27774.25;60.02864838
15.06.2019 03:05:15,480;697.4379272;697.795166;682.4628296;1.149561286;1.06417942;2.365493059;2.42269969;4.411541462;92.19094849;61.46897888;99.93527222;417.3599854;404.6350098;291.2406006;27774.25;60.02864838
15.06.2019 03:05:29,514;697.4331055;697.795166;682.4628296;1.149561286;1.06417942;2.365257502;2.367597342;4.411541462;92.17525482;61.43595886;99.95423889;418.0799866;404.4370117;290.8624573;27774.25;60.02864838
15.06.2019 03:05:30,515;697.4331055;697.795166;682.4628296;1.149561286;1.06417942;2.365257502;2.367597342;4.518610001;92.17525482;61.43595886;99.95423889;418.0799866;404.4370117;290.8624573;27774.25;60.02864838
15.06.2019 03:05:44,544;697.4331055;697.795166;682.4628296;1.149561286;1.06417942;2.365728378;2.348369122;4.518610001;92.17525482;61.40293884;99.95636749;417.7200012;404.3640137;290.8624573;27774.25;60.02864838
15.06.2019 03:05:45,555;697.4331055;697.795166;682.4628296;1.149561286;1.06417942;2.365728378;2.348369122;4.537487984;92.17525482;61.40293884;99.95636749;417.7200012;404.3640137;290.8624573;27774.25;60.02864838
15.06.2019 03:05:59,582;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.365257502;2.401374817;4.537487984;92.17525482;61.40293884;99.95052338;420.2399902;404.256012;290.3840637;27774.26758;60.08699036
15.06.2019 03:06:00,585;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.365257502;2.401374817;4.67795372;92.17525482;61.40293884;99.95052338;420.2399902;404.256012;290.3840637;27774.26758;60.08699036
15.06.2019 03:06:14,615;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.364551783;2.391034365;4.67795372;92.17525482;61.40293884;99.94390869;418.5599976;404.256012;290.7322693;27774.26758;60.08699036
15.06.2019 03:06:15,619;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.364551783;2.391034365;4.533707142;92.17525482;61.40293884;99.94390869;418.5599976;404.256012;290.7322693;27774.26758;60.08699036
15.06.2019 03:06:29,656;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.364316702;2.346568346;4.533707142;92.15172577;61.43595886;99.93821716;420.9599915;404.256012;290.9677429;27774.26758;60.08699036
15.06.2019 03:06:30,658;697.4380493;697.795166;682.4628296;1.149561286;1.06417942;2.364316702;2.346568346;4.445824146;92.15172577;61.43595886;99.93821716;420.9599915;404.256012;290.9677429;27774.26758;60.08699036
15.06.2019 03:06:44,681;697.4380493;697.795166;682.4735718;1.149561286;1.06417942;2.364081383;2.400484324;4.445824146;92.13604736;61.40293884;99.94625092;419.7600098;404.0220032;290.9677429;27774.26758;60.08699036
15.06.2019 03:06:45,686;697.4380493;697.795166;682.4735718;1.149561286;1.06417942;2.364081383;2.400484324;4.436371326;92.13604736;61.40293884;99.94625092;419.7600098;404.0220032;290.9677429;27774.26758;60.08699036
15.06.2019 03:06:59,718;697.4380493;697.795166;682.4735718;1.149561286;1.065499067;2.364081383;2.365623951;4.436371326;92.14389038;61.40293884;99.95540619;418.9200134;404.2739868;290.2200928;27774.2832;60.08699036
15.06.2019 03:07:00,719;697.4380493;697.795166;682.4735718;1.149561286;1.065499067;2.364081383;2.365623951;4.685536385;92.14389038;61.40293884;99.95540619;418.9200134;404.2739868;290.2200928;27774.2832;60.08699036
15.06.2019 03:07:14,752;697.4380493;697.795166;682.4588623;1.149561286;1.065499067;2.363845825;2.382996082;4.685536385;92.12819672;61.43595886;99.94807434;418.5599976;404.2919922;290.6696777;27774.2832;60.08699036
15.06.2019 03:07:15,754;697.4380493;697.795166;682.4588623;1.149561286;1.065499067;2.363845825;2.382996082;4.468255043;92.12819672;61.43595886;99.94807434;418.5599976;404.2919922;290.6696777;27774.2832;60.08699036
15.06.2019 03:07:29,787;697.4296265;697.795166;682.4588623;1.149561286;1.065499067;2.363139868;2.462789059;4.468255043;92.11250305;61.43595886;99.96285248;416.519989;404.4179993;289.6743164;27774.2832;60.09999466
15.06.2019 03:07:30,788;697.4296265;697.795166;682.4588623;1.149561286;1.065499067;2.363139868;2.462789059;4.790788651;92.11250305;61.43595886;99.96285248;416.519989;404.4179993;289.6743164;27774.2832;60.09999466
15.06.2019 03:07:44,818;697.4296265;697.795166;682.4588623;1.149561286;1.065499067;2.363139868;2.321644545;4.790788651;92.11250305;61.40293884;99.97349548;417.480011;404.5809937;290.9230347;27774.2832;60.09999466
15.06.2019 03:07:45,822;697.4296265;697.795166;682.4588623;1.149561286;1.065499067;2.363139868;2.321644545;4.355391979;92.11250305;61.40293884;99.97349548;417.480011;404.5809937;290.9230347;27774.2832;60.09999466
15.06.2019 03:07:59,860;697.4356689;697.795166;682.4588623;1.149561286;1.065499067;2.362905025;2.399237156;4.355391979;92.09683228;61.40293884;99.97489929;415.7999878;404.6170044;290.4641724;27774.30078;60.09999466
15.06.2019 03:08:00,862;697.4356689;697.795166;682.4588623;1.149561286;1.065499067;2.362905025;2.399237156;4.499053001;92.09683228;61.40293884;99.97489929;415.7999878;404.6170044;290.4641724;27774.30078;60.09999466
15.06.2019 03:08:14,902;697.4356689;697.795166;682.4626465;1.149561286;1.065499067;2.363374949;2.3944242;4.499053001;92.10466766;61.43595886;99.97927856;418.6799927;404.6170044;289.8593445;27774.30078;60.16723251
15.06.2019 03:08:15,906;697.4356689;697.795166;682.4626465;1.149561286;1.065499067;2.363374949;2.3944242;4.791398525;92.10466766;61.43595886;99.97927856;418.6799927;404.6170044;289.8593445;27774.30078;60.16723251
15.06.2019 03:08:29,935;697.4356689;697.7931519;682.4626465;1.149561286;1.065499067;2.362905025;2.465426922;4.791398525;92.088974;61.43595886;99.96810913;419.8800049;404.598999;291.6668396;27774.30078;60.10341644
15.06.2019 03:08:30,936;697.4356689;697.7931519;682.4626465;1.149561286;1.065499067;2.362905025;2.465426922;4.179450512;92.088974;61.43595886;99.96810913;419.8800049;404.598999;291.6668396;27774.30078;60.10341644
15.06.2019 03:08:44,970;697.4356689;697.7931519;682.4626465;1.149561286;1.065499067;2.362905025;2.428370714;4.179450512;92.09683228;61.40293884;99.97120667;418.7999878;404.6889954;290.6225281;27774.30078;60.10341644
15.06.2019 03:08:45,974;697.4356689;697.7931519;682.4626465;1.149561286;1.065499067;2.362905025;2.428370714;4.527598858;92.09683228;61.40293884;99.97120667;418.7999878;404.6889954;290.6225281;27774.30078;60.10341644
15.06.2019 03:09:00,011;697.4296265;697.7931519;682.4626465;1.149561286;1.065499067;2.363139868;2.350529432;4.527598858;92.09683228;61.40293884;99.95100403;419.6400146;404.4909973;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:01,012;697.4296265;697.7931519;682.4626465;1.149561286;1.065499067;2.363139868;2.350529432;4.537025928;92.09683228;61.40293884;99.95100403;419.6400146;404.4909973;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:15,052;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.381208181;4.537025928;92.11250305;61.46897888;99.97998047;418.0799866;404.4729919;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:16,053;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.381208181;4.546451092;92.11250305;61.46897888;99.97998047;418.0799866;404.4729919;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:30,080;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363610744;2.308225155;4.546451092;92.11250305;61.40293884;100.0012817;418.4400024;404.67099;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:31,081;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363610744;2.308225155;4.555902958;92.11250305;61.40293884;100.0012817;418.4400024;404.67099;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:45,117;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.348729134;4.555902958;92.12036133;61.40293884;99.99819946;418.4400024;404.5809937;290.6225281;27774.31641;60.18327713
15.06.2019 03:09:46,119;697.437561;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.348729134;4.546451092;92.12036133;61.40293884;99.99819946;418.4400024;404.5809937;290.6225281;27774.31641;60.18327713
15.06.2019 03:10:00,143;697.428772;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.353048563;4.546451092;92.10466766;61.36986542;99.93978119;417.2399902;404.7070007;290.6225281;27774.33398;60.18327713
15.06.2019 03:10:01,150;697.428772;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.353048563;4.486107826;92.10466766;61.36986542;99.93978119;417.2399902;404.7070007;290.6225281;27774.33398;60.18327713
15.06.2019 03:10:15,179;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.429964542;4.486107826;92.10466766;61.40293884;99.93876648;419.0400085;404.6889954;291.1834412;27774.33398;60.18327713
15.06.2019 03:10:16,180;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.363374949;2.429964542;4.29904604;92.10466766;61.40293884;99.93876648;419.0400085;404.6889954;291.1834412;27774.33398;60.18327713
15.06.2019 03:10:30,217;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.363139868;2.450284719;4.29904604;92.10466766;61.40293884;99.92893219;418.5599976;404.3460083;290.131958;27774.33398;60.19999313
15.06.2019 03:10:31,219;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.363139868;2.450284719;4.640295982;92.10466766;61.40293884;99.92893219;418.5599976;404.3460083;290.131958;27774.33398;60.19999313
15.06.2019 03:10:45,251;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.36266923;2.394602537;4.640295982;92.08113861;61.40293884;99.93025208;417.7200012;404.7070007;291.0161438;27774.33398;60.19999313
15.06.2019 03:10:46,253;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.36266923;2.394602537;4.326479912;92.08113861;61.40293884;99.93025208;417.7200012;404.7070007;291.0161438;27774.33398;60.19999313
15.06.2019 03:11:00,287;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.36219883;2.370645046;4.326479912;92.08113861;61.40293884;99.95140076;416.7600098;404.7070007;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:01,288;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.36219883;2.370645046;4.560008526;92.08113861;61.40293884;99.95140076;416.7600098;404.7070007;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:15,327;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.362434149;2.446933508;4.560008526;92.07329559;61.40293884;99.95903015;417.6000061;404.7789917;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:16,331;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.362434149;2.446933508;4.569450378;92.07329559;61.40293884;99.95903015;417.6000061;404.7789917;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:30,365;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.362434149;2.391747952;4.569450378;92.07329559;61.40293884;99.96625519;417.7200012;404.868988;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:31,366;697.4372559;697.7931519;682.4626465;1.149561286;1.065499067;2.362434149;2.391747952;4.63128376;92.07329559;61.40293884;99.96625519;417.7200012;404.868988;290.2595825;27774.34961;60.19999313
15.06.2019 03:11:45,403;697.4337158;697.7931519;682.4626465;1.149561286;1.065499067;2.361963272;2.410627127;4.63128376;92.06544495;61.40293884;99.95375061;418.0799866;405.0130005;289.9915161;27774.34961;60.19999313
15.06.2019 03:11:46,405;697.4337158;697.7931519;682.4626465;1.149561286;1.065499067;2.361963272;2.410627127;4.701788425;92.06544495;61.40293884;99.95375061;418.0799866;405.0130005;289.9915161;27774.34961;60.19999313
15.06.2019 03:12:00,434;697.4337158;697.7931519;682.4690552;1.149561286;1.065499067;2.361492872;2.423763752;4.701788425;92.05760956;61.40293884;99.98307037;418.4400024;404.8510132;290.6141663;27774.36719;60.10939407
15.06.2019 03:12:01,435;697.4337158;697.7931519;682.4690552;1.149561286;1.065499067;2.361492872;2.423763752;4.484717369;92.05760956;61.40293884;99.98307037;418.4400024;404.8510132;290.6141663;27774.36719;60.10939407
15.06.2019 03:12:15,466;697.4337158;697.7931519;682.4690552;1.149561286;1.065499067;2.361492872;2.367059231;4.484717369;92.04976654;61.40293884;99.9803009;418.0799866;404.8510132;291.2134094;27774.36719;60.17446518
15.06.2019 03:12:16,467;697.4337158;697.7931519;682.4690552;1.149561286;1.065499067;2.361492872;2.367059231;4.184800625;92.04976654;61.40293884;99.9803009;418.0799866;404.8510132;291.2134094;27774.36719;60.17446518
15.06.2019 03:12:30,500;697.4307251;697.7931519;682.4636841;1.149561286;1.065499067;2.361257315;2.339537859;4.184800625;92.04191589;61.43595886;99.97554779;417.8399963;404.8510132;290.3797302;27774.36719;60.17446518
15.06.2019 03:12:31,502;697.4307251;697.7931519;682.4636841;1.149561286;1.065499067;2.361257315;2.339537859;4.453687191;92.04191589;61.43595886;99.97554779;417.8399963;404.8510132;290.3797302;27774.36719;60.17446518
15.06.2019 03:12:45,527;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361728191;2.364367962;4.453687191;92.04191589;61.40293884;99.97032166;418.0799866;404.7250061;290.109436;27774.36719;60.17446518
15.06.2019 03:12:46,528;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361728191;2.364367962;4.534505367;92.04191589;61.40293884;99.97032166;418.0799866;404.7250061;290.109436;27774.36719;60.17446518
15.06.2019 03:13:00,561;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360787153;2.326893091;4.534505367;92.02623749;61.40293884;100.0100021;416.8800049;404.8510132;290.7230225;27774.38281;60.12027359
15.06.2019 03:13:01,563;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360787153;2.326893091;4.320150852;92.02623749;61.40293884;100.0100021;416.8800049;404.8510132;290.7230225;27774.38281;60.12027359
15.06.2019 03:13:15,607;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.360059023;4.320150852;92.02623749;61.36986542;99.9936676;419.3999939;404.8510132;289.7058411;27774.38281;60.19887161
15.06.2019 03:13:16,608;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.360059023;4.65040493;92.02623749;61.36986542;99.9936676;419.3999939;404.8510132;289.7058411;27774.38281;60.19887161
15.06.2019 03:13:30,636;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361257315;2.363291264;4.65040493;92.01838684;61.40293884;99.97390747;416.1600037;404.9410095;289.7774353;27774.38281;60.19887161
15.06.2019 03:13:31,638;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361257315;2.363291264;4.645364285;92.01838684;61.40293884;99.97390747;416.1600037;404.9410095;289.7774353;27774.38281;60.19887161
15.06.2019 03:13:45,675;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.363650084;4.645364285;92.01838684;61.40293884;99.95282745;417.3599854;404.8150024;290.8814087;27774.38281;60.19887161
15.06.2019 03:13:46,676;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.363650084;4.257783413;92.01838684;61.40293884;99.95282745;417.3599854;404.8150024;290.8814087;27774.38281;60.19887161
15.06.2019 03:14:00,713;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361022472;2.340439796;4.257783413;92.01838684;61.40293884;99.96670532;418.4400024;404.9410095;290.7288818;27774.40039;60.19887161
15.06.2019 03:14:01,715;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.361022472;2.340439796;4.327658653;92.01838684;61.40293884;99.96670532;418.4400024;404.9410095;290.7288818;27774.40039;60.19887161
15.06.2019 03:14:15,749;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.352688789;4.327658653;92.01838684;61.43595886;99.97219849;416.0400085;404.8150024;290.2261353;27774.40039;60.19887161
15.06.2019 03:14:16,753;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360551596;2.352688789;4.512845993;92.01838684;61.43595886;99.97219849;416.0400085;404.8150024;290.2261353;27774.40039;60.19887161
15.06.2019 03:14:30,775;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360316515;2.36508584;4.512845993;92.01838684;61.40293884;99.95005035;417.3599854;404.8150024;290.2261353;27774.40039;60.16975403
15.06.2019 03:14:31,777;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360316515;2.36508584;4.503401279;92.01838684;61.40293884;99.95005035;417.3599854;404.8150024;290.2261353;27774.40039;60.16975403
15.06.2019 03:14:45,816;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360316515;2.341701984;4.503401279;92.00270081;61.40293884;99.97937775;417.480011;404.9949951;290.1049805;27774.40039;60.16975403
15.06.2019 03:14:46,817;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360316515;2.341701984;4.543860912;92.00270081;61.40293884;99.97937775;417.480011;404.9949951;290.1049805;27774.40039;60.16975403
15.06.2019 03:15:00,841;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360080957;2.38335371;4.543860912;92.00270081;61.40293884;100.0224228;418.3200073;405.0310059;290.4067993;27774.41602;60.19993591
15.06.2019 03:15:01,843;697.4326782;697.7931519;682.4636841;1.149561286;1.065499067;2.360080957;2.38335371;4.433629513;92.00270081;61.40293884;100.0224228;418.3200073;405.0310059;290.4067993;27774.41602;60.19993591
15.06.2019 03:15:15,882;697.4381104;697.7931519;682.4636841;1.149561286;1.065499067;2.359845638;2.375839949;4.433629513;91.99485779;61.3368454;99.98870087;415.7999878;405.0310059;290.4067993;27774.41602;60.19993591
15.06.2019 03:15:16,884;697.4381104;697.7931519;682.4636841;1.149561286;1.065499067;2.359845638;2.375839949;4.424175262;91.99485779;61.3368454;99.98870087;415.7999878;405.0310059;290.4067993;27774.41602;60.19993591
15.06.2019 03:15:30,917;697.4308472;697.7931519;682.4596558;1.149561286;1.065499067;2.359375;2.31421423;4.424175262;91.97917175;61.40293884;100.0190659;416.7600098;405.2109985;289.7755127;27774.41602;60.19993591
15.06.2019 03:15:31,920;697.4308472;697.7931519;682.4596558;1.149561286;1.065499067;2.359375;2.31421423;4.616083145;91.97917175;61.40293884;100.0190659;416.7600098;405.2109985;289.7755127;27774.41602;60.19993591
15.06.2019 03:15:45,948;697.4216919;697.7931519;682.4596558;1.149561286;1.065499067;2.359139919;2.399949789;4.616083145;91.9556427;61.40293884;100.0087509;414.3599854;405.0669861;289.7755127;27774.41602;60.19993591
15.06.2019 03:15:46,953;697.4216919;697.7931519;682.4596558;1.149561286;1.065499067;2.359139919;2.399949789;4.587751389;91.9556427;61.40293884;100.0087509;414.3599854;405.0669861;289.7755127;27774.41602;60.19993591
15.06.2019 03:16:00,986;697.4312744;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.3384552;4.587751389;91.9556427;61.36986542;99.98078918;416.519989;405.2650146;290.3613586;27774.43359;60.19993591
15.06.2019 03:16:01,987;697.4312744;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.3384552;4.382546425;91.9556427;61.36986542;99.98078918;416.519989;405.2650146;290.3613586;27774.43359;60.19993591
15.06.2019 03:16:16,013;697.4312744;697.7931519;682.4596558;1.149561286;1.065499067;2.358904839;2.395494223;4.382546425;91.9556427;61.40293884;99.96124268;415.2000122;405.1029968;289.9945984;27774.43359;60.17904663
15.06.2019 03:16:17,015;697.4312744;697.7931519;682.4596558;1.149561286;1.065499067;2.358904839;2.395494223;4.524028301;91.9556427;61.40293884;99.96124268;415.2000122;405.1029968;289.9945984;27774.43359;60.17904663
15.06.2019 03:16:31,044;697.4321289;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.336108923;4.524028301;91.9556427;61.43595886;100.0052032;417.7200012;405.1029968;290.1879883;27774.43359;60.17904663
15.06.2019 03:16:32,053;697.4321289;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.336108923;4.449951172;91.9556427;61.43595886;100.0052032;417.7200012;405.1029968;290.1879883;27774.43359;60.17904663
15.06.2019 03:16:46,086;697.4321289;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.356465101;4.449951172;91.9556427;61.36986542;100.0139389;415.9200134;405.1390076;290.1879883;27774.43359;60.15211105
15.06.2019 03:16:47,088;697.4321289;697.7931519;682.4596558;1.149561286;1.065499067;2.358433962;2.356465101;4.440473557;91.9556427;61.36986542;100.0139389;415.9200134;405.1390076;290.1879883;27774.43359;60.15211105
15.06.2019 03:17:01,117;697.4275513;697.7931519;682.4660645;1.149561286;1.065499067;2.357963085;2.430672884;4.440473557;91.9556427;61.40293884;100.0111465;419.6400146;405.0849915;290.3535767;27774.44922;60.19982147
15.06.2019 03:17:02,118;697.4275513;697.7931519;682.4660645;1.149561286;1.065499067;2.357963085;2.430672884;4.366185665;91.9556427;61.40293884;100.0111465;419.6400146;405.0849915;290.3535767;27774.44922;60.19982147
15.06.2019 03:17:16,159;697.4275513;697.7931519;682.4660645;1.149561286;1.065499067;2.357492447;2.352329016;4.366185665;91.93210602;61.43595886;100.0130005;416.3999939;405.5;290.3535767;27774.44922;60.10439301
15.06.2019 03:17:31,187;697.4275513;697.7931519;682.4660645;1.149561286;1.065499067;2.357728004;2.412404299;4.366185665;91.91641998;61.40293884;100.0077133;413.7600098;405.5180054;289.4888916;27774.44922;60.18041611
15.06.2019 03:17:32,189;697.4275513;697.7931519;682.4660645;1.149561286;1.065499067;2.357728004;2.412404299;4.645744324;91.91641998;61.40293884;100.0077133;413.7600098;405.5180054;289.4888916;27774.44922;60.18041611
15.06.2019 03:17:46,220;697.4331055;697.7931519;682.4660645;1.149561286;1.065499067;2.357963085;2.417909861;4.645744324;91.93210602;61.43595886;100.0055847;415.7999878;405.5180054;290.1348877;27774.44922;60.11462021
15.06.2019 03:17:47,222;697.4331055;697.7931519;682.4660645;1.149561286;1.065499067;2.357963085;2.417909861;4.439281464;91.93210602;61.43595886;100.0055847;415.7999878;405.5180054;290.1348877;27774.44922;60.11462021
15.06.2019 03:18:01,254;697.4304199;697.7931519;682.4613037;1.149561286;1.065499067;2.357963085;2.374765873;4.439281464;91.92427063;61.43595886;99.98846436;414.6000061;405.5180054;290.1348877;27774.4668;60.19731903
15.06.2019 03:18:16,286;697.4304199;697.7931519;682.4613037;1.149561286;1.065499067;2.357728004;2.336289406;4.439281464;91.92427063;61.40293884;99.97576141;418.4400024;405.3739929;289.8321533;27774.4668;60.19731903
15.06.2019 03:18:17,290;697.4304199;697.7931519;682.4613037;1.149561286;1.065499067;2.357728004;2.336289406;4.187829018;91.92427063;61.40293884;99.97576141;418.4400024;405.3739929;289.8321533;27774.4668;60.19731903
15.06.2019 03:18:31,321;697.4331665;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.362573147;4.187829018;91.90857697;61.40293884;100.0051041;416.0400085;405.4819946;289.9554138;27774.4668;60.15024567
15.06.2019 03:18:32,322;697.4331665;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.362573147;4.461412907;91.90857697;61.40293884;100.0051041;416.0400085;405.4819946;289.9554138;27774.4668;60.15024567
15.06.2019 03:18:46,352;697.4331665;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.378166914;4.461412907;91.90857697;61.40293884;100.0032806;416.3999939;405.5539856;289.9554138;27774.4668;60.15024567
15.06.2019 03:18:47,353;697.4331665;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.378166914;4.47087431;91.90857697;61.40293884;100.0032806;416.3999939;405.5539856;289.9554138;27774.4668;60.15024567
15.06.2019 03:19:01,384;697.4242554;697.7931519;682.4613037;1.149561286;1.065499067;2.357492447;2.376198053;4.47087431;91.90857697;61.40293884;99.95839691;415.4400024;405.5539856;289.9554138;27774.48242;60.19996262
15.06.2019 03:19:02,389;697.4242554;697.7931519;682.4613037;1.149561286;1.065499067;2.357492447;2.376198053;4.480343819;91.90857697;61.40293884;99.95839691;415.4400024;405.5539856;289.9554138;27774.48242;60.19996262
15.06.2019 03:19:16,420;697.4318848;697.7931519;682.4613037;1.149561286;1.065499067;2.357257366;2.357004404;4.480343819;91.90074158;61.43595886;99.99620056;415.9200134;405.5539856;290.3207397;27774.48242;60.19688034
15.06.2019 03:19:17,423;697.4318848;697.7931519;682.4613037;1.149561286;1.065499067;2.357257366;2.357004404;4.348734379;91.90074158;61.43595886;99.99620056;415.9200134;405.5539856;290.3207397;27774.48242;60.19688034
15.06.2019 03:19:31,458;697.4318848;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.381029367;4.348734379;91.88504791;61.43595886;99.98969269;414.8399963;405.5539856;290.0139465;27774.48242;60.19688034
15.06.2019 03:19:32,463;697.4318848;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.381029367;4.43237257;91.88504791;61.43595886;99.98969269;414.8399963;405.5539856;290.0139465;27774.48242;60.19688034
15.06.2019 03:19:46,498;697.4318848;697.7931519;682.4613037;1.149561286;1.065499067;2.356786728;2.371003628;4.43237257;91.89289093;61.40293884;100.0053864;414.9599915;405.5539856;290.0139465;27774.48242;60.11126328
15.06.2019 03:20:01,537;697.4375;697.7931519;682.4613037;1.149561286;1.065499067;2.356786728;2.406714678;4.43237257;91.87721252;61.43595886;100.0320969;415.9200134;405.5539856;290.0139465;27774.5;60.11126328
15.06.2019 03:20:16,571;697.4309082;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.421813011;4.43237257;91.88504791;61.40293884;100.0247421;416.3999939;405.6260071;290.0139465;27774.5;60.19454575
15.06.2019 03:20:17,573;697.4309082;697.7931519;682.4613037;1.149561286;1.065499067;2.357022285;2.421813011;4.422905445;91.88504791;61.40293884;100.0247421;416.3999939;405.6260071;290.0139465;27774.5;60.19454575
15.06.2019 03:20:31,608;697.4309082;697.7931519;682.4613037;1.149561286;1.065499067;2.356551409;2.417732239;4.422905445;91.88504791;61.40293884;99.9911499;416.2799988;405.3739929;290.0139465;27774.5;60.19454575
15.06.2019 03:20:46,635;697.4274902;697.7931519;682.4638672;1.149561286;1.065499067;2.356551409;2.339357376;4.422905445;91.88504791;61.40293884;99.96363831;415.2000122;405.4819946;290.0139465;27774.5;60.13276672
15.06.2019 03:21:01,680;697.4192505;697.7931519;682.4638672;1.149561286;1.065499067;2.356786728;2.335747719;4.422905445;91.87721252;61.43595886;99.97797394;416.6400146;405.4819946;290.0139465;27774.51758;60.19895935
15.06.2019 03:21:02,682;697.4192505;697.7931519;682.4638672;1.149561286;1.065499067;2.356786728;2.335747719;4.43237257;91.87721252;61.43595886;99.97797394;416.6400146;405.4819946;290.0139465;27774.51758;60.19895935
15.06.2019 03:21:16,720;697.430603;697.7931519;682.4638672;1.149561286;1.065499067;2.356316328;2.367956161;4.43237257;91.87721252;61.43595886;99.95624542;416.8800049;405.4819946;290.0139465;27774.51758;60.19895935
15.06.2019 03:21:17,723;697.430603;697.7931519;682.4638672;1.149561286;1.065499067;2.356316328;2.367956161;4.413435936;91.87721252;61.43595886;99.95624542;416.8800049;405.4819946;290.0139465;27774.51758;60.19895935
15.06.2019 03:21:31,754;697.4292603;697.7931519;682.4638672;1.148486018;1.065499067;2.35608077;2.386570454;4.413435936;91.87721252;61.40293884;99.94940186;419.3999939;405.3739929;290.0139465;27774.51758;60.1408577
15.06.2019 03:21:32,761;697.4292603;697.7931519;682.4638672;1.148486018;1.065499067;2.35608077;2.386570454;4.40395546;91.87721252;61.40293884;99.94940186;419.3999939;405.3739929;290.0139465;27774.51758;60.1408577
15.06.2019 03:21:46,792;697.4292603;697.7931519;682.4638672;1.148486018;1.065499067;2.356316328;2.338094234;4.40395546;91.88504791;61.40293884;99.95163727;415.3200073;405.3739929;290.0139465;27774.51758;60.19947815
15.06.2019 03:21:47,799;697.4292603;697.7931519;682.4638672;1.148486018;1.065499067;2.356316328;2.338094234;4.413435936;91.88504791;61.40293884;99.95163727;415.3200073;405.3739929;290.0139465;27774.51758;60.19947815
15.06.2019 03:22:01,828;697.4308472;697.7931519;682.4638672;1.148486018;1.065499067;2.355845451;2.315846205;4.413435936;91.88504791;61.43595886;99.94178772;416.0400085;405.1929932;290.0139465;27774.5332;60.19947815
15.06.2019 03:22:02,829;697.4308472;697.7931519;682.4638672;1.148486018;1.065499067;2.355845451;2.315846205;4.394463062;91.88504791;61.43595886;99.94178772;416.0400085;405.1929932;290.0139465;27774.5332;60.19947815
15.06.2019 03:22:16,862;697.4308472;697.7931519;682.4638672;1.148486018;1.065499067;2.355845451;2.417554855;4.394463062;91.86936188;61.43595886;99.98595428;418.3200073;405.3380127;290.0139465;27774.5332;60.14097214
15.06.2019 03:22:31,902;697.4308472;697.7931519;682.4559326;1.148486018;1.065499067;2.355610371;2.399415493;4.394463062;91.86936188;61.43595886;99.97840881;415.4400024;405.6260071;290.0139465;27774.5332;60.19953537
15.06.2019 03:22:32,904;697.4308472;697.7931519;682.4559326;1.148486018;1.065499067;2.355610371;2.399415493;4.40395546;91.86936188;61.43595886;99.97840881;415.4400024;405.6260071;290.0139465;27774.5332;60.19953537
15.06.2019 03:22:46,933;697.4308472;697.7931519;682.4559326;1.148486018;1.065499067;2.355845451;2.36041832;4.40395546;91.86936188;61.43595886;99.99961853;416.7600098;405.6619873;290.0139465;27774.5332;60.19953537
15.06.2019 03:22:47,938;697.4308472;697.7931519;682.4559326;1.148486018;1.065499067;2.355845451;2.36041832;4.394463062;91.86936188;61.43595886;99.99961853;416.7600098;405.6619873;290.0139465;27774.5332;60.19953537
15.06.2019 03:23:01,975;697.4308472;697.7931519;682.4649658;1.148486018;1.065499067;2.355610371;2.386570454;4.394463062;91.85368347;61.40293884;100.0044556;415.9200134;405.5899963;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:02,976;697.4308472;697.7931519;682.4649658;1.148486018;1.065499067;2.355610371;2.386570454;4.506838322;91.85368347;61.40293884;100.0044556;415.9200134;405.5899963;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:17,020;697.4308472;697.7931519;682.4649658;1.148486018;1.065499067;2.355374813;2.345307112;4.506838322;91.84583282;61.40293884;100.0128326;415.2000122;405.6619873;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:18,021;697.4308472;697.7931519;682.4649658;1.148486018;1.065499067;2.355374813;2.345307112;4.497354507;91.84583282;61.40293884;100.0128326;415.2000122;405.6619873;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:32,042;697.4345093;697.7931519;682.4649658;1.148486018;1.065499067;2.354198217;2.379956007;4.497354507;91.80661011;61.43595886;99.98940277;413.7600098;405.6440125;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:33,048;697.4345093;697.7931519;682.4649658;1.148486018;1.065499067;2.354198217;2.379956007;4.449974537;91.80661011;61.43595886;99.98940277;413.7600098;405.6440125;289.6497192;27774.55078;60.19953537
15.06.2019 03:23:47,073;697.4345093;697.7931519;682.4649658;1.148486018;1.065499067;2.354669094;2.381923437;4.449974537;91.82230377;61.40293884;99.97880554;413.6400146;405.7879944;289.3406372;27774.55078;60.19953537
15.06.2019 03:23:48,078;697.4345093;697.7931519;682.4649658;1.148486018;1.065499067;2.354669094;2.381923437;4.572388172;91.82230377;61.40293884;99.97880554;413.6400146;405.7879944;289.3406372;27774.55078;60.19953537
15.06.2019 03:24:02,116;697.437561;697.7931519;682.4649658;1.148486018;1.065499067;2.355139732;2.339718103;4.572388172;91.81446075;61.36986542;99.99195099;417.480011;406.0759888;291.0456543;27774.56641;60.19953537
15.06.2019 03:24:03,118;697.437561;697.7931519;682.4649658;1.148486018;1.065499067;2.355139732;2.339718103;4.011262894;91.81446075;61.36986542;99.99195099;417.480011;406.0759888;291.0456543;27774.56641;60.19953537
15.06.2019 03:24:17,153;697.4313354;697.7931519;682.4649658;1.148486018;1.065499067;2.354904175;2.358981133;4.011262894;91.83013916;61.40293884;99.97905731;420.2399902;405.9679871;292.1419373;27774.56641;60.19953537
15.06.2019 03:24:18,157;697.4313354;697.7931519;682.4649658;1.148486018;1.065499067;2.354904175;2.358981133;3.644338846;91.83013916;61.40293884;99.97905731;420.2399902;405.9679871;292.1419373;27774.56641;60.19953537
15.06.2019 03:24:32,183;697.4296265;697.7931519;682.4649658;1.148486018;1.065499067;2.355374813;2.363470793;3.644338846;91.83013916;61.40293884;99.97592163;417.8399963;406.0400085;292.1419373;27774.56641;60.19953537
15.06.2019 03:24:33,185;697.4296265;697.7931519;682.4649658;1.148486018;1.065499067;2.355374813;2.363470793;3.663441181;91.83013916;61.40293884;99.97592163;417.8399963;406.0400085;292.1419373;27774.56641;60.19953537
15.06.2019 03:24:47,218;697.4296265;697.7931519;682.4649658;1.148486018;1.065499067;2.355139732;2.428370714;3.663441181;91.83013916;61.40293884;99.98768616;416.8800049;406.1849976;291.2590332;27774.56641;60.19953537
15.06.2019 03:24:48,221;697.4296265;697.7931519;682.4649658;1.148486018;1.065499067;2.355139732;2.428370714;3.939845085;91.83013916;61.40293884;99.98768616;416.8800049;406.1849976;291.2590332;27774.56641;60.19953537
15.06.2019 03:25:02,256;697.4252319;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.293856621;3.939845085;91.82230377;61.40293884;99.97053528;417.1199951;406.0400085;291.9095154;27774.58398;60.19953537
15.06.2019 03:25:03,260;697.4252319;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.293856621;3.886582613;91.82230377;61.40293884;99.97053528;417.1199951;406.0400085;291.9095154;27774.58398;60.19953537
15.06.2019 03:25:17,289;697.4326782;697.7931519;682.461792;1.148486018;1.065499067;2.354669094;2.414891481;3.886582613;91.83013916;61.40293884;99.97310638;416.1600037;406.0400085;291.1780701;27774.58398;60.19953537
15.06.2019 03:25:18,290;697.4326782;697.7931519;682.461792;1.148486018;1.065499067;2.354669094;2.414891481;3.957422256;91.83013916;61.40293884;99.97310638;416.1600037;406.0400085;291.1780701;27774.58398;60.19953537
15.06.2019 03:25:32,323;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355374813;2.298772335;3.957422256;91.84583282;61.43595886;99.97888947;417.1199951;406.2210083;291.2325439;27774.58398;60.19953537
15.06.2019 03:25:33,325;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355374813;2.298772335;3.933294535;91.84583282;61.43595886;99.97888947;417.1199951;406.2210083;291.2325439;27774.58398;60.19953537
15.06.2019 03:25:47,358;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.371003628;3.933294535;91.84583282;61.40293884;99.97920227;418.6799927;405.9859924;292.1469116;27774.58398;60.19953537
15.06.2019 03:25:48,360;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.371003628;3.608070612;91.84583282;61.40293884;99.97920227;418.6799927;405.9859924;292.1469116;27774.58398;60.19953537
15.06.2019 03:26:02,386;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355139732;2.32273078;3.608070612;91.84583282;61.40293884;99.99943542;419.2799988;406.0580139;291.7528381;27774.59961;60.29313278
15.06.2019 03:26:03,388;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355139732;2.32273078;3.749586821;91.84583282;61.40293884;99.99943542;419.2799988;406.0580139;291.7528381;27774.59961;60.29313278
15.06.2019 03:26:17,419;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355139732;2.27578783;3.749586821;91.84583282;61.46897888;100.0079727;418.3200073;405.8959961;291.7528381;27774.59961;60.29313278
15.06.2019 03:26:18,420;697.425354;697.7931519;682.461792;1.148486018;1.065499067;2.355139732;2.27578783;3.768672943;91.84583282;61.46897888;100.0079727;418.3200073;405.8959961;291.7528381;27774.59961;60.29313278
15.06.2019 03:26:32,457;697.4282227;697.7931519;682.461792;1.148486018;1.065499067;2.355374813;2.370824337;3.768672943;91.83013916;61.40293884;100.006897;417.2399902;405.9679871;291.7528381;27774.59961;60.25835419
15.06.2019 03:26:33,458;697.4282227;697.7931519;682.461792;1.148486018;1.065499067;2.355374813;2.370824337;3.759130716;91.83013916;61.40293884;100.006897;417.2399902;405.9679871;291.7528381;27774.59961;60.25835419
15.06.2019 03:26:47,490;697.4282227;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.355746031;3.759130716;91.83798981;61.40293884;99.99745178;417.6000061;405.9679871;291.7528381;27774.59961;60.25835419
15.06.2019 03:26:48,491;697.4282227;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.355746031;3.740031004;91.83798981;61.40293884;99.99745178;417.6000061;405.9679871;291.7528381;27774.59961;60.25835419
15.06.2019 03:27:02,527;697.4208984;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.391926289;3.740031004;91.83013916;61.40293884;99.975914;418.9200134;405.9859924;291.7528381;27774.61719;60.29999542
15.06.2019 03:27:03,528;697.4208984;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.391926289;3.730502605;91.83013916;61.40293884;99.975914;418.9200134;405.9859924;291.7528381;27774.61719;60.29999542
15.06.2019 03:27:17,562;697.4273071;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.382996082;3.730502605;91.83013916;61.40293884;99.97930145;417.8399963;405.9140015;291.2460022;27774.61719;60.29999542
15.06.2019 03:27:18,563;697.4273071;697.7931519;682.461792;1.148486018;1.065499067;2.354904175;2.382996082;3.90972209;91.83013916;61.40293884;99.97930145;417.8399963;405.9140015;291.2460022;27774.61719;60.29999542
15.06.2019 03:27:32,600;697.4273071;697.7931519;682.461792;1.148486018;1.065499067;2.354669094;2.447815418;3.90972209;91.80661011;61.40293884;99.98667145;418.0799866;405.9140015;291.2460022;27774.61719;60.29999542
15.06.2019 03:27:33,606;697.4273071;697.7931519;682.461792;1.148486018;1.065499067;2.354669094;2.447815418;3.900210619;91.80661011;61.40293884;99.98667145;418.0799866;405.9140015;291.2460022;27774.61719;60.29999542
