Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 03:27:47,634;697.4220581;697.7931519;682.461792;1.148486018;1.065499067;2.354433775;2.391034365;3.900210619;91.80661011;61.40293884;99.97865295;419.2799988;405.9140015;291.2460022;27774.61719;60.36837006
15.06.2019 03:28:02,667;697.4220581;697.7915039;682.461792;1.148486018;1.062551618;2.354198217;2.426776409;3.900210619;91.80661011;61.43595886;100.0052948;418.0799866;406.0939941;290.9327698;27774.63281;60.39999008
15.06.2019 03:28:03,669;697.4220581;697.7915039;682.461792;1.148486018;1.062551618;2.354198217;2.426776409;3.986017227;91.80661011;61.43595886;100.0052948;418.0799866;406.0939941;290.9327698;27774.63281;60.39999008
15.06.2019 03:28:17,703;697.4220581;697.7915039;682.4733276;1.148486018;1.062551618;2.354669094;2.391034365;3.986017227;91.82230377;61.40293884;100.0057526;418.7999878;405.8420105;291.3911743;27774.63281;60.39999008
15.06.2019 03:28:18,704;697.4220581;697.7915039;682.4733276;1.148486018;1.062551618;2.354669094;2.391034365;3.851602793;91.82230377;61.40293884;100.0057526;418.7999878;405.8420105;291.3911743;27774.63281;60.39999008
15.06.2019 03:28:32,741;697.4296265;697.7915039;682.4733276;1.148486018;1.062551618;2.354198217;2.351789236;3.851602793;91.80661011;61.43595886;99.98529053;417.3599854;406.0039978;291.1410828;27774.63281;60.39999008
15.06.2019 03:28:33,742;697.4296265;697.7915039;682.4733276;1.148486018;1.062551618;2.354198217;2.351789236;3.93534255;91.80661011;61.43595886;99.98529053;417.3599854;406.0039978;291.1410828;27774.63281;60.39999008
15.06.2019 03:28:47,771;697.4212646;697.7915039;682.4592285;1.148486018;1.062551618;2.354669094;2.372078657;3.93534255;91.82230377;61.43595886;99.97734833;415.4400024;405.9140015;291.9151001;27774.63281;60.39999008
15.06.2019 03:28:48,772;697.4212646;697.7915039;682.4592285;1.148486018;1.062551618;2.354669094;2.372078657;4.143490791;91.82230377;61.43595886;99.97734833;415.4400024;405.9140015;291.9151001;27774.63281;60.39999008
15.06.2019 03:29:02,807;697.425293;697.7915039;682.4592285;1.148486018;1.062551618;2.354669094;2.272861004;4.143490791;91.82230377;61.40293884;99.96368408;421.0799866;405.9679871;291.297821;27774.65039;60.39999008
15.06.2019 03:29:03,809;697.425293;697.7915039;682.4592285;1.148486018;1.062551618;2.354669094;2.272861004;3.672271013;91.82230377;61.40293884;99.96368408;421.0799866;405.9679871;291.297821;27774.65039;60.39999008
15.06.2019 03:29:17,852;697.4173584;697.7915039;682.4592285;1.148486018;1.062551618;2.355374813;2.317658901;3.672271013;91.83798981;61.40293884;99.96642303;419.8800049;405.7340088;291.7295837;27774.65039;60.39999008
15.06.2019 03:29:18,855;697.4173584;697.7915039;682.4592285;1.148486018;1.062551618;2.355374813;2.317658901;3.738282442;91.83798981;61.40293884;99.96642303;419.8800049;405.7340088;291.7295837;27774.65039;60.39999008
15.06.2019 03:29:32,880;697.425354;697.7915039;682.4592285;1.148486018;1.062551618;2.355374813;2.383890152;3.738282442;91.83013916;61.46897888;99.992836;417.9599915;405.5899963;291.1288147;27774.65039;60.39999008
15.06.2019 03:29:33,881;697.425354;697.7915039;682.4592285;1.148486018;1.062551618;2.355374813;2.383890152;3.968013763;91.83013916;61.46897888;99.992836;417.9599915;405.5899963;291.1288147;27774.65039;60.39999008
15.06.2019 03:29:47,917;697.425354;697.7915039;682.4592285;1.148486018;1.062551618;2.354904175;2.345487118;3.968013763;91.83798981;61.40293884;99.99377441;418.0799866;405.8059998;291.6942139;27774.65039;60.39999008
15.06.2019 03:29:48,922;697.425354;697.7915039;682.4592285;1.148486018;1.062551618;2.354904175;2.345487118;3.759664059;91.83798981;61.40293884;99.99377441;418.0799866;405.8059998;291.6942139;27774.65039;60.39999008
15.06.2019 03:30:02,960;697.4204102;697.7915039;682.4592285;1.148486018;1.062551618;2.354433775;2.363470793;3.759664059;91.82230377;61.43595886;99.9646759;419.2799988;405.6619873;291.0269775;27774.66602;60.39999008
15.06.2019 03:30:03,962;697.4204102;697.7915039;682.4592285;1.148486018;1.062551618;2.354433775;2.363470793;3.973543882;91.82230377;61.43595886;99.9646759;419.2799988;405.6619873;291.0269775;27774.66602;60.39999008
15.06.2019 03:30:17,989;697.4204102;697.7915039;682.4663086;1.148486018;1.062551618;2.354198217;2.419329405;3.973543882;91.80661011;61.36986542;100.0059891;419.0400085;405.6619873;291.0269775;27774.66602;60.42257309
15.06.2019 03:30:18,998;697.4204102;697.7915039;682.4663086;1.148486018;1.062551618;2.354198217;2.419329405;3.954472065;91.80661011;61.36986542;100.0059891;419.0400085;405.6619873;291.0269775;27774.66602;60.42257309
15.06.2019 03:30:33,028;697.4258423;697.7915039;682.4663086;1.148486018;1.062551618;2.353727818;2.323636055;3.954472065;91.78308105;61.43595886;99.98508453;418.5599976;405.6260071;290.8813477;27774.66602;60.42257309
15.06.2019 03:30:34,030;697.4258423;697.7915039;682.4663086;1.148486018;1.062551618;2.353727818;2.323636055;3.957157373;91.78308105;61.43595886;99.98508453;418.5599976;405.6260071;290.8813477;27774.66602;60.42257309
15.06.2019 03:30:48,068;697.4258423;697.7915039;682.4663086;1.148486018;1.062551618;2.353257179;2.326350451;3.957157373;91.78308105;61.40293884;100.0079422;419.0400085;405.6619873;291.2049255;27774.66602;60.44478226
15.06.2019 03:30:49,073;697.4258423;697.7915039;682.4663086;1.148486018;1.062551618;2.353257179;2.326350451;3.848739624;91.78308105;61.40293884;100.0079422;419.0400085;405.6619873;291.2049255;27774.66602;60.44478226
15.06.2019 03:31:03,110;697.4352417;697.7915039;682.4663086;1.148486018;1.062551618;2.353257179;2.329062939;3.848739624;91.78308105;61.40293884;100.0023499;418.3200073;405.6619873;291.2857971;27774.68359;60.44478226
15.06.2019 03:31:04,111;697.4352417;697.7915039;682.4663086;1.148486018;1.062551618;2.353257179;2.329062939;3.802553654;91.78308105;61.40293884;100.0023499;418.3200073;405.6619873;291.2857971;27774.68359;60.44478226
15.06.2019 03:31:18,142;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.35349226;2.37673521;3.802553654;91.78308105;61.40293884;100.0174255;418.4400024;405.4100037;291.2857971;27774.68359;60.44478226
15.06.2019 03:31:19,151;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.35349226;2.37673521;3.812102556;91.78308105;61.40293884;100.0174255;418.4400024;405.4100037;291.2857971;27774.68359;60.44478226
15.06.2019 03:31:33,182;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.353257179;2.401018381;3.812102556;91.78308105;61.3368454;100.0136948;418.4400024;405.6619873;291.5011292;27774.68359;60.42351913
15.06.2019 03:31:34,189;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.353257179;2.401018381;3.730392218;91.78308105;61.3368454;100.0136948;418.4400024;405.6619873;291.5011292;27774.68359;60.42351913
15.06.2019 03:31:48,227;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.353022099;2.362214088;3.730392218;91.77523804;61.43595886;99.96636963;418.2000122;405.6619873;291.5011292;27774.68359;60.45530319
15.06.2019 03:31:49,228;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.353022099;2.362214088;3.806400537;91.77523804;61.43595886;99.96636963;418.2000122;405.6619873;291.5011292;27774.68359;60.45530319
15.06.2019 03:32:03,258;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.352551222;2.341701984;3.806400537;91.75170898;61.40293884;99.9637146;419.0400085;405.5539856;291.5011292;27774.69922;60.45530319
15.06.2019 03:32:04,259;697.4290771;697.7929688;682.460144;1.148486018;1.062551618;2.352551222;2.341701984;3.787293434;91.75170898;61.40293884;99.9637146;419.0400085;405.5539856;291.5011292;27774.69922;60.45530319
15.06.2019 03:32:18,285;697.4290771;697.7929688;682.4678955;1.148486018;1.062551618;2.352551222;2.347468615;3.787293434;91.7438736;61.36986542;99.98841858;418.7999878;405.7160034;291.2477112;27774.69922;60.45530319
15.06.2019 03:32:19,286;697.4290771;697.7929688;682.4678955;1.148486018;1.062551618;2.352551222;2.347468615;3.872166157;91.7438736;61.36986542;99.98841858;418.7999878;405.7160034;291.2477112;27774.69922;60.45530319
15.06.2019 03:32:33,315;697.4290771;697.7929688;682.4678955;1.148486018;1.062551618;2.352080584;2.346207857;3.872166157;91.72817993;61.36986542;99.99118042;420.6000061;405.8599854;291.2477112;27774.69922;60.45530319
15.06.2019 03:32:34,317;697.4290771;697.7929688;682.4678955;1.148486018;1.062551618;2.352080584;2.346207857;3.853068352;91.72817993;61.36986542;99.99118042;420.6000061;405.8599854;291.2477112;27774.69922;60.45530319
15.06.2019 03:32:48,340;697.4263916;697.7929688;682.4678955;1.148486018;1.062551618;2.352316141;2.406358957;3.853068352;91.73602295;61.40293884;100.0024719;419.1600037;405.7520142;291.2477112;27774.69922;60.40037918
15.06.2019 03:32:49,342;697.4263916;697.7929688;682.4678955;1.148486018;1.062551618;2.352316141;2.406358957;3.755515575;91.73602295;61.40293884;100.0024719;419.1600037;405.7520142;291.2477112;27774.69922;60.40037918
15.06.2019 03:33:03,373;697.4263916;697.7929688;682.4678955;1.148486018;1.065297484;2.352316141;2.47982192;3.755515575;91.73602295;61.40293884;100.0021286;419.2799988;405.5899963;291.2477112;27774.7168;60.40037918
15.06.2019 03:33:04,375;697.4263916;697.7929688;682.4678955;1.148486018;1.065297484;2.352316141;2.47982192;3.736381292;91.73602295;61.40293884;100.0021286;419.2799988;405.5899963;291.2477112;27774.7168;60.40037918
15.06.2019 03:33:18,406;697.4296875;697.7929688;682.4625854;1.148486018;1.065297484;2.351609707;2.305863857;3.736381292;91.73602295;61.40293884;100.0359268;419.3999939;405.6799927;291.2477112;27774.7168;60.45966721
15.06.2019 03:33:19,407;697.4296875;697.7929688;682.4625854;1.148486018;1.065297484;2.351609707;2.305863857;3.726825953;91.73602295;61.40293884;100.0359268;419.3999939;405.6799927;291.2477112;27774.7168;60.45966721
15.06.2019 03:33:33,435;697.4296875;697.7929688;682.4625854;1.148486018;1.065297484;2.351609707;2.446051121;3.726825953;91.72032928;61.30377197;99.97885895;417.9599915;405.8599854;291.2477112;27774.7168;60.40037537
15.06.2019 03:33:48,481;697.4296875;697.7929688;682.4625854;1.148486018;1.065297484;2.351139545;2.468063116;3.726825953;91.72032928;61.36986542;100.0191956;416.3999939;406.0039978;291.2477112;27774.7168;60.40037537
15.06.2019 03:33:49,482;697.4296875;697.7929688;682.4625854;1.148486018;1.065297484;2.351139545;2.468063116;3.717268467;91.72032928;61.36986542;100.0191956;416.3999939;406.0039978;291.2477112;27774.7168;60.40037537
15.06.2019 03:34:03,515;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351374865;2.34890914;3.717268467;91.7124939;61.36986542;100.0156479;417.3599854;405.8779907;291.2477112;27774.73242;60.40037537
15.06.2019 03:34:04,516;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351374865;2.34890914;3.769499779;91.7124939;61.36986542;100.0156479;417.3599854;405.8779907;291.2477112;27774.73242;60.40037537
15.06.2019 03:34:18,547;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351374865;2.36544466;3.769499779;91.70465088;61.36986542;99.99731445;418.2000122;405.9320068;291.2477112;27774.73242;60.40037537
15.06.2019 03:34:33,586;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351609707;2.378525019;3.769499779;91.7124939;61.40293884;100.0046387;416.6400146;405.9320068;290.6679993;27774.73242;60.40037537
15.06.2019 03:34:34,590;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351609707;2.378525019;3.973396063;91.7124939;61.40293884;100.0046387;416.6400146;405.9320068;290.6679993;27774.73242;60.40037537
15.06.2019 03:34:48,625;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351139545;2.333761454;3.973396063;91.69680023;61.36986542;100.0123291;416.8800049;405.8959961;290.6679993;27774.73242;60.40037537
15.06.2019 03:34:49,628;697.425354;697.7929688;682.4625854;1.148486018;1.065297484;2.351139545;2.333761454;3.954329729;91.69680023;61.36986542;100.0123291;416.8800049;405.8959961;290.6679993;27774.73242;60.40037537
15.06.2019 03:35:03,667;697.4274292;697.7929688;682.4625854;1.148486018;1.065297484;2.350903988;2.374944925;3.954329729;91.67327118;61.40293884;99.99401093;417.2399902;406.1300049;290.8903809;27774.75;60.40037537
15.06.2019 03:35:04,671;697.4274292;697.7929688;682.4625854;1.148486018;1.065297484;2.350903988;2.374944925;3.870204449;91.67327118;61.40293884;99.99401093;417.2399902;406.1300049;290.8903809;27774.75;60.40037537
15.06.2019 03:35:18,706;697.4268188;697.7929688;682.4625854;1.148486018;1.065297484;2.350433588;2.357184172;3.870204449;91.68896484;61.40293884;100.016098;415.9200134;406.1119995;290.6870422;27774.75;60.40037537
15.06.2019 03:35:19,710;697.4268188;697.7929688;682.4625854;1.148486018;1.065297484;2.350433588;2.357184172;3.909743786;91.68896484;61.40293884;100.016098;415.9200134;406.1119995;290.6870422;27774.75;60.40037537
15.06.2019 03:35:33,737;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.294949532;3.909743786;91.66543579;61.40293884;100.044838;415.6799927;406.1300049;290.2819519;27774.75;60.40037537
15.06.2019 03:35:34,738;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.294949532;3.783725977;91.66543579;61.40293884;100.044838;415.6799927;406.1300049;290.2819519;27774.75;60.40037537
15.06.2019 03:35:48,775;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.31203723;3.783725977;91.68112183;61.36986542;100.0276108;416.519989;406.1300049;291.0627441;27774.75;60.40037537
15.06.2019 03:36:03,812;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.379598618;3.783725977;91.68112183;61.36986542;100.0200806;417.1199951;405.9679871;291.0627441;27774.76758;60.40037537
15.06.2019 03:36:18,854;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.387642145;3.783725977;91.69680023;61.40293884;100.0183105;416.3999939;406.1480103;291.6932068;27774.76758;60.40037537
15.06.2019 03:36:19,855;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.35019803;2.387642145;3.572221279;91.69680023;61.40293884;100.0183105;416.3999939;406.1480103;291.6932068;27774.76758;60.40037537
15.06.2019 03:36:33,885;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.350433588;2.412404299;3.572221279;91.66543579;61.40293884;100.0212631;417.7200012;406.1300049;290.6048584;27774.76758;60.40037537
15.06.2019 03:36:34,889;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.350433588;2.412404299;3.946871758;91.66543579;61.40293884;100.0212631;417.7200012;406.1300049;290.6048584;27774.76758;60.40037537
15.06.2019 03:36:48,928;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.350433588;2.318021297;3.946871758;91.68112183;61.40293884;100.0370255;417.7200012;406.0039978;290.8779297;27774.76758;60.40037537
15.06.2019 03:36:49,932;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.350433588;2.318021297;3.836166382;91.68112183;61.40293884;100.0370255;417.7200012;406.0039978;290.8779297;27774.76758;60.40037537
15.06.2019 03:37:03,968;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349492311;2.307135582;3.836166382;91.65759277;61.40293884;100.0102921;414.9599915;405.8420105;290.8779297;27774.7832;60.40037537
15.06.2019 03:37:04,971;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349492311;2.307135582;3.817049742;91.65759277;61.40293884;100.0102921;414.9599915;405.8420105;290.8779297;27774.7832;60.40037537
15.06.2019 03:37:19,010;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349257231;2.3837111;3.817049742;91.65759277;61.36986542;99.99952698;419.6400146;405.7520142;291.6685181;27774.7832;60.40037537
15.06.2019 03:37:20,012;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349257231;2.3837111;3.542168617;91.65759277;61.36986542;99.99952698;419.6400146;405.7520142;291.6685181;27774.7832;60.40037537
15.06.2019 03:37:34,039;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349021435;2.343144417;3.542168617;91.64190674;61.40293884;100.0461197;418.2000122;406.0039978;290.7572632;27774.7832;60.40037537
15.06.2019 03:37:35,041;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349021435;2.343144417;3.838415623;91.64190674;61.40293884;100.0461197;418.2000122;406.0039978;290.7572632;27774.7832;60.40037537
15.06.2019 03:37:49,075;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349492311;2.325445652;3.838415623;91.64190674;61.40293884;100.0293045;418.0799866;405.9679871;290.7572632;27774.7832;60.40037537
15.06.2019 03:37:50,077;697.4268188;697.7914429;682.4625854;1.148486018;1.065297484;2.349492311;2.325445652;3.857541561;91.64190674;61.40293884;100.0293045;418.0799866;405.9679871;290.7572632;27774.7832;60.40037537
15.06.2019 03:38:04,111;697.4330444;697.7914429;682.4616089;1.148486018;1.065297484;2.349492311;2.37369132;3.857541561;91.64974213;61.40293884;99.98908997;419.8800049;405.7160034;291.2078552;27774.80078;60.40037537
15.06.2019 03:38:05,115;697.4330444;697.7914429;682.4616089;1.148486018;1.065297484;2.349492311;2.37369132;3.706341982;91.64974213;61.40293884;99.98908997;419.8800049;405.7160034;291.2078552;27774.80078;60.40037537
15.06.2019 03:38:19,148;697.4292603;697.7914429;682.4616089;1.148486018;1.065297484;2.349021435;2.340259314;3.706341982;91.61837769;61.40293884;100.0055389;418.4400024;406.0039978;291.9161987;27774.80078;60.40037537
15.06.2019 03:38:20,154;697.4292603;697.7914429;682.4616089;1.148486018;1.065297484;2.349021435;2.340259314;3.449432135;91.61837769;61.40293884;100.0055389;418.4400024;406.0039978;291.9161987;27774.80078;60.40037537
15.06.2019 03:38:34,176;697.4292603;697.7914429;682.4616089;1.148486018;1.065297484;2.348551273;2.37369132;3.449432135;91.61051941;61.40293884;100.0299225;417.1199951;406.1480103;291.1507263;27774.80078;60.40037537
15.06.2019 03:38:35,178;697.4292603;697.7914429;682.4616089;1.148486018;1.065297484;2.348551273;2.37369132;3.687211514;91.61051941;61.40293884;100.0299225;417.1199951;406.1480103;291.1507263;27774.80078;60.40037537
15.06.2019 03:38:49,215;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.348315477;2.376377106;3.687211514;91.61051941;61.40293884;100.0314178;418.2000122;406.0939941;291.6000061;27774.80078;60.40037537
15.06.2019 03:38:50,216;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.348315477;2.376377106;3.526785612;91.61051941;61.40293884;100.0314178;418.2000122;406.0939941;291.6000061;27774.80078;60.40037537
15.06.2019 03:39:04,251;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.348080397;2.381386995;3.526785612;91.594841;61.40293884;100.0354843;417.6000061;406.0939941;291.4559937;27774.81641;60.40037537
15.06.2019 03:39:05,253;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.348080397;2.381386995;3.565541506;91.594841;61.40293884;100.0354843;417.6000061;406.0939941;291.4559937;27774.81641;60.40037537
15.06.2019 03:39:19,286;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.380492926;3.565541506;91.57915497;61.40293884;99.9993515;419.2799988;406.0939941;291.4559937;27774.81641;60.40037537
15.06.2019 03:39:20,287;697.4252319;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.380492926;3.527160883;91.57915497;61.40293884;99.9993515;419.2799988;406.0939941;291.4559937;27774.81641;60.40037537
15.06.2019 03:39:34,323;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.36472702;3.527160883;91.57131195;61.40293884;100.0110168;419.519989;406.0939941;292.1654358;27774.81641;60.40037537
15.06.2019 03:39:35,325;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.36472702;3.288855553;91.57131195;61.40293884;100.0110168;419.519989;406.0939941;292.1654358;27774.81641;60.40037537
15.06.2019 03:39:49,360;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.390141726;3.288855553;91.57131195;61.36986542;100.015892;419.3999939;406.0580139;292.1654358;27774.81641;60.40037537
15.06.2019 03:39:50,361;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.347139359;2.390141726;3.401735783;91.57131195;61.36986542;100.015892;419.3999939;406.0580139;292.1654358;27774.81641;60.40037537
15.06.2019 03:40:04,387;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.346903801;2.365265369;3.401735783;91.5634613;61.40293884;100.0350952;418.4400024;406.1119995;290.9858704;27774.83398;60.40037537
15.06.2019 03:40:05,395;697.4314575;697.7914429;682.4616089;1.148486018;1.065297484;2.346903801;2.365265369;3.675465822;91.5634613;61.40293884;100.0350952;418.4400024;406.1119995;290.9858704;27774.83398;60.40037537
15.06.2019 03:40:19,424;697.4246826;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.326169491;3.675465822;91.5634613;61.40293884;100.0138855;419.1600037;406.2030029;292.1213684;27774.83398;60.40037537
15.06.2019 03:40:20,427;697.4246826;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.326169491;3.265126705;91.5634613;61.40293884;100.0138855;419.1600037;406.2030029;292.1213684;27774.83398;60.40037537
15.06.2019 03:40:34,462;697.430542;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.433504581;3.265126705;91.53209686;61.40293884;100.0190125;417.6000061;406.3829956;291.9970093;27774.83398;60.40037537
15.06.2019 03:40:35,463;697.430542;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.433504581;3.316547394;91.53209686;61.40293884;100.0190125;417.6000061;406.3829956;291.9970093;27774.83398;60.40037537
15.06.2019 03:40:49,503;697.430542;697.7914429;682.4616089;1.148486018;1.065297484;2.346433163;2.33791399;3.316547394;91.53993225;61.40293884;100.0335083;419.1600037;406.4190063;291.9970093;27774.83398;60.40037537
15.06.2019 03:41:04,535;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.430318832;3.316547394;91.53209686;61.40293884;100.0082245;418.9200134;406.32901;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:05,537;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.430318832;3.120874166;91.53209686;61.40293884;100.0082245;418.9200134;406.32901;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:19,581;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.345727444;2.2956779;3.120874166;91.52424622;61.40293884;100.001976;418.5599976;406.5090027;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:20,582;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.345727444;2.2956779;3.091934443;91.52424622;61.40293884;100.001976;418.5599976;406.5090027;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:34,614;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.345492125;2.396920443;3.091934443;91.52424622;61.36986542;100.0005951;417.480011;406.401001;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:49,657;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.345727444;2.415246487;3.091934443;91.52424622;61.40293884;100.0213547;418.5599976;406.4729919;292.5505981;27774.84961;60.40037537
15.06.2019 03:41:50,661;697.4239502;697.7914429;682.4616089;1.148486018;1.065297484;2.345727444;2.415246487;3.101592779;91.52424622;61.40293884;100.0213547;418.5599976;406.4729919;292.5505981;27774.84961;60.40037537
15.06.2019 03:42:04,691;697.4279175;697.7914429;682.4616089;1.148486018;1.065297484;2.346197844;2.407782078;3.101592779;91.52424622;61.36986542;100.0043488;419.2799988;406.2030029;292.5505981;27774.86719;60.40037537
15.06.2019 03:42:19,729;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345727444;2.393353939;3.101592779;91.53209686;61.36986542;100.0220032;417.8399963;406.3110046;292.5505981;27774.86719;60.40037537
15.06.2019 03:42:34,765;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345962763;2.358082771;3.101592779;91.53209686;61.40293884;100.0250854;419.1600037;406.4370117;292.5505981;27774.86719;60.40037537
15.06.2019 03:42:35,766;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345962763;2.358082771;3.11122942;91.53209686;61.40293884;100.0250854;419.1600037;406.4370117;292.5505981;27774.86719;60.40037537
15.06.2019 03:42:49,800;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345257044;2.394780874;3.11122942;91.5164032;61.36986542;100.0113907;420.1199951;406.5809937;292.5505981;27774.86719;60.40037537
15.06.2019 03:42:50,801;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345257044;2.394780874;3.082293749;91.5164032;61.36986542;100.0113907;420.1199951;406.5809937;292.5505981;27774.86719;60.40037537
15.06.2019 03:43:04,830;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.344786167;2.326893091;3.082293749;91.50856781;61.36986542;100.0195618;420.7200012;406.4909973;291.8220215;27774.88281;60.40037537
15.06.2019 03:43:05,831;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.344786167;2.326893091;3.307970524;91.50856781;61.36986542;100.0195618;420.7200012;406.4909973;291.8220215;27774.88281;60.40037537
15.06.2019 03:43:19,869;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345257044;2.360597849;3.307970524;91.48503876;61.40293884;99.99333954;418.2000122;406.5090027;292.3301697;27774.88281;60.40037537
15.06.2019 03:43:20,871;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.345257044;2.360597849;3.15640521;91.48503876;61.40293884;99.99333954;418.2000122;406.5090027;292.3301697;27774.88281;60.40037537
15.06.2019 03:43:34,909;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.344786167;2.317840338;3.15640521;91.50856781;61.40293884;100.0089951;418.3200073;406.7430115;292.3301697;27774.88281;60.40037537
15.06.2019 03:43:35,910;697.4221191;697.7914429;682.4616089;1.148486018;1.065297484;2.344786167;2.317840338;3.14675045;91.50856781;61.40293884;100.0089951;418.3200073;406.7430115;292.3301697;27774.88281;60.40037537
15.06.2019 03:43:49,940;697.4139404;697.7914429;682.4616089;1.148486018;1.063904524;2.344786167;2.406003237;3.14675045;91.50856781;61.36986542;100.0240707;417;406.5629883;292.3301697;27774.88281;60.40037537
15.06.2019 03:43:50,941;697.4139404;697.7914429;682.4616089;1.148486018;1.063904524;2.344786167;2.406003237;3.137103558;91.50856781;61.36986542;100.0240707;417;406.5629883;292.3301697;27774.88281;60.40037537
15.06.2019 03:44:04,976;697.4227905;697.7914429;682.4616089;1.148486018;1.063904524;2.344551086;2.30840683;3.137103558;91.49287415;61.36986542;100.0131531;421.2000122;406.6350098;292.3301697;27774.90039;60.40037537
15.06.2019 03:44:05,978;697.4227905;697.7914429;682.4616089;1.148486018;1.063904524;2.344551086;2.30840683;3.127454996;91.49287415;61.36986542;100.0131531;421.2000122;406.6350098;292.3301697;27774.90039;60.40037537
15.06.2019 03:44:20,011;697.4313965;697.7914429;682.4616089;1.148486018;1.063904524;2.34408021;2.412404299;3.127454996;91.48503876;61.36986542;100.0291901;418.3200073;406.598999;292.3301697;27774.90039;60.40037537
15.06.2019 03:44:21,013;697.4313965;697.7914429;682.4616089;1.148486018;1.063904524;2.34408021;2.412404299;3.117794514;91.48503876;61.36986542;100.0291901;418.3200073;406.598999;292.3301697;27774.90039;60.40037537
15.06.2019 03:44:35,054;697.4313965;697.7914429;682.4616089;1.148486018;1.063904524;2.343844891;2.378345966;3.117794514;91.46934509;61.36986542;100.0378799;417.2399902;406.67099;292.8192139;27774.90039;60.44427109
15.06.2019 03:44:36,057;697.4313965;697.7914429;682.4616089;1.148486018;1.063904524;2.343844891;2.378345966;2.933973551;91.46934509;61.36986542;100.0378799;417.2399902;406.67099;292.8192139;27774.90039;60.44427109
15.06.2019 03:44:50,088;697.4282227;697.7914429;682.4616089;1.148486018;1.063904524;2.343844891;2.340259314;2.933973551;91.46934509;61.36986542;100.0363235;420.1199951;406.7070007;292.1577759;27774.90039;60.44427109
15.06.2019 03:44:51,089;697.4282227;697.7914429;682.4616089;1.148486018;1.063904524;2.343844891;2.340259314;2.732541561;91.46934509;61.36986542;100.0363235;420.1199951;406.7070007;292.1577759;27774.90039;60.44427109
15.06.2019 03:45:05,122;697.4282227;697.7914429;682.4616089;1.148486018;1.063904524;2.343609571;2.430672884;2.732541561;91.44581604;61.36986542;100.0155334;420.480011;406.7070007;292.0431519;27774.91602;60.44427109
15.06.2019 03:45:06,124;697.4282227;697.7914429;682.4616089;1.148486018;1.063904524;2.343609571;2.430672884;3.020636559;91.44581604;61.36986542;100.0155334;420.480011;406.7070007;292.0431519;27774.91602;60.44427109
15.06.2019 03:45:20,159;697.4260254;697.7914429;682.4616089;1.148486018;1.063904524;2.342903614;2.388891935;3.020636559;91.43796539;61.36986542;100.0385284;419.1600037;406.8510132;292.5041199;27774.91602;60.44427109
15.06.2019 03:45:21,160;697.4260254;697.7914429;682.4616089;1.148486018;1.063904524;2.342903614;2.388891935;3.001292467;91.43796539;61.36986542;100.0385284;419.1600037;406.8510132;292.5041199;27774.91602;60.44427109
15.06.2019 03:45:35,181;697.4182129;697.7914429;682.4616089;1.148486018;1.063904524;2.342197657;2.332677603;3.001292467;91.41443634;61.36986542;100.0002441;417.3599854;406.7969971;291.6670227;27774.91602;60.44427109
15.06.2019 03:45:36,184;697.4182129;697.7914429;682.4616089;1.148486018;1.063904524;2.342197657;2.332677603;3.254056931;91.41443634;61.36986542;100.0002441;417.3599854;406.7969971;291.6670227;27774.91602;60.44427109
15.06.2019 03:45:50,218;697.4299927;697.7914429;682.4616089;1.148486018;1.063904524;2.341727257;2.332858324;3.254056931;91.39875793;61.36986542;100.0312042;421.3200073;406.7969971;292.2064209;27774.91602;60.44427109
15.06.2019 03:45:51,222;697.4299927;697.7914429;682.4616089;1.148486018;1.063904524;2.341727257;2.332858324;3.072479486;91.39875793;61.36986542;100.0312042;421.3200073;406.7969971;292.2064209;27774.91602;60.44427109
15.06.2019 03:46:05,254;697.4224854;697.7914429;682.4616089;1.148486018;1.063904524;2.341491938;2.369569778;3.072479486;91.39090729;61.36986542;100.034523;418.0799866;406.6889954;292.5004578;27774.93359;60.44427109
15.06.2019 03:46:06,255;697.4224854;697.7914429;682.4616089;1.148486018;1.063904524;2.341491938;2.369569778;2.944468021;91.39090729;61.36986542;100.034523;418.0799866;406.6889954;292.5004578;27774.93359;60.44427109
15.06.2019 03:46:20,285;697.4224854;697.7914429;682.4616089;1.148486018;1.063904524;2.341727257;2.40813756;2.944468021;91.38306427;61.36986542;100.0283203;418.4400024;406.6889954;292.7146301;27774.93359;60.44427109
15.06.2019 03:46:21,289;697.4224854;697.7914429;682.4616089;1.148486018;1.063904524;2.341727257;2.40813756;2.882037401;91.38306427;61.36986542;100.0283203;418.4400024;406.6889954;292.7146301;27774.93359;60.44427109
15.06.2019 03:46:35,319;697.4246826;697.7914429;682.4616089;1.148486018;1.063904524;2.341962576;2.328701258;2.882037401;91.38306427;61.36986542;100.0271378;418.6799927;406.6350098;292.0560913;27774.93359;60.40022278
15.06.2019 03:46:36,320;697.4246826;697.7914429;682.4616089;1.148486018;1.063904524;2.341962576;2.328701258;3.094103098;91.38306427;61.36986542;100.0271378;418.6799927;406.6350098;292.0560913;27774.93359;60.40022278
15.06.2019 03:46:50,351;697.4278564;697.7890625;682.4616089;1.148486018;1.063904524;2.341021299;2.421635628;3.094103098;91.37522888;61.40293884;100.0101318;416.7600098;406.5090027;292.0560913;27774.93359;60.40022278
15.06.2019 03:46:51,355;697.4278564;697.7890625;682.4616089;1.148486018;1.063904524;2.341021299;2.421635628;3.074768305;91.37522888;61.40293884;100.0101318;416.7600098;406.5090027;292.0560913;27774.93359;60.40022278
15.06.2019 03:47:05,381;697.4278564;697.7890625;682.4616089;1.148486018;1.063904524;2.34078598;2.335386753;3.074768305;91.35953522;61.3368454;99.98583221;419.1600037;405.9679871;292.3275757;27774.94922;60.49450684
15.06.2019 03:47:06,384;697.4278564;697.7890625;682.4616089;1.148486018;1.063904524;2.34078598;2.335386753;2.973644733;91.35953522;61.3368454;99.98583221;419.1600037;405.9679871;292.3275757;27774.94922;60.49450684
15.06.2019 03:47:20,418;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.340315342;2.233533621;2.973644733;91.32815552;61.36986542;99.97506714;419.7600098;406.0759888;292.3275757;27774.94922;60.40339661
15.06.2019 03:47:21,421;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.340315342;2.233533621;2.944584846;91.32815552;61.36986542;99.97506714;419.7600098;406.0759888;292.3275757;27774.94922;60.40339661
15.06.2019 03:47:35,453;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.340315342;2.323455095;2.944584846;91.32815552;61.3368454;99.9752121;418.5599976;406.2749939;291.9830322;27774.94922;60.49611282
15.06.2019 03:47:36,455;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.340315342;2.323455095;3.070339203;91.32815552;61.3368454;99.9752121;418.5599976;406.2749939;291.9830322;27774.94922;60.49611282
15.06.2019 03:47:50,484;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.339844704;2.298590422;3.070339203;91.32815552;61.3368454;99.98822784;417.1199951;406.2749939;293.111969;27774.94922;60.49611282
15.06.2019 03:47:51,487;697.4227905;697.7890625;682.4616089;1.148486018;1.063904524;2.339844704;2.298590422;2.670569897;91.32815552;61.3368454;99.98822784;417.1199951;406.2749939;293.111969;27774.94922;60.49611282
15.06.2019 03:48:05,517;697.4266357;697.7890625;682.4553833;1.148486018;1.063904524;2.339844704;2.397811413;2.670569897;91.32815552;61.43595886;99.99073792;419.3999939;406.2749939;292.7505798;27774.9668;60.49611282
15.06.2019 03:48:06,519;697.4266357;697.7890625;682.4553833;1.148486018;1.063904524;2.339844704;2.397811413;2.802045822;91.32815552;61.43595886;99.99073792;419.3999939;406.2749939;292.7505798;27774.9668;60.49611282
15.06.2019 03:48:20,551;697.4256592;697.7890625;682.4553833;1.148486018;1.063904524;2.339844704;2.386213064;2.802045822;91.32815552;61.30377197;99.96769714;415.6799927;405.9140015;292.9266663;27774.9668;60.49611282
15.06.2019 03:48:21,555;697.4256592;697.7890625;682.4553833;1.148486018;1.063904524;2.339844704;2.386213064;3.213788033;91.32815552;61.30377197;99.96769714;415.6799927;405.9140015;292.9266663;27774.9668;60.49611282
15.06.2019 03:48:35,587;697.4256592;697.7890625;682.461792;1.148486018;1.063904524;2.339138746;2.337011337;3.213788033;91.30462646;61.36986542;99.97797394;418.2000122;405.9140015;291.4999084;27774.9668;60.49611282
15.06.2019 03:48:36,591;697.4256592;697.7890625;682.461792;1.148486018;1.063904524;2.339138746;2.337011337;3.184789658;91.30462646;61.36986542;99.97797394;418.2000122;405.9140015;291.4999084;27774.9668;60.49611282
15.06.2019 03:48:50,627;697.4186401;697.7890625;682.461792;1.148486018;1.063904524;2.339138746;2.408493519;3.184789658;91.30462646;61.3368454;100.010994;419.1600037;406.0939941;292.3036194;27774.9668;60.49611282
15.06.2019 03:48:51,628;697.4186401;697.7890625;682.461792;1.148486018;1.063904524;2.339138746;2.408493519;3.227802038;91.30462646;61.3368454;100.010994;419.1600037;406.0939941;292.3036194;27774.9668;60.49611282
15.06.2019 03:49:05,664;697.4278564;697.7890625;682.461792;1.148486018;1.063904524;2.33819747;2.394602537;3.227802038;91.28894806;61.3368454;100.0005417;418.3200073;406.0939941;292.8979187;27774.98242;60.49611282
15.06.2019 03:49:06,668;697.4278564;697.7890625;682.461792;1.148486018;1.063904524;2.33819747;2.394602537;2.674660444;91.28894806;61.3368454;100.0005417;418.3200073;406.0939941;292.8979187;27774.98242;60.49611282
15.06.2019 03:49:20,695;697.4259033;697.7890625;682.461792;1.148486018;1.063904524;2.337962151;2.30022788;2.674660444;91.28109741;61.36986542;100.0148468;419.7600098;406.2030029;291.798645;27774.98242;60.49611282
15.06.2019 03:49:21,700;697.4259033;697.7890625;682.461792;1.148486018;1.063904524;2.337962151;2.30022788;3.035654306;91.28109741;61.36986542;100.0148468;419.7600098;406.2030029;291.798645;27774.98242;60.49611282
15.06.2019 03:49:35,732;697.4259033;697.7890625;682.461792;1.148486018;1.063904524;2.337256193;2.367059231;3.035654306;91.25756836;61.40293884;100;418.2000122;406.2030029;291.9656067;27774.98242;60.49999619
15.06.2019 03:49:36,733;697.4259033;697.7890625;682.461792;1.148486018;1.063904524;2.337256193;2.367059231;2.96967411;91.25756836;61.40293884;100;418.2000122;406.2030029;291.9656067;27774.98242;60.49999619
15.06.2019 03:49:50,768;697.4196777;697.7890625;682.461792;1.148486018;1.063904524;2.337256193;2.372795582;2.96967411;91.24187469;61.36986542;100.0149536;418.0799866;406.4729919;291.62854;27774.98242;60.49999619
15.06.2019 03:49:51,772;697.4196777;697.7890625;682.461792;1.148486018;1.063904524;2.337256193;2.372795582;3.063977003;91.24187469;61.36986542;100.0149536;418.0799866;406.4729919;291.62854;27774.98242;60.49999619
15.06.2019 03:50:05,803;697.4196777;697.7890625;682.461792;1.148486018;1.063904524;2.337491751;2.403867483;3.063977003;91.24972534;61.36986542;99.97068787;418.2000122;406.4729919;292.723114;27775;60.49999619
15.06.2019 03:50:06,808;697.4196777;697.7890625;682.461792;1.148486018;1.063904524;2.337491751;2.403867483;2.937378168;91.24972534;61.36986542;99.97068787;418.2000122;406.4729919;292.723114;27775;60.49999619
15.06.2019 03:50:20,839;697.4229736;697.7890625;682.461792;1.148486018;1.063904524;2.337021112;2.36544466;2.937378168;91.23403931;61.36986542;99.96975708;418.9200134;406.7250061;291.9703674;27775;60.49999619
15.06.2019 03:50:21,841;697.4229736;697.7890625;682.461792;1.148486018;1.063904524;2.337021112;2.36544466;2.908280849;91.23403931;61.36986542;99.96975708;418.9200134;406.7250061;291.9703674;27775;60.49999619
15.06.2019 03:50:35,870;697.4229736;697.7890625;682.461792;1.148486018;1.063904524;2.336550236;2.305136919;2.908280849;91.21834564;61.36986542;99.99284363;415.9200134;406.67099;291.9703674;27775;60.49999619
15.06.2019 03:50:36,872;697.4229736;697.7890625;682.461792;1.148486018;1.063904524;2.336550236;2.305136919;2.898554802;91.21834564;61.36986542;99.99284363;415.9200134;406.67099;291.9703674;27775;60.49999619
15.06.2019 03:50:50,908;697.4165649;697.7890625;682.461792;1.148486018;1.063904524;2.336550236;2.349449396;2.898554802;91.21834564;61.3368454;99.99926758;419.1600037;406.4729919;291.5844421;27775;60.49999619
15.06.2019 03:50:51,910;697.4165649;697.7890625;682.461792;1.148486018;1.063904524;2.336550236;2.349449396;3.028802395;91.21834564;61.3368454;99.99926758;419.1600037;406.4729919;291.5844421;27775;60.49999619
15.06.2019 03:51:05,934;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.336080074;2.404579639;3.028802395;91.19481659;61.36986542;100.0109634;418.9200134;406.4729919;291.9975281;27775.01758;60.49999619
15.06.2019 03:51:06,936;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.336080074;2.404579639;2.850545168;91.19481659;61.36986542;100.0109634;418.9200134;406.4729919;291.9975281;27775.01758;60.49999619
15.06.2019 03:51:20,972;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.335373878;2.331774235;2.850545168;91.17913055;61.36986542;100.0201797;418.6799927;406.5629883;291.9975281;27775.01758;60.49999619
15.06.2019 03:51:21,975;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.335373878;2.331774235;2.840837955;91.17913055;61.36986542;100.0201797;418.6799927;406.5629883;291.9975281;27775.01758;60.49999619
15.06.2019 03:51:36,014;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334903479;2.315846205;2.840837955;91.16345215;61.36986542;100.0088501;417;406.5629883;291.5889893;27775.01758;60.49999619
15.06.2019 03:51:37,015;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334903479;2.315846205;2.959383011;91.16345215;61.36986542;100.0088501;417;406.5629883;291.5889893;27775.01758;60.49999619
15.06.2019 03:51:51,048;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334903479;2.370107412;2.959383011;91.15559387;61.36986542;100.0179749;416.519989;406.5629883;292.6554871;27775.01758;60.49999619
15.06.2019 03:51:52,049;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334903479;2.370107412;2.968396664;91.15559387;61.36986542;100.0179749;416.519989;406.5629883;292.6554871;27775.01758;60.49999619
15.06.2019 03:52:06,089;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334667683;2.392640114;2.968396664;91.16345215;61.36986542;100.0210419;418.0799866;406.5270081;291.8545227;27775.0332;60.49999619
15.06.2019 03:52:07,094;697.4237061;697.7890625;682.461792;1.148486018;1.063904524;2.334667683;2.392640114;2.859954119;91.16345215;61.36986542;100.0210419;418.0799866;406.5270081;291.8545227;27775.0332;60.49999619
15.06.2019 03:52:21,135;697.4237061;697.7890625;682.4644165;1.148486018;1.063904524;2.334197521;2.420571566;2.859954119;91.13206482;61.3368454;100.0094299;417.3599854;406.4370117;291.6251831;27775.0332;60.49999619
15.06.2019 03:52:22,138;697.4237061;697.7890625;682.4644165;1.148486018;1.063904524;2.334197521;2.420571566;2.918004513;91.13206482;61.3368454;100.0094299;417.3599854;406.4370117;291.6251831;27775.0332;60.49999619
15.06.2019 03:52:36,170;697.4281006;697.7890625;682.4644165;1.148486018;1.063904524;2.333961964;2.323817015;2.918004513;91.11638641;61.30377197;99.9923172;419.3999939;406.4909973;291.6251831;27775.0332;60.49999619
15.06.2019 03:52:37,175;697.4281006;697.7890625;682.4644165;1.148486018;1.063904524;2.333961964;2.323817015;2.898561001;91.11638641;61.30377197;99.9923172;419.3999939;406.4909973;291.6251831;27775.0332;60.49999619
15.06.2019 03:52:51,208;697.4234009;697.7890625;682.4644165;1.148486018;1.063904524;2.333256006;2.319108725;2.898561001;91.10853577;61.36986542;99.99681854;416.519989;406.4909973;291.6251831;27775.0332;60.49999619
15.06.2019 03:52:52,209;697.4234009;697.7890625;682.4644165;1.148486018;1.063904524;2.333256006;2.319108725;2.879119635;91.10853577;61.36986542;99.99681854;416.519989;406.4909973;291.6251831;27775.0332;60.49999619
15.06.2019 03:53:06,235;697.4234009;697.7890625;682.4644165;1.148486018;1.063904524;2.333256006;2.365983009;2.879119635;91.10070038;61.36986542;100.0004654;416.7600098;406.6350098;291.6251831;27775.05078;60.49999619
15.06.2019 03:53:21,265;697.4234009;697.7890625;682.4644165;1.148486018;1.063904524;2.332550049;2.326350451;2.879119635;91.07717133;61.3368454;99.99921417;414.6000061;406.4729919;292.423645;27775.05078;60.49999619
15.06.2019 03:53:22,270;697.4234009;697.7890625;682.4644165;1.148486018;1.063904524;2.332550049;2.326350451;2.579986811;91.07717133;61.3368454;99.99921417;414.6000061;406.4729919;292.423645;27775.05078;60.49999619
15.06.2019 03:53:36,309;697.4238892;697.7890625;682.4644165;1.148486018;1.063904524;2.332785606;2.401374817;2.579986811;91.09285736;61.3368454;99.98320007;419.519989;406.3649902;291.3235168;27775.05078;60.49999619
15.06.2019 03:53:37,313;697.4238892;697.7890625;682.4644165;1.148486018;1.063904524;2.332785606;2.401374817;2.961654663;91.09285736;61.3368454;99.98320007;419.519989;406.3649902;291.3235168;27775.05078;60.49999619
15.06.2019 03:53:51,336;697.4172974;697.7890625;682.4573975;1.148486018;1.063904524;2.33184433;2.457861662;2.961654663;91.06932068;61.36986542;100.0185776;417.6000061;406.4370117;291.3235168;27775.05078;60.49999619
15.06.2019 03:53:52,345;697.4172974;697.7890625;682.4573975;1.148486018;1.063904524;2.33184433;2.457861662;2.922754526;91.06932068;61.36986542;100.0185776;417.6000061;406.4370117;291.3235168;27775.05078;60.49999619
15.06.2019 03:54:06,380;697.4172974;697.7890625;682.4573975;1.148486018;1.063904524;2.332314968;2.415246487;2.922754526;91.06932068;61.3368454;100.0207901;418.4400024;406.5629883;291.3235168;27775.06641;60.49999619
15.06.2019 03:54:07,385;697.4172974;697.7890625;682.4573975;1.148486018;1.063904524;2.332314968;2.415246487;2.942208529;91.06932068;61.3368454;100.0207901;418.4400024;406.5629883;291.3235168;27775.06641;60.49999619
15.06.2019 03:54:21,424;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.33184433;2.330509186;2.942208529;91.06932068;61.36986542;100.0126038;418.7999878;406.7250061;291.6640015;27775.06641;60.49999619
15.06.2019 03:54:22,426;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.33184433;2.330509186;2.807615042;91.06932068;61.36986542;100.0126038;418.7999878;406.7250061;291.6640015;27775.06641;60.49999619
15.06.2019 03:54:36,459;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.332314968;2.398524284;2.807615042;91.05364227;61.36986542;100.0050888;417.6000061;406.6350098;291.6640015;27775.06641;60.49999619
15.06.2019 03:54:37,460;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.332314968;2.398524284;2.827092409;91.05364227;61.36986542;100.0050888;417.6000061;406.6350098;291.6640015;27775.06641;60.49999619
15.06.2019 03:54:51,490;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.332079649;2.335386753;2.827092409;91.06147766;61.3368454;100.0171356;417.7200012;406.6350098;291.1132813;27775.06641;60.49999619
15.06.2019 03:54:52,491;697.4225464;697.7890625;682.4573975;1.148486018;1.063904524;2.332079649;2.335386753;2.984138727;91.06147766;61.3368454;100.0171356;417.7200012;406.6350098;291.1132813;27775.06641;60.49999619
15.06.2019 03:55:06,523;697.4225464;697.7890625;682.4685059;1.148486018;1.063904524;2.33184433;2.332135677;2.984138727;91.06147766;61.3368454;99.99981689;418.2000122;406.4729919;292.3982239;27775.08398;60.49999619
15.06.2019 03:55:07,525;697.4225464;697.7890625;682.4685059;1.148486018;1.063904524;2.33184433;2.332135677;2.559310436;91.06147766;61.3368454;99.99981689;418.2000122;406.4729919;292.3982239;27775.08398;60.49999619
15.06.2019 03:55:21,562;697.4285889;697.7890625;682.4685059;1.148486018;1.063904524;2.33184433;2.33105135;2.559310436;91.04579163;61.3368454;99.99609375;418.4400024;406.9049988;291.8682251;27775.08398;60.49999619
15.06.2019 03:55:22,565;697.4285889;697.7890625;682.4685059;1.148486018;1.063904524;2.33184433;2.33105135;2.738551855;91.04579163;61.3368454;99.99609375;418.4400024;406.9049988;291.8682251;27775.08398;60.49999619
15.06.2019 03:55:36,602;697.4285889;697.7890625;682.4620361;1.148486018;1.063904524;2.331609249;2.371182919;2.738551855;91.04579163;61.36986542;99.9831543;418.9200134;406.6889954;291.8682251;27775.08398;60.49999619
15.06.2019 03:55:37,608;697.4285889;697.7890625;682.4620361;1.148486018;1.063904524;2.331609249;2.371182919;2.709314823;91.04579163;61.36986542;99.9831543;418.9200134;406.6889954;291.8682251;27775.08398;60.49999619
15.06.2019 03:55:51,634;697.4285889;697.7890625;682.4620361;1.148486018;1.063904524;2.330903292;2.346568346;2.709314823;91.04579163;61.36986542;99.99666595;415.0799866;406.7250061;291.3063354;27775.08398;60.49999619
15.06.2019 03:55:52,635;697.4285889;697.7890625;682.4620361;1.148486018;1.063904524;2.330903292;2.346568346;2.889659405;91.04579163;61.36986542;99.99666595;415.0799866;406.7250061;291.3063354;27775.08398;60.49999619
15.06.2019 03:56:06,670;697.4266968;697.7890625;682.4620361;1.148486018;1.063904524;2.330667734;2.387820721;2.889659405;91.03011322;61.36986542;100.0276413;417.6000061;406.6350098;291.590332;27775.09961;60.49999619
15.06.2019 03:56:07,671;697.4266968;697.7890625;682.4620361;1.148486018;1.063904524;2.330667734;2.387820721;2.783839464;91.03011322;61.36986542;100.0276413;417.6000061;406.6350098;291.590332;27775.09961;60.49999619
15.06.2019 03:56:21,704;697.4266968;697.7890625;682.4620361;1.148486018;1.063904524;2.331138372;2.391569614;2.783839464;91.03794861;61.36986542;100.0370483;416.3999939;406.7430115;291.590332;27775.09961;60.49999619
15.06.2019 03:56:22,708;697.4266968;697.7890625;682.4620361;1.148486018;1.063904524;2.331138372;2.391569614;2.793591499;91.03794861;61.36986542;100.0370483;416.3999939;406.7430115;291.590332;27775.09961;60.49999619
15.06.2019 03:56:36,738;697.4224243;697.7890625;682.4620361;1.148486018;1.063904524;2.330903292;2.433504581;2.793591499;91.03794861;61.36986542;100.0615158;417.2399902;406.8150024;291.590332;27775.09961;60.49999619
15.06.2019 03:56:51,780;697.4127808;697.7890625;682.4620361;1.148486018;1.063904524;2.330667734;2.381208181;2.793591499;91.03011322;61.36986542;100.0451279;418.3200073;406.7430115;290.0167847;27775.09961;60.49999619
