Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 03:56:52,782;697.4127808;697.7890625;682.4620361;1.148486018;1.063904524;2.330667734;2.381208181;2.938139915;91.03011322;61.36986542;100.0451279;418.3200073;406.7430115;290.0167847;27775.09961;60.49999619
15.06.2019 03:57:06,817;697.4247437;697.7890625;682.4620361;1.148486018;1.063904524;2.330197573;2.346568346;2.938139915;91.02226257;61.36986542;100.0445023;419.0400085;406.9410095;291.9736023;27775.11719;60.52506638
15.06.2019 03:57:07,819;697.4247437;697.7890625;682.4620361;1.148486018;1.063904524;2.330197573;2.346568346;2.63465929;91.02226257;61.36986542;100.0445023;419.0400085;406.9410095;291.9736023;27775.11719;60.52506638
15.06.2019 03:57:21,860;697.4247437;697.7890625;682.4620361;1.148486018;1.063904524;2.329962015;2.319833279;2.63465929;90.99873352;61.36986542;100.0152588;417;406.7969971;291.653656;27775.11719;60.50001907
15.06.2019 03:57:22,861;697.4247437;697.7890625;682.4620361;1.148486018;1.063904524;2.329962015;2.319833279;2.733166695;90.99873352;61.36986542;100.0152588;417;406.7969971;291.653656;27775.11719;60.50001907
15.06.2019 03:57:36,888;697.4220581;697.7890625;682.4620361;1.148486018;1.063904524;2.329726696;2.348369122;2.733166695;90.99873352;61.36986542;100.0197983;418.5599976;406.7250061;291.653656;27775.11719;60.50001907
15.06.2019 03:57:37,889;697.4220581;697.7890625;682.4620361;1.148486018;1.063904524;2.329726696;2.348369122;2.72341466;90.99873352;61.36986542;100.0197983;418.5599976;406.7250061;291.653656;27775.11719;60.50001907
15.06.2019 03:57:51,920;697.420105;697.7890625;682.4620361;1.148486018;1.063904524;2.329726696;2.301864862;2.72341466;90.99873352;61.36986542;99.9979248;417.6000061;406.7789917;292.1607056;27775.11719;60.50001907
15.06.2019 03:57:52,922;697.420105;697.7890625;682.4620361;1.148486018;1.063904524;2.329726696;2.301864862;2.561556101;90.99873352;61.36986542;99.9979248;417.6000061;406.7789917;292.1607056;27775.11719;60.50001907
15.06.2019 03:58:06,959;697.4244385;697.7890625;682.4620361;1.148486018;1.063904524;2.329020739;2.350709438;2.561556101;90.97519684;61.36986542;100.0172729;418.2000122;406.67099;291.6942444;27775.13281;60.50001907
15.06.2019 03:58:07,964;697.4244385;697.7890625;682.4620361;1.148486018;1.063904524;2.329020739;2.350709438;2.680397272;90.97519684;61.36986542;100.0172729;418.2000122;406.67099;291.6942444;27775.13281;60.50001907
15.06.2019 03:58:21,996;697.4269409;697.7890625;682.4620361;1.148486018;1.063904524;2.329020739;2.340078831;2.680397272;90.96736145;61.40293884;100.0162048;418.3200073;406.6170044;291.6942444;27775.13281;60.50001907
15.06.2019 03:58:37,030;697.4269409;697.7890625;682.4620361;1.148486018;1.063904524;2.32831502;2.391391277;2.680397272;90.95166779;61.40293884;100.0236282;417.3599854;406.7969971;290.9284668;27775.13281;60.57378769
15.06.2019 03:58:38,032;697.4269409;697.7890625;682.4620361;1.148486018;1.063904524;2.32831502;2.391391277;2.910452843;90.95166779;61.40293884;100.0236282;417.3599854;406.7969971;290.9284668;27775.13281;60.57378769
15.06.2019 03:58:52,062;697.4215698;697.7890625;682.4620361;1.148486018;1.063904524;2.328079462;2.342242956;2.910452843;90.93598175;61.36986542;99.99757385;416.7600098;406.6889954;291.6455078;27775.13281;60.5020752
15.06.2019 03:58:53,065;697.4215698;697.7890625;682.4620361;1.148486018;1.063904524;2.328079462;2.342242956;2.657835484;90.93598175;61.36986542;99.99757385;416.7600098;406.6889954;291.6455078;27775.13281;60.5020752
15.06.2019 03:59:07,087;697.4215698;697.7890625;682.4620361;1.148486018;1.063904524;2.327373505;2.423940897;2.657835484;90.92030334;61.36986542;100.0007782;416.3999939;406.598999;291.2133484;27775.15039;60.50511932
15.06.2019 03:59:08,095;697.4215698;697.7890625;682.4620361;1.148486018;1.063904524;2.327373505;2.423940897;2.77494216;90.92030334;61.36986542;100.0007782;416.3999939;406.598999;291.2133484;27775.15039;60.50511932
15.06.2019 03:59:22,120;697.4332886;697.7890625;682.4620361;1.148486018;1.063904524;2.326902628;2.389963388;2.77494216;90.92030334;61.36986542;99.97097778;417.3599854;406.3110046;291.2133484;27775.15039;60.59009552
15.06.2019 03:59:23,123;697.4332886;697.7890625;682.4620361;1.148486018;1.063904524;2.326902628;2.389963388;2.755413771;90.92030334;61.36986542;99.97097778;417.3599854;406.3110046;291.2133484;27775.15039;60.59009552
15.06.2019 03:59:37,159;697.4431152;697.7890625;682.4620361;1.148486018;1.063904524;2.326902628;2.374228477;2.755413771;90.90460968;61.36986542;99.97567749;416.7600098;406.5270081;291.2133484;27775.15039;60.59009552
15.06.2019 03:59:52,200;697.4456787;697.7890625;682.4620361;1.148486018;1.065752625;2.326432467;2.417199612;2.755413771;90.88108063;61.36986542;99.97253418;419.0400085;406.3829956;291.5015564;27775.15039;60.59009552
15.06.2019 03:59:53,201;697.4456787;697.7890625;682.4620361;1.148486018;1.065752625;2.326432467;2.417199612;2.786533594;90.88108063;61.36986542;99.97253418;419.0400085;406.3829956;291.5015564;27775.15039;60.59009552
15.06.2019 04:00:07,231;697.4413452;697.7890625;682.4620361;1.148486018;1.065752625;2.325961828;2.36041832;2.786533594;90.88108063;61.36986542;99.97188568;416.3999939;406.7789917;291.6091919;27775.16602;60.59009552
15.06.2019 04:00:08,234;697.4413452;697.7890625;682.4620361;1.148486018;1.065752625;2.325961828;2.36041832;2.730571985;90.88108063;61.36986542;99.97188568;416.3999939;406.7789917;291.6091919;27775.16602;60.59009552
15.06.2019 04:00:22,268;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.325490952;2.37351203;2.730571985;90.84970093;61.3368454;99.98960876;417.9599915;406.7969971;291.6662903;27775.16602;60.59999466
15.06.2019 04:00:23,273;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.325490952;2.37351203;2.691685438;90.84970093;61.3368454;99.98960876;417.9599915;406.7969971;291.6662903;27775.16602;60.59999466
15.06.2019 04:00:37,306;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.325020552;2.353408337;2.691685438;90.84970093;59.94921875;99.98757935;414.7200012;406.598999;289.4443359;27775.16602;60.59999466
15.06.2019 04:00:38,308;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.325020552;2.353408337;3.44388628;90.84970093;59.94921875;99.98757935;414.7200012;406.598999;289.4443359;27775.16602;60.59999466
15.06.2019 04:00:52,336;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.324784994;2.3384552;3.44388628;90.82617188;59.94921875;99.98419952;414.480011;406.4370117;289.4443359;27775.16602;60.59999466
15.06.2019 04:00:53,338;697.4483643;697.7890625;682.4620361;1.148486018;1.065752625;2.324784994;2.3384552;3.414771557;90.82617188;59.94921875;99.98419952;414.480011;406.4370117;289.4443359;27775.16602;60.59999466
15.06.2019 04:01:07,373;697.4470825;697.7854004;682.4620361;1.148486018;1.065752625;2.324314356;2.361854792;3.414771557;90.82617188;59.94921875;99.85622406;412.5599976;406.4370117;289.0913086;27775.18359;60.59999466
15.06.2019 04:01:08,374;697.4470825;697.7854004;682.4620361;1.148486018;1.065752625;2.324314356;2.361854792;3.514917374;90.82617188;59.94921875;99.85622406;412.5599976;406.4370117;289.0913086;27775.18359;60.59999466
15.06.2019 04:01:22,410;697.4470825;697.7854004;682.4564209;1.148486018;1.065752625;2.324079275;2.334664583;3.514917374;90.80264282;59.94921875;99.94961548;411.9599915;406.5090027;289.0913086;27775.18359;60.59999466
15.06.2019 04:01:23,411;697.4470825;697.7854004;682.4564209;1.148486018;1.065752625;2.324079275;2.334664583;3.505216837;90.80264282;59.94921875;99.94961548;411.9599915;406.5090027;289.0913086;27775.18359;60.59999466
15.06.2019 04:01:37,448;697.4429932;697.7854004;682.4564209;1.148486018;1.065752625;2.323843956;2.293492556;3.505216837;90.78694916;59.94921875;99.93455505;411.480011;406.2030029;288.3503418;27775.18359;60.50661087
15.06.2019 04:01:38,450;697.4429932;697.7854004;682.4564209;1.148486018;1.065752625;2.323843956;2.293492556;3.727132559;90.78694916;59.94921875;99.93455505;411.480011;406.2030029;288.3503418;27775.18359;60.50661087
15.06.2019 04:01:52,486;697.4429932;697.7854004;682.4564209;1.148486018;1.065752625;2.323137999;2.308951616;3.727132559;90.77127075;59.91614532;99.95002747;413.519989;406.32901;288.3503418;27775.18359;60.50661087
15.06.2019 04:01:53,490;697.4429932;697.7854004;682.4564209;1.148486018;1.065752625;2.323137999;2.308951616;3.717469454;90.77127075;59.91614532;99.95002747;413.519989;406.32901;288.3503418;27775.18359;60.50661087
15.06.2019 04:02:07,531;697.4429932;697.7854004;682.4564209;1.148486018;1.065752625;2.323137999;2.372078657;3.717469454;90.7634201;59.94921875;99.93418121;414.1199951;406.0220032;288.3503418;27775.19922;60.50661087
15.06.2019 04:02:22,565;697.4465942;697.7854004;682.4564209;1.148486018;1.065752625;2.322902441;2.35160923;3.717469454;90.7634201;59.98223877;99.95204926;413.8800049;406.1119995;288.9172363;27775.19922;60.50661087
15.06.2019 04:02:23,566;697.4465942;697.7854004;682.4564209;1.148486018;1.065752625;2.322902441;2.35160923;3.505985975;90.7634201;59.98223877;99.95204926;413.8800049;406.1119995;288.9172363;27775.19922;60.50661087
15.06.2019 04:02:37,600;697.4492798;697.7854004;682.4564209;1.148486018;1.065752625;2.323137999;2.337372541;3.505985975;90.7634201;59.98223877;99.95437622;414.2399902;406.1119995;288.9172363;27775.19922;60.50661087
15.06.2019 04:02:38,602;697.4492798;697.7854004;682.4564209;1.148486018;1.065752625;2.323137999;2.337372541;3.58352232;90.7634201;59.98223877;99.95437622;414.2399902;406.1119995;288.9172363;27775.19922;60.50661087
15.06.2019 04:02:52,631;697.4492798;697.7854004;682.4564209;1.148486018;1.065752625;2.322667599;2.391034365;3.58352232;90.7634201;59.98223877;99.97257996;415.7999878;406.0939941;288.3978882;27775.19922;60.50661087
15.06.2019 04:02:53,636;697.4492798;697.7854004;682.4564209;1.148486018;1.065752625;2.322667599;2.391034365;3.740005016;90.7634201;59.98223877;99.97257996;415.7999878;406.0939941;288.3978882;27775.19922;60.50661087
15.06.2019 04:03:07,665;697.4428711;697.7867432;682.4564209;1.148486018;1.065752625;2.32243228;2.32254982;3.740005016;90.7477417;59.98223877;99.99869537;414.1199951;406.0939941;288.8850098;27775.2168;60.50001144
15.06.2019 04:03:08,667;697.4428711;697.7867432;682.4564209;1.148486018;1.065752625;2.32243228;2.32254982;3.584722757;90.7477417;59.98223877;99.99869537;414.1199951;406.0939941;288.8850098;27775.2168;60.50001144
15.06.2019 04:03:22,701;697.4428711;697.7867432;682.4564209;1.148486018;1.065752625;2.322902441;2.344766378;3.584722757;90.7477417;59.98223877;99.99002838;412.6799927;406.0939941;289.0952759;27775.2168;60.50001144
15.06.2019 04:03:23,702;697.4428711;697.7867432;682.4564209;1.148486018;1.065752625;2.322902441;2.344766378;3.513514757;90.7477417;59.98223877;99.99002838;412.6799927;406.0939941;289.0952759;27775.2168;60.50001144
15.06.2019 04:03:37,740;697.4385986;697.7867432;682.4564209;1.148486018;1.065752625;2.321490765;2.323997974;3.513514757;90.73205566;59.98223877;99.97649384;414.7200012;406.0039978;289.0952759;27775.2168;60.50001144
15.06.2019 04:03:38,744;697.4385986;697.7867432;682.4564209;1.148486018;1.065752625;2.321490765;2.323997974;3.455261707;90.73205566;59.98223877;99.97649384;414.7200012;406.0039978;289.0952759;27775.2168;60.50001144
15.06.2019 04:03:52,776;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320785046;2.331593752;3.455261707;90.70852661;59.94921875;99.95585632;413.2799988;405.9500122;289.0952759;27775.2168;60.50001144
15.06.2019 04:03:53,778;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320785046;2.331593752;3.426118612;90.70852661;59.94921875;99.95585632;413.2799988;405.9500122;289.0952759;27775.2168;60.50001144
15.06.2019 04:04:07,812;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320549965;2.2991364;3.426118612;90.69283295;59.94921875;99.96155548;415.0799866;406.0039978;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:08,814;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320549965;2.2991364;3.591272354;90.69283295;59.94921875;99.96155548;415.0799866;406.0039978;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:22,847;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320314169;2.292399168;3.591272354;90.67713928;59.94921875;99.97235107;414.2399902;406.1480103;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:23,848;697.4454346;697.7867432;682.4564209;1.148486018;1.065752625;2.320314169;2.292399168;3.528245687;90.67713928;59.94921875;99.97235107;414.2399902;406.1480103;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:37,878;697.4503174;697.7867432;682.4564209;1.148486018;1.065752625;2.320079088;2.323636055;3.528245687;90.66146851;59.94921875;99.95207977;415.7999878;406.0939941;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:38,882;697.4503174;697.7867432;682.4564209;1.148486018;1.065752625;2.320079088;2.323636055;3.518550396;90.66146851;59.94921875;99.95207977;415.7999878;406.0939941;288.5794373;27775.23242;60.50001144
15.06.2019 04:04:52,911;697.4442139;697.7867432;682.4564209;1.150973797;1.065752625;2.320079088;2.277798891;3.518550396;90.65361023;59.94921875;99.95907593;416.0400085;405.9859924;288.4068909;27775.23242;60.50001144
15.06.2019 04:04:53,912;697.4442139;697.7867432;682.4564209;1.150973797;1.065752625;2.320079088;2.277798891;3.586763859;90.65361023;59.94921875;99.95907593;416.0400085;405.9859924;288.4068909;27775.23242;60.50001144
15.06.2019 04:05:07,949;697.4442139;697.7867432;682.4564209;1.150973797;1.065752625;2.319608212;2.358621836;3.586763859;90.65361023;59.94921875;99.97812653;412.6799927;406.4729919;288.9040833;27775.25;60.50001144
15.06.2019 04:05:08,950;697.4442139;697.7867432;682.4564209;1.150973797;1.065752625;2.319608212;2.358621836;3.398666143;90.65361023;59.94921875;99.97812653;412.6799927;406.4729919;288.9040833;27775.25;60.50001144
15.06.2019 04:05:22,975;697.4482422;697.7867432;682.4564209;1.150973797;1.065752625;2.319137812;2.335386753;3.398666143;90.63793182;59.94921875;99.97045898;414.9599915;406.1659851;288.9040833;27775.25;60.50001144
15.06.2019 04:05:23,978;697.4482422;697.7867432;682.4564209;1.150973797;1.065752625;2.319137812;2.335386753;3.369469643;90.63793182;59.94921875;99.97045898;414.9599915;406.1659851;288.9040833;27775.25;60.50001144
15.06.2019 04:05:38,017;697.442688;697.7867432;682.4564209;1.150973797;1.065752625;2.319373131;2.266085386;3.369469643;90.63793182;59.94921875;99.97640991;414.2399902;406.401001;288.9040833;27775.25;60.50001144
15.06.2019 04:05:39,018;697.442688;697.7867432;682.4564209;1.150973797;1.065752625;2.319373131;2.266085386;3.388935804;90.63793182;59.94921875;99.97640991;414.2399902;406.401001;288.9040833;27775.25;60.50001144
15.06.2019 04:05:53,056;697.442688;697.7867432;682.4564209;1.150973797;1.065752625;2.318902493;2.340259314;3.388935804;90.63793182;59.94921875;99.97360229;413.6400146;406.2210083;288.3981018;27775.25;60.50001144
15.06.2019 04:05:54,058;697.442688;697.7867432;682.4564209;1.150973797;1.065752625;2.318902493;2.340259314;3.541187763;90.63793182;59.94921875;99.97360229;413.6400146;406.2210083;288.3981018;27775.25;60.50001144
15.06.2019 04:06:08,096;697.447998;697.7867432;682.4564209;1.150973797;1.065752625;2.318431854;2.318927526;3.541187763;90.63008118;59.91614532;99.98143768;413.7600098;406.1849976;287.8569031;27775.26758;60.50001144
15.06.2019 04:06:09,099;697.447998;697.7867432;682.4564209;1.150973797;1.065752625;2.318431854;2.318927526;3.71515274;90.63008118;59.91614532;99.98143768;413.7600098;406.1849976;287.8569031;27775.26758;60.50001144
15.06.2019 04:06:23,123;697.4437866;697.7867432;682.4564209;1.150973797;1.065752625;2.318196535;2.224295855;3.71515274;90.61439514;59.98223877;99.98728943;413.7600098;406.1480103;289.3030396;27775.26758;60.41073608
15.06.2019 04:06:24,127;697.4437866;697.7867432;682.4564209;1.150973797;1.065752625;2.318196535;2.224295855;3.204808235;90.61439514;59.98223877;99.98728943;413.7600098;406.1480103;289.3030396;27775.26758;60.41073608
15.06.2019 04:06:38,163;697.4437866;697.7867432;682.4564209;1.150973797;1.065752625;2.318196535;2.313307285;3.204808235;90.60655212;59.98223877;100.0054703;414.3599854;406.1480103;288.3002625;27775.26758;60.41073608
15.06.2019 04:06:39,164;697.4437866;697.7867432;682.4564209;1.150973797;1.065752625;2.318196535;2.313307285;3.545232534;90.60655212;59.98223877;100.0054703;414.3599854;406.1480103;288.3002625;27775.26758;60.41073608
15.06.2019 04:06:53,201;697.4437866;697.7867432;682.4564209;1.150973797;1.071939707;2.318667412;2.327073812;3.545232534;90.60655212;59.98223877;100.0461197;415.0799866;406.401001;288.8824158;27775.26758;60.41073608
15.06.2019 04:06:54,204;697.4437866;697.7867432;682.4564209;1.150973797;1.071939707;2.318667412;2.327073812;3.357352495;90.60655212;59.98223877;100.0461197;415.0799866;406.401001;288.8824158;27775.26758;60.41073608
15.06.2019 04:07:08,237;697.4437866;697.7867432;682.4564209;1.150973797;1.071939707;2.318196535;2.316571474;3.357352495;90.61439514;60.01525879;100.0210876;414;405.9859924;288.1626282;27775.2832;60.41073608
15.06.2019 04:07:09,245;697.4437866;697.7867432;682.4564209;1.150973797;1.071939707;2.318196535;2.316571474;3.62727356;90.61439514;60.01525879;100.0210876;414;405.9859924;288.1626282;27775.2832;60.41073608
15.06.2019 04:07:23,276;697.4416504;697.7867432;682.4564209;1.150973797;1.071939707;2.318431854;2.273043871;3.62727356;90.61439514;59.94921875;100.0014954;414.6000061;406.0400085;288.650238;27775.2832;60.41073608
15.06.2019 04:07:24,277;697.4416504;697.7867432;682.4564209;1.150973797;1.071939707;2.318431854;2.273043871;3.47153759;90.61439514;59.94921875;100.0014954;414.6000061;406.0400085;288.650238;27775.2832;60.41073608
15.06.2019 04:07:38,314;697.4416504;697.7867432;682.4564209;1.150973797;1.071939707;2.318431854;2.365623951;3.47153759;90.60655212;59.94921875;100.0147476;415.2000122;406.0400085;288.650238;27775.2832;60.41073608
15.06.2019 04:07:39,315;697.4416504;697.7867432;682.4564209;1.150973797;1.071939707;2.318431854;2.365623951;3.461803675;90.60655212;59.94921875;100.0147476;415.2000122;406.0400085;288.650238;27775.2832;60.41073608
15.06.2019 04:07:53,337;697.4458618;697.7867432;682.4564209;1.150973797;1.071939707;2.317961454;2.374765873;3.461803675;90.59086609;59.94921875;99.98401642;415.6799927;406.0580139;288.9667969;27775.2832;60.40000916
15.06.2019 04:07:54,339;697.4458618;697.7867432;682.4564209;1.150973797;1.071939707;2.317961454;2.374765873;3.344645739;90.59086609;59.94921875;99.98401642;415.6799927;406.0580139;288.9667969;27775.2832;60.40000916
15.06.2019 04:08:08,373;697.4458618;697.7867432;682.4564209;1.150973797;1.071939707;2.317255497;2.32254982;3.344645739;90.59086609;59.94921875;99.97834015;413.6400146;406.0580139;288.4738464;27775.30078;60.40000916
15.06.2019 04:08:09,375;697.4458618;697.7867432;682.4564209;1.150973797;1.071939707;2.317255497;2.32254982;3.502231836;90.59086609;59.94921875;99.97834015;413.6400146;406.0580139;288.4738464;27775.30078;60.40000916
15.06.2019 04:08:23,407;697.449585;697.7867432;682.4564209;1.150973797;1.071939707;2.317020178;2.311856031;3.502231836;90.57518768;59.88312912;100.0230789;413.7600098;406.4190063;288.4738464;27775.30078;60.49560547
15.06.2019 04:08:24,409;697.449585;697.7867432;682.4564209;1.150973797;1.071939707;2.317020178;2.311856031;3.47303462;90.57518768;59.88312912;100.0230789;413.7600098;406.4190063;288.4738464;27775.30078;60.49560547
15.06.2019 04:08:38,437;697.4442139;697.7867432;682.4564209;1.150973797;1.067992091;2.317255497;2.231687546;3.47303462;90.56733704;59.94921875;100.015831;412.4400024;406.3649902;288.4738464;27775.30078;60.40338516
15.06.2019 04:08:39,438;697.4442139;697.7867432;682.4564209;1.150973797;1.067992091;2.317255497;2.231687546;3.48277235;90.56733704;59.94921875;100.015831;412.4400024;406.3649902;288.4738464;27775.30078;60.40338516
15.06.2019 04:08:53,469;697.4459839;697.7867432;682.4564209;1.150973797;1.067992091;2.31631422;2.320376635;3.48277235;90.55165863;59.94921875;100.0022659;413.2799988;406.3649902;288.4738464;27775.30078;60.40338516
15.06.2019 04:08:54,473;697.4459839;697.7867432;682.4564209;1.150973797;1.067992091;2.31631422;2.320376635;3.44383955;90.55165863;59.94921875;100.0022659;413.2799988;406.3649902;288.4738464;27775.30078;60.40338516
15.06.2019 04:09:08,510;697.4508667;697.7867432;682.4564209;1.150973797;1.067992091;2.316784859;2.306227207;3.44383955;90.55165863;59.94921875;100.0162506;414.1199951;406.32901;288.4738464;27775.31641;60.40338516
15.06.2019 04:09:09,511;697.4508667;697.7867432;682.4564209;1.150973797;1.067992091;2.316784859;2.306227207;3.453583002;90.55165863;59.94921875;100.0162506;414.1199951;406.32901;288.4738464;27775.31641;60.40338516
15.06.2019 04:09:23,533;697.4431763;697.7867432;682.4564209;1.150973797;1.067992091;2.316549778;2.353588104;3.453583002;90.55165863;59.94921875;99.98495483;411.8399963;406.3469849;288.9884338;27775.31641;60.40338516
15.06.2019 04:09:24,534;697.4431763;697.7867432;682.4564209;1.150973797;1.067992091;2.316549778;2.353588104;3.278822184;90.55165863;59.94921875;99.98495483;411.8399963;406.3469849;288.9884338;27775.31641;60.40338516
15.06.2019 04:09:38,568;697.4498291;697.7877808;682.4564209;1.150973797;1.067992091;2.317020178;2.306590557;3.278822184;90.55949402;59.98223877;99.98789215;413.519989;406.4190063;288.7617188;27775.31641;60.40338516
15.06.2019 04:09:39,569;697.4498291;697.7877808;682.4564209;1.150973797;1.067992091;2.317020178;2.306590557;3.375298023;90.55949402;59.98223877;99.98789215;413.519989;406.4190063;288.7617188;27775.31641;60.40338516
15.06.2019 04:09:53,604;697.4436646;697.7877808;682.4564209;1.150973797;1.067992091;2.31631422;2.298226357;3.375298023;90.55949402;59.98223877;99.9977951;414.2399902;406.4190063;288.3938904;27775.31641;60.40338516
15.06.2019 04:09:54,606;697.4436646;697.7877808;682.4564209;1.150973797;1.067992091;2.31631422;2.298226357;3.490446329;90.55949402;59.98223877;99.9977951;414.2399902;406.4190063;288.3938904;27775.31641;60.40338516
15.06.2019 04:10:08,636;697.4436646;697.7877808;682.4564209;1.150973797;1.067992091;2.316784859;2.339537859;3.490446329;90.55165863;59.94921875;100.0161209;413.519989;406.4190063;288.2809143;27775.33398;60.40338516
15.06.2019 04:10:09,637;697.4436646;697.7877808;682.4564209;1.150973797;1.067992091;2.316784859;2.339537859;3.528805017;90.55165863;59.94921875;100.0161209;413.519989;406.4190063;288.2809143;27775.33398;60.40338516
15.06.2019 04:10:23,675;697.4474487;697.7877808;682.4564209;1.150973797;1.067992091;2.316549778;2.209105015;3.528805017;90.53596497;59.94921875;100.0203705;414.1199951;406.6889954;289.2298584;27775.33398;60.40338516
15.06.2019 04:10:24,680;697.4474487;697.7877808;682.4564209;1.150973797;1.067992091;2.316549778;2.209105015;3.196843386;90.53596497;59.94921875;100.0203705;414.1199951;406.6889954;289.2298584;27775.33398;60.40338516
15.06.2019 04:10:38,715;697.4474487;697.7877808;682.4564209;1.150973797;1.067992091;2.315843344;2.344225883;3.196843386;90.53596497;59.94921875;100.0156326;414;406.5270081;288.6338806;27775.33398;60.40338516
15.06.2019 04:10:39,718;697.4474487;697.7877808;682.4564209;1.150973797;1.067992091;2.315843344;2.344225883;3.36999011;90.53596497;59.94921875;100.0156326;414;406.5270081;288.6338806;27775.33398;60.40338516
15.06.2019 04:10:53,752;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.315137625;2.238514185;3.36999011;90.52027893;59.94921875;99.97701263;412.2000122;406.32901;288.1670227;27775.33398;60.40338516
15.06.2019 04:10:54,755;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.315137625;2.238514185;3.499361038;90.52027893;59.94921875;99.97701263;412.2000122;406.32901;288.1670227;27775.33398;60.40338516
15.06.2019 04:11:08,785;697.4501343;697.7877808;682.4564209;1.150973797;1.067992091;2.315372944;2.293674469;3.499361038;90.51243591;59.91614532;99.96925354;414.480011;406.32901;288.973938;27775.34961;60.40338516
15.06.2019 04:11:09,787;697.4501343;697.7877808;682.4564209;1.150973797;1.067992091;2.315372944;2.293674469;3.234948158;90.51243591;59.91614532;99.96925354;414.480011;406.32901;288.973938;27775.34961;60.40338516
15.06.2019 04:11:23,815;697.4408569;697.7877808;682.4564209;1.150973797;1.067992091;2.315608263;2.343865395;3.234948158;90.51243591;59.98223877;100.0045776;413.6400146;406.1659851;288.4969177;27775.34961;60.40338516
15.06.2019 04:11:24,820;697.4408569;697.7877808;682.4564209;1.150973797;1.067992091;2.315608263;2.343865395;3.358368397;90.51243591;59.98223877;100.0045776;413.6400146;406.1659851;288.4969177;27775.34961;60.40338516
15.06.2019 04:11:38,860;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.335747719;3.358368397;90.48890686;59.94921875;100.0043793;416.3999939;406.3829956;288.4969177;27775.34961;60.40338516
15.06.2019 04:11:39,862;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.335747719;3.319368124;90.48890686;59.94921875;100.0043793;416.3999939;406.3829956;288.4969177;27775.34961;60.40338516
15.06.2019 04:11:53,884;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.315372944;2.34152174;3.319368124;90.49674225;59.98223877;100.0046844;414.8399963;406.4729919;287.4975281;27775.34961;60.40338516
15.06.2019 04:11:54,888;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.315372944;2.34152174;3.668862581;90.49674225;59.98223877;100.0046844;414.8399963;406.4729919;287.4975281;27775.34961;60.40338516
15.06.2019 04:12:08,921;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.280174732;3.668862581;90.48890686;59.98223877;100.0023727;413.0400085;406.4190063;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:09,922;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.280174732;3.356167793;90.48890686;59.98223877;100.0023727;413.0400085;406.4190063;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:23,954;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.223926067;3.356167793;90.48890686;59.98223877;99.99877167;413.2799988;406.4190063;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:24,956;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.223926067;3.326911688;90.48890686;59.98223877;99.99877167;413.2799988;406.4190063;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:38,984;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314667225;2.341882467;3.326911688;90.46537781;59.98223877;99.97935486;413.6400146;406.3469849;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:54,024;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314196348;2.337553024;3.326911688;90.4732132;59.98223877;99.97071838;411.6000061;406.598999;288.4747314;27775.36719;60.40000916
15.06.2019 04:12:55,025;697.4465942;697.7877808;682.4564209;1.150973797;1.067992091;2.314196348;2.337553024;3.320465326;90.4732132;59.98223877;99.97071838;411.6000061;406.598999;288.4747314;27775.36719;60.40000916
15.06.2019 04:13:09,060;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.337733269;3.320465326;90.45752716;59.98223877;100.0070038;412.7999878;406.598999;287.9307556;27775.38281;60.40000916
15.06.2019 04:13:10,065;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.337733269;3.495696545;90.45752716;59.98223877;100.0070038;412.7999878;406.598999;287.9307556;27775.38281;60.40000916
15.06.2019 04:13:24,101;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.288388729;3.495696545;90.44968414;59.98223877;99.98565674;410.6400146;406.7250061;288.8080444;27775.38281;60.40000916
15.06.2019 04:13:25,103;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.288388729;3.534841061;90.44968414;59.98223877;99.98565674;410.6400146;406.7250061;288.8080444;27775.38281;60.40000916
15.06.2019 04:13:39,138;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.328520536;3.534841061;90.44968414;59.94921875;99.9743042;413.519989;406.7789917;288.6228027;27775.38281;60.40000916
15.06.2019 04:13:40,145;697.4487915;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.328520536;3.240795612;90.44968414;59.94921875;99.9743042;413.519989;406.7789917;288.6228027;27775.38281;60.40000916
15.06.2019 04:13:54,181;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.325083971;3.240795612;90.44968414;59.94921875;99.96993256;414.1199951;406.7250061;288.6228027;27775.38281;60.40000916
15.06.2019 04:13:55,183;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.325083971;3.260352612;90.44968414;59.94921875;99.96993256;414.1199951;406.7250061;288.6228027;27775.38281;60.40000916
15.06.2019 04:14:09,220;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.313961267;2.289118052;3.260352612;90.45752716;59.94921875;99.98330688;412.9200134;407.0130005;288.6228027;27775.40039;60.40000916
15.06.2019 04:14:10,222;697.4532471;697.7877808;682.4564209;1.150973797;1.067992091;2.313961267;2.289118052;3.332702398;90.45752716;59.94921875;99.98330688;412.9200134;407.0130005;288.6228027;27775.40039;60.40000916
15.06.2019 04:14:24,256;697.451355;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.302774191;3.332702398;90.46537781;59.98223877;99.9541626;412.0799866;406.7789917;288.2867432;27775.40039;60.40000916
15.06.2019 04:14:25,258;697.451355;697.7877808;682.4564209;1.150973797;1.067992091;2.31372571;2.302774191;3.446905613;90.46537781;59.98223877;99.9541626;412.0799866;406.7789917;288.2867432;27775.40039;60.40000916
15.06.2019 04:14:39,286;697.451355;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.296952486;3.446905613;90.44968414;59.98223877;99.97394562;412.6799927;406.7789917;288.2867432;27775.40039;60.40000916
15.06.2019 04:14:40,293;697.451355;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.296952486;3.407898664;90.44968414;59.98223877;99.97394562;412.6799927;406.7789917;288.2867432;27775.40039;60.40000916
15.06.2019 04:14:54,326;697.451355;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.308043718;3.407898664;90.43399811;59.98223877;99.98208618;413.1600037;406.8150024;288.2867432;27775.40039;60.40000916
15.06.2019 04:15:09,364;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.368673086;3.407898664;90.41830444;60.08135223;99.98370361;414.7200012;406.5809937;287.8077087;27775.41602;60.40000916
15.06.2019 04:15:10,366;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.368673086;3.541515589;90.41830444;60.08135223;99.98370361;414.7200012;406.5809937;287.8077087;27775.41602;60.40000916
15.06.2019 04:15:24,397;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.312314034;2.376556158;3.541515589;90.40262604;59.98223877;99.9912796;414;406.7070007;287.8077087;27775.41602;60.40000916
15.06.2019 04:15:39,432;697.4501343;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.376556158;3.541515589;90.41830444;59.98223877;100.0176315;412.5599976;406.6889954;288.7816467;27775.41602;60.40000916
15.06.2019 04:15:40,434;697.4501343;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.376556158;3.455386877;90.41830444;59.98223877;100.0176315;412.5599976;406.6889954;288.7816467;27775.41602;60.40000916
15.06.2019 04:15:54,470;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.300591707;3.455386877;90.41830444;59.98223877;100.0204468;413.1600037;406.6350098;287.6914978;27775.41602;60.40000916
15.06.2019 04:15:55,472;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.300591707;3.53658843;90.41830444;59.98223877;100.0204468;413.1600037;406.6350098;287.6914978;27775.41602;60.40000916
15.06.2019 04:16:09,503;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.341882467;3.53658843;90.43399811;59.98223877;100.0147171;413.6400146;406.6350098;287.6924133;27775.43359;60.40000916
15.06.2019 04:16:10,505;697.4451904;697.7877808;682.4564209;1.150973797;1.067992091;2.313019991;2.341882467;3.555772305;90.43399811;59.98223877;100.0147171;413.6400146;406.6350098;287.6924133;27775.43359;60.40000916
15.06.2019 04:16:24,534;697.447937;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.265169144;3.555772305;90.43399811;59.98223877;100.0043716;411.9599915;406.6350098;288.572937;27775.43359;60.40000916
15.06.2019 04:16:25,535;697.447937;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.265169144;3.266024113;90.43399811;59.98223877;100.0043716;411.9599915;406.6350098;288.572937;27775.43359;60.40000916
15.06.2019 04:16:39,573;697.4577637;697.7877808;682.4564209;1.150973797;1.067992091;2.313490391;2.33231616;3.266024113;90.4418335;59.98223877;100.0220108;414.1199951;406.401001;288.1200256;27775.43359;60.40000916
15.06.2019 04:16:40,574;697.4577637;697.7877808;682.4564209;1.150973797;1.067992091;2.313490391;2.33231616;3.410327196;90.4418335;59.98223877;100.0220108;414.1199951;406.401001;288.1200256;27775.43359;60.40000916
15.06.2019 04:16:54,612;697.4534302;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.273409843;3.410327196;90.4418335;59.98223877;100.0324326;413.1600037;406.401001;288.3285828;27775.43359;60.40000916
15.06.2019 04:16:55,615;697.4534302;697.7877808;682.4564209;1.150973797;1.067992091;2.313255072;2.273409843;3.349141359;90.4418335;59.98223877;100.0324326;413.1600037;406.401001;288.3285828;27775.43359;60.40000916
15.06.2019 04:17:09,649;697.4534302;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.284374714;3.349141359;90.42615509;59.98223877;100.0205536;413.2799988;406.6170044;288.3285828;27775.44922;60.40000916
15.06.2019 04:17:10,653;697.4534302;697.7877808;682.4564209;1.150973797;1.067992091;2.312784672;2.284374714;3.329610348;90.42615509;59.98223877;100.0205536;413.2799988;406.6170044;288.3285828;27775.44922;60.40000916
15.06.2019 04:17:24,682;697.4438477;697.7877808;682.4564209;1.150973797;1.067992091;2.312549114;2.289665222;3.329610348;90.42615509;60.04833221;100.0019913;414.2399902;406.4729919;289.0447083;27775.44922;60.40000916
15.06.2019 04:17:25,683;697.4438477;697.7877808;682.4564209;1.150973797;1.067992091;2.312549114;2.289665222;3.118345261;90.42615509;60.04833221;100.0019913;414.2399902;406.4729919;289.0447083;27775.44922;60.40000916
15.06.2019 04:17:39,721;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.312078714;2.33231616;3.118345261;90.40262604;59.98223877;100.0108032;412.3200073;406.6350098;288.0531311;27775.44922;60.40000916
15.06.2019 04:17:40,724;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.312078714;2.33231616;3.426301241;90.40262604;59.98223877;100.0108032;412.3200073;406.6350098;288.0531311;27775.44922;60.40000916
15.06.2019 04:17:54,766;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.308951616;3.426301241;90.40262604;59.98223877;100.0342636;410.2799988;406.6350098;288.0531311;27775.44922;60.40000916
15.06.2019 04:17:55,767;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.308951616;3.416518211;90.40262604;59.98223877;100.0342636;410.2799988;406.6350098;288.0531311;27775.44922;60.40000916
15.06.2019 04:18:09,799;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.289665222;3.416518211;90.40262604;59.94921875;100.0124512;416.1600037;406.5629883;288.0531311;27775.4668;60.40000916
15.06.2019 04:18:10,801;697.451416;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.289665222;3.436052561;90.40262604;59.94921875;100.0124512;416.1600037;406.5629883;288.0531311;27775.4668;60.40000916
15.06.2019 04:18:24,830;697.4578857;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.327797174;3.436052561;90.40262604;59.94921875;99.99099731;412.3200073;406.5450134;288.293335;27775.4668;60.40000916
15.06.2019 04:18:25,833;697.4578857;697.7877808;682.4564209;1.150973797;1.067992091;2.311843157;2.327797174;3.334811211;90.40262604;59.94921875;99.99099731;412.3200073;406.5450134;288.293335;27775.4668;60.40000916
15.06.2019 04:18:39,872;697.4528809;697.7877808;682.4564209;1.150973797;1.067992091;2.312078714;2.292217016;3.334811211;90.40262604;59.94921875;99.97899628;410.2799988;406.4729919;288.3427429;27775.4668;60.40000916
15.06.2019 04:18:40,877;697.4528809;697.7877808;682.4564209;1.150973797;1.067992091;2.312078714;2.292217016;3.317997456;90.40262604;59.94921875;99.97899628;410.2799988;406.4729919;288.3427429;27775.4668;60.40000916
15.06.2019 04:18:54,910;697.4528809;697.7877808;682.4564209;1.150973797;1.067992091;2.311608076;2.385498285;3.317997456;90.40262604;59.94921875;99.9824295;415.0799866;406.3829956;287.7196045;27775.4668;60.40000916
15.06.2019 04:18:55,912;697.4528809;697.7877808;682.4564209;1.150973797;1.067992091;2.311608076;2.385498285;3.520253658;90.40262604;59.94921875;99.9824295;415.0799866;406.3829956;287.7196045;27775.4668;60.40000916
15.06.2019 04:19:09,951;697.4550171;697.7877808;682.4564209;1.150973797;1.067992091;2.311372757;2.351969004;3.520253658;90.38694;59.98223877;99.95143127;413.6400146;406.2210083;288.0224609;27775.48242;60.40000916
15.06.2019 04:19:10,952;697.4550171;697.7877808;682.4564209;1.150973797;1.067992091;2.311372757;2.351969004;3.407449245;90.38694;59.98223877;99.95143127;413.6400146;406.2210083;288.0224609;27775.48242;60.40000916
15.06.2019 04:19:24,983;697.4486084;697.7877808;682.4564209;1.150973797;1.067992091;2.311608076;2.327978134;3.407449245;90.37124634;59.91614532;99.9726944;413.2799988;406.1119995;288.0224609;27775.48242;60.40000916
15.06.2019 04:19:25,995;697.4486084;697.7877808;682.4564209;1.150973797;1.067992091;2.311608076;2.327978134;3.417215586;90.37124634;59.91614532;99.9726944;413.2799988;406.1119995;288.0224609;27775.48242;60.40000916
15.06.2019 04:19:40,034;697.4506836;697.7877808;682.4533691;1.150973797;1.067992091;2.311137438;2.358801603;3.417215586;90.37124634;60.04833221;99.97492981;412.3200073;406.0939941;287.7001343;27775.48242;60.40000916
15.06.2019 04:19:41,038;697.4506836;697.7877808;682.4533691;1.150973797;1.067992091;2.311137438;2.358801603;3.507359505;90.37124634;60.04833221;99.97492981;412.3200073;406.0939941;287.7001343;27775.48242;60.40000916
15.06.2019 04:19:55,068;697.4506836;697.7877808;682.4533691;1.150973797;1.067992091;2.311137438;2.28875351;3.507359505;90.37124634;59.98223877;99.9621582;411.7200012;406.1849976;287.7001343;27775.48242;60.40000916
15.06.2019 04:20:10,104;697.4523315;697.7877808;682.4533691;1.150973797;1.067992091;2.310667038;2.337192059;3.507359505;90.35556793;59.98223877;99.99273682;411.7200012;406.2390137;287.7001343;27775.5;60.40000916
15.06.2019 04:20:11,106;697.4523315;697.7877808;682.4533691;1.150973797;1.067992091;2.310667038;2.337192059;3.487869501;90.35556793;59.98223877;99.99273682;411.7200012;406.2390137;287.7001343;27775.5;60.40000916
15.06.2019 04:20:25,134;697.4523315;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.295313835;3.487869501;90.36341095;59.98223877;100.0024109;415.0799866;406.1659851;287.7001343;27775.5;60.40000916
15.06.2019 04:20:26,137;697.4523315;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.295313835;3.507359505;90.36341095;59.98223877;100.0024109;415.0799866;406.1659851;287.7001343;27775.5;60.40000916
15.06.2019 04:20:40,163;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.31043148;2.301682949;3.507359505;90.36341095;59.98223877;100.0087967;413.2799988;406.2749939;287.2249146;27775.5;60.40000916
15.06.2019 04:20:41,164;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.31043148;2.301682949;3.672384501;90.36341095;59.98223877;100.0087967;413.2799988;406.2749939;287.2249146;27775.5;60.40000916
15.06.2019 04:20:55,186;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.450637579;3.672384501;90.3398819;59.98223877;99.99674225;414.8399963;406.3469849;288.2029724;27775.5;60.40000916
15.06.2019 04:20:56,187;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.450637579;3.349355459;90.3398819;59.98223877;99.99674225;414.8399963;406.3469849;288.2029724;27775.5;60.40000916
15.06.2019 04:21:10,220;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.300955534;3.349355459;90.35556793;59.98223877;99.97467041;412.9200134;406.2210083;288.2034912;27775.51758;60.40000916
15.06.2019 04:21:11,222;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.300955534;3.349181414;90.35556793;59.98223877;99.97467041;412.9200134;406.2210083;288.2034912;27775.51758;60.40000916
15.06.2019 04:21:25,256;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.313851595;3.349181414;90.35556793;59.98223877;99.98492432;413.1600037;406.0400085;288.1322021;27775.51758;60.40000916
15.06.2019 04:21:26,257;697.4504395;697.7877808;682.4533691;1.152432442;1.067992091;2.310667038;2.313851595;3.373434782;90.35556793;59.98223877;99.98492432;413.1600037;406.0400085;288.1322021;27775.51758;60.40000916
15.06.2019 04:21:40,286;697.4504395;697.7877808;682.454834;1.152432442;1.067992091;2.309960604;2.334845066;3.373434782;90.34771729;59.98223877;100.0052109;414.2399902;406.1659851;287.4471436;27775.51758;60.40000916
15.06.2019 04:21:41,288;697.4504395;697.7877808;682.454834;1.152432442;1.067992091;2.309960604;2.334845066;3.587029934;90.34771729;59.98223877;100.0052109;414.2399902;406.1659851;287.4471436;27775.51758;60.40000916
15.06.2019 04:21:55,324;697.4504395;697.7877808;682.454834;1.152432442;1.067992091;2.309960604;2.260217428;3.587029934;90.33202362;59.98223877;100.0025253;412.9200134;406.2569885;288.1986389;27775.51758;60.40000916
15.06.2019 04:21:56,325;697.4504395;697.7877808;682.454834;1.152432442;1.067992091;2.309960604;2.260217428;3.341044903;90.33202362;59.98223877;100.0025253;412.9200134;406.2569885;288.1986389;27775.51758;60.40000916
15.06.2019 04:22:10,355;697.4504395;697.7877808;682.454834;1.152432442;1.06567359;2.309960604;2.334845066;3.341044903;90.32418823;59.98223877;100.0126343;412.4400024;406.1849976;288.1986389;27775.5332;60.40000916
15.06.2019 04:22:11,356;697.4504395;697.7877808;682.454834;1.152432442;1.06567359;2.309960604;2.334845066;3.321491718;90.32418823;59.98223877;100.0126343;412.4400024;406.1849976;288.1986389;27775.5332;60.40000916
15.06.2019 04:22:25,383;697.4482422;697.7877808;682.454834;1.152432442;1.06567359;2.309725523;2.296224356;3.321491718;90.32418823;59.94921875;99.97624969;413.3999939;406.1849976;287.5514832;27775.5332;60.40000916
15.06.2019 04:22:26,384;697.4482422;697.7877808;682.454834;1.152432442;1.06567359;2.309725523;2.296224356;3.282026529;90.32418823;59.94921875;99.97624969;413.3999939;406.1849976;287.5514832;27775.5332;60.40000916
15.06.2019 04:22:40,412;697.4482422;697.7877808;682.454834;1.152432442;1.06567359;2.3101964;2.305863857;3.282026529;90.32418823;59.94921875;99.98013306;413.6400146;406.2030029;287.6315613;27775.5332;60.40000916
15.06.2019 04:22:41,415;697.4482422;697.7877808;682.454834;1.152432442;1.06567359;2.3101964;2.305863857;3.524275541;90.32418823;59.94921875;99.98013306;413.6400146;406.2030029;287.6315613;27775.5332;60.40000916
15.06.2019 04:22:55,450;697.4489746;697.7877808;682.454834;1.152432442;1.06567359;2.309960604;2.333400249;3.524275541;90.32418823;59.98223877;99.98789215;413.0400085;406.32901;288.2200012;27775.5332;60.40000916
15.06.2019 04:22:56,451;697.4489746;697.7877808;682.454834;1.152432442;1.06567359;2.309960604;2.333400249;3.314226627;90.32418823;59.98223877;99.98789215;413.0400085;406.32901;288.2200012;27775.5332;60.40000916
15.06.2019 04:23:10,481;697.4489746;697.7896729;682.454834;1.152432442;1.06567359;2.309960604;2.399415493;3.314226627;90.33202362;59.94921875;99.99974823;414.9599915;406.32901;288.2200012;27775.55078;60.40000916
15.06.2019 04:23:11,484;697.4489746;697.7896729;682.454834;1.152432442;1.06567359;2.309960604;2.399415493;3.289039373;90.33202362;59.94921875;99.99974823;414.9599915;406.32901;288.2200012;27775.55078;60.40000916
15.06.2019 04:23:25,520;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.3101964;2.356105804;3.289039373;90.31634521;59.94921875;99.95870972;411.9599915;406.32901;288.2200012;27775.55078;60.40000916
15.06.2019 04:23:26,522;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.3101964;2.356105804;3.298832655;90.31634521;59.94921875;99.95870972;411.9599915;406.32901;288.2200012;27775.55078;60.40000916
15.06.2019 04:23:40,553;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.310667038;2.33105135;3.298832655;90.3398819;59.94921875;99.97290039;412.9200134;406.1480103;287.7182312;27775.55078;60.40000916
15.06.2019 04:23:41,558;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.310667038;2.33105135;3.489159346;90.3398819;59.94921875;99.97290039;412.9200134;406.1480103;287.7182312;27775.55078;60.40000916
15.06.2019 04:23:55,597;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.330689907;3.489159346;90.35556793;60.01525879;99.97865295;413.8800049;406.4909973;288.205658;27775.55078;60.40000916
15.06.2019 04:23:56,598;697.4512329;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.330689907;3.31347537;90.35556793;60.01525879;99.97865295;413.8800049;406.4909973;288.205658;27775.55078;60.40000916
15.06.2019 04:24:10,629;697.4474487;697.7896729;682.454834;1.152432442;1.06567359;2.310667038;2.305500269;3.31347537;90.35556793;59.91614532;100.0122375;413.6400146;406.4549866;287.5461731;27775.56641;60.40000916
15.06.2019 04:24:11,633;697.4474487;697.7896729;682.454834;1.152432442;1.06567359;2.310667038;2.305500269;3.557476759;90.35556793;59.91614532;100.0122375;413.6400146;406.4549866;287.5461731;27775.56641;60.40000916
15.06.2019 04:24:25,667;697.4522705;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.232980013;3.557476759;90.35556793;59.94921875;99.9723053;411.9599915;406.4549866;288.3682556;27775.56641;60.40000916
15.06.2019 04:24:26,671;697.4522705;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.232980013;3.258135319;90.35556793;59.94921875;99.9723053;411.9599915;406.4549866;288.3682556;27775.56641;60.40000916
15.06.2019 04:24:40,705;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.310902357;2.294585228;3.258135319;90.36341095;59.94921875;99.98471832;413.519989;406.4549866;287.8309937;27775.56641;60.40000916
15.06.2019 04:24:41,708;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.310902357;2.294585228;3.460555077;90.36341095;59.94921875;99.98471832;413.519989;406.4549866;287.8309937;27775.56641;60.40000916
15.06.2019 04:24:55,747;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.35214901;3.460555077;90.34771729;59.94921875;100.0171967;412.9200134;406.5270081;287.8309937;27775.56641;60.30794525
15.06.2019 04:24:56,750;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.35214901;3.441015482;90.34771729;59.94921875;100.0171967;412.9200134;406.5270081;287.8309937;27775.56641;60.30794525
15.06.2019 04:25:10,781;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.310902357;2.333038807;3.441015482;90.34771729;59.94921875;99.99474335;414;406.32901;287.4538879;27775.58398;60.30794525
15.06.2019 04:25:11,783;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.310902357;2.333038807;3.233596087;90.34771729;59.94921875;99.99474335;414;406.32901;287.4538879;27775.58398;60.30794525
15.06.2019 04:25:25,825;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.283644676;3.233596087;90.34771729;59.94921875;99.98204041;411.9599915;406.3469849;288.4978943;27775.58398;60.30794525
15.06.2019 04:25:26,826;697.4525757;697.7896729;682.454834;1.152432442;1.06567359;2.31043148;2.283644676;3.214009762;90.34771729;59.94921875;99.98204041;411.9599915;406.3469849;288.4978943;27775.58398;60.30794525
15.06.2019 04:25:40,854;697.4475708;697.7896729;682.454834;1.152432442;1.073302865;2.31043148;2.247171164;3.214009762;90.34771729;59.94921875;99.98554993;412.6799927;406.32901;288.4978943;27775.58398;60.30794525
