Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 04:25:55,884;697.4475708;697.7896729;682.454834;1.152432442;1.073302865;2.310667038;2.300046206;3.214009762;90.35556793;59.98223877;99.99819946;413.2799988;406.401001;288.0617371;27775.58398;60.30794525
15.06.2019 04:25:56,888;697.4475708;697.7896729;682.454834;1.152432442;1.073302865;2.310667038;2.300046206;3.372253895;90.35556793;59.98223877;99.99819946;413.2799988;406.401001;288.0617371;27775.58398;60.30794525
15.06.2019 04:26:10,932;697.4544678;697.7896729;682.454834;1.152432442;1.073302865;2.310902357;2.333400249;3.372253895;90.35556793;59.98223877;100.0007477;414.3599854;406.5629883;288.0617371;27775.59961;60.39578247
15.06.2019 04:26:11,934;697.4544678;697.7896729;682.454834;1.152432442;1.073302865;2.310902357;2.333400249;3.382025719;90.35556793;59.98223877;100.0007477;414.3599854;406.5629883;288.0617371;27775.59961;60.39578247
15.06.2019 04:26:25,972;697.4509277;697.7896729;682.454834;1.152432442;1.073302865;2.310902357;2.262602329;3.382025719;90.35556793;59.98223877;99.99510193;411.9599915;406.4549866;287.3009033;27775.59961;60.39578247
15.06.2019 04:26:26,973;697.4509277;697.7896729;682.454834;1.152432442;1.073302865;2.310902357;2.262602329;3.640933275;90.35556793;59.98223877;99.99510193;411.9599915;406.4549866;287.3009033;27775.59961;60.39578247
15.06.2019 04:26:41,016;697.442749;697.7896729;682.4586182;1.152432442;1.073302865;2.310902357;2.341701984;3.640933275;90.36341095;59.94921875;99.9821701;409.5599976;406.4909973;287.8670349;27775.59961;60.30436707
15.06.2019 04:26:42,021;697.442749;697.7896729;682.4586182;1.152432442;1.073302865;2.310902357;2.341701984;3.448288918;90.36341095;59.94921875;99.9821701;409.5599976;406.4909973;287.8670349;27775.59961;60.30436707
15.06.2019 04:26:56,054;697.4502563;697.7896729;682.4586182;1.152432442;1.073302865;2.311137438;2.267001629;3.448288918;90.36341095;59.98223877;99.9719696;411.6000061;406.4909973;287.0406189;27775.59961;60.30436707
15.06.2019 04:26:57,055;697.4502563;697.7896729;682.4586182;1.152432442;1.073302865;2.311137438;2.267001629;3.729502201;90.36341095;59.98223877;99.9719696;411.6000061;406.4909973;287.0406189;27775.59961;60.30436707
15.06.2019 04:27:11,079;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.310667038;2.259850502;3.729502201;90.34771729;59.98223877;99.96759033;414.1199951;406.4909973;288.7537537;27775.61719;60.30363083
15.06.2019 04:27:12,081;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.310667038;2.259850502;3.136712074;90.34771729;59.98223877;99.96759033;414.1199951;406.4909973;288.7537537;27775.61719;60.30363083
15.06.2019 04:27:26,120;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.310902357;2.386213064;3.136712074;90.36341095;59.98223877;99.96310425;411;406.4909973;287.491394;27775.61719;60.30363083
15.06.2019 04:27:27,122;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.310902357;2.386213064;3.576116085;90.36341095;59.98223877;99.96310425;411;406.4909973;287.491394;27775.61719;60.30363083
15.06.2019 04:27:41,155;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.3101964;2.293674469;3.576116085;90.35556793;59.94921875;99.97305298;411.2399902;406.6530151;288.2883606;27775.61719;60.33653259
15.06.2019 04:27:42,157;697.4556274;697.7896729;682.4586182;1.152432442;1.068464041;2.3101964;2.293674469;3.275560617;90.35556793;59.94921875;99.97305298;411.2399902;406.6530151;288.2883606;27775.61719;60.33653259
15.06.2019 04:27:56,184;697.446106;697.7896729;682.4570923;1.152432442;1.068464041;2.31043148;2.280357361;3.275560617;90.34771729;59.98223877;100.010704;411.6000061;406.7430115;288.0384216;27775.61719;60.33653259
15.06.2019 04:27:57,192;697.446106;697.7896729;682.4570923;1.152432442;1.068464041;2.31043148;2.280357361;3.370400667;90.34771729;59.98223877;100.010704;411.6000061;406.7430115;288.0384216;27775.61719;60.33653259
15.06.2019 04:28:11,225;697.4515991;697.7896729;682.4570923;1.152432442;1.068464041;2.31043148;2.342242956;3.370400667;90.3398819;59.94921875;99.99408722;411.6000061;406.67099;288.6114807;27775.63281;60.39854813
15.06.2019 04:28:12,230;697.4515991;697.7896729;682.4570923;1.152432442;1.068464041;2.31043148;2.342242956;3.17534852;90.3398819;59.94921875;99.99408722;411.6000061;406.67099;288.6114807;27775.63281;60.39854813
15.06.2019 04:28:26,270;697.4515991;697.7896729;682.4570923;1.152432442;1.068464041;2.3101964;2.350349426;3.17534852;90.3398819;59.98223877;100.0044098;413.1600037;406.5809937;288.3482056;27775.63281;60.39854813
15.06.2019 04:28:27,272;697.4515991;697.7896729;682.4570923;1.152432442;1.068464041;2.3101964;2.350349426;3.284536362;90.3398819;59.98223877;100.0044098;413.1600037;406.5809937;288.3482056;27775.63281;60.39854813
15.06.2019 04:28:41,306;697.4469604;697.7896729;682.4570923;1.152432442;1.068464041;2.3101964;2.344225883;3.284536362;90.33202362;59.94921875;99.98547363;408.9599915;406.5809937;287.0913391;27775.63281;60.33893204
15.06.2019 04:28:42,310;697.4469604;697.7896729;682.4570923;1.152432442;1.068464041;2.3101964;2.344225883;3.486159801;90.33202362;59.94921875;99.98547363;408.9599915;406.5809937;287.0913391;27775.63281;60.33893204
15.06.2019 04:28:56,347;697.4520264;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.338816166;3.486159801;90.31634521;59.98223877;100.017868;413.0400085;406.5809937;287.6697388;27775.63281;60.39944077
15.06.2019 04:28:57,350;697.4520264;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.338816166;3.447081327;90.31634521;59.98223877;100.017868;413.0400085;406.5809937;287.6697388;27775.63281;60.39944077
15.06.2019 04:29:11,376;697.4520264;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.326531172;3.447081327;90.30849457;59.98223877;99.990448;412.4400024;406.4370117;288.3344421;27775.65039;60.35835648
15.06.2019 04:29:12,377;697.4520264;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.326531172;3.220720291;90.30849457;59.98223877;99.990448;412.4400024;406.4370117;288.3344421;27775.65039;60.35835648
15.06.2019 04:29:26,407;697.4481201;697.7896729;682.4570923;1.152432442;1.068464041;2.309725523;2.346748352;3.220720291;90.31634521;60.01525879;99.98635864;413.2799988;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:29:27,409;697.4481201;697.7896729;682.4570923;1.152432442;1.068464041;2.309725523;2.346748352;3.384182215;90.31634521;60.01525879;99.98635864;413.2799988;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:29:41,444;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.357363939;3.384182215;90.30849457;59.94921875;99.97755432;411.8399963;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:29:42,447;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.357363939;3.364636898;90.30849457;59.94921875;99.97755432;411.8399963;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:29:56,475;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.285470009;3.364636898;90.30065918;59.98223877;99.99747467;411.480011;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:29:57,477;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.285470009;3.35487628;90.30065918;59.98223877;99.99747467;411.480011;406.4370117;287.9118347;27775.65039;60.35835648
15.06.2019 04:30:11,505;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.368314505;3.35487628;90.30065918;59.98223877;100.0207596;413.1600037;406.6350098;287.9118347;27775.66602;60.3999939
15.06.2019 04:30:12,509;697.4555664;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.368314505;3.364636898;90.30065918;59.98223877;100.0207596;413.1600037;406.6350098;287.9118347;27775.66602;60.3999939
15.06.2019 04:30:26,551;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.308548927;2.324540854;3.364636898;90.30065918;59.98223877;100.0162811;412.2000122;406.7609863;287.9118347;27775.66602;60.3999939
15.06.2019 04:30:27,554;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.308548927;2.324540854;3.335299253;90.30065918;59.98223877;100.0162811;412.2000122;406.7609863;287.9118347;27775.66602;60.3999939
15.06.2019 04:30:41,584;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.308784485;2.319108725;3.335299253;90.29281616;59.98223877;100.0274582;410.3999939;406.9230042;287.1352844;27775.66602;60.3999939
15.06.2019 04:30:42,586;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.308784485;2.319108725;3.609591484;90.29281616;59.98223877;100.0274582;410.3999939;406.9230042;287.1352844;27775.66602;60.3999939
15.06.2019 04:30:56,618;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.276336432;3.609591484;90.30849457;59.98223877;100.0101318;412.9200134;406.8510132;287.5856628;27775.66602;60.3999939
15.06.2019 04:30:57,620;697.4526978;697.7896729;682.4570923;1.152432442;1.068464041;2.309254885;2.276336432;3.475705862;90.30849457;59.98223877;100.0101318;412.9200134;406.8510132;287.5856628;27775.66602;60.3999939
15.06.2019 04:31:11,655;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.309019804;2.305500269;3.475705862;90.29281616;59.98223877;99.98107147;411.1199951;406.7609863;287.5856628;27775.68359;60.32924271
15.06.2019 04:31:12,659;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.309019804;2.305500269;3.46595645;90.29281616;59.98223877;99.98107147;411.1199951;406.7609863;287.5856628;27775.68359;60.32924271
15.06.2019 04:31:26,691;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.308784485;2.283644676;3.46595645;90.27713013;59.98223877;99.98995209;411.480011;406.8150024;287.5856628;27775.68359;60.32924271
15.06.2019 04:31:27,695;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.308784485;2.283644676;3.456195116;90.27713013;59.98223877;99.98995209;411.480011;406.8150024;287.5856628;27775.68359;60.32924271
15.06.2019 04:31:41,730;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.308078527;2.331232071;3.456195116;90.27713013;59.98223877;100.0197754;410.3999939;406.868988;287.7304077;27775.68359;60.39762878
15.06.2019 04:31:42,734;697.4553223;697.7896729;682.4525757;1.152432442;1.068464041;2.308078527;2.331232071;3.377540827;90.27713013;59.98223877;100.0197754;410.3999939;406.868988;287.7304077;27775.68359;60.39762878
15.06.2019 04:31:56,768;697.4490967;697.7896729;682.4525757;1.152432442;1.068464041;2.30784297;2.31149292;3.377540827;90.26143646;59.98223877;99.99802399;413.2799988;406.6889954;288.2705994;27775.68359;60.3989563
15.06.2019 04:31:57,770;697.4490967;697.7896729;682.4525757;1.152432442;1.068464041;2.30784297;2.31149292;3.183687687;90.26143646;59.98223877;99.99802399;413.2799988;406.6889954;288.2705994;27775.68359;60.3989563
15.06.2019 04:32:11,807;697.4547729;697.7896729;682.4525757;1.152432442;1.068464041;2.308313847;2.328339815;3.183687687;90.29281616;59.98223877;99.96331787;412.3200073;406.9049988;287.6945496;27775.69922;60.3989563
15.06.2019 04:32:12,811;697.4547729;697.7896729;682.4525757;1.152432442;1.068464041;2.308313847;2.328339815;3.399541378;90.29281616;59.98223877;99.96331787;412.3200073;406.9049988;287.6945496;27775.69922;60.3989563
15.06.2019 04:32:26,843;697.4481812;697.7896729;682.4525757;1.152432442;1.068464041;2.308313847;2.314939737;3.399541378;90.25360107;59.98223877;99.98706055;411.7200012;406.9049988;287.5445557;27775.69922;60.32372665
15.06.2019 04:32:27,848;697.4481812;697.7896729;682.4525757;1.152432442;1.068464041;2.308313847;2.314939737;3.450647593;90.25360107;59.98223877;99.98706055;411.7200012;406.9049988;287.5445557;27775.69922;60.32372665
15.06.2019 04:32:41,878;697.4481812;697.7896729;682.4576416;1.152432442;1.068464041;2.308313847;2.284374714;3.450647593;90.27713013;59.98223877;99.98383331;410.8800049;406.7430115;287.5445557;27775.69922;60.39854431
15.06.2019 04:32:56,919;697.4570923;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.334303141;3.450647593;90.26928711;59.98223877;99.98178101;411.8399963;406.7430115;287.5445557;27775.69922;60.39854431
15.06.2019 04:33:11,961;697.4476318;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.275239229;3.450647593;90.26928711;59.94921875;99.97337341;413.0400085;406.598999;287.5445557;27775.7168;60.39854431
15.06.2019 04:33:12,963;697.4476318;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.275239229;3.460401297;90.26928711;59.94921875;99.97337341;413.0400085;406.598999;287.5445557;27775.7168;60.39854431
15.06.2019 04:33:26,993;697.4476318;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.280722618;3.460401297;90.28496552;59.98223877;100.0198822;411.6000061;406.7250061;286.9934692;27775.7168;60.39854431
15.06.2019 04:33:27,999;697.4476318;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.280722618;3.628616095;90.28496552;59.98223877;100.0198822;411.6000061;406.7250061;286.9934692;27775.7168;60.39854431
15.06.2019 04:33:42,028;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308313847;2.319470882;3.628616095;90.28496552;59.98223877;99.99585724;410.2799988;406.6889954;287.9998474;27775.7168;60.39854431
15.06.2019 04:33:43,031;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308313847;2.319470882;3.295533895;90.28496552;59.98223877;99.99585724;410.2799988;406.6889954;287.9998474;27775.7168;60.39854431
15.06.2019 04:33:57,066;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.296770334;3.295533895;90.28496552;59.98223877;99.98826599;412.3200073;406.5809937;287.6395569;27775.7168;60.39854431
15.06.2019 04:33:58,067;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.296770334;3.428040743;90.28496552;59.98223877;99.98826599;412.3200073;406.5809937;287.6395569;27775.7168;60.39854431
15.06.2019 04:34:12,101;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.294949532;3.428040743;90.28496552;59.98223877;99.98442841;410.3999939;406.598999;287.6364746;27775.73242;60.33388519
15.06.2019 04:34:13,106;697.4517822;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.294949532;3.409559488;90.28496552;59.98223877;99.98442841;410.3999939;406.598999;287.6364746;27775.73242;60.33388519
15.06.2019 04:34:27,141;697.4491577;697.7896729;682.4576416;1.152432442;1.068464041;2.308313847;2.2956779;3.409559488;90.28496552;59.98223877;100.0246887;409.5599976;406.6170044;287.1775818;27775.73242;60.39881897
15.06.2019 04:34:28,144;697.4491577;697.7896729;682.4576416;1.152432442;1.068464041;2.308313847;2.2956779;3.57565546;90.28496552;59.98223877;100.0246887;409.5599976;406.6170044;287.1775818;27775.73242;60.39881897
15.06.2019 04:34:42,168;697.4491577;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.312218666;3.57565546;90.28496552;59.94921875;100.0268555;410.7600098;406.7969971;287.8336792;27775.73242;60.39881897
15.06.2019 04:34:43,170;697.4491577;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.312218666;3.597786665;90.28496552;59.94921875;100.0268555;410.7600098;406.7969971;287.8336792;27775.73242;60.39881897
15.06.2019 04:34:57,203;697.4527588;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.312218666;3.597786665;90.26143646;59.98223877;99.99814606;412.6799927;406.7609863;287.6617126;27775.73242;60.39881897
15.06.2019 04:34:58,205;697.4527588;697.7896729;682.4576416;1.152432442;1.068464041;2.308548927;2.312218666;3.420493364;90.26143646;59.98223877;99.99814606;412.6799927;406.7609863;287.6617126;27775.73242;60.39881897
15.06.2019 04:35:12,226;697.4527588;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.317296267;3.420493364;90.26143646;59.91614532;100.0104752;413.8800049;406.7609863;287.6617126;27775.75;60.39881897
15.06.2019 04:35:13,228;697.4527588;697.7896729;682.4576416;1.152432442;1.068464041;2.308078527;2.317296267;3.400945902;90.26143646;59.91614532;100.0104752;413.8800049;406.7609863;287.6617126;27775.75;60.39881897
15.06.2019 04:35:27,263;697.4471436;697.7896729;682.4541626;1.152432442;1.068464041;2.30784297;2.331232071;3.400945902;90.26143646;59.94921875;100.0160217;411.480011;407.0310059;287.6617126;27775.75;60.39881897
15.06.2019 04:35:28,266;697.4471436;697.7896729;682.4541626;1.152432442;1.068464041;2.30784297;2.331232071;3.391164064;90.26143646;59.94921875;100.0160217;411.480011;407.0310059;287.6617126;27775.75;60.39881897
15.06.2019 04:35:42,294;697.4521484;697.7896729;682.4541626;1.152432442;1.068464041;2.30784297;2.302774191;3.391164064;90.26143646;59.94921875;100.0374069;410.0400085;406.9230042;288.053894;27775.75;60.39881897
15.06.2019 04:35:43,295;697.4521484;697.7896729;682.4541626;1.152432442;1.068464041;2.30784297;2.302774191;3.257529736;90.26143646;59.94921875;100.0374069;410.0400085;406.9230042;288.053894;27775.75;60.39881897
15.06.2019 04:35:57,329;697.4521484;697.7896729;682.4541626;1.152432442;1.068464041;2.308078527;2.282548904;3.257529736;90.28496552;59.98223877;100.0138016;411;407.1940002;287.239624;27775.75;60.39881897
15.06.2019 04:35:58,331;697.4521484;697.7896729;682.4541626;1.152432442;1.068464041;2.308078527;2.282548904;3.544762373;90.28496552;59.98223877;100.0138016;411;407.1940002;287.239624;27775.75;60.39881897
15.06.2019 04:36:12,366;697.4553223;697.7905273;682.4541626;1.152432442;1.068464041;2.308784485;2.2545259;3.544762373;90.27713013;59.98223877;100.0243835;411.6000061;407.2479858;287.8520203;27775.76758;60.39881897
15.06.2019 04:36:13,371;697.4553223;697.7905273;682.4541626;1.152432442;1.068464041;2.308784485;2.2545259;3.365470886;90.27713013;59.98223877;100.0243835;411.6000061;407.2479858;287.8520203;27775.76758;60.39881897
15.06.2019 04:36:27,405;697.4491577;697.7905273;682.4541626;1.152432442;1.068464041;2.30784297;2.254709244;3.365470886;90.27713013;59.94921875;100.0228958;409.6799927;407.1400146;287.8520203;27775.76758;60.39881897
15.06.2019 04:36:28,406;697.4491577;697.7905273;682.4541626;1.152432442;1.068464041;2.30784297;2.254709244;3.326319456;90.27713013;59.94921875;100.0228958;409.6799927;407.1400146;287.8520203;27775.76758;60.39881897
15.06.2019 04:36:42,926;697.4491577;697.7905273;682.4541626;1.152432442;1.068464041;2.308548927;2.421635628;3.326319456;90.28496552;59.94921875;100.0204468;411.480011;407.2479858;287.6603088;27775.76758;60.39881897
15.06.2019 04:36:43,429;697.4491577;697.7905273;682.4541626;1.152432442;1.068464041;2.308548927;2.421635628;3.430770159;90.28496552;59.94921875;100.0204468;411.480011;407.2479858;287.6603088;27775.76758;60.39881897
15.06.2019 04:36:57,963;697.4552612;697.7905273;682.4541626;1.152432442;1.068464041;2.308078527;2.292945862;3.430770159;90.28496552;59.94921875;100.0145798;412.6799927;407.0310059;288.246521;27775.76758;60.39881897
15.06.2019 04:36:58,463;697.4552612;697.7905273;682.4541626;1.152432442;1.068464041;2.308078527;2.292945862;3.201695681;90.28496552;59.94921875;100.0145798;412.6799927;407.0310059;288.246521;27775.76758;60.39881897
15.06.2019 04:37:12,999;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308313847;2.292217016;3.201695681;90.28496552;59.88312912;100.0014038;412.3200073;406.9590149;288.0456543;27775.7832;60.39881897
15.06.2019 04:37:13,501;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308313847;2.292217016;3.279934883;90.28496552;59.88312912;100.0014038;412.3200073;406.9590149;288.0456543;27775.7832;60.39881897
15.06.2019 04:37:28,035;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308548927;2.241094589;3.279934883;90.30065918;59.98223877;99.99690247;412.7999878;406.9590149;288.7058716;27775.7832;60.39881897
15.06.2019 04:37:28,536;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308548927;2.241094589;3.094223738;90.30065918;59.98223877;99.99690247;412.7999878;406.9590149;288.7058716;27775.7832;60.39881897
15.06.2019 04:37:43,072;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308784485;2.351429224;3.094223738;90.30065918;59.94921875;99.9912796;412.6799927;406.7789917;288.7058716;27775.7832;60.39881897
15.06.2019 04:37:43,572;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.308784485;2.351429224;3.07463479;90.30065918;59.94921875;99.9912796;412.6799927;406.7789917;288.7058716;27775.7832;60.39881897
15.06.2019 04:37:58,112;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309019804;2.277798891;3.07463479;90.31634521;59.98223877;99.98016357;411;406.7789917;287.9944153;27775.7832;60.39881897
15.06.2019 04:37:58,615;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309019804;2.277798891;3.326749802;90.31634521;59.98223877;99.98016357;411;406.7789917;287.9944153;27775.7832;60.39881897
15.06.2019 04:38:13,147;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309490204;2.330689907;3.326749802;90.32418823;59.94921875;100.0514679;412.7999878;407.2120056;288.7976379;27775.80078;60.39881897
15.06.2019 04:38:13,649;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309490204;2.330689907;3.092377901;90.32418823;59.94921875;100.0514679;412.7999878;407.2120056;288.7976379;27775.80078;60.39881897
15.06.2019 04:38:28,182;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309960604;2.313125849;3.092377901;90.33202362;59.94921875;100.0341339;413.7600098;407.1400146;288.7137756;27775.80078;60.39881897
15.06.2019 04:38:28,691;697.4514771;697.7905273;682.4541626;1.152432442;1.068464041;2.309960604;2.313125849;3.153652191;90.33202362;59.94921875;100.0341339;413.7600098;407.1400146;288.7137756;27775.80078;60.39881897
15.06.2019 04:38:43,225;697.4482422;697.7905273;682.4589844;1.152432442;1.068464041;2.309254885;2.284557104;3.153652191;90.30849457;59.94921875;100.0387115;414.6000061;407.3200073;288.2303162;27775.80078;60.37759399
15.06.2019 04:38:43,725;697.4482422;697.7905273;682.4589844;1.152432442;1.068464041;2.309254885;2.284557104;3.288856268;90.30849457;59.94921875;100.0387115;414.6000061;407.3200073;288.2303162;27775.80078;60.37759399
15.06.2019 04:38:58,260;697.4544678;697.7905273;682.4589844;1.151918411;1.068464041;2.309254885;2.311311483;3.288856268;90.31634521;59.94921875;100.0237579;411.6000061;407.1220093;288.7277222;27775.80078;60.37759399
15.06.2019 04:38:58,761;697.4544678;697.7905273;682.4589844;1.151918411;1.068464041;2.309254885;2.311311483;3.139108181;90.31634521;59.94921875;100.0237579;411.6000061;407.1220093;288.7277222;27775.80078;60.37759399
15.06.2019 04:39:13,300;697.4544678;697.7905273;682.4589844;1.151918411;1.068464041;2.309254885;2.324178934;3.139108181;90.31634521;59.94921875;100.0472946;412.2000122;407.1220093;288.0592651;27775.81641;60.37759399
15.06.2019 04:39:13,800;697.4544678;697.7905273;682.4589844;1.151918411;1.068464041;2.309254885;2.324178934;3.34709096;90.31634521;59.94921875;100.0472946;412.2000122;407.1220093;288.0592651;27775.81641;60.37759399
15.06.2019 04:39:28,327;697.4449463;697.7905273;682.4589844;1.151918411;1.068464041;2.309490204;2.371361971;3.34709096;90.33202362;59.94921875;100.0316696;413.519989;407.0310059;288.0592651;27775.81641;60.37759399
15.06.2019 04:39:28,827;697.4449463;697.7905273;682.4589844;1.151918411;1.068464041;2.309490204;2.371361971;3.287603855;90.33202362;59.94921875;100.0316696;413.519989;407.0310059;288.0592651;27775.81641;60.37759399
15.06.2019 04:39:43,355;697.4573364;697.7905273;682.4589844;1.151918411;1.068464041;2.309960604;2.318383932;3.287603855;90.33202362;59.94921875;100.0373535;412.5599976;406.9949951;288.6929321;27775.81641;60.37759399
15.06.2019 04:39:43,856;697.4573364;697.7905273;682.4589844;1.151918411;1.068464041;2.309960604;2.318383932;3.101157427;90.33202362;59.94921875;100.0373535;412.5599976;406.9949951;288.6929321;27775.81641;60.37759399
15.06.2019 04:39:58,394;697.4520874;697.7905273;682.4589844;1.151918411;1.068464041;2.309960604;2.329786062;3.101157427;90.3398819;59.94921875;100.04953;412.3200073;406.9949951;287.8207092;27775.81641;60.37759399
15.06.2019 04:39:58,895;697.4520874;697.7905273;682.4589844;1.151918411;1.068464041;2.309960604;2.329786062;3.388414145;90.3398819;59.94921875;100.04953;412.3200073;406.9949951;287.8207092;27775.81641;60.37759399
15.06.2019 04:40:13,433;697.4482422;697.7919312;682.4589844;1.151918411;1.068464041;2.31043148;2.29112339;3.388414145;90.3398819;59.94921875;100.0368652;411.9599915;407.0130005;287.8934631;27775.83398;60.37759399
15.06.2019 04:40:13,933;697.4482422;697.7919312;682.4589844;1.151918411;1.068464041;2.31043148;2.29112339;3.383173704;90.3398819;59.94921875;100.0368652;411.9599915;407.0130005;287.8934631;27775.83398;60.37759399
15.06.2019 04:40:28,470;697.4482422;697.7919312;682.4589844;1.151918411;1.068464041;2.309960604;2.32254982;3.383173704;90.33202362;59.94921875;100.0168762;410.6400146;406.868988;287.549408;27775.83398;60.37759399
15.06.2019 04:40:28,971;697.4482422;697.7919312;682.4589844;1.151918411;1.068464041;2.309960604;2.32254982;3.480805635;90.33202362;59.94921875;100.0168762;410.6400146;406.868988;287.549408;27775.83398;60.37759399
15.06.2019 04:40:43,507;697.4545898;697.7919312;682.4541626;1.151918411;1.068464041;2.309960604;2.33105135;3.480805635;90.3398819;59.94921875;99.99341583;411.9599915;406.9410095;288.4980164;27775.83398;60.3999939
15.06.2019 04:40:44,009;697.4545898;697.7919312;682.4541626;1.151918411;1.068464041;2.309960604;2.33105135;3.15773201;90.3398819;59.94921875;99.99341583;411.9599915;406.9410095;288.4980164;27775.83398;60.3999939
15.06.2019 04:40:58,553;697.4545898;697.7919312;682.4541626;1.151918411;1.068464041;2.309490204;2.262785435;3.15773201;90.3398819;59.94921875;99.984375;413.519989;406.9410095;288.391571;27775.83398;60.3999939
15.06.2019 04:40:59,053;697.4545898;697.7919312;682.4541626;1.151918411;1.068464041;2.309490204;2.262785435;3.174409151;90.3398819;59.94921875;99.984375;413.519989;406.9410095;288.391571;27775.83398;60.3999939
15.06.2019 04:41:13,582;697.4468384;697.7919312;682.4541626;1.151918411;1.068464041;2.309725523;2.343504906;3.174409151;90.31634521;59.94921875;99.98919678;410.3999939;407.1759949;288.391571;27775.84961;60.3999939
15.06.2019 04:41:14,083;697.4468384;697.7919312;682.4541626;1.151918411;1.068464041;2.309725523;2.343504906;3.205600023;90.31634521;59.94921875;99.98919678;410.3999939;407.1759949;288.391571;27775.84961;60.3999939
15.06.2019 04:41:28,614;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.309490204;2.305136919;3.205600023;90.30065918;59.94921875;99.9895401;412.6799927;407.1940002;288.6803589;27775.84961;60.3999939
15.06.2019 04:41:29,118;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.309490204;2.305136919;3.117058039;90.30065918;59.94921875;99.9895401;412.6799927;407.1940002;288.6803589;27775.84961;60.3999939
15.06.2019 04:41:43,654;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.308784485;2.31548357;3.117058039;90.30065918;59.94921875;99.99552917;413.519989;407.0310059;287.7409363;27775.84961;60.3999939
15.06.2019 04:41:44,155;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.308784485;2.31548357;3.407621861;90.30065918;59.94921875;99.99552917;413.519989;407.0310059;287.7409363;27775.84961;60.3999939
15.06.2019 04:41:58,694;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.309019804;2.326169491;3.407621861;90.30849457;59.94921875;100.025795;413.519989;407.2479858;288.1244812;27775.84961;60.3999939
15.06.2019 04:41:59,196;697.4505615;697.7919312;682.4541626;1.151918411;1.068464041;2.309019804;2.326169491;3.286775112;90.30849457;59.94921875;100.025795;413.519989;407.2479858;288.1244812;27775.84961;60.3999939
15.06.2019 04:42:13,728;697.4574585;697.7919312;682.4541626;1.151918411;1.068464041;2.308784485;2.39977169;3.286775112;90.30065918;59.94921875;100.0286789;411.8399963;407.2479858;288.1244812;27775.86719;60.3999939
15.06.2019 04:42:14,229;697.4574585;697.7919312;682.4541626;1.151918411;1.068464041;2.308784485;2.39977169;3.276986122;90.30065918;59.94921875;100.0286789;411.8399963;407.2479858;288.1244812;27775.86719;60.3999939
15.06.2019 04:42:28,769;697.4495239;697.7919312;682.4620972;1.151918411;1.068464041;2.308078527;2.313488722;3.276986122;90.27713013;59.94921875;100.045517;410.2799988;407.428009;288.1244812;27775.86719;60.3999939
15.06.2019 04:42:29,270;697.4495239;697.7919312;682.4620972;1.151918411;1.068464041;2.308078527;2.313488722;3.247616768;90.27713013;59.94921875;100.045517;410.2799988;407.428009;288.1244812;27775.86719;60.3999939
15.06.2019 04:42:43,799;697.4574585;697.7919312;682.4620972;1.151918411;1.068464041;2.308548927;2.320376635;3.247616768;90.27713013;59.94921875;100.0250854;412.5599976;407.2659912;287.7012024;27775.86719;60.3999939
15.06.2019 04:42:44,303;697.4574585;697.7919312;682.4620972;1.151918411;1.068464041;2.308548927;2.320376635;3.411361933;90.27713013;59.94921875;100.0250854;412.5599976;407.2659912;287.7012024;27775.86719;60.3999939
15.06.2019 04:42:58,834;697.4574585;697.7919312;682.4550781;1.151918411;1.068464041;2.308313847;2.28309679;3.411361933;90.27713013;59.98223877;100.0079422;411.7200012;407.2659912;288.4623718;27775.86719;60.3999939
15.06.2019 04:42:59,336;697.4574585;697.7919312;682.4550781;1.151918411;1.068464041;2.308313847;2.28309679;3.142292023;90.27713013;59.98223877;100.0079422;411.7200012;407.2659912;288.4623718;27775.86719;60.3999939
15.06.2019 04:43:13,874;697.4519653;697.7919312;682.4550781;1.151918411;1.068464041;2.308548927;2.326531172;3.142292023;90.29281616;59.98223877;100.0052109;413.519989;407.2659912;287.8331299;27775.88281;60.3999939
15.06.2019 04:43:14,374;697.4519653;697.7919312;682.4550781;1.151918411;1.068464041;2.308548927;2.326531172;3.366426945;90.29281616;59.98223877;100.0052109;413.519989;407.2659912;287.8331299;27775.88281;60.3999939
15.06.2019 04:43:28,914;697.4599609;697.7919312;682.4550781;1.151918411;1.068464041;2.308784485;2.277798891;3.366426945;90.30065918;59.98223877;99.97419739;411.8399963;407.0130005;287.8331299;27775.88281;60.3999939
15.06.2019 04:43:29,415;697.4599609;697.7919312;682.4550781;1.151918411;1.068464041;2.308784485;2.277798891;3.376227617;90.30065918;59.98223877;99.97419739;411.8399963;407.0130005;287.8331299;27775.88281;60.3999939
15.06.2019 04:43:43,952;697.4520874;697.7919312;682.4550781;1.151918411;1.068464041;2.309254885;2.274873257;3.376227617;90.30065918;59.94921875;99.98651123;413.6400146;406.9949951;287.8186035;27775.88281;60.3999939
15.06.2019 04:43:44,454;697.4520874;697.7919312;682.4550781;1.151918411;1.068464041;2.309254885;2.274873257;3.400708437;90.30065918;59.94921875;99.98651123;413.6400146;406.9949951;287.8186035;27775.88281;60.3999939
15.06.2019 04:43:58,980;697.4520874;697.7919312;682.4550781;1.151918411;1.068464041;2.309019804;2.38496232;3.400708437;90.31634521;59.94921875;100.0068512;412.5599976;406.9949951;287.8186035;27775.88281;60.35473251
15.06.2019 04:43:59,481;697.4520874;697.7919312;682.4550781;1.151918411;1.068464041;2.309019804;2.38496232;3.390951633;90.31634521;59.94921875;100.0068512;412.5599976;406.9949951;287.8186035;27775.88281;60.35473251
15.06.2019 04:44:14,018;697.4563599;697.7919312;682.4550781;1.151918411;1.068464041;2.309019804;2.274507523;3.390951633;90.30065918;59.98223877;100.0174332;412.6799927;407.1579895;288.6312561;27775.90039;60.35473251
15.06.2019 04:44:14,519;697.4563599;697.7919312;682.4550781;1.151918411;1.068464041;2.309019804;2.274507523;3.114187479;90.30065918;59.98223877;100.0174332;412.6799927;407.1579895;288.6312561;27775.90039;60.35473251
15.06.2019 04:44:29,053;697.4511719;697.7919312;682.4550781;1.151918411;1.068464041;2.309490204;2.319652319;3.114187479;90.30065918;59.98223877;100.025238;413.2799988;407.1759949;287.5897217;27775.90039;60.39751053
15.06.2019 04:44:29,554;697.4511719;697.7919312;682.4550781;1.151918411;1.068464041;2.309490204;2.319652319;3.488410473;90.30065918;59.98223877;100.025238;413.2799988;407.1759949;287.5897217;27775.90039;60.39751053
15.06.2019 04:44:44,574;697.4440918;697.7919312;682.4550781;1.151918411;1.067412853;2.309019804;2.295313835;3.488410473;90.30065918;59.98223877;100.0303192;408.6000061;407.0310059;287.4236755;27775.90039;60.39751053
15.06.2019 04:44:45,077;697.4440918;697.7919312;682.4550781;1.151918411;1.067412853;2.309019804;2.295313835;3.544953585;90.30065918;59.98223877;100.0303192;408.6000061;407.0310059;287.4236755;27775.90039;60.39751053
15.06.2019 04:44:59,615;697.4509888;697.7919312;682.4550781;1.151918411;1.067412853;2.308784485;2.303137541;3.544953585;90.30065918;59.98223877;100.0350113;412.5599976;406.9590149;287.6879272;27775.91602;60.39751053
15.06.2019 04:45:00,116;697.4509888;697.7919312;682.4550781;1.151918411;1.067412853;2.308784485;2.303137541;3.425683498;90.30065918;59.98223877;100.0350113;412.5599976;406.9590149;287.6879272;27775.91602;60.39751053
15.06.2019 04:45:14,648;697.4509888;697.7919312;682.4550781;1.151918411;1.067412853;2.308784485;2.387284756;3.425683498;90.30065918;59.94921875;100.0342026;411.9599915;407.0310059;288.1458435;27775.91602;60.39751053
15.06.2019 04:45:15,149;697.4509888;697.7919312;682.4550781;1.151918411;1.067412853;2.308784485;2.387284756;3.269705772;90.30065918;59.94921875;100.0342026;411.9599915;407.0310059;288.1458435;27775.91602;60.39751053
15.06.2019 04:45:29,679;697.4509888;697.7919312;682.4611206;1.151918411;1.067412853;2.308313847;2.313307285;3.269705772;90.26928711;59.98223877;100.0163116;411.2399902;406.7250061;287.8665161;27775.91602;60.39751053
15.06.2019 04:45:30,179;697.4509888;697.7919312;682.4611206;1.151918411;1.067412853;2.308313847;2.313307285;3.345285654;90.26928711;59.98223877;100.0163116;411.2399902;406.7250061;287.8665161;27775.91602;60.39751053
15.06.2019 04:45:44,714;697.4560547;697.7919312;682.4611206;1.151918411;1.067412853;2.30784297;2.363650084;3.345285654;90.26928711;59.94921875;100.0194626;412.6799927;407.1400146;288.4781189;27775.91602;60.39751053
15.06.2019 04:45:45,216;697.4560547;697.7919312;682.4611206;1.151918411;1.067412853;2.30784297;2.363650084;3.117298365;90.26928711;59.94921875;100.0194626;412.6799927;407.1400146;288.4781189;27775.91602;60.39751053
15.06.2019 04:45:59,754;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.307607889;2.327978134;3.117298365;90.25360107;59.94921875;100.0543823;413.2799988;407.1940002;287.7244873;27775.93359;60.39751053
15.06.2019 04:46:00,255;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.307607889;2.327978134;3.364327431;90.25360107;59.94921875;100.0543823;413.2799988;407.1940002;287.7244873;27775.93359;60.39751053
15.06.2019 04:46:14,796;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.308313847;2.293128014;3.364327431;90.26928711;60.01525879;100.0426788;411.7200012;407.1220093;288.6323242;27775.93359;60.39751053
15.06.2019 04:46:15,297;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.308313847;2.293128014;3.064754963;90.26928711;60.01525879;100.0426788;411.7200012;407.1220093;288.6323242;27775.93359;60.39751053
15.06.2019 04:46:29,833;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.30784297;2.305500269;3.064754963;90.26928711;59.94921875;100.0103226;412.0799866;407.2479858;287.8401489;27775.93359;60.39751053
15.06.2019 04:46:30,334;697.4520264;697.7919312;682.4611206;1.151918411;1.067412853;2.30784297;2.305500269;3.334685564;90.26928711;59.94921875;100.0103226;412.0799866;407.2479858;287.8401489;27775.93359;60.39751053
15.06.2019 04:46:44,867;697.4520264;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.301319361;3.334685564;90.26928711;60.01525879;100.0302963;413.2799988;407.0859985;287.8401489;27775.93359;60.39751053
15.06.2019 04:46:45,372;697.4520264;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.301319361;3.344492435;90.26928711;60.01525879;100.0302963;413.2799988;407.0859985;287.8401489;27775.93359;60.39751053
15.06.2019 04:46:59,909;697.4556274;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.344225883;3.344492435;90.26928711;59.98223877;100.0356674;409.4400024;406.9949951;287.5991821;27775.94922;60.39751053
15.06.2019 04:47:00,410;697.4556274;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.344225883;3.416787148;90.26928711;59.98223877;100.0356674;409.4400024;406.9949951;287.5991821;27775.94922;60.39751053
15.06.2019 04:47:14,954;697.4556274;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.302228451;3.416787148;90.26928711;59.98223877;100.0102921;411.6000061;406.8510132;287.5991821;27775.94922;60.39751053
15.06.2019 04:47:15,456;697.4556274;697.7919312;682.4595947;1.151918411;1.067412853;2.308078527;2.302228451;3.426585674;90.26928711;59.98223877;100.0102921;411.6000061;406.8510132;287.5991821;27775.94922;60.39751053
15.06.2019 04:47:29,979;697.4556274;697.7919312;682.4502563;1.151918411;1.067412853;2.30784297;2.365623951;3.426585674;90.26143646;59.98223877;100.0060425;413.2799988;406.8869934;287.9936523;27775.94922;60.39751053
15.06.2019 04:47:30,480;697.4556274;697.7919312;682.4502563;1.151918411;1.067412853;2.30784297;2.365623951;3.282381058;90.26143646;59.98223877;100.0060425;413.2799988;406.8869934;287.9936523;27775.94922;60.39751053
15.06.2019 04:47:45,014;697.4517822;697.7919312;682.4502563;1.151918411;1.067412853;2.307137251;2.326893091;3.282381058;90.26143646;59.94921875;99.9991684;411.3599854;407.1759949;288.6055298;27775.94922;60.39751053
15.06.2019 04:47:45,514;697.4517822;697.7919312;682.4502563;1.151918411;1.067412853;2.307137251;2.326893091;3.054279089;90.26143646;59.94921875;99.9991684;411.3599854;407.1759949;288.6055298;27775.94922;60.39751053
15.06.2019 04:48:00,042;697.4579468;697.7919312;682.4502563;1.151918411;1.067412853;2.307137251;2.277067661;3.054279089;90.23790741;59.98223877;100.0029221;410.3999939;407.1040039;287.8979797;27775.9668;60.39751053
15.06.2019 04:48:00,546;697.4579468;697.7919312;682.4502563;1.151918411;1.067412853;2.307137251;2.277067661;3.285627365;90.23790741;59.98223877;100.0029221;410.3999939;407.1040039;287.8979797;27775.9668;60.39751053
15.06.2019 04:48:15,079;697.4510498;697.7919312;682.4554443;1.151918411;1.067412853;2.307137251;2.304955244;3.285627365;90.23790741;59.98223877;100.0138245;412.5599976;407.0310059;287.8979797;27775.9668;60.3999939
15.06.2019 04:48:30,124;697.4581909;697.7919312;682.4554443;1.151918411;1.067412853;2.307137251;2.287659168;3.285627365;90.25360107;59.98223877;99.98985291;412.6799927;407.1759949;287.8979797;27775.9668;60.3999939
15.06.2019 04:48:30,624;697.4581909;697.7919312;682.4554443;1.151918411;1.067412853;2.307137251;2.287659168;3.314986706;90.25360107;59.98223877;99.98985291;412.6799927;407.1759949;287.8979797;27775.9668;60.3999939
15.06.2019 04:48:45,162;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.304955244;3.314986706;90.27713013;59.98223877;100.0087738;411.9599915;406.9769897;287.8979797;27775.9668;60.3999939
15.06.2019 04:48:45,662;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.304955244;3.334572792;90.27713013;59.98223877;100.0087738;411.9599915;406.9769897;287.8979797;27775.9668;60.3999939
15.06.2019 04:49:00,203;697.4475098;697.7919312;682.4554443;1.151918411;1.067412853;2.307607889;2.258014917;3.334572792;90.26143646;59.98223877;100.0049286;411.6000061;407.1220093;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:00,705;697.4475098;697.7919312;682.4554443;1.151918411;1.067412853;2.307607889;2.258014917;3.226371288;90.26143646;59.98223877;100.0049286;411.6000061;407.1220093;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:15,245;697.4563599;697.7919312;682.4554443;1.151918411;1.067412853;2.30784297;2.203162909;3.226371288;90.26928711;59.98223877;100.0285492;410.7600098;406.9769897;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:15,747;697.4563599;697.7919312;682.4554443;1.151918411;1.067412853;2.30784297;2.203162909;3.236150503;90.26928711;59.98223877;100.0285492;410.7600098;406.9769897;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:30,275;697.4563599;697.7919312;682.4554443;1.151918411;1.067412853;2.308078527;2.340078831;3.236150503;90.25360107;59.94921875;100.0180206;412.6799927;406.9769897;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:30,775;697.4563599;697.7919312;682.4554443;1.151918411;1.067412853;2.308078527;2.340078831;3.245967627;90.25360107;59.94921875;100.0180206;412.6799927;406.9769897;288.1293335;27775.98242;60.3999939
15.06.2019 04:49:45,309;697.447998;697.7919312;682.4554443;1.151918411;1.067412853;2.30737257;2.347108364;3.245967627;90.26143646;59.98223877;100.019043;413.7600098;407.1400146;287.5348816;27775.98242;60.33420563
15.06.2019 04:49:45,811;697.447998;697.7919312;682.4554443;1.151918411;1.067412853;2.30737257;2.347108364;3.419168711;90.26143646;59.98223877;100.019043;413.7600098;407.1400146;287.5348816;27775.98242;60.33420563
15.06.2019 04:50:00,352;697.4552002;697.7919312;682.4554443;1.151918411;1.067412853;2.307137251;2.27578783;3.419168711;90.24575043;59.98223877;100.0025101;413.0400085;407.1400146;288.5515747;27776;60.37936783
15.06.2019 04:50:00,853;697.4552002;697.7919312;682.4554443;1.151918411;1.067412853;2.307137251;2.27578783;3.117572069;90.24575043;59.98223877;100.0025101;413.0400085;407.1400146;288.5515747;27776;60.37936783
15.06.2019 04:50:15,386;697.4552002;697.7919312;682.4554443;1.151918411;1.067412853;2.308078527;2.337192059;3.117572069;90.25360107;59.98223877;99.97679901;411.1199951;407.1400146;287.8897705;27776;60.32270813
15.06.2019 04:50:15,886;697.4552002;697.7919312;682.4554443;1.151918411;1.067412853;2.308078527;2.337192059;3.362599373;90.25360107;59.98223877;99.97679901;411.1199951;407.1400146;287.8897705;27776;60.32270813
15.06.2019 04:50:30,417;697.4487305;697.7919312;682.4554443;1.151918411;1.067412853;2.307607889;2.316208839;3.362599373;90.25360107;59.98223877;99.97599792;411.2399902;406.7789917;287.8897705;27776;60.39828491
15.06.2019 04:50:30,919;697.4487305;697.7919312;682.4554443;1.151918411;1.067412853;2.307607889;2.316208839;3.343024015;90.25360107;59.98223877;99.97599792;411.2399902;406.7789917;287.8897705;27776;60.39828491
15.06.2019 04:50:45,447;697.4487305;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.292034626;3.343024015;90.26143646;59.98223877;100.0014572;412.6799927;407.0499878;287.8897705;27776;60.39828491
15.06.2019 04:50:45,949;697.4487305;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.292034626;3.35280776;90.26143646;59.98223877;100.0014572;412.6799927;407.0499878;287.8897705;27776;60.39828491
15.06.2019 04:51:00,478;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.287659168;3.35280776;90.28496552;59.98223877;100.0186996;412.6799927;406.9769897;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:00,982;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.287659168;3.38213706;90.28496552;59.98223877;100.0186996;412.6799927;406.9769897;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:15,518;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.292217016;3.38213706;90.29281616;59.98223877;100.0155945;410.2799988;407.1220093;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:16,021;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.292217016;3.401706457;90.29281616;59.98223877;100.0155945;410.2799988;407.1220093;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:30,554;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308784485;2.343144417;3.401706457;90.30849457;59.98223877;100.0287628;412.0799866;407.1220093;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:31,055;697.4526367;697.7919312;682.4554443;1.151918411;1.067412853;2.308784485;2.343144417;3.391932726;90.30849457;59.98223877;100.0287628;412.0799866;407.1220093;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:45,580;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309254885;2.320557833;3.391932726;90.30849457;59.94921875;100.0134125;412.7999878;407.0859985;287.8897705;27776.01758;60.39828491
15.06.2019 04:51:46,081;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309254885;2.320557833;3.411458492;90.30849457;59.94921875;100.0134125;412.7999878;407.0859985;287.8897705;27776.01758;60.39828491
15.06.2019 04:52:00,618;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309725523;2.335386753;3.411458492;90.30849457;59.94921875;100.0308456;414;406.9049988;288.3998108;27776.0332;60.39828491
15.06.2019 04:52:01,122;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309725523;2.335386753;3.257414103;90.30849457;59.94921875;100.0308456;414;406.9049988;288.3998108;27776.0332;60.39828491
15.06.2019 04:52:15,658;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309725523;2.357543707;3.257414103;90.31634521;59.94921875;100.0276489;412.2000122;406.9230042;288.1350708;27776.0332;60.39828491
15.06.2019 04:52:16,159;697.4541016;697.7919312;682.4554443;1.151918411;1.067412853;2.309725523;2.357543707;3.337739706;90.31634521;59.94921875;100.0276489;412.2000122;406.9230042;288.1350708;27776.0332;60.39828491
15.06.2019 04:52:30,685;697.4549561;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.285834789;3.337739706;90.30065918;59.98223877;100.0339508;411.6000061;407.0679932;287.0600586;27776.0332;60.39828491
15.06.2019 04:52:31,185;697.4549561;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.285834789;3.684170723;90.30065918;59.98223877;100.0339508;411.6000061;407.0679932;287.0600586;27776.0332;60.39828491
15.06.2019 04:52:45,723;697.4508057;697.7919312;682.4554443;1.151918411;1.067412853;2.309254885;2.317477703;3.684170723;90.30849457;59.98223877;100.0256271;412.0799866;406.9230042;287.0913391;27776.0332;60.39828491
15.06.2019 04:52:46,224;697.4508057;697.7919312;682.4554443;1.151918411;1.067412853;2.309254885;2.317477703;3.641303062;90.30849457;59.98223877;100.0256271;412.0799866;406.9230042;287.0913391;27776.0332;60.39828491
15.06.2019 04:53:00,756;697.4556274;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.333400249;3.641303062;90.29281616;60.01525879;100.0602722;410.2799988;407.0310059;287.2192688;27776.05078;60.39828491
15.06.2019 04:53:01,258;697.4556274;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.333400249;3.568446636;90.29281616;60.01525879;100.0602722;410.2799988;407.0310059;287.2192688;27776.05078;60.39828491
15.06.2019 04:53:15,799;697.4555054;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.280357361;3.568446636;90.26928711;59.98223877;100.0184479;413.3999939;407.0499878;287.5701294;27776.05078;60.39828491
15.06.2019 04:53:16,301;697.4555054;697.7919312;682.4554443;1.151918411;1.067412853;2.309019804;2.280357361;3.468500614;90.26928711;59.98223877;100.0184479;413.3999939;407.0499878;287.5701294;27776.05078;60.39828491
15.06.2019 04:53:30,828;697.4616699;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.351429224;3.468500614;90.29281616;59.98223877;100.0406647;411.480011;406.9949951;287.2870178;27776.05078;60.39828491
15.06.2019 04:53:31,329;697.4616699;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.351429224;3.535628796;90.29281616;59.98223877;100.0406647;411.480011;406.9949951;287.2870178;27776.05078;60.39828491
15.06.2019 04:53:45,872;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308784485;2.307862043;3.535628796;90.29281616;59.98223877;100.0419693;413.2799988;406.9949951;287.1902771;27776.05078;60.39828491
15.06.2019 04:53:46,376;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308784485;2.307862043;3.588118076;90.29281616;59.98223877;100.0419693;413.2799988;406.9949951;287.1902771;27776.05078;60.39828491
15.06.2019 04:54:00,917;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.31874609;3.588118076;90.30065918;59.94921875;100.0157928;411.9599915;407.0859985;288.4486694;27776.06641;60.39828491
15.06.2019 04:54:01,419;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308548927;2.31874609;3.149651766;90.30065918;59.94921875;100.0157928;411.9599915;407.0859985;288.4486694;27776.06641;60.39828491
