Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 04:54:15,955;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.332135677;3.149651766;90.28496552;59.98223877;100.0337601;414;406.9590149;288.0561829;27776.06641;60.39828491
15.06.2019 04:54:16,459;697.4528809;697.7919312;682.4554443;1.151918411;1.067412853;2.308313847;2.332135677;3.273574591;90.28496552;59.98223877;100.0337601;414;406.9590149;288.0561829;27776.06641;60.39828491
15.06.2019 04:54:30,994;697.4518433;697.7919312;682.4554443;1.151918411;1.070138335;2.308313847;2.344946623;3.273574591;90.28496552;59.94921875;100.0488815;411.6000061;407.0310059;286.9073792;27776.06641;60.39828491
15.06.2019 04:54:31,495;697.4518433;697.7919312;682.4554443;1.151918411;1.070138335;2.308313847;2.344946623;3.720946074;90.28496552;59.94921875;100.0488815;411.6000061;407.0310059;286.9073792;27776.06641;60.39828491
15.06.2019 04:54:46,028;697.4518433;697.7919312;682.4554443;1.151918411;1.070138335;2.308313847;2.379419327;3.720946074;90.26928711;59.94921875;100.044632;412.6799927;406.9769897;287.9355774;27776.06641;60.39828491
15.06.2019 04:54:46,529;697.4518433;697.7919312;682.4554443;1.151918411;1.070138335;2.308313847;2.379419327;3.361092567;90.26928711;59.94921875;100.044632;412.6799927;406.9769897;287.9355774;27776.06641;60.39828491
15.06.2019 04:55:01,064;697.4561768;697.7919312;682.4530029;1.151918411;1.070138335;2.30784297;2.260217428;3.361092567;90.26928711;59.94921875;100.041069;412.3200073;406.9049988;287.9355774;27776.08398;60.39828491
15.06.2019 04:55:01,567;697.4561768;697.7919312;682.4530029;1.151918411;1.070138335;2.30784297;2.260217428;3.341509819;90.26928711;59.94921875;100.041069;412.3200073;406.9049988;287.9355774;27776.08398;60.39828491
15.06.2019 04:55:16,101;697.4642334;697.7919312;682.4530029;1.151918411;1.070138335;2.308313847;2.32254982;3.341509819;90.26928711;59.98223877;100.0167236;410.8800049;406.67099;287.9355774;27776.08398;60.39828491
15.06.2019 04:55:31,133;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.30737257;2.335025549;3.341509819;90.25360107;59.98223877;99.99721527;412.3200073;406.598999;287.7961426;27776.08398;60.39828491
15.06.2019 04:55:31,641;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.30737257;2.335025549;3.369459152;90.25360107;59.98223877;99.99721527;412.3200073;406.598999;287.7961426;27776.08398;60.39828491
15.06.2019 04:55:46,171;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.33105135;3.369459152;90.25360107;59.94921875;100.0043793;413.1600037;406.4909973;287.9546204;27776.08398;60.39828491
15.06.2019 04:55:46,675;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.33105135;3.325262785;90.25360107;59.94921875;100.0043793;413.1600037;406.4909973;287.9546204;27776.08398;60.39828491
15.06.2019 04:56:01,208;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.312218666;3.325262785;90.25360107;59.94921875;100.0377502;412.3200073;406.7430115;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:01,709;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.312218666;3.335028172;90.25360107;59.94921875;100.0377502;412.3200073;406.7430115;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:16,239;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.324178934;3.335028172;90.23790741;59.98223877;100.0354843;411.3599854;406.868988;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:16,744;697.456543;697.7919312;682.4530029;1.151918411;1.070138335;2.307607889;2.324178934;3.325262785;90.23790741;59.98223877;100.0354843;411.3599854;406.868988;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:31,276;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.307137251;2.310766935;3.325262785;90.23790741;59.94921875;100.017807;413.3999939;406.868988;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:31,777;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.307137251;2.310766935;3.305676699;90.23790741;59.94921875;100.017807;413.3999939;406.868988;287.9546204;27776.09961;60.39828491
15.06.2019 04:56:46,311;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.307137251;2.303319454;3.305676699;90.23790741;59.98223877;100.0276337;413.3999939;406.8510132;287.9546204;27776.09961;60.39828491
15.06.2019 04:57:01,352;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.307137251;2.328882217;3.305676699;90.24575043;59.98223877;100.0252686;412.9200134;407.0679932;287.9546204;27776.11719;60.39828491
15.06.2019 04:57:16,382;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.30784297;2.268284082;3.305676699;90.25360107;59.94921875;100.0377274;411;407.0679932;288.3227844;27776.11719;60.39828491
15.06.2019 04:57:16,883;697.4611816;697.7919312;682.4574585;1.151918411;1.070138335;2.30784297;2.268284082;3.209632635;90.25360107;59.94921875;100.0377274;411;407.0679932;288.3227844;27776.11719;60.39828491
15.06.2019 04:57:31,414;697.4576416;697.7919312;682.4574585;1.151918411;1.070138335;2.307607889;2.350889444;3.209632635;90.26143646;59.98223877;100.0260696;411.7200012;407.1220093;287.9248047;27776.11719;60.39828491
15.06.2019 04:57:31,917;697.4576416;697.7919312;682.4574585;1.151918411;1.070138335;2.307607889;2.350889444;3.345175743;90.26143646;59.98223877;100.0260696;411.7200012;407.1220093;287.9248047;27776.11719;60.39828491
15.06.2019 04:57:46,453;697.4616699;697.7919312;682.4574585;1.151918411;1.070138335;2.308078527;2.305681944;3.345175743;90.24575043;59.98223877;100.0331955;410.2799988;407.1220093;288.1841125;27776.11719;60.39828491
15.06.2019 04:57:46,954;697.4616699;697.7919312;682.4574585;1.151918411;1.070138335;2.308078527;2.305681944;3.26666975;90.24575043;59.98223877;100.0331955;410.2799988;407.1220093;288.1841125;27776.11719;60.39828491
15.06.2019 04:58:01,483;697.4544678;697.7931519;682.4574585;1.151918411;1.070138335;2.30784297;2.268467188;3.26666975;90.26143646;59.98223877;100.0151138;411.7200012;407.0130005;288.1261902;27776.13281;60.39828491
15.06.2019 04:58:01,984;697.4544678;697.7931519;682.4574585;1.151918411;1.070138335;2.30784297;2.268467188;3.276590824;90.26143646;59.98223877;100.0151138;411.7200012;407.0130005;288.1261902;27776.13281;60.39828491
15.06.2019 04:58:16,522;697.4544678;697.7931519;682.4574585;1.151918411;1.070138335;2.307607889;2.371361971;3.276590824;90.26928711;59.98223877;100.0133057;412.2000122;407.0130005;287.8659363;27776.13281;60.39828491
15.06.2019 04:58:17,023;697.4544678;697.7931519;682.4574585;1.151918411;1.070138335;2.307607889;2.371361971;3.355472326;90.26928711;59.98223877;100.0133057;412.2000122;407.0130005;287.8659363;27776.13281;60.39828491
15.06.2019 04:58:31,553;697.4573975;697.7931519;682.4574585;1.151918411;1.070138335;2.307607889;2.290212154;3.355472326;90.26928711;59.98223877;100.0242615;411.2399902;407.0130005;287.8659363;27776.13281;60.39828491
15.06.2019 04:58:46,585;697.4573975;697.7931519;682.4574585;1.151918411;1.070138335;2.308313847;2.268833399;3.355472326;90.27713013;60.01525879;99.9954071;411.3599854;406.9230042;287.068512;27776.13281;60.39828491
15.06.2019 04:58:47,093;697.4573975;697.7931519;682.4574585;1.151918411;1.070138335;2.308313847;2.268833399;3.656346321;90.27713013;60.01525879;99.9954071;411.3599854;406.9230042;287.068512;27776.13281;60.39828491
15.06.2019 04:59:01,623;697.4573975;697.7931519;682.4574585;1.151918411;1.070138335;2.308313847;2.403867483;3.656346321;90.26143646;60.01525879;100.0369949;412.3200073;406.9769897;287.384552;27776.15039;60.39828491
15.06.2019 04:59:02,123;697.4573975;697.7931519;682.4574585;1.151918411;1.070138335;2.308313847;2.403867483;3.529194117;90.26143646;60.01525879;100.0369949;412.3200073;406.9769897;287.384552;27776.15039;60.39828491
15.06.2019 04:59:16,658;697.4562378;697.7931519;682.4539795;1.151918411;1.070138335;2.307607889;2.272677898;3.529194117;90.26928711;59.98223877;100.0053406;410.519989;406.9049988;287.7589417;27776.15039;60.39828491
15.06.2019 04:59:17,158;697.4562378;697.7931519;682.4539795;1.151918411;1.070138335;2.307607889;2.272677898;3.391917944;90.26928711;59.98223877;100.0053406;410.519989;406.9049988;287.7589417;27776.15039;60.39828491
15.06.2019 04:59:31,683;697.4522095;697.7931519;682.4539795;1.151918411;1.070138335;2.30784297;2.251769304;3.391917944;90.25360107;59.98223877;100.0060501;410.0400085;406.9049988;287.7589417;27776.15039;60.39828491
15.06.2019 04:59:32,184;697.4522095;697.7931519;682.4539795;1.151918411;1.070138335;2.30784297;2.251769304;3.401676416;90.25360107;59.98223877;100.0060501;410.0400085;406.9049988;287.7589417;27776.15039;60.39828491
15.06.2019 04:59:46,724;697.4588013;697.7931519;682.4539795;1.151918411;1.070138335;2.308784485;2.304409981;3.401676416;90.27713013;59.98223877;100.0165939;411.9599915;407.0679932;287.3320923;27776.15039;60.39828491
15.06.2019 04:59:47,224;697.4588013;697.7931519;682.4539795;1.151918411;1.070138335;2.308784485;2.304409981;3.56659174;90.27713013;59.98223877;100.0165939;411.9599915;407.0679932;287.3320923;27776.15039;60.39828491
15.06.2019 05:00:01,763;697.4588013;697.7931519;682.4539795;1.151918411;1.070138335;2.309019804;2.313307285;3.56659174;90.30065918;59.98223877;100.0004425;411.480011;406.7609863;288.22229;27776.16602;60.3853569
15.06.2019 05:00:02,263;697.4588013;697.7931519;682.4539795;1.151918411;1.070138335;2.309019804;2.313307285;3.292826653;90.30065918;59.98223877;100.0004425;411.480011;406.7609863;288.22229;27776.16602;60.3853569
15.06.2019 05:00:16,798;697.4539185;697.7931519;682.4539795;1.151918411;1.070138335;2.309490204;2.345847607;3.292826653;90.30065918;60.01525879;100.0004425;410.6400146;406.598999;287.5621948;27776.16602;60.3853569
15.06.2019 05:00:17,299;697.4539185;697.7931519;682.4539795;1.151918411;1.070138335;2.309490204;2.345847607;3.537065744;90.30065918;60.01525879;100.0004425;410.6400146;406.598999;287.5621948;27776.16602;60.3853569
15.06.2019 05:00:31,829;697.4539185;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.324902773;3.537065744;90.30065918;59.98223877;100.0149231;412.6799927;406.4370117;287.5621948;27776.16602;60.30805206
15.06.2019 05:00:32,333;697.4539185;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.324902773;3.517538786;90.30065918;59.98223877;100.0149231;412.6799927;406.4370117;287.5621948;27776.16602;60.30805206
15.06.2019 05:00:46,865;697.4539185;697.7931519;682.4539795;1.152757049;1.070138335;2.309019804;2.28528738;3.517538786;90.30065918;59.98223877;100.006485;411.9599915;406.32901;287.5621948;27776.16602;60.39666367
15.06.2019 05:01:01,911;697.4539185;697.7931519;682.4539795;1.152757049;1.070138335;2.308784485;2.344045639;3.517538786;90.27713013;59.98223877;99.99472046;413.2799988;406.3649902;287.0319214;27776.18359;60.39666367
15.06.2019 05:01:02,415;697.4539185;697.7931519;682.4539795;1.152757049;1.070138335;2.308784485;2.344045639;3.688305855;90.27713013;59.98223877;99.99472046;413.2799988;406.3649902;287.0319214;27776.18359;60.39666367
15.06.2019 05:01:16,950;697.4515991;697.7931519;682.4539795;1.152757049;1.070138335;2.308313847;2.276153564;3.688305855;90.26928711;60.01525879;100.0198364;412.3200073;406.1849976;287.7533264;27776.18359;60.39666367
15.06.2019 05:01:17,451;697.4515991;697.7931519;682.4539795;1.152757049;1.070138335;2.308313847;2.276153564;3.423151255;90.26928711;60.01525879;100.0198364;412.3200073;406.1849976;287.7533264;27776.18359;60.39666367
15.06.2019 05:01:31,975;697.4544678;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.361495733;3.423151255;90.30065918;60.01525879;100.0033646;412.7999878;406.2569885;287.0329285;27776.18359;60.39666367
15.06.2019 05:01:32,478;697.4544678;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.361495733;3.678193331;90.30065918;60.01525879;100.0033646;412.7999878;406.2569885;287.0329285;27776.18359;60.39666367
15.06.2019 05:01:47,018;697.4497681;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.304046631;3.678193331;90.30065918;59.98223877;99.99871826;412.6799927;406.5090027;287.5747375;27776.18359;60.39666367
15.06.2019 05:01:47,519;697.4497681;697.7931519;682.4539795;1.152757049;1.070138335;2.308548927;2.304046631;3.493725777;90.30065918;59.98223877;99.99871826;412.6799927;406.5090027;287.5747375;27776.18359;60.39666367
15.06.2019 05:02:02,060;697.4580078;697.7931519;682.4539795;1.152757049;1.068883896;2.308784485;2.263152361;3.493725777;90.30065918;59.98223877;100.0149231;410.7600098;406.3649902;287.2618713;27776.19922;60.39666367
15.06.2019 05:02:02,561;697.4580078;697.7931519;682.4539795;1.152757049;1.068883896;2.308784485;2.263152361;3.610022306;90.30065918;59.98223877;100.0149231;410.7600098;406.3649902;287.2618713;27776.19922;60.39666367
15.06.2019 05:02:17,095;697.4558716;697.7931519;682.4573364;1.152757049;1.068883896;2.308313847;2.270115137;3.610022306;90.29281616;60.01525879;99.99539185;412.2000122;406.2749939;287.8780212;27776.19922;60.39666367
15.06.2019 05:02:17,596;697.4558716;697.7931519;682.4573364;1.152757049;1.068883896;2.308313847;2.270115137;3.380686998;90.29281616;60.01525879;99.99539185;412.2000122;406.2749939;287.8780212;27776.19922;60.39666367
15.06.2019 05:02:32,140;697.4523926;697.7931519;682.4573364;1.152757049;1.068883896;2.308548927;2.321644545;3.380686998;90.28496552;59.98223877;99.9641571;412.7999878;406.0400085;287.6782532;27776.19922;60.39666367
15.06.2019 05:02:32,644;697.4523926;697.7931519;682.4573364;1.152757049;1.068883896;2.308548927;2.321644545;3.458482981;90.28496552;59.98223877;99.9641571;412.7999878;406.0400085;287.6782532;27776.19922;60.39666367
15.06.2019 05:02:47,179;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.309019804;2.276701927;3.458482981;90.30849457;60.01525879;99.96022034;411.9599915;406.0939941;286.802124;27776.19922;60.39666367
15.06.2019 05:02:47,680;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.309019804;2.276701927;3.766881227;90.30849457;60.01525879;99.96022034;411.9599915;406.0939941;286.802124;27776.19922;60.39666367
15.06.2019 05:03:02,216;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.308784485;2.278529882;3.766881227;90.30065918;59.98223877;99.97802734;414.2399902;406.2569885;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:02,718;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.308784485;2.278529882;3.588270903;90.30065918;59.98223877;99.97802734;414.2399902;406.2569885;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:17,261;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.309019804;2.312581539;3.588270903;90.30849457;59.98223877;99.99185181;411.6000061;406.2390137;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:17,761;697.4560547;697.7931519;682.4573364;1.152757049;1.068883896;2.309019804;2.312581539;3.598025084;90.30849457;59.98223877;99.99185181;411.6000061;406.2390137;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:32,294;697.461792;697.7931519;682.4494019;1.152757049;1.068883896;2.309490204;2.30840683;3.598025084;90.30849457;59.94921875;100.000473;411.9599915;406.2929993;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:32,798;697.461792;697.7931519;682.4494019;1.152757049;1.068883896;2.309490204;2.30840683;3.617517471;90.30849457;59.94921875;100.000473;411.9599915;406.2929993;287.2981262;27776.2168;60.39666367
15.06.2019 05:03:47,332;697.461792;697.7931519;682.4494019;1.152757049;1.068883896;2.309490204;2.370465994;3.617517471;90.32418823;59.98223877;99.98867035;412.9200134;406.4909973;287.2981262;27776.2168;60.39666367
15.06.2019 05:04:02,373;697.4580078;697.7931519;682.4494019;1.152757049;1.068883896;2.3101964;2.314939737;3.617517471;90.3398819;59.98223877;99.95145416;410.6400146;406.2929993;287.9622803;27776.23242;60.31692123
15.06.2019 05:04:02,874;697.4580078;697.7931519;682.4494019;1.152757049;1.068883896;2.3101964;2.314939737;3.420752287;90.3398819;59.98223877;99.95145416;410.6400146;406.2929993;287.9622803;27776.23242;60.31692123
15.06.2019 05:04:17,417;697.4639282;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.334303141;3.420752287;90.34771729;59.98223877;99.95147705;414.1199951;405.9140015;287.2098999;27776.23242;60.31692123
15.06.2019 05:04:17,922;697.4639282;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.334303141;3.686508656;90.34771729;59.98223877;99.95147705;414.1199951;405.9140015;287.2098999;27776.23242;60.31692123
15.06.2019 05:04:32,461;697.4572754;697.7931519;682.4589233;1.152757049;1.068883896;2.309960604;2.297498465;3.686508656;90.34771729;59.98223877;99.97823334;413.7600098;406.2390137;287.2098999;27776.23242;60.31692123
15.06.2019 05:04:32,962;697.4572754;697.7931519;682.4589233;1.152757049;1.068883896;2.309960604;2.297498465;3.292578459;90.34771729;59.98223877;99.97823334;413.7600098;406.2390137;287.2098999;27776.23242;60.31692123
15.06.2019 05:04:47,493;697.460083;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.295495987;3.292578459;90.3398819;60.01525879;99.97842407;414;406.3829956;288.1937256;27776.23242;60.31692123
15.06.2019 05:04:47,993;697.460083;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.295495987;3.351773977;90.3398819;60.01525879;99.97842407;414;406.3829956;288.1937256;27776.23242;60.31692123
15.06.2019 05:05:02,518;697.4539795;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.266818285;3.351773977;90.3398819;59.98223877;99.9750824;413.0400085;406.3829956;287.6435852;27776.25;60.30001068
15.06.2019 05:05:03,020;697.4539795;697.7931519;682.4589233;1.152757049;1.068883896;2.31043148;2.266818285;3.538953304;90.3398819;59.98223877;99.9750824;413.0400085;406.3829956;287.6435852;27776.25;60.30001068
15.06.2019 05:05:17,555;697.4539795;697.7931519;682.4589233;1.152757049;1.068883896;2.3101964;2.353408337;3.538953304;90.35556793;59.98223877;99.96884155;413.1600037;406.5270081;287.6435852;27776.25;60.30001068
15.06.2019 05:05:18,057;697.4539795;697.7931519;682.4589233;1.152757049;1.068883896;2.3101964;2.353408337;3.529208899;90.35556793;59.98223877;99.96884155;413.1600037;406.5270081;287.6435852;27776.25;60.30001068
15.06.2019 05:05:32,594;697.4539795;697.795166;682.4474487;1.152757049;1.068883896;2.310667038;2.295860052;3.529208899;90.35556793;59.98223877;99.98654175;410.3999939;406.7969971;288.4540405;27776.25;60.30001068
15.06.2019 05:05:33,094;697.4539795;697.795166;682.4474487;1.152757049;1.068883896;2.310667038;2.295860052;3.272998333;90.35556793;59.98223877;99.98654175;410.3999939;406.7969971;288.4540405;27776.25;60.30001068
15.06.2019 05:05:47,625;697.4609375;697.795166;682.4474487;1.152757049;1.068883896;2.310902357;2.308225155;3.272998333;90.35556793;59.98223877;99.99828339;410.7600098;406.7969971;288.7171631;27776.25;60.30001068
15.06.2019 05:05:48,127;697.4609375;697.795166;682.4474487;1.152757049;1.068883896;2.310902357;2.308225155;3.282177448;90.35556793;59.98223877;99.99828339;410.7600098;406.7969971;288.7171631;27776.25;60.30001068
15.06.2019 05:06:02,659;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.31043148;2.267184973;3.282177448;90.35556793;59.98223877;100.0031281;414.2399902;406.7969971;287.906189;27776.26758;60.30001068
15.06.2019 05:06:03,160;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.31043148;2.267184973;3.538315296;90.35556793;59.98223877;100.0031281;414.2399902;406.7969971;287.906189;27776.26758;60.30001068
15.06.2019 05:06:17,696;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.262969017;3.538315296;90.3398819;59.94921875;100.0219879;413.519989;406.8330078;288.1688843;27776.26758;60.30001068
15.06.2019 05:06:18,197;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.262969017;3.458779573;90.3398819;59.94921875;100.0219879;413.519989;406.8330078;288.1688843;27776.26758;60.30001068
15.06.2019 05:06:32,729;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.289482832;3.458779573;90.34771729;59.98223877;100.0170517;411.6000061;406.8330078;288.1688843;27776.26758;60.30001068
15.06.2019 05:06:47,769;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.334122896;3.458779573;90.34771729;59.98223877;100.0110703;411.9599915;406.7789917;288.1688843;27776.26758;60.30001068
15.06.2019 05:06:48,274;697.4609375;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.334122896;3.37511611;90.34771729;59.98223877;100.0110703;411.9599915;406.7789917;288.1688843;27776.26758;60.30001068
15.06.2019 05:07:02,814;697.4593506;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.315665007;3.37511611;90.34771729;59.98223877;100.0216064;412.9200134;406.7789917;287.7340698;27776.2832;60.30001068
15.06.2019 05:07:03,315;697.4593506;697.795166;682.458374;1.152757049;1.068883896;2.310667038;2.315665007;3.523044586;90.34771729;59.98223877;100.0216064;412.9200134;406.7789917;287.7340698;27776.2832;60.30001068
15.06.2019 05:07:17,863;697.4593506;697.795166;682.458374;1.152757049;1.068883896;2.31043148;2.387999296;3.523044586;90.35556793;59.98223877;100.0058136;413.7600098;406.7250061;287.7340698;27776.2832;60.3931427
15.06.2019 05:07:18,363;697.4593506;697.795166;682.458374;1.152757049;1.068883896;2.31043148;2.387999296;3.513280153;90.35556793;59.98223877;100.0058136;413.7600098;406.7250061;287.7340698;27776.2832;60.3931427
15.06.2019 05:07:32,897;697.4593506;697.795166;682.4550171;1.152757049;1.068883896;2.31043148;2.329605579;3.513280153;90.3398819;59.98223877;99.97888947;411.9599915;406.598999;288.2113647;27776.2832;60.337883
15.06.2019 05:07:33,401;697.4593506;697.795166;682.4550171;1.152757049;1.068883896;2.31043148;2.329605579;3.350883245;90.3398819;59.98223877;99.97888947;411.9599915;406.598999;288.2113647;27776.2832;60.337883
15.06.2019 05:07:47,940;697.4593506;697.795166;682.4550171;1.152757049;1.068883896;2.310902357;2.322187662;3.350883245;90.35556793;59.98223877;99.9644165;412.3200073;406.4909973;288.031311;27776.2832;60.39205551
15.06.2019 05:07:48,441;697.4593506;697.795166;682.4550171;1.152757049;1.068883896;2.310902357;2.322187662;3.431680202;90.35556793;59.98223877;99.9644165;412.3200073;406.4909973;288.031311;27776.2832;60.39205551
15.06.2019 05:08:02,969;697.4581909;697.795166;682.4550171;1.152757049;1.068883896;2.31043148;2.326531172;3.431680202;90.34771729;59.94921875;99.97547913;413.519989;406.4729919;287.3044739;27776.30078;60.39205551
15.06.2019 05:08:03,470;697.4581909;697.795166;682.4550171;1.152757049;1.068883896;2.31043148;2.326531172;3.659437656;90.34771729;59.94921875;99.97547913;413.519989;406.4729919;287.3044739;27776.30078;60.39205551
15.06.2019 05:08:18,010;697.4518433;697.795166;682.4550171;1.152757049;1.068883896;2.3101964;2.30022788;3.659437656;90.34771729;59.94921875;99.98304749;412.2000122;406.4549866;287.7918396;27776.30078;60.39205551
15.06.2019 05:08:18,511;697.4518433;697.795166;682.4550171;1.152757049;1.068883896;2.3101964;2.30022788;3.48387289;90.34771729;59.94921875;99.98304749;412.2000122;406.4549866;287.7918396;27776.30078;60.39205551
15.06.2019 05:08:33,040;697.4551392;697.795166;682.4550171;1.152757049;1.068883896;2.309960604;2.320920229;3.48387289;90.3398819;59.94921875;100.0019836;412.9200134;406.6530151;287.7918396;27776.30078;60.39205551
15.06.2019 05:08:33,543;697.4551392;697.795166;682.4550171;1.152757049;1.068883896;2.309960604;2.320920229;3.474102497;90.3398819;59.94921875;100.0019836;412.9200134;406.6530151;287.7918396;27776.30078;60.39205551
15.06.2019 05:08:48,075;697.4551392;697.795166;682.4550171;1.152757049;1.068883896;2.309490204;2.297134399;3.474102497;90.32418823;59.98223877;100.0239868;411.2399902;406.6530151;287.7918396;27776.30078;60.39205551
15.06.2019 05:08:48,576;697.4551392;697.795166;682.4550171;1.152757049;1.068883896;2.309490204;2.297134399;3.454575539;90.32418823;59.98223877;100.0239868;411.2399902;406.6530151;287.7918396;27776.30078;60.39205551
15.06.2019 05:09:03,115;697.4551392;697.793457;682.4550171;1.152757049;1.068883896;2.309490204;2.293674469;3.454575539;90.30849457;59.98223877;100.0441742;413.1600037;406.9590149;287.7918396;27776.31641;60.3999939
15.06.2019 05:09:18,148;697.4616089;697.793457;682.4550171;1.152757049;1.068883896;2.309490204;2.334303141;3.454575539;90.30849457;59.94921875;100.0345535;412.0799866;406.8150024;287.7918396;27776.31641;60.3999939
15.06.2019 05:09:33,179;697.456665;697.793457;682.4550171;1.152757049;1.068883896;2.309254885;2.306227207;3.454575539;90.30849457;59.94921875;100.0267868;412.0799866;406.868988;288.2598572;27776.31641;60.32807159
15.06.2019 05:09:33,680;697.456665;697.793457;682.4550171;1.152757049;1.068883896;2.309254885;2.306227207;3.285480261;90.30849457;59.94921875;100.0267868;412.0799866;406.868988;288.2598572;27776.31641;60.32807159
15.06.2019 05:09:48,215;697.4505005;697.793457;682.4550171;1.152757049;1.068883896;2.309725523;2.308769941;3.285480261;90.32418823;59.98223877;100.0475006;410.6400146;406.9769897;288.2598572;27776.31641;60.32807159
15.06.2019 05:09:48,716;697.4505005;697.793457;682.4550171;1.152757049;1.068883896;2.309725523;2.308769941;3.305043936;90.32418823;59.98223877;100.0475006;410.6400146;406.9769897;288.2598572;27776.31641;60.32807159
15.06.2019 05:10:03,249;697.4619751;697.793457;682.4550171;1.152757049;1.068883896;2.309490204;2.302955866;3.305043936;90.32418823;59.98223877;100.0498657;412.4400024;406.7969971;287.9114685;27776.33398;60.37524796
15.06.2019 05:10:03,754;697.4619751;697.793457;682.4550171;1.152757049;1.068883896;2.309490204;2.302955866;3.413850546;90.32418823;59.98223877;100.0498657;412.4400024;406.7969971;287.9114685;27776.33398;60.37524796
15.06.2019 05:10:18,283;697.4619751;697.793457;682.4550171;1.152757049;1.068883896;2.309490204;2.226514578;3.413850546;90.33202362;59.98223877;100.0171127;412.4400024;406.868988;287.9114685;27776.33398;60.37524796
15.06.2019 05:10:33,325;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.309254885;2.371182919;3.413850546;90.30849457;59.98223877;100.0383148;414.2399902;406.7969971;287.6255798;27776.33398;60.37524796
15.06.2019 05:10:33,826;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.309254885;2.371182919;3.501399994;90.30849457;59.98223877;100.0383148;414.2399902;406.7969971;287.6255798;27776.33398;60.37524796
15.06.2019 05:10:48,371;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.3101964;2.27651906;3.501399994;90.32418823;59.98223877;100.0667877;411.2399902;406.8150024;287.6255798;27776.33398;60.37524796
15.06.2019 05:10:48,872;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.3101964;2.27651906;3.540440559;90.32418823;59.98223877;100.0667877;411.2399902;406.8150024;287.6255798;27776.33398;60.37524796
15.06.2019 05:11:03,410;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.358621836;3.540440559;90.33202362;59.94921875;100.0557938;411.3599854;406.8330078;288.2795715;27776.34961;60.37524796
15.06.2019 05:11:03,911;697.4567261;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.358621836;3.308121204;90.33202362;59.94921875;100.0557938;411.3599854;406.8330078;288.2795715;27776.34961;60.37524796
15.06.2019 05:11:18,441;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.309725523;2.327797174;3.308121204;90.33202362;59.91614532;100.0384216;411.1199951;406.6530151;288.3710632;27776.34961;60.32264709
15.06.2019 05:11:18,941;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.309725523;2.327797174;3.26719594;90.33202362;59.91614532;100.0384216;411.1199951;406.6530151;288.3710632;27776.34961;60.32264709
15.06.2019 05:11:33,468;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.287111759;3.26719594;90.33202362;59.98223877;100.0413208;410.3999939;406.6530151;287.1332397;27776.34961;60.32264709
15.06.2019 05:11:33,969;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.287111759;3.698221445;90.33202362;59.98223877;100.0413208;410.3999939;406.6530151;287.1332397;27776.34961;60.32264709
15.06.2019 05:11:48,510;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.396742105;3.698221445;90.33202362;59.98223877;100.0236511;410.8800049;406.7789917;287.1332397;27776.34961;60.38982391
15.06.2019 05:12:03,553;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.310667038;2.303864717;3.698221445;90.34771729;59.98223877;99.98995209;411.2399902;406.5629883;287.8415527;27776.36719;60.39649582
15.06.2019 05:12:04,054;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.310667038;2.303864717;3.486482143;90.34771729;59.98223877;99.98995209;411.2399902;406.5629883;287.8415527;27776.36719;60.39649582
15.06.2019 05:12:18,592;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.31043148;2.336108923;3.486482143;90.34771729;59.94921875;100.0302734;411.3599854;406.868988;287.487854;27776.36719;60.30339813
15.06.2019 05:12:19,094;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.31043148;2.336108923;3.597048044;90.34771729;59.94921875;100.0302734;411.3599854;406.868988;287.487854;27776.36719;60.30339813
15.06.2019 05:12:33,623;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.3101964;2.313488722;3.597048044;90.34771729;59.98223877;100.0258942;412.2000122;406.3829956;287.8517761;27776.36719;60.30339813
15.06.2019 05:12:34,127;697.4558105;697.793457;682.4550171;1.152757049;1.068883896;2.3101964;2.313488722;3.463485718;90.34771729;59.98223877;100.0258942;412.2000122;406.3829956;287.8517761;27776.36719;60.30339813
15.06.2019 05:12:48,669;697.4611816;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.339537859;3.463485718;90.3398819;59.98223877;100.0120621;409.4400024;406.5450134;287.8517761;27776.36719;60.30339813
15.06.2019 05:12:49,169;697.4611816;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.339537859;3.453703165;90.3398819;59.98223877;100.0120621;409.4400024;406.5450134;287.8517761;27776.36719;60.30339813
15.06.2019 05:13:03,703;697.4577637;697.793457;682.4550171;1.152757049;1.068883896;2.309960604;2.280722618;3.453703165;90.3398819;59.98223877;100.0359268;412.3200073;406.5450134;287.8517761;27776.38281;60.30339813
15.06.2019 05:13:18,742;697.4537964;697.793457;682.4591064;1.152757049;1.068883896;2.31043148;2.26406908;3.453703165;90.3398819;59.98223877;100.0134964;412.2000122;406.4549866;288.1872253;27776.38281;60.30339813
15.06.2019 05:13:19,246;697.4537964;697.793457;682.4591064;1.152757049;1.068883896;2.31043148;2.26406908;3.359097004;90.3398819;59.98223877;100.0134964;412.2000122;406.4549866;288.1872253;27776.38281;60.30339813
15.06.2019 05:13:33,778;697.465332;697.7940674;682.4591064;1.152757049;1.068883896;2.310667038;2.313307285;3.359097004;90.35556793;59.98223877;100.0310287;414.8399963;406.4370117;287.8214111;27776.38281;60.38926697
15.06.2019 05:13:34,281;697.465332;697.7940674;682.4591064;1.152757049;1.068883896;2.310667038;2.313307285;3.493334293;90.35556793;59.98223877;100.0310287;414.8399963;406.4370117;287.8214111;27776.38281;60.38926697
15.06.2019 05:13:48,817;697.4573364;697.7940674;682.4591064;1.152757049;1.068883896;2.31043148;2.367059231;3.493334293;90.35556793;59.94921875;100.0554428;411.8399963;406.4370117;287.8214111;27776.38281;60.38926697
15.06.2019 05:13:49,318;697.4573364;697.7940674;682.4591064;1.152757049;1.068883896;2.31043148;2.367059231;3.483566999;90.35556793;59.94921875;100.0554428;411.8399963;406.4370117;287.8214111;27776.38281;60.38926697
15.06.2019 05:14:03,852;697.4505615;697.7940674;682.4591064;1.152757049;1.068883896;2.310902357;2.342783928;3.483566999;90.35556793;59.94921875;100.0410385;414.8399963;406.4549866;288.1400757;27776.40039;60.35243607
15.06.2019 05:14:04,355;697.4505615;697.7940674;682.4591064;1.152757049;1.068883896;2.310902357;2.342783928;3.394680738;90.35556793;59.94921875;100.0410385;414.8399963;406.4549866;288.1400757;27776.40039;60.35243607
15.06.2019 05:14:18,892;697.460083;697.7940674;682.4554443;1.152757049;1.068883896;2.310902357;2.370286703;3.394680738;90.36341095;59.98223877;100.0261002;412.4400024;406.5629883;288.1400757;27776.40039;60.35243607
15.06.2019 05:14:33,919;697.460083;697.7940674;682.4554443;1.152757049;1.068883896;2.310667038;2.288388729;3.394680738;90.35556793;59.94921875;100.0163651;412.0799866;406.3829956;288.1400757;27776.40039;60.35243607
15.06.2019 05:14:34,421;697.460083;697.7940674;682.4554443;1.152757049;1.068883896;2.310667038;2.288388729;3.384923935;90.35556793;59.94921875;100.0163651;412.0799866;406.3829956;288.1400757;27776.40039;60.35243607
15.06.2019 05:14:48,960;697.460083;697.7940674;682.4554443;1.152757049;1.068883896;2.311137438;2.334122896;3.384923935;90.36341095;59.98223877;100.0092773;411;406.5270081;287.7553406;27776.40039;60.30018234
15.06.2019 05:14:49,461;697.460083;697.7940674;682.4554443;1.152757049;1.068883896;2.311137438;2.334122896;3.535298586;90.36341095;59.98223877;100.0092773;411;406.5270081;287.7553406;27776.40039;60.30018234
15.06.2019 05:15:03,996;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.351789236;3.535298586;90.37909698;59.98223877;100.0201035;413.1600037;406.5090027;287.7553406;27776.41602;60.39560318
15.06.2019 05:15:04,501;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.351789236;3.554815054;90.37909698;59.98223877;100.0201035;413.1600037;406.5090027;287.7553406;27776.41602;60.39560318
15.06.2019 05:15:19,031;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311137438;2.335747719;3.554815054;90.37909698;59.98223877;100.0170898;411.8399963;406.4549866;288.1164551;27776.41602;60.30495453
15.06.2019 05:15:19,531;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311137438;2.335747719;3.412472725;90.37909698;59.98223877;100.0170898;411.8399963;406.4549866;288.1164551;27776.41602;60.30495453
15.06.2019 05:15:34,074;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.357363939;3.412472725;90.38694;59.98223877;100.0297775;410.2799988;406.2749939;287.4262085;27776.41602;60.323452
15.06.2019 05:15:34,576;697.4643555;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.357363939;3.666724443;90.38694;59.98223877;100.0297775;410.2799988;406.2749939;287.4262085;27776.41602;60.323452
15.06.2019 05:15:49,114;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.260401011;3.666724443;90.38694;59.98223877;100.0105057;413.8800049;406.2030029;288.2555542;27776.41602;60.30001068
15.06.2019 05:15:49,616;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.260401011;3.394443989;90.38694;59.98223877;100.0105057;413.8800049;406.2030029;288.2555542;27776.41602;60.30001068
15.06.2019 05:16:04,162;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.253974676;3.394443989;90.37909698;59.98223877;100.0018234;414.3599854;406.1849976;287.6816406;27776.43359;60.30001068
15.06.2019 05:16:04,662;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.253974676;3.589604616;90.37909698;59.98223877;100.0018234;414.3599854;406.1849976;287.6816406;27776.43359;60.30001068
15.06.2019 05:16:19,197;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311372757;2.377809048;3.589604616;90.40262604;59.98223877;99.98133087;415.0799866;406.0220032;288.2006836;27776.43359;60.30001068
15.06.2019 05:16:19,699;697.4590454;697.7940674;682.4554443;1.152757049;1.068883896;2.311372757;2.377809048;3.43641758;90.40262604;59.98223877;99.98133087;415.0799866;406.0220032;288.2006836;27776.43359;60.30001068
15.06.2019 05:16:34,231;697.4650269;697.7940674;682.4554443;1.152757049;1.068883896;2.312078714;2.283644676;3.43641758;90.39477539;60.01525879;99.97446442;412.2000122;405.9679871;287.7342529;27776.43359;60.30001068
15.06.2019 05:16:34,734;697.4650269;697.7940674;682.4554443;1.152757049;1.068883896;2.312078714;2.283644676;3.624203205;90.39477539;60.01525879;99.97446442;412.2000122;405.9679871;287.7342529;27776.43359;60.30001068
15.06.2019 05:16:49,271;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.349089384;3.624203205;90.39477539;59.98223877;100.0036469;413.2799988;406.1659851;287.7342529;27776.43359;60.30001068
15.06.2019 05:16:49,772;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.311843157;2.349089384;3.60473299;90.39477539;59.98223877;100.0036469;413.2799988;406.1659851;287.7342529;27776.43359;60.30001068
15.06.2019 05:17:04,309;697.4641724;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.314939737;3.60473299;90.39477539;59.98223877;100.018364;414.3599854;406.2749939;287.7342529;27776.44922;60.30001068
15.06.2019 05:17:19,344;697.4533691;697.7940674;682.4554443;1.152757049;1.068883896;2.311608076;2.327978134;3.60473299;90.39477539;59.98223877;100.0253143;412.2000122;405.8059998;287.7342529;27776.44922;60.30001068
15.06.2019 05:17:34,375;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.312314034;2.307135582;3.60473299;90.39477539;59.98223877;100.0151596;411.9599915;406.2030029;288.3115845;27776.44922;60.30001068
15.06.2019 05:17:34,876;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.312314034;2.307135582;3.437746763;90.39477539;59.98223877;100.0151596;411.9599915;406.2030029;288.3115845;27776.44922;60.30001068
15.06.2019 05:17:49,416;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.312078714;2.314032793;3.437746763;90.40262604;59.98223877;100.0264893;413.7600098;406.2030029;287.7854919;27776.44922;60.30001068
15.06.2019 05:17:49,916;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.312078714;2.314032793;3.606794596;90.40262604;59.98223877;100.0264893;413.7600098;406.2030029;287.7854919;27776.44922;60.30001068
15.06.2019 05:18:04,455;697.4603882;697.7940674;682.4554443;1.152757049;1.068883896;2.312078714;2.258198738;3.606794596;90.40262604;59.98223877;100.0103302;411.9599915;406.1300049;287.7854919;27776.4668;60.30001068
15.06.2019 05:18:19,482;697.4586792;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.21077466;3.606794596;90.41046906;59.98223877;100.0314407;411.2399902;406.2030029;287.7854919;27776.4668;60.36725235
15.06.2019 05:18:34,516;697.4525757;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.343324661;3.606794596;90.40262604;59.98223877;100.0398026;410.519989;405.9140015;287.7984314;27776.4668;60.32218552
15.06.2019 05:18:35,017;697.4525757;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.343324661;3.531383514;90.40262604;59.98223877;100.0398026;410.519989;405.9140015;287.7984314;27776.4668;60.32218552
15.06.2019 05:18:49,551;697.458374;697.7973022;682.4554443;1.152757049;1.068883896;2.312549114;2.299500227;3.531383514;90.41046906;60.01525879;100.0330353;411;405.5;287.1916199;27776.4668;60.32218552
15.06.2019 05:18:50,053;697.458374;697.7973022;682.4554443;1.152757049;1.068883896;2.312549114;2.299500227;3.757191181;90.41046906;60.01525879;100.0330353;411;405.5;287.1916199;27776.4668;60.32218552
15.06.2019 05:19:04,576;697.4591064;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.292217016;3.757191181;90.41046906;60.01525879;100.0362091;411;405.5899963;287.3614807;27776.48242;60.39058685
15.06.2019 05:19:05,080;697.4591064;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.292217016;3.679985523;90.41046906;60.01525879;100.0362091;411;405.5899963;287.3614807;27776.48242;60.39058685
15.06.2019 05:19:19,618;697.4526978;697.7973022;682.4554443;1.152757049;1.068883896;2.312549114;2.32273078;3.679985523;90.41830444;60.01525879;100.0390778;415.7999878;405.3380127;287.3614807;27776.48242;60.39058685
15.06.2019 05:19:20,118;697.4526978;697.7973022;682.4554443;1.152757049;1.068883896;2.312549114;2.32273078;3.699440479;90.41830444;60.01525879;100.0390778;415.7999878;405.3380127;287.3614807;27776.48242;60.39058685
15.06.2019 05:19:34,651;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.283279419;3.699440479;90.40262604;60.01525879;100.0209656;412.7999878;405.3559875;287.6983032;27776.48242;60.39058685
15.06.2019 05:19:35,156;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.283279419;3.565429449;90.40262604;60.01525879;100.0209656;412.7999878;405.3559875;287.6983032;27776.48242;60.39058685
15.06.2019 05:19:49,687;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.320195675;3.565429449;90.40262604;60.01525879;100.0402298;414.7200012;405.3739929;287.8381653;27776.48242;60.39058685
15.06.2019 05:19:50,189;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.320195675;3.517877579;90.40262604;60.01525879;100.0402298;414.7200012;405.3739929;287.8381653;27776.48242;60.39058685
15.06.2019 05:20:04,718;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.250114202;3.517877579;90.40262604;60.04833221;100.0519257;411.6000061;405.3559875;287.7911377;27776.5;60.39058685
15.06.2019 05:20:05,219;697.4577637;697.7973022;682.4554443;1.152757049;1.068883896;2.312078714;2.250114202;3.533858061;90.40262604;60.04833221;100.0519257;411.6000061;405.3559875;287.7911377;27776.5;60.39058685
15.06.2019 05:20:19,759;697.4610596;697.7973022;682.4554443;1.152757049;1.068883896;2.311843157;2.265902281;3.533858061;90.40262604;60.04833221;100.0452957;414;405.3200073;287.7911377;27776.5;60.39929962
15.06.2019 05:20:20,259;697.4610596;697.7973022;682.4554443;1.152757049;1.068883896;2.311843157;2.265902281;3.544918537;90.40262604;60.04833221;100.0452957;414;405.3200073;287.7911377;27776.5;60.39929962
15.06.2019 05:20:34,795;697.4560547;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.347288609;3.544918537;90.41830444;60.01525879;100.0322189;414;405.1929932;287.2756653;27776.5;60.39929962
15.06.2019 05:20:35,297;697.4560547;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.347288609;3.749372482;90.41830444;60.01525879;100.0322189;414;405.1929932;287.2756653;27776.5;60.39929962
15.06.2019 05:20:49,833;697.4560547;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.371361971;3.749372482;90.41046906;60.01525879;100.2090073;412.6799927;405.1929932;288.045166;27776.5;60.39929962
15.06.2019 05:20:50,333;697.4560547;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.371361971;3.468300104;90.41046906;60.01525879;100.2090073;412.6799927;405.1929932;288.045166;27776.5;60.39929962
15.06.2019 05:21:04,870;697.4606323;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.27798152;3.468300104;90.41046906;59.98223877;100.03582;414.7200012;405.1390076;288.045166;27776.51758;60.39929962
15.06.2019 05:21:05,373;697.4606323;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.27798152;3.487784624;90.41046906;59.98223877;100.03582;414.7200012;405.1390076;288.045166;27776.51758;60.39929962
15.06.2019 05:21:19,911;697.4631958;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.318927526;3.487784624;90.41046906;59.98223877;100.0423889;412.7999878;405.1390076;288.045166;27776.51758;60.39929962
15.06.2019 05:21:20,414;697.4631958;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.318927526;3.468300104;90.41046906;59.98223877;100.0423889;412.7999878;405.1390076;288.045166;27776.51758;60.39929962
15.06.2019 05:21:34,949;697.4575195;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.316571474;3.468300104;90.41830444;59.98223877;100.0501862;411.2399902;405.3380127;288.045166;27776.51758;60.39929962
15.06.2019 05:21:35,450;697.4575195;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.316571474;3.487784624;90.41830444;59.98223877;100.0501862;411.2399902;405.3380127;288.045166;27776.51758;60.39929962
15.06.2019 05:21:49,982;697.4575195;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.425181627;3.487784624;90.40262604;59.98223877;100.0235977;414.9599915;405.3739929;288.4077454;27776.51758;60.39929962
15.06.2019 05:21:50,483;697.4575195;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.425181627;3.345020533;90.40262604;59.98223877;100.0235977;414.9599915;405.3739929;288.4077454;27776.51758;60.39929962
15.06.2019 05:22:05,020;697.4553223;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.265535593;3.345020533;90.41046906;59.98223877;100.0041962;411.9599915;405.2290039;287.8222351;27776.5332;60.39929962
15.06.2019 05:22:05,524;697.4553223;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.265535593;3.544095516;90.41046906;59.98223877;100.0041962;411.9599915;405.2290039;287.8222351;27776.5332;60.39929962
15.06.2019 05:22:20,059;697.4614868;697.7955933;682.4554443;1.152757049;1.068883896;2.312314034;2.3384552;3.544095516;90.41046906;59.98223877;100.0226059;411.9599915;405.428009;287.8222351;27776.5332;60.39929962
15.06.2019 05:22:20,560;697.4614868;697.7955933;682.4554443;1.152757049;1.068883896;2.312314034;2.3384552;3.553850651;90.41046906;59.98223877;100.0226059;411.9599915;405.428009;287.8222351;27776.5332;60.39929962
15.06.2019 05:22:35,083;697.4660645;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.289482832;3.553850651;90.41046906;59.94921875;100.0258713;413.3999939;405.571991;288.1802063;27776.5332;60.39929962
15.06.2019 05:22:35,589;697.4660645;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.289482832;3.441886425;90.41046906;59.94921875;100.0258713;413.3999939;405.571991;288.1802063;27776.5332;60.39929962
15.06.2019 05:22:50,114;697.4660645;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.356285334;3.441886425;90.41046906;59.94921875;100.0423889;414.1199951;405.6260071;288.1802063;27776.5332;60.39929962
15.06.2019 05:22:50,615;697.4660645;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.356285334;3.502352238;90.41046906;59.94921875;100.0423889;414.1199951;405.6260071;288.1802063;27776.5332;60.39929962
15.06.2019 05:23:05,156;697.4654541;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.318927526;3.502352238;90.41046906;59.94921875;100.0265198;414.3599854;405.6440125;288.6533203;27776.55078;60.39929962
15.06.2019 05:23:05,660;697.4654541;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.318927526;3.322076082;90.41046906;59.94921875;100.0265198;414.3599854;405.6440125;288.6533203;27776.55078;60.39929962
15.06.2019 05:23:20,208;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.2956779;3.322076082;90.41046906;59.98223877;100.0393982;413.8800049;405.6440125;288.3973389;27776.55078;60.39929962
15.06.2019 05:23:20,709;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.2956779;3.42857933;90.41046906;59.98223877;100.0393982;413.8800049;405.6440125;288.3973389;27776.55078;60.39929962
15.06.2019 05:23:35,250;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.258198738;3.42857933;90.41830444;59.98223877;100.0809021;413.7600098;405.697998;287.9449158;27776.55078;60.39929962
15.06.2019 05:23:35,751;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.258198738;3.562809944;90.41830444;59.98223877;100.0809021;413.7600098;405.697998;287.9449158;27776.55078;60.39929962
15.06.2019 05:23:50,292;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.277250528;3.562809944;90.40262604;59.98223877;100.0502167;411.1199951;405.8959961;287.790863;27776.55078;60.39929962
15.06.2019 05:23:50,793;697.4592896;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.277250528;3.615153313;90.40262604;59.98223877;100.0502167;411.1199951;405.8959961;287.790863;27776.55078;60.39929962
15.06.2019 05:24:05,813;697.4648438;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.292034626;3.615153313;90.40262604;59.98223877;100.0385056;411.9599915;405.7340088;287.790863;27776.56641;60.39929962
15.06.2019 05:24:06,315;697.4648438;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.292034626;3.634634972;90.40262604;59.98223877;100.0385056;411.9599915;405.7340088;287.790863;27776.56641;60.39929962
