Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 05:24:20,848;697.4648438;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.358801603;3.634634972;90.40262604;59.98223877;100.0521164;413.2799988;405.571991;287.790863;27776.56641;60.39929962
15.06.2019 05:24:21,352;697.4648438;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.358801603;3.615153313;90.40262604;59.98223877;100.0521164;413.2799988;405.571991;287.790863;27776.56641;60.39929962
15.06.2019 05:24:35,883;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.311843157;2.390320301;3.615153313;90.40262604;59.98223877;100.0440063;414.1199951;405.428009;287.790863;27776.56641;60.39929962
15.06.2019 05:24:36,386;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.311843157;2.390320301;3.605399609;90.40262604;59.98223877;100.0440063;414.1199951;405.428009;287.790863;27776.56641;60.39929962
15.06.2019 05:24:50,916;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.339177132;3.605399609;90.41830444;59.98223877;100.0597992;412.4400024;405.6260071;287.790863;27776.56641;60.39929962
15.06.2019 05:24:51,417;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.339177132;3.634634972;90.41830444;59.98223877;100.0597992;412.4400024;405.6260071;287.790863;27776.56641;60.39929962
15.06.2019 05:25:05,949;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.350349426;3.634634972;90.41830444;59.98223877;100.0376282;411.6000061;405.6260071;287.790863;27776.58398;60.39929962
15.06.2019 05:25:06,451;697.4613037;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.350349426;3.615153313;90.41830444;59.98223877;100.0376282;411.6000061;405.6260071;287.790863;27776.58398;60.39929962
15.06.2019 05:25:20,983;697.4650269;697.7955933;682.4554443;1.152757049;1.068883896;2.312784672;2.327254772;3.615153313;90.40262604;59.94921875;100.03582;412.3200073;405.7160034;286.5974426;27776.58398;60.39929962
15.06.2019 05:25:21,487;697.4650269;697.7955933;682.4554443;1.152757049;1.068883896;2.312784672;2.327254772;4.049757481;90.40262604;59.94921875;100.03582;412.3200073;405.7160034;286.5974426;27776.58398;60.39929962
15.06.2019 05:25:36,018;697.4650269;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.335567236;4.049757481;90.40262604;59.98223877;100.054718;413.6400146;405.9140015;288.5645447;27776.58398;60.39929962
15.06.2019 05:25:36,519;697.4650269;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.335567236;3.352244139;90.40262604;59.98223877;100.054718;413.6400146;405.9140015;288.5645447;27776.58398;60.39929962
15.06.2019 05:25:51,051;697.4568481;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.277798891;3.352244139;90.40262604;59.98223877;100.0509644;411.3599854;405.7160034;287.7004395;27776.58398;60.39929962
15.06.2019 05:25:51,553;697.4568481;697.7955933;682.4554443;1.152757049;1.068883896;2.312078714;2.277798891;3.645880461;90.40262604;59.98223877;100.0509644;411.3599854;405.7160034;287.7004395;27776.58398;60.39929962
15.06.2019 05:26:06,080;697.4645386;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.33105135;3.645880461;90.40262604;60.01525879;100.0152893;412.6799927;405.8059998;287.2511292;27776.59961;60.39929962
15.06.2019 05:26:06,581;697.4645386;697.7955933;682.4554443;1.152757049;1.068883896;2.312549114;2.33105135;3.817986488;90.40262604;60.01525879;100.0152893;412.6799927;405.8059998;287.2511292;27776.59961;60.39929962
15.06.2019 05:26:21,120;697.4645386;697.7955933;682.4554443;1.152757049;1.068883896;2.312314034;2.319470882;3.817986488;90.40262604;59.98223877;100.0098724;412.3200073;405.8059998;287.9454956;27776.59961;60.39929962
15.06.2019 05:26:21,620;697.4645386;697.7955933;682.4554443;1.152757049;1.068883896;2.312314034;2.319470882;3.56098938;90.40262604;59.98223877;100.0098724;412.3200073;405.8059998;287.9454956;27776.59961;60.39929962
15.06.2019 05:26:36,157;697.458252;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.244225979;3.56098938;90.41046906;59.98223877;100.002739;411.7200012;405.697998;287.9454956;27776.59961;60.39929962
15.06.2019 05:26:36,659;697.458252;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.244225979;3.551249504;90.41046906;59.98223877;100.002739;411.7200012;405.697998;287.9454956;27776.59961;60.39929962
15.06.2019 05:26:51,183;697.4646606;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.36652112;3.551249504;90.41046906;59.98223877;100.0300903;411.2399902;405.8059998;287.9454956;27776.59961;60.39929962
15.06.2019 05:27:06,223;697.456543;697.7955933;682.4589233;1.152757049;1.068883896;2.312549114;2.327254772;3.551249504;90.41046906;59.98223877;100.0243378;414.2399902;405.4819946;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:06,725;697.456543;697.7955933;682.4589233;1.152757049;1.068883896;2.312549114;2.327254772;3.57072711;90.41046906;59.98223877;100.0243378;414.2399902;405.4819946;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:21,262;697.456543;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.326350451;3.57072711;90.40262604;60.01525879;100.0255356;412.5599976;405.5360107;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:21,763;697.456543;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.326350451;3.551249504;90.40262604;60.01525879;100.0255356;412.5599976;405.5360107;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:36,302;697.4631348;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.280174732;3.551249504;90.41830444;59.98223877;100.0174255;414;405.6260071;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:51,327;697.4576416;697.7955933;682.4589233;1.152757049;1.068883896;2.312549114;2.288571119;3.551249504;90.41046906;59.98223877;100.0365524;412.5599976;405.3739929;287.9454956;27776.61719;60.39929962
15.06.2019 05:27:51,831;697.4576416;697.7955933;682.4589233;1.152757049;1.068883896;2.312549114;2.288571119;3.57072711;90.41046906;59.98223877;100.0365524;412.5599976;405.3739929;287.9454956;27776.61719;60.39929962
15.06.2019 05:28:06,367;697.4576416;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.338094234;3.57072711;90.41046906;60.01525879;100.0532684;414;405.5539856;287.9454956;27776.63281;60.39929962
15.06.2019 05:28:06,869;697.4576416;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.338094234;3.482552528;90.41046906;60.01525879;100.0532684;414;405.5539856;287.9454956;27776.63281;60.39929962
15.06.2019 05:28:21,396;697.4576416;697.7955933;682.4589233;1.152757049;1.068883896;2.312078714;2.319470882;3.482552528;90.41046906;60.01525879;100.0273132;412.5599976;405.5539856;287.9454956;27776.63281;60.39929962
15.06.2019 05:28:36,429;697.4540405;697.7955933;682.4572754;1.152757049;1.068883896;2.312314034;2.34368515;3.482552528;90.41830444;59.98223877;100.0370407;412.5599976;405.5539856;287.3228455;27776.63281;60.39929962
15.06.2019 05:28:36,930;697.4540405;697.7955933;682.4572754;1.152757049;1.068883896;2.312314034;2.34368515;3.704036713;90.41830444;59.98223877;100.0370407;412.5599976;405.5539856;287.3228455;27776.63281;60.39929962
15.06.2019 05:28:51,473;697.465271;697.7955933;682.4572754;1.152757049;1.068883896;2.312549114;2.383890152;3.704036713;90.41830444;59.98223877;100.0443878;414.480011;405.7160034;287.6717529;27776.63281;60.39929962
15.06.2019 05:28:51,976;697.465271;697.7955933;682.4572754;1.152757049;1.068883896;2.312549114;2.383890152;3.595117092;90.41830444;59.98223877;100.0443878;414.480011;405.7160034;287.6717529;27776.63281;60.39929962
15.06.2019 05:29:06,513;697.4589844;697.7955933;682.4572754;1.152757049;1.068883896;2.311843157;2.324359894;3.595117092;90.41830444;60.01525879;100.0502319;414.480011;405.6799927;287.7424011;27776.65039;60.39929962
15.06.2019 05:29:07,014;697.4589844;697.7955933;682.4572754;1.152757049;1.068883896;2.311843157;2.324359894;3.541866541;90.41830444;60.01525879;100.0502319;414.480011;405.6799927;287.7424011;27776.65039;60.39929962
15.06.2019 05:29:21,546;697.4589844;697.7955933;682.4572754;1.152757049;1.068883896;2.312549114;2.294585228;3.541866541;90.40262604;59.98223877;100.0224838;415.2000122;405.5899963;288.6722107;27776.65039;60.39929962
15.06.2019 05:29:22,048;697.4589844;697.7955933;682.4572754;1.152757049;1.068883896;2.312549114;2.294585228;3.254925013;90.40262604;59.98223877;100.0224838;415.2000122;405.5899963;288.6722107;27776.65039;60.39929962
15.06.2019 05:29:36,578;697.4628296;697.7955933;682.4572754;1.152757049;1.068883896;2.312314034;2.327254772;3.254925013;90.40262604;60.01525879;100.0343933;414.3599854;405.5539856;288.1731873;27776.65039;60.39929962
15.06.2019 05:29:37,078;697.4628296;697.7955933;682.4572754;1.152757049;1.068883896;2.312314034;2.327254772;3.414876699;90.40262604;60.01525879;100.0343933;414.3599854;405.5539856;288.1731873;27776.65039;60.39929962
15.06.2019 05:29:51,609;697.4628296;697.7955933;682.4572754;1.152757049;1.068883896;2.312078714;2.344946623;3.414876699;90.41046906;60.01525879;100.0365067;414.8399963;405.697998;288.1731873;27776.65039;60.39929962
15.06.2019 05:29:52,110;697.4628296;697.7955933;682.4572754;1.152757049;1.068883896;2.312078714;2.344946623;3.447555542;90.41046906;60.01525879;100.0365067;414.8399963;405.697998;288.1731873;27776.65039;60.39929962
15.06.2019 05:30:06,647;697.4569702;697.7955933;682.4572754;1.152757049;1.068883896;2.312078714;2.269749165;3.447555542;90.41046906;60.01525879;100.0306091;411;405.5539856;287.7464294;27776.66602;60.39929962
15.06.2019 05:30:07,149;697.4569702;697.7955933;682.4572754;1.152757049;1.068883896;2.312078714;2.269749165;3.592620611;90.41046906;60.01525879;100.0306091;411;405.5539856;287.7464294;27776.66602;60.39929962
15.06.2019 05:30:21,673;697.4569702;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.277250528;3.592620611;90.42615509;60.04833221;100.0484924;413.519989;405.6260071;287.70578;27776.66602;60.39929962
15.06.2019 05:30:22,174;697.4569702;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.277250528;3.6258986;90.42615509;60.04833221;100.0484924;413.519989;405.6260071;287.70578;27776.66602;60.39929962
15.06.2019 05:30:36,716;697.4569702;697.7955933;682.4526978;1.152757049;1.068883896;2.312314034;2.31874609;3.6258986;90.41046906;59.98223877;100.0370712;411.6000061;405.8059998;287.70578;27776.66602;60.39929962
15.06.2019 05:30:37,217;697.4569702;697.7955933;682.4526978;1.152757049;1.068883896;2.312314034;2.31874609;3.616183758;90.41046906;59.98223877;100.0370712;411.6000061;405.8059998;287.70578;27776.66602;60.39929962
15.06.2019 05:30:51,749;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.322911739;3.616183758;90.41046906;59.94921875;100.0379105;414.6000061;405.8779907;288.6210327;27776.66602;60.39929962
15.06.2019 05:30:52,250;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.322911739;3.314825058;90.41046906;59.94921875;100.0379105;414.6000061;405.8779907;288.6210327;27776.66602;60.39929962
15.06.2019 05:31:06,792;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312078714;2.34152174;3.314825058;90.41046906;60.01525879;100.0405045;413.519989;405.697998;287.9907837;27776.68359;60.39929962
15.06.2019 05:31:07,292;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312078714;2.34152174;3.509567738;90.41046906;60.01525879;100.0405045;413.519989;405.697998;287.9907837;27776.68359;60.39929962
15.06.2019 05:31:21,824;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.284557104;3.509567738;90.41046906;59.94921875;100.0361099;413.2799988;406.0039978;287.9907837;27776.68359;60.39929962
15.06.2019 05:31:22,327;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.312549114;2.284557104;3.529039145;90.41046906;59.94921875;100.0361099;413.2799988;406.0039978;287.9907837;27776.68359;60.39929962
15.06.2019 05:31:36,859;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.311843157;2.254709244;3.529039145;90.41046906;59.98223877;100.0264893;412.2000122;406.0220032;288.313385;27776.68359;60.39929962
15.06.2019 05:31:37,360;697.4641724;697.7955933;682.4526978;1.152757049;1.068883896;2.311843157;2.254709244;3.390121222;90.41046906;59.98223877;100.0264893;412.2000122;406.0220032;288.313385;27776.68359;60.39929962
15.06.2019 05:31:51,898;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.312078714;2.316571474;3.390121222;90.41046906;60.01525879;100.0324402;413.7600098;405.9320068;287.6775208;27776.68359;60.39929962
15.06.2019 05:31:52,398;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.312078714;2.316571474;3.616043091;90.41046906;60.01525879;100.0324402;413.7600098;405.9320068;287.6775208;27776.68359;60.39929962
15.06.2019 05:32:06,929;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311608076;2.276701927;3.616043091;90.39477539;59.98223877;100.0523987;412.4400024;405.8959961;287.8455811;27776.69922;60.39929962
15.06.2019 05:32:07,431;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311608076;2.276701927;3.595891476;90.39477539;59.98223877;100.0523987;412.4400024;405.8959961;287.8455811;27776.69922;60.39929962
15.06.2019 05:32:21,975;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311608076;2.351789236;3.595891476;90.37909698;60.01525879;100.0688782;414.3599854;405.1749878;287.8455811;27776.69922;60.39929962
15.06.2019 05:32:37,014;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311372757;2.319470882;3.595891476;90.36341095;59.98223877;100.0332184;411;405.8959961;287.8455811;27776.69922;60.39929962
15.06.2019 05:32:37,515;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311372757;2.319470882;3.586155415;90.36341095;59.98223877;100.0332184;411;405.8959961;287.8455811;27776.69922;60.39929962
15.06.2019 05:32:52,047;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.31043148;2.340620041;3.586155415;90.36341095;59.98223877;100.0175781;414;405.5539856;287.8778992;27776.69922;60.39929962
15.06.2019 05:32:52,547;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.31043148;2.340620041;3.536164999;90.36341095;59.98223877;100.0175781;414;405.5539856;287.8778992;27776.69922;60.39929962
15.06.2019 05:33:07,080;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.310902357;2.325264692;3.536164999;90.36341095;60.01525879;100.0307159;411.480011;405.571991;288.1850281;27776.7168;60.39929962
15.06.2019 05:33:07,581;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.310902357;2.325264692;3.451288462;90.36341095;60.01525879;100.0307159;411.480011;405.571991;288.1850281;27776.7168;60.39929962
15.06.2019 05:33:22,116;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311608076;2.325807571;3.451288462;90.37909698;59.98223877;100.0227432;415.5599976;405.5360107;288.4543152;27776.7168;60.39929962
15.06.2019 05:33:22,617;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311608076;2.325807571;3.38903451;90.37909698;59.98223877;100.0227432;415.5599976;405.5360107;288.4543152;27776.7168;60.39929962
15.06.2019 05:33:37,151;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311372757;2.305681944;3.38903451;90.37909698;60.01525879;100.0301743;411.9599915;405.5180054;288.3002319;27776.7168;60.39929962
15.06.2019 05:33:37,652;697.4616699;697.7955933;682.4526978;1.152757049;1.068883896;2.311372757;2.305681944;3.431649208;90.37909698;60.01525879;100.0301743;411.9599915;405.5180054;288.3002319;27776.7168;60.39929962
15.06.2019 05:33:52,190;697.4581299;697.7955933;682.4602661;1.152757049;1.068883896;2.311608076;2.354667187;3.431649208;90.39477539;59.98223877;100.0374985;413.1600037;405.7340088;288.6957703;27776.7168;60.39929962
15.06.2019 05:33:52,691;697.4581299;697.7955933;682.4602661;1.152757049;1.068883896;2.311608076;2.354667187;3.238538265;90.39477539;59.98223877;100.0374985;413.1600037;405.7340088;288.6957703;27776.7168;60.39929962
15.06.2019 05:34:07,237;697.4643555;697.7955933;682.4602661;1.152757049;1.068883896;2.311843157;2.275056362;3.238538265;90.39477539;60.01525879;100.059967;416.7600098;405.7340088;287.7780151;27776.73242;60.39929962
15.06.2019 05:34:07,741;697.4643555;697.7955933;682.4602661;1.152757049;1.068883896;2.311843157;2.275056362;3.261584997;90.39477539;60.01525879;100.059967;416.7600098;405.7340088;287.7780151;27776.73242;60.39929962
15.06.2019 05:34:22,267;697.4615479;697.7955933;682.4602661;1.152757049;1.068883896;2.311372757;2.314939737;3.261584997;90.39477539;59.98223877;100.0232391;413.2799988;405.5899963;288.1051636;27776.73242;60.39929962
15.06.2019 05:34:22,768;697.4615479;697.7955933;682.4602661;1.152757049;1.068883896;2.311372757;2.314939737;3.429615736;90.39477539;59.98223877;100.0232391;413.2799988;405.5899963;288.1051636;27776.73242;60.39929962
15.06.2019 05:34:37,306;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311608076;2.284009695;3.429615736;90.37909698;60.01525879;100.0667114;412.0799866;405.5;287.4436951;27776.73242;60.39929962
15.06.2019 05:34:37,810;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311608076;2.284009695;3.664322376;90.37909698;60.01525879;100.0667114;412.0799866;405.5;287.4436951;27776.73242;60.39929962
15.06.2019 05:34:52,342;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.312078714;2.32236886;3.664322376;90.39477539;60.01525879;100.056076;413.3999939;405.4819946;287.9155884;27776.73242;60.39929962
15.06.2019 05:34:52,844;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.312078714;2.32236886;3.523338556;90.39477539;60.01525879;100.056076;413.3999939;405.4819946;287.9155884;27776.73242;60.39929962
15.06.2019 05:35:07,376;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311608076;2.240725994;3.523338556;90.39477539;59.98223877;100.0392609;411.2399902;405.6440125;287.5931702;27776.75;60.39929962
15.06.2019 05:35:07,877;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311608076;2.240725994;3.613487005;90.39477539;59.98223877;100.0392609;411.2399902;405.6440125;287.5931702;27776.75;60.39929962
15.06.2019 05:35:22,409;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.312314034;2.317658901;3.613487005;90.39477539;59.98223877;100.0046158;410.7600098;405.5;287.5931702;27776.75;60.39929962
15.06.2019 05:35:22,910;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.312314034;2.317658901;3.721816778;90.39477539;59.98223877;100.0046158;410.7600098;405.5;287.5931702;27776.75;60.39929962
15.06.2019 05:35:37,442;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311843157;2.279991865;3.721816778;90.41046906;59.98223877;100.0267029;414.9599915;405.697998;288.1943359;27776.75;60.39929962
15.06.2019 05:35:37,947;697.4615479;697.7955933;682.4500122;1.152757049;1.068883896;2.311843157;2.279991865;3.498114109;90.41046906;59.98223877;100.0267029;414.9599915;405.697998;288.1943359;27776.75;60.39929962
15.06.2019 05:35:52,481;697.4660034;697.7955933;682.4500122;1.152757049;1.068883896;2.312549114;2.305863857;3.498114109;90.40262604;59.98223877;100.0287628;410.7600098;405.6080017;286.7060547;27776.75;60.39929962
15.06.2019 05:35:52,985;697.4660034;697.7955933;682.4500122;1.152757049;1.068883896;2.312549114;2.305863857;4.032798767;90.40262604;59.98223877;100.0287628;410.7600098;405.6080017;286.7060547;27776.75;60.39929962
15.06.2019 05:36:07,518;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.277250528;4.032798767;90.41046906;59.98223877;100.0491638;412.3200073;405.769989;287.6546631;27776.76758;60.3999939
15.06.2019 05:36:08,020;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.277250528;3.700925589;90.41046906;59.98223877;100.0491638;412.3200073;405.769989;287.6546631;27776.76758;60.3999939
15.06.2019 05:36:22,561;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.304955244;3.700925589;90.41830444;59.94921875;100.0286255;413.2799988;406.1300049;288.3689575;27776.76758;60.3999939
15.06.2019 05:36:23,062;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.304955244;3.458307505;90.41830444;59.94921875;100.0286255;413.2799988;406.1300049;288.3689575;27776.76758;60.3999939
15.06.2019 05:36:37,607;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312078714;2.330328465;3.458307505;90.41830444;59.94921875;100.0273514;411.6000061;406.2929993;287.5177917;27776.76758;60.3999939
15.06.2019 05:36:38,108;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312078714;2.330328465;3.737698555;90.41830444;59.94921875;100.0273514;411.6000061;406.2929993;287.5177917;27776.76758;60.3999939
15.06.2019 05:36:52,644;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.321101189;3.737698555;90.41830444;59.98223877;100.0345459;411;406.0580139;287.5177917;27776.76758;60.3999939
15.06.2019 05:36:53,144;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312314034;2.321101189;3.691823483;90.41830444;59.98223877;100.0345459;411;406.0580139;287.5177917;27776.76758;60.3999939
15.06.2019 05:37:07,675;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312549114;2.310766935;3.691823483;90.41830444;59.94921875;100.0336838;409.0799866;406.0759888;288.0532837;27776.7832;60.3999939
15.06.2019 05:37:08,177;697.4621582;697.7955933;682.4590454;1.152757049;1.068883896;2.312549114;2.310766935;3.519573689;90.41830444;59.94921875;100.0336838;409.0799866;406.0759888;288.0532837;27776.7832;60.3999939
15.06.2019 05:37:22,716;697.458252;697.7955933;682.4590454;1.152757049;1.068883896;2.312549114;2.265535593;3.519573689;90.40262604;59.94921875;100.0480728;411.480011;406.0759888;287.2998962;27776.7832;60.3999939
15.06.2019 05:37:23,217;697.458252;697.7955933;682.4590454;1.152757049;1.068883896;2.312549114;2.265535593;3.775591373;90.40262604;59.94921875;100.0480728;411.480011;406.0759888;287.2998962;27776.7832;60.3999939
15.06.2019 05:37:37,755;697.4647217;697.7955933;682.4508057;1.152757049;1.068883896;2.312549114;2.345126867;3.775591373;90.41830444;59.98223877;100.0988464;411.7200012;406.0759888;287.2998962;27776.7832;60.37932205
15.06.2019 05:37:52,799;697.4638672;697.7955933;682.4508057;1.152757049;1.068883896;2.311843157;2.293128014;3.775591373;90.41830444;59.98223877;100.0826797;413.0400085;405.8779907;288.1036072;27776.7832;60.32091141
15.06.2019 05:37:53,304;697.4638672;697.7955933;682.4508057;1.152757049;1.068883896;2.311843157;2.293128014;3.473217249;90.41830444;59.98223877;100.0826797;413.0400085;405.8779907;288.1036072;27776.7832;60.32091141
15.06.2019 05:38:07,840;697.4638672;697.7955933;682.4508057;1.152757049;1.068883896;2.311843157;2.351789236;3.473217249;90.41830444;59.98223877;100.0694504;411.8399963;405.9140015;287.3722839;27776.80078;60.32091141
15.06.2019 05:38:08,341;697.4638672;697.7955933;682.4508057;1.152757049;1.068883896;2.311843157;2.351789236;3.721814632;90.41830444;59.98223877;100.0694504;411.8399963;405.9140015;287.3722839;27776.80078;60.32091141
15.06.2019 05:38:22,870;697.4599609;697.7955933;682.4508057;1.152757049;1.068883896;2.312078714;2.346388102;3.721814632;90.40262604;59.98223877;100.0616302;411.3599854;405.8240051;287.046936;27776.80078;60.32091141
15.06.2019 05:38:23,371;697.4599609;697.7955933;682.4508057;1.152757049;1.068883896;2.312078714;2.346388102;3.851843119;90.40262604;59.98223877;100.0616302;411.3599854;405.8240051;287.046936;27776.80078;60.32091141
15.06.2019 05:38:37,910;697.4666138;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.293674469;3.851843119;90.40262604;59.98223877;100.0751343;412.3200073;405.5539856;288.0618591;27776.80078;60.32091141
15.06.2019 05:38:38,411;697.4666138;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.293674469;3.516661882;90.40262604;59.98223877;100.0751343;412.3200073;405.5539856;288.0618591;27776.80078;60.32091141
15.06.2019 05:38:52,946;697.4597168;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.395850658;3.516661882;90.40262604;59.98223877;100.0779037;411.480011;405.9500122;287.5652771;27776.80078;60.32091141
15.06.2019 05:38:53,447;697.4597168;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.395850658;3.665961742;90.40262604;59.98223877;100.0779037;411.480011;405.9500122;287.5652771;27776.80078;60.32091141
15.06.2019 05:39:07,975;697.4640503;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.346027613;3.665961742;90.40262604;60.01525879;100.0764618;411.6000061;405.8599854;287.5652771;27776.81641;60.32091141
15.06.2019 05:39:08,477;697.4640503;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.346027613;3.685408831;90.40262604;60.01525879;100.0764618;411.6000061;405.8599854;287.5652771;27776.81641;60.32091141
15.06.2019 05:39:23,006;697.4640503;697.7955933;682.4552612;1.152757049;1.068883896;2.312314034;2.340800285;3.685408831;90.42615509;60.01525879;100.0651398;411.8399963;405.8599854;287.5652771;27776.81641;60.34442902
15.06.2019 05:39:23,507;697.4640503;697.7955933;682.4552612;1.152757049;1.068883896;2.312314034;2.340800285;3.675691128;90.42615509;60.01525879;100.0651398;411.8399963;405.8599854;287.5652771;27776.81641;60.34442902
15.06.2019 05:39:38,042;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.349089384;3.675691128;90.40262604;60.01525879;100.088028;412.3200073;405.8420105;288.0424194;27776.81641;60.34442902
15.06.2019 05:39:38,546;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.349089384;3.523261786;90.40262604;60.01525879;100.088028;412.3200073;405.8420105;288.0424194;27776.81641;60.34442902
15.06.2019 05:39:53,075;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.328701258;3.523261786;90.40262604;60.04833221;100.0641022;413.6400146;406.0939941;288.0424194;27776.81641;60.34442902
15.06.2019 05:39:53,575;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.328701258;3.503781557;90.40262604;60.04833221;100.0641022;413.6400146;406.0939941;288.0424194;27776.81641;60.34442902
15.06.2019 05:40:08,110;697.4667969;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.301501274;3.503781557;90.41830444;59.98223877;100.0574112;412.6799927;406.0400085;287.6963501;27776.83398;60.38766098
15.06.2019 05:40:08,611;697.4667969;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.301501274;3.640868187;90.41830444;59.98223877;100.0574112;412.6799927;406.0400085;287.6963501;27776.83398;60.38766098
15.06.2019 05:40:23,153;697.4593506;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.343144417;3.640868187;90.41830444;60.01525879;100.0586243;411.9599915;405.8420105;287.6963501;27776.83398;60.38766098
15.06.2019 05:40:38,192;697.4677124;697.7955933;682.4552612;1.152757049;1.068883896;2.312784672;2.302410364;3.640868187;90.39477539;60.01525879;100.0551376;413.6400146;405.8420105;287.6963501;27776.83398;60.38766098
15.06.2019 05:40:38,694;697.4677124;697.7955933;682.4552612;1.152757049;1.068883896;2.312784672;2.302410364;3.650637627;90.39477539;60.01525879;100.0551376;413.6400146;405.8420105;287.6963501;27776.83398;60.38766098
15.06.2019 05:40:53,227;697.461731;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.300591707;3.650637627;90.41046906;60.01525879;100.1043777;412.9200134;405.6260071;287.4991455;27776.83398;60.31414795
15.06.2019 05:40:53,727;697.461731;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.300591707;3.723283768;90.41046906;60.01525879;100.1043777;412.9200134;405.6260071;287.4991455;27776.83398;60.31414795
15.06.2019 05:41:08,261;697.4664307;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.330328465;3.723283768;90.41046906;60.01525879;100.0681992;414.7200012;405.6799927;287.4991455;27776.84961;60.3292923
15.06.2019 05:41:08,765;697.4664307;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.330328465;3.575273275;90.41046906;60.01525879;100.0681992;414.7200012;405.6799927;287.4991455;27776.84961;60.3292923
15.06.2019 05:41:23,303;697.458252;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.338816166;3.575273275;90.40262604;60.01525879;100.0598831;413.8800049;405.4639893;288.3272705;27776.84961;60.3292923
15.06.2019 05:41:23,804;697.458252;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.338816166;3.441918373;90.40262604;60.01525879;100.0598831;413.8800049;405.4639893;288.3272705;27776.84961;60.3292923
15.06.2019 05:41:38,344;697.4622803;697.7955933;682.4552612;1.152757049;1.068883896;2.312784672;2.29130578;3.441918373;90.41830444;60.01525879;100.0591507;410.6400146;405.3200073;287.6792908;27776.84961;60.3292923
15.06.2019 05:41:38,848;697.4622803;697.7955933;682.4552612;1.152757049;1.068883896;2.312784672;2.29130578;3.691293478;90.41830444;60.01525879;100.0591507;410.6400146;405.3200073;287.6792908;27776.84961;60.3292923
15.06.2019 05:41:53,373;697.4622803;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.348188877;3.691293478;90.41830444;60.01525879;100.0836868;413.7600098;405.5899963;287.6792908;27776.84961;60.3292923
15.06.2019 05:41:53,877;697.4622803;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.348188877;3.662081003;90.41830444;60.01525879;100.0836868;413.7600098;405.5899963;287.6792908;27776.84961;60.3292923
15.06.2019 05:42:08,412;697.4647827;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.316208839;3.662081003;90.41046906;60.01525879;100.0679626;413.8800049;405.302002;288.2194824;27776.86719;60.3292923
15.06.2019 05:42:08,914;697.4647827;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.316208839;3.478538275;90.41046906;60.01525879;100.0679626;413.8800049;405.302002;288.2194824;27776.86719;60.3292923
15.06.2019 05:42:23,448;697.4647827;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.361316204;3.478538275;90.41046906;60.01525879;100.0477524;414.3599854;405.1570129;287.4604492;27776.86719;60.3042984
15.06.2019 05:42:23,948;697.4647827;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.361316204;3.73643899;90.41046906;60.01525879;100.0477524;414.3599854;405.1570129;287.4604492;27776.86719;60.3042984
15.06.2019 05:42:38,480;697.4584351;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.309677601;3.73643899;90.41046906;60.01525879;100.0134888;413.8800049;405.0669861;287.4604492;27776.86719;60.3042984
15.06.2019 05:42:53,516;697.4690552;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.292217016;3.73643899;90.41830444;60.01525879;100.0211258;414.7200012;405.1929932;288.1469727;27776.86719;60.36833191
15.06.2019 05:42:54,018;697.4690552;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.292217016;3.522669077;90.41830444;60.01525879;100.0211258;414.7200012;405.1929932;288.1469727;27776.86719;60.36833191
15.06.2019 05:43:08,554;697.4612427;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.32236886;3.522669077;90.40262604;60.01525879;100.030632;414.480011;405.1390076;288.068573;27776.88281;60.39873123
15.06.2019 05:43:09,056;697.4612427;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.32236886;3.529815674;90.40262604;60.01525879;100.030632;414.480011;405.1390076;288.068573;27776.88281;60.39873123
15.06.2019 05:43:23,581;697.4691772;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.312581539;3.529815674;90.40262604;60.04833221;100.0294876;412.9200134;405.302002;287.7556458;27776.88281;60.39873123
15.06.2019 05:43:24,086;697.4691772;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.312581539;3.655602932;90.40262604;60.04833221;100.0294876;412.9200134;405.302002;287.7556458;27776.88281;60.39873123
15.06.2019 05:43:38,618;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.354307652;3.655602932;90.41830444;60.01525879;100.0144653;413.6400146;405.1029968;286.7639771;27776.88281;60.39873123
15.06.2019 05:43:39,119;697.4614258;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.354307652;3.992453098;90.41830444;60.01525879;100.0144653;413.6400146;405.1029968;286.7639771;27776.88281;60.39873123
15.06.2019 05:43:53,663;697.4708862;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.361495733;3.992453098;90.41830444;60.01525879;100.0341568;412.3200073;405.1210022;287.6564941;27776.88281;60.39873123
15.06.2019 05:43:54,165;697.4708862;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.361495733;3.66007638;90.41830444;60.01525879;100.0341568;412.3200073;405.1210022;287.6564941;27776.88281;60.39873123
15.06.2019 05:44:08,705;697.4647217;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.284009695;3.66007638;90.40262604;59.98223877;100.041275;413.0400085;404.8869934;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:23,742;697.4647217;697.7955933;682.4552612;1.152757049;1.068883896;2.312314034;2.358262539;3.66007638;90.41046906;59.94921875;100.0469818;414.1199951;405.1749878;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:24,243;697.4647217;697.7955933;682.4552612;1.152757049;1.068883896;2.312314034;2.358262539;3.679558992;90.41046906;59.94921875;100.0469818;414.1199951;405.1749878;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:38,772;697.4647217;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.304228067;3.679558992;90.41046906;60.01525879;100.0505142;414.2399902;405.0849915;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:39,275;697.4647217;697.7955933;682.4552612;1.152757049;1.068883896;2.311843157;2.304228067;3.615795374;90.41046906;60.01525879;100.0505142;414.2399902;405.0849915;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:53,814;697.4576416;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.316752672;3.615795374;90.41046906;60.01525879;100.0636673;414.480011;405.2650146;287.6564941;27776.90039;60.39873123
15.06.2019 05:44:54,314;697.4576416;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.316752672;3.644998789;90.41046906;60.01525879;100.0636673;414.480011;405.2650146;287.6564941;27776.90039;60.39873123
15.06.2019 05:45:08,842;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.326712132;3.644998789;90.41830444;59.98223877;100.0521088;412.4400024;405.428009;287.6564941;27776.91602;60.39873123
15.06.2019 05:45:09,343;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.326712132;3.625541687;90.41830444;59.98223877;100.0521088;412.4400024;405.428009;287.6564941;27776.91602;60.39873123
15.06.2019 05:45:23,876;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.359699726;3.625541687;90.41830444;59.98223877;100.0305862;415.0799866;405.302002;287.6564941;27776.91602;60.39873123
15.06.2019 05:45:24,378;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.359699726;3.547702551;90.41830444;59.98223877;100.0305862;415.0799866;405.302002;287.6564941;27776.91602;60.39873123
15.06.2019 05:45:38,911;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.276153564;3.547702551;90.40262604;59.98223877;100.0430145;413.2799988;405.4100037;288.2437134;27776.91602;60.39873123
15.06.2019 05:45:39,411;697.4624634;697.7955933;682.4552612;1.152757049;1.068883896;2.312549114;2.276153564;3.445438147;90.40262604;59.98223877;100.0430145;413.2799988;405.4100037;288.2437134;27776.91602;60.39873123
15.06.2019 05:45:53,952;697.4575195;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.217262506;3.445438147;90.41830444;59.98223877;100.0446091;411.8399963;405.4100037;287.7279663;27776.91602;60.39873123
15.06.2019 05:45:54,454;697.4575195;697.7955933;682.4552612;1.152757049;1.068883896;2.312078714;2.217262506;3.59150219;90.41830444;59.98223877;100.0446091;411.8399963;405.4100037;287.7279663;27776.91602;60.39873123
15.06.2019 05:46:08,974;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.35016942;3.59150219;90.41830444;60.01525879;100.0396805;412.6799927;405.1749878;287.3294373;27776.93359;60.39873123
15.06.2019 05:46:09,476;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.35016942;3.7367208;90.41830444;60.01525879;100.0396805;412.6799927;405.1749878;287.3294373;27776.93359;60.39873123
15.06.2019 05:46:24,003;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.305318594;3.7367208;90.41830444;60.01525879;100.0249557;413.6400146;405.302002;287.3294373;27776.93359;60.39873123
15.06.2019 05:46:39,039;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312549114;2.320920229;3.7367208;90.41046906;60.01525879;100.0026016;414.7200012;405.3200073;287.9448242;27776.93359;60.39873123
15.06.2019 05:46:39,539;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312549114;2.320920229;3.547018051;90.41046906;60.01525879;100.0026016;414.7200012;405.3200073;287.9448242;27776.93359;60.39873123
15.06.2019 05:46:54,071;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312314034;2.298590422;3.547018051;90.41046906;60.01525879;99.99814606;412.7999878;405.1570129;287.864624;27776.93359;60.39873123
15.06.2019 05:46:54,573;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312314034;2.298590422;3.564537287;90.41046906;60.01525879;99.99814606;412.7999878;405.1570129;287.864624;27776.93359;60.39873123
15.06.2019 05:47:09,108;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312549114;2.37369132;3.564537287;90.41046906;60.01525879;100.0395279;413.2799988;405.428009;287.864624;27776.94922;60.39873123
15.06.2019 05:47:09,608;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312549114;2.37369132;3.607592106;90.41046906;60.01525879;100.0395279;413.2799988;405.428009;287.864624;27776.94922;60.39873123
15.06.2019 05:47:24,145;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.276885033;3.607592106;90.40262604;60.01525879;100.0398026;413.2799988;405.3559875;287.1177673;27776.94922;60.39873123
15.06.2019 05:47:24,647;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.276885033;3.84191823;90.40262604;60.01525879;100.0398026;413.2799988;405.3559875;287.1177673;27776.94922;60.39873123
15.06.2019 05:47:39,176;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.307135582;3.84191823;90.40262604;59.98223877;100.0236511;411.6000061;405.3559875;287.6769714;27776.94922;60.39873123
15.06.2019 05:47:39,677;697.4648438;697.7932739;682.4552612;1.152757049;1.068883896;2.312078714;2.307135582;3.789280891;90.40262604;59.98223877;100.0236511;411.6000061;405.3559875;287.6769714;27776.94922;60.39873123
15.06.2019 05:47:54,215;697.4648438;697.7973633;682.4552612;1.152757049;1.068883896;2.312314034;2.247539043;3.789280891;90.40262604;60.01525879;100.0306854;412.3200073;405.5360107;287.7379456;27776.94922;60.39873123
15.06.2019 05:47:54,718;697.4648438;697.7973633;682.4552612;1.152757049;1.068883896;2.312314034;2.247539043;3.640922308;90.40262604;60.01525879;100.0306854;412.3200073;405.5360107;287.7379456;27776.94922;60.39873123
15.06.2019 05:48:09,258;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.316752672;3.640922308;90.41830444;60.01525879;100.0397034;414.7200012;405.4100037;286.8477173;27776.9668;60.39873123
15.06.2019 05:48:09,763;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.316752672;3.653195858;90.41830444;60.01525879;100.0397034;414.7200012;405.4100037;286.8477173;27776.9668;60.39873123
15.06.2019 05:48:24,296;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312784672;2.397633314;3.653195858;90.41830444;60.01525879;100.03759;412.4400024;405.5180054;287.6731567;27776.9668;60.39873123
15.06.2019 05:48:24,798;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312784672;2.397633314;3.682404518;90.41830444;60.01525879;100.03759;412.4400024;405.5180054;287.6731567;27776.9668;60.39873123
15.06.2019 05:48:39,335;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.357723236;3.682404518;90.40262604;60.01525879;99.99190521;412.5599976;405.302002;287.6731567;27776.9668;60.39873123
15.06.2019 05:48:39,836;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.357723236;3.6726408;90.40262604;60.01525879;99.99190521;412.5599976;405.302002;287.6731567;27776.9668;60.39873123
15.06.2019 05:48:54,368;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312078714;2.357184172;3.6726408;90.40262604;60.01525879;99.98576355;412.4400024;405.1570129;287.6731567;27776.9668;60.39873123
15.06.2019 05:48:54,870;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312078714;2.357184172;3.643455744;90.40262604;60.01525879;99.98576355;412.4400024;405.1570129;287.6731567;27776.9668;60.39873123
15.06.2019 05:49:09,402;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312078714;2.288023949;3.643455744;90.40262604;60.01525879;100.0167465;410.7600098;405.1749878;287.4093018;27776.98242;60.39873123
15.06.2019 05:49:09,904;697.4611816;697.7973633;682.4552612;1.152757049;1.068883896;2.312078714;2.288023949;3.742854357;90.40262604;60.01525879;100.0167465;410.7600098;405.1749878;287.4093018;27776.98242;60.39873123
15.06.2019 05:49:24,923;697.4675903;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.272861004;3.742854357;90.41046906;60.01525879;99.98711395;415.6799927;405.1210022;287.4093018;27776.98242;60.39873123
15.06.2019 05:49:25,423;697.4675903;697.7973633;682.4552612;1.152757049;1.068883896;2.312549114;2.272861004;3.762290716;90.41046906;60.01525879;99.98711395;415.6799927;405.1210022;287.4093018;27776.98242;60.39873123
15.06.2019 05:49:39,960;697.4628296;697.7973633;682.4552612;1.152757049;1.068883896;2.312784672;2.315120935;3.762290716;90.41046906;60.01525879;99.97933197;410.8800049;405.1929932;287.4017944;27776.98242;60.39873123
15.06.2019 05:49:40,461;697.4628296;697.7973633;682.4552612;1.152757049;1.068883896;2.312784672;2.315120935;3.774588346;90.41046906;60.01525879;99.97933197;410.8800049;405.1929932;287.4017944;27776.98242;60.39873123
15.06.2019 05:49:54,999;697.4694824;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.315120935;3.774588346;90.41046906;59.94921875;99.96212769;411.6000061;405.1390076;287.4017944;27776.98242;60.39873123
15.06.2019 05:49:55,499;697.4694824;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.315120935;3.745408058;90.41046906;59.94921875;99.96212769;411.6000061;405.1390076;287.4017944;27776.98242;60.39873123
15.06.2019 05:50:10,042;697.4578857;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.277798891;3.745408058;90.41830444;60.01525879;99.99966431;412.7999878;405.1210022;287.4640198;27777;60.39873123
15.06.2019 05:50:10,543;697.4578857;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.277798891;3.819874763;90.41830444;60.01525879;99.99966431;412.7999878;405.1210022;287.4640198;27777;60.39873123
15.06.2019 05:50:25,089;697.4709473;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.39638567;3.819874763;90.40262604;59.98223877;99.96634674;415.4400024;405.3559875;287.9039917;27777;60.39873123
15.06.2019 05:50:25,591;697.4709473;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.39638567;3.574751854;90.40262604;59.98223877;99.96634674;415.4400024;405.3559875;287.9039917;27777;60.39873123
15.06.2019 05:50:40,122;697.4630127;697.7965088;682.4552612;1.152757049;1.068883896;2.312078714;2.339357376;3.574751854;90.40262604;60.04833221;99.9757309;413.3999939;405.3559875;287.9039917;27777;60.39873123
15.06.2019 05:50:55,163;697.4703979;697.7965088;682.4552612;1.152757049;1.068883896;2.312549114;2.373153925;3.574751854;90.41830444;60.01525879;99.97010803;413.519989;405.1570129;287.2995911;27777;60.39873123
15.06.2019 05:50:55,664;697.4703979;697.7965088;682.4552612;1.152757049;1.068883896;2.312549114;2.373153925;3.799567461;90.41830444;60.01525879;99.97010803;413.519989;405.1570129;287.2995911;27777;60.39873123
15.06.2019 05:51:10,202;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.2649858;3.799567461;90.41830444;60.04833221;99.99312592;411.6000061;405.1929932;287.0623779;27777.01758;60.3999939
15.06.2019 05:51:10,704;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.2649858;3.860733747;90.41830444;60.04833221;99.99312592;411.6000061;405.1929932;287.0623779;27777.01758;60.3999939
15.06.2019 05:51:25,241;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.347288609;3.860733747;90.41046906;60.01525879;99.98664093;415.2000122;405.2650146;287.6052246;27777.01758;60.3999939
15.06.2019 05:51:25,742;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.347288609;3.676282406;90.41046906;60.01525879;99.98664093;415.2000122;405.2650146;287.6052246;27777.01758;60.3999939
15.06.2019 05:51:40,273;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.342783928;3.676282406;90.41046906;60.01525879;100.0017166;413.3999939;405.3200073;288.0050659;27777.01758;60.3999939
15.06.2019 05:51:40,774;697.4703979;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.342783928;3.559884787;90.41046906;60.01525879;100.0017166;413.3999939;405.3200073;288.0050659;27777.01758;60.3999939
15.06.2019 05:51:55,305;697.4619141;697.7965088;682.4552612;1.153510213;1.068883896;2.312549114;2.302774191;3.559884787;90.40262604;60.01525879;100.0180054;412.9200134;405.3200073;288.0050659;27777.01758;60.3999939
15.06.2019 05:52:10,340;697.4685059;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.292217016;3.559884787;90.41046906;60.01525879;99.99804688;413.0400085;405.3200073;288.0050659;27777.0332;60.3999939
15.06.2019 05:52:10,843;697.4685059;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.292217016;3.540406942;90.41046906;60.01525879;99.99804688;413.0400085;405.3200073;288.0050659;27777.0332;60.3999939
15.06.2019 05:52:25,369;697.4604492;697.7965088;682.4552612;1.153510213;1.068883896;2.312549114;2.29786253;3.540406942;90.41046906;60.01525879;100.0187454;414.7200012;405.3200073;287.0279236;27777.0332;60.3999939
15.06.2019 05:52:25,870;697.4604492;697.7965088;682.4552612;1.153510213;1.068883896;2.312549114;2.29786253;3.891849756;90.41046906;60.01525879;100.0187454;414.7200012;405.3200073;287.0279236;27777.0332;60.3999939
15.06.2019 05:52:40,412;697.4703369;697.7965088;682.4552612;1.153510213;1.068883896;2.312549114;2.39977169;3.891849756;90.40262604;60.01525879;100.0214081;413.7600098;405.3739929;287.2426147;27777.0332;60.3999939
15.06.2019 05:52:40,916;697.4703369;697.7965088;682.4552612;1.153510213;1.068883896;2.312549114;2.39977169;3.818911076;90.40262604;60.01525879;100.0214081;413.7600098;405.3739929;287.2426147;27777.0332;60.3999939
15.06.2019 05:52:55,448;697.4645996;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.32942462;3.818911076;90.40262604;60.08135223;100.0060196;412.2000122;405.4819946;287.493866;27777.0332;60.3999939
15.06.2019 05:52:55,952;697.4645996;697.7965088;682.4552612;1.153510213;1.068883896;2.312078714;2.32942462;3.714119434;90.40262604;60.08135223;100.0060196;412.2000122;405.4819946;287.493866;27777.0332;60.3999939
15.06.2019 05:53:10,480;697.4645996;697.7965088;682.4552612;1.153510213;1.070912838;2.311843157;2.368494034;3.714119434;90.41046906;60.01525879;100.0116882;413.3999939;405.2829895;287.3451843;27777.05078;60.3999939
15.06.2019 05:53:10,980;697.4645996;697.7965088;682.4552612;1.153510213;1.070912838;2.311843157;2.368494034;3.754914284;90.41046906;60.01525879;100.0116882;413.3999939;405.2829895;287.3451843;27777.05078;60.3999939
15.06.2019 05:53:25,528;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.354667187;3.754914284;90.41046906;60.01525879;99.97229004;414.3599854;405.1029968;287.9945679;27777.05078;60.3999939
15.06.2019 05:53:26,034;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.354667187;3.543972254;90.41046906;60.01525879;99.97229004;414.3599854;405.1029968;287.9945679;27777.05078;60.3999939
