Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 05:53:40,566;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312784672;2.269199848;3.543972254;90.42615509;60.01525879;99.97868347;411.480011;405.1029968;287.5039368;27777.05078;60.3999939
15.06.2019 05:53:41,067;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312784672;2.269199848;3.73988843;90.42615509;60.01525879;99.97868347;411.480011;405.1029968;287.5039368;27777.05078;60.3999939
15.06.2019 05:53:55,604;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.361854792;3.73988843;90.41046906;60.01525879;99.98779297;411.9599915;404.9410095;286.8597717;27777.05078;60.3999939
15.06.2019 05:53:56,105;697.46698;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.361854792;3.929589748;90.41046906;60.01525879;99.98779297;411.9599915;404.9410095;286.8597717;27777.05078;60.3999939
15.06.2019 05:54:10,644;697.4702148;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.271945953;3.929589748;90.41046906;60.01525879;99.97524261;411.6000061;405.1210022;287.6988831;27777.06641;60.3999939
15.06.2019 05:54:11,144;697.4702148;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.271945953;3.70306325;90.41046906;60.01525879;99.97524261;411.6000061;405.1210022;287.6988831;27777.06641;60.3999939
15.06.2019 05:54:25,676;697.4702148;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.316752672;3.70306325;90.41830444;60.01525879;99.9716568;412.6799927;405.1749878;287.6988831;27777.06641;60.3999939
15.06.2019 05:54:40,711;697.4614868;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.336289406;3.70306325;90.40262604;60.01525879;99.95843506;414.2399902;405.0310059;287.2387085;27777.06641;60.3999939
15.06.2019 05:54:41,213;697.4614868;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.336289406;3.839920521;90.40262604;60.01525879;99.95843506;414.2399902;405.0310059;287.2387085;27777.06641;60.3999939
15.06.2019 05:54:55,746;697.4708252;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.284009695;3.839920521;90.40262604;60.01525879;99.98226929;413.8800049;405.0849915;287.361084;27777.06641;60.3999939
15.06.2019 05:54:56,247;697.4708252;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.284009695;3.798362732;90.40262604;60.01525879;99.98226929;413.8800049;405.0849915;287.361084;27777.06641;60.3999939
15.06.2019 05:55:10,789;697.4663696;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.284009695;3.798362732;90.40262604;59.94921875;99.99571228;413.2799988;405.1929932;287.361084;27777.08398;60.3999939
15.06.2019 05:55:11,290;697.4663696;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.284009695;3.817780018;90.40262604;59.94921875;99.99571228;413.2799988;405.1929932;287.361084;27777.08398;60.3999939
15.06.2019 05:55:25,819;697.4663696;697.7965088;682.4552612;1.153510213;1.070912838;2.312784672;2.352329016;3.817780018;90.40262604;60.01525879;99.97550201;416.7600098;404.9949951;287.361084;27777.08398;60.3999939
15.06.2019 05:55:26,321;697.4663696;697.7965088;682.4552612;1.153510213;1.070912838;2.312784672;2.352329016;3.798362732;90.40262604;60.01525879;99.97550201;416.7600098;404.9949951;287.361084;27777.08398;60.3999939
15.06.2019 05:55:40,857;697.4599609;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.306590557;3.798362732;90.41830444;60.01525879;99.99285889;413.7600098;405.1390076;287.361084;27777.08398;60.3999939
15.06.2019 05:55:41,358;697.4599609;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.306590557;3.817780018;90.41830444;60.01525879;99.99285889;413.7600098;405.1390076;287.361084;27777.08398;60.3999939
15.06.2019 05:55:55,896;697.4681396;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.347108364;3.817780018;90.41830444;60.01525879;100.0178757;410.6400146;405.0310059;287.1983948;27777.08398;60.3999939
15.06.2019 05:55:56,398;697.4681396;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.347108364;3.873028755;90.41830444;60.01525879;100.0178757;410.6400146;405.0310059;287.1983948;27777.08398;60.3999939
15.06.2019 05:56:10,935;697.4729614;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.298226357;3.873028755;90.41830444;60.01525879;100.0433273;411.9599915;404.9230042;287.4073486;27777.09961;60.3999939
15.06.2019 05:56:11,436;697.4729614;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.298226357;3.80206871;90.41830444;60.01525879;100.0433273;411.9599915;404.9230042;287.4073486;27777.09961;60.3999939
15.06.2019 05:56:25,967;697.4729614;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.38496232;3.80206871;90.40262604;60.01525879;100.0195618;413.519989;405.2109985;287.4073486;27777.09961;60.3999939
15.06.2019 05:56:26,467;697.4729614;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.38496232;3.78263855;90.40262604;60.01525879;100.0195618;413.519989;405.2109985;287.4073486;27777.09961;60.3999939
15.06.2019 05:56:40,998;697.4699707;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.391034365;3.78263855;90.40262604;60.01525879;100.022644;413.7600098;405.1029968;287.9058228;27777.09961;60.3999939
15.06.2019 05:56:41,498;697.4699707;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.391034365;3.632783651;90.40262604;60.01525879;100.022644;413.7600098;405.1029968;287.9058228;27777.09961;60.3999939
15.06.2019 05:56:56,020;697.4699707;697.7965088;682.4552612;1.153510213;1.070912838;2.311843157;2.380492926;3.632783651;90.39477539;59.98223877;100.018364;411.9599915;405.0490112;287.8582764;27777.09961;60.3999939
15.06.2019 05:56:56,522;697.4699707;697.7965088;682.4552612;1.153510213;1.070912838;2.311843157;2.380492926;3.619724274;90.39477539;59.98223877;100.018364;411.9599915;405.0490112;287.8582764;27777.09961;60.3999939
15.06.2019 05:57:11,053;697.4662476;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.364188671;3.619724274;90.41830444;60.01525879;100.018837;415.4400024;405.1029968;287.3304749;27777.11719;60.3999939
15.06.2019 05:57:11,554;697.4662476;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.364188671;3.816058636;90.41830444;60.01525879;100.018837;415.4400024;405.1029968;287.3304749;27777.11719;60.3999939
15.06.2019 05:57:26,097;697.4619141;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.315846205;3.816058636;90.39477539;60.01525879;100.1014557;413.2799988;405.0849915;287.3921814;27777.11719;60.3999939
15.06.2019 05:57:26,597;697.4619141;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.315846205;3.795107365;90.39477539;60.01525879;100.1014557;413.2799988;405.0849915;287.3921814;27777.11719;60.3999939
15.06.2019 05:57:41,125;697.4619141;697.7965088;682.4552612;1.153510213;1.070912838;2.312314034;2.212814569;3.795107365;90.40262604;59.98223877;100.0371552;413.0400085;405.0849915;287.3921814;27777.11719;60.3999939
15.06.2019 05:57:41,626;697.4619141;697.7965088;682.4552612;1.153510213;1.070912838;2.312314034;2.212814569;3.785386562;90.40262604;59.98223877;100.0371552;413.0400085;405.0849915;287.3921814;27777.11719;60.3999939
15.06.2019 05:57:56,158;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.322911739;3.785386562;90.41830444;59.98223877;100.038475;414.2399902;405.0130005;287.8147583;27777.11719;60.3999939
15.06.2019 05:57:56,660;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.322911739;3.63211894;90.41830444;59.98223877;100.038475;414.2399902;405.0130005;287.8147583;27777.11719;60.3999939
15.06.2019 05:58:11,193;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.228917122;3.63211894;90.40262604;60.01525879;100.0516129;413.6400146;404.9949951;287.2462158;27777.13281;60.3999939
15.06.2019 05:58:11,693;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.228917122;3.82525301;90.40262604;60.01525879;100.0516129;413.6400146;404.9949951;287.2462158;27777.13281;60.3999939
15.06.2019 05:58:26,234;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312314034;2.307680368;3.82525301;90.40262604;60.04833221;100.0435333;412.5599976;404.868988;287.7375183;27777.13281;60.3999939
15.06.2019 05:58:26,738;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312314034;2.307680368;3.668089867;90.40262604;60.04833221;100.0435333;412.5599976;404.868988;287.7375183;27777.13281;60.3999939
15.06.2019 05:58:41,272;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.27414155;3.668089867;90.41046906;60.01525879;100.0625381;411.1199951;404.868988;287.3043213;27777.13281;60.3999939
15.06.2019 05:58:41,773;697.4688721;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.27414155;3.805523157;90.41046906;60.01525879;100.0625381;411.1199951;404.868988;287.3043213;27777.13281;60.3999939
15.06.2019 05:58:56,307;697.4614258;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.29130578;3.805523157;90.41046906;60.01525879;100.0295639;414.3599854;404.7250061;287.9021301;27777.13281;60.3999939
15.06.2019 05:58:56,810;697.4614258;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.29130578;3.621900558;90.41046906;60.01525879;100.0295639;414.3599854;404.7250061;287.9021301;27777.13281;60.3999939
15.06.2019 05:59:11,347;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.339357376;3.621900558;90.40262604;60.01525879;100.0077591;413.8800049;404.5450134;287.9021301;27777.15039;60.3999939
15.06.2019 05:59:11,848;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.339357376;3.602440834;90.40262604;60.01525879;100.0077591;413.8800049;404.5450134;287.9021301;27777.15039;60.3999939
15.06.2019 05:59:26,388;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.280174732;3.602440834;90.40262604;60.01525879;99.98188782;413.519989;404.4909973;288.6438599;27777.15039;60.3999939
15.06.2019 05:59:26,889;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.280174732;3.369956493;90.40262604;60.01525879;99.98188782;413.519989;404.4909973;288.6438599;27777.15039;60.3999939
15.06.2019 05:59:41,418;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.334845066;3.369956493;90.42615509;60.01525879;100.0266266;415.0799866;404.67099;288.1170654;27777.15039;60.3999939
15.06.2019 05:59:41,918;697.4682007;697.7965088;682.4552612;1.153510213;1.070912838;2.312078714;2.334845066;3.529419899;90.42615509;60.01525879;100.0266266;415.0799866;404.67099;288.1170654;27777.15039;60.3999939
15.06.2019 05:59:56,459;697.472168;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.339177132;3.529419899;90.41046906;60.01525879;100.0183945;413.2799988;404.7969971;287.6787109;27777.15039;60.3999939
15.06.2019 05:59:56,959;697.472168;697.7965088;682.4552612;1.153510213;1.070912838;2.312549114;2.339177132;3.697784424;90.41046906;60.01525879;100.0183945;413.2799988;404.7969971;287.6787109;27777.15039;60.3999939
15.06.2019 06:00:11,496;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.339357376;3.697784424;90.41046906;60.04833221;100.0348663;413.8800049;404.6530151;287.8777771;27777.16602;60.3999939
15.06.2019 06:00:11,997;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.339357376;3.630171299;90.41046906;60.04833221;100.0348663;413.8800049;404.6530151;287.8777771;27777.16602;60.3999939
15.06.2019 06:00:26,523;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.302410364;3.630171299;90.40262604;60.04833221;100.0074234;415.3200073;404.7250061;287.8777771;27777.16602;60.3999939
15.06.2019 06:00:27,023;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.302410364;3.610713243;90.40262604;60.04833221;100.0074234;415.3200073;404.7250061;287.8777771;27777.16602;60.3999939
15.06.2019 06:00:41,549;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312784672;2.258382082;3.610713243;90.41830444;60.04833221;99.97315979;413.7600098;404.6350098;287.3847351;27777.16602;60.3999939
15.06.2019 06:00:42,050;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312784672;2.258382082;3.807358265;90.41830444;60.04833221;99.97315979;413.7600098;404.6350098;287.3847351;27777.16602;60.3999939
15.06.2019 06:00:56,588;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.299864054;3.807358265;90.41046906;60.01525879;100.0014496;414.7200012;404.5270081;288.1004639;27777.16602;60.3999939
15.06.2019 06:00:57,089;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.299864054;3.554540873;90.41046906;60.01525879;100.0014496;414.7200012;404.5270081;288.1004639;27777.16602;60.3999939
15.06.2019 06:01:11,619;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.288388729;3.554540873;90.41046906;60.01525879;100.0397415;415.6799927;404.2919922;287.2255249;27777.18359;60.3999939
15.06.2019 06:01:12,120;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.288388729;3.832288742;90.41046906;60.01525879;100.0397415;415.6799927;404.2919922;287.2255249;27777.18359;60.3999939
15.06.2019 06:01:26,663;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.297498465;3.832288742;90.41046906;60.01525879;100.0396347;413.6400146;404.4370117;287.3158264;27777.18359;60.3999939
15.06.2019 06:01:27,163;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.297498465;3.821030855;90.41046906;60.01525879;100.0396347;413.6400146;404.4370117;287.3158264;27777.18359;60.3999939
15.06.2019 06:01:41,697;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.281636;3.821030855;90.41830444;59.94921875;100.0656128;412.6799927;404.6170044;287.3158264;27777.18359;60.3999939
15.06.2019 06:01:42,199;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.281636;3.8016119;90.41830444;59.94921875;100.0656128;412.6799927;404.6170044;287.3158264;27777.18359;60.3999939
15.06.2019 06:01:56,726;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.327254772;3.8016119;90.40262604;60.01525879;100.0424652;413.1600037;404.6530151;287.3158264;27777.18359;60.3999939
15.06.2019 06:01:57,227;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.327254772;3.821030855;90.40262604;60.01525879;100.0424652;413.1600037;404.6530151;287.3158264;27777.18359;60.3999939
15.06.2019 06:02:11,763;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.267551184;3.821030855;90.39477539;60.01525879;100.0556793;413.0400085;404.7969971;287.3158264;27777.19922;60.3999939
15.06.2019 06:02:12,264;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.267551184;3.789746523;90.39477539;60.01525879;100.0556793;413.0400085;404.7969971;287.3158264;27777.19922;60.3999939
15.06.2019 06:02:26,811;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.278895617;3.789746523;90.41830444;60.04833221;100.041687;415.6799927;404.7789917;287.4396667;27777.19922;60.3999939
15.06.2019 06:02:27,313;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312078714;2.278895617;3.728237152;90.41830444;60.04833221;100.041687;415.6799927;404.7789917;287.4396667;27777.19922;60.3999939
15.06.2019 06:02:41,851;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.330509186;3.728237152;90.41830444;60.01525879;100.0321732;412.4400024;404.6889954;287.4396667;27777.19922;60.3999939
15.06.2019 06:02:42,352;697.4666138;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.330509186;3.747677326;90.41830444;60.01525879;100.0321732;412.4400024;404.6889954;287.4396667;27777.19922;60.3999939
15.06.2019 06:02:56,883;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.323636055;3.747677326;90.41830444;60.01525879;100.133522;411.1199951;404.6170044;286.9837952;27777.19922;60.3999939
15.06.2019 06:02:57,384;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.323636055;3.883141994;90.41830444;60.01525879;100.133522;411.1199951;404.6170044;286.9837952;27777.19922;60.3999939
15.06.2019 06:03:11,917;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.330870628;3.883141994;90.40262604;60.04833221;100.164238;414.1199951;404.8510132;287.2865906;27777.2168;60.3999939
15.06.2019 06:03:12,420;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.330870628;3.799683809;90.40262604;60.04833221;100.164238;414.1199951;404.8510132;287.2865906;27777.2168;60.3999939
15.06.2019 06:03:26,956;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.2649858;3.799683809;90.40262604;60.01525879;100.040802;412.5599976;404.3999939;287.718811;27777.2168;60.3999939
15.06.2019 06:03:27,457;697.4691162;697.7965088;682.4552612;1.153510213;1.067368984;2.312549114;2.2649858;3.652834415;90.40262604;60.01525879;100.040802;412.5599976;404.3999939;287.718811;27777.2168;60.3999939
15.06.2019 06:03:41,996;697.4729614;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.327073812;3.652834415;90.40262604;60.01525879;99.82806396;414;404.1659851;286.8979187;27777.2168;60.3999939
15.06.2019 06:03:42,499;697.4729614;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.327073812;3.988467216;90.40262604;60.01525879;99.82806396;414;404.1659851;286.8979187;27777.2168;60.3999939
15.06.2019 06:03:57,035;697.4729614;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.31874609;3.988467216;90.41830444;60.01525879;100.028183;417.6000061;404.1659851;287.5680237;27777.2168;60.3999939
15.06.2019 06:03:57,536;697.4729614;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.31874609;3.760941029;90.41830444;60.01525879;100.028183;417.6000061;404.1659851;287.5680237;27777.2168;60.3999939
15.06.2019 06:04:12,067;697.4633179;697.7965088;682.4552612;1.153510213;1.069740653;2.312314034;2.325988531;3.760941029;90.41830444;60.01525879;100.0187225;413.1600037;404.2200012;286.847168;27777.23242;60.3999939
15.06.2019 06:04:12,569;697.4633179;697.7965088;682.4552612;1.153510213;1.069740653;2.312314034;2.325988531;4.01539135;90.41830444;60.01525879;100.0187225;413.1600037;404.2200012;286.847168;27777.23242;60.3999939
15.06.2019 06:04:27,106;697.4736938;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.338274717;4.01539135;90.41830444;60.04833221;100.0254288;415.0799866;404.3819885;287.2304077;27777.23242;60.3999939
15.06.2019 06:04:27,611;697.4736938;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.338274717;3.875568867;90.41830444;60.04833221;100.0254288;415.0799866;404.3819885;287.2304077;27777.23242;60.3999939
15.06.2019 06:04:42,149;697.4736938;697.7965088;682.4552612;1.153510213;1.069740653;2.312314034;2.31149292;3.875568867;90.41830444;60.01525879;100.0005493;412.4400024;404.3280029;287.2304077;27777.23242;60.3999939
15.06.2019 06:04:42,649;697.4736938;697.7965088;682.4552612;1.153510213;1.069740653;2.312314034;2.31149292;3.885277033;90.41830444;60.01525879;100.0005493;412.4400024;404.3280029;287.2304077;27777.23242;60.3999939
15.06.2019 06:04:57,196;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.361316204;3.885277033;90.40262604;60.01525879;100.0186234;412.2000122;404.4909973;287.2304077;27777.23242;60.3999939
15.06.2019 06:04:57,697;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.361316204;3.894983292;90.40262604;60.01525879;100.0186234;412.2000122;404.4909973;287.2304077;27777.23242;60.3999939
15.06.2019 06:05:12,238;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.344045639;3.894983292;90.40262604;60.01525879;99.99385834;414.2399902;404.4549866;287.3199158;27777.25;60.3999939
15.06.2019 06:05:12,739;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.344045639;3.814955473;90.40262604;60.01525879;99.99385834;414.2399902;404.4549866;287.3199158;27777.25;60.3999939
15.06.2019 06:05:27,273;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.272495031;3.814955473;90.41046906;59.98223877;99.96553802;412.4400024;404.3999939;286.8268127;27777.25;60.3999939
15.06.2019 06:05:27,773;697.4685059;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.272495031;3.963056087;90.41046906;59.98223877;99.96553802;412.4400024;404.3999939;286.8268127;27777.25;60.3999939
15.06.2019 06:05:42,321;697.4731445;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.327254772;3.963056087;90.41046906;59.98223877;99.99411774;411.2399902;404.4909973;287.1005554;27777.25;60.3999939
15.06.2019 06:05:42,821;697.4731445;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.327254772;3.870054245;90.41046906;59.98223877;99.99411774;411.2399902;404.4909973;287.1005554;27777.25;60.3999939
15.06.2019 06:05:57,353;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.363470793;3.870054245;90.41046906;60.01525879;100.0141449;411.8399963;404.6530151;287.1005554;27777.25;60.3999939
15.06.2019 06:05:57,855;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.363470793;3.879748344;90.41046906;60.01525879;100.0141449;411.8399963;404.6530151;287.1005554;27777.25;60.3999939
15.06.2019 06:06:12,391;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.359340429;3.879748344;90.41830444;59.98223877;99.97428894;413.7600098;404.598999;287.7689209;27777.26758;60.3999939
15.06.2019 06:06:12,895;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.359340429;3.662438869;90.41830444;59.98223877;99.97428894;413.7600098;404.598999;287.7689209;27777.26758;60.3999939
15.06.2019 06:06:27,429;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.298408508;3.662438869;90.41830444;59.98223877;99.97079468;414.480011;404.598999;286.8041077;27777.26758;60.3999939
15.06.2019 06:06:27,933;697.4674683;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.298408508;3.970756292;90.41830444;59.98223877;99.97079468;414.480011;404.598999;286.8041077;27777.26758;60.3999939
15.06.2019 06:06:42,471;697.4707031;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.29258132;3.970756292;90.40262604;60.01525879;99.9907074;411.7200012;404.5270081;287.039978;27777.26758;60.3999939
15.06.2019 06:06:42,972;697.4707031;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.29258132;3.919760942;90.40262604;60.01525879;99.9907074;411.7200012;404.5270081;287.039978;27777.26758;60.3999939
15.06.2019 06:06:57,509;697.4619751;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.319289684;3.919760942;90.40262604;59.98223877;100.0150375;413.6400146;404.5629883;287.039978;27777.26758;60.3999939
15.06.2019 06:06:58,010;697.4619751;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.319289684;3.910033703;90.40262604;59.98223877;100.0150375;413.6400146;404.5629883;287.039978;27777.26758;60.3999939
15.06.2019 06:07:12,548;697.4735718;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.328701258;3.910033703;90.40262604;60.01525879;99.99578857;412.3200073;404.4729919;287.039978;27777.2832;60.3999939
15.06.2019 06:07:13,050;697.4735718;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.328701258;3.890641928;90.40262604;60.01525879;99.99578857;412.3200073;404.4729919;287.039978;27777.2832;60.3999939
15.06.2019 06:07:27,587;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.315302372;3.890641928;90.40262604;59.98223877;100.0017929;410.2799988;404.4729919;287.039978;27777.2832;60.3999939
15.06.2019 06:07:28,088;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.312549114;2.315302372;3.910033703;90.40262604;59.98223877;100.0017929;410.2799988;404.4729919;287.039978;27777.2832;60.3999939
15.06.2019 06:07:42,618;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.311843157;2.300046206;3.910033703;90.41830444;60.01525879;100.004631;413.2799988;404.4909973;287.039978;27777.2832;60.3999939
15.06.2019 06:07:43,120;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.311843157;2.300046206;3.880908489;90.41830444;60.01525879;100.004631;413.2799988;404.4909973;287.039978;27777.2832;60.3999939
15.06.2019 06:07:57,663;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.33899641;3.880908489;90.40262604;60.04833221;99.99452972;413.6400146;404.3099976;286.6902161;27777.2832;60.3999939
15.06.2019 06:07:58,164;697.4667358;697.7965088;682.4552612;1.153510213;1.069740653;2.312078714;2.33899641;3.797066212;90.40262604;60.04833221;99.99452972;413.6400146;404.3099976;286.6902161;27777.2832;60.3999939
15.06.2019 06:08:12,710;697.4667358;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.305318594;3.797066212;90.41830444;59.98223877;100.0029678;412.2000122;404.4179993;287.3447266;27777.30078;60.3999939
15.06.2019 06:08:13,212;697.4667358;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.305318594;3.78710866;90.41830444;59.98223877;100.0029678;412.2000122;404.4179993;287.3447266;27777.30078;60.3999939
15.06.2019 06:08:27,745;697.4645996;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.340980768;3.78710866;90.41830444;59.98223877;99.99638367;412.2000122;404.5270081;287.3447266;27777.30078;60.3999939
15.06.2019 06:08:42,786;697.4645996;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.254709244;3.78710866;90.40262604;60.01525879;99.99914551;411.9599915;404.4909973;287.3447266;27777.30078;60.3999939
15.06.2019 06:08:43,286;697.4645996;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.254709244;3.796811342;90.40262604;60.01525879;99.99914551;411.9599915;404.4909973;287.3447266;27777.30078;60.3999939
15.06.2019 06:08:57,815;697.4645996;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.300591707;3.796811342;90.40262604;60.01525879;99.99065399;413.0400085;404.4909973;286.4475708;27777.30078;60.3999939
15.06.2019 06:08:58,316;697.4645996;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.300591707;4.11123848;90.40262604;60.01525879;99.99065399;413.0400085;404.4909973;286.4475708;27777.30078;60.3999939
15.06.2019 06:09:12,855;697.4590454;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.333761454;4.11123848;90.41046906;59.98223877;99.9825058;409.9200134;404.3819885;287.3448181;27777.31641;60.3999939
15.06.2019 06:09:13,356;697.4590454;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.333761454;3.787078142;90.41046906;59.98223877;99.9825058;409.9200134;404.3819885;287.3448181;27777.31641;60.3999939
15.06.2019 06:09:27,895;697.4719238;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.281453371;3.787078142;90.41046906;59.94921875;99.97877502;413.8800049;404.5090027;287.0480957;27777.31641;60.3999939
15.06.2019 06:09:28,397;697.4719238;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.281453371;3.887884617;90.41046906;59.94921875;99.97877502;413.8800049;404.5090027;287.0480957;27777.31641;60.3999939
15.06.2019 06:09:42,928;697.4719238;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.347468615;3.887884617;90.40262604;59.98223877;99.98603821;414;404.5090027;287.5972595;27777.31641;60.3999939
15.06.2019 06:09:43,435;697.4719238;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.347468615;3.720762491;90.40262604;59.98223877;99.98603821;414;404.5090027;287.5972595;27777.31641;60.3999939
15.06.2019 06:09:57,971;697.4686279;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.323455095;3.720762491;90.40262604;60.01525879;100.007164;412.7999878;404.4370117;287.5972595;27777.31641;60.3999939
15.06.2019 06:09:58,472;697.4686279;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.323455095;3.701322079;90.40262604;60.01525879;100.007164;412.7999878;404.4370117;287.5972595;27777.31641;60.3999939
15.06.2019 06:10:13,004;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.302410364;3.701322079;90.40262604;60.01525879;99.98078918;413.0400085;404.3280029;286.822113;27777.33398;60.3999939
15.06.2019 06:10:13,505;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.302410364;3.98403573;90.40262604;60.01525879;99.98078918;413.0400085;404.3280029;286.822113;27777.33398;60.3999939
15.06.2019 06:10:28,045;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.308225155;3.98403573;90.41830444;60.01525879;99.97550201;414.1199951;404.256012;287.2241516;27777.33398;60.3999939
15.06.2019 06:10:28,545;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.308225155;3.828071117;90.41830444;60.01525879;99.97550201;414.1199951;404.256012;287.2241516;27777.33398;60.3999939
15.06.2019 06:10:43,076;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.353048563;3.828071117;90.41830444;59.98223877;99.96495819;413.1600037;404.256012;287.2241516;27777.33398;60.3999939
15.06.2019 06:10:43,577;697.4735718;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.353048563;3.847485542;90.41830444;59.98223877;99.96495819;413.1600037;404.256012;287.2241516;27777.33398;60.3999939
15.06.2019 06:10:58,112;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.38639164;3.847485542;90.40262604;60.01525879;99.96569061;415.0799866;404.1119995;286.4262695;27777.33398;60.3999939
15.06.2019 06:10:58,613;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.38639164;4.118467331;90.40262604;60.01525879;99.96569061;415.0799866;404.1119995;286.4262695;27777.33398;60.3999939
15.06.2019 06:11:13,151;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.372257948;4.118467331;90.40262604;59.98223877;99.95806122;412.4400024;404.0759888;286.7684937;27777.34961;60.3999939
15.06.2019 06:11:13,651;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.372257948;3.992549658;90.40262604;59.98223877;99.95806122;412.4400024;404.0759888;286.7684937;27777.34961;60.3999939
15.06.2019 06:11:28,192;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.348008871;3.992549658;90.42615509;60.01525879;99.94654083;413.0400085;403.9320068;287.1594238;27777.34961;60.3999939
15.06.2019 06:11:28,694;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.348008871;3.850058317;90.42615509;60.01525879;99.94654083;413.0400085;403.9320068;287.1594238;27777.34961;60.3999939
15.06.2019 06:11:43,234;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.3779881;3.850058317;90.42615509;60.01525879;99.95986176;413.7600098;403.9679871;286.5640869;27777.34961;60.3999939
15.06.2019 06:11:43,737;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.3779881;4.052297592;90.42615509;60.01525879;99.95986176;413.7600098;403.9679871;286.5640869;27777.34961;60.3999939
15.06.2019 06:11:58,274;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.333219528;4.052297592;90.40262604;60.01525879;99.95623779;414;404.0939941;287.4322815;27777.34961;60.3999939
15.06.2019 06:11:58,778;697.4688721;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.333219528;3.776788473;90.40262604;60.01525879;99.95623779;414;404.0939941;287.4322815;27777.34961;60.3999939
15.06.2019 06:12:13,314;697.4638672;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.254158258;3.776788473;90.40262604;60.01525879;99.97709656;414.1199951;404.0939941;286.2685547;27777.36719;60.3999939
15.06.2019 06:12:13,814;697.4638672;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.254158258;4.152688026;90.40262604;60.01525879;99.97709656;414.1199951;404.0939941;286.2685547;27777.36719;60.3999939
15.06.2019 06:12:28,351;697.4638672;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.344946623;4.152688026;90.40262604;60.01525879;99.96923828;415.7999878;404.2919922;287.0845032;27777.36719;60.3999939
15.06.2019 06:12:28,853;697.4638672;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.344946623;3.875507593;90.40262604;60.01525879;99.96923828;415.7999878;404.2919922;287.0845032;27777.36719;60.3999939
15.06.2019 06:12:43,387;697.4697876;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.291488171;3.875507593;90.41046906;60.04833221;99.95452881;413.1600037;404.3640137;287.0845032;27777.36719;60.3999939
15.06.2019 06:12:43,888;697.4697876;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.291488171;3.894912243;90.41046906;60.04833221;99.95452881;413.1600037;404.3640137;287.0845032;27777.36719;60.3999939
15.06.2019 06:12:58,416;697.4685669;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.355566263;3.894912243;90.41046906;60.01525879;99.97045135;413.0400085;404.1839905;287.0845032;27777.36719;60.3999939
15.06.2019 06:13:13,451;697.4685669;697.7976685;682.4552612;1.153510213;1.069740653;2.312784672;2.263519049;3.894912243;90.41046906;60.01525879;99.92856598;411.3599854;404.2739868;287.0845032;27777.38281;60.3999939
15.06.2019 06:13:13,952;697.4685669;697.7976685;682.4552612;1.153510213;1.069740653;2.312784672;2.263519049;3.904650927;90.41046906;60.01525879;99.92856598;411.3599854;404.2739868;287.0845032;27777.38281;60.3999939
15.06.2019 06:13:28,483;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.320739031;3.904650927;90.41830444;60.01525879;99.95140839;415.0799866;404.2019958;287.8006592;27777.38281;60.3999939
15.06.2019 06:13:28,984;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.320739031;3.651666164;90.41830444;60.01525879;99.95140839;415.0799866;404.2019958;287.8006592;27777.38281;60.3999939
15.06.2019 06:13:43,516;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.406003237;3.651666164;90.40262604;60.01525879;99.95967102;413.7600098;404.2019958;286.9517517;27777.38281;60.3999939
15.06.2019 06:13:44,016;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.406003237;3.940000296;90.40262604;60.01525879;99.95967102;413.7600098;404.2019958;286.9517517;27777.38281;60.3999939
15.06.2019 06:13:58,550;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.298772335;3.940000296;90.41046906;60.04833221;99.97019196;413.1600037;404.1659851;287.4429932;27777.38281;60.3999939
15.06.2019 06:13:59,051;697.4713745;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.298772335;3.75372386;90.41046906;60.04833221;99.97019196;413.1600037;404.1659851;287.4429932;27777.38281;60.3999939
15.06.2019 06:14:13,587;697.4676514;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.39888072;3.75372386;90.41046906;60.01525879;99.96481323;412.4400024;404.1839905;286.6808167;27777.40039;60.3999939
15.06.2019 06:14:14,092;697.4676514;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.39888072;4.041727066;90.41046906;60.01525879;99.96481323;412.4400024;404.1839905;286.6808167;27777.40039;60.3999939
15.06.2019 06:14:28,628;697.4676514;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.386034489;4.041727066;90.40262604;60.01525879;99.98088837;411.6000061;404.0580139;287.3772278;27777.40039;60.3999939
15.06.2019 06:14:29,133;697.4676514;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.386034489;3.776068926;90.40262604;60.01525879;99.98088837;411.6000061;404.0580139;287.3772278;27777.40039;60.3999939
15.06.2019 06:14:43,666;697.4628906;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.282183886;3.776068926;90.40262604;60.01525879;99.97857666;413.7600098;403.8420105;287.2388611;27777.40039;60.3999939
15.06.2019 06:14:44,171;697.4628906;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.282183886;3.823067188;90.40262604;60.01525879;99.97857666;413.7600098;403.8420105;287.2388611;27777.40039;60.3999939
15.06.2019 06:14:58,714;697.4628906;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.324359894;3.823067188;90.40262604;60.04833221;99.98620605;411.1199951;403.8420105;287.0905151;27777.40039;60.3999939
15.06.2019 06:14:59,215;697.4628906;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.324359894;3.873475075;90.40262604;60.04833221;99.98620605;411.1199951;403.8420105;287.0905151;27777.40039;60.3999939
15.06.2019 06:15:13,755;697.4694824;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.355386496;3.873475075;90.40262604;60.01525879;99.98057556;412.5599976;403.7520142;287.0905151;27777.41602;60.3999939
15.06.2019 06:15:14,258;697.4694824;697.7976685;682.4552612;1.153510213;1.069740653;2.312314034;2.355386496;3.883168697;90.40262604;60.01525879;99.98057556;412.5599976;403.7520142;287.0905151;27777.41602;60.3999939
15.06.2019 06:15:28,795;697.4647217;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.361495733;3.883168697;90.41830444;60.01525879;99.97859955;413.0400085;403.9320068;286.4411011;27777.41602;60.3999939
15.06.2019 06:15:29,295;697.4647217;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.361495733;4.094073772;90.41830444;60.01525879;99.97859955;413.0400085;403.9320068;286.4411011;27777.41602;60.3999939
15.06.2019 06:15:43,833;697.4724121;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.317658901;4.094073772;90.41046906;60.01525879;99.9825058;411.9599915;403.9320068;287.2426758;27777.41602;60.3999939
15.06.2019 06:15:44,334;697.4724121;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.317658901;3.850930214;90.41046906;60.01525879;99.9825058;411.9599915;403.9320068;287.2426758;27777.41602;60.3999939
15.06.2019 06:15:58,866;697.4724121;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.324721813;3.850930214;90.41046906;60.04833221;99.97131348;410.6400146;403.7879944;286.7389832;27777.41602;60.3999939
15.06.2019 06:15:59,369;697.4724121;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.324721813;3.992885351;90.41046906;60.04833221;99.97131348;410.6400146;403.7879944;286.7389832;27777.41602;60.3999939
15.06.2019 06:16:13,907;697.4647217;697.7976685;682.4552612;1.153510213;1.069740653;2.311843157;2.279808998;3.992885351;90.41046906;60.01525879;99.93666077;414.3599854;404.0220032;286.7389832;27777.43359;60.3999939
15.06.2019 06:16:14,407;697.4647217;697.7976685;682.4552612;1.153510213;1.069740653;2.311843157;2.279808998;3.776680231;90.41046906;60.01525879;99.93666077;414.3599854;404.0220032;286.7389832;27777.43359;60.3999939
15.06.2019 06:16:28,942;697.4741821;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.288388729;3.776680231;90.40262604;60.01525879;99.94589233;413.0400085;403.8779907;286.1750488;27777.43359;60.3999939
15.06.2019 06:16:29,443;697.4741821;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.288388729;4.184445381;90.40262604;60.01525879;99.94589233;413.0400085;403.8779907;286.1750488;27777.43359;60.3999939
15.06.2019 06:16:43,986;697.4741821;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.294038773;4.184445381;90.41830444;59.98223877;99.95348358;413.0400085;403.6080017;287.040741;27777.43359;60.3999939
15.06.2019 06:16:44,487;697.4741821;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.294038773;3.909768343;90.41830444;59.98223877;99.95348358;413.0400085;403.6080017;287.040741;27777.43359;60.3999939
15.06.2019 06:16:59,023;697.463562;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.351789236;3.909768343;90.40262604;60.01525879;99.94931793;413.0400085;404.1480103;287.040741;27777.43359;60.3999939
15.06.2019 06:16:59,523;697.463562;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.351789236;3.890376568;90.40262604;60.01525879;99.94931793;413.0400085;404.1480103;287.040741;27777.43359;60.3999939
15.06.2019 06:17:14,058;697.4666748;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.359879255;3.890376568;90.40262604;60.01525879;99.93463135;414.480011;404.1659851;287.1581116;27777.44922;60.3999939
15.06.2019 06:17:14,560;697.4666748;697.7976685;682.4552612;1.153510213;1.069740653;2.312549114;2.359879255;3.850497723;90.40262604;60.01525879;99.93463135;414.480011;404.1659851;287.1581116;27777.44922;60.3999939
15.06.2019 06:17:29,091;697.4666748;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.290576696;3.850497723;90.41830444;60.01525879;99.95925903;413.1600037;404.0580139;287.1581116;27777.44922;60.3999939
15.06.2019 06:17:44,123;697.4732056;697.7976685;682.4552612;1.153510213;1.069740653;2.312078714;2.29130578;3.850497723;90.41830444;60.01525879;99.95256805;413.8800049;404.2739868;287.1581116;27777.44922;60.3999939
15.06.2019 06:17:59,163;697.4732056;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.358801603;3.850497723;90.41830444;60.01525879;100.0003357;416.0400085;404.3280029;286.3735962;27777.44922;60.3999939
15.06.2019 06:17:59,664;697.4732056;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.358801603;3.653587103;90.41830444;60.01525879;100.0003357;416.0400085;404.3280029;286.3735962;27777.44922;60.3999939
15.06.2019 06:18:14,199;697.4699097;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.320920229;3.653587103;90.40262604;60.01525879;99.97686005;414.8399963;404.1659851;287.2713928;27777.4668;60.3999939
15.06.2019 06:18:14,701;697.4699097;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.320920229;3.831434965;90.40262604;60.01525879;99.97686005;414.8399963;404.1659851;287.2713928;27777.4668;60.3999939
15.06.2019 06:18:29,235;697.4682007;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.321825504;3.831434965;90.40262604;60.01525879;99.98755646;413.7600098;404.3460083;287.7779236;27777.4668;60.3999939
15.06.2019 06:18:29,736;697.4682007;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.321825504;3.639942646;90.40262604;60.01525879;99.98755646;413.7600098;404.3460083;287.7779236;27777.4668;60.3999939
15.06.2019 06:18:44,270;697.4682007;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.299318314;3.639942646;90.40262604;60.01525879;99.97303009;414.8399963;404.1659851;286.6295166;27777.4668;60.3999939
15.06.2019 06:18:44,770;697.4682007;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.299318314;4.049439907;90.40262604;60.01525879;99.97303009;414.8399963;404.1659851;286.6295166;27777.4668;60.3999939
15.06.2019 06:18:59,308;697.4716797;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.346748352;4.049439907;90.41046906;60.01525879;99.96071625;415.2000122;404.0759888;287.3170471;27777.4668;60.3999939
15.06.2019 06:18:59,810;697.4716797;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.346748352;3.796504498;90.41046906;60.01525879;99.96071625;415.2000122;404.0759888;287.3170471;27777.4668;60.3999939
15.06.2019 06:19:14,347;697.4716797;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.327435732;3.796504498;90.41046906;60.01525879;99.98474121;414.3599854;403.9679871;287.2728882;27777.48242;60.3999939
15.06.2019 06:19:14,848;697.4716797;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.327435732;3.811516523;90.41046906;60.01525879;99.98474121;414.3599854;403.9679871;287.2728882;27777.48242;60.3999939
15.06.2019 06:19:29,378;697.4692993;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.283644676;3.811516523;90.39477539;60.01525879;99.98643494;412.9200134;403.7879944;286.619873;27777.48242;60.3999939
15.06.2019 06:19:29,884;697.4692993;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.283644676;4.052717209;90.39477539;60.01525879;99.98643494;412.9200134;403.7879944;286.619873;27777.48242;60.3999939
15.06.2019 06:19:44,421;697.4728394;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.258749247;4.052717209;90.40262604;60.01525879;99.96108246;413.3999939;403.7879944;287.5628357;27777.48242;60.42304611
15.06.2019 06:19:44,922;697.4728394;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.258749247;3.713015795;90.40262604;60.01525879;99.96108246;413.3999939;403.7879944;287.5628357;27777.48242;60.42304611
15.06.2019 06:19:59,457;697.4672852;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.368135452;3.713015795;90.41830444;60.01525879;99.96439362;412.0799866;403.9859924;286.9336853;27777.48242;60.42304611
15.06.2019 06:19:59,957;697.4672852;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.368135452;3.926742315;90.41830444;60.01525879;99.96439362;412.0799866;403.9859924;286.9336853;27777.48242;60.42304611
15.06.2019 06:20:14,499;697.4672852;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.281453371;3.926742315;90.41830444;60.04833221;99.96598053;414.9599915;403.9859924;286.9336853;27777.5;60.48778915
15.06.2019 06:20:29,537;697.4622192;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.262051821;3.926742315;90.41046906;59.94921875;99.9648819;410.7600098;403.8420105;286.5518494;27777.5;60.43817902
15.06.2019 06:20:30,039;697.4622192;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.262051821;4.075821877;90.41046906;59.94921875;99.9648819;410.7600098;403.8420105;286.5518494;27777.5;60.43817902
15.06.2019 06:20:44,571;697.4719849;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.295313835;4.075821877;90.41046906;60.01525879;99.97648621;414.6000061;404.0939941;286.9882202;27777.5;60.43817902
15.06.2019 06:20:45,072;697.4719849;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.295313835;3.90821743;90.41046906;60.01525879;99.97648621;414.6000061;404.0939941;286.9882202;27777.5;60.43817902
15.06.2019 06:20:59,606;697.4719849;697.7983398;682.4552612;1.153510213;1.069740653;2.312784672;2.360957146;3.90821743;90.41830444;60.01525879;99.95175171;413.6400146;404.1300049;287.3726501;27777.5;60.43817902
15.06.2019 06:21:00,107;697.4719849;697.7983398;682.4552612;1.153510213;1.069740653;2.312784672;2.360957146;3.806785107;90.41830444;60.01525879;99.95175171;413.6400146;404.1300049;287.3726501;27777.5;60.43817902
15.06.2019 06:21:14,646;697.4622192;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.316208839;3.806785107;90.41830444;60.01525879;99.97307587;413.2799988;404.0039978;287.1444702;27777.51758;60.43817902
15.06.2019 06:21:15,149;697.4622192;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.316208839;3.85513401;90.41830444;60.01525879;99.97307587;413.2799988;404.0039978;287.1444702;27777.51758;60.43817902
15.06.2019 06:21:29,687;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.324359894;3.85513401;90.41830444;60.01525879;99.98274231;412.2000122;404.3460083;287.1444702;27777.51758;60.43817902
15.06.2019 06:21:30,191;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.324359894;3.874552727;90.41830444;60.01525879;99.98274231;412.2000122;404.3460083;287.1444702;27777.51758;60.43817902
15.06.2019 06:21:44,737;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.306590557;3.874552727;90.41046906;60.01525879;100.001091;413.8800049;404.0939941;286.978241;27777.51758;60.49991989
15.06.2019 06:21:45,237;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.306590557;3.911607742;90.41046906;60.01525879;100.001091;413.8800049;404.0939941;286.978241;27777.51758;60.49991989
15.06.2019 06:21:59,769;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.329243898;3.911607742;90.41046906;59.98223877;99.99885559;414.2399902;404.0220032;288.0535583;27777.5332;60.49991989
15.06.2019 06:22:00,273;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.329243898;3.569425344;90.41046906;59.98223877;99.99885559;414.2399902;404.0220032;288.0535583;27777.5332;60.49991989
15.06.2019 06:22:14,812;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.320376635;3.569425344;90.41830444;60.04833221;99.95897675;414.2399902;404.0759888;287.1305542;27777.5332;60.46011353
