Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 06:22:15,313;697.4699707;697.7983398;682.4552612;1.153510213;1.069740653;2.312078714;2.320376635;3.882923126;90.41830444;60.04833221;99.95897675;414.2399902;404.0759888;287.1305542;27777.5332;60.46011353
15.06.2019 06:22:29,855;697.4673462;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.348188877;3.882923126;90.40262604;60.01525879;99.97624969;415.0799866;404.0759888;286.974884;27777.5332;60.46011353
15.06.2019 06:22:30,356;697.4673462;697.7983398;682.4552612;1.153510213;1.069740653;2.312549114;2.348188877;3.955177307;90.40262604;60.01525879;99.97624969;415.0799866;404.0759888;286.974884;27777.5332;60.46011353
15.06.2019 06:22:44,889;697.4673462;697.7983398;682.4522095;1.153510213;1.069740653;2.312078714;2.36544466;3.955177307;90.40262604;60.01525879;99.99468994;412.6799927;404.256012;287.1949768;27777.5332;60.40328598
15.06.2019 06:22:45,389;697.4673462;697.7983398;682.4522095;1.153510213;1.069740653;2.312078714;2.36544466;3.861033678;90.40262604;60.01525879;99.99468994;412.6799927;404.256012;287.1949768;27777.5332;60.40328598
15.06.2019 06:22:59,914;697.4724731;697.7983398;682.4522095;1.153510213;1.069740653;2.312078714;2.387642145;3.861033678;90.40262604;60.01525879;100.0148697;414.2399902;404.4370117;286.8441162;27777.55078;60.4158287
15.06.2019 06:23:00,416;697.4724731;697.7983398;682.4522095;1.153510213;1.069740653;2.312078714;2.387642145;3.980191469;90.40262604;60.01525879;100.0148697;414.2399902;404.4370117;286.8441162;27777.55078;60.4158287
15.06.2019 06:23:14,952;697.4724731;697.7983398;682.4522095;1.153510213;1.069740653;2.312549114;2.283279419;3.980191469;90.40262604;60.01525879;99.98956299;413.0400085;404.256012;287.1992493;27777.55078;60.48513412
15.06.2019 06:23:15,452;697.4724731;697.7983398;682.4522095;1.153510213;1.069740653;2.312549114;2.283279419;3.878996849;90.40262604;60.01525879;99.98956299;413.0400085;404.256012;287.1992493;27777.55078;60.48513412
15.06.2019 06:23:29,984;697.4701538;697.7983398;682.4522095;1.153510213;1.069740653;2.312549114;2.392997265;3.878996849;90.41830444;60.01525879;99.9839325;414.8399963;404.2019958;287.6592102;27777.55078;60.44117355
15.06.2019 06:23:30,487;697.4701538;697.7983398;682.4522095;1.153510213;1.069740653;2.312549114;2.392997265;3.722803593;90.41830444;60.01525879;99.9839325;414.8399963;404.2019958;287.6592102;27777.55078;60.44117355
15.06.2019 06:23:45,014;697.4701538;697.7983398;682.4598389;1.153510213;1.069740653;2.312078714;2.358801603;3.722803593;90.41046906;60.08135223;99.99882507;414.3599854;404.2739868;286.6161499;27777.55078;60.49953842
15.06.2019 06:23:45,515;697.4701538;697.7983398;682.4598389;1.153510213;1.069740653;2.312078714;2.358801603;4.057619572;90.41046906;60.08135223;99.99882507;414.3599854;404.2739868;286.6161499;27777.55078;60.49953842
15.06.2019 06:24:00,047;697.4686279;697.7983398;682.4598389;1.153510213;1.069740653;2.311843157;2.399237156;4.057619572;90.41046906;60.01525879;99.98773956;412.6799927;404.2200012;286.8271179;27777.56641;60.49953842
15.06.2019 06:24:00,548;697.4686279;697.7983398;682.4598389;1.153510213;1.069740653;2.311843157;2.399237156;3.976258516;90.41046906;60.01525879;99.98773956;412.6799927;404.2200012;286.8271179;27777.56641;60.49953842
15.06.2019 06:24:15,084;697.4686279;697.7983398;682.4598389;1.153510213;1.069740653;2.312078714;2.305136919;3.976258516;90.40262604;60.01525879;99.97292328;414.2399902;404.2739868;287.2984619;27777.56641;60.49953842
15.06.2019 06:24:15,584;697.4686279;697.7983398;682.4598389;1.153510213;1.069740653;2.312078714;2.305136919;3.825890779;90.40262604;60.01525879;99.97292328;414.2399902;404.2739868;287.2984619;27777.56641;60.49953842
15.06.2019 06:24:30,116;697.4611206;697.7983398;682.4598389;1.153510213;1.069740653;2.311843157;2.268284082;3.825890779;90.41830444;60.01525879;99.98401642;413.0400085;404.1480103;287.2984619;27777.56641;60.49953842
15.06.2019 06:24:30,617;697.4611206;697.7983398;682.4598389;1.153510213;1.069740653;2.311843157;2.268284082;3.816153049;90.41830444;60.01525879;99.98401642;413.0400085;404.1480103;287.2984619;27777.56641;60.49953842
15.06.2019 06:24:45,155;697.4711914;697.7983398;682.4598389;1.153510213;1.069740653;2.312784672;2.27651906;3.816153049;90.41046906;60.01525879;100.0209427;411.9599915;404.2380066;286.8860168;27777.56641;60.4384613
15.06.2019 06:24:45,657;697.4711914;697.7983398;682.4598389;1.153510213;1.069740653;2.312784672;2.27651906;3.897806644;90.41046906;60.01525879;100.0209427;411.9599915;404.2380066;286.8860168;27777.56641;60.4384613
15.06.2019 06:25:00,199;697.4711914;697.7983398;682.4532471;1.153510213;1.069740653;2.312078714;2.305863857;3.897806644;90.41046906;60.04833221;100.0078201;414.8399963;404.2200012;286.8860168;27777.58398;60.49287033
15.06.2019 06:25:00,703;697.4711914;697.7983398;682.4532471;1.153510213;1.069740653;2.312078714;2.305863857;3.868678093;90.41046906;60.04833221;100.0078201;414.8399963;404.2200012;286.8860168;27777.58398;60.49287033
15.06.2019 06:25:15,244;697.4643555;697.7983398;682.4532471;1.153510213;1.069740653;2.312549114;2.321644545;3.868678093;90.39477539;60.01525879;99.99529266;412.9200134;404.0400085;286.8860168;27777.58398;60.40494919
15.06.2019 06:25:15,745;697.4643555;697.7983398;682.4532471;1.153510213;1.069740653;2.312549114;2.321644545;3.888079405;90.39477539;60.01525879;99.99529266;412.9200134;404.0400085;286.8860168;27777.58398;60.40494919
15.06.2019 06:25:30,267;697.475769;697.7983398;682.4532471;1.153510213;1.069740653;2.312314034;2.36992836;3.888079405;90.41046906;60.01525879;99.97959137;412.5599976;404.0939941;287.4353027;27777.58398;60.4971962
15.06.2019 06:25:30,770;697.475769;697.7983398;682.4532471;1.153510213;1.069740653;2.312314034;2.36992836;3.820790052;90.41046906;60.01525879;99.97959137;412.5599976;404.0939941;287.4353027;27777.58398;60.4971962
15.06.2019 06:25:45,310;697.4686279;697.7983398;682.4532471;1.153510213;1.069740653;2.312078714;2.336108923;3.820790052;90.41046906;60.01525879;99.96785736;414.9599915;404.0939941;286.5344543;27777.58398;60.40341949
15.06.2019 06:25:45,810;697.4686279;697.7983398;682.4532471;1.153510213;1.069740653;2.312078714;2.336108923;4.11693716;90.41046906;60.01525879;99.96785736;414.9599915;404.0939941;286.5344543;27777.58398;60.40341949
15.06.2019 06:26:00,349;697.4686279;697.7983398;682.4532471;1.153510213;1.069740653;2.312314034;2.320014477;4.11693716;90.40262604;59.98223877;99.98500824;414.480011;404.0580139;288.0765076;27777.59961;60.49327087
15.06.2019 06:26:00,850;697.4686279;697.7983398;682.4532471;1.153510213;1.069740653;2.312314034;2.320014477;3.603095293;90.40262604;59.98223877;99.98500824;414.480011;404.0580139;288.0765076;27777.59961;60.49327087
15.06.2019 06:26:15,376;697.4633789;697.7994385;682.4532471;1.153510213;1.069740653;2.312078714;2.29130578;3.603095293;90.41046906;60.01525879;100.0108337;415.0799866;404.0220032;287.0444336;27777.59961;60.40280914
15.06.2019 06:26:15,881;697.4633789;697.7994385;682.4532471;1.153510213;1.069740653;2.312078714;2.29130578;3.943791151;90.41046906;60.01525879;100.0108337;415.0799866;404.0220032;287.0444336;27777.59961;60.40280914
15.06.2019 06:26:30,419;697.473938;697.7994385;682.4532471;1.153510213;1.069740653;2.312549114;2.343324661;3.943791151;90.41046906;59.94921875;99.99089813;415.3200073;404.0220032;286.6212158;27777.59961;60.49649429
15.06.2019 06:26:30,922;697.473938;697.7994385;682.4532471;1.153510213;1.069740653;2.312549114;2.343324661;4.106833458;90.41046906;59.94921875;99.99089813;415.3200073;404.0220032;286.6212158;27777.59961;60.49649429
15.06.2019 06:26:45,461;697.463623;697.7994385;682.4598999;1.153510213;1.069740653;2.312784672;2.317840338;4.106833458;90.40262604;60.01525879;99.98979187;412.7999878;403.8599854;286.2157288;27777.59961;60.49649429
15.06.2019 06:26:45,963;697.463623;697.7994385;682.4598999;1.153510213;1.069740653;2.312784672;2.317840338;4.138081074;90.40262604;60.01525879;99.98979187;412.7999878;403.8599854;286.2157288;27777.59961;60.49649429
15.06.2019 06:27:00,503;697.4719849;697.7994385;682.4598999;1.153510213;1.069740653;2.312314034;2.308043718;4.138081074;90.40262604;60.01525879;99.99674225;414.9599915;403.8599854;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:01,004;697.4719849;697.7994385;682.4598999;1.153510213;1.069740653;2.312314034;2.308043718;3.783867836;90.40262604;60.01525879;99.99674225;414.9599915;403.8599854;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:15,543;697.4641724;697.7994385;682.4598999;1.153510213;1.069740653;2.312078714;2.320014477;3.783867836;90.40262604;60.08135223;99.99382782;410.7600098;404.1659851;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:16,044;697.4641724;697.7994385;682.4598999;1.153510213;1.069740653;2.312078714;2.320014477;3.774147749;90.40262604;60.08135223;99.99382782;410.7600098;404.1659851;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:30,584;697.4620361;697.7994385;682.4598999;1.153510213;1.069740653;2.311843157;2.31548357;3.774147749;90.41046906;59.98223877;99.96108246;414.3599854;404.0039978;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:31,085;697.4620361;697.7994385;682.4598999;1.153510213;1.069740653;2.311843157;2.31548357;3.764416218;90.41046906;59.98223877;99.96108246;414.3599854;404.0039978;287.2008972;27777.61719;60.41366959
15.06.2019 06:27:45,613;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.295495987;3.764416218;90.41046906;60.01525879;99.95753479;411.6000061;404.1659851;286.6211853;27777.61719;60.41366959
15.06.2019 06:27:46,114;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.295495987;3.971206427;90.41046906;60.01525879;99.95753479;411.6000061;404.1659851;286.6211853;27777.61719;60.41366959
15.06.2019 06:28:00,644;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312549114;2.268284082;3.971206427;90.41046906;60.01525879;99.96472931;411;404.2919922;286.6211853;27777.63281;60.41366959
15.06.2019 06:28:01,145;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312549114;2.268284082;3.990594149;90.41046906;60.01525879;99.96472931;411;404.2919922;286.6211853;27777.63281;60.41366959
15.06.2019 06:28:15,674;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312314034;2.350889444;3.990594149;90.41830444;60.01525879;99.99888611;414.8399963;404.2919922;286.6211853;27777.63281;60.49247742
15.06.2019 06:28:16,174;697.4661255;697.7994385;682.4528198;1.153510213;1.069740653;2.312314034;2.350889444;4.039062977;90.41830444;60.01525879;99.99888611;414.8399963;404.2919922;286.6211853;27777.63281;60.49247742
15.06.2019 06:28:30,710;697.4725342;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.300773621;4.039062977;90.41830444;60.01525879;99.96366882;411.9599915;404.3099976;286.1922607;27777.63281;60.49247742
15.06.2019 06:28:31,213;697.4725342;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.300773621;4.175089359;90.41830444;60.01525879;99.96366882;411.9599915;404.3099976;286.1922607;27777.63281;60.49247742
15.06.2019 06:28:45,749;697.4725342;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.254158258;4.175089359;90.40262604;60.01525879;99.95569611;413.1600037;404.3099976;286.5208435;27777.63281;60.40937424
15.06.2019 06:28:46,253;697.4725342;697.7994385;682.4528198;1.153510213;1.069740653;2.312078714;2.254158258;4.063473225;90.40262604;60.01525879;99.95569611;413.1600037;404.3099976;286.5208435;27777.63281;60.40937424
15.06.2019 06:29:00,798;697.4707642;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.336650372;4.063473225;90.40262604;60.01525879;99.96543121;413.3999939;404.256012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:01,302;697.4707642;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.336650372;3.923652887;90.40262604;60.01525879;99.96543121;413.3999939;404.256012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:15,836;697.4647827;697.7994385;682.4556885;1.153510213;1.069740653;2.311843157;2.357903004;3.923652887;90.40262604;60.01525879;99.97027588;414.2399902;404.256012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:16,336;697.4647827;697.7994385;682.4556885;1.153510213;1.069740653;2.311843157;2.357903004;3.894540787;90.40262604;60.01525879;99.97027588;414.2399902;404.256012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:30,872;697.4741211;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.314032793;3.894540787;90.41830444;60.01525879;99.99708557;415.0799866;404.2200012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:31,374;697.4741211;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.314032793;3.90426302;90.41830444;60.01525879;99.99708557;415.0799866;404.2200012;286.989502;27777.65039;60.40937424
15.06.2019 06:29:45,904;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.256362677;3.90426302;90.41830444;60.01525879;99.97657776;413.2799988;403.8599854;286.2427673;27777.65039;60.40937424
15.06.2019 06:29:46,404;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.256362677;4.157943249;90.41830444;60.01525879;99.97657776;413.2799988;403.8599854;286.2427673;27777.65039;60.40937424
15.06.2019 06:30:00,940;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312784672;2.327435732;4.157943249;90.42615509;60.01525879;99.97586823;414.3599854;404.2200012;287.050415;27777.66602;60.40937424
15.06.2019 06:30:01,440;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312784672;2.327435732;3.912704468;90.42615509;60.01525879;99.97586823;414.3599854;404.2200012;287.050415;27777.66602;60.40937424
15.06.2019 06:30:15,970;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.320376635;3.912704468;90.41046906;60.01525879;99.93894958;414.7200012;403.8420105;286.1307068;27777.66602;60.40937424
15.06.2019 06:30:16,471;697.4658813;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.320376635;4.205663681;90.41046906;60.01525879;99.93894958;414.7200012;403.8420105;286.1307068;27777.66602;60.40937424
15.06.2019 06:30:31,005;697.4740601;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.289118052;4.205663681;90.41046906;60.01525879;99.97360992;413.7600098;403.9500122;286.9812622;27777.66602;60.4648056
15.06.2019 06:30:31,506;697.4740601;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.289118052;3.916761875;90.41046906;60.01525879;99.97360992;413.7600098;403.9500122;286.9812622;27777.66602;60.4648056
15.06.2019 06:30:46,047;697.4683228;697.7994385;682.4556885;1.153510213;1.069740653;2.311843157;2.284922361;3.916761875;90.40262604;60.01525879;99.98464203;413.0400085;404.0939941;286.5494995;27777.66602;60.4648056
15.06.2019 06:30:46,548;697.4683228;697.7994385;682.4556885;1.153510213;1.069740653;2.311843157;2.284922361;4.044023991;90.40262604;60.01525879;99.98464203;413.0400085;404.0939941;286.5494995;27777.66602;60.4648056
15.06.2019 06:31:01,073;697.4683228;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.305318594;4.044023991;90.40262604;60.01525879;99.95825195;413.6400146;404.3099976;287.1253357;27777.68359;60.40045166
15.06.2019 06:31:01,574;697.4683228;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.305318594;3.87753129;90.40262604;60.01525879;99.95825195;413.6400146;404.3099976;287.1253357;27777.68359;60.40045166
15.06.2019 06:31:16,107;697.47229;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.337733269;3.87753129;90.41046906;60.01525879;99.94300842;412.3200073;403.9859924;286.2837219;27777.68359;60.41917419
15.06.2019 06:31:16,608;697.47229;697.7994385;682.4556885;1.153510213;1.069740653;2.312314034;2.337733269;4.153691292;90.41046906;60.01525879;99.94300842;412.3200073;403.9859924;286.2837219;27777.68359;60.41917419
15.06.2019 06:31:31,147;697.47229;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.316752672;4.153691292;90.41046906;60.01525879;99.90457916;413.3999939;403.9859924;287.0983276;27777.68359;60.41917419
15.06.2019 06:31:31,648;697.47229;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.316752672;3.886700392;90.41046906;60.01525879;99.90457916;413.3999939;403.9859924;287.0983276;27777.68359;60.41917419
15.06.2019 06:31:46,187;697.4734497;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.280539989;3.886700392;90.40262604;60.01525879;99.95757294;414.6000061;404.0220032;287.1697998;27777.68359;60.41917419
15.06.2019 06:31:46,689;697.4734497;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.280539989;3.843017578;90.40262604;60.01525879;99.95757294;414.6000061;404.0220032;287.1697998;27777.68359;60.41917419
15.06.2019 06:32:01,215;697.4734497;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.31366992;3.843017578;90.41830444;59.94921875;99.9721756;413.7600098;404.0220032;286.7532959;27777.69922;60.41917419
15.06.2019 06:32:01,716;697.4734497;697.7994385;682.4556885;1.153510213;1.069740653;2.312078714;2.31366992;3.984512091;90.41830444;59.94921875;99.9721756;413.7600098;404.0220032;286.7532959;27777.69922;60.41917419
15.06.2019 06:32:16,252;697.4716797;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.287476778;3.984512091;90.39477539;59.98223877;99.97600555;411.7200012;404.1300049;286.7532959;27777.69922;60.41917419
15.06.2019 06:32:16,756;697.4716797;697.7994385;682.4556885;1.153510213;1.069740653;2.312549114;2.287476778;4.026907444;90.39477539;59.98223877;99.97600555;411.7200012;404.1300049;286.7532959;27777.69922;60.41917419
15.06.2019 06:32:31,297;697.4716797;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.28181839;4.026907444;90.41046906;60.01525879;99.98286438;413.3999939;404.1300049;286.7532959;27777.69922;60.40000916
15.06.2019 06:32:46,326;697.4716797;697.7994385;682.4556885;1.153510213;1.07194674;2.312314034;2.326169491;4.026907444;90.41046906;59.98223877;99.99655914;412.4400024;404.4909973;286.7624817;27777.69922;60.40000916
15.06.2019 06:32:46,830;697.4716797;697.7994385;682.4556885;1.153510213;1.07194674;2.312314034;2.326169491;4.014097691;90.41046906;59.98223877;99.99655914;412.4400024;404.4909973;286.7624817;27777.69922;60.40000916
15.06.2019 06:33:01,362;697.4745483;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.28309679;4.014097691;90.41046906;60.01525879;99.99963379;413.1600037;404.2739868;287.4901123;27777.7168;60.40000916
15.06.2019 06:33:01,862;697.4745483;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.28309679;3.776706219;90.41046906;60.01525879;99.99963379;413.1600037;404.2739868;287.4901123;27777.7168;60.40000916
15.06.2019 06:33:16,397;697.4745483;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.289300442;3.776706219;90.41046906;60.01525879;100.0297775;411;404.5629883;287.0204468;27777.7168;60.40000916
15.06.2019 06:33:16,902;697.4745483;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.289300442;3.936190128;90.41046906;60.01525879;100.0297775;411;404.5629883;287.0204468;27777.7168;60.40000916
15.06.2019 06:33:31,434;697.4725342;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.309677601;3.936190128;90.41046906;60.01525879;100.0119629;411;404.3280029;286.4686584;27777.7168;60.40000916
15.06.2019 06:33:31,935;697.4725342;697.7994385;682.4556885;1.153510213;1.07194674;2.312549114;2.309677601;4.123553276;90.41046906;60.01525879;100.0119629;411;404.3280029;286.4686584;27777.7168;60.40000916
15.06.2019 06:33:46,472;697.4694824;697.7994385;682.4556885;1.153510213;1.07194674;2.312314034;2.309133291;4.123553276;90.40262604;59.98223877;99.99010468;414.1199951;404.1300049;287.4567261;27777.7168;60.40000916
15.06.2019 06:33:46,973;697.4694824;697.7994385;682.4556885;1.153510213;1.07194674;2.312314034;2.309133291;3.77833724;90.40262604;59.98223877;99.99010468;414.1199951;404.1300049;287.4567261;27777.7168;60.40000916
15.06.2019 06:34:01,508;697.4654541;697.7994385;682.4446411;1.153510213;1.07194674;2.312314034;2.309859514;3.77833724;90.40262604;60.01525879;99.99203491;411.6000061;404.1659851;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:02,009;697.4654541;697.7994385;682.4446411;1.153510213;1.07194674;2.312314034;2.309859514;3.989392281;90.40262604;60.01525879;99.99203491;411.6000061;404.1659851;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:16,547;697.4734497;697.7994385;682.4446411;1.153510213;1.07194674;2.312078714;2.307862043;3.989392281;90.40262604;60.01525879;99.97841644;413.2799988;404.256012;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:17,048;697.4734497;697.7994385;682.4446411;1.153510213;1.07194674;2.312078714;2.307862043;3.979711533;90.40262604;60.01525879;99.97841644;413.2799988;404.256012;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:31,587;697.4734497;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.312581539;3.979711533;90.41046906;59.98223877;99.96946716;413.0400085;404.5450134;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:32,089;697.4734497;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.312581539;3.999081135;90.41046906;59.98223877;99.96946716;413.0400085;404.5450134;286.8352356;27777.73242;60.40000916
15.06.2019 06:34:46,622;697.4734497;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.251769304;3.999081135;90.41046906;60.01525879;100.0056229;411.9599915;404.4179993;287.2773438;27777.73242;60.40000916
15.06.2019 06:34:47,122;697.4734497;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.251769304;3.829560757;90.41046906;60.01525879;100.0056229;411.9599915;404.4179993;287.2773438;27777.73242;60.40000916
15.06.2019 06:35:01,658;697.4629517;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.371003628;3.829560757;90.40262604;60.01525879;100.011673;412.4400024;404.1839905;287.2773438;27777.75;60.40000916
15.06.2019 06:35:02,161;697.4629517;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.371003628;3.848961115;90.40262604;60.01525879;100.011673;412.4400024;404.1839905;287.2773438;27777.75;60.40000916
15.06.2019 06:35:16,703;697.4725342;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.271030664;3.848961115;90.40262604;60.01525879;99.99645233;413.7600098;404.1300049;286.8446655;27777.75;60.40000916
15.06.2019 06:35:17,204;697.4725342;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.271030664;3.976505756;90.40262604;60.01525879;99.99645233;413.7600098;404.1300049;286.8446655;27777.75;60.40000916
15.06.2019 06:35:31,737;697.4725342;697.7973022;682.4545898;1.153510213;1.07194674;2.312784672;2.300409794;3.976505756;90.42615509;60.01525879;99.99481964;412.2000122;403.9500122;286.8446655;27777.75;60.40000916
15.06.2019 06:35:32,238;697.4725342;697.7973022;682.4545898;1.153510213;1.07194674;2.312784672;2.300409794;4.00560236;90.42615509;60.01525879;99.99481964;412.2000122;403.9500122;286.8446655;27777.75;60.40000916
15.06.2019 06:35:46,765;697.4742432;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.28638196;4.00560236;90.41046906;60.01525879;100.0072708;412.4400024;403.7160034;286.8446655;27777.75;60.40000916
15.06.2019 06:35:47,268;697.4742432;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.28638196;3.986196756;90.41046906;60.01525879;100.0072708;412.4400024;403.7160034;286.8446655;27777.75;60.40000916
15.06.2019 06:36:01,800;697.4711914;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.308588505;3.986196756;90.41046906;60.01525879;99.96834564;412.6799927;404.1300049;286.1282959;27777.76758;60.40000916
15.06.2019 06:36:02,302;697.4711914;697.7973022;682.4545898;1.153510213;1.07194674;2.312078714;2.308588505;4.219799519;90.41046906;60.01525879;99.96834564;412.6799927;404.1300049;286.1282959;27777.76758;60.40000916
15.06.2019 06:36:16,847;697.4651489;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.362214088;4.219799519;90.41830444;60.08135223;100.0089264;412.9200134;404.2380066;287.1442566;27777.76758;60.40000916
15.06.2019 06:36:17,348;697.4651489;697.7973022;682.4545898;1.153510213;1.07194674;2.312549114;2.362214088;3.894143105;90.41830444;60.08135223;100.0089264;412.9200134;404.2380066;287.1442566;27777.76758;60.40000916
15.06.2019 06:36:31,874;697.4651489;697.7973022;682.4545898;1.153510213;1.068861008;2.312314034;2.33105135;3.894143105;90.41046906;60.04833221;99.99053192;414.480011;404.0400085;286.8229675;27777.76758;60.40000916
15.06.2019 06:36:32,375;697.4651489;697.7973022;682.4545898;1.153510213;1.068861008;2.312314034;2.33105135;3.993557692;90.41046906;60.04833221;99.99053192;414.480011;404.0400085;286.8229675;27777.76758;60.40000916
15.06.2019 06:36:46,909;697.4714355;697.7973022;682.4545898;1.153510213;1.068861008;2.312314034;2.302046776;3.993557692;90.41046906;59.98223877;99.96246338;413.2799988;403.8779907;286.8229675;27777.76758;60.40000916
15.06.2019 06:37:01,943;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312549114;2.333942175;3.993557692;90.41830444;60.01525879;99.95761871;413.6400146;403.8240051;287.2326965;27777.7832;60.40000916
15.06.2019 06:37:02,446;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312549114;2.333942175;3.864110708;90.41830444;60.01525879;99.95761871;413.6400146;403.8240051;287.2326965;27777.7832;60.40000916
15.06.2019 06:37:16,984;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312078714;2.28528738;3.864110708;90.41046906;60.04833221;99.95091248;413.0400085;403.8240051;286.9610291;27777.7832;60.40000916
15.06.2019 06:37:17,485;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312078714;2.28528738;3.93698287;90.41046906;60.04833221;99.95091248;413.0400085;403.8240051;286.9610291;27777.7832;60.40000916
15.06.2019 06:37:32,020;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312078714;2.346748352;3.93698287;90.41046906;60.01525879;99.94373322;411.2399902;403.7879944;286.7046814;27777.7832;60.40000916
15.06.2019 06:37:32,521;697.4671021;697.7991333;682.4545898;1.154307723;1.068861008;2.312078714;2.346748352;4.024043083;90.41046906;60.01525879;99.94373322;411.2399902;403.7879944;286.7046814;27777.7832;60.40000916
15.06.2019 06:37:47,054;697.4671021;697.7991333;682.4633789;1.154307723;1.068861008;2.312078714;2.279078484;4.024043083;90.40262604;60.01525879;99.97534943;412.7999878;403.7160034;286.2692871;27777.7832;60.40000916
15.06.2019 06:37:47,556;697.4671021;697.7991333;682.4633789;1.154307723;1.068861008;2.312078714;2.279078484;4.171917915;90.40262604;60.01525879;99.97534943;412.7999878;403.7160034;286.2692871;27777.7832;60.40000916
15.06.2019 06:38:02,089;697.4729614;697.7991333;682.4633789;1.154307723;1.068861008;2.312549114;2.281453371;4.171917915;90.39477539;60.01525879;99.99713135;412.3200073;403.9140015;286.5761414;27777.80078;60.40000916
15.06.2019 06:38:02,590;697.4729614;697.7991333;682.4633789;1.154307723;1.068861008;2.312549114;2.281453371;4.087061405;90.39477539;60.01525879;99.99713135;412.3200073;403.9140015;286.5761414;27777.80078;60.40000916
15.06.2019 06:38:17,113;697.4672852;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.339357376;4.087061405;90.41046906;60.01525879;100.0257111;415.3200073;403.8240051;286.5761414;27777.80078;60.40000916
15.06.2019 06:38:32,156;697.4672852;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.350349426;4.087061405;90.41046906;60.04833221;100.0151291;414.7200012;404.0580139;286.5761414;27777.80078;60.40000916
15.06.2019 06:38:32,658;697.4672852;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.350349426;4.067709446;90.41046906;60.04833221;100.0151291;414.7200012;404.0580139;286.5761414;27777.80078;60.40000916
15.06.2019 06:38:47,203;697.4734497;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.352329016;4.067709446;90.40262604;60.01525879;100.039444;414.480011;404.3999939;286.5761414;27777.80078;60.40000916
15.06.2019 06:39:02,239;697.4749756;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.287841558;4.067709446;90.41046906;60.01525879;100.0007324;408.9599915;404.3460083;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:02,740;697.4749756;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.287841558;4.087061405;90.41046906;60.01525879;100.0007324;408.9599915;404.3460083;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:17,279;697.4678345;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.358621836;4.087061405;90.41046906;60.01525879;99.9917984;413.2799988;404.1480103;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:17,784;697.4678345;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.358621836;4.067709446;90.41046906;60.01525879;99.9917984;413.2799988;404.1480103;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:32,308;697.4678345;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.362393618;4.067709446;90.41046906;60.04833221;99.97949219;413.1600037;404.0939941;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:32,809;697.4678345;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.362393618;4.087061405;90.41046906;60.04833221;99.97949219;413.1600037;404.0939941;286.5761414;27777.81641;60.40000916
15.06.2019 06:39:47,348;697.4678345;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.349809408;4.087061405;90.41046906;60.01525879;100.0066452;413.3999939;403.9140015;286.5761414;27777.81641;60.40000916
15.06.2019 06:40:02,385;697.4674683;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.335386753;4.087061405;90.41046906;60.04833221;100.0262527;412.2000122;404.1119995;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:17,416;697.4674683;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.303501129;4.087061405;90.41046906;60.04833221;100.0137863;412.3200073;404.1300049;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:17,919;697.4674683;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.303501129;4.067709446;90.41046906;60.04833221;100.0137863;412.3200073;404.1300049;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:32,457;697.4762573;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.335747719;4.067709446;90.41830444;60.04833221;100.0065918;413.519989;404.5270081;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:32,958;697.4762573;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.335747719;4.077381611;90.41830444;60.04833221;100.0065918;413.519989;404.5270081;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:47,489;697.4677734;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.29112339;4.077381611;90.40262604;60.04833221;99.98387146;412.3200073;404.3640137;286.5761414;27777.83398;60.40000916
15.06.2019 06:40:47,990;697.4677734;697.7991333;682.4528198;1.154307723;1.068861008;2.312549114;2.29112339;4.087061405;90.40262604;60.04833221;99.98387146;412.3200073;404.3640137;286.5761414;27777.83398;60.40000916
15.06.2019 06:41:02,520;697.4677734;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.362393618;4.087061405;90.40262604;60.01525879;100.0143051;415.0799866;404.3640137;287.2253418;27777.84961;60.40000916
15.06.2019 06:41:03,022;697.4677734;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.362393618;3.856909275;90.40262604;60.01525879;100.0143051;415.0799866;404.3640137;287.2253418;27777.84961;60.40000916
15.06.2019 06:41:17,562;697.4753418;697.7991333;682.4528198;1.154307723;1.068861008;2.311843157;2.352508783;3.856909275;90.41046906;60.01525879;99.99562073;409.3200073;404.3819885;286.3933105;27777.84961;60.40000916
15.06.2019 06:41:18,062;697.4753418;697.7991333;682.4528198;1.154307723;1.068861008;2.311843157;2.352508783;4.120087624;90.41046906;60.01525879;99.99562073;409.3200073;404.3819885;286.3933105;27777.84961;60.40000916
15.06.2019 06:41:32,599;697.4692383;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.357363939;4.120087624;90.41046906;60.08135223;99.98982239;410.3999939;404.4370117;286.7322693;27777.84961;60.40000916
15.06.2019 06:41:33,100;697.4692383;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.357363939;4.014680386;90.41046906;60.08135223;99.98982239;410.3999939;404.4370117;286.7322693;27777.84961;60.40000916
15.06.2019 06:41:47,634;697.4692383;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.310222387;4.014680386;90.41046906;60.01525879;99.99661255;413.3999939;404.3460083;286.5706787;27777.84961;60.40000916
15.06.2019 06:41:48,135;697.4692383;697.7991333;682.4528198;1.154307723;1.068861008;2.312078714;2.310222387;4.069557667;90.41046906;60.01525879;99.99661255;413.3999939;404.3460083;286.5706787;27777.84961;60.40000916
15.06.2019 06:42:02,661;697.4755249;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.313488722;4.069557667;90.41046906;60.04833221;99.98117828;412.0799866;404.4179993;286.5706787;27777.86719;60.40000916
15.06.2019 06:42:03,162;697.4755249;697.7991333;682.4528198;1.154307723;1.068861008;2.312314034;2.313488722;4.079229355;90.41046906;60.04833221;99.98117828;412.0799866;404.4179993;286.5706787;27777.86719;60.40000916
15.06.2019 06:42:17,688;697.4700928;697.7991333;682.4581909;1.154307723;1.068861008;2.312549114;2.297134399;4.079229355;90.41046906;60.01525879;100.0022125;409.9200134;404.3999939;286.1656189;27777.86719;60.40000916
15.06.2019 06:42:18,192;697.4700928;697.7991333;682.4581909;1.154307723;1.068861008;2.312549114;2.297134399;4.226452827;90.41046906;60.01525879;100.0022125;409.9200134;404.3999939;286.1656189;27777.86719;60.40000916
15.06.2019 06:42:32,712;697.4700928;697.7991333;682.4581909;1.154307723;1.068861008;2.312078714;2.382102251;4.226452827;90.41830444;60.01525879;100.0086365;412.2000122;404.3999939;287.2555847;27777.86719;60.40000916
15.06.2019 06:42:33,215;697.4700928;697.7991333;682.4581909;1.154307723;1.068861008;2.312078714;2.382102251;4.119421482;90.41830444;60.01525879;100.0086365;412.2000122;404.3999939;287.2555847;27777.86719;60.40000916
15.06.2019 06:42:47,753;697.4700928;697.7991333;682.4581909;1.154307723;1.070587516;2.312078714;2.251585245;4.119421482;90.40262604;60.01525879;100.0143356;411.1199951;404.3099976;287.4924316;27777.86719;60.40000916
15.06.2019 06:42:48,253;697.4700928;697.7991333;682.4581909;1.154307723;1.070587516;2.312078714;2.251585245;3.756494999;90.40262604;60.01525879;100.0143356;411.1199951;404.3099976;287.4924316;27777.86719;60.40000916
15.06.2019 06:43:02,789;697.4700928;697.7991333;682.4581909;1.154307723;1.070587516;2.311843157;2.330870628;3.756494999;90.40262604;60.01525879;100.0186234;415.0799866;404.3099976;287.5002441;27777.88281;60.40000916
15.06.2019 06:43:03,289;697.4700928;697.7991333;682.4581909;1.154307723;1.070587516;2.311843157;2.330870628;3.744094849;90.40262604;60.01525879;100.0186234;415.0799866;404.3099976;287.5002441;27777.88281;60.40000916
15.06.2019 06:43:17,821;697.4733276;697.7991333;682.4581909;1.154307723;1.070587516;2.312549114;2.412937403;3.744094849;90.40262604;60.01525879;99.98430634;410.2799988;404.1839905;287.2335815;27777.88281;60.40000916
15.06.2019 06:43:18,322;697.4733276;697.7991333;682.4581909;1.154307723;1.070587516;2.312549114;2.412937403;3.863814592;90.40262604;60.01525879;99.98430634;410.2799988;404.1839905;287.2335815;27777.88281;60.40000916
15.06.2019 06:43:32,860;697.4733276;697.7991333;682.4581909;1.154307723;1.070587516;2.312078714;2.315302372;3.863814592;90.41046906;60.01525879;99.95976257;413.6400146;404.2739868;286.6038513;27777.88281;60.40000916
15.06.2019 06:43:33,361;697.4733276;697.7991333;682.4581909;1.154307723;1.070587516;2.312078714;2.315302372;4.058286667;90.41046906;60.01525879;99.95976257;413.6400146;404.2739868;286.6038513;27777.88281;60.40000916
15.06.2019 06:43:47,896;697.4733276;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.279808998;4.058286667;90.41046906;60.01525879;99.9473114;413.0400085;404.4370117;286.9256592;27777.88281;60.40000916
15.06.2019 06:43:48,397;697.4733276;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.279808998;3.968385696;90.41046906;60.01525879;99.9473114;413.0400085;404.4370117;286.9256592;27777.88281;60.40000916
15.06.2019 06:44:02,943;697.4716187;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.359699726;3.968385696;90.41046906;60.04833221;99.95803833;411.6000061;404.5270081;287.063446;27777.90039;60.40000916
15.06.2019 06:44:03,444;697.4716187;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.359699726;3.902197123;90.41046906;60.04833221;99.95803833;411.6000061;404.5270081;287.063446;27777.90039;60.40000916
15.06.2019 06:44:17,984;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.253055811;3.902197123;90.41830444;60.01525879;99.96298218;411.7200012;404.0939941;286.2741394;27777.90039;60.40000916
15.06.2019 06:44:18,485;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.253055811;4.170264244;90.41830444;60.01525879;99.96298218;411.7200012;404.0939941;286.2741394;27777.90039;60.40000916
15.06.2019 06:44:33,020;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.376019001;4.170264244;90.41830444;60.01525879;99.97381592;414.1199951;404.4370117;287.4188843;27777.90039;60.40000916
15.06.2019 06:44:33,521;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.376019001;3.781480074;90.41830444;60.01525879;99.97381592;414.1199951;404.4370117;287.4188843;27777.90039;60.40000916
15.06.2019 06:44:48,062;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.329243898;3.781480074;90.41830444;60.04833221;100.0026016;411.6000061;404.4370117;286.9080505;27777.90039;60.40000916
15.06.2019 06:44:48,563;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.329243898;3.974357605;90.41830444;60.04833221;100.0026016;411.6000061;404.4370117;286.9080505;27777.90039;60.40000916
15.06.2019 06:45:03,102;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.355746031;3.974357605;90.41046906;60.01525879;99.98419952;410.3999939;404.3460083;285.7906494;27777.91602;60.40000916
15.06.2019 06:45:03,603;697.4727173;697.7991333;682.453064;1.154307723;1.070587516;2.312078714;2.355746031;4.334466934;90.41046906;60.01525879;99.98419952;410.3999939;404.3460083;285.7906494;27777.91602;60.40000916
15.06.2019 06:45:18,131;697.4766235;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.358082771;4.334466934;90.41046906;60.01525879;99.96459961;411.6000061;404.1659851;286.2461548;27777.91602;60.40000916
15.06.2019 06:45:18,633;697.4766235;697.7991333;682.453064;1.154307723;1.070587516;2.312549114;2.358082771;4.199107647;90.41046906;60.01525879;99.96459961;411.6000061;404.1659851;286.2461548;27777.91602;60.40000916
15.06.2019 06:45:33,166;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.311843157;2.383174896;4.199107647;90.40262604;60.01525879;100.0101242;413.1600037;404.4370117;286.2461548;27777.91602;60.40000916
15.06.2019 06:45:33,670;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.311843157;2.383174896;4.170067787;90.40262604;60.01525879;100.0101242;413.1600037;404.4370117;286.2461548;27777.91602;60.40000916
15.06.2019 06:45:48,203;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.312078714;2.27212882;4.170067787;90.40262604;60.04833221;99.99339294;413.6400146;404.2200012;287.0827942;27777.91602;60.40000916
15.06.2019 06:45:48,705;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.312078714;2.27212882;3.89563179;90.40262604;60.04833221;99.99339294;413.6400146;404.2200012;287.0827942;27777.91602;60.40000916
15.06.2019 06:46:03,237;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.312784672;2.33231616;3.89563179;90.41046906;60.04833221;100.0159912;414.6000061;404.2019958;287.3710022;27777.93359;60.40000916
15.06.2019 06:46:03,738;697.4766235;697.7991333;682.4597778;1.154307723;1.070587516;2.312784672;2.33231616;3.826887131;90.41046906;60.04833221;100.0159912;414.6000061;404.2019958;287.3710022;27777.93359;60.40000916
15.06.2019 06:46:18,269;697.4766235;697.7991333;682.4562378;1.154307723;1.070587516;2.312314034;2.270481586;3.826887131;90.41046906;60.01525879;100.0169067;413.6400146;404.0039978;286.9219055;27777.93359;60.40000916
15.06.2019 06:46:18,773;697.4766235;697.7991333;682.4562378;1.154307723;1.070587516;2.312314034;2.270481586;3.969651937;90.41046906;60.01525879;100.0169067;413.6400146;404.0039978;286.9219055;27777.93359;60.40000916
15.06.2019 06:46:33,308;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.277798891;3.969651937;90.42615509;60.01525879;99.99417114;413.1600037;404.256012;286.4650269;27777.93359;60.40000916
15.06.2019 06:46:33,814;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.277798891;4.124788284;90.42615509;60.01525879;99.99417114;413.1600037;404.256012;286.4650269;27777.93359;60.40000916
15.06.2019 06:46:48,350;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.311856031;4.124788284;90.40262604;59.98223877;99.97357178;413.8800049;404.1300049;286.8279114;27777.93359;60.40000916
15.06.2019 06:46:48,851;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.311856031;3.98220253;90.40262604;59.98223877;99.97357178;413.8800049;404.1300049;286.8279114;27777.93359;60.40000916
15.06.2019 06:47:03,389;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.296952486;3.98220253;90.40262604;60.01525879;99.97717285;411.7200012;404.1300049;286.8279114;27777.94922;60.40000916
15.06.2019 06:47:18,420;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312314034;2.264252424;3.98220253;90.41046906;60.04833221;100.0032883;414;403.9859924;285.8973694;27777.94922;60.40000916
15.06.2019 06:47:18,922;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312314034;2.264252424;4.307873726;90.41046906;60.04833221;100.0032883;414;403.9859924;285.8973694;27777.94922;60.40000916
15.06.2019 06:47:33,460;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.362573147;4.307873726;90.41046906;60.04833221;100.0144653;412.6799927;404.1659851;286.5959473;27777.94922;60.40000916
15.06.2019 06:47:33,961;697.4683838;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.362573147;4.060971737;90.41046906;60.04833221;100.0144653;412.6799927;404.1659851;286.5959473;27777.94922;60.40000916
15.06.2019 06:47:48,495;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.287294149;4.060971737;90.41046906;60.04833221;99.97342682;411.9599915;404.1480103;285.9861755;27777.94922;60.40000916
15.06.2019 06:47:48,995;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.287294149;4.268067837;90.41046906;60.04833221;99.97342682;411.9599915;404.1480103;285.9861755;27777.94922;60.40000916
15.06.2019 06:48:03,521;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312784672;2.324540854;4.268067837;90.39477539;60.04833221;99.97961426;412.4400024;404.2380066;287.148468;27777.9668;60.40000916
15.06.2019 06:48:04,023;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312784672;2.324540854;3.902451038;90.39477539;60.04833221;99.97961426;412.4400024;404.2380066;287.148468;27777.9668;60.40000916
15.06.2019 06:48:18,557;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.325264692;3.902451038;90.40262604;60.04833221;99.96736145;412.0799866;404.0759888;286.6210022;27777.9668;60.40000916
15.06.2019 06:48:19,059;697.4741211;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.325264692;4.052466869;90.40262604;60.04833221;99.96736145;412.0799866;404.0759888;286.6210022;27777.9668;60.40000916
15.06.2019 06:48:33,594;697.4711914;697.7991333;682.4562378;1.154307723;1.070587516;2.312784672;2.363829613;4.052466869;90.41830444;60.01525879;99.96327209;413.0400085;404.0580139;286.6210022;27777.9668;60.40000916
15.06.2019 06:48:34,096;697.4711914;697.7991333;682.4562378;1.154307723;1.070587516;2.312784672;2.363829613;4.081540108;90.41830444;60.01525879;99.96327209;413.0400085;404.0580139;286.6210022;27777.9668;60.40000916
15.06.2019 06:48:48,634;697.4711914;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.291670084;4.081540108;90.41830444;60.01525879;99.96901703;414.7200012;403.9679871;286.6210022;27777.9668;60.40000916
15.06.2019 06:48:49,135;697.4711914;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.291670084;4.052466869;90.41830444;60.01525879;99.96901703;414.7200012;403.9679871;286.6210022;27777.9668;60.40000916
15.06.2019 06:49:03,662;697.4672852;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.363111734;4.052466869;90.41046906;60.08135223;99.9511795;411.7200012;404.0759888;286.6210022;27777.98242;60.40000916
15.06.2019 06:49:04,166;697.4672852;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.363111734;4.07182169;90.41046906;60.08135223;99.9511795;411.7200012;404.0759888;286.6210022;27777.98242;60.40000916
15.06.2019 06:49:18,700;697.4650269;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.2889359;4.07182169;90.41046906;60.08135223;99.95256805;412.6799927;404.3999939;285.9913025;27777.98242;60.40000916
15.06.2019 06:49:19,200;697.4650269;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.2889359;4.266322613;90.41046906;60.08135223;99.95256805;412.6799927;404.3999939;285.9913025;27777.98242;60.40000916
15.06.2019 06:49:33,737;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.257831573;4.266322613;90.41046906;60.01525879;99.98013306;413.0400085;404.2380066;286.7686462;27777.98242;60.40000916
15.06.2019 06:49:34,238;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.257831573;4.021691322;90.41046906;60.01525879;99.98013306;413.0400085;404.2380066;286.7686462;27777.98242;60.40000916
15.06.2019 06:49:48,778;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.322006464;4.021691322;90.41830444;59.98223877;99.99317932;411.6000061;404.1839905;286.7686462;27777.98242;60.40000916
15.06.2019 06:50:03,809;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.312400341;4.021691322;90.41046906;60.01525879;100.0249329;411.2399902;404.3280029;286.2184448;27778;60.40000916
15.06.2019 06:50:04,312;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.312400341;4.208508968;90.41046906;60.01525879;100.0249329;411.2399902;404.3280029;286.2184448;27778;60.40000916
15.06.2019 06:50:18,842;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.295131683;4.208508968;90.41046906;60.01525879;99.99504852;412.5599976;404.2200012;286.5999146;27778;60.40000916
15.06.2019 06:50:19,345;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312549114;2.295131683;4.078987122;90.41046906;60.01525879;99.99504852;412.5599976;404.2200012;286.5999146;27778;60.40000916
15.06.2019 06:50:33,884;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.312400341;4.078987122;90.41046906;60.01525879;99.96768951;413.2799988;404.0580139;286.9741516;27778;60.40000916
15.06.2019 06:50:34,385;697.4713135;697.7991333;682.4562378;1.154307723;1.070587516;2.312078714;2.312400341;3.932531118;90.41046906;60.01525879;99.96768951;413.2799988;404.0580139;286.9741516;27778;60.40000916
15.06.2019 06:50:48,914;697.4695435;697.7973022;682.453064;1.154307723;1.070587516;2.312314034;2.285104752;3.932531118;90.41046906;60.01525879;99.97022247;410.3999939;404.3640137;285.9627686;27778;60.40000916
15.06.2019 06:50:49,414;697.4695435;697.7973022;682.453064;1.154307723;1.070587516;2.312314034;2.285104752;4.27601099;90.41046906;60.01525879;99.97022247;410.3999939;404.3640137;285.9627686;27778;60.40000916
15.06.2019 06:51:03,941;697.4724731;697.7973022;682.453064;1.154307723;1.070587516;2.312549114;2.306772232;4.27601099;90.41046906;60.01525879;99.96827698;411.2399902;404.1480103;286.3594666;27778.01758;60.40000916
