Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 06:51:04,445;697.4724731;697.7973022;682.453064;1.154307723;1.070587516;2.312549114;2.306772232;4.160636425;90.41046906;60.01525879;99.96827698;411.2399902;404.1480103;286.3594666;27778.01758;60.40000916
15.06.2019 06:51:18,979;697.4658203;697.7973022;682.453064;1.154307723;1.070587516;2.312078714;2.306408882;4.160636425;90.40262604;60.01525879;99.92438507;412.2000122;404.1839905;286.7438965;27778.01758;60.40000916
15.06.2019 06:51:19,480;697.4658203;697.7973022;682.453064;1.154307723;1.070587516;2.312078714;2.306408882;4.010729313;90.40262604;60.01525879;99.92438507;412.2000122;404.1839905;286.7438965;27778.01758;60.40000916
15.06.2019 06:51:34,005;697.4721069;697.7973022;682.453064;1.154307723;1.070587516;2.312078714;2.388891935;4.010729313;90.41830444;60.04833221;99.9679718;411.3599854;404.1839905;286.6515198;27778.01758;60.40000916
15.06.2019 06:51:34,507;697.4721069;697.7973022;682.453064;1.154307723;1.070587516;2.312078714;2.388891935;4.042103767;90.41830444;60.04833221;99.9679718;411.3599854;404.1839905;286.6515198;27778.01758;60.40000916
15.06.2019 06:51:49,041;697.4677734;697.7973022;682.453064;1.154307723;1.070587516;2.312549114;2.311674356;4.042103767;90.41830444;60.01525879;99.95767975;412.6799927;404.2919922;286.6515198;27778.01758;60.40000916
15.06.2019 06:51:49,542;697.4677734;697.7973022;682.453064;1.154307723;1.070587516;2.312549114;2.311674356;4.061460972;90.41830444;60.01525879;99.95767975;412.6799927;404.2919922;286.6515198;27778.01758;60.40000916
15.06.2019 06:52:04,074;697.4677734;697.7973022;682.453064;1.154307723;1.069926143;2.312314034;2.303319454;4.061460972;90.41046906;60.04833221;99.97641754;410.519989;404.2739868;286.6515198;27778.0332;60.40000916
15.06.2019 06:52:04,575;697.4677734;697.7973022;682.453064;1.154307723;1.069926143;2.312314034;2.303319454;4.051778316;90.41046906;60.04833221;99.97641754;410.519989;404.2739868;286.6515198;27778.0332;60.40000916
15.06.2019 06:52:19,112;697.4677734;697.7973022;682.453064;1.154307723;1.069926143;2.312549114;2.29968214;4.051778316;90.41046906;60.01525879;99.95449829;412.3200073;404.1480103;286.296814;27778.0332;60.40000916
15.06.2019 06:52:19,614;697.4677734;697.7973022;682.453064;1.154307723;1.069926143;2.312549114;2.29968214;4.181898594;90.41046906;60.01525879;99.95449829;412.3200073;404.1480103;286.296814;27778.0332;60.40000916
15.06.2019 06:52:34,157;697.4720459;697.7973022;682.461853;1.154307723;1.069926143;2.311843157;2.270115137;4.181898594;90.42615509;60.04833221;99.96395111;409.9200134;404.2919922;286.296814;27778.0332;60.40000916
15.06.2019 06:52:34,659;697.4720459;697.7973022;682.461853;1.154307723;1.069926143;2.311843157;2.270115137;4.152863026;90.42615509;60.04833221;99.96395111;409.9200134;404.2919922;286.296814;27778.0332;60.40000916
15.06.2019 06:52:49,196;697.463501;697.7973022;682.461853;1.154307723;1.069926143;2.312078714;2.294221163;4.152863026;90.41046906;60.08135223;99.99729156;410.7600098;404.2919922;286.296814;27778.0332;60.40000916
15.06.2019 06:52:49,700;697.463501;697.7973022;682.461853;1.154307723;1.069926143;2.312078714;2.294221163;4.162566185;90.41046906;60.08135223;99.99729156;410.7600098;404.2919922;286.296814;27778.0332;60.40000916
15.06.2019 06:53:04,240;697.4764404;697.7998047;682.4569702;1.154307723;1.069926143;2.312078714;2.303864717;4.162566185;90.41046906;60.01525879;99.98870087;412.0799866;404.3099976;286.5995178;27778.05078;60.40000916
15.06.2019 06:53:04,741;697.4764404;697.7998047;682.4569702;1.154307723;1.069926143;2.312078714;2.303864717;4.069448948;90.41046906;60.01525879;99.98870087;412.0799866;404.3099976;286.5995178;27778.05078;60.40000916
15.06.2019 06:53:19,278;697.4654541;697.7998047;682.4569702;1.154307723;1.069926143;2.312078714;2.329786062;4.069448948;90.40262604;60.04833221;99.97914124;411.9599915;404.3280029;285.9497375;27778.05078;60.40000916
15.06.2019 06:53:19,780;697.4654541;697.7998047;682.4569702;1.154307723;1.069926143;2.312078714;2.329786062;4.280431747;90.40262604;60.04833221;99.97914124;411.9599915;404.3280029;285.9497375;27778.05078;60.40000916
15.06.2019 06:53:34,315;697.4754028;697.7998047;682.4569702;1.154307723;1.069926143;2.312549114;2.31149292;4.280431747;90.40262604;60.01525879;99.95296478;412.3200073;404.4370117;287.2946472;27778.05078;60.40000916
15.06.2019 06:53:34,817;697.4754028;697.7998047;682.4569702;1.154307723;1.069926143;2.312549114;2.31149292;3.843081236;90.40262604;60.01525879;99.95296478;412.3200073;404.4370117;287.2946472;27778.05078;60.40000916
15.06.2019 06:53:49,356;697.4674072;697.7998047;682.4569702;1.154038787;1.069926143;2.312078714;2.269199848;3.843081236;90.41830444;60.01525879;99.98838806;413.0400085;404.2019958;286.6411743;27778.05078;60.40000916
15.06.2019 06:53:49,858;697.4674072;697.7998047;682.4569702;1.154038787;1.069926143;2.312078714;2.269199848;4.04561615;90.41830444;60.01525879;99.98838806;413.0400085;404.2019958;286.6411743;27778.05078;60.40000916
15.06.2019 06:54:04,396;697.4674072;697.7998047;682.4569702;1.154038787;1.069926143;2.312549114;2.33105135;4.04561615;90.41046906;60.01525879;99.958992;412.9200134;404.1659851;286.6411743;27778.06641;60.40000916
15.06.2019 06:54:04,898;697.4674072;697.7998047;682.4569702;1.154038787;1.069926143;2.312549114;2.33105135;4.064972401;90.41046906;60.01525879;99.958992;412.9200134;404.1659851;286.6411743;27778.06641;60.40000916
15.06.2019 06:54:19,424;697.4752197;697.7998047;682.4569702;1.154038787;1.069926143;2.312078714;2.353947878;4.064972401;90.41046906;60.01525879;99.97281647;412.4400024;404.3280029;286.6411743;27778.06641;60.40000916
15.06.2019 06:54:19,924;697.4752197;697.7998047;682.4569702;1.154038787;1.069926143;2.312078714;2.353947878;4.04561615;90.41046906;60.01525879;99.97281647;412.4400024;404.3280029;286.6411743;27778.06641;60.40000916
15.06.2019 06:54:34,466;697.46875;697.7998047;682.4569702;1.154038787;1.069926143;2.312314034;2.304228067;4.04561615;90.40262604;60.01525879;99.98112488;412.9200134;404.1659851;286.1755066;27778.06641;60.40000916
15.06.2019 06:54:34,967;697.46875;697.7998047;682.4569702;1.154038787;1.069926143;2.312314034;2.304228067;4.213428974;90.40262604;60.01525879;99.98112488;412.9200134;404.1659851;286.1755066;27778.06641;60.40000916
15.06.2019 06:54:49,501;697.4713745;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.321101189;4.213428974;90.41046906;60.04833221;99.98084259;411.8399963;403.9679871;286.1300659;27778.06641;60.40000916
15.06.2019 06:54:50,004;697.4713745;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.321101189;4.238517761;90.41046906;60.04833221;99.98084259;411.8399963;403.9679871;286.1300659;27778.06641;60.40000916
15.06.2019 06:55:04,542;697.4675293;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.34368515;4.238517761;90.41046906;60.01525879;99.95890045;410.519989;404.1300049;286.0461426;27778.08398;60.40000916
15.06.2019 06:55:05,042;697.4675293;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.34368515;4.256132126;90.41046906;60.01525879;99.95890045;410.519989;404.1300049;286.0461426;27778.08398;60.40000916
15.06.2019 06:55:19,572;697.4675293;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.410627127;4.256132126;90.40262604;60.01525879;99.98020935;412.3200073;404.0039978;286.0461426;27778.08398;60.40000916
15.06.2019 06:55:34,614;697.4759521;697.7998047;682.4535522;1.154038787;1.069926143;2.312784672;2.321825504;4.256132126;90.40262604;60.04833221;99.99131012;411.1199951;404.0939941;286.3254089;27778.08398;60.40000916
15.06.2019 06:55:35,115;697.4759521;697.7998047;682.4535522;1.154038787;1.069926143;2.312784672;2.321825504;4.170987606;90.40262604;60.04833221;99.99131012;411.1199951;404.0939941;286.3254089;27778.08398;60.40000916
15.06.2019 06:55:49,657;697.4732666;697.7998047;682.4535522;1.154038787;1.069926143;2.311843157;2.263519049;4.170987606;90.41830444;60.01525879;99.98651886;412.4400024;403.9500122;286.3254089;27778.08398;60.40000916
15.06.2019 06:55:50,157;697.4732666;697.7998047;682.4535522;1.154038787;1.069926143;2.311843157;2.263519049;4.132231712;90.41830444;60.01525879;99.98651886;412.4400024;403.9500122;286.3254089;27778.08398;60.40000916
15.06.2019 06:56:04,692;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.3384552;4.132231712;90.41046906;60.01525879;99.94154358;414.9599915;403.9500122;286.3254089;27778.09961;60.40000916
15.06.2019 06:56:05,194;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.3384552;4.161296844;90.41046906;60.01525879;99.94154358;414.9599915;403.9500122;286.3254089;27778.09961;60.40000916
15.06.2019 06:56:19,715;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.345307112;4.161296844;90.41046906;59.98223877;99.9546814;412.4400024;404.0759888;285.6468506;27778.09961;60.40000916
15.06.2019 06:56:20,716;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.345307112;4.391714573;90.41046906;59.98223877;99.9546814;412.4400024;404.0759888;285.6468506;27778.09961;60.40000916
15.06.2019 06:56:34,748;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.435981035;4.391714573;90.40262604;60.04833221;99.92845917;413.8800049;404.0039978;286.619873;27778.09961;60.40000916
15.06.2019 06:56:35,750;697.4677124;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.435981035;4.041914463;90.40262604;60.04833221;99.92845917;413.8800049;404.0039978;286.619873;27778.09961;60.40000916
15.06.2019 06:56:49,784;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.27651906;4.041914463;90.41046906;60.01525879;99.95454407;413.0400085;403.8959961;285.8686523;27778.09961;60.40000916
15.06.2019 06:56:50,787;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.27651906;4.316400528;90.41046906;60.01525879;99.95454407;413.0400085;403.8959961;285.8686523;27778.09961;60.40000916
15.06.2019 06:57:04,820;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.327254772;4.316400528;90.41046906;60.01525879;99.95213318;411.9599915;403.6260071;286.9408569;27778.11719;60.40000916
15.06.2019 06:57:05,828;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.327254772;3.932881117;90.41046906;60.01525879;99.95213318;411.9599915;403.6260071;286.9408569;27778.11719;60.40000916
15.06.2019 06:57:19,866;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.303319454;3.932881117;90.40262604;60.01525879;99.9312973;413.6400146;403.553009;286.4190674;27778.11719;60.40000916
15.06.2019 06:57:20,868;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.303319454;4.110112667;90.40262604;60.01525879;99.9312973;413.6400146;403.553009;286.4190674;27778.11719;60.40000916
15.06.2019 06:57:34,901;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.311843157;2.331593752;4.110112667;90.40262604;60.01525879;99.92913818;414;403.355011;285.7415466;27778.11719;60.40000916
15.06.2019 06:57:35,903;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.311843157;2.331593752;3.931904078;90.40262604;60.01525879;99.92913818;414;403.355011;285.7415466;27778.11719;60.40000916
15.06.2019 06:57:49,939;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.289847374;3.931904078;90.40262604;60.01525879;99.94455719;412.6799927;403.1570129;286.6414795;27778.11719;60.40000916
15.06.2019 06:57:50,940;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.289847374;4.053963184;90.40262604;60.01525879;99.94455719;412.6799927;403.1570129;286.6414795;27778.11719;60.40000916
15.06.2019 06:58:04,963;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.320195675;4.053963184;90.41046906;60.01525879;99.95449829;413.2799988;403.1749878;286.6414795;27778.13281;60.40000916
15.06.2019 06:58:05,964;697.470459;697.7998047;682.4535522;1.154038787;1.069926143;2.312078714;2.320195675;4.034582615;90.41046906;60.01525879;99.95449829;413.2799988;403.1749878;286.6414795;27778.13281;60.40000916
15.06.2019 06:58:19,998;697.46698;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.247171164;4.034582615;90.41046906;60.04833221;99.94526672;412.4400024;403.0849915;286.6414795;27778.13281;60.40000916
15.06.2019 06:58:35,038;697.46698;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.339718103;4.034582615;90.40262604;60.04833221;99.939888;413.2799988;403.2109985;286.0784607;27778.13281;60.40000916
15.06.2019 06:58:36,041;697.46698;697.7998047;682.4535522;1.154038787;1.069926143;2.312549114;2.339718103;4.245158195;90.40262604;60.04833221;99.939888;413.2799988;403.2109985;286.0784607;27778.13281;60.40000916
15.06.2019 06:58:50,065;697.4634399;697.7980957;682.4535522;1.154038787;1.069926143;2.312549114;2.228917122;4.245158195;90.40262604;60.01525879;99.95733643;415.5599976;403.2470093;286.7670288;27778.13281;60.40000916
15.06.2019 06:58:51,067;697.4634399;697.7980957;682.4535522;1.154038787;1.069926143;2.312549114;2.228917122;4.026546001;90.40262604;60.01525879;99.95733643;415.5599976;403.2470093;286.7670288;27778.13281;60.40000916
15.06.2019 06:59:05,106;697.4708862;697.7980957;682.4535522;1.154038787;1.069926143;2.312314034;2.367417812;4.026546001;90.41046906;60.01525879;99.96968079;413.3999939;403.0849915;286.3790283;27778.15039;60.40000916
15.06.2019 06:59:06,107;697.4708862;697.7980957;682.4535522;1.154038787;1.069926143;2.312314034;2.367417812;4.14859724;90.41046906;60.01525879;99.96968079;413.3999939;403.0849915;286.3790283;27778.15039;60.40000916
15.06.2019 06:59:20,139;697.4649658;697.7980957;682.4590454;1.154038787;1.069926143;2.312549114;2.303682804;4.14859724;90.41046906;60.01525879;99.98596954;411.1199951;403.571991;286.3790283;27778.15039;60.40000916
15.06.2019 06:59:21,140;697.4649658;697.7980957;682.4590454;1.154038787;1.069926143;2.312549114;2.303682804;4.336016655;90.41046906;60.01525879;99.98596954;411.1199951;403.571991;286.3790283;27778.15039;60.40000916
15.06.2019 06:59:35,173;697.472229;697.7980957;682.4590454;1.154038787;1.069926143;2.312549114;2.273226738;4.336016655;90.41046906;60.01525879;100.0059967;412.9200134;403.571991;286.2841492;27778.15039;60.40000916
15.06.2019 06:59:36,179;697.472229;697.7980957;682.4590454;1.154038787;1.069926143;2.312549114;2.273226738;4.19050169;90.41046906;60.01525879;100.0059967;412.9200134;403.571991;286.2841492;27778.15039;60.40000916
15.06.2019 06:59:50,213;697.4656982;697.7980957;682.4590454;1.154038787;1.069926143;2.312078714;2.244962215;4.19050169;90.40262604;60.01525879;99.90777588;413.2799988;403.5899963;286.2841492;27778.15039;60.40000916
15.06.2019 07:00:05,242;697.4656982;697.7980957;682.4590454;1.154038787;1.069926143;2.312078714;2.275970459;4.19050169;90.40262604;60.01525879;100.0019073;412.2000122;403.8959961;286.2841492;27778.16602;60.40000916
15.06.2019 07:00:06,243;697.4656982;697.7980957;682.4590454;1.154038787;1.069926143;2.312078714;2.275970459;4.171142578;90.40262604;60.01525879;100.0019073;412.2000122;403.8959961;286.2841492;27778.16602;60.40000916
15.06.2019 07:00:20,278;697.4656982;697.7980957;682.4590454;1.154038787;1.069926143;2.312314034;2.260401011;4.171142578;90.40262604;60.01525879;99.9937973;413.2799988;403.7340088;286.2841492;27778.16602;60.40000916
15.06.2019 07:00:21,282;697.4656982;697.7980957;682.4590454;1.154038787;1.069926143;2.312314034;2.260401011;4.102932453;90.40262604;60.01525879;99.9937973;413.2799988;403.7340088;286.2841492;27778.16602;60.40000916
15.06.2019 07:00:35,322;697.4656982;697.7980957;682.4555054;1.154038787;1.069926143;2.312549114;2.411693573;4.102932453;90.41830444;59.98223877;100.0059433;414;404.0220032;286.2841492;27778.16602;60.40000916
15.06.2019 07:00:50,352;697.4736328;697.7980957;682.4555054;1.154038787;1.069926143;2.312314034;2.304228067;4.102932453;90.41830444;59.98223877;100.0279846;413.2799988;404.0939941;286.9914246;27778.16602;60.40000916
15.06.2019 07:00:51,356;697.4736328;697.7980957;682.4555054;1.154038787;1.069926143;2.312314034;2.304228067;3.872274637;90.41830444;59.98223877;100.0279846;413.2799988;404.0939941;286.9914246;27778.16602;60.40000916
15.06.2019 07:01:05,389;697.4736328;697.7980957;682.4555054;1.154038787;1.069926143;2.312078714;2.296952486;3.872274637;90.42615509;59.98223877;100.0788574;416.3999939;404.0220032;286.6505432;27778.18359;60.40000916
15.06.2019 07:01:06,390;697.4736328;697.7980957;682.4555054;1.154038787;1.069926143;2.312078714;2.296952486;3.978414059;90.42615509;59.98223877;100.0788574;416.3999939;404.0220032;286.6505432;27778.18359;60.40000916
15.06.2019 07:01:20,413;697.4749146;697.7980957;682.4555054;1.154038787;1.069926143;2.312314034;2.33592844;3.978414059;90.41046906;60.01525879;99.99143982;412.7999878;404.1300049;286.26474;27778.18359;60.40000916
15.06.2019 07:01:21,417;697.4749146;697.7980957;682.4555054;1.154038787;1.069926143;2.312314034;2.33592844;4.179166317;90.41046906;60.01525879;99.99143982;412.7999878;404.1300049;286.26474;27778.18359;60.40000916
15.06.2019 07:01:35,450;697.4711304;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.281270504;4.179166317;90.41046906;60.01525879;99.83815002;413.2799988;404.1300049;286.26474;27778.18359;60.40000916
15.06.2019 07:01:36,452;697.4711304;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.281270504;4.159821033;90.41046906;60.01525879;99.83815002;413.2799988;404.1300049;286.26474;27778.18359;60.40000916
15.06.2019 07:01:50,486;697.4711304;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.237407684;4.159821033;90.40262604;60.01525879;100.0309753;415.9200134;404.5270081;286.9386292;27778.18359;60.40000916
15.06.2019 07:01:51,487;697.4711304;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.237407684;3.93091774;90.40262604;60.01525879;100.0309753;415.9200134;404.5270081;286.9386292;27778.18359;60.40000916
15.06.2019 07:02:05,512;697.4666748;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.322911739;3.93091774;90.40262604;60.01525879;100.0026093;414.1199951;404.4909973;286.9386292;27778.19922;60.40000916
15.06.2019 07:02:20,539;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.316027641;3.93091774;90.40262604;60.01525879;100.0366898;411.9599915;404.256012;286.9386292;27778.19922;60.40000916
15.06.2019 07:02:35,571;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.270847559;3.93091774;90.41046906;60.01525879;99.94979858;413.7600098;404.7070007;286.2432861;27778.19922;60.40000916
15.06.2019 07:02:36,572;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.270847559;4.16710186;90.41046906;60.01525879;99.94979858;413.7600098;404.7070007;286.2432861;27778.19922;60.40000916
15.06.2019 07:02:50,601;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.29130578;4.16710186;90.41046906;60.04833221;100.0024033;414;404.5090027;286.2432861;27778.19922;60.40000916
15.06.2019 07:02:51,602;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.29130578;4.077011108;90.41046906;60.04833221;100.0024033;414;404.5090027;286.2432861;27778.19922;60.40000916
15.06.2019 07:03:05,635;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.308769941;4.077011108;90.40262604;60.01525879;100.0133209;415.0799866;404.2739868;286.3324585;27778.2168;60.40000916
15.06.2019 07:03:06,637;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.308769941;4.156166553;90.40262604;60.01525879;100.0133209;415.0799866;404.2739868;286.3324585;27778.2168;60.40000916
15.06.2019 07:03:20,668;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.330689907;4.156166553;90.40262604;60.01525879;99.98097229;414.2399902;404.4179993;286.9026794;27778.2168;60.40000916
15.06.2019 07:03:21,669;697.4729004;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.330689907;3.943120956;90.40262604;60.01525879;99.98097229;414.2399902;404.4179993;286.9026794;27778.2168;60.40000916
15.06.2019 07:03:35,710;697.4655762;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.295131683;3.943120956;90.41046906;60.04833221;100.017868;411.2399902;404.5809937;286.5455017;27778.2168;60.40000916
15.06.2019 07:03:36,715;697.4655762;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.295131683;4.054746151;90.41046906;60.04833221;100.017868;411.2399902;404.5809937;286.5455017;27778.2168;60.40000916
15.06.2019 07:03:50,748;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.257280827;4.054746151;90.41046906;60.08135223;100.02668;413.6400146;404.7070007;286.5455017;27778.2168;60.40000916
15.06.2019 07:03:51,752;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.257280827;3.939475298;90.41046906;60.08135223;100.02668;413.6400146;404.7070007;286.5455017;27778.2168;60.40000916
15.06.2019 07:04:05,783;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.219484806;3.939475298;90.41046906;60.01525879;100.0363083;415.0799866;404.6530151;286.5780334;27778.23242;60.40000916
15.06.2019 07:04:06,784;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.219484806;4.072769642;90.41046906;60.01525879;100.0363083;415.0799866;404.6530151;286.5780334;27778.23242;60.40000916
15.06.2019 07:04:20,809;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.281087875;4.072769642;90.40262604;60.01525879;100.0138855;412.5599976;404.5270081;287.2564697;27778.23242;60.40000916
15.06.2019 07:04:21,811;697.4716797;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.281087875;3.813220263;90.40262604;60.01525879;100.0138855;412.5599976;404.5270081;287.2564697;27778.23242;60.40000916
15.06.2019 07:04:35,855;697.475769;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.263885975;3.813220263;90.40262604;60.01525879;99.98934937;412.9200134;404.5270081;287.4494629;27778.23242;60.40000916
15.06.2019 07:04:36,857;697.475769;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.263885975;4.049897194;90.40262604;60.01525879;99.98934937;412.9200134;404.5270081;287.4494629;27778.23242;60.40000916
15.06.2019 07:04:50,890;697.475769;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.31366992;4.049897194;90.41046906;60.04833221;100.0299301;412.6799927;404.3460083;286.6630249;27778.23242;60.40000916
15.06.2019 07:04:51,894;697.475769;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.31366992;4.059579849;90.41046906;60.04833221;100.0299301;412.6799927;404.3460083;286.6630249;27778.23242;60.40000916
15.06.2019 07:05:05,923;697.4707642;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.352688789;4.059579849;90.41046906;60.01525879;100.0466385;412.7999878;404.2019958;286.1261292;27778.25;60.40000916
15.06.2019 07:05:06,930;697.4707642;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.352688789;4.241869926;90.41046906;60.01525879;100.0466385;412.7999878;404.2019958;286.1261292;27778.25;60.40000916
15.06.2019 07:05:20,950;697.4736328;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.412759781;4.241869926;90.40262604;60.01525879;100.014328;412.0799866;404.2019958;287.4541321;27778.25;60.40000916
15.06.2019 07:05:21,954;697.4736328;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.412759781;3.78123045;90.40262604;60.01525879;100.014328;412.0799866;404.2019958;287.4541321;27778.25;60.40000916
15.06.2019 07:05:35,984;697.4736328;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.315120935;3.78123045;90.40262604;60.01525879;100.0107574;412.7999878;404.2019958;286.1881409;27778.25;60.40000916
15.06.2019 07:05:36,986;697.4736328;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.315120935;4.220812798;90.40262604;60.01525879;100.0107574;412.7999878;404.2019958;286.1881409;27778.25;60.40000916
15.06.2019 07:05:51,015;697.4674683;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.286929607;4.220812798;90.40262604;60.01525879;100.0187302;413.0400085;404.3460083;286.3597412;27778.25;60.40000916
15.06.2019 07:05:52,017;697.4674683;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.286929607;4.152879238;90.40262604;60.01525879;100.0187302;413.0400085;404.3460083;286.3597412;27778.25;60.40000916
15.06.2019 07:06:06,053;697.4709473;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.306408882;4.152879238;90.41830444;60.01525879;100.0007172;413.6400146;404.4549866;286.589325;27778.26758;60.40000916
15.06.2019 07:06:07,058;697.4709473;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.306408882;4.074918747;90.41830444;60.01525879;100.0007172;413.6400146;404.4549866;286.589325;27778.26758;60.40000916
15.06.2019 07:06:21,096;697.4615479;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.356824636;4.074918747;90.41046906;60.01525879;99.98640442;413.6400146;404.2919922;286.589325;27778.26758;60.40000916
15.06.2019 07:06:22,097;697.4615479;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.356824636;4.094285965;90.41046906;60.01525879;99.98640442;413.6400146;404.2919922;286.589325;27778.26758;60.40000916
15.06.2019 07:06:36,123;697.4683838;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.34890914;4.094285965;90.41046906;60.01525879;99.97883606;412.3200073;404.4909973;285.7295227;27778.26758;60.40000916
15.06.2019 07:06:37,128;697.4683838;697.7989502;682.4555054;1.154038787;1.069926143;2.312549114;2.34890914;4.366886139;90.41046906;60.01525879;99.97883606;412.3200073;404.4909973;285.7295227;27778.26758;60.40000916
15.06.2019 07:06:51,158;697.4744873;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.347288609;4.366886139;90.41046906;60.01525879;99.99201202;412.5599976;404.4179993;286.5895691;27778.26758;60.40000916
15.06.2019 07:06:52,159;697.4744873;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.347288609;4.074836731;90.41046906;60.01525879;99.99201202;412.5599976;404.4179993;286.5895691;27778.26758;60.40000916
15.06.2019 07:07:06,194;697.4744873;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.266452074;4.074836731;90.41830444;60.04833221;100.0039291;413.8800049;404.5629883;286.2003479;27778.2832;60.40000916
15.06.2019 07:07:07,195;697.4744873;697.7989502;682.4555054;1.154038787;1.069926143;2.312078714;2.266452074;4.20700264;90.41830444;60.04833221;100.0039291;413.8800049;404.5629883;286.2003479;27778.2832;60.40000916
15.06.2019 07:07:21,221;697.4606323;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.356105804;4.20700264;90.41046906;60.01525879;100.0101318;413.3999939;404.4549866;286.8332825;27778.2832;60.40000916
15.06.2019 07:07:22,229;697.4606323;697.7989502;682.4555054;1.154038787;1.069926143;2.312314034;2.356105804;4.011450768;90.41046906;60.01525879;100.0101318;413.3999939;404.4549866;286.8332825;27778.2832;60.40000916
15.06.2019 07:07:36,264;697.4707642;697.7989502;682.4555054;1.154038787;1.074950576;2.312549114;2.357723236;4.011450768;90.41046906;60.01525879;100.0129929;414;404.3640137;286.8332825;27778.2832;60.40000916
15.06.2019 07:07:51,300;697.4718018;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.300046206;4.011450768;90.40262604;60.01525879;100.0647507;413.2799988;404.9769897;286.4771729;27778.2832;60.40000916
15.06.2019 07:07:52,301;697.4718018;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.300046206;4.142056942;90.40262604;60.01525879;100.0647507;413.2799988;404.9769897;286.4771729;27778.2832;60.40000916
15.06.2019 07:08:06,334;697.46875;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.426953793;4.142056942;90.41046906;60.01525879;100.0466461;412.4400024;404.6889954;286.4771729;27778.30078;60.40000916
15.06.2019 07:08:07,336;697.46875;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.426953793;4.081026077;90.41046906;60.01525879;100.0466461;412.4400024;404.6889954;286.4771729;27778.30078;60.40000916
15.06.2019 07:08:21,364;697.4741821;697.7989502;682.4555054;1.154038787;1.074950576;2.312314034;2.373153925;4.081026077;90.41046906;60.01525879;100.0530167;411.6000061;404.8869934;286.0731812;27778.30078;60.40000916
15.06.2019 07:08:22,369;697.4741821;697.7989502;682.4555054;1.154038787;1.074950576;2.312314034;2.373153925;4.227927208;90.41046906;60.01525879;100.0530167;411.6000061;404.8869934;286.0731812;27778.30078;60.40000916
15.06.2019 07:08:36,406;697.4741821;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.309859514;4.227927208;90.41830444;60.01525879;100.0602112;414.1199951;405.3559875;286.0731812;27778.30078;60.40000916
15.06.2019 07:08:37,408;697.4741821;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.309859514;4.218258858;90.41830444;60.01525879;100.0602112;414.1199951;405.3559875;286.0731812;27778.30078;60.40000916
15.06.2019 07:08:51,438;697.4723511;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.337553024;4.218258858;90.41046906;60.01525879;100.0244827;411.8399963;405.0849915;286.6605835;27778.30078;60.40000916
15.06.2019 07:08:52,442;697.4723511;697.7989502;682.4555054;1.154038787;1.074950576;2.312078714;2.337553024;4.038118839;90.41046906;60.01525879;100.0244827;411.8399963;405.0849915;286.6605835;27778.30078;60.40000916
15.06.2019 07:09:06,470;697.4723511;697.7989502;682.4555054;1.154038787;1.074950576;2.312314034;2.333219528;4.038118839;90.41046906;60.01525879;100.0069809;409.9200134;405.2829895;286.6605835;27778.31641;60.40000916
15.06.2019 07:09:07,471;697.4723511;697.7989502;682.4555054;1.154038787;1.074950576;2.312314034;2.333219528;4.028412342;90.41046906;60.01525879;100.0069809;409.9200134;405.2829895;286.6605835;27778.31641;60.40000916
15.06.2019 07:09:21,510;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.353767872;4.028412342;90.41830444;60.01525879;100.0261612;412.6799927;405.0669861;286.4469604;27778.31641;60.40000916
15.06.2019 07:09:22,512;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.353767872;4.091289043;90.41830444;60.01525879;100.0261612;412.6799927;405.0669861;286.4469604;27778.31641;60.40000916
15.06.2019 07:09:36,546;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.316027641;4.091289043;90.41830444;60.04833221;99.97438049;412.2000122;405.0669861;286.4469604;27778.31641;60.40000916
15.06.2019 07:09:37,550;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.316027641;4.110659122;90.41830444;60.04833221;99.97438049;412.2000122;405.0669861;286.4469604;27778.31641;60.40000916
15.06.2019 07:09:51,585;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.349449396;4.110659122;90.41830444;60.04833221;99.97227478;413.2799988;405.0669861;286.7458801;27778.31641;60.40000916
15.06.2019 07:09:52,587;697.4723511;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.349449396;4.009143353;90.41830444;60.04833221;99.97227478;413.2799988;405.0669861;286.7458801;27778.31641;60.40000916
15.06.2019 07:10:06,620;697.4786377;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.398168087;4.009143353;90.40262604;60.04833221;99.98297119;412.3200073;404.868988;285.5929871;27778.33398;60.40000916
15.06.2019 07:10:07,621;697.4786377;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.398168087;4.381370068;90.40262604;60.04833221;99.98297119;412.3200073;404.868988;285.5929871;27778.33398;60.40000916
15.06.2019 07:10:21,651;697.4786377;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.30840683;4.381370068;90.41046906;60.04833221;99.98831177;411.3599854;404.67099;286.6800537;27778.33398;60.40000916
15.06.2019 07:10:22,652;697.4786377;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.30840683;4.103205681;90.41046906;60.04833221;99.98831177;411.3599854;404.67099;286.6800537;27778.33398;60.40000916
15.06.2019 07:10:36,691;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.271396637;4.103205681;90.41046906;60.04833221;100.0110703;414;404.868988;286.6800537;27778.33398;60.40000916
15.06.2019 07:10:37,692;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312549114;2.271396637;4.093493462;90.41046906;60.04833221;100.0110703;414;404.868988;286.6800537;27778.33398;60.40000916
15.06.2019 07:10:51,720;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.325083971;4.093493462;90.41046906;60.04833221;100.0094299;411.9599915;404.7430115;286.3166809;27778.33398;60.40000916
15.06.2019 07:10:52,723;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.325083971;4.197490692;90.41046906;60.04833221;100.0094299;411.9599915;404.7430115;286.3166809;27778.33398;60.40000916
15.06.2019 07:11:06,766;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.313307285;4.197490692;90.40262604;60.04833221;99.99094391;412.0799866;404.7430115;286.5344238;27778.34961;60.40000916
15.06.2019 07:11:07,767;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.313307285;4.123566151;90.40262604;60.04833221;99.99094391;412.0799866;404.7430115;286.5344238;27778.34961;60.40000916
15.06.2019 07:11:21,806;697.4714966;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.372974634;4.123566151;90.40262604;60.04833221;99.96110535;413.519989;404.5450134;286.5344238;27778.34961;60.40000916
15.06.2019 07:11:36,848;697.4694214;697.7989502;682.4555054;1.154038787;1.068916082;2.312314034;2.35106945;4.123566151;90.40262604;60.04833221;99.99333954;413.6400146;404.7969971;286.5344238;27778.34961;60.40000916
15.06.2019 07:11:37,850;697.4694214;697.7989502;682.4555054;1.154038787;1.068916082;2.312314034;2.35106945;4.072903633;90.40262604;60.04833221;99.99333954;413.6400146;404.7969971;286.5344238;27778.34961;60.40000916
15.06.2019 07:11:51,886;697.4694214;697.7989502;682.4555054;1.154038787;1.068916082;2.312078714;2.313488722;4.072903633;90.41830444;60.04833221;99.99311066;411.8399963;404.7969971;286.5344238;27778.34961;60.40000916
15.06.2019 07:12:06,918;697.4694214;697.7989502;682.4497681;1.154038787;1.068916082;2.312078714;2.339718103;4.072903633;90.41830444;60.04833221;100.034462;411.3599854;404.9410095;286.5344238;27778.36719;60.40000916
15.06.2019 07:12:07,919;697.4694214;697.7989502;682.4497681;1.154038787;1.068916082;2.312078714;2.339718103;4.17565155;90.41830444;60.04833221;100.034462;411.3599854;404.9410095;286.5344238;27778.36719;60.40000916
15.06.2019 07:12:21,954;697.4644165;697.7989502;682.4497681;1.154038787;1.068916082;2.312314034;2.259483576;4.17565155;90.41046906;60.04833221;100.0101318;412.2000122;404.6350098;286.2318726;27778.36719;60.40000916
15.06.2019 07:12:22,958;697.4644165;697.7989502;682.4497681;1.154038787;1.068916082;2.312314034;2.259483576;4.185323238;90.41046906;60.04833221;100.0101318;412.2000122;404.6350098;286.2318726;27778.36719;60.40000916
15.06.2019 07:12:36,991;697.4683838;697.7989502;682.4497681;1.154038787;1.068916082;2.312314034;2.303137541;4.185323238;90.41046906;60.04833221;99.96496582;413.2799988;404.5270081;286.5912476;27778.36719;60.40000916
15.06.2019 07:12:37,992;697.4683838;697.7989502;682.4497681;1.154038787;1.068916082;2.312314034;2.303137541;4.043889999;90.41046906;60.04833221;99.96496582;413.2799988;404.5270081;286.5912476;27778.36719;60.40000916
15.06.2019 07:12:52,026;697.4683838;697.7989502;682.4577026;1.154038787;1.068916082;2.312078714;2.240725994;4.043889999;90.40262604;60.04833221;99.98560333;411.480011;404.6889954;286.3063049;27778.36719;60.40000916
15.06.2019 07:12:53,032;697.4683838;697.7989502;682.4577026;1.154038787;1.068916082;2.312078714;2.240725994;4.150381088;90.40262604;60.04833221;99.98560333;411.480011;404.6889954;286.3063049;27778.36719;60.40000916
15.06.2019 07:13:07,054;697.4683838;697.7989502;682.4577026;1.154038787;1.068916082;2.312549114;2.384783506;4.150381088;90.40262604;59.98223877;100.0176086;411.3599854;404.8510132;286.7061157;27778.38281;60.40000916
15.06.2019 07:13:08,056;697.4683838;697.7989502;682.4577026;1.154038787;1.068916082;2.312549114;2.384783506;4.033964634;90.40262604;59.98223877;100.0176086;411.3599854;404.8510132;286.7061157;27778.38281;60.40000916
15.06.2019 07:13:22,091;697.4752808;697.7989502;682.4577026;1.154038787;1.068916082;2.312078714;2.401731014;4.033964634;90.41046906;59.98223877;100.0086975;411.9599915;404.9590149;286.7061157;27778.38281;60.40000916
15.06.2019 07:13:37,119;697.4663086;697.7989502;682.4577026;1.154038787;1.068916082;2.312549114;2.309677601;4.033964634;90.41046906;60.01525879;99.99867249;411.9599915;404.7969971;286.5974731;27778.38281;60.40000916
15.06.2019 07:13:38,120;697.4663086;697.7989502;682.4577026;1.154038787;1.068916082;2.312549114;2.309677601;4.070848942;90.41046906;60.01525879;99.99867249;411.9599915;404.7969971;286.5974731;27778.38281;60.40000916
15.06.2019 07:13:52,151;697.4768677;697.7989502;682.4577026;1.154038787;1.068916082;2.312078714;2.290029764;4.070848942;90.41830444;60.04833221;99.9829483;410.2799988;404.6170044;286.5974731;27778.38281;60.40000916
15.06.2019 07:13:53,154;697.4768677;697.7989502;682.4577026;1.154038787;1.068916082;2.312078714;2.290029764;4.051482201;90.41830444;60.04833221;99.9829483;410.2799988;404.6170044;286.5974731;27778.38281;60.40000916
15.06.2019 07:14:07,192;697.4768677;697.7989502;682.4577026;1.154038787;1.075353146;2.312078714;2.336289406;4.051482201;90.41830444;60.04833221;99.97102356;411.7200012;404.7430115;286.0566101;27778.40039;60.40000916
15.06.2019 07:14:08,196;697.4768677;697.7989502;682.4577026;1.154038787;1.075353146;2.312078714;2.336289406;4.244852543;90.41830444;60.04833221;99.97102356;411.7200012;404.7430115;286.0566101;27778.40039;60.40000916
15.06.2019 07:14:22,232;697.4683838;697.7989502;682.4577026;1.154038787;1.075353146;2.312078714;2.317477703;4.244852543;90.40262604;60.04833221;99.99812317;409.7999878;404.6889954;286.97052;27778.40039;60.40000916
15.06.2019 07:14:23,234;697.4683838;697.7989502;682.4577026;1.154038787;1.075353146;2.312078714;2.317477703;3.924775839;90.40262604;60.04833221;99.99812317;409.7999878;404.6889954;286.97052;27778.40039;60.40000916
15.06.2019 07:14:37,261;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312549114;2.404045582;3.924775839;90.40262604;60.04833221;100.0048981;412.7999878;404.5270081;286.2129822;27778.40039;60.40000916
15.06.2019 07:14:38,262;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312549114;2.404045582;4.182073593;90.40262604;60.04833221;100.0048981;412.7999878;404.5270081;286.2129822;27778.40039;60.40000916
15.06.2019 07:14:52,301;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312549114;2.335567236;4.182073593;90.41830444;60.04833221;100.0065384;411.7200012;404.6170044;286.2349548;27778.40039;60.40000916
15.06.2019 07:14:53,302;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312549114;2.335567236;4.164916992;90.41830444;60.04833221;100.0065384;411.7200012;404.6170044;286.2349548;27778.40039;60.40000916
15.06.2019 07:15:07,336;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312078714;2.308769941;4.164916992;90.41046906;60.04833221;100.0266266;413.6400146;404.5629883;286.6302185;27778.41602;60.40000916
15.06.2019 07:15:08,338;697.4703369;697.7989502;682.4506836;1.154038787;1.075353146;2.312078714;2.308769941;4.040362835;90.41046906;60.04833221;100.0266266;413.6400146;404.5629883;286.6302185;27778.41602;60.40000916
15.06.2019 07:15:22,362;697.4703369;697.7989502;682.4597168;1.154038787;1.075353146;2.312078714;2.28181839;4.040362835;90.41046906;60.04833221;100.0145035;412.6799927;404.8869934;286.0223999;27778.41602;60.40000916
15.06.2019 07:15:23,363;697.4703369;697.7989502;682.4597168;1.154038787;1.075353146;2.312078714;2.28181839;3.968384266;90.41046906;60.04833221;100.0145035;412.6799927;404.8869934;286.0223999;27778.41602;60.40000916
15.06.2019 07:15:37,390;697.4703369;697.7989502;682.4597168;1.154038787;1.075353146;2.312549114;2.246987104;3.968384266;90.41046906;60.04833221;100.0199814;410.3999939;404.9230042;286.2427673;27778.41602;60.40000916
15.06.2019 07:15:38,394;697.4703369;697.7989502;682.4597168;1.154038787;1.075353146;2.312549114;2.246987104;4.181637287;90.41046906;60.04833221;100.0199814;410.3999939;404.9230042;286.2427673;27778.41602;60.40000916
15.06.2019 07:15:52,420;697.4705811;697.7989502;682.4597168;1.154038787;1.069416642;2.312549114;2.356465101;4.181637287;90.40262604;60.04833221;100.0390854;412.5599976;405.0669861;286.2427673;27778.41602;60.40000916
15.06.2019 07:15:53,421;697.4705811;697.7989502;682.4597168;1.154038787;1.069416642;2.312549114;2.356465101;4.191307068;90.40262604;60.04833221;100.0390854;412.5599976;405.0669861;286.2427673;27778.41602;60.40000916
15.06.2019 07:16:07,451;697.4705811;697.7989502;682.4597168;1.154038787;1.069416642;2.312078714;2.297134399;4.191307068;90.39477539;60.04833221;100.0174332;412.0799866;405.2109985;286.2427673;27778.43359;60.40000916
15.06.2019 07:16:08,453;697.4705811;697.7989502;682.4597168;1.154038787;1.069416642;2.312078714;2.297134399;4.171965122;90.39477539;60.04833221;100.0174332;412.0799866;405.2109985;286.2427673;27778.43359;60.40000916
15.06.2019 07:16:22,490;697.4643555;697.7989502;682.4597168;1.154038787;1.069416642;2.312549114;2.270664454;4.171965122;90.41830444;59.98223877;100.0431442;412.6799927;405.3739929;286.0230713;27778.43359;60.40000916
15.06.2019 07:16:23,493;697.4643555;697.7989502;682.4597168;1.154038787;1.069416642;2.312549114;2.270664454;4.246581078;90.41830444;59.98223877;100.0431442;412.6799927;405.3739929;286.0230713;27778.43359;60.40000916
15.06.2019 07:16:37,526;697.4713135;697.7989502;682.4518433;1.154038787;1.069416642;2.312314034;2.30840683;4.246581078;90.41830444;60.01525879;100.0404587;412.9200134;405.1929932;286.8295593;27778.43359;60.40000916
15.06.2019 07:16:38,531;697.4713135;697.7989502;682.4518433;1.154038787;1.069416642;2.312314034;2.30840683;3.98234725;90.41830444;60.01525879;100.0404587;412.9200134;405.1929932;286.8295593;27778.43359;60.40000916
15.06.2019 07:16:52,559;697.4713135;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.307680368;3.98234725;90.40262604;60.01525879;100.0283432;413.1600037;405.1929932;286.1402893;27778.43359;60.40000916
15.06.2019 07:16:53,560;697.4713135;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.307680368;4.226106644;90.40262604;60.01525879;100.0283432;413.1600037;405.1929932;286.1402893;27778.43359;60.40000916
15.06.2019 07:17:07,596;697.4672241;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.275421858;4.226106644;90.42615509;60.04833221;100.0393677;413.1600037;405.3380127;285.3098145;27778.44922;60.40000916
15.06.2019 07:17:08,599;697.4672241;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.275421858;4.090234756;90.42615509;60.04833221;100.0393677;413.1600037;405.3380127;285.3098145;27778.44922;60.40000916
15.06.2019 07:17:22,633;697.4672241;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.380850554;4.090234756;90.41830444;60.04833221;100.0227509;411.2399902;405.2470093;286.5690002;27778.44922;60.40000916
15.06.2019 07:17:23,635;697.4672241;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.380850554;4.080535889;90.41830444;60.04833221;100.0227509;411.2399902;405.2470093;286.5690002;27778.44922;60.40000916
15.06.2019 07:17:37,664;697.4705811;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.391034365;4.080535889;90.40262604;60.01525879;100.0343399;411.7200012;404.9949951;286.8878479;27778.44922;60.40000916
15.06.2019 07:17:38,669;697.4705811;697.7989502;682.4518433;1.154038787;1.069416642;2.312549114;2.391034365;3.972252607;90.40262604;60.01525879;100.0343399;411.7200012;404.9949951;286.8878479;27778.44922;60.40000916
15.06.2019 07:17:52,699;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312078714;2.33791399;3.972252607;90.40262604;59.98223877;100.0154495;413.2799988;405.3739929;286.8878479;27778.44922;60.40000916
15.06.2019 07:17:53,700;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312078714;2.33791399;3.962560177;90.40262604;59.98223877;100.0154495;413.2799988;405.3739929;286.8878479;27778.44922;60.40000916
15.06.2019 07:18:07,731;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312549114;2.245146513;3.962560177;90.41046906;60.04833221;100.0035095;411.8399963;405.5539856;286.8878479;27778.4668;60.40000916
15.06.2019 07:18:08,734;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312549114;2.245146513;3.972252607;90.41046906;60.04833221;100.0035095;411.8399963;405.5539856;286.8878479;27778.4668;60.40000916
15.06.2019 07:18:22,765;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312549114;2.320920229;3.972252607;90.41046906;60.01525879;99.98833466;411.1199951;405.4819946;286.1862488;27778.4668;60.40000916
15.06.2019 07:18:23,767;697.4705811;697.7989502;682.4609985;1.154038787;1.069416642;2.312549114;2.320920229;4.191160679;90.41046906;60.01525879;99.98833466;411.1199951;405.4819946;286.1862488;27778.4668;60.40000916
15.06.2019 07:18:37,806;697.4683838;697.7989502;682.4609985;1.154038787;1.069416642;2.312078714;2.33592844;4.191160679;90.41046906;60.04833221;99.9705658;414;405.1210022;286.1862488;27778.4668;60.40000916
15.06.2019 07:18:38,808;697.4683838;697.7989502;682.4609985;1.154038787;1.069416642;2.312078714;2.33592844;4.220184326;90.41046906;60.04833221;99.9705658;414;405.1210022;286.1862488;27778.4668;60.40000916
15.06.2019 07:18:52,841;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312549114;2.276153564;4.220184326;90.41046906;60.01525879;99.96943665;411.2399902;405.5360107;287.5859375;27778.4668;60.40000916
15.06.2019 07:18:53,846;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312549114;2.276153564;4.155129433;90.41046906;60.01525879;99.96943665;411.2399902;405.5360107;287.5859375;27778.4668;60.40000916
15.06.2019 07:19:07,881;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312549114;2.290394306;4.155129433;90.41046906;60.01525879;99.95773315;413.2799988;405.3739929;286.3493042;27778.48242;60.40000916
15.06.2019 07:19:22,913;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312549114;2.287659168;4.155129433;90.40262604;60.01525879;99.96787262;413.0400085;405.2650146;286.3493042;27778.48242;60.40000916
15.06.2019 07:19:37,947;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312314034;2.342783928;4.155129433;90.41046906;60.01525879;99.95606995;412.2000122;405.3739929;286.3493042;27778.48242;60.40000916
15.06.2019 07:19:38,948;697.4683838;697.7989502;682.4528809;1.154038787;1.069416642;2.312314034;2.342783928;4.14545536;90.41046906;60.01525879;99.95606995;412.2000122;405.3739929;286.3493042;27778.48242;60.40000916
15.06.2019 07:19:52,987;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312784672;2.292034626;4.14545536;90.41046906;60.08135223;99.98776245;411;405.4100037;286.7478943;27778.48242;60.40000916
15.06.2019 07:19:53,988;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312784672;2.292034626;4.02947998;90.41046906;60.08135223;99.98776245;411;405.4100037;286.7478943;27778.48242;60.40000916
15.06.2019 07:20:08,022;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312549114;2.32942462;4.02947998;90.40262604;60.01525879;99.97283936;412.2000122;405.2470093;286.8683777;27778.5;60.3327713
15.06.2019 07:20:09,031;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312549114;2.32942462;3.959472656;90.40262604;60.01525879;99.97283936;412.2000122;405.2470093;286.8683777;27778.5;60.3327713
15.06.2019 07:20:23,056;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312078714;2.340439796;3.959472656;90.40262604;60.04833221;99.98709106;412.3200073;405.3739929;286.4028015;27778.5;60.39909363
