Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 07:20:24,057;697.4683838;697.7979126;682.4528809;1.154038787;1.069416642;2.312078714;2.340439796;4.117605686;90.40262604;60.04833221;99.98709106;412.3200073;405.3739929;286.4028015;27778.5;60.39909363
15.06.2019 07:20:38,096;697.4735107;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.331593752;4.117605686;90.41046906;60.01525879;100.0133133;411.2399902;405.1929932;286.4028015;27778.5;60.39909363
15.06.2019 07:20:53,131;697.4675903;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.2545259;4.117605686;90.41046906;60.01525879;100.0202179;410.6400146;405.0490112;286.4028015;27778.5;60.39909363
15.06.2019 07:20:54,135;697.4675903;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.2545259;4.136968613;90.41046906;60.01525879;100.0202179;410.6400146;405.0490112;286.4028015;27778.5;60.39909363
15.06.2019 07:21:08,166;697.4675903;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.339537859;4.136968613;90.40262604;60.08135223;100.0483017;411.3599854;405.3200073;286.1405334;27778.51758;60.39909363
15.06.2019 07:21:09,167;697.4675903;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.339537859;4.206680298;90.40262604;60.08135223;100.0483017;411.3599854;405.3200073;286.1405334;27778.51758;60.39909363
15.06.2019 07:21:23,205;697.4710083;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.339718103;4.206680298;90.41830444;60.04833221;100.0164871;411.3599854;405.3200073;286.767334;27778.51758;60.39909363
15.06.2019 07:21:24,209;697.4710083;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.339718103;3.993791342;90.41830444;60.04833221;100.0164871;411.3599854;405.3200073;286.767334;27778.51758;60.39909363
15.06.2019 07:21:38,250;697.4642944;697.7979126;682.4572144;1.154038787;1.069416642;2.312549114;2.330870628;3.993791342;90.41830444;60.01525879;100.0214081;412.5599976;405.4100037;286.4430542;27778.51758;60.39909363
15.06.2019 07:21:39,252;697.4642944;697.7979126;682.4572144;1.154038787;1.069416642;2.312549114;2.330870628;4.103933811;90.41830444;60.01525879;100.0214081;412.5599976;405.4100037;286.4430542;27778.51758;60.39909363
15.06.2019 07:21:53,286;697.4638672;697.7979126;682.4572144;1.154038787;1.069416642;2.312078714;2.366700649;4.103933811;90.41046906;59.98223877;100.0032501;413.2799988;405.4100037;286.4430542;27778.51758;60.39909363
15.06.2019 07:22:08,327;697.4697266;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.348549128;4.103933811;90.41046906;60.01525879;100.0169601;413.3999939;405.4639893;286.8551636;27778.5332;60.39909363
15.06.2019 07:22:09,332;697.4697266;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.348549128;3.983340025;90.41046906;60.01525879;100.0169601;413.3999939;405.4639893;286.8551636;27778.5332;60.39909363
15.06.2019 07:22:23,360;697.4697266;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.401731014;3.983340025;90.41046906;60.04833221;99.99455261;413.6400146;405.2829895;286.2838745;27778.5332;60.39909363
15.06.2019 07:22:24,363;697.4697266;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.401731014;4.157997608;90.41046906;60.04833221;99.99455261;413.6400146;405.2829895;286.2838745;27778.5332;60.39909363
15.06.2019 07:22:38,403;697.4772949;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.208362579;4.157997608;90.41830444;60.01525879;100.0242538;409.4400024;405.5360107;287.0265808;27778.5332;60.39909363
15.06.2019 07:22:39,408;697.4772949;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.208362579;3.925128698;90.41830444;60.01525879;100.0242538;409.4400024;405.5360107;287.0265808;27778.5332;60.39909363
15.06.2019 07:22:53,441;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.361316204;3.925128698;90.41830444;60.04833221;100.0320435;412.7999878;405.3380127;287.2176514;27778.5332;60.39909363
15.06.2019 07:22:54,442;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.361316204;3.840839863;90.41830444;60.04833221;100.0320435;412.7999878;405.3380127;287.2176514;27778.5332;60.39909363
15.06.2019 07:23:08,471;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.327978134;3.840839863;90.41830444;60.04833221;100.0077896;411.6000061;405.5899963;285.4370422;27778.55078;60.39909363
15.06.2019 07:23:09,476;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.327978134;4.100034714;90.41830444;60.04833221;100.0077896;411.6000061;405.5899963;285.4370422;27778.55078;60.39909363
15.06.2019 07:23:23,499;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.310040712;4.100034714;90.39477539;60.01525879;99.97555542;413.2799988;405.5360107;286.8318176;27778.55078;60.39909363
15.06.2019 07:23:24,502;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.310040712;3.971879244;90.39477539;60.01525879;99.97555542;413.2799988;405.5360107;286.8318176;27778.55078;60.39909363
15.06.2019 07:23:38,534;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.321644545;3.971879244;90.41046906;60.04833221;99.95937347;411.9599915;405.5;286.8318176;27778.55078;60.39909363
15.06.2019 07:23:39,535;697.4674683;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.321644545;3.991281748;90.41046906;60.04833221;99.95937347;411.9599915;405.5;286.8318176;27778.55078;60.39909363
15.06.2019 07:23:53,564;697.4760742;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.30022788;3.991281748;90.41046906;60.04833221;99.98182678;409.3200073;405.3559875;286.2346191;27778.55078;60.39909363
15.06.2019 07:23:54,567;697.4760742;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.30022788;4.203761101;90.41046906;60.04833221;99.98182678;409.3200073;405.3559875;286.2346191;27778.55078;60.39909363
15.06.2019 07:24:08,606;697.4727783;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.267734528;4.203761101;90.41046906;60.04833221;99.98508453;409.9200134;405.4639893;286.2346191;27778.56641;60.39909363
15.06.2019 07:24:09,608;697.4727783;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.267734528;4.194073677;90.41046906;60.04833221;99.98508453;409.9200134;405.4639893;286.2346191;27778.56641;60.39909363
15.06.2019 07:24:23,641;697.4727783;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.286017179;4.194073677;90.41830444;60.04833221;99.98271942;411;405.9140015;286.8890991;27778.56641;60.39909363
15.06.2019 07:24:24,644;697.4727783;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.286017179;3.971823931;90.41830444;60.04833221;99.98271942;411;405.9140015;286.8890991;27778.56641;60.39909363
15.06.2019 07:24:38,669;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.373870134;3.971823931;90.41830444;60.08135223;100.0088882;413.6400146;405.7160034;286.0630188;27778.56641;60.32859039
15.06.2019 07:24:39,677;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.373870134;4.242677689;90.41830444;60.08135223;100.0088882;413.6400146;405.7160034;286.0630188;27778.56641;60.32859039
15.06.2019 07:24:53,714;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312314034;2.31548357;4.242677689;90.41046906;60.01525879;100.0008087;412.3200073;405.3559875;286.8609924;27778.56641;60.39871597
15.06.2019 07:24:54,716;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312314034;2.31548357;3.97167778;90.41046906;60.01525879;100.0008087;412.3200073;405.3559875;286.8609924;27778.56641;60.39871597
15.06.2019 07:25:08,750;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.371899605;3.97167778;90.41046906;60.01525879;99.98343658;415.5599976;405.2109985;286.8609924;27778.58398;60.39871597
15.06.2019 07:25:09,752;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312078714;2.371899605;3.981369257;90.41046906;60.01525879;99.98343658;415.5599976;405.2109985;286.8609924;27778.58398;60.39871597
15.06.2019 07:25:23,785;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312314034;2.298226357;3.981369257;90.41830444;60.04833221;99.96255493;411.3599854;405.571991;286.6210327;27778.58398;60.39871597
15.06.2019 07:25:24,786;697.4696655;697.7979126;682.4529419;1.154038787;1.069416642;2.312314034;2.298226357;4.07650423;90.41830444;60.04833221;99.96255493;411.3599854;405.571991;286.6210327;27778.58398;60.39871597
15.06.2019 07:25:38,817;697.4651489;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.345667362;4.07650423;90.41046906;60.01525879;99.97367859;411.9599915;405.428009;287.3800049;27778.58398;60.39871597
15.06.2019 07:25:39,820;697.4651489;697.7979126;682.4529419;1.154038787;1.069416642;2.312549114;2.345667362;3.818795681;90.41046906;60.01525879;99.97367859;411.9599915;405.428009;287.3800049;27778.58398;60.39871597
15.06.2019 07:25:53,856;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.367597342;3.818795681;90.41046906;60.04833221;99.97787476;411.8399963;405.1570129;286.6776123;27778.58398;60.39871597
15.06.2019 07:25:54,858;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.367597342;4.028202534;90.41046906;60.04833221;99.97787476;411.8399963;405.1570129;286.6776123;27778.58398;60.39871597
15.06.2019 07:26:08,893;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312314034;2.318383932;4.028202534;90.40262604;59.98223877;100.0193024;413.2799988;405.2290039;286.6776123;27778.59961;60.31681061
15.06.2019 07:26:09,895;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312314034;2.318383932;4.057294369;90.40262604;59.98223877;100.0193024;413.2799988;405.2290039;286.6776123;27778.59961;60.31681061
15.06.2019 07:26:23,919;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.310222387;4.057294369;90.41046906;60.01525879;99.96472931;411.6000061;405.1210022;285.9019775;27778.59961;60.31681061
15.06.2019 07:26:24,924;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.310222387;4.301316738;90.41046906;60.01525879;99.96472931;411.6000061;405.1210022;285.9019775;27778.59961;60.31681061
15.06.2019 07:26:38,955;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312549114;2.310222387;4.301316738;90.41046906;60.04833221;100.0002365;411;405.2290039;285.8085022;27778.59961;60.31681061
15.06.2019 07:26:39,959;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312549114;2.310222387;4.333055019;90.41046906;60.04833221;100.0002365;411;405.2290039;285.8085022;27778.59961;60.31681061
15.06.2019 07:26:53,995;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.194420815;4.333055019;90.41830444;60.04833221;100.0253448;410.0400085;405.2290039;286.7608337;27778.59961;60.35457611
15.06.2019 07:26:54,998;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.194420815;4.341925621;90.41830444;60.04833221;100.0253448;410.0400085;405.2290039;286.7608337;27778.59961;60.35457611
15.06.2019 07:27:09,038;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.273043871;4.341925621;90.41830444;60.01525879;100.0230789;411.9599915;405.2290039;286.2315979;27778.61719;60.30387497
15.06.2019 07:27:10,042;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.273043871;4.131717205;90.41830444;60.01525879;100.0230789;411.9599915;405.2290039;286.2315979;27778.61719;60.30387497
15.06.2019 07:27:24,080;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.310948372;4.131717205;90.40262604;60.01525879;99.95996094;412.5599976;405.1210022;286.7603149;27778.61719;60.39650345
15.06.2019 07:27:25,082;697.4683838;697.7979126;682.4590454;1.154038787;1.069416642;2.312078714;2.310948372;3.952050924;90.40262604;60.01525879;99.95996094;412.5599976;405.1210022;286.7603149;27778.61719;60.39650345
15.06.2019 07:27:39,117;697.4745483;697.7979126;682.4515991;1.154038787;1.069416642;2.311843157;2.309314728;3.952050924;90.40262604;60.04833221;99.95226288;411.2399902;405.2829895;285.9244385;27778.61719;60.30548859
15.06.2019 07:27:40,129;697.4745483;697.7979126;682.4515991;1.154038787;1.069416642;2.311843157;2.309314728;4.236073017;90.40262604;60.04833221;99.95226288;411.2399902;405.2829895;285.9244385;27778.61719;60.30548859
15.06.2019 07:27:54,161;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312549114;2.341161013;4.236073017;90.40262604;60.01525879;100.0093231;412.7999878;405.5899963;286.9081116;27778.61719;60.3560791
15.06.2019 07:27:55,163;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312549114;2.341161013;3.92122674;90.40262604;60.01525879;100.0093231;412.7999878;405.5899963;286.9081116;27778.61719;60.3560791
15.06.2019 07:28:09,198;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312549114;2.296588182;3.92122674;90.41830444;60.01525879;99.99294281;412.6799927;405.4639893;286.9081116;27778.63281;60.3560791
15.06.2019 07:28:10,202;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312549114;2.296588182;3.968089104;90.41830444;60.01525879;99.99294281;412.6799927;405.4639893;286.9081116;27778.63281;60.3560791
15.06.2019 07:28:24,235;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312078714;2.318927526;3.968089104;90.41046906;60.04833221;99.9728775;412.5599976;405.5360107;285.8738403;27778.63281;60.3560791
15.06.2019 07:28:25,236;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312078714;2.318927526;4.299981594;90.41046906;60.04833221;99.9728775;412.5599976;405.5360107;285.8738403;27778.63281;60.3560791
15.06.2019 07:28:39,267;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312314034;2.429787397;4.299981594;90.41046906;60.01525879;99.97241974;413.6400146;405.3919983;287.1325378;27778.63281;60.3560791
15.06.2019 07:28:40,270;697.4701538;697.7979126;682.4515991;1.154038787;1.069416642;2.312314034;2.429787397;3.882180691;90.41046906;60.01525879;99.97241974;413.6400146;405.3919983;287.1325378;27778.63281;60.3560791
15.06.2019 07:28:54,307;697.4634399;697.7979126;682.4542847;1.154038787;1.069416642;2.312549114;2.35520649;3.882180691;90.41046906;60.04833221;99.97055054;410.8800049;405.2109985;286.1178284;27778.63281;60.39773941
15.06.2019 07:28:55,311;697.4634399;697.7979126;682.4542847;1.154038787;1.069416642;2.312549114;2.35520649;4.236441612;90.41046906;60.04833221;99.97055054;410.8800049;405.2109985;286.1178284;27778.63281;60.39773941
15.06.2019 07:29:09,342;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312078714;2.298772335;4.236441612;90.40262604;60.04833221;99.97042084;410.6400146;405.1929932;286.7244263;27778.65039;60.39326096
15.06.2019 07:29:10,344;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312078714;2.298772335;4.011088848;90.40262604;60.04833221;99.97042084;410.6400146;405.1929932;286.7244263;27778.65039;60.39326096
15.06.2019 07:29:24,385;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312314034;2.389963388;4.011088848;90.40262604;60.04833221;100.0081787;412.3200073;405.3200073;286.5533752;27778.65039;60.39326096
15.06.2019 07:29:25,387;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312314034;2.389963388;4.078877926;90.40262604;60.04833221;100.0081787;412.3200073;405.3200073;286.5533752;27778.65039;60.39326096
15.06.2019 07:29:39,419;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312549114;2.2956779;4.078877926;90.40262604;60.04833221;99.98075867;410.7600098;405.3200073;286.5533752;27778.65039;60.39326096
15.06.2019 07:29:40,425;697.4692383;697.7979126;682.4542847;1.154038787;1.069416642;2.312549114;2.2956779;4.088548183;90.40262604;60.04833221;99.98075867;410.7600098;405.3200073;286.5533752;27778.65039;60.39326096
15.06.2019 07:29:54,458;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.341882467;4.088548183;90.40262604;60.04833221;99.98942566;411.8399963;405.4100037;286.1080322;27778.65039;60.39326096
15.06.2019 07:29:55,459;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.341882467;4.002317429;90.40262604;60.04833221;99.98942566;411.8399963;405.4100037;286.1080322;27778.65039;60.39326096
15.06.2019 07:30:09,495;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.319833279;4.002317429;90.41830444;60.04833221;99.98591614;415.6799927;404.7969971;286.7502747;27778.66602;60.39326096
15.06.2019 07:30:10,496;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.319833279;4.021683693;90.41830444;60.04833221;99.98591614;415.6799927;404.7969971;286.7502747;27778.66602;60.39326096
15.06.2019 07:30:24,535;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.299318314;4.021683693;90.41830444;59.98223877;99.94978333;412.4400024;405.1029968;286.721283;27778.66602;60.39326096
15.06.2019 07:30:25,536;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.299318314;4.012160778;90.41830444;59.98223877;99.94978333;412.4400024;405.1029968;286.721283;27778.66602;60.39326096
15.06.2019 07:30:39,566;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.265169144;4.012160778;90.41046906;60.04833221;100.0012207;412.6799927;405.2109985;286.1928711;27778.66602;60.39326096
15.06.2019 07:30:40,571;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.265169144;4.191625595;90.41046906;60.04833221;100.0012207;412.6799927;405.2109985;286.1928711;27778.66602;60.39326096
15.06.2019 07:30:54,604;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.311843157;2.327073812;4.191625595;90.41046906;60.01525879;100.0065155;411;405.1390076;286.7054138;27778.66602;60.39326096
15.06.2019 07:30:55,605;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.311843157;2.327073812;4.007842541;90.41046906;60.01525879;100.0065155;411;405.1390076;286.7054138;27778.66602;60.39326096
15.06.2019 07:31:09,636;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.258565664;4.007842541;90.40262604;60.04833221;99.97055054;410.3999939;405.0490112;286.7054138;27778.68359;60.39326096
15.06.2019 07:31:10,639;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.258565664;4.336455822;90.40262604;60.04833221;99.97055054;410.3999939;405.0490112;286.7054138;27778.68359;60.39326096
15.06.2019 07:31:24,671;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.231318235;4.336455822;90.40262604;60.04833221;99.97290802;413.0400085;405.428009;287.2812195;27778.68359;60.37034988
15.06.2019 07:31:25,677;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.231318235;3.821984529;90.40262604;60.04833221;99.97290802;413.0400085;405.428009;287.2812195;27778.68359;60.37034988
15.06.2019 07:31:39,707;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.264252424;3.821984529;90.41046906;60.01525879;99.97201538;413.8800049;405.2109985;286.6335754;27778.68359;60.30057526
15.06.2019 07:31:40,708;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.264252424;4.041954517;90.41046906;60.01525879;99.97201538;413.8800049;405.2109985;286.6335754;27778.68359;60.30057526
15.06.2019 07:31:54,743;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.377093077;4.041954517;90.41046906;60.04833221;99.99398804;410.6400146;405.3559875;286.6335754;27778.68359;60.32118988
15.06.2019 07:31:55,747;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.377093077;4.061312675;90.41046906;60.04833221;99.99398804;410.6400146;405.3559875;286.6335754;27778.68359;60.32118988
15.06.2019 07:32:09,776;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.279261112;4.061312675;90.40262604;60.01525879;99.9526062;412.0799866;405.5360107;286.9700012;27778.69922;60.32118988
15.06.2019 07:32:10,781;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.279261112;3.94707942;90.40262604;60.01525879;99.9526062;412.0799866;405.5360107;286.9700012;27778.69922;60.32118988
15.06.2019 07:32:24,819;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312314034;2.276336432;3.94707942;90.41046906;60.01525879;99.96321869;411.7200012;405.2829895;286.2398682;27778.69922;60.30085373
15.06.2019 07:32:25,820;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312314034;2.276336432;4.185348511;90.41046906;60.01525879;99.96321869;411.7200012;405.2829895;286.2398682;27778.69922;60.30085373
15.06.2019 07:32:39,857;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.343504906;4.185348511;90.41046906;60.01525879;99.97799683;411.1199951;405.2470093;287.4877014;27778.69922;60.30085373
15.06.2019 07:32:40,861;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.343504906;3.77126193;90.41046906;60.01525879;99.97799683;411.1199951;405.2470093;287.4877014;27778.69922;60.30085373
15.06.2019 07:32:54,887;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.333038807;3.77126193;90.40262604;60.01525879;100.0160217;413.1600037;405.1210022;286.4434814;27778.69922;60.35926437
15.06.2019 07:32:55,891;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.333038807;4.125869274;90.40262604;60.01525879;100.0160217;413.1600037;405.1210022;286.4434814;27778.69922;60.35926437
15.06.2019 07:33:09,924;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.282731771;4.125869274;90.40262604;60.04833221;100.0195313;411.9599915;405.2650146;286.4434814;27778.7168;60.35926437
15.06.2019 07:33:10,929;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.282731771;4.106514454;90.40262604;60.04833221;100.0195313;411.9599915;405.2650146;286.4434814;27778.7168;60.35926437
15.06.2019 07:33:24,960;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.340980768;4.106514454;90.40262604;60.01525879;99.99005127;411.9599915;405.2109985;286.691864;27778.7168;60.30064392
15.06.2019 07:33:25,962;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.340980768;4.041528702;90.40262604;60.01525879;99.99005127;411.9599915;405.2109985;286.691864;27778.7168;60.30064392
15.06.2019 07:33:39,997;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.332496881;4.041528702;90.40262604;60.01525879;99.98903656;411.7200012;405.1390076;286.691864;27778.7168;60.30064392
15.06.2019 07:33:40,998;697.4692383;697.7979126;682.4542847;1.154038787;1.071457505;2.312078714;2.332496881;4.022156715;90.40262604;60.01525879;99.98903656;411.7200012;405.1390076;286.691864;27778.7168;60.30064392
15.06.2019 07:33:55,037;697.4651489;697.7979126;682.4542847;1.154038787;1.071457505;2.312314034;2.321282148;4.022156715;90.41046906;60.04833221;100.020546;413.7600098;405.3559875;287.1611023;27778.7168;60.38380814
15.06.2019 07:33:56,041;697.4651489;697.7979126;682.4542847;1.154038787;1.071457505;2.312314034;2.321282148;3.872481108;90.41046906;60.04833221;100.020546;413.7600098;405.3559875;287.1611023;27778.7168;60.38380814
15.06.2019 07:34:10,081;697.4721069;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.289300442;3.872481108;90.41046906;60.04833221;99.98200989;413.0400085;405.0669861;286.6087646;27778.73242;60.30216217
15.06.2019 07:34:11,084;697.4721069;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.289300442;4.069744587;90.41046906;60.04833221;99.98200989;413.0400085;405.0669861;286.6087646;27778.73242;60.30216217
15.06.2019 07:34:25,112;697.4721069;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.323092937;4.069744587;90.41046906;60.01525879;99.97521973;413.7600098;405.1210022;287.174469;27778.73242;60.39492416
15.06.2019 07:34:26,113;697.4721069;697.7979126;682.4542847;1.154038787;1.071457505;2.312549114;2.323092937;3.877639771;90.41046906;60.01525879;99.97521973;413.7600098;405.1210022;287.174469;27778.73242;60.39492416
15.06.2019 07:34:40,145;697.4677734;697.7979126;682.4542847;1.154038787;1.071457505;2.311843157;2.310948372;3.877639771;90.39477539;60.04833221;99.96529388;409.9200134;404.9769897;287.174469;27778.73242;60.30494308
15.06.2019 07:34:41,149;697.4677734;697.7979126;682.4542847;1.154038787;1.071457505;2.311843157;2.310948372;3.848508596;90.39477539;60.04833221;99.96529388;409.9200134;404.9769897;287.174469;27778.73242;60.30494308
15.06.2019 07:34:55,184;697.4677734;697.7979126;682.4542847;1.154038787;1.068053007;2.312549114;2.357184172;3.848508596;90.41830444;60.04833221;99.98825836;414.3599854;405.1210022;287.174469;27778.73242;60.376297
15.06.2019 07:34:56,185;697.4677734;697.7979126;682.4542847;1.154038787;1.068053007;2.312549114;2.357184172;3.877639771;90.41830444;60.04833221;99.98825836;414.3599854;405.1210022;287.174469;27778.73242;60.376297
15.06.2019 07:35:10,214;697.4677734;697.7979126;682.4542847;1.154038787;1.068053007;2.312078714;2.404579639;3.877639771;90.40262604;60.08135223;99.99390411;411.7200012;405.2650146;286.6514587;27778.75;60.30189514
15.06.2019 07:35:11,216;697.4677734;697.7979126;682.4542847;1.154038787;1.068053007;2.312078714;2.404579639;4.130804062;90.40262604;60.08135223;99.99390411;411.7200012;405.2650146;286.6514587;27778.75;60.30189514
15.06.2019 07:35:25,259;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.323997974;4.130804062;90.41046906;60.04833221;100.0030441;409.9200134;405.0310059;286.3719788;27778.75;60.30189514
15.06.2019 07:35:26,261;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.323997974;4.1501441;90.41046906;60.04833221;100.0030441;409.9200134;405.0310059;286.3719788;27778.75;60.30189514
15.06.2019 07:35:40,297;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.280539989;4.1501441;90.41046906;60.04833221;99.97746277;411;404.9049988;286.9265747;27778.75;60.30189514
15.06.2019 07:35:41,301;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.280539989;3.961820841;90.41046906;60.04833221;99.97746277;411;404.9049988;286.9265747;27778.75;60.30189514
15.06.2019 07:35:55,336;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312314034;2.334303141;3.961820841;90.41046906;60.04833221;99.99279022;415.2000122;404.9230042;286.9265747;27778.75;60.30189514
15.06.2019 07:35:56,337;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312314034;2.334303141;3.95213747;90.41046906;60.04833221;99.99279022;415.2000122;404.9230042;286.9265747;27778.75;60.30189514
15.06.2019 07:36:10,375;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.226514578;3.95213747;90.41830444;60.04833221;99.9832077;412.6799927;404.9949951;286.9265747;27778.76758;60.30189514
15.06.2019 07:36:11,376;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.226514578;3.961820841;90.41830444;60.04833221;99.9832077;412.6799927;404.9949951;286.9265747;27778.76758;60.30189514
15.06.2019 07:36:25,405;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.29112339;3.961820841;90.41830444;60.04833221;99.98921967;412.7999878;405.1029968;286.3167725;27778.76758;60.30189514
15.06.2019 07:36:26,407;697.4677734;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.29112339;4.168895721;90.41830444;60.04833221;99.98921967;412.7999878;405.1029968;286.3167725;27778.76758;60.30189514
15.06.2019 07:36:40,446;697.4640503;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.313851595;4.168895721;90.40262604;60.04833221;99.96878815;412.3200073;404.9769897;286.9246521;27778.76758;60.30189514
15.06.2019 07:36:41,447;697.4640503;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.313851595;3.962474346;90.40262604;60.04833221;99.96878815;412.3200073;404.9769897;286.9246521;27778.76758;60.30189514
15.06.2019 07:36:55,481;697.4734497;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.386034489;3.962474346;90.41830444;60.01525879;99.95988464;413.3999939;405.1749878;286.9246521;27778.76758;60.30189514
15.06.2019 07:36:56,483;697.4734497;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.386034489;3.943085909;90.41830444;60.01525879;99.95988464;413.3999939;405.1749878;286.9246521;27778.76758;60.30189514
15.06.2019 07:37:10,514;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.378525019;3.943085909;90.41830444;60.01525879;99.97573853;413.8800049;405.3559875;286.9246521;27778.7832;60.30189514
15.06.2019 07:37:11,518;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.378525019;3.962474346;90.41830444;60.01525879;99.97573853;413.8800049;405.3559875;286.9246521;27778.7832;60.30189514
15.06.2019 07:37:25,553;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.290941238;3.962474346;90.40262604;60.04833221;99.97609711;412.4400024;405.3559875;286.0732117;27778.7832;60.30189514
15.06.2019 07:37:26,555;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.290941238;4.173051357;90.40262604;60.04833221;99.97609711;412.4400024;405.3559875;286.0732117;27778.7832;60.30189514
15.06.2019 07:37:40,596;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.33592844;4.173051357;90.41046906;60.04833221;99.97623444;412.3200073;405.3559875;286.8780518;27778.7832;60.30189514
15.06.2019 07:37:41,597;697.4667358;697.7979126;682.456543;1.154038787;1.068053007;2.312078714;2.33592844;3.899521828;90.41046906;60.04833221;99.97623444;412.3200073;405.3559875;286.8780518;27778.7832;60.30189514
15.06.2019 07:37:55,630;697.4633179;697.7979126;682.456543;1.154038787;1.068053007;2.312314034;2.288023949;3.899521828;90.41046906;60.01525879;99.9673233;411.2399902;405.3559875;286.8780518;27778.7832;60.30189514
15.06.2019 07:38:10,666;697.4731445;697.7979126;682.456543;1.154038787;1.068053007;2.311843157;2.27121377;3.899521828;90.40262604;60.01525879;99.97581482;412.3200073;405.1749878;286.8780518;27778.80078;60.30189514
15.06.2019 07:38:11,667;697.4731445;697.7979126;682.456543;1.154038787;1.068053007;2.311843157;2.27121377;3.889804602;90.40262604;60.01525879;99.97581482;412.3200073;405.1749878;286.8780518;27778.80078;60.30189514
15.06.2019 07:38:25,697;697.4641113;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.345847607;3.889804602;90.41046906;60.01525879;99.97842407;410.1600037;405.0310059;286.3464661;27778.80078;60.30189514
15.06.2019 07:38:26,699;697.4641113;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.345847607;4.099556923;90.41046906;60.01525879;99.97842407;410.1600037;405.0310059;286.3464661;27778.80078;60.30189514
15.06.2019 07:38:40,738;697.4744263;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.377451181;4.099556923;90.41046906;60.01525879;99.97498322;411.3599854;404.9769897;286.3464661;27778.80078;60.30189514
15.06.2019 07:38:41,743;697.4744263;697.7979126;682.456543;1.154038787;1.068053007;2.312549114;2.377451181;4.137513638;90.41046906;60.01525879;99.97498322;411.3599854;404.9769897;286.3464661;27778.80078;60.30189514
15.06.2019 07:38:55,770;697.4668579;697.7979126;682.4527588;1.154038787;1.068053007;2.312078714;2.355746031;4.137513638;90.41046906;60.01525879;99.99659729;414.8399963;404.8510132;287.2297668;27778.80078;60.37962341
15.06.2019 07:38:56,776;697.4668579;697.7979126;682.4527588;1.154038787;1.068053007;2.312078714;2.355746031;3.837500811;90.41046906;60.01525879;99.99659729;414.8399963;404.8510132;287.2297668;27778.80078;60.37962341
15.06.2019 07:39:10,810;697.4668579;697.7979126;682.4527588;1.154038787;1.068053007;2.312314034;2.323092937;3.837500811;90.40262604;60.01525879;99.97251129;412.3200073;405.0310059;286.7718506;27778.81641;60.35277939
15.06.2019 07:39:11,812;697.4668579;697.7979126;682.4527588;1.154038787;1.068053007;2.312314034;2.323092937;4.002724648;90.40262604;60.01525879;99.97251129;412.3200073;405.0310059;286.7718506;27778.81641;60.35277939
15.06.2019 07:39:25,848;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312078714;2.31366992;4.002724648;90.40262604;60.01525879;99.93222809;413.519989;404.9410095;286.7718506;27778.81641;60.35277939
15.06.2019 07:39:26,851;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312078714;2.31366992;3.77742815;90.40262604;60.01525879;99.93222809;413.519989;404.9410095;286.7718506;27778.81641;60.35277939
15.06.2019 07:39:40,888;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312314034;2.356465101;3.77742815;90.40262604;60.01525879;99.96035767;411;404.8510132;286.7351074;27778.81641;60.39859009
15.06.2019 07:39:41,891;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312314034;2.356465101;4.015201092;90.40262604;60.01525879;99.96035767;411;404.8510132;286.7351074;27778.81641;60.39859009
15.06.2019 07:39:55,915;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312078714;2.368673086;4.015201092;90.41830444;60.01525879;99.96857452;411.480011;405.0130005;286.7351074;27778.81641;60.39859009
15.06.2019 07:39:56,919;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312078714;2.368673086;4.005512238;90.41830444;60.01525879;99.96857452;411.480011;405.0130005;286.7351074;27778.81641;60.39859009
15.06.2019 07:40:10,961;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312549114;2.31548357;4.005512238;90.41046906;60.04833221;99.96282196;412.9200134;404.9590149;286.7351074;27778.83398;60.32527924
15.06.2019 07:40:11,964;697.4668579;697.7979126;682.4527588;1.154038787;1.069017529;2.312549114;2.31548357;4.024907589;90.41046906;60.04833221;99.96282196;412.9200134;404.9590149;286.7351074;27778.83398;60.32527924
15.06.2019 07:40:25,999;697.4668579;697.7932739;682.4527588;1.154038787;1.069017529;2.312078714;2.299500227;4.024907589;90.41046906;60.01525879;99.95959473;414.3599854;404.9590149;286.0645447;27778.83398;60.32527924
15.06.2019 07:40:27,003;697.4668579;697.7932739;682.4527588;1.154038787;1.069017529;2.312078714;2.299500227;4.233254433;90.41046906;60.01525879;99.95959473;414.3599854;404.9590149;286.0645447;27778.83398;60.32527924
15.06.2019 07:40:41,041;697.4761963;697.7932739;682.4527588;1.154038787;1.069017529;2.312078714;2.304409981;4.233254433;90.40262604;60.01525879;99.95153809;412.6799927;405.1390076;287.3257751;27778.83398;60.38539505
15.06.2019 07:40:42,043;697.4761963;697.7932739;682.4527588;1.154038787;1.069017529;2.312078714;2.304409981;3.804876328;90.40262604;60.01525879;99.95153809;412.6799927;405.1390076;287.3257751;27778.83398;60.38539505
15.06.2019 07:40:56,080;697.4664307;697.7932739;682.4527588;1.154038787;1.069017529;2.312314034;2.29786253;3.804876328;90.40262604;60.01525879;99.97427368;411.6000061;404.9590149;286.8066101;27778.83398;60.38539505
15.06.2019 07:40:57,082;697.4664307;697.7932739;682.4527588;1.154038787;1.069017529;2.312314034;2.29786253;4.000621319;90.40262604;60.01525879;99.97427368;411.6000061;404.9590149;286.8066101;27778.83398;60.38539505
15.06.2019 07:41:11,117;697.4689331;697.7932739;682.4610596;1.154038787;1.069017529;2.312549114;2.349269152;4.000621319;90.40262604;59.98223877;99.98339081;412.9200134;404.9590149;286.8066101;27778.84961;60.38539505
15.06.2019 07:41:26,153;697.4689331;697.7932739;682.4610596;1.154038787;1.069017529;2.312549114;2.253423214;4.000621319;90.41830444;60.01525879;99.9724884;412.4400024;405.1749878;286.8066101;27778.84961;60.39996338
15.06.2019 07:41:41,193;697.4686279;697.7971191;682.4610596;1.154038787;1.069017529;2.312078714;2.221705914;4.000621319;90.40262604;60.01525879;99.99450684;411.3599854;405.1749878;287.3461609;27778.84961;60.39996338
15.06.2019 07:41:42,197;697.4686279;697.7971191;682.4610596;1.154038787;1.069017529;2.312078714;2.221705914;3.79795289;90.40262604;60.01525879;99.99450684;411.3599854;405.1749878;287.3461609;27778.84961;60.39996338
15.06.2019 07:41:56,225;697.4686279;697.7971191;682.4537964;1.154038787;1.069017529;2.312078714;2.33899641;3.79795289;90.41046906;60.01525879;99.97146606;413.519989;405.1210022;286.3701782;27778.84961;60.31728363
15.06.2019 07:41:57,229;697.4686279;697.7971191;682.4537964;1.154038787;1.069017529;2.312078714;2.33899641;4.129447937;90.41046906;60.01525879;99.97146606;413.519989;405.1210022;286.3701782;27778.84961;60.31728363
15.06.2019 07:42:11,261;697.4716187;697.7971191;682.4537964;1.153773665;1.069017529;2.311843157;2.308225155;4.129447937;90.41046906;60.01525879;99.98721313;411.7200012;405.1210022;287.2156982;27778.86719;60.39284134
15.06.2019 07:42:12,264;697.4716187;697.7971191;682.4537964;1.153773665;1.069017529;2.311843157;2.308225155;3.832532644;90.41046906;60.01525879;99.98721313;411.7200012;405.1210022;287.2156982;27778.86719;60.39284134
15.06.2019 07:42:26,300;697.4750977;697.7971191;682.4537964;1.153773665;1.069017529;2.312314034;2.299864054;3.832532644;90.41046906;60.01525879;99.97987366;413.0400085;404.9410095;286.9624023;27778.86719;60.32331848
15.06.2019 07:42:27,305;697.4750977;697.7971191;682.4537964;1.153773665;1.069017529;2.312314034;2.299864054;3.938004971;90.41046906;60.01525879;99.97987366;413.0400085;404.9410095;286.9624023;27778.86719;60.32331848
15.06.2019 07:42:41,341;697.4706421;697.7971191;682.4537964;1.153773665;1.069017529;2.312078714;2.316571474;3.938004971;90.41830444;60.01525879;100.0063553;412.2000122;405.3200073;286.9624023;27778.86719;60.39896774
15.06.2019 07:42:42,344;697.4706421;697.7971191;682.4537964;1.153773665;1.069017529;2.312078714;2.316571474;3.928308249;90.41830444;60.01525879;100.0063553;412.2000122;405.3200073;286.9624023;27778.86719;60.39896774
15.06.2019 07:42:56,380;697.4706421;697.7971191;682.4537964;1.153773665;1.069017529;2.312549114;2.357004404;3.928308249;90.41046906;60.01525879;100.0232086;409.9200134;405.3380127;286.5523376;27778.86719;60.39896774
15.06.2019 07:42:57,384;697.4706421;697.7971191;682.4537964;1.153773665;1.069017529;2.312549114;2.357004404;4.086965561;90.41046906;60.01525879;100.0232086;409.9200134;405.3380127;286.5523376;27778.86719;60.39896774
15.06.2019 07:43:11,413;697.4651489;697.7971191;682.4537964;1.153773665;1.069017529;2.312314034;2.381923437;4.086965561;90.41046906;60.04833221;99.96955872;412.3200073;405.428009;286.9434204;27778.88281;60.39896774
15.06.2019 07:43:12,418;697.4651489;697.7971191;682.4537964;1.153773665;1.069017529;2.312314034;2.381923437;3.944447517;90.41046906;60.04833221;99.96955872;412.3200073;405.428009;286.9434204;27778.88281;60.39896774
15.06.2019 07:43:26,449;697.4651489;697.7971191;682.4537964;1.153773665;1.069017529;2.312078714;2.348188877;3.944447517;90.40262604;60.04833221;99.95262909;411.7200012;405.2290039;286.9434204;27778.88281;60.39896774
15.06.2019 07:43:27,450;697.4651489;697.7971191;682.4537964;1.153773665;1.069017529;2.312078714;2.348188877;3.934751511;90.40262604;60.04833221;99.95262909;411.7200012;405.2290039;286.9434204;27778.88281;60.39896774
15.06.2019 07:43:41,473;697.4651489;697.7971191;682.4537964;1.153773665;1.069017529;2.312078714;2.295860052;3.934751511;90.40262604;60.04833221;99.95223999;412.9200134;405.1749878;286.9434204;27778.88281;60.39896774
15.06.2019 07:43:56,497;697.4690552;697.7971191;682.4537964;1.153773665;1.069017529;2.312549114;2.309859514;3.934751511;90.41830444;60.01525879;99.94086456;413.0400085;405.0669861;286.3298035;27778.88281;60.38394165
15.06.2019 07:43:57,498;697.4690552;697.7971191;682.4537964;1.153773665;1.069017529;2.312549114;2.309859514;4.162527561;90.41830444;60.01525879;99.94086456;413.0400085;405.0669861;286.3298035;27778.88281;60.38394165
15.06.2019 07:44:11,535;697.463501;697.7971191;682.4604492;1.153773665;1.069017529;2.312549114;2.375123978;4.162527561;90.41830444;60.01525879;99.97557831;412.3200073;404.9949951;286.5664673;27778.90039;60.38394165
15.06.2019 07:44:12,537;697.463501;697.7971191;682.4604492;1.153773665;1.069017529;2.312549114;2.375123978;4.082177162;90.41830444;60.01525879;99.97557831;412.3200073;404.9949951;286.5664673;27778.90039;60.38394165
15.06.2019 07:44:26,578;697.463501;697.7971191;682.4604492;1.153773665;1.069017529;2.312549114;2.358262539;4.082177162;90.41830444;60.01525879;99.97227478;414;405.1749878;286.5664673;27778.90039;60.39988708
15.06.2019 07:44:41,619;697.4671631;697.7971191;682.4604492;1.153773665;1.069017529;2.312549114;2.294949532;4.082177162;90.41046906;60.04833221;99.9936142;412.0799866;405.1749878;286.5664673;27778.90039;60.39988708
15.06.2019 07:44:42,625;697.4671631;697.7971191;682.4604492;1.153773665;1.069017529;2.312549114;2.294949532;4.062783718;90.41046906;60.04833221;99.9936142;412.0799866;405.1749878;286.5664673;27778.90039;60.39988708
15.06.2019 07:44:56,658;697.4671631;697.7971191;682.4604492;1.153773665;1.069017529;2.312078714;2.332135677;4.062783718;90.41046906;60.01525879;100.0177078;413.6400146;405.1390076;286.8588562;27778.90039;60.39988708
15.06.2019 07:44:57,660;697.4671631;697.7971191;682.4604492;1.153773665;1.069017529;2.312078714;2.332135677;3.936926126;90.41046906;60.01525879;100.0177078;413.6400146;405.1390076;286.8588562;27778.90039;60.39988708
15.06.2019 07:45:11,692;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312314034;2.328882217;3.936926126;90.41046906;60.01525879;100.0100327;412.0799866;405.1210022;286.8588562;27778.91602;60.39988708
15.06.2019 07:45:12,697;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312314034;2.328882217;3.946634531;90.41046906;60.01525879;100.0100327;412.0799866;405.1210022;286.8588562;27778.91602;60.39988708
15.06.2019 07:45:26,739;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.297134399;3.946634531;90.41830444;60.04833221;99.99942017;412.9200134;405.0669861;286.8588562;27778.91602;60.39988708
15.06.2019 07:45:27,742;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.297134399;3.936926126;90.41830444;60.04833221;99.99942017;412.9200134;405.0669861;286.8588562;27778.91602;60.39988708
15.06.2019 07:45:41,767;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.392104864;3.936926126;90.41046906;60.01525879;99.96945953;413.519989;405.2290039;286.4876099;27778.91602;60.39988708
15.06.2019 07:45:42,768;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.392104864;4.082431793;90.41046906;60.01525879;99.96945953;413.519989;405.2290039;286.4876099;27778.91602;60.39988708
15.06.2019 07:45:56,805;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312078714;2.406180859;4.082431793;90.41046906;60.01525879;99.98111725;411.3599854;405.1390076;287.1716614;27778.91602;60.39988708
15.06.2019 07:45:57,810;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312078714;2.406180859;3.830650806;90.41046906;60.01525879;99.98111725;411.3599854;405.1390076;287.1716614;27778.91602;60.39988708
15.06.2019 07:46:11,846;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.278712749;3.830650806;90.41046906;60.01525879;99.94313812;411.480011;405.0669861;286.9334717;27778.93359;60.39988708
15.06.2019 07:46:12,850;697.4671631;697.7971191;682.4533081;1.153773665;1.069017529;2.312549114;2.278712749;3.901842833;90.41046906;60.01525879;99.94313812;411.480011;405.0669861;286.9334717;27778.93359;60.39988708
15.06.2019 07:46:26,880;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.323636055;3.901842833;90.41830444;60.04833221;99.94970703;412.3200073;405.1929932;286.9334717;27778.93359;60.39988708
15.06.2019 07:46:27,882;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.323636055;3.911575556;90.41830444;60.04833221;99.94970703;412.3200073;405.1929932;286.9334717;27778.93359;60.39988708
15.06.2019 07:46:41,910;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.397098541;3.911575556;90.41830444;60.01525879;99.99958801;412.4400024;404.9949951;287.2540894;27778.93359;60.39988708
15.06.2019 07:46:42,913;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.397098541;3.802643776;90.41830444;60.01525879;99.99958801;412.4400024;404.9949951;287.2540894;27778.93359;60.39988708
15.06.2019 07:46:56,943;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.327797174;3.802643776;90.40262604;60.01525879;99.97866821;412.4400024;404.9410095;286.6549988;27778.93359;60.39988708
15.06.2019 07:46:57,948;697.4671631;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.327797174;4.006194115;90.40262604;60.01525879;99.97866821;412.4400024;404.9410095;286.6549988;27778.93359;60.39988708
15.06.2019 07:47:11,980;697.4703369;697.7971191;682.4586792;1.153773665;1.069017529;2.311843157;2.318021297;4.006194115;90.40262604;60.01525879;99.97310638;410.6400146;404.9410095;285.8695068;27778.94922;60.39988708
15.06.2019 07:47:12,984;697.4703369;697.7971191;682.4586792;1.153773665;1.069017529;2.311843157;2.318021297;4.263356209;90.40262604;60.01525879;99.97310638;410.6400146;404.9410095;285.8695068;27778.94922;60.39988708
15.06.2019 07:47:27,015;697.4619141;697.7971191;682.4586792;1.153773665;1.069017529;2.312314034;2.265352249;4.263356209;90.41830444;60.01525879;99.99945831;414.1199951;405.0669861;287.0551758;27778.94922;60.39988708
15.06.2019 07:47:28,025;697.4619141;697.7971191;682.4586792;1.153773665;1.069017529;2.312314034;2.265352249;3.879935026;90.41830444;60.01525879;99.99945831;414.1199951;405.0669861;287.0551758;27778.94922;60.39988708
15.06.2019 07:47:42,053;697.4648438;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.418264627;3.879935026;90.41830444;60.04833221;99.97115326;413.3999939;404.8330078;286.249176;27778.94922;60.39988708
15.06.2019 07:47:43,055;697.4648438;697.7971191;682.4586792;1.153773665;1.069017529;2.312078714;2.418264627;3.801029682;90.41830444;60.04833221;99.97115326;413.3999939;404.8330078;286.249176;27778.94922;60.39988708
15.06.2019 07:47:57,090;697.4708252;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.317658901;3.801029682;90.41830444;60.04833221;99.97625732;412.6799927;404.6530151;286.9747009;27778.94922;60.39988708
15.06.2019 07:47:58,091;697.4708252;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.317658901;3.897562504;90.41830444;60.04833221;99.97625732;412.6799927;404.6530151;286.9747009;27778.94922;60.39988708
15.06.2019 07:48:12,130;697.4708252;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.389249325;3.897562504;90.40262604;60.01525879;99.97568512;413.0400085;404.5270081;286.4112549;27778.9668;60.39988708
15.06.2019 07:48:13,135;697.4708252;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.389249325;4.08900404;90.40262604;60.01525879;99.97568512;413.0400085;404.5270081;286.4112549;27778.9668;60.39988708
15.06.2019 07:48:27,163;697.4761353;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.364009142;4.08900404;90.40262604;60.01525879;99.98013306;414.1199951;404.8330078;286.7503357;27778.9668;60.39988708
15.06.2019 07:48:28,166;697.4761353;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.364009142;3.99319458;90.40262604;60.01525879;99.98013306;414.1199951;404.8330078;286.7503357;27778.9668;60.39988708
15.06.2019 07:48:42,203;697.4689941;697.7971191;682.4550781;1.153773665;1.069017529;2.312314034;2.302046776;3.99319458;90.40262604;60.04833221;99.98221588;412.3200073;404.6350098;286.7503357;27778.9668;60.39988708
15.06.2019 07:48:43,204;697.4689941;697.7971191;682.4550781;1.153773665;1.069017529;2.312314034;2.302046776;3.983492136;90.40262604;60.04833221;99.98221588;412.3200073;404.6350098;286.7503357;27778.9668;60.39988708
15.06.2019 07:48:57,235;697.4689941;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.268467188;3.983492136;90.40262604;60.04833221;99.98804474;412.7999878;404.8150024;286.2421265;27778.9668;60.39988708
15.06.2019 07:48:58,236;697.4689941;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.268467188;4.146463394;90.40262604;60.04833221;99.98804474;412.7999878;404.8150024;286.2421265;27778.9668;60.39988708
