Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 07:49:12,272;697.475708;697.7971191;682.4550781;1.153773665;1.069017529;2.312314034;2.325988531;4.146463394;90.40262604;60.04833221;99.95291138;411;404.6530151;286.7315674;27778.98242;60.39988708
15.06.2019 07:49:13,277;697.475708;697.7971191;682.4550781;1.153773665;1.069017529;2.312314034;2.325988531;4.068993092;90.40262604;60.04833221;99.95291138;411;404.6530151;286.7315674;27778.98242;60.39988708
15.06.2019 07:49:27,301;697.475708;697.7971191;682.4550781;1.153773665;1.069017529;2.312549114;2.316390276;4.068993092;90.41830444;60.04833221;99.96228027;412.9200134;404.8869934;286.7315674;27778.98242;60.39988708
15.06.2019 07:49:42,338;697.467041;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.302774191;4.068993092;90.41830444;60.04833221;99.96199036;410.2799988;404.9049988;286.1669617;27778.98242;60.39988708
15.06.2019 07:49:43,341;697.467041;697.7971191;682.4550781;1.153773665;1.069017529;2.312078714;2.302774191;4.241290092;90.41830444;60.04833221;99.96199036;410.2799988;404.9049988;286.1669617;27778.98242;60.39988708
15.06.2019 07:49:57,381;697.4740601;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.321644545;4.241290092;90.41830444;60.04833221;99.9908905;411.3599854;404.868988;286.1669617;27778.98242;60.39988708
15.06.2019 07:49:58,385;697.4740601;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.321644545;4.250970364;90.41830444;60.04833221;99.9908905;411.3599854;404.868988;286.1669617;27778.98242;60.39988708
15.06.2019 07:50:12,423;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.242015839;4.250970364;90.41046906;60.01525879;99.95826721;411;404.9949951;286.1669617;27779;60.39988708
15.06.2019 07:50:13,425;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.242015839;4.260638714;90.41046906;60.01525879;99.95826721;411;404.9949951;286.1669617;27779;60.39988708
15.06.2019 07:50:27,455;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.36687994;4.260638714;90.41046906;60.04833221;99.98596954;411.3599854;405.1570129;286.3685913;27779;60.39988708
15.06.2019 07:50:28,456;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.36687994;4.192203522;90.41046906;60.04833221;99.98596954;411.3599854;405.1570129;286.3685913;27779;60.39988708
15.06.2019 07:50:42,486;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.311843157;2.273043871;4.192203522;90.40262604;60.04833221;99.96910095;411.9599915;404.8869934;287.3989868;27779;60.39988708
15.06.2019 07:50:43,489;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.311843157;2.273043871;3.786538839;90.40262604;60.04833221;99.96910095;411.9599915;404.8869934;287.3989868;27779;60.39988708
15.06.2019 07:50:57,526;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.355386496;3.786538839;90.41830444;60.04833221;99.9542923;413.0400085;405.0849915;286.7530518;27779;60.39988708
15.06.2019 07:50:58,530;697.4660034;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.355386496;3.986526728;90.41830444;60.04833221;99.9542923;413.0400085;405.0849915;286.7530518;27779;60.39988708
15.06.2019 07:51:12,564;697.4678955;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.331954956;3.986526728;90.40262604;60.04833221;99.96412659;412.9200134;404.8330078;286.7530518;27779.01758;60.39988708
15.06.2019 07:51:27,598;697.4678955;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.372974634;3.986526728;90.41046906;60.01525879;99.95821381;411.8399963;404.8150024;285.8639526;27779.01758;60.39988708
15.06.2019 07:51:28,601;697.4678955;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.372974634;4.27886343;90.41046906;60.01525879;99.95821381;411.8399963;404.8150024;285.8639526;27779.01758;60.39988708
15.06.2019 07:51:42,637;697.4678955;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.290576696;4.27886343;90.41046906;60.01525879;99.94628143;410.3999939;404.868988;286.640686;27779.01758;60.39988708
15.06.2019 07:51:43,639;697.4678955;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.290576696;4.024709225;90.41046906;60.01525879;99.94628143;410.3999939;404.868988;286.640686;27779.01758;60.39988708
15.06.2019 07:51:57,661;697.4662476;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.313125849;4.024709225;90.41046906;60.04833221;99.97003937;410.519989;404.8150024;286.640686;27779.01758;60.39988708
15.06.2019 07:52:12,699;697.4662476;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.349989176;4.024709225;90.41830444;60.04833221;99.96633911;411.3599854;405.0310059;285.9047546;27779.0332;60.39988708
15.06.2019 07:52:13,701;697.4662476;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.349989176;4.274689674;90.41830444;60.04833221;99.96633911;411.3599854;405.0310059;285.9047546;27779.0332;60.39988708
15.06.2019 07:52:27,737;697.4597168;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.358442068;4.274689674;90.40262604;60.04833221;99.97911835;411.3599854;404.868988;286.3410339;27779.0332;60.39988708
15.06.2019 07:52:28,738;697.4597168;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.358442068;4.12649107;90.40262604;60.04833221;99.97911835;411.3599854;404.868988;286.3410339;27779.0332;60.39988708
15.06.2019 07:52:42,772;697.4712524;697.7971191;682.4550781;1.153773665;1.071778893;2.312078714;2.2829144;4.12649107;90.41046906;60.04833221;99.96604919;412.9200134;404.6530151;286.3410339;27779.0332;60.39988708
15.06.2019 07:52:57,801;697.4610596;697.7971191;682.4550781;1.153773665;1.071778893;2.312784672;2.381029367;4.12649107;90.41046906;60.04833221;99.96108246;411;404.3640137;285.9943237;27779.0332;60.39988708
15.06.2019 07:52:58,804;697.4610596;697.7971191;682.4550781;1.153773665;1.071778893;2.312784672;2.381029367;4.263609409;90.41046906;60.04833221;99.96108246;411;404.3640137;285.9943237;27779.0332;60.39988708
15.06.2019 07:53:12,837;697.475647;697.7971191;682.4550781;1.153773665;1.071778893;2.312314034;2.361675262;4.263609409;90.41046906;60.04833221;99.94821167;414;404.5090027;285.9943237;27779.05078;60.39988708
15.06.2019 07:53:13,839;697.475647;697.7971191;682.4550781;1.153773665;1.071778893;2.312314034;2.361675262;3.781462669;90.41046906;60.04833221;99.94821167;414;404.5090027;285.9943237;27779.05078;60.39988708
15.06.2019 07:53:27,879;697.475647;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.29968214;3.781462669;90.40262604;60.04833221;99.93598175;411.3599854;404.3099976;286.4371338;27779.05078;60.39988708
15.06.2019 07:53:28,881;697.475647;697.7971191;682.4550781;1.153773665;1.071778893;2.312549114;2.29968214;4.11322403;90.40262604;60.04833221;99.93598175;411.3599854;404.3099976;286.4371338;27779.05078;60.39988708
15.06.2019 07:53:42,908;697.4689941;697.7947388;682.4550781;1.153773665;1.071778893;2.312078714;2.340800285;4.11322403;90.41046906;60.04833221;99.9539032;412.4400024;404.6530151;287.336853;27779.05078;60.33947372
15.06.2019 07:53:43,910;697.4689941;697.7947388;682.4550781;1.153773665;1.071778893;2.312078714;2.340800285;3.807644129;90.41046906;60.04833221;99.9539032;412.4400024;404.6530151;287.336853;27779.05078;60.33947372
15.06.2019 07:53:57,948;697.4689941;697.7947388;682.4503174;1.153773665;1.071778893;2.312078714;2.30840683;3.807644129;90.41046906;60.04833221;99.98558044;411.2399902;404.6530151;286.3221436;27779.05078;60.33947372
15.06.2019 07:53:58,950;697.4689941;697.7947388;682.4503174;1.153773665;1.071778893;2.312078714;2.30840683;4.132913589;90.41046906;60.04833221;99.98558044;411.2399902;404.6530151;286.3221436;27779.05078;60.33947372
15.06.2019 07:54:12,982;697.4677124;697.7947388;682.4503174;1.153773665;1.071778893;2.312314034;2.298044682;4.132913589;90.41046906;60.04833221;99.95536804;412.3200073;404.7430115;286.3159485;27779.06641;60.33947372
15.06.2019 07:54:13,985;697.4677124;697.7947388;682.4503174;1.153773665;1.071778893;2.312314034;2.298044682;4.144703865;90.41046906;60.04833221;99.95536804;412.3200073;404.7430115;286.3159485;27779.06641;60.33947372
15.06.2019 07:54:28,013;697.4677124;697.7947388;682.4503174;1.153773665;1.071778893;2.312549114;2.325988531;4.144703865;90.40262604;60.04833221;99.97727203;412.0799866;404.7430115;286.3159485;27779.06641;60.33947372
15.06.2019 07:54:29,015;697.4677124;697.7947388;682.4503174;1.153773665;1.071778893;2.312549114;2.325988531;4.135017395;90.40262604;60.04833221;99.97727203;412.0799866;404.7430115;286.3159485;27779.06641;60.33947372
15.06.2019 07:54:43,056;697.4677124;697.7947388;682.4641113;1.153773665;1.069335938;2.312078714;2.305136919;4.135017395;90.40262604;60.04833221;99.96311951;412.7999878;405.1390076;286.3159485;27779.06641;60.3963089
15.06.2019 07:54:58,096;697.4677124;697.7947388;682.4641113;1.153773665;1.069335938;2.312078714;2.275604963;4.135017395;90.41830444;60.04833221;99.92419434;412.7999878;404.7609863;286.3159485;27779.06641;60.38249207
15.06.2019 07:55:13,127;697.4677124;697.7947388;682.4573975;1.153773665;1.069335938;2.312549114;2.386749029;4.135017395;90.40262604;60.04833221;99.9183197;413.0400085;405.1210022;286.3159485;27779.08398;60.36421967
15.06.2019 07:55:14,128;697.4677124;697.7947388;682.4573975;1.153773665;1.069335938;2.312549114;2.386749029;4.144703865;90.40262604;60.04833221;99.9183197;413.0400085;405.1210022;286.3159485;27779.08398;60.36421967
15.06.2019 07:55:28,154;697.4725342;697.7985229;682.4573975;1.153773665;1.069335938;2.312314034;2.23888278;4.144703865;90.41046906;60.04833221;99.92370605;412.0799866;404.8869934;286.0066223;27779.08398;60.36421967
15.06.2019 07:55:29,156;697.4725342;697.7985229;682.4573975;1.153773665;1.069335938;2.312314034;2.23888278;4.249759674;90.41046906;60.04833221;99.92370605;412.0799866;404.8869934;286.0066223;27779.08398;60.36421967
15.06.2019 07:55:43,196;697.4619751;697.7985229;682.4573975;1.153773665;1.069335938;2.312314034;2.348729134;4.249759674;90.41046906;60.04833221;99.91733551;410.1600037;404.5270081;286.2760315;27779.08398;60.36421967
15.06.2019 07:55:44,197;697.4619751;697.7985229;682.4573975;1.153773665;1.069335938;2.312314034;2.348729134;4.15825367;90.41046906;60.04833221;99.91733551;410.1600037;404.5270081;286.2760315;27779.08398;60.36421967
15.06.2019 07:55:58,238;697.467041;697.7985229;682.4573975;1.153773665;1.069335938;2.312078714;2.33791399;4.15825367;90.40262604;60.04833221;99.93252563;413.0400085;404.7070007;286.7689209;27779.08398;60.3999939
15.06.2019 07:55:59,243;697.467041;697.7985229;682.4573975;1.153773665;1.069335938;2.312078714;2.33791399;3.981144667;90.40262604;60.04833221;99.93252563;413.0400085;404.7070007;286.7689209;27779.08398;60.3999939
15.06.2019 07:56:13,278;697.4707031;697.7985229;682.4573975;1.153773665;1.069335938;2.312078714;2.272311926;3.981144667;90.41830444;60.08135223;99.93637085;412.0799866;404.5450134;286.7689209;27779.09961;60.3999939
15.06.2019 07:56:28,316;697.4641113;697.7985229;682.4573975;1.153773665;1.069335938;2.312078714;2.325988531;3.981144667;90.41046906;60.01525879;99.9427948;413.2799988;404.8330078;287.0760803;27779.09961;60.3999939
15.06.2019 07:56:29,318;697.4641113;697.7985229;682.4573975;1.153773665;1.069335938;2.312078714;2.325988531;3.876805305;90.41046906;60.01525879;99.9427948;413.2799988;404.8330078;287.0760803;27779.09961;60.3999939
15.06.2019 07:56:43,357;697.4721069;697.7985229;682.4516602;1.153773665;1.069335938;2.312549114;2.324721813;3.876805305;90.41046906;60.04833221;99.94989777;412.0799866;404.9590149;287.0760803;27779.09961;60.3999939
15.06.2019 07:56:58,395;697.4638672;697.7985229;682.4516602;1.153773665;1.069335938;2.312549114;2.320014477;3.876805305;90.40262604;60.04833221;99.92076111;415.4400024;404.6889954;287.0760803;27779.09961;60.3999939
15.06.2019 07:56:59,398;697.4638672;697.7985229;682.4516602;1.153773665;1.069335938;2.312549114;2.320014477;3.896219969;90.40262604;60.04833221;99.92076111;415.4400024;404.6889954;287.0760803;27779.09961;60.3999939
15.06.2019 07:57:13,428;697.4638672;697.7985229;682.4516602;1.153773665;1.069335938;2.312078714;2.342242956;3.896219969;90.41046906;59.98223877;99.95513153;413.0400085;404.8150024;287.0760803;27779.11719;60.3999939
15.06.2019 07:57:14,429;697.4638672;697.7985229;682.4516602;1.153773665;1.069335938;2.312078714;2.342242956;3.876805305;90.41046906;59.98223877;99.95513153;413.0400085;404.8150024;287.0760803;27779.11719;60.3999939
15.06.2019 07:57:28,452;697.4710693;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.355566263;3.876805305;90.41046906;60.04833221;99.94833374;414.1199951;404.9230042;287.4510193;27779.11719;60.3999939
15.06.2019 07:57:29,457;697.4710693;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.355566263;3.759139776;90.41046906;60.04833221;99.94833374;414.1199951;404.9230042;287.4510193;27779.11719;60.3999939
15.06.2019 07:57:43,487;697.4705811;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.29112339;3.759139776;90.40262604;60.04833221;99.95297241;412.9200134;405.2109985;287.1889648;27779.11719;60.3999939
15.06.2019 07:57:44,488;697.4705811;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.29112339;3.838447571;90.40262604;60.04833221;99.95297241;412.9200134;405.2109985;287.1889648;27779.11719;60.3999939
15.06.2019 07:57:58,522;697.4675903;697.7954712;682.4570923;1.153773665;1.069335938;2.312314034;2.285834789;3.838447571;90.40262604;60.04833221;99.96560669;414.3599854;405.0669861;287.1889648;27779.11719;60.3999939
15.06.2019 07:57:59,524;697.4675903;697.7954712;682.4570923;1.153773665;1.069335938;2.312314034;2.285834789;3.848154783;90.40262604;60.04833221;99.96560669;414.3599854;405.0669861;287.1889648;27779.11719;60.3999939
15.06.2019 07:58:13,557;697.4675903;697.7954712;682.4570923;1.153773665;1.069335938;2.312314034;2.290758848;3.848154783;90.40262604;60.04833221;99.97802734;415.0799866;405.2470093;287.2788696;27779.13281;60.3999939
15.06.2019 07:58:14,558;697.4675903;697.7954712;682.4570923;1.153773665;1.069335938;2.312314034;2.290758848;3.807911634;90.40262604;60.04833221;99.97802734;415.0799866;405.2470093;287.2788696;27779.13281;60.3999939
15.06.2019 07:58:28,600;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312078714;2.289482832;3.807911634;90.41830444;60.04833221;99.99572754;414.7200012;405.2470093;286.5740967;27779.13281;60.3999939
15.06.2019 07:58:29,602;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312078714;2.289482832;4.047318935;90.41830444;60.04833221;99.99572754;414.7200012;405.2470093;286.5740967;27779.13281;60.3999939
15.06.2019 07:58:43,630;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312078714;2.394067526;4.047318935;90.41830444;60.04833221;99.97737885;412.6799927;405.0669861;287.5574646;27779.13281;60.3999939
15.06.2019 07:58:44,631;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312078714;2.394067526;3.713259697;90.41830444;60.04833221;99.97737885;412.6799927;405.0669861;287.5574646;27779.13281;60.3999939
15.06.2019 07:58:58,653;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312078714;2.333942175;3.713259697;90.41830444;60.04833221;99.96056366;412.2000122;405.302002;287.5574646;27779.13281;60.3999939
15.06.2019 07:59:13,700;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312549114;2.33520627;3.713259697;90.41046906;60.04833221;99.95161438;413.6400146;405.3919983;286.7015686;27779.15039;60.3999939
15.06.2019 07:59:14,702;697.4661865;697.7954712;682.4570923;1.153773665;1.069335938;2.312549114;2.33520627;3.864200354;90.41046906;60.04833221;99.95161438;413.6400146;405.3919983;286.7015686;27779.15039;60.3999939
15.06.2019 07:59:28,745;697.4694214;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.276153564;3.864200354;90.41046906;60.04833221;99.95835114;413.0400085;405.2650146;287.1703491;27779.15039;60.3999939
15.06.2019 07:59:29,749;697.4694214;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.276153564;3.85448575;90.41046906;60.04833221;99.95835114;413.0400085;405.2650146;287.1703491;27779.15039;60.3999939
15.06.2019 07:59:43,784;697.465271;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.362573147;3.85448575;90.40262604;60.04833221;99.97795105;411.8399963;405.302002;287.2095032;27779.15039;60.3999939
15.06.2019 07:59:44,786;697.465271;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.362573147;3.841180325;90.40262604;60.04833221;99.97795105;411.8399963;405.302002;287.2095032;27779.15039;60.3999939
15.06.2019 07:59:58,813;697.4639282;697.7954712;682.4516602;1.153773665;1.069335938;2.312549114;2.249746561;3.841180325;90.40262604;60.04833221;100.0084152;411.7200012;405.5899963;287.2095032;27779.15039;60.3999939
15.06.2019 07:59:59,815;697.4639282;697.7954712;682.4516602;1.153773665;1.069335938;2.312549114;2.249746561;3.85089612;90.40262604;60.04833221;100.0084152;411.7200012;405.5899963;287.2095032;27779.15039;60.3999939
15.06.2019 08:00:13,860;697.4639282;697.7954712;682.4516602;1.153773665;1.069335938;2.312549114;2.321101189;3.85089612;90.41046906;59.98223877;99.96743774;413.1600037;405.6080017;287.2095032;27779.16602;60.3999939
15.06.2019 08:00:28,891;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312314034;2.362214088;3.85089612;90.41046906;60.04833221;99.99291992;411.7200012;405.9859924;286.971283;27779.16602;60.35380936
15.06.2019 08:00:29,893;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312314034;2.362214088;3.931803226;90.41046906;60.04833221;99.99291992;411.7200012;405.9859924;286.971283;27779.16602;60.35380936
15.06.2019 08:00:43,915;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.29968214;3.931803226;90.40262604;60.08135223;100.024498;411.7200012;405.9320068;286.971283;27779.16602;60.38964844
15.06.2019 08:00:44,917;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.29968214;3.912395954;90.40262604;60.08135223;100.024498;411.7200012;405.9320068;286.971283;27779.16602;60.38964844
15.06.2019 08:00:58,948;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.328701258;3.912395954;90.41046906;60.04833221;100.023262;412.9200134;405.8240051;287.7855835;27779.16602;60.33031464
15.06.2019 08:00:59,950;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.328701258;3.635762691;90.41046906;60.04833221;100.023262;412.9200134;405.8240051;287.7855835;27779.16602;60.33031464
15.06.2019 08:01:13,987;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.306408882;3.635762691;90.41046906;60.04833221;100.0186996;412.6799927;405.6440125;287.0461731;27779.18359;60.35473251
15.06.2019 08:01:14,991;697.4650269;697.7954712;682.4516602;1.153773665;1.069335938;2.312078714;2.306408882;3.88695693;90.41046906;60.04833221;100.0186996;412.6799927;405.6440125;287.0461731;27779.18359;60.35473251
15.06.2019 08:01:29,031;697.4650269;697.7954712;682.4572144;1.153773665;1.069335938;2.312549114;2.328339815;3.88695693;90.41046906;60.08135223;100.0351486;412.6799927;405.5899963;286.2191772;27779.18359;60.35473251
15.06.2019 08:01:30,033;697.4650269;697.7954712;682.4572144;1.153773665;1.069335938;2.312549114;2.328339815;4.187253475;90.41046906;60.08135223;100.0351486;412.6799927;405.5899963;286.2191772;27779.18359;60.35473251
15.06.2019 08:01:44,075;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.257831573;4.187253475;90.41046906;60.04833221;100.0401001;413.1600037;405.8420105;286.6607361;27779.18359;60.35473251
15.06.2019 08:01:45,079;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.257831573;4.017888069;90.41046906;60.04833221;100.0401001;413.1600037;405.8420105;286.6607361;27779.18359;60.35473251
15.06.2019 08:01:59,114;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312549114;2.320557833;4.017888069;90.41046906;60.04833221;99.95682526;414.6000061;405.697998;287.0942993;27779.18359;60.38957214
15.06.2019 08:02:00,117;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312549114;2.320557833;3.89003253;90.41046906;60.04833221;99.95682526;414.6000061;405.697998;287.0942993;27779.18359;60.38957214
15.06.2019 08:02:14,147;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312549114;2.318383932;3.89003253;90.41830444;60.04833221;99.98685455;411.6000061;405.697998;287.0942993;27779.19922;60.38957214
15.06.2019 08:02:29,195;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.299864054;3.89003253;90.40262604;60.08135223;100.0088272;414.6000061;405.9320068;286.8019104;27779.19922;60.38957214
15.06.2019 08:02:30,196;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.299864054;3.969941616;90.40262604;60.08135223;100.0088272;414.6000061;405.9320068;286.8019104;27779.19922;60.38957214
15.06.2019 08:02:44,217;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.407782078;3.969941616;90.41046906;60.04833221;100.0151825;411.6000061;405.5899963;286.545166;27779.19922;60.38957214
15.06.2019 08:02:45,222;697.4660034;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.407782078;3.827305555;90.41046906;60.04833221;100.0151825;411.6000061;405.5899963;286.545166;27779.19922;60.38957214
15.06.2019 08:02:59,258;697.4759521;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.317115307;3.827305555;90.41046906;60.04833221;100.0352783;412.9200134;405.697998;286.4875183;27779.19922;60.38957214
15.06.2019 08:03:00,260;697.4759521;697.7954712;682.4572144;1.153773665;1.069335938;2.312078714;2.317115307;4.076728821;90.41046906;60.04833221;100.0352783;412.9200134;405.697998;286.4875183;27779.19922;60.38957214
15.06.2019 08:03:14,303;697.4660645;697.7954712;682.4454346;1.153773665;1.069335938;2.312078714;2.324721813;4.076728821;90.40262604;60.04833221;100.042099;412.3200073;405.428009;287.3269348;27779.2168;60.38957214
15.06.2019 08:03:15,306;697.4660645;697.7954712;682.4454346;1.153773665;1.069335938;2.312078714;2.324721813;3.801293612;90.40262604;60.04833221;100.042099;412.3200073;405.428009;287.3269348;27779.2168;60.38957214
15.06.2019 08:03:29,350;697.4603882;697.7954712;682.4454346;1.153773665;1.069335938;2.312549114;2.387820721;3.801293612;90.40262604;60.04833221;100.0339508;414;405.6440125;286.6405334;27779.2168;60.38957214
15.06.2019 08:03:30,352;697.4603882;697.7954712;682.4454346;1.153773665;1.069335938;2.312549114;2.387820721;4.04414463;90.40262604;60.04833221;100.0339508;414;405.6440125;286.6405334;27779.2168;60.38957214
15.06.2019 08:03:44,385;697.4603882;697.7954712;682.4569702;1.153773665;1.069335938;2.312549114;2.314032793;4.04414463;90.41830444;60.04833221;100.0049515;410.2799988;405.7160034;286.4804688;27779.2168;60.3999939
15.06.2019 08:03:45,389;697.4603882;697.7954712;682.4569702;1.153773665;1.069335938;2.312549114;2.314032793;4.098511696;90.41830444;60.04833221;100.0049515;410.2799988;405.7160034;286.4804688;27779.2168;60.3999939
15.06.2019 08:03:59,427;697.4603882;697.7954712;682.4569702;1.153773665;1.069335938;2.312549114;2.291670084;4.098511696;90.41830444;60.04833221;99.99526215;412.0799866;405.5;286.4804688;27779.2168;60.3999939
15.06.2019 08:04:14,458;697.4694214;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.295313835;4.098511696;90.41830444;60.04833221;99.97993469;412.2000122;405.5360107;286.6741028;27779.23242;60.3999939
15.06.2019 08:04:15,460;697.4694214;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.295313835;4.010165691;90.41830444;60.04833221;99.97993469;412.2000122;405.5360107;286.6741028;27779.23242;60.3999939
15.06.2019 08:04:29,497;697.4694214;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.297134399;4.010165691;90.41046906;60.01525879;99.97586823;412.5599976;405.6799927;287.3131104;27779.23242;60.3999939
15.06.2019 08:04:30,499;697.4694214;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.297134399;3.783370018;90.41046906;60.01525879;99.97586823;412.5599976;405.6799927;287.3131104;27779.23242;60.3999939
15.06.2019 08:04:44,532;697.4642334;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.289300442;3.783370018;90.41046906;60.04833221;99.974617;411.8399963;405.571991;286.5493164;27779.23242;60.3999939
15.06.2019 08:04:45,533;697.4642334;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.289300442;4.042869568;90.41046906;60.04833221;99.974617;411.8399963;405.571991;286.5493164;27779.23242;60.3999939
15.06.2019 08:04:59,556;697.4691772;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.341701984;4.042869568;90.41830444;60.01525879;99.98844147;413.2799988;405.7520142;287.0978394;27779.23242;60.3999939
15.06.2019 08:05:00,557;697.4691772;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.341701984;3.875923872;90.41830444;60.01525879;99.98844147;413.2799988;405.7520142;287.0978394;27779.23242;60.3999939
15.06.2019 08:05:14,593;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.33231616;3.875923872;90.41046906;60.04833221;100.0127411;413.6400146;405.7520142;286.6520386;27779.25;60.3999939
15.06.2019 08:05:15,597;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.33231616;4.007970333;90.41046906;60.04833221;100.0127411;413.6400146;405.7520142;286.6520386;27779.25;60.3999939
15.06.2019 08:05:29,621;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.311843157;2.275421858;4.007970333;90.41046906;60.04833221;100.0039063;412.3200073;405.4100037;287.2962341;27779.25;60.3999939
15.06.2019 08:05:30,625;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.311843157;2.275421858;3.779365063;90.41046906;60.04833221;100.0039063;412.3200073;405.4100037;287.2962341;27779.25;60.3999939
15.06.2019 08:05:44,660;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.279991865;3.779365063;90.41046906;60.04833221;99.9728775;411.3599854;405.571991;287.0970459;27779.25;60.3999939
15.06.2019 08:05:45,661;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.312078714;2.279991865;3.87618947;90.41046906;60.04833221;99.9728775;411.3599854;405.571991;287.0970459;27779.25;60.3999939
15.06.2019 08:05:59,695;697.4643555;697.7954712;682.4569702;1.153773665;1.069335938;2.312549114;2.297680378;3.87618947;90.41830444;60.04833221;99.97286987;411.6000061;405.3380127;287.0970459;27779.25;60.3999939
15.06.2019 08:06:14,730;697.4694214;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.33105135;3.87618947;90.41046906;60.04833221;99.97873688;412.9200134;405.3200073;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:15,731;697.4694214;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.33105135;3.856768131;90.41046906;60.04833221;99.97873688;412.9200134;405.3200073;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:29,762;697.4629517;697.7954712;682.4519043;1.153773665;1.069335938;2.312784672;2.287841558;3.856768131;90.41046906;60.04833221;99.97561646;414.1199951;405.2829895;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:30,764;697.4629517;697.7954712;682.4519043;1.153773665;1.069335938;2.312784672;2.287841558;3.866484642;90.41046906;60.04833221;99.97561646;414.1199951;405.2829895;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:44,797;697.4724121;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.280905247;3.866484642;90.40262604;60.04833221;99.99900818;413.1600037;405.2829895;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:45,801;697.4724121;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.280905247;3.856768131;90.40262604;60.04833221;99.99900818;413.1600037;405.2829895;287.0970459;27779.26758;60.3999939
15.06.2019 08:06:59,833;697.4724121;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.316752672;3.856768131;90.40262604;60.04833221;100.0136185;412.9200134;405.2829895;287.5287476;27779.2832;60.3999939
15.06.2019 08:07:00,834;697.4724121;697.7954712;682.4519043;1.153773665;1.069335938;2.312078714;2.316752672;3.739282608;90.40262604;60.04833221;100.0136185;412.9200134;405.2829895;287.5287476;27779.2832;60.3999939
15.06.2019 08:07:14,864;697.4650269;697.7954712;682.4519043;1.153773665;1.069335938;2.311843157;2.313488722;3.739282608;90.41830444;60.04833221;100.0136261;411.8399963;405.3739929;287.0023193;27779.2832;60.3999939
15.06.2019 08:07:15,867;697.4650269;697.7954712;682.4519043;1.153773665;1.069335938;2.311843157;2.313488722;3.888961792;90.41830444;60.04833221;100.0136261;411.8399963;405.3739929;287.0023193;27779.2832;60.3999939
15.06.2019 08:07:29,897;697.4672852;697.7954712;682.4519043;1.153773665;1.069335938;2.312549114;2.294038773;3.888961792;90.40262604;60.01525879;100.025238;410.3999939;405.4460144;287.0023193;27779.2832;60.3999939
15.06.2019 08:07:30,900;697.4672852;697.7954712;682.4519043;1.153773665;1.069335938;2.312549114;2.294038773;4.166915894;90.40262604;60.01525879;100.025238;410.3999939;405.4460144;287.0023193;27779.2832;60.3999939
15.06.2019 08:07:44,946;697.4672852;697.7954712;682.4599609;1.153773665;1.069335938;2.312549114;2.354487181;4.166915894;90.41046906;60.04833221;100.0422592;412.3200073;405.7160034;286.7989197;27779.2832;60.3999939
15.06.2019 08:07:45,947;697.4672852;697.7954712;682.4599609;1.153773665;1.069335938;2.312549114;2.354487181;3.977458;90.41046906;60.04833221;100.0422592;412.3200073;405.7160034;286.7989197;27779.2832;60.3999939
15.06.2019 08:07:59,980;697.463562;697.7954712;682.4599609;1.153773665;1.069335938;2.312549114;2.301501274;3.977458;90.41046906;60.04833221;100.0265121;411.6000061;405.4100037;286.9032288;27779.30078;60.3999939
15.06.2019 08:08:00,982;697.463562;697.7954712;682.4599609;1.153773665;1.069335938;2.312549114;2.301501274;3.951739788;90.41046906;60.04833221;100.0265121;411.6000061;405.4100037;286.9032288;27779.30078;60.3999939
15.06.2019 08:08:15,011;697.463562;697.7954712;682.4475098;1.153773665;1.069335938;2.312314034;2.391747952;3.951739788;90.41046906;60.01525879;99.96147919;412.4400024;405.5899963;286.618042;27779.30078;60.3999939
15.06.2019 08:08:16,013;697.463562;697.7954712;682.4475098;1.153773665;1.069335938;2.312314034;2.391747952;3.970991135;90.41046906;60.01525879;99.96147919;412.4400024;405.5899963;286.618042;27779.30078;60.3999939
15.06.2019 08:08:30,045;697.463562;697.7954712;682.4475098;1.153773665;1.069335938;2.312078714;2.260767937;3.970991135;90.41046906;60.04833221;99.96821594;414;405.4460144;286.7168579;27779.30078;60.3999939
15.06.2019 08:08:31,047;697.463562;697.7954712;682.4475098;1.153773665;1.069335938;2.312078714;2.260767937;3.985950232;90.41046906;60.04833221;99.96821594;414;405.4460144;286.7168579;27779.30078;60.3999939
15.06.2019 08:08:45,085;697.463562;697.7954712;682.4567871;1.153773665;1.069335938;2.312549114;2.356465101;3.985950232;90.41046906;60.04833221;99.97420502;410.6400146;405.4819946;286.7168579;27779.30078;60.3999939
15.06.2019 08:08:46,087;697.463562;697.7954712;682.4567871;1.153773665;1.069335938;2.312549114;2.356465101;4.005335331;90.41046906;60.04833221;99.97420502;410.6400146;405.4819946;286.7168579;27779.30078;60.3999939
15.06.2019 08:09:00,113;697.463562;697.7954712;682.4567871;1.153773665;1.069335938;2.312549114;2.352329016;4.005335331;90.41046906;60.01525879;99.9756012;412.9200134;405.3739929;286.7168579;27779.31641;60.3999939
15.06.2019 08:09:15,153;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.298044682;4.005335331;90.40262604;60.01525879;99.96789551;412.3200073;405.3739929;286.9759521;27779.31641;60.3999939
15.06.2019 08:09:16,154;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.298044682;3.917322397;90.40262604;60.01525879;99.96789551;412.3200073;405.3739929;286.9759521;27779.31641;60.3999939
15.06.2019 08:09:30,193;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.279078484;3.917322397;90.41046906;60.01525879;99.98735046;413.1600037;405.3739929;287.5848083;27779.31641;60.3999939
15.06.2019 08:09:31,197;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.279078484;3.691054106;90.41046906;60.01525879;99.98735046;413.1600037;405.3739929;287.5848083;27779.31641;60.3999939
15.06.2019 08:09:45,233;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.320920229;3.691054106;90.41046906;60.04833221;100.0380325;411.9599915;405.8240051;286.6248169;27779.31641;60.3999939
15.06.2019 08:09:46,234;697.4666138;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.320920229;4.03660202;90.41046906;60.04833221;100.0380325;411.9599915;405.8240051;286.6248169;27779.31641;60.3999939
15.06.2019 08:10:00,272;697.4606934;697.7962646;682.4567871;1.153773665;1.069335938;2.312078714;2.354667187;4.03660202;90.41046906;60.04833221;100.01091;411.3599854;405.0130005;286.6248169;27779.33398;60.3999939
15.06.2019 08:10:01,277;697.4606934;697.7962646;682.4567871;1.153773665;1.069335938;2.312078714;2.354667187;4.046318054;90.41046906;60.04833221;100.01091;411.3599854;405.0130005;286.6248169;27779.33398;60.3999939
15.06.2019 08:10:15,304;697.4730225;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.292945862;4.046318054;90.41830444;60.04833221;99.97862244;411.9599915;405.2290039;286.6248169;27779.33398;60.3999939
15.06.2019 08:10:16,305;697.4730225;697.7962646;682.4567871;1.153773665;1.069335938;2.312549114;2.292945862;4.03660202;90.41830444;60.04833221;99.97862244;411.9599915;405.2290039;286.6248169;27779.33398;60.3999939
15.06.2019 08:10:30,347;697.4656982;697.7962646;682.4567871;1.153773665;1.069335938;2.312078714;2.408315659;4.03660202;90.40262604;60.11437225;100.0090637;412.9200134;405.1749878;285.9212341;27779.33398;60.3999939
15.06.2019 08:10:31,349;697.4656982;697.7962646;682.4567871;1.153773665;1.069335938;2.312078714;2.408315659;4.256248951;90.40262604;60.11437225;100.0090637;412.9200134;405.1749878;285.9212341;27779.33398;60.3999939
15.06.2019 08:10:45,387;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312784672;2.373870134;4.256248951;90.40262604;60.04833221;99.99765015;414.3599854;405.3919983;286.3001404;27779.33398;60.3999939
15.06.2019 08:10:46,391;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312784672;2.373870134;4.127526283;90.40262604;60.04833221;99.99765015;414.3599854;405.3919983;286.3001404;27779.33398;60.3999939
15.06.2019 08:11:00,426;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.302046776;4.127526283;90.40262604;60.04833221;99.98714447;411.6000061;405.0669861;286.6295471;27779.34961;60.3999939
15.06.2019 08:11:01,429;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.302046776;4.03498888;90.40262604;60.04833221;99.98714447;411.6000061;405.0669861;286.6295471;27779.34961;60.3999939
15.06.2019 08:11:15,457;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312314034;2.321463346;4.03498888;90.40262604;60.04833221;99.99716949;412.3200073;405.3200073;287.409729;27779.34961;60.3999939
15.06.2019 08:11:16,462;697.4656982;697.7962646;682.4528809;1.153773665;1.069335938;2.312314034;2.321463346;3.760249615;90.40262604;60.04833221;99.99716949;412.3200073;405.3200073;287.409729;27779.34961;60.3999939
15.06.2019 08:11:30,502;697.4603271;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.327978134;3.760249615;90.41046906;60.08135223;99.97709656;412.0799866;405.3200073;286.7391968;27779.34961;60.3999939
15.06.2019 08:11:31,504;697.4603271;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.327978134;3.978361607;90.41046906;60.08135223;99.97709656;412.0799866;405.3200073;286.7391968;27779.34961;60.3999939
15.06.2019 08:11:45,541;697.4610596;697.7962646;682.4528809;1.153773665;1.069335938;2.312549114;2.358442068;3.978361607;90.41046906;60.04833221;99.96557617;411.6000061;405.1929932;286.7391968;27779.34961;60.3999939
15.06.2019 08:11:46,545;697.4610596;697.7962646;682.4528809;1.153773665;1.069335938;2.312549114;2.358442068;3.997748137;90.41046906;60.04833221;99.96557617;411.6000061;405.1929932;286.7391968;27779.34961;60.3999939
15.06.2019 08:12:00,583;697.4610596;697.7962646;682.4528809;1.153773665;1.069335938;2.312549114;2.333761454;3.997748137;90.41046906;60.04833221;99.94590759;412.6799927;405.2290039;286.7391968;27779.36719;60.3999939
15.06.2019 08:12:15,626;697.4707642;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.302410364;3.997748137;90.40262604;60.08135223;99.9517746;412.6799927;405.2109985;286.3389587;27779.36719;60.37868881
15.06.2019 08:12:16,627;697.4707642;697.7962646;682.4528809;1.153773665;1.069335938;2.312078714;2.302410364;4.114331245;90.40262604;60.08135223;99.9517746;412.6799927;405.2109985;286.3389587;27779.36719;60.37868881
15.06.2019 08:12:30,659;697.4638062;697.7962646;682.4581909;1.153773665;1.069335938;2.312549114;2.381565809;4.114331245;90.41046906;60.08135223;99.95796967;410.1600037;405.1929932;286.8873596;27779.36719;60.37868881
15.06.2019 08:12:31,663;697.4638062;697.7962646;682.4581909;1.153773665;1.069335938;2.312549114;2.381565809;3.937718391;90.41046906;60.08135223;99.95796967;410.1600037;405.1929932;286.8873596;27779.36719;60.37868881
15.06.2019 08:12:45,706;697.460083;697.7957764;682.4581909;1.153773665;1.069335938;2.312314034;2.320376635;3.937718391;90.40262604;60.04833221;100.0154266;411;405.3919983;286.706543;27779.36719;60.39899063
15.06.2019 08:12:46,708;697.460083;697.7957764;682.4581909;1.153773665;1.069335938;2.312314034;2.320376635;3.999146461;90.40262604;60.04833221;100.0154266;411;405.3919983;286.706543;27779.36719;60.39899063
15.06.2019 08:13:00,745;697.4681396;697.7957764;682.4581909;1.153773665;1.069335938;2.312078714;2.293492556;3.999146461;90.40262604;60.04833221;100.0053864;410.519989;405.1929932;286.706543;27779.38281;60.39899063
15.06.2019 08:13:01,746;697.4681396;697.7957764;682.4581909;1.153773665;1.069335938;2.312078714;2.293492556;3.989453316;90.40262604;60.04833221;100.0053864;410.519989;405.1929932;286.706543;27779.38281;60.39899063
15.06.2019 08:13:15,785;697.4634399;697.7957764;682.4581909;1.153773665;1.069335938;2.312549114;2.355386496;3.989453316;90.41046906;60.04833221;100.0139008;412.3200073;405.2109985;286.706543;27779.38281;60.39899063
15.06.2019 08:13:30,811;697.4634399;697.7957764;682.4522705;1.153773665;1.069335938;2.312078714;2.348549128;3.989453316;90.41046906;60.08135223;99.97109985;411.480011;405.2109985;286.706543;27779.38281;60.39899063
15.06.2019 08:13:45,845;697.4634399;697.7957764;682.4522705;1.153773665;1.069335938;2.312314034;2.343324661;3.989453316;90.41046906;60.08135223;99.98799133;412.7999878;405.4819946;286.706543;27779.38281;60.39899063
15.06.2019 08:14:00,885;697.4667969;697.7957764;682.4522705;1.153773665;1.069335938;2.312314034;2.277616262;3.989453316;90.41046906;60.08135223;99.95863342;412.0799866;405.428009;287.0060425;27779.40039;60.39899063
15.06.2019 08:14:01,890;697.4667969;697.7957764;682.4522705;1.153773665;1.069335938;2.312314034;2.277616262;3.907110214;90.41046906;60.08135223;99.95863342;412.0799866;405.428009;287.0060425;27779.40039;60.39899063
15.06.2019 08:14:15,914;697.4609375;697.7957764;682.4522705;1.153773665;1.069335938;2.312078714;2.27798152;3.907110214;90.40262604;60.04833221;99.95075226;412.3200073;405.4100037;287.3153381;27779.40039;60.39899063
15.06.2019 08:14:16,915;697.4609375;697.7957764;682.4522705;1.153773665;1.069335938;2.312078714;2.27798152;3.782604456;90.40262604;60.04833221;99.95075226;412.3200073;405.4100037;287.3153381;27779.40039;60.39899063
15.06.2019 08:14:30,955;697.4609375;697.7957764;682.4522705;1.153773665;1.069335938;2.312078714;2.316752672;3.782604456;90.40262604;60.08135223;99.97964478;411.1199951;405.4100037;287.3091736;27779.40039;60.39899063
15.06.2019 08:14:31,958;697.4609375;697.7957764;682.4522705;1.153773665;1.069335938;2.312078714;2.316752672;3.784698248;90.40262604;60.08135223;99.97964478;411.1199951;405.4100037;287.3091736;27779.40039;60.39899063
15.06.2019 08:14:45,995;697.4642334;697.7957764;682.4522705;1.153773665;1.069335938;2.311843157;2.332858324;3.784698248;90.39477539;60.08135223;99.9716568;411.7200012;405.1390076;286.5872192;27779.40039;60.39899063
15.06.2019 08:14:46,996;697.4642334;697.7957764;682.4522705;1.153773665;1.069335938;2.311843157;2.332858324;4.010596752;90.39477539;60.08135223;99.9716568;411.7200012;405.1390076;286.5872192;27779.40039;60.39899063
15.06.2019 08:15:01,030;697.4549561;697.7957764;682.4522705;1.153773665;1.069335938;2.311843157;2.335025549;4.010596752;90.39477539;60.04833221;99.97162628;412.7999878;405.3200073;286.5872192;27779.41602;60.39899063
15.06.2019 08:15:02,031;697.4549561;697.7957764;682.4522705;1.153773665;1.069335938;2.311843157;2.335025549;4.020289898;90.39477539;60.04833221;99.97162628;412.7999878;405.3200073;286.5872192;27779.41602;60.39899063
15.06.2019 08:15:16,072;697.4641724;697.7957764;682.4522705;1.153773665;1.069335938;2.311608076;2.32942462;4.020289898;90.39477539;60.04833221;99.96966553;413.7600098;405.5899963;286.5872192;27779.41602;60.39899063
15.06.2019 08:15:17,076;697.4641724;697.7957764;682.4522705;1.153773665;1.069335938;2.311608076;2.32942462;4.010596752;90.39477539;60.04833221;99.96966553;413.7600098;405.5899963;286.5872192;27779.41602;60.39899063
15.06.2019 08:15:31,104;697.4641724;697.7957764;682.4522705;1.153773665;1.069335938;2.311608076;2.304591894;4.010596752;90.39477539;60.04833221;99.96165466;409.5599976;405.4460144;287.2229309;27779.41602;60.39899063
15.06.2019 08:15:32,108;697.4641724;697.7957764;682.4522705;1.153773665;1.069335938;2.311608076;2.304591894;3.794574261;90.39477539;60.04833221;99.96165466;409.5599976;405.4460144;287.2229309;27779.41602;60.39899063
15.06.2019 08:15:46,145;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.311608076;2.285834789;3.794574261;90.39477539;60.04833221;99.95967865;412.3200073;405.2109985;286.7423706;27779.41602;60.39899063
15.06.2019 08:15:47,147;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.311608076;2.285834789;3.957874537;90.39477539;60.04833221;99.95967865;412.3200073;405.2109985;286.7423706;27779.41602;60.39899063
15.06.2019 08:16:01,188;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.312078714;2.250114202;3.957874537;90.39477539;60.08135223;99.92916107;410.0400085;405.428009;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:02,189;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.312078714;2.250114202;3.919684649;90.39477539;60.08135223;99.92916107;410.0400085;405.428009;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:16,220;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.312314034;2.300409794;3.919684649;90.41046906;60.04833221;99.93756104;412.3200073;405.3919983;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:17,225;697.4641724;697.7957764;682.4587402;1.153773665;1.069335938;2.312314034;2.300409794;3.909962654;90.41046906;60.04833221;99.93756104;412.3200073;405.3919983;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:31,253;697.467041;697.7957764;682.4587402;1.153773665;1.069335938;2.312314034;2.29476738;3.909962654;90.40262604;60.08135223;99.93804169;409.9200134;405.3919983;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:32,255;697.467041;697.7957764;682.4587402;1.153773665;1.069335938;2.312314034;2.29476738;3.929384947;90.40262604;60.08135223;99.93804169;409.9200134;405.3919983;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:46,288;697.4587402;697.7957764;682.4587402;1.153773665;1.069335938;2.311843157;2.358981133;3.929384947;90.39477539;60.08135223;99.96250916;410.3999939;405.3200073;286.9118958;27779.43359;60.39899063
15.06.2019 08:16:47,290;697.4587402;697.7957764;682.4587402;1.153773665;1.069335938;2.311843157;2.358981133;3.900268316;90.39477539;60.08135223;99.96250916;410.3999939;405.3200073;286.9118958;27779.43359;60.39899063
15.06.2019 08:17:01,321;697.4665527;697.7957764;682.4519653;1.153773665;1.069335938;2.312078714;2.348549128;3.900268316;90.40262604;60.08135223;99.9548645;411;405.1749878;286.9118958;27779.44922;60.39899063
15.06.2019 08:17:02,325;697.4665527;697.7957764;682.4519653;1.153773665;1.069335938;2.312078714;2.348549128;3.868018389;90.40262604;60.08135223;99.9548645;411;405.1749878;286.9118958;27779.44922;60.39899063
15.06.2019 08:17:16,360;697.4665527;697.7957764;682.4519653;1.153773665;1.069335938;2.311843157;2.389427662;3.868018389;90.40262604;60.08135223;99.9418335;412.9200134;405.3380127;286.055603;27779.44922;60.39899063
15.06.2019 08:17:17,361;697.4665527;697.7957764;682.4519653;1.153773665;1.069335938;2.311843157;2.389427662;4.139713287;90.40262604;60.08135223;99.9418335;412.9200134;405.3380127;286.055603;27779.44922;60.39899063
15.06.2019 08:17:31,398;697.4632568;697.7927246;682.4519653;1.153773665;1.069335938;2.311843157;2.350709438;4.139713287;90.38694;60.04833221;99.97369385;411.2399902;405.3380127;286.8271484;27779.44922;60.39899063
15.06.2019 08:17:32,401;697.4632568;697.7927246;682.4519653;1.153773665;1.069335938;2.311843157;2.350709438;3.867691278;90.38694;60.04833221;99.97369385;411.2399902;405.3380127;286.8271484;27779.44922;60.39899063
15.06.2019 08:17:46,439;697.4632568;697.7927246;682.4519653;1.153773665;1.069335938;2.312078714;2.333580732;3.867691278;90.39477539;60.08135223;99.95410919;413.0400085;405.1929932;286.8271484;27779.44922;60.39899063
15.06.2019 08:17:47,441;697.4632568;697.7927246;682.4519653;1.153773665;1.069335938;2.312078714;2.333580732;3.961874008;90.39477539;60.08135223;99.95410919;413.0400085;405.1929932;286.8271484;27779.44922;60.39899063
15.06.2019 08:18:01,478;697.4632568;697.7927246;682.4554443;1.153773665;1.069335938;2.312078714;2.225035667;3.961874008;90.39477539;60.04833221;99.9909668;412.3200073;404.9230042;286.8271484;27779.4668;60.39899063
15.06.2019 08:18:02,483;697.4632568;697.7927246;682.4554443;1.153773665;1.069335938;2.312078714;2.225035667;3.981271029;90.39477539;60.04833221;99.9909668;412.3200073;404.9230042;286.8271484;27779.4668;60.39899063
15.06.2019 08:18:16,515;697.4632568;697.7927246;682.4554443;1.153773665;1.069335938;2.311608076;2.280174732;3.981271029;90.39477539;60.04833221;100.0142517;411.6000061;405.2109985;286.8271484;27779.4668;60.39899063
15.06.2019 08:18:17,524;697.4632568;697.7927246;682.4554443;1.153773665;1.069335938;2.311608076;2.280174732;4.16078043;90.39477539;60.04833221;100.0142517;411.6000061;405.2109985;286.8271484;27779.4668;60.39899063
15.06.2019 08:18:31,550;697.4669189;697.7927246;682.4554443;1.153773665;1.069335938;2.311843157;2.33899641;4.16078043;90.38694;60.01525879;100.0174255;409.7999878;405.302002;287.14505;27779.4668;60.39899063
15.06.2019 08:18:32,552;697.4669189;697.7927246;682.4554443;1.153773665;1.069335938;2.311843157;2.33899641;4.13220787;90.38694;60.01525879;100.0174255;409.7999878;405.302002;287.14505;27779.4668;60.39899063
15.06.2019 08:18:46,586;697.4669189;697.7927246;682.4554443;1.153773665;1.069335938;2.310902357;2.366341591;4.13220787;90.37124634;60.08135223;100.0147934;411.9599915;405.302002;286.8316956;27779.4668;60.39899063
15.06.2019 08:18:47,589;697.4669189;697.7927246;682.4554443;1.153773665;1.069335938;2.310902357;2.366341591;3.931196451;90.37124634;60.08135223;100.0147934;411.9599915;405.302002;286.8316956;27779.4668;60.39899063
15.06.2019 08:19:01,626;697.4629517;697.7927246;682.4554443;1.153773665;1.069335938;2.31043148;2.246987104;3.931196451;90.34771729;60.04833221;100.0242615;412.0799866;405.302002;286.5376282;27779.48242;60.39899063
15.06.2019 08:19:02,631;697.4629517;697.7927246;682.4554443;1.153773665;1.069335938;2.31043148;2.246987104;3.968380213;90.34771729;60.04833221;100.0242615;412.0799866;405.302002;286.5376282;27779.48242;60.39899063
15.06.2019 08:19:16,661;697.4629517;697.7927246;682.4554443;1.153773665;1.069335938;2.310667038;2.25544405;3.968380213;90.34771729;60.04833221;100.0119324;412.5599976;405.1029968;287.1748962;27779.48242;60.39899063
