Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 08:19:17,662;697.4629517;697.7927246;682.4554443;1.153773665;1.069335938;2.310667038;2.25544405;3.761427402;90.34771729;60.04833221;100.0119324;412.5599976;405.1029968;287.1748962;27779.48242;60.39899063
15.06.2019 08:19:31,706;697.4560547;697.7927246;682.4554443;1.15296948;1.069335938;2.311137438;2.36041832;3.761427402;90.36341095;60.08135223;99.97079468;412.4400024;404.9410095;287.072998;27779.48242;60.39899063
15.06.2019 08:19:32,709;697.4560547;697.7927246;682.4554443;1.15296948;1.069335938;2.311137438;2.36041832;3.815515041;90.36341095;60.08135223;99.97079468;412.4400024;404.9410095;287.072998;27779.48242;60.39899063
15.06.2019 08:19:46,746;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.343865395;3.815515041;90.37909698;60.08135223;99.97635651;412.4400024;404.9410095;286.2148132;27779.48242;60.39899063
15.06.2019 08:19:47,748;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.343865395;4.107219219;90.37909698;60.08135223;99.97635651;412.4400024;404.9410095;286.2148132;27779.48242;60.39899063
15.06.2019 08:20:01,786;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.321282148;4.107219219;90.37909698;60.08135223;99.9990921;413.3999939;405.2109985;286.2148132;27779.5;60.39899063
15.06.2019 08:20:02,790;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.321282148;4.116924763;90.37909698;60.08135223;99.9990921;413.3999939;405.2109985;286.2148132;27779.5;60.39899063
15.06.2019 08:20:16,825;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.378166914;4.116924763;90.37909698;60.11437225;100.0225906;412.3200073;405.4100037;286.2902527;27779.5;60.39899063
15.06.2019 08:20:17,826;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.378166914;4.081581116;90.37909698;60.11437225;100.0225906;412.3200073;405.4100037;286.2902527;27779.5;60.39899063
15.06.2019 08:20:31,855;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.254342079;4.081581116;90.37909698;60.08135223;100.0241241;413.519989;405.3919983;286.4923401;27779.5;60.39899063
15.06.2019 08:20:32,856;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.254342079;4.02259779;90.37909698;60.08135223;100.0241241;413.519989;405.3919983;286.4923401;27779.5;60.39899063
15.06.2019 08:20:46,884;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311843157;2.316027641;4.02259779;90.39477539;60.04833221;100.0135956;413.2799988;405.4639893;286.4598999;27779.5;60.39899063
15.06.2019 08:20:47,887;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311843157;2.316027641;4.053015709;90.39477539;60.04833221;100.0135956;413.2799988;405.4639893;286.4598999;27779.5;60.39899063
15.06.2019 08:21:01,925;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.305681944;4.053015709;90.39477539;60.04833221;99.99130249;413.7600098;405.4100037;286.8586731;27779.51758;60.39899063
15.06.2019 08:21:02,930;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311372757;2.305681944;3.898085117;90.39477539;60.04833221;99.99130249;413.7600098;405.4100037;286.8586731;27779.51758;60.39899063
15.06.2019 08:21:16,963;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.361495733;3.898085117;90.37909698;60.01525879;100.0185242;412.9200134;405.5180054;287.4151917;27779.51758;60.39899063
15.06.2019 08:21:17,971;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311137438;2.361495733;3.708925962;90.37909698;60.01525879;100.0185242;412.9200134;405.5180054;287.4151917;27779.51758;60.39899063
15.06.2019 08:21:32,001;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311608076;2.247354984;3.708925962;90.37909698;60.04833221;99.99804688;412.5599976;405.4639893;286.8038635;27779.51758;60.39899063
15.06.2019 08:21:33,005;697.4630127;697.7955933;682.4554443;1.15296948;1.069335938;2.311608076;2.247354984;3.926426649;90.37909698;60.04833221;99.99804688;412.5599976;405.4639893;286.8038635;27779.51758;60.39899063
15.06.2019 08:21:47,044;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311843157;2.341701984;3.926426649;90.39477539;60.04833221;99.97280884;412.3200073;405.1929932;286.4411926;27779.51758;60.39899063
15.06.2019 08:21:48,047;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311843157;2.341701984;3.812485933;90.39477539;60.04833221;99.97280884;412.3200073;405.1929932;286.4411926;27779.51758;60.39899063
15.06.2019 08:22:02,084;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311608076;2.340078831;3.812485933;90.39477539;60.04833221;99.9734726;415.0799866;405.0490112;286.6343384;27779.5332;60.39899063
15.06.2019 08:22:03,087;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311608076;2.340078831;3.637023687;90.39477539;60.04833221;99.9734726;415.0799866;405.0490112;286.6343384;27779.5332;60.39899063
15.06.2019 08:22:17,115;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311843157;2.276701927;3.637023687;90.39477539;60.11437225;99.97940826;411.6000061;404.9230042;287.0489502;27779.5332;60.39899063
15.06.2019 08:22:18,122;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311843157;2.276701927;4.097993851;90.39477539;60.11437225;99.97940826;411.6000061;404.9230042;287.0489502;27779.5332;60.39899063
15.06.2019 08:22:32,148;697.4630127;697.7955933;682.451355;1.15296948;1.069335938;2.311843157;2.377272129;4.097993851;90.39477539;60.04833221;100.0179749;411.480011;405.1929932;286.3275146;27779.5332;60.39899063
15.06.2019 08:22:47,189;697.4562378;697.7955933;682.4590454;1.15296948;1.069335938;2.311843157;2.297134399;4.097993851;90.38694;60.08135223;99.9980011;410.2799988;405.0669861;286.3275146;27779.5332;60.3999939
15.06.2019 08:23:02,232;697.4613037;697.7955933;682.4590454;1.15296948;1.069335938;2.312314034;2.358801603;4.097993851;90.40262604;60.08135223;100.023056;411.6000061;405.0669861;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:03,233;697.4613037;697.7955933;682.4590454;1.15296948;1.069335938;2.312314034;2.358801603;4.071011543;90.40262604;60.08135223;100.023056;411.6000061;405.0669861;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:17,262;697.4637451;697.7955933;682.4590454;1.15296948;1.069335938;2.312078714;2.293674469;4.071011543;90.40262604;60.08135223;100.0069122;413.1600037;404.8330078;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:18,263;697.4637451;697.7955933;682.4590454;1.15296948;1.069335938;2.312078714;2.293674469;4.061325073;90.40262604;60.08135223;100.0069122;413.1600037;404.8330078;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:32,304;697.4637451;697.7955933;682.4590454;1.15296948;1.069335938;2.312078714;2.29112339;4.061325073;90.41830444;60.04833221;99.96337128;407.8800049;404.9410095;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:33,306;697.4637451;697.7955933;682.4590454;1.15296948;1.069335938;2.312078714;2.29112339;4.080696583;90.41830444;60.04833221;99.96337128;407.8800049;404.9410095;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:47,338;697.4612427;697.7955933;682.4473267;1.15296948;1.069335938;2.312078714;2.31203723;4.080696583;90.40262604;60.08135223;99.95436859;412.3200073;405.1029968;286.4639893;27779.55078;60.3999939
15.06.2019 08:23:48,343;697.4612427;697.7955933;682.4473267;1.15296948;1.069335938;2.312078714;2.31203723;4.061325073;90.40262604;60.08135223;99.95436859;412.3200073;405.1029968;286.4639893;27779.55078;60.3999939
15.06.2019 08:24:02,371;697.4612427;697.7955933;682.4473267;1.15296948;1.069335938;2.311843157;2.333580732;4.061325073;90.38694;60.08135223;99.94564056;411;404.5809937;286.4639893;27779.56641;60.3999939
15.06.2019 08:24:03,374;697.4612427;697.7955933;682.4473267;1.15296948;1.069335938;2.311843157;2.333580732;4.051616669;90.38694;60.08135223;99.94564056;411;404.5809937;286.4639893;27779.56641;60.3999939
15.06.2019 08:24:17,401;697.4612427;697.7955933;682.458313;1.15296948;1.069335938;2.310902357;2.291488171;4.051616669;90.37909698;60.08135223;99.93665314;412.3200073;404.8330078;286.4639893;27779.56641;60.37619019
15.06.2019 08:24:18,403;697.4612427;697.7955933;682.458313;1.15296948;1.069335938;2.310902357;2.291488171;4.012832165;90.37909698;60.08135223;99.93665314;412.3200073;404.8330078;286.4639893;27779.56641;60.37619019
15.06.2019 08:24:32,437;697.4663086;697.7955933;682.458313;1.15296948;1.069335938;2.311137438;2.23150301;4.012832165;90.35556793;60.04833221;99.95005035;412.3200073;404.5450134;286.4639893;27779.56641;60.37619019
15.06.2019 08:24:33,438;697.4663086;697.7955933;682.458313;1.15296948;1.069335938;2.311137438;2.23150301;4.022528648;90.35556793;60.04833221;99.95005035;412.3200073;404.5450134;286.4639893;27779.56641;60.37619019
15.06.2019 08:24:47,475;697.4663086;697.7940674;682.458313;1.15296948;1.069335938;2.311137438;2.241647243;4.022528648;90.37124634;60.04833221;99.94284821;414.8399963;404.67099;286.4639893;27779.56641;60.39998627
15.06.2019 08:25:02,509;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311372757;2.295860052;4.022528648;90.37124634;60.04833221;99.96360779;414.2399902;404.3460083;285.8742065;27779.58398;60.39998627
15.06.2019 08:25:03,510;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311372757;2.295860052;4.21332407;90.37124634;60.04833221;99.96360779;414.2399902;404.3460083;285.8742065;27779.58398;60.39998627
15.06.2019 08:25:17,544;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311137438;2.335386753;4.21332407;90.38694;60.04833221;99.95292664;412.7999878;404.5629883;286.1793823;27779.58398;60.39998627
15.06.2019 08:25:18,548;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311137438;2.335386753;4.119266033;90.38694;60.04833221;99.95292664;412.7999878;404.5629883;286.1793823;27779.58398;60.39998627
15.06.2019 08:25:32,591;697.4667969;697.7940674;682.4508057;1.15296948;1.069335938;2.311608076;2.307317257;4.119266033;90.39477539;60.04833221;99.95803833;411.7200012;404.6889954;286.8349304;27779.58398;60.39998627
15.06.2019 08:25:33,592;697.4667969;697.7940674;682.4508057;1.15296948;1.069335938;2.311608076;2.307317257;3.915872574;90.39477539;60.04833221;99.95803833;411.7200012;404.6889954;286.8349304;27779.58398;60.39998627
15.06.2019 08:25:47,627;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311843157;2.305863857;3.915872574;90.39477539;60.04833221;99.94573975;414.1199951;404.4370117;286.8349304;27779.58398;60.39998627
15.06.2019 08:26:02,657;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.312078714;2.325264692;3.915872574;90.40262604;60.04833221;99.95980835;412.4400024;404.5450134;286.8467712;27779.59961;60.39998627
15.06.2019 08:26:03,659;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.312078714;2.325264692;3.931263208;90.40262604;60.04833221;99.95980835;412.4400024;404.5450134;286.8467712;27779.59961;60.39998627
15.06.2019 08:26:17,695;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311843157;2.229471207;3.931263208;90.39477539;60.04833221;99.97512817;412.6799927;404.3099976;286.3134766;27779.59961;60.39998627
15.06.2019 08:26:18,699;697.4605713;697.7940674;682.4508057;1.15296948;1.069335938;2.311843157;2.229471207;4.102764606;90.39477539;60.04833221;99.97512817;412.6799927;404.3099976;286.3134766;27779.59961;60.39998627
15.06.2019 08:26:32,727;697.4605713;697.7940674;682.4536743;1.15296948;1.069335938;2.311372757;2.320920229;4.102764606;90.37909698;60.04833221;100.0074997;414.2399902;404.7430115;286.6510925;27779.59961;60.39998627
15.06.2019 08:26:33,728;697.4605713;697.7940674;682.4536743;1.15296948;1.069335938;2.311372757;2.320920229;3.968638897;90.37909698;60.04833221;100.0074997;414.2399902;404.7430115;286.6510925;27779.59961;60.39998627
15.06.2019 08:26:47,755;697.4605713;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.383890152;3.968638897;90.37124634;60.04833221;99.99577332;413.519989;404.7430115;286.6510925;27779.59961;60.39998627
15.06.2019 08:26:48,756;697.4605713;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.383890152;3.95892787;90.37124634;60.04833221;99.99577332;413.519989;404.7430115;286.6510925;27779.59961;60.39998627
15.06.2019 08:27:02,795;697.4637451;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.241278887;3.95892787;90.36341095;60.04833221;99.97747803;414;404.598999;286.6510925;27779.61719;60.39998627
15.06.2019 08:27:17,831;697.4637451;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.290941238;3.95892787;90.37909698;60.04833221;99.99333191;411.6000061;404.5090027;286.6510925;27779.61719;60.39998627
15.06.2019 08:27:18,833;697.4637451;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.290941238;3.98803544;90.37909698;60.04833221;99.99333191;411.6000061;404.5090027;286.6510925;27779.61719;60.39998627
15.06.2019 08:27:32,871;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.29112339;3.98803544;90.36341095;60.04833221;99.96574402;414.3599854;404.4549866;286.4938965;27779.61719;60.39998627
15.06.2019 08:27:33,873;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.29112339;4.01236105;90.36341095;60.04833221;99.96574402;414.3599854;404.4549866;286.4938965;27779.61719;60.39998627
15.06.2019 08:27:47,895;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.310902357;2.31421423;4.01236105;90.37124634;60.04833221;99.98601532;411.7200012;404.4729919;286.4938965;27779.61719;60.39998627
15.06.2019 08:27:48,899;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.310902357;2.31421423;4.002663612;90.37124634;60.04833221;99.98601532;411.7200012;404.4729919;286.4938965;27779.61719;60.39998627
15.06.2019 08:28:02,936;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.310667038;2.367059231;4.002663612;90.36341095;60.04833221;99.99797058;412.7999878;404.3999939;286.4938965;27779.63281;60.39998627
15.06.2019 08:28:17,962;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.31043148;2.29258132;4.002663612;90.35556793;60.04833221;100.0068283;413.0400085;404.5090027;286.4938965;27779.63281;60.39998627
15.06.2019 08:28:18,963;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.31043148;2.29258132;3.98324275;90.35556793;60.04833221;100.0068283;413.0400085;404.5090027;286.4938965;27779.63281;60.39998627
15.06.2019 08:28:32,997;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.310667038;2.353048563;3.98324275;90.35556793;60.08135223;100.0137024;412.2000122;404.4370117;286.0779724;27779.63281;60.39998627
15.06.2019 08:28:33,999;697.4609375;697.7940674;682.4536743;1.15296948;1.069335938;2.310667038;2.353048563;4.134364128;90.35556793;60.08135223;100.0137024;412.2000122;404.4370117;286.0779724;27779.63281;60.39998627
15.06.2019 08:28:48,038;697.4581909;697.7940674;682.4536743;1.15296948;1.069335938;2.310667038;2.324721813;4.134364128;90.36341095;60.04833221;100.0029678;411.6000061;404.4370117;286.7710571;27779.63281;60.39998627
15.06.2019 08:28:49,040;697.4581909;697.7940674;682.4536743;1.15296948;1.069335938;2.310667038;2.324721813;3.918144941;90.36341095;60.04833221;100.0029678;411.6000061;404.4370117;286.7710571;27779.63281;60.39998627
15.06.2019 08:29:03,070;697.4619751;697.7940674;682.4536743;1.15296948;1.069335938;2.310902357;2.326712132;3.918144941;90.37909698;60.01525879;99.991745;413.519989;404.8869934;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:04,076;697.4619751;697.7940674;682.4536743;1.15296948;1.069335938;2.310902357;2.326712132;4.041701794;90.37909698;60.01525879;99.991745;413.519989;404.8869934;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:18,104;697.4619751;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.289665222;4.041701794;90.37124634;60.04833221;100.0289688;411.6000061;404.7430115;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:19,105;697.4619751;697.7940674;682.4536743;1.15296948;1.069335938;2.311137438;2.289665222;4.05138588;90.37124634;60.04833221;100.0289688;411.6000061;404.7430115;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:33,137;697.465332;697.7940674;682.4536743;1.15296948;1.069335938;2.311372757;2.297680378;4.05138588;90.37909698;60.04833221;99.99443054;413.0400085;404.5629883;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:34,141;697.465332;697.7940674;682.4536743;1.15296948;1.069335938;2.311372757;2.297680378;4.061087132;90.37909698;60.04833221;99.99443054;413.0400085;404.5629883;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:48,164;697.4605103;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.347828865;4.061087132;90.37909698;60.04833221;100.0030212;414.480011;404.5809937;286.3790894;27779.65039;60.39998627
15.06.2019 08:29:49,172;697.4605103;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.347828865;3.911356449;90.37909698;60.04833221;100.0030212;414.480011;404.5809937;286.3790894;27779.65039;60.39998627
15.06.2019 08:30:03,214;697.4605103;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.341701984;3.911356449;90.38694;60.04833221;99.98352051;413.0400085;404.2200012;286.2233582;27779.66602;60.39998627
15.06.2019 08:30:04,222;697.4605103;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.341701984;4.123716831;90.38694;60.04833221;99.98352051;413.0400085;404.2200012;286.2233582;27779.66602;60.39998627
15.06.2019 08:30:18,248;697.4627686;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.21355629;4.123716831;90.38694;60.08135223;99.98995972;413.0400085;404.5450134;286.2233582;27779.66602;60.39998627
15.06.2019 08:30:19,253;697.4627686;697.7940674;682.4536743;1.15296948;1.069335938;2.311608076;2.21355629;4.114013195;90.38694;60.08135223;99.98995972;413.0400085;404.5450134;286.2233582;27779.66602;60.39998627
15.06.2019 08:30:33,291;697.4605103;697.7940674;682.4644775;1.15296948;1.069335938;2.312078714;2.358442068;4.114013195;90.38694;60.04833221;99.99549866;412.6799927;404.4370117;286.1322021;27779.66602;60.39998627
15.06.2019 08:30:34,293;697.4605103;697.7940674;682.4644775;1.15296948;1.069335938;2.312078714;2.358442068;4.098008633;90.38694;60.04833221;99.99549866;412.6799927;404.4370117;286.1322021;27779.66602;60.39998627
15.06.2019 08:30:48,329;697.4605103;697.7940674;682.4644775;1.15296948;1.069335938;2.310902357;2.294221163;4.098008633;90.38694;60.04833221;100.0143509;412.3200073;404.3099976;286.7121582;27779.66602;60.39998627
15.06.2019 08:30:49,330;697.4605103;697.7940674;682.4644775;1.15296948;1.069335938;2.310902357;2.294221163;3.852221727;90.38694;60.04833221;100.0143509;412.3200073;404.3099976;286.7121582;27779.66602;60.39998627
15.06.2019 08:31:03,359;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.310902357;2.330147743;3.852221727;90.36341095;60.04833221;100.0178909;413.6400146;404.3099976;286.2226868;27779.68359;60.39998627
15.06.2019 08:31:04,363;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.310902357;2.330147743;4.009045601;90.36341095;60.04833221;100.0178909;413.6400146;404.3099976;286.2226868;27779.68359;60.39998627
15.06.2019 08:31:18,393;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.3101964;2.298954248;4.009045601;90.3398819;60.01525879;100.002243;414.9599915;404.2919922;286.997467;27779.68359;60.39998627
15.06.2019 08:31:19,395;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.3101964;2.298954248;3.725952148;90.3398819;60.01525879;100.002243;414.9599915;404.2919922;286.997467;27779.68359;60.39998627
15.06.2019 08:31:33,432;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.309725523;2.320195675;3.725952148;90.3398819;60.01525879;99.99609375;414.1199951;404.256012;286.221344;27779.68359;60.39998627
15.06.2019 08:31:34,434;697.4631348;697.7940674;682.4503174;1.15296948;1.069335938;2.309725523;2.320195675;3.779913664;90.3398819;60.01525879;99.99609375;414.1199951;404.256012;286.221344;27779.68359;60.39998627
15.06.2019 08:31:48,474;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.31043148;2.342062712;3.779913664;90.3398819;60.04833221;99.96222687;414.8399963;403.8779907;286.8683167;27779.68359;60.39998627
15.06.2019 08:31:49,475;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.31043148;2.342062712;3.91264534;90.3398819;60.04833221;99.96222687;414.8399963;403.8779907;286.8683167;27779.68359;60.39998627
15.06.2019 08:32:03,507;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.3101964;2.351969004;3.91264534;90.33202362;60.04833221;99.96920776;413.0400085;404.3460083;286.8683167;27779.69922;60.39998627
15.06.2019 08:32:04,511;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.3101964;2.351969004;3.922125816;90.33202362;60.04833221;99.96920776;413.0400085;404.3460083;286.8683167;27779.69922;60.39998627
15.06.2019 08:32:18,544;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.3101964;2.29786253;3.922125816;90.32418823;60.04833221;99.96982574;413.3999939;403.9679871;286.7792358;27779.69922;60.39998627
15.06.2019 08:32:19,546;697.4631348;697.7940674;682.460083;1.15296948;1.069335938;2.3101964;2.29786253;3.810403824;90.32418823;60.04833221;99.96982574;413.3999939;403.9679871;286.7792358;27779.69922;60.39998627
15.06.2019 08:32:33,580;697.4631348;697.7940674;682.4518433;1.15296948;1.069335938;2.309960604;2.331593752;3.810403824;90.32418823;60.04833221;99.95638275;413.1600037;404.3099976;286.7792358;27779.69922;60.39998627
15.06.2019 08:32:34,581;697.4631348;697.7940674;682.4518433;1.15296948;1.069335938;2.309960604;2.331593752;3.790934324;90.32418823;60.04833221;99.95638275;413.1600037;404.3099976;286.7792358;27779.69922;60.39998627
15.06.2019 08:32:48,622;697.4631348;697.7940674;682.4518433;1.15296948;1.069335938;2.310667038;2.393175602;3.790934324;90.35556793;60.08135223;99.96264648;414.480011;404.3099976;287.1110535;27779.69922;60.39998627
15.06.2019 08:32:49,624;697.4631348;697.7940674;682.4518433;1.15296948;1.069335938;2.310667038;2.393175602;3.819119215;90.35556793;60.08135223;99.96264648;414.480011;404.3099976;287.1110535;27779.69922;60.39998627
15.06.2019 08:33:03,653;697.4674683;697.7962646;682.4518433;1.15296948;1.069335938;2.31043148;2.32273078;3.819119215;90.34771729;60.04833221;99.97063446;414.480011;404.3099976;287.1110535;27779.7168;60.39998627
15.06.2019 08:33:04,657;697.4674683;697.7962646;682.4518433;1.15296948;1.069335938;2.31043148;2.32273078;3.809383869;90.34771729;60.04833221;99.97063446;414.480011;404.3099976;287.1110535;27779.7168;60.39998627
15.06.2019 08:33:18,690;697.4620972;697.7962646;682.4518433;1.15296948;1.069335938;2.310667038;2.276153564;3.809383869;90.34771729;60.08135223;99.98401642;411;404.2019958;286.3687744;27779.7168;60.39998627
15.06.2019 08:33:19,695;697.4620972;697.7962646;682.4518433;1.15296948;1.069335938;2.310667038;2.276153564;4.051977158;90.34771729;60.08135223;99.98401642;411;404.2019958;286.3687744;27779.7168;60.39998627
15.06.2019 08:33:33,729;697.4678955;697.7962646;682.4518433;1.15296948;1.069335938;2.309960604;2.364009142;4.051977158;90.33202362;60.04833221;99.9618988;412.2000122;404.2019958;286.3687744;27779.7168;60.39998627
15.06.2019 08:33:34,730;697.4678955;697.7962646;682.4518433;1.15296948;1.069335938;2.309960604;2.364009142;4.042263508;90.33202362;60.04833221;99.9618988;412.2000122;404.2019958;286.3687744;27779.7168;60.39998627
15.06.2019 08:33:48,754;697.4643555;697.7962646;682.4518433;1.15296948;1.069335938;2.309725523;2.29968214;4.042263508;90.32418823;60.04833221;99.96678925;413.2799988;404.2380066;287.3666687;27779.7168;60.39998627
15.06.2019 08:33:49,758;697.4643555;697.7962646;682.4518433;1.15296948;1.069335938;2.309725523;2.29968214;3.693279505;90.32418823;60.04833221;99.96678925;413.2799988;404.2380066;287.3666687;27779.7168;60.39998627
15.06.2019 08:34:03,797;697.4609375;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.375123978;3.693279505;90.33202362;60.08135223;99.96282959;411.1199951;404.4370117;285.7835083;27779.73242;60.39998627
15.06.2019 08:34:04,800;697.4609375;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.375123978;4.241226673;90.33202362;60.08135223;99.96282959;411.1199951;404.4370117;285.7835083;27779.73242;60.39998627
15.06.2019 08:34:18,836;697.465332;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.266085386;4.241226673;90.31634521;60.04833221;99.95007324;412.7999878;404.3460083;286.034668;27779.73242;60.39998627
15.06.2019 08:34:19,840;697.465332;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.266085386;4.155854225;90.31634521;60.04833221;99.95007324;412.7999878;404.3460083;286.034668;27779.73242;60.39998627
15.06.2019 08:34:33,870;697.465332;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.322911739;4.155854225;90.33202362;60.04833221;99.95140839;412.3200073;404.4179993;286.0981445;27779.73242;60.39998627
15.06.2019 08:34:34,872;697.465332;697.7962646;682.4555054;1.15296948;1.069335938;2.309960604;2.322911739;4.134270668;90.33202362;60.04833221;99.95140839;412.3200073;404.4179993;286.0981445;27779.73242;60.39998627
15.06.2019 08:34:48,899;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309725523;2.350349426;4.134270668;90.33202362;60.08135223;99.97159576;412.6799927;404.4179993;286.7301025;27779.73242;60.39998627
15.06.2019 08:34:49,901;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309725523;2.350349426;4.013566971;90.33202362;60.08135223;99.97159576;412.6799927;404.4179993;286.7301025;27779.73242;60.39998627
15.06.2019 08:35:03,938;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309725523;2.310222387;4.013566971;90.33202362;60.08135223;99.99523163;413.2799988;404.1839905;286.4246826;27779.75;60.39998627
15.06.2019 08:35:04,939;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309725523;2.310222387;3.962817669;90.33202362;60.08135223;99.99523163;413.2799988;404.1839905;286.4246826;27779.75;60.39998627
15.06.2019 08:35:18,981;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309725523;2.285104752;3.962817669;90.32418823;59.98223877;99.9996109;413.0400085;404.1480103;286.4246826;27779.75;60.39998627
15.06.2019 08:35:34,012;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309490204;2.321825504;3.962817669;90.33202362;60.04833221;99.99419403;411.1199951;404.4370117;286.4246826;27779.75;60.39998627
15.06.2019 08:35:35,013;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309490204;2.321825504;3.943386078;90.33202362;60.04833221;99.99419403;411.1199951;404.4370117;286.4246826;27779.75;60.39998627
15.06.2019 08:35:49,048;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309254885;2.304046631;3.943386078;90.30849457;60.08135223;99.97776031;411.480011;404.3640137;285.5979614;27779.75;60.39998627
15.06.2019 08:35:50,051;697.4633789;697.7914429;682.4555054;1.15296948;1.069335938;2.309254885;2.304046631;4.224637985;90.30849457;60.08135223;99.97776031;411.480011;404.3640137;285.5979614;27779.75;60.39998627
15.06.2019 08:36:04,087;697.4691772;697.7914429;682.4555054;1.15296948;1.069335938;2.309019804;2.292217016;4.224637985;90.30849457;60.08135223;99.97557831;412.9200134;404.3640137;286.4049377;27779.76758;60.39998627
15.06.2019 08:36:05,088;697.4691772;697.7914429;682.4555054;1.15296948;1.069335938;2.309019804;2.292217016;3.940392733;90.30849457;60.08135223;99.97557831;412.9200134;404.3640137;286.4049377;27779.76758;60.39998627
15.06.2019 08:36:19,111;697.4642944;697.7914429;682.4555054;1.15296948;1.069335938;2.308548927;2.36580348;3.940392733;90.29281616;60.04833221;99.94430542;412.5599976;404.5090027;286.4049377;27779.76758;60.39998627
15.06.2019 08:36:20,112;697.4642944;697.7914429;682.4555054;1.15296948;1.069335938;2.308548927;2.36580348;3.930667639;90.29281616;60.04833221;99.94430542;412.5599976;404.5090027;286.4049377;27779.76758;60.39998627
15.06.2019 08:36:34,145;697.4642944;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.299500227;3.930667639;90.29281616;60.04833221;99.95605469;413.519989;404.3999939;287.2493896;27779.76758;60.39998627
15.06.2019 08:36:35,147;697.4642944;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.299500227;3.662766218;90.29281616;60.04833221;99.95605469;413.519989;404.3999939;287.2493896;27779.76758;60.39998627
15.06.2019 08:36:49,177;697.4693604;697.7952271;682.4509888;1.15296948;1.069335938;2.309019804;2.326169491;3.662766218;90.30849457;60.04833221;99.98430634;414.6000061;404.3819885;286.5710449;27779.76758;60.39998627
15.06.2019 08:36:50,181;697.4693604;697.7952271;682.4509888;1.15296948;1.069335938;2.309019804;2.326169491;3.883864164;90.30849457;60.04833221;99.98430634;414.6000061;404.3819885;286.5710449;27779.76758;60.39998627
15.06.2019 08:37:04,226;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.348369122;3.883864164;90.30849457;60.04833221;100.0245209;413.0400085;404.6170044;286.6402283;27779.7832;60.39998627
15.06.2019 08:37:05,227;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.348369122;3.944575071;90.30849457;60.04833221;100.0245209;413.0400085;404.6170044;286.6402283;27779.7832;60.39998627
15.06.2019 08:37:19,259;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.262418747;3.944575071;90.31634521;60.04833221;99.99580383;414;404.6170044;286.6402283;27779.7832;60.39998627
15.06.2019 08:37:20,261;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.262418747;3.925121069;90.31634521;60.04833221;99.99580383;414;404.6170044;286.6402283;27779.7832;60.39998627
15.06.2019 08:37:34,300;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.355746031;3.925121069;90.30065918;60.08135223;100.0081482;414.1199951;404.67099;285.7861023;27779.7832;60.39998627
15.06.2019 08:37:35,302;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.309254885;2.355746031;4.215557575;90.30065918;60.08135223;100.0081482;414.1199951;404.67099;285.7861023;27779.7832;60.39998627
15.06.2019 08:37:49,330;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.308784485;2.334122896;4.215557575;90.30065918;60.08135223;99.97055817;411.9599915;404.67099;285.7451782;27779.7832;60.39998627
15.06.2019 08:37:50,335;697.4621582;697.7952271;682.4509888;1.15296948;1.069335938;2.308784485;2.334122896;4.210119247;90.30065918;60.08135223;99.97055817;411.9599915;404.67099;285.7451782;27779.7832;60.39998627
15.06.2019 08:38:04,358;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308313847;2.349809408;4.210119247;90.28496552;60.08135223;99.97019196;411.480011;404.6170044;286.2545166;27779.80078;60.39998627
15.06.2019 08:38:05,361;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308313847;2.349809408;4.017457962;90.28496552;60.08135223;99.97019196;411.480011;404.6170044;286.2545166;27779.80078;60.39998627
15.06.2019 08:38:19,396;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308548927;2.284739733;4.017457962;90.28496552;60.04833221;99.98373413;413.2799988;404.67099;286.2545166;27779.80078;60.39998627
15.06.2019 08:38:20,397;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308548927;2.284739733;3.945165634;90.28496552;60.04833221;99.98373413;413.2799988;404.67099;286.2545166;27779.80078;60.39998627
15.06.2019 08:38:34,431;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308548927;2.290758848;3.945165634;90.27713013;60.08135223;99.99510956;413.7600098;404.3460083;286.5478516;27779.80078;60.39998627
15.06.2019 08:38:35,432;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308548927;2.290758848;3.825845957;90.27713013;60.08135223;99.99510956;413.7600098;404.3460083;286.5478516;27779.80078;60.39998627
15.06.2019 08:38:49,463;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308078527;2.327254772;3.825845957;90.26928711;60.08135223;99.98159027;414.1199951;404.2739868;287.324585;27779.80078;60.39998627
15.06.2019 08:38:50,469;697.4621582;697.7952271;682.4584351;1.15296948;1.069335938;2.308078527;2.327254772;3.789228678;90.26928711;60.08135223;99.98159027;414.1199951;404.2739868;287.324585;27779.80078;60.39998627
15.06.2019 08:39:04,506;697.4621582;697.7952271;682.4536133;1.15296948;1.069335938;2.30784297;2.337372541;3.789228678;90.26928711;60.08135223;99.95567322;412.0799866;404.3999939;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:05,507;697.4621582;697.7952271;682.4536133;1.15296948;1.069335938;2.30784297;2.337372541;3.779481411;90.26928711;60.08135223;99.95567322;412.0799866;404.3999939;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:19,549;697.4569702;697.7952271;682.4536133;1.15296948;1.069335938;2.308078527;2.270115137;3.779481411;90.26928711;60.04833221;99.9439621;413.1600037;404.3280029;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:20,553;697.4569702;697.7952271;682.4536133;1.15296948;1.069335938;2.308078527;2.270115137;3.789228678;90.26928711;60.04833221;99.9439621;413.1600037;404.3280029;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:34,598;697.4650269;697.7952271;682.4536133;1.15296948;1.069335938;2.308313847;2.27469039;3.789228678;90.26928711;60.04833221;99.95489502;412.6799927;404.1480103;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:35,602;697.4650269;697.7952271;682.4536133;1.15296948;1.069335938;2.308313847;2.27469039;3.798963785;90.26928711;60.04833221;99.95489502;412.6799927;404.1480103;286.6553955;27779.81641;60.39998627
15.06.2019 08:39:49,634;697.4650269;697.7926025;682.4536133;1.15296948;1.069335938;2.308548927;2.303319454;3.798963785;90.27713013;60.04833221;99.98081207;412.6799927;404.3640137;285.8125;27779.81641;60.39998627
15.06.2019 08:39:50,639;697.4650269;697.7926025;682.4536133;1.15296948;1.069335938;2.308548927;2.303319454;4.095638275;90.27713013;60.04833221;99.98081207;412.6799927;404.3640137;285.8125;27779.81641;60.39998627
15.06.2019 08:40:04,672;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.308078527;2.311856031;4.095638275;90.26143646;60.04833221;99.98406219;413.0400085;404.3640137;286.6319885;27779.83398;60.39998627
15.06.2019 08:40:05,673;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.308078527;2.311856031;3.777728081;90.26143646;60.04833221;99.98406219;413.0400085;404.3640137;286.6319885;27779.83398;60.39998627
15.06.2019 08:40:19,704;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.364906311;3.777728081;90.23790741;60.04833221;99.95497131;411.9599915;403.9859924;286.2489014;27779.83398;60.39998627
15.06.2019 08:40:20,706;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.364906311;3.937920809;90.23790741;60.04833221;99.95497131;411.9599915;403.9859924;286.2489014;27779.83398;60.39998627
15.06.2019 08:40:34,736;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.307680368;3.937920809;90.25360107;60.08135223;99.98789978;412.4400024;404.256012;286.2489014;27779.83398;60.39998627
15.06.2019 08:40:35,738;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.307680368;3.918486834;90.25360107;60.08135223;99.98789978;412.4400024;404.256012;286.2489014;27779.83398;60.39998627
15.06.2019 08:40:49,763;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.284739733;3.918486834;90.24575043;60.08135223;100.0119553;412.9200134;404.0039978;286.4110718;27779.83398;60.39998627
15.06.2019 08:40:50,768;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.284739733;3.872974157;90.24575043;60.08135223;100.0119553;412.9200134;404.0039978;286.4110718;27779.83398;60.39998627
15.06.2019 08:41:04,802;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.302955866;3.872974157;90.25360107;60.08135223;99.9967041;411.7200012;404.0039978;285.9006653;27779.84961;60.33377838
15.06.2019 08:41:05,803;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.302955866;4.056485176;90.25360107;60.08135223;99.9967041;411.7200012;404.0039978;285.9006653;27779.84961;60.33377838
15.06.2019 08:41:19,836;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.343504906;4.056485176;90.25360107;60.08135223;99.99452972;412.7999878;403.7879944;286.7037354;27779.84961;60.33377838
15.06.2019 08:41:20,838;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.343504906;3.773319483;90.25360107;60.08135223;99.99452972;412.7999878;403.7879944;286.7037354;27779.84961;60.33377838
15.06.2019 08:41:34,881;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307607889;2.278347492;3.773319483;90.23790741;60.04833221;99.98190308;412.2000122;403.8420105;286.7037354;27779.84961;60.39981079
15.06.2019 08:41:35,882;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307607889;2.278347492;3.792811155;90.23790741;60.04833221;99.98190308;412.2000122;403.8420105;286.7037354;27779.84961;60.39981079
15.06.2019 08:41:49,913;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.287476778;3.792811155;90.25360107;60.11437225;99.98368073;411.7200012;403.8420105;286.8068542;27779.84961;60.39981079
15.06.2019 08:41:50,921;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30737257;2.287476778;3.74795723;90.25360107;60.11437225;99.98368073;411.7200012;403.8420105;286.8068542;27779.84961;60.39981079
15.06.2019 08:42:04,948;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.308225155;3.74795723;90.24575043;60.04833221;100.0213165;414.3599854;403.9679871;286.6018982;27779.86719;60.39981079
15.06.2019 08:42:05,950;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.308225155;3.798276186;90.24575043;60.04833221;100.0213165;414.3599854;403.9679871;286.6018982;27779.86719;60.39981079
15.06.2019 08:42:19,981;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.327073812;3.798276186;90.23790741;60.01525879;99.97425079;413.1600037;403.8059998;286.6018982;27779.86719;60.39981079
15.06.2019 08:42:20,983;697.4615479;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.327073812;3.81774497;90.23790741;60.01525879;99.97425079;413.1600037;403.8059998;286.6018982;27779.86719;60.39981079
15.06.2019 08:42:35,020;697.4654541;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.318383932;3.81774497;90.22222137;60.04833221;99.97428131;413.0400085;403.8059998;286.4021301;27779.86719;60.39981079
15.06.2019 08:42:36,023;697.4654541;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.318383932;3.866306067;90.22222137;60.04833221;99.97428131;413.0400085;403.8059998;286.4021301;27779.86719;60.39981079
15.06.2019 08:42:50,051;697.4654541;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.329605579;3.866306067;90.20654297;60.08135223;99.98697662;414.8399963;403.553009;286.4021301;27779.86719;60.39981079
15.06.2019 08:42:51,054;697.4654541;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.329605579;3.856555939;90.20654297;60.08135223;99.98697662;414.8399963;403.553009;286.4021301;27779.86719;60.39981079
15.06.2019 08:43:05,089;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.315302372;3.856555939;90.22222137;60.08135223;99.94155121;413.7600098;403.9320068;286.8316345;27779.88281;60.39981079
15.06.2019 08:43:06,093;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.315302372;3.700525522;90.22222137;60.08135223;99.94155121;413.7600098;403.9320068;286.8316345;27779.88281;60.39981079
15.06.2019 08:43:20,127;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.304228067;3.700525522;90.23007202;60.04833221;99.96792603;414.8399963;403.6619873;286.7579346;27779.88281;60.39981079
15.06.2019 08:43:21,129;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.306666613;2.304228067;3.735378981;90.23007202;60.04833221;99.96792603;414.8399963;403.6619873;286.7579346;27779.88281;60.39981079
15.06.2019 08:43:35,158;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.297316551;3.735378981;90.23007202;60.04833221;99.93738556;413.6400146;403.6440125;286.356781;27779.88281;60.39981079
15.06.2019 08:43:36,163;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.307137251;2.297316551;3.891461372;90.23007202;60.04833221;99.93738556;413.6400146;403.6440125;286.356781;27779.88281;60.39981079
15.06.2019 08:43:50,194;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.293310165;3.891461372;90.22222137;60.08135223;99.92713928;413.1600037;403.6440125;286.6609497;27779.88281;60.39981079
15.06.2019 08:43:51,199;697.4612427;697.7926025;682.4536133;1.15296948;1.069335938;2.30690217;2.293310165;3.768400192;90.22222137;60.08135223;99.92713928;413.1600037;403.6440125;286.6609497;27779.88281;60.39981079
15.06.2019 08:44:05,231;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.307137251;2.284374714;3.768400192;90.23007202;60.01525879;99.92529297;412.3200073;403.8420105;286.6609497;27779.90039;60.39981079
15.06.2019 08:44:06,236;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.307137251;2.284374714;3.78788662;90.23007202;60.01525879;99.92529297;412.3200073;403.8420105;286.6609497;27779.90039;60.39981079
15.06.2019 08:44:20,261;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.307137251;2.319289684;3.78788662;90.23007202;60.04833221;99.94552612;412.9200134;403.553009;286.1304016;27779.90039;60.39981079
15.06.2019 08:44:21,262;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.307137251;2.319289684;3.968531847;90.23007202;60.04833221;99.94552612;412.9200134;403.553009;286.1304016;27779.90039;60.39981079
15.06.2019 08:44:35,298;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.30737257;2.33231616;3.968531847;90.24575043;60.08135223;99.92292786;411.7200012;403.8779907;286.1304016;27779.90039;60.39981079
15.06.2019 08:44:36,302;697.4611816;697.7949219;682.4536133;1.15296948;1.069335938;2.30737257;2.33231616;3.978268385;90.24575043;60.08135223;99.92292786;411.7200012;403.8779907;286.1304016;27779.90039;60.39981079
15.06.2019 08:44:50,341;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.30737257;2.303501129;3.978268385;90.23007202;60.04833221;99.9455719;412.2000122;404.1659851;286.3100281;27779.90039;60.39981079
15.06.2019 08:44:51,342;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.30737257;2.303501129;3.917102337;90.23007202;60.04833221;99.9455719;412.2000122;404.1659851;286.3100281;27779.90039;60.39981079
15.06.2019 08:45:05,378;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.307607889;2.345847607;3.917102337;90.23790741;60.04833221;99.94193268;413.1600037;403.7520142;286.1219177;27779.91602;60.39981079
15.06.2019 08:45:06,379;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.307607889;2.345847607;3.990889072;90.23790741;60.04833221;99.94193268;413.1600037;403.7520142;286.1219177;27779.91602;60.39981079
15.06.2019 08:45:20,402;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.306666613;2.362393618;3.990889072;90.22222137;60.04833221;99.94836426;413.6400146;403.7520142;286.0684204;27779.91602;60.39981079
15.06.2019 08:45:21,403;697.4638062;697.7949219;682.4536133;1.154064298;1.069335938;2.306666613;2.362393618;3.970203638;90.22222137;60.04833221;99.94836426;413.6400146;403.7520142;286.0684204;27779.91602;60.39981079
15.06.2019 08:45:35,436;697.4674683;697.7949219;682.4536133;1.154064298;1.069335938;2.30690217;2.330328465;3.970203638;90.22222137;60.04833221;99.94671631;413.1600037;404.0039978;286.5978088;27779.91602;60.39981079
15.06.2019 08:45:36,440;697.4674683;697.7949219;682.4536133;1.154064298;1.069335938;2.30690217;2.330328465;3.79966855;90.22222137;60.04833221;99.94671631;413.1600037;404.0039978;286.5978088;27779.91602;60.39981079
15.06.2019 08:45:50,477;697.4674683;697.7949219;682.4536133;1.154064298;1.069335938;2.306431293;2.327978134;3.79966855;90.20654297;60.04833221;99.97141266;414.9599915;403.8779907;286.3106689;27779.91602;60.39981079
15.06.2019 08:45:51,478;697.4674683;697.7949219;682.4536133;1.154064298;1.069335938;2.306431293;2.327978134;3.87797308;90.20654297;60.04833221;99.97141266;414.9599915;403.8779907;286.3106689;27779.91602;60.39981079
15.06.2019 08:46:05,505;697.4638672;697.7949219;682.4536133;1.154064298;1.069335938;2.306196213;2.307498693;3.87797308;90.1908493;60.04833221;99.96996307;413.7600098;403.8420105;286.3106689;27779.93359;60.39981079
15.06.2019 08:46:06,509;697.4638672;697.7949219;682.4536133;1.154064298;1.069335938;2.306196213;2.307498693;3.848754168;90.1908493;60.04833221;99.96996307;413.7600098;403.8420105;286.3106689;27779.93359;60.39981079
15.06.2019 08:46:20,544;697.4638672;697.7949219;682.4598999;1.154064298;1.069335938;2.305960417;2.298772335;3.848754168;90.20654297;60.08135223;99.93491364;414;403.6619873;286.3106689;27779.93359;60.39981079
15.06.2019 08:46:21,546;697.4638672;697.7949219;682.4598999;1.154064298;1.069335938;2.305960417;2.298772335;3.8584795;90.20654297;60.08135223;99.93491364;414;403.6619873;286.3106689;27779.93359;60.39981079
15.06.2019 08:46:35,576;697.4638672;697.7949219;682.4598999;1.154064298;1.069335938;2.305960417;2.343144417;3.8584795;90.1908493;60.04833221;99.93959808;412.9200134;403.6799927;286.3106689;27779.93359;60.39981079
15.06.2019 08:46:50,606;697.4638672;697.7949219;682.4598999;1.154064298;1.069335938;2.305490255;2.351249218;3.8584795;90.18301392;60.04833221;99.95796204;412.9200134;404.0039978;286.3106689;27779.93359;60.39981079
15.06.2019 08:47:05,638;697.4638672;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.364009142;3.8584795;90.18301392;60.01525879;99.94004059;414.480011;404.0039978;286.0819092;27779.94922;60.39981079
15.06.2019 08:47:06,643;697.4638672;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.364009142;3.916952133;90.18301392;60.01525879;99.94004059;414.480011;404.0039978;286.0819092;27779.94922;60.39981079
15.06.2019 08:47:20,675;697.460144;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.280357361;3.916952133;90.1908493;60.04833221;99.94422913;413.8800049;403.9859924;286.7816467;27779.94922;60.39981079
15.06.2019 08:47:21,680;697.460144;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.280357361;3.688276768;90.1908493;60.04833221;99.94422913;413.8800049;403.9859924;286.7816467;27779.94922;60.39981079
15.06.2019 08:47:35,706;697.4624634;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.32254982;3.688276768;90.18301392;60.04833221;99.94402313;414.2399902;403.9320068;286.2017212;27779.94922;60.39981079
15.06.2019 08:47:36,710;697.4624634;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.32254982;3.885864019;90.18301392;60.04833221;99.94402313;414.2399902;403.9320068;286.2017212;27779.94922;60.39981079
15.06.2019 08:47:50,745;697.4624634;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.309496164;3.885864019;90.19868469;60.08135223;99.96878815;413.3999939;403.9500122;286.3309326;27779.94922;60.39981079
15.06.2019 08:47:51,748;697.4624634;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.309496164;3.832093239;90.19868469;60.08135223;99.96878815;413.3999939;403.9500122;286.3309326;27779.94922;60.39981079
15.06.2019 08:48:05,788;697.4675293;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.343144417;3.832093239;90.1908493;60.04833221;99.96324158;412.0799866;403.9500122;286.2603149;27779.9668;60.39981079
15.06.2019 08:48:06,790;697.4675293;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.343144417;3.875634193;90.1908493;60.04833221;99.96324158;412.0799866;403.9500122;286.2603149;27779.9668;60.39981079
15.06.2019 08:48:20,821;697.4626465;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.402977228;3.875634193;90.19868469;60.08135223;99.95903015;415.2000122;403.769989;285.3549805;27779.9668;60.39981079
15.06.2019 08:48:21,822;697.4626465;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.402977228;4.184038639;90.19868469;60.08135223;99.95903015;415.2000122;403.769989;285.3549805;27779.9668;60.39981079
