Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 08:48:35,845;697.4626465;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.346928358;4.184038639;90.19868469;60.04833221;99.92383575;414.8399963;403.697998;286.8049011;27779.9668;60.39981079
15.06.2019 08:48:36,847;697.4626465;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.346928358;3.951565027;90.19868469;60.04833221;99.92383575;414.8399963;403.697998;286.8049011;27779.9668;60.39981079
15.06.2019 08:48:50,888;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305019617;2.305500269;3.951565027;90.16732025;60.04833221;99.9723053;411.9599915;403.571991;285.5512695;27779.9668;60.43600845
15.06.2019 08:48:51,889;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305019617;2.305500269;4.078330517;90.16732025;60.04833221;99.9723053;411.9599915;403.571991;285.5512695;27779.9668;60.43600845
15.06.2019 08:49:05,922;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305019617;2.334845066;4.078330517;90.1594696;60.08135223;99.97071075;414.7200012;403.571991;286.5349731;27779.98242;60.40002823
15.06.2019 08:49:06,924;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305019617;2.334845066;3.733291388;90.1594696;60.08135223;99.97071075;414.7200012;403.571991;286.5349731;27779.98242;60.40002823
15.06.2019 08:49:20,956;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305254698;2.287476778;3.733291388;90.17515564;60.08135223;99.95600891;413.6400146;403.571991;286.0583191;27779.98242;60.40002823
15.06.2019 08:49:21,959;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305254698;2.287476778;3.915253162;90.17515564;60.08135223;99.95600891;413.6400146;403.571991;286.0583191;27779.98242;60.40002823
15.06.2019 08:49:36,002;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.332135677;3.915253162;90.1908493;60.04833221;99.93852997;413.1600037;403.6799927;286.0583191;27779.98242;60.42162704
15.06.2019 08:49:37,004;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.332135677;3.924983263;90.1908493;60.04833221;99.93852997;413.1600037;403.6799927;286.0583191;27779.98242;60.42162704
15.06.2019 08:49:51,039;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.30022788;3.924983263;90.18301392;60.04833221;99.91899872;413.2799988;403.6799927;286.5788574;27779.98242;60.42162704
15.06.2019 08:49:52,043;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.30022788;3.747611046;90.18301392;60.04833221;99.91899872;413.2799988;403.6799927;286.5788574;27779.98242;60.42162704
15.06.2019 08:50:06,075;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.345307112;3.747611046;90.19868469;59.98223877;99.92219543;413.8800049;403.6799927;285.6753845;27780;60.42162704
15.06.2019 08:50:07,077;697.4591675;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.345307112;4.065197945;90.19868469;59.98223877;99.92219543;413.8800049;403.6799927;285.6753845;27780;60.42162704
15.06.2019 08:50:21,105;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.306196213;2.293856621;4.065197945;90.19868469;60.04833221;99.91562653;414.480011;403.6799927;285.6753845;27780;60.42162704
15.06.2019 08:50:22,106;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.306196213;2.293856621;3.843888521;90.19868469;60.04833221;99.91562653;414.480011;403.6799927;285.6753845;27780;60.42162704
15.06.2019 08:50:36,135;697.4659424;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.308588505;3.843888521;90.20654297;60.04833221;99.89683533;416.0400085;403.6799927;286.2799377;27780;60.40000916
15.06.2019 08:50:37,140;697.4659424;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.308588505;3.824408531;90.20654297;60.04833221;99.89683533;416.0400085;403.6799927;286.2799377;27780;60.40000916
15.06.2019 08:50:51,175;697.4568481;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.280174732;3.824408531;90.20654297;60.04833221;99.94275665;416.0400085;403.6260071;286.2799377;27780;60.40000916
15.06.2019 08:50:52,178;697.4568481;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.280174732;3.834139585;90.20654297;60.04833221;99.94275665;416.0400085;403.6260071;286.2799377;27780;60.40000916
15.06.2019 08:51:06,207;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.361675262;3.834139585;90.21437836;60.08135223;99.93421936;414.9599915;403.8420105;286.8657227;27780.01758;60.40000916
15.06.2019 08:51:07,216;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.361675262;3.634500742;90.21437836;60.08135223;99.93421936;414.9599915;403.8420105;286.8657227;27780.01758;60.40000916
15.06.2019 08:51:21,250;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.306196213;2.319289684;3.634500742;90.21437836;60.04833221;99.92079926;414.1199951;403.6799927;285.699646;27780.01758;60.40000916
15.06.2019 08:51:22,251;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.306196213;2.319289684;4.051337242;90.21437836;60.04833221;99.92079926;414.1199951;403.6799927;285.699646;27780.01758;60.40000916
15.06.2019 08:51:36,293;697.454895;697.7935791;682.4549561;1.154064298;1.069335938;2.306431293;2.327797174;4.051337242;90.21437836;60.04833221;99.92207336;412.7999878;403.9320068;286.1576843;27780.01758;60.40000916
15.06.2019 08:51:37,298;697.454895;697.7935791;682.4549561;1.154064298;1.069335938;2.306431293;2.327797174;3.895284891;90.21437836;60.04833221;99.92207336;412.7999878;403.9320068;286.1576843;27780.01758;60.40000916
15.06.2019 08:51:51,331;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.292217016;3.895284891;90.21437836;60.04833221;99.94216919;412.2000122;403.8059998;285.4285278;27780.01758;60.40000916
15.06.2019 08:51:52,332;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.292217016;4.124289036;90.21437836;60.04833221;99.94216919;412.2000122;403.8059998;285.4285278;27780.01758;60.40000916
15.06.2019 08:52:06,366;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.306431293;2.369031906;4.124289036;90.21437836;60.08135223;99.9330368;413.2799988;403.7520142;286.0794373;27780.0332;60.40000916
15.06.2019 08:52:07,369;697.4571533;697.7935791;682.4549561;1.154064298;1.069335938;2.306431293;2.369031906;3.921947956;90.21437836;60.08135223;99.9330368;413.2799988;403.7520142;286.0794373;27780.0332;60.40000916
15.06.2019 08:52:21,394;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.306431293;2.277433395;3.921947956;90.21437836;60.08135223;99.94502258;411.3599854;404.1659851;286.0794373;27780.0332;60.40000916
15.06.2019 08:52:36,424;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.31548357;3.921947956;90.1908493;60.04833221;99.92503357;415.4400024;404.0400085;286.0794373;27780.0332;60.44737625
15.06.2019 08:52:37,425;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305960417;2.31548357;3.902466059;90.1908493;60.04833221;99.92503357;415.4400024;404.0400085;286.0794373;27780.0332;60.44737625
15.06.2019 08:52:51,454;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.296770334;3.902466059;90.1908493;60.04833221;99.92578125;414.7200012;403.9140015;286.0794373;27780.0332;60.40379333
15.06.2019 08:52:52,456;697.4606323;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.296770334;3.883006096;90.1908493;60.04833221;99.92578125;414.7200012;403.9140015;286.0794373;27780.0332;60.40379333
15.06.2019 08:53:06,490;697.4662476;697.7935791;682.4549561;1.154064298;1.069335938;2.305490255;2.340980768;3.883006096;90.17515564;60.04833221;99.91819763;414.3599854;403.6619873;286.0794373;27780.05078;60.40379333
15.06.2019 08:53:21,528;697.4592285;697.7935791;682.4549561;1.154064298;1.069335938;2.305254698;2.2991364;3.883006096;90.19868469;60.04833221;99.92963409;414.8399963;403.7520142;285.7707214;27780.05078;60.40379333
15.06.2019 08:53:22,531;697.4592285;697.7935791;682.4549561;1.154064298;1.069335938;2.305254698;2.2991364;3.978497744;90.19868469;60.04833221;99.92963409;414.8399963;403.7520142;285.7707214;27780.05078;60.40379333
15.06.2019 08:53:36,559;697.4592285;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.306408882;3.978497744;90.1908493;60.04833221;99.92895508;414.3599854;403.8599854;286.5197754;27780.05078;60.40379333
15.06.2019 08:53:37,560;697.4592285;697.7935791;682.4549561;1.154064298;1.069335938;2.305725336;2.306408882;3.752410173;90.1908493;60.04833221;99.92895508;414.3599854;403.8599854;286.5197754;27780.05078;60.40379333
15.06.2019 08:53:51,604;697.4629517;697.7935791;682.4465332;1.154064298;1.069335938;2.305490255;2.320557833;3.752410173;90.1908493;60.04833221;99.94481659;414.3599854;403.8599854;286.5197754;27780.05078;60.40379333
15.06.2019 08:53:52,605;697.4629517;697.7935791;682.4465332;1.154064298;1.069335938;2.305490255;2.320557833;3.810391903;90.1908493;60.04833221;99.94481659;414.3599854;403.8599854;286.5197754;27780.05078;60.40379333
15.06.2019 08:54:06,642;697.4629517;697.7935791;682.4465332;1.154064298;1.069335938;2.305254698;2.396563768;3.810391903;90.18301392;60.08135223;99.96212006;413.2799988;403.4809875;285.2110901;27780.06641;60.40379333
15.06.2019 08:54:07,647;697.4629517;697.7935791;682.4465332;1.154064298;1.069335938;2.305254698;2.396563768;4.246385098;90.18301392;60.08135223;99.96212006;413.2799988;403.4809875;285.2110901;27780.06641;60.40379333
15.06.2019 08:54:21,683;697.4629517;697.7935791;682.4465332;1.153236747;1.069335938;2.305960417;2.286564589;4.246385098;90.18301392;60.04833221;99.94711304;412.3200073;403.7879944;285.4760132;27780.06641;60.40379333
15.06.2019 08:54:22,685;697.4629517;697.7935791;682.4465332;1.153236747;1.069335938;2.305960417;2.286564589;4.156156063;90.18301392;60.04833221;99.94711304;412.3200073;403.7879944;285.4760132;27780.06641;60.40379333
15.06.2019 08:54:36,721;697.4561768;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.316571474;4.156156063;90.17515564;60.04833221;99.93704987;412.6799927;403.553009;285.9806213;27780.06641;60.40379333
15.06.2019 08:54:37,723;697.4561768;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.316571474;3.98428297;90.17515564;60.04833221;99.93704987;412.6799927;403.553009;285.9806213;27780.06641;60.40379333
15.06.2019 08:54:51,749;697.4620361;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.359699726;3.98428297;90.17515564;60.04833221;99.92333984;414;403.6619873;285.9806213;27780.06641;60.40379333
15.06.2019 08:54:52,754;697.4620361;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.359699726;3.974572182;90.17515564;60.04833221;99.92333984;414;403.6619873;285.9806213;27780.06641;60.40379333
15.06.2019 08:55:06,792;697.4662476;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.33231616;3.974572182;90.1594696;60.04833221;99.91999054;413.3999939;403.6080017;286.1672974;27780.08398;60.40379333
15.06.2019 08:55:07,793;697.4662476;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.33231616;3.881742001;90.1594696;60.04833221;99.91999054;413.3999939;403.6080017;286.1672974;27780.08398;60.40379333
15.06.2019 08:55:21,838;697.4570313;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.260401011;3.881742001;90.15162659;60.04833221;99.93049622;414;403.7340088;286.1672974;27780.08398;60.40379333
15.06.2019 08:55:22,840;697.4570313;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.260401011;3.891475201;90.15162659;60.04833221;99.93049622;414;403.7340088;286.1672974;27780.08398;60.40379333
15.06.2019 08:55:36,861;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.340259314;3.891475201;90.1594696;60.04833221;99.95721436;415.0799866;403.7340088;286.1672974;27780.08398;60.40000916
15.06.2019 08:55:37,866;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.340259314;3.910974979;90.1594696;60.04833221;99.95721436;415.0799866;403.7340088;286.1672974;27780.08398;60.40000916
15.06.2019 08:55:51,900;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.269382954;3.910974979;90.1594696;60.04833221;99.93444824;414;403.697998;286.1672974;27780.08398;60.40000916
15.06.2019 08:55:52,902;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.269382954;3.851623774;90.1594696;60.04833221;99.93444824;414;403.697998;286.1672974;27780.08398;60.40000916
15.06.2019 08:56:06,930;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.311674356;3.851623774;90.15162659;60.01525879;99.92125702;413.8800049;403.5169983;286.2860413;27780.09961;60.40000916
15.06.2019 08:56:07,931;697.4620972;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.311674356;3.811145544;90.15162659;60.01525879;99.92125702;413.8800049;403.5169983;286.2860413;27780.09961;60.40000916
15.06.2019 08:56:21,968;697.4648438;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.389070749;3.811145544;90.1437912;60.11437225;99.90971375;413.6400146;403.4450073;286.1365356;27780.09961;60.40000916
15.06.2019 08:56:22,969;697.4648438;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.389070749;3.842605114;90.1437912;60.11437225;99.90971375;413.6400146;403.4450073;286.1365356;27780.09961;60.40000916
15.06.2019 08:56:36,999;697.4574585;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.24919486;3.842605114;90.1437912;60.04833221;99.93144989;415.3200073;403.0669861;285.6757507;27780.09961;60.40000916
15.06.2019 08:56:38,003;697.4574585;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.24919486;4.028880596;90.1437912;60.04833221;99.93144989;415.3200073;403.0669861;285.6757507;27780.09961;60.40000916
15.06.2019 08:56:52,033;697.4645996;697.7935791;682.4537354;1.153236747;1.069335938;2.303607702;2.370286703;4.028880596;90.13594055;60.01525879;99.91825104;415.0799866;403.5350037;285.1284485;27780.09961;60.40000916
15.06.2019 08:56:53,036;697.4645996;697.7935791;682.4537354;1.153236747;1.069335938;2.303607702;2.370286703;4.16684103;90.13594055;60.01525879;99.91825104;415.0799866;403.5350037;285.1284485;27780.09961;60.40000916
15.06.2019 08:57:07,074;697.4645996;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.270115137;4.16684103;90.15162659;60.01525879;99.94757843;413.6400146;403.6080017;285.9494934;27780.11719;60.40000916
15.06.2019 08:57:08,076;697.4645996;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.270115137;3.925866842;90.15162659;60.01525879;99.94757843;413.6400146;403.6080017;285.9494934;27780.11719;60.40000916
15.06.2019 08:57:22,104;697.4575195;697.7935791;682.4537354;1.153236747;1.069335938;2.30431366;2.318021297;3.925866842;90.1437912;60.04833221;99.95530701;414;403.6080017;284.8864746;27780.11719;60.40000916
15.06.2019 08:57:23,106;697.4575195;697.7935791;682.4537354;1.153236747;1.069335938;2.30431366;2.318021297;3.858495474;90.1437912;60.04833221;99.95530701;414;403.6080017;284.8864746;27780.11719;60.40000916
15.06.2019 08:57:37,143;697.4608154;697.7935791;682.4537354;1.153236747;1.069335938;2.303842783;2.278712749;3.858495474;90.13594055;60.08135223;99.92810059;413.6400146;403.4989929;286.1185608;27780.11719;60.40000916
15.06.2019 08:57:38,145;697.4608154;697.7935791;682.4537354;1.153236747;1.069335938;2.303842783;2.278712749;3.838980913;90.13594055;60.08135223;99.92810059;413.6400146;403.4989929;286.1185608;27780.11719;60.40000916
15.06.2019 08:57:52,178;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.313488722;3.838980913;90.1594696;60.01525879;99.96386719;412.6799927;403.6440125;286.1185608;27780.11719;60.40000916
15.06.2019 08:57:53,181;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.313488722;3.877962828;90.1594696;60.01525879;99.96386719;412.6799927;403.6440125;286.1185608;27780.11719;60.40000916
15.06.2019 08:58:07,223;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.315120935;3.877962828;90.1594696;60.01525879;99.9635849;413.0400085;403.2829895;286.1185608;27780.13281;60.40000916
15.06.2019 08:58:08,225;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.315120935;3.858495474;90.1594696;60.01525879;99.9635849;413.0400085;403.2829895;286.1185608;27780.13281;60.40000916
15.06.2019 08:58:22,258;697.453064;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.358262539;3.858495474;90.1437912;60.01525879;99.9642334;413.6400146;403.5899963;285.812561;27780.13281;60.40000916
15.06.2019 08:58:23,267;697.453064;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.358262539;3.982260227;90.1437912;60.01525879;99.9642334;413.6400146;403.5899963;285.812561;27780.13281;60.40000916
15.06.2019 08:58:37,298;697.453064;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.296770334;3.982260227;90.13594055;60.01525879;99.98184967;415.5599976;403.6619873;285.812561;27780.13281;60.40000916
15.06.2019 08:58:38,303;697.453064;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.296770334;3.731178761;90.13594055;60.01525879;99.98184967;415.5599976;403.6619873;285.812561;27780.13281;60.40000916
15.06.2019 08:58:52,337;697.4604492;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.335747719;3.731178761;90.13594055;60.01525879;99.9964447;414.9599915;403.3909912;285.3793335;27780.13281;60.40000916
15.06.2019 08:58:53,341;697.4604492;697.7935791;682.4537354;1.153236747;1.069335938;2.304078102;2.335747719;3.859582186;90.13594055;60.01525879;99.9964447;414.9599915;403.3909912;285.3793335;27780.13281;60.40000916
15.06.2019 08:59:07,375;697.4616699;697.7935791;682.4537354;1.153236747;1.069335938;2.30431366;2.307498693;3.859582186;90.13594055;60.01525879;100.0084457;412.9200134;403.2109985;286.1153564;27780.15039;60.40000916
15.06.2019 08:59:22,411;697.4664917;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.32273078;3.859582186;90.15162659;60.01525879;99.99635315;414.3599854;403.2109985;286.1153564;27780.15039;60.40000916
15.06.2019 08:59:23,417;697.4664917;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.32273078;3.869321585;90.15162659;60.01525879;99.99635315;414.3599854;403.2109985;286.1153564;27780.15039;60.40000916
15.06.2019 08:59:37,450;697.4664917;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.266818285;3.869321585;90.1594696;60.01525879;99.98427582;414.2399902;403.4089966;286.2228394;27780.15039;60.44689941
15.06.2019 08:59:38,452;697.4664917;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.266818285;3.842427492;90.1594696;60.01525879;99.98427582;414.2399902;403.4089966;286.2228394;27780.15039;60.44689941
15.06.2019 08:59:52,485;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.298044682;3.842427492;90.1594696;60.01525879;99.98151398;414;403.3009949;286.0932007;27780.15039;60.44689941
15.06.2019 08:59:53,489;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.298044682;3.886610746;90.1594696;60.01525879;99.98151398;414;403.3009949;286.0932007;27780.15039;60.44689941
15.06.2019 09:00:07,528;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.305490255;2.267917633;3.886610746;90.17515564;60.01525879;99.95345306;414.3599854;403.3370056;286.0932007;27780.16602;60.40066147
15.06.2019 09:00:08,529;697.4641113;697.7935791;682.4537354;1.153236747;1.069335938;2.305490255;2.267917633;3.915848255;90.17515564;60.01525879;99.95345306;414.3599854;403.3370056;286.0932007;27780.16602;60.40066147
15.06.2019 09:00:22,558;697.4594727;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.364906311;3.915848255;90.17515564;60.04833221;99.96569061;412.9200134;403.0490112;285.4142761;27780.16602;60.47923279
15.06.2019 09:00:23,561;697.4594727;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.364906311;4.137448788;90.17515564;60.04833221;99.96569061;412.9200134;403.0490112;285.4142761;27780.16602;60.47923279
15.06.2019 09:00:37,595;697.4669189;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.27359271;4.137448788;90.16732025;60.04833221;99.99479675;413.0400085;403.2829895;285.6598511;27780.16602;60.40176392
15.06.2019 09:00:38,599;697.4669189;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.27359271;4.034310341;90.16732025;60.04833221;99.99479675;413.0400085;403.2829895;285.6598511;27780.16602;60.40176392
15.06.2019 09:00:52,638;697.4630127;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.41471386;4.034310341;90.1594696;60.04833221;100.0064087;413.519989;403.3009949;285.6598511;27780.16602;60.40176392
15.06.2019 09:01:07,674;697.4630127;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.27798152;4.034310341;90.1594696;60.04833221;99.99640656;412.6799927;403.1390076;285.6598511;27780.18359;60.40176392
15.06.2019 09:01:22,710;697.4699097;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.294038773;4.034310341;90.1594696;60.01525879;99.96886444;413.7600098;403.0669861;285.6598511;27780.18359;60.40176392
15.06.2019 09:01:37,756;697.4699097;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.332496881;4.034310341;90.17515564;60.04833221;99.93579865;412.2000122;403.3729858;285.6598511;27780.18359;60.40176392
15.06.2019 09:01:38,761;697.4699097;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.332496881;4.044059277;90.17515564;60.04833221;99.93579865;412.2000122;403.3729858;285.6598511;27780.18359;60.40176392
15.06.2019 09:01:52,792;697.4606934;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.296770334;4.044059277;90.17515564;60.04833221;99.938591;415.4400024;403.3009949;285.6598511;27780.18359;60.40176392
15.06.2019 09:01:53,794;697.4606934;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.296770334;4.063492775;90.17515564;60.04833221;99.938591;415.4400024;403.3009949;285.6598511;27780.18359;60.40176392
15.06.2019 09:02:07,828;697.4695435;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.268833399;4.063492775;90.17515564;60.04833221;99.93379211;414.1199951;403.4450073;285.6598511;27780.19922;60.40176392
15.06.2019 09:02:08,832;697.4695435;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.268833399;4.053767204;90.17515564;60.04833221;99.93379211;414.1199951;403.4450073;285.6598511;27780.19922;60.40176392
15.06.2019 09:02:22,861;697.4695435;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.301501274;4.053767204;90.16732025;60.04833221;99.95431519;413.6400146;403.2650146;285.6598511;27780.19922;60.40176392
15.06.2019 09:02:23,869;697.4695435;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.301501274;4.044059277;90.16732025;60.04833221;99.95431519;413.6400146;403.2650146;285.6598511;27780.19922;60.40176392
15.06.2019 09:02:37,901;697.4695435;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.33899641;4.044059277;90.16732025;60.04833221;99.94902039;413.0400085;403.1029968;285.6598511;27780.19922;60.40176392
15.06.2019 09:02:52,932;697.4619141;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.309859514;4.044059277;90.17515564;60.04833221;99.96685791;410.6400146;403.3370056;285.5249329;27780.19922;60.40176392
15.06.2019 09:02:53,934;697.4619141;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.309859514;4.090028763;90.17515564;60.04833221;99.96685791;410.6400146;403.3370056;285.5249329;27780.19922;60.40176392
15.06.2019 09:03:07,960;697.4619141;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.266085386;4.090028763;90.16732025;60.01525879;99.97201538;413.0400085;403.3370056;285.5249329;27780.2168;60.40176392
15.06.2019 09:03:08,961;697.4619141;697.7935791;682.4537354;1.153236747;1.069335938;2.305019617;2.266085386;4.035935402;90.16732025;60.01525879;99.97201538;413.0400085;403.3370056;285.5249329;27780.2168;60.40176392
15.06.2019 09:03:22,990;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.230579615;4.035935402;90.16732025;60.04833221;99.96990204;412.3200073;403.3009949;284.9212646;27780.2168;60.40176392
15.06.2019 09:03:23,994;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.305254698;2.230579615;4.305430412;90.16732025;60.04833221;99.96990204;412.3200073;403.3009949;284.9212646;27780.2168;60.40176392
15.06.2019 09:03:38,027;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.278164625;4.305430412;90.16732025;60.04833221;99.97633362;412.3200073;403.3009949;285.4816895;27780.2168;60.40176392
15.06.2019 09:03:39,028;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.30454874;2.278164625;4.08530283;90.16732025;60.04833221;99.97633362;412.3200073;403.3009949;285.4816895;27780.2168;60.40176392
15.06.2019 09:03:53,056;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.310948372;4.08530283;90.17515564;60.04833221;99.96482849;412.6799927;403.4809875;285.4816895;27780.2168;60.40176392
15.06.2019 09:03:54,057;697.4661865;697.7935791;682.4537354;1.153236747;1.069335938;2.30478406;2.310948372;4.095027924;90.17515564;60.04833221;99.96482849;412.6799927;403.4809875;285.4816895;27780.2168;60.40176392
15.06.2019 09:04:08,089;697.4642334;697.7935791;682.4509277;1.153236747;1.069335938;2.305254698;2.315846205;4.095027924;90.17515564;60.04833221;99.95898438;413.8800049;403.3009949;285.4816895;27780.23242;60.40176392
15.06.2019 09:04:23,128;697.4642334;697.7935791;682.4509277;1.153236747;1.069335938;2.30454874;2.314939737;4.095027924;90.1594696;60.04833221;99.93030548;411.9599915;403.3370056;285.4816895;27780.23242;60.40176392
15.06.2019 09:04:24,131;697.4642334;697.7935791;682.4509277;1.153236747;1.069335938;2.30454874;2.314939737;4.08530283;90.1594696;60.04833221;99.93030548;411.9599915;403.3370056;285.4816895;27780.23242;60.40176392
15.06.2019 09:04:38,160;697.4642334;697.7935791;682.4509277;1.153236747;1.069335938;2.30431366;2.344225883;4.08530283;90.1437912;60.01525879;99.93480682;413.3999939;402.9590149;285.5531921;27780.23242;60.40176392
15.06.2019 09:04:39,161;697.4642334;697.7935791;682.4509277;1.153236747;1.069335938;2.30431366;2.344225883;4.051225662;90.1437912;60.01525879;99.93480682;413.3999939;402.9590149;285.5531921;27780.23242;60.40176392
15.06.2019 09:04:53,201;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.223186255;4.051225662;90.12809753;60.01525879;99.9734726;413.519989;402.8869934;286.0950012;27780.23242;60.40176392
15.06.2019 09:04:54,205;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.223186255;3.904488325;90.12809753;60.01525879;99.9734726;413.519989;402.8869934;286.0950012;27780.23242;60.40176392
15.06.2019 09:05:08,234;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.392462015;3.904488325;90.12809753;60.01525879;99.94677734;412.4400024;402.8869934;285.2293091;27780.25;60.40176392
15.06.2019 09:05:09,235;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.392462015;4.209186077;90.12809753;60.01525879;99.94677734;412.4400024;402.8869934;285.2293091;27780.25;60.40176392
15.06.2019 09:05:23,267;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303372383;2.269566059;4.209186077;90.12026215;60.01525879;99.96374512;414.480011;402.9949951;285.4487305;27780.25;60.40176392
15.06.2019 09:05:24,269;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303372383;2.269566059;4.124706745;90.12026215;60.01525879;99.96374512;414.480011;402.9949951;285.4487305;27780.25;60.40176392
15.06.2019 09:05:38,290;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.320014477;4.124706745;90.13594055;60.04833221;99.95275879;414.6000061;402.6340027;286.0519409;27780.25;60.40176392
15.06.2019 09:05:39,292;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.303842783;2.320014477;3.928907871;90.13594055;60.04833221;99.95275879;414.6000061;402.6340027;286.0519409;27780.25;60.40176392
15.06.2019 09:05:53,325;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.30431366;2.267734528;3.928907871;90.12809753;60.04833221;99.97375488;415.7999878;402.9049988;285.5913696;27780.25;60.40000916
15.06.2019 09:05:54,330;697.4691162;697.7935791;682.4509277;1.153236747;1.069335938;2.30431366;2.267734528;4.10528326;90.12809753;60.04833221;99.97375488;415.7999878;402.9049988;285.5913696;27780.25;60.40000916
15.06.2019 09:06:08,355;697.4620361;697.7935791;682.4509277;1.153236747;1.069335938;2.303372383;2.288571119;4.10528326;90.12809753;60.04833221;99.94494629;412.3200073;402.7789917;284.9760132;27780.26758;60.40000916
15.06.2019 09:06:09,357;697.4620361;697.7935791;682.4509277;1.153236747;1.069335938;2.303372383;2.288571119;4.276053905;90.12809753;60.04833221;99.94494629;412.3200073;402.7789917;284.9760132;27780.26758;60.40000916
15.06.2019 09:06:23,389;697.4644775;697.7935791;682.4509277;1.153236747;1.069335938;2.303607702;2.325083971;4.276053905;90.12809753;60.01525879;99.96077728;413.8800049;402.8330078;286.4782715;27780.26758;60.40000916
15.06.2019 09:06:24,391;697.4644775;697.7935791;682.4509277;1.153236747;1.069335938;2.303607702;2.325083971;4.177155018;90.12809753;60.01525879;99.96077728;413.8800049;402.8330078;286.4782715;27780.26758;60.40000916
15.06.2019 09:06:38,423;697.4724121;697.7935791;682.4561768;1.153236747;1.069335938;2.303607702;2.32273078;4.177155018;90.1124115;60.04833221;99.99528503;412.6799927;403.1929932;286.132843;27780.26758;60.40000916
15.06.2019 09:06:39,427;697.4724121;697.7935791;682.4561768;1.153236747;1.069335938;2.303607702;2.32273078;3.891590595;90.1124115;60.04833221;99.99528503;412.6799927;403.1929932;286.132843;27780.26758;60.40000916
15.06.2019 09:06:53,458;697.4657593;697.7935791;682.4561768;1.153236747;1.069335938;2.303372383;2.304773569;3.891590595;90.12026215;60.01525879;100.0050507;414.9599915;403.0669861;285.6593628;27780.26758;60.40000916
15.06.2019 09:06:54,464;697.4657593;697.7935791;682.4561768;1.153236747;1.069335938;2.303372383;2.304773569;4.043190479;90.12026215;60.01525879;100.0050507;414.9599915;403.0669861;285.6593628;27780.26758;60.40000916
15.06.2019 09:07:08,493;697.461853;697.7935791;682.4561768;1.153236747;1.069335938;2.303137064;2.303137541;4.043190479;90.1124115;60.01525879;99.96408081;412.5599976;402.9049988;285.6593628;27780.2832;60.40000916
15.06.2019 09:07:09,496;697.461853;697.7935791;682.4561768;1.153236747;1.069335938;2.303137064;2.303137541;3.956154585;90.1124115;60.01525879;99.96408081;412.5599976;402.9049988;285.6593628;27780.2832;60.40000916
15.06.2019 09:07:23,531;697.461853;697.7935791;682.4498901;1.153236747;1.069335938;2.303372383;2.29786253;3.956154585;90.1124115;60.04833221;99.94591522;415.4400024;403.0310059;285.6712341;27780.2832;60.40000916
15.06.2019 09:07:24,533;697.461853;697.7935791;682.4498901;1.153236747;1.069335938;2.303372383;2.29786253;3.952104092;90.1124115;60.04833221;99.94591522;415.4400024;403.0310059;285.6712341;27780.2832;60.40000916
15.06.2019 09:07:38,569;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303842783;2.274324656;3.952104092;90.12809753;60.04833221;99.93793488;413.0400085;403.1749878;285.6712341;27780.2832;60.40000916
15.06.2019 09:07:39,570;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303842783;2.274324656;3.971583605;90.12809753;60.04833221;99.93793488;413.0400085;403.1749878;285.6712341;27780.2832;60.40000916
15.06.2019 09:07:53,594;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303372383;2.31548357;3.971583605;90.12026215;60.01525879;99.95896912;415.3200073;403.427002;285.6712341;27780.2832;60.40000916
15.06.2019 09:07:54,599;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303372383;2.31548357;3.942366362;90.12026215;60.01525879;99.95896912;415.3200073;403.427002;285.6712341;27780.2832;60.40000916
15.06.2019 09:08:08,637;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303842783;2.290941238;3.942366362;90.12026215;60.01525879;99.9524231;412.5599976;403.2109985;284.9987793;27780.30078;60.40000916
15.06.2019 09:08:09,638;697.4655151;697.7935791;682.4498901;1.153236747;1.069335938;2.303842783;2.290941238;4.293159008;90.12026215;60.01525879;99.9524231;412.5599976;403.2109985;284.9987793;27780.30078;60.40000916
15.06.2019 09:08:23,674;697.468811;697.7935791;682.4498901;1.153236747;1.069335938;2.303137064;2.317477703;4.293159008;90.12026215;60.01525879;99.94769287;413.8800049;403.427002;285.5664673;27780.30078;60.40000916
15.06.2019 09:08:24,676;697.468811;697.7935791;682.4498901;1.153236747;1.069335938;2.303137064;2.317477703;4.070580006;90.12026215;60.01525879;99.94769287;413.8800049;403.427002;285.5664673;27780.30078;60.40000916
15.06.2019 09:08:38,705;697.463623;697.7935791;682.4498901;1.153236747;1.069335938;2.302901983;2.346027613;4.070580006;90.09673309;60.04833221;99.97261047;413.519989;403.3729858;285.68573;27780.30078;60.40000916
15.06.2019 09:08:39,706;697.463623;697.7935791;682.4498901;1.153236747;1.069335938;2.302901983;2.346027613;4.029935837;90.09673309;60.04833221;99.97261047;413.519989;403.3729858;285.68573;27780.30078;60.40000916
15.06.2019 09:08:53,736;697.463623;697.7935791;682.4520264;1.153236747;1.069335938;2.302666426;2.440223694;4.029935837;90.08103943;60.04833221;99.99682617;412.7999878;403.3729858;284.7884827;27780.30078;60.40000916
15.06.2019 09:08:54,741;697.463623;697.7935791;682.4520264;1.153236747;1.069335938;2.302666426;2.440223694;4.316289902;90.08103943;60.04833221;99.99682617;412.7999878;403.3729858;284.7884827;27780.30078;60.40000916
15.06.2019 09:09:08,775;697.4682617;697.7935791;682.4520264;1.153236747;1.069335938;2.302901983;2.419507027;4.316289902;90.08103943;60.04833221;99.96222687;412.4400024;403.427002;285.1603699;27780.31641;60.40000916
15.06.2019 09:09:09,776;697.4682617;697.7935791;682.4520264;1.153236747;1.069335938;2.302901983;2.419507027;4.17980814;90.08103943;60.04833221;99.96222687;412.4400024;403.427002;285.1603699;27780.31641;60.40000916
15.06.2019 09:09:23,808;697.4616699;697.7935791;682.4520264;1.153236747;1.069335938;2.303137064;2.34368515;4.17980814;90.09673309;60.01525879;99.96591949;414.8399963;403.355011;285.7662354;27780.31641;60.40000916
15.06.2019 09:09:24,816;697.4616699;697.7935791;682.4520264;1.153236747;1.069335938;2.303137064;2.34368515;4.002508163;90.09673309;60.01525879;99.96591949;414.8399963;403.355011;285.7662354;27780.31641;60.40000916
15.06.2019 09:09:38,856;697.4672241;697.7935791;682.4520264;1.154811144;1.069335938;2.303372383;2.348008871;4.002508163;90.1124115;60.04833221;99.95506287;415.2000122;403.1570129;285.7662354;27780.31641;60.40000916
15.06.2019 09:09:39,857;697.4672241;697.7935791;682.4520264;1.154811144;1.069335938;2.303372383;2.348008871;3.97478652;90.1124115;60.04833221;99.95506287;415.2000122;403.1570129;285.7662354;27780.31641;60.40000916
15.06.2019 09:09:53,884;697.4672241;697.7935791;682.4520264;1.154811144;1.069335938;2.303842783;2.303682804;3.97478652;90.12809753;60.04833221;99.93909454;414.2399902;402.9049988;285.6432495;27780.31641;60.40000916
15.06.2019 09:09:54,886;697.4672241;697.7935791;682.4520264;1.154811144;1.069335938;2.303842783;2.303682804;4.036168575;90.12809753;60.04833221;99.93909454;414.2399902;402.9049988;285.6432495;27780.31641;60.40000916
15.06.2019 09:10:08,921;697.46521;697.7953491;682.4520264;1.154811144;1.069335938;2.303607702;2.322911739;4.036168575;90.12026215;60.04833221;99.95155334;412.9200134;402.9949951;285.6432495;27780.33398;60.40000916
15.06.2019 09:10:09,923;697.46521;697.7953491;682.4520264;1.154811144;1.069335938;2.303607702;2.322911739;4.026456833;90.12026215;60.04833221;99.95155334;412.9200134;402.9949951;285.6432495;27780.33398;60.40000916
15.06.2019 09:10:23,954;697.46521;697.7953491;682.4553833;1.154811144;1.069335938;2.30431366;2.245330811;4.026456833;90.12809753;60.01525879;99.94750214;413.519989;403.1749878;285.6432495;27780.33398;60.40000916
15.06.2019 09:10:24,957;697.46521;697.7953491;682.4553833;1.154811144;1.069335938;2.30431366;2.245330811;4.055625916;90.12809753;60.01525879;99.94750214;413.519989;403.1749878;285.6432495;27780.33398;60.40000916
15.06.2019 09:10:38,994;697.4729004;697.7953491;682.4553833;1.154811144;1.069335938;2.304078102;2.279626369;4.055625916;90.12809753;60.04833221;99.97792053;413.7600098;402.8510132;286.5361328;27780.33398;60.40000916
15.06.2019 09:10:39,995;697.4729004;697.7953491;682.4553833;1.154811144;1.069335938;2.304078102;2.279626369;3.896312714;90.12809753;60.04833221;99.97792053;413.7600098;402.8510132;286.5361328;27780.33398;60.40000916
15.06.2019 09:10:54,027;697.4729004;697.7953491;682.4553833;1.154811144;1.075488567;2.304078102;2.307680368;3.896312714;90.13594055;60.04833221;99.94497681;414.6000061;402.8510132;285.6781006;27780.33398;60.40000916
15.06.2019 09:10:55,028;697.4729004;697.7953491;682.4553833;1.154811144;1.075488567;2.304078102;2.307680368;4.04375267;90.13594055;60.04833221;99.94497681;414.6000061;402.8510132;285.6781006;27780.33398;60.40000916
15.06.2019 09:11:09,060;697.47052;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.405825138;4.04375267;90.12026215;60.04833221;99.95297241;414;402.8330078;286.2741089;27780.34961;60.40000916
15.06.2019 09:11:10,065;697.47052;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.405825138;3.801651001;90.12026215;60.04833221;99.95297241;414;402.8330078;286.2741089;27780.34961;60.40000916
15.06.2019 09:11:24,092;697.463562;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.377093077;3.801651001;90.12026215;60.08135223;99.92848969;413.7600098;402.7250061;285.2183228;27780.34961;60.40000916
15.06.2019 09:11:25,097;697.463562;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.377093077;4.161563396;90.12026215;60.08135223;99.92848969;413.7600098;402.7250061;285.2183228;27780.34961;60.40000916
15.06.2019 09:11:39,140;697.463562;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.410804749;4.161563396;90.12809753;60.08135223;99.93820953;414;402.9410095;285.2183228;27780.34961;60.40000916
15.06.2019 09:11:40,141;697.463562;697.7953491;682.4553833;1.154811144;1.075488567;2.303372383;2.410804749;4.180988789;90.12809753;60.08135223;99.93820953;414;402.9410095;285.2183228;27780.34961;60.40000916
15.06.2019 09:11:54,175;697.4688721;697.7953491;682.4448853;1.154811144;1.075488567;2.304078102;2.327254772;4.180988789;90.13594055;60.04833221;99.94807434;415.0799866;402.4360046;286.1245728;27780.34961;60.40000916
15.06.2019 09:11:55,176;697.4688721;697.7953491;682.4448853;1.154811144;1.075488567;2.304078102;2.327254772;3.881845951;90.13594055;60.04833221;99.94807434;415.0799866;402.4360046;286.1245728;27780.34961;60.40000916
15.06.2019 09:12:09,206;697.4651489;697.7953491;682.4448853;1.154811144;1.075488567;2.303607702;2.304955244;3.881845951;90.1437912;60.08135223;99.96702576;414.8399963;402.4360046;285.570282;27780.36719;60.40000916
15.06.2019 09:12:10,208;697.4651489;697.7953491;682.4448853;1.154811144;1.075488567;2.303607702;2.304955244;4.051317692;90.1437912;60.08135223;99.96702576;414.8399963;402.4360046;285.570282;27780.36719;60.40000916
15.06.2019 09:12:24,248;697.4651489;697.7953491;682.4516602;1.154811144;1.072575927;2.304078102;2.394780874;4.051317692;90.12026215;60.11437225;99.96807861;411.480011;402.6700134;286.4221802;27780.36719;60.40000916
15.06.2019 09:12:25,253;697.4651489;697.7953491;682.4516602;1.154811144;1.072575927;2.304078102;2.394780874;3.760934114;90.12026215;60.11437225;99.96807861;411.480011;402.6700134;286.4221802;27780.36719;60.40000916
15.06.2019 09:12:39,285;697.4651489;697.7953491;682.4516602;1.154811144;1.072575927;2.303607702;2.298408508;3.760934114;90.12809753;60.08135223;99.96959686;412.9200134;402.7969971;286.3484802;27780.36719;60.40000916
15.06.2019 09:12:40,286;697.4651489;697.7953491;682.4516602;1.154811144;1.072575927;2.303607702;2.298408508;4.178382874;90.12809753;60.08135223;99.96959686;412.9200134;402.7969971;286.3484802;27780.36719;60.40000916
15.06.2019 09:12:54,317;697.4641724;697.7953491;682.4516602;1.154811144;1.072575927;2.303607702;2.296588182;4.178382874;90.13594055;60.04833221;99.95913696;414.2399902;402.9590149;285.8110657;27780.36719;60.40000916
15.06.2019 09:12:55,322;697.4641724;697.7953491;682.4516602;1.154811144;1.072575927;2.303607702;2.296588182;3.969254732;90.13594055;60.04833221;99.95913696;414.2399902;402.9590149;285.8110657;27780.36719;60.40000916
15.06.2019 09:13:09,351;697.4699097;697.7953491;682.4516602;1.154811144;1.072575927;2.304078102;2.372974634;3.969254732;90.13594055;60.04833221;99.96624756;413.6400146;402.6889954;285.8110657;27780.38281;60.40000916
15.06.2019 09:13:24,393;697.4627686;697.7941284;682.4516602;1.154811144;1.072575927;2.303607702;2.384426117;3.969254732;90.13594055;60.01525879;99.94017029;413.2799988;403.1029968;285.8110657;27780.38281;60.40000916
15.06.2019 09:13:39,429;697.4653931;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.278164625;3.969254732;90.1124115;60.08135223;99.95931244;413.3999939;403.0130005;285.8110657;27780.38281;60.40000916
15.06.2019 09:13:40,434;697.4653931;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.278164625;3.959505558;90.1124115;60.08135223;99.95931244;413.3999939;403.0130005;285.8110657;27780.38281;60.40000916
15.06.2019 09:13:54,472;697.4653931;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.287841558;3.959505558;90.1124115;60.04833221;99.98345947;413.1600037;403.3009949;285.8110657;27780.38281;60.40000916
15.06.2019 09:14:09,506;697.4710083;697.7941284;682.4516602;1.154811144;1.072575927;2.303607702;2.27651906;3.959505558;90.09673309;60.04833221;99.97708893;414.9599915;402.8330078;285.8110657;27780.40039;60.40000916
15.06.2019 09:14:10,510;697.4710083;697.7941284;682.4516602;1.154811144;1.072575927;2.303607702;2.27651906;3.969254732;90.09673309;60.04833221;99.97708893;414.9599915;402.8330078;285.8110657;27780.40039;60.40000916
15.06.2019 09:14:24,545;697.4710083;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.343324661;3.969254732;90.10456848;60.04833221;99.96147156;411.3599854;403.1029968;286.4275208;27780.40039;60.40000916
15.06.2019 09:14:25,551;697.4710083;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.343324661;4.034617424;90.10456848;60.04833221;99.96147156;411.3599854;403.1029968;286.4275208;27780.40039;60.40000916
15.06.2019 09:14:39,581;697.4710083;697.7941284;682.4516602;1.154811144;1.072575927;2.303372383;2.378525019;4.034617424;90.1124115;60.08135223;99.96076965;416.3999939;403.1749878;285.5907288;27780.40039;60.40000916
15.06.2019 09:14:54,623;697.4671021;697.7941284;682.4516602;1.154811144;1.072575927;2.303607702;2.242384195;4.034617424;90.12809753;59.98223877;99.98695374;414.9599915;403.1749878;285.9742737;27780.40039;60.40000916
15.06.2019 09:14:55,628;697.4671021;697.7941284;682.4516602;1.154811144;1.072575927;2.303607702;2.242384195;3.913619995;90.12809753;59.98223877;99.98695374;414.9599915;403.1749878;285.9742737;27780.40039;60.40000916
15.06.2019 09:15:09,663;697.4671021;697.7941284;682.4516602;1.154811144;1.067217708;2.303372383;2.254709244;3.913619995;90.12026215;60.04833221;99.93679047;414.6000061;402.9769897;285.9742737;27780.41602;60.40000916
15.06.2019 09:15:10,668;697.4671021;697.7941284;682.4516602;1.154811144;1.067217708;2.303372383;2.254709244;3.903864861;90.12026215;60.04833221;99.93679047;414.6000061;402.9769897;285.9742737;27780.41602;60.40000916
15.06.2019 09:15:24,700;697.461792;697.7941284;682.4516602;1.154811144;1.067217708;2.302901983;2.277067661;3.903864861;90.09673309;60.04833221;99.9410553;413.0400085;403.0849915;286.5177917;27780.41602;60.40000916
15.06.2019 09:15:25,701;697.461792;697.7941284;682.4516602;1.154811144;1.067217708;2.302901983;2.277067661;3.699026108;90.09673309;60.04833221;99.9410553;413.0400085;403.0849915;286.5177917;27780.41602;60.40000916
15.06.2019 09:15:39,738;697.4656372;697.7941284;682.4516602;1.154811144;1.067217708;2.303372383;2.334483862;3.699026108;90.08888245;60.04833221;99.9331665;414.1199951;402.9049988;285.4891052;27780.41602;60.40000916
15.06.2019 09:15:40,739;697.4656372;697.7941284;682.4516602;1.154811144;1.067217708;2.303372383;2.334483862;4.069257259;90.08888245;60.04833221;99.9331665;414.1199951;402.9049988;285.4891052;27780.41602;60.40000916
15.06.2019 09:15:54,772;697.4638672;697.7941284;682.4570923;1.154811144;1.067217708;2.303607702;2.378525019;4.069257259;90.12026215;59.98223877;99.94425201;413.519989;403.0310059;285.4891052;27780.41602;60.40000916
15.06.2019 09:15:55,775;697.4638672;697.7941284;682.4570923;1.154811144;1.067217708;2.303607702;2.378525019;4.078985691;90.12026215;59.98223877;99.94425201;413.519989;403.0310059;285.4891052;27780.41602;60.40000916
15.06.2019 09:16:09,800;697.4709473;697.7941284;682.4570923;1.154811144;1.067217708;2.303372383;2.33791399;4.078985691;90.1124115;60.04833221;99.94567871;411.8399963;402.7609863;285.1974182;27780.43359;60.40000916
15.06.2019 09:16:10,802;697.4709473;697.7941284;682.4570923;1.154811144;1.067217708;2.303372383;2.33791399;4.178413868;90.1124115;60.04833221;99.94567871;411.8399963;402.7609863;285.1974182;27780.43359;60.40000916
15.06.2019 09:16:24,842;697.4636841;697.7941284;682.4570923;1.154811144;1.067217708;2.303137064;2.332496881;4.178413868;90.1124115;60.08135223;99.93865967;413.7600098;402.6700134;285.3867493;27780.43359;60.40000916
15.06.2019 09:16:25,847;697.4636841;697.7941284;682.4570923;1.154811144;1.067217708;2.303137064;2.332496881;4.094406605;90.1124115;60.08135223;99.93865967;413.7600098;402.6700134;285.3867493;27780.43359;60.40000916
15.06.2019 09:16:39,879;697.4636841;697.7941284;682.4570923;1.154811144;1.067217708;2.303372383;2.326531172;4.094406605;90.09673309;60.08135223;99.92237854;412.4400024;402.6889954;285.9055786;27780.43359;60.40000916
15.06.2019 09:16:40,880;697.4636841;697.7941284;682.4570923;1.154811144;1.067217708;2.303372383;2.326531172;3.907782316;90.09673309;60.08135223;99.92237854;412.4400024;402.6889954;285.9055786;27780.43359;60.40000916
15.06.2019 09:16:54,914;697.4636841;697.7941284;682.4486084;1.154811144;1.067217708;2.302666426;2.261868715;3.907782316;90.10456848;60.04833221;99.955513;414.7200012;402.7430115;285.5378113;27780.43359;60.40000916
15.06.2019 09:16:55,918;697.4636841;697.7941284;682.4486084;1.154811144;1.067217708;2.302666426;2.261868715;4.03317976;90.10456848;60.04833221;99.955513;414.7200012;402.7430115;285.5378113;27780.43359;60.40000916
15.06.2019 09:17:09,947;697.4636841;697.7941284;682.4486084;1.154811144;1.067217708;2.303137064;2.236301184;4.03317976;90.12026215;60.04833221;99.95228577;412.6799927;402.8330078;285.5378113;27780.44922;60.42304611
15.06.2019 09:17:10,948;697.4636841;697.7941284;682.4486084;1.154811144;1.067217708;2.303137064;2.236301184;4.042903423;90.12026215;60.04833221;99.95228577;412.6799927;402.8330078;285.5378113;27780.44922;60.42304611
15.06.2019 09:17:24,984;697.4675903;697.7941284;682.4486084;1.154811144;1.067217708;2.303607702;2.266085386;4.042903423;90.12026215;60.04833221;99.95962524;413.519989;402.8510132;285.9930115;27780.44922;60.40000916
15.06.2019 09:17:25,986;697.4675903;697.7941284;682.4486084;1.154811144;1.067217708;2.303607702;2.266085386;3.907235384;90.12026215;60.04833221;99.95962524;413.519989;402.8510132;285.9930115;27780.44922;60.40000916
15.06.2019 09:17:40,021;697.4675903;697.7941284;682.4486084;1.154811144;1.067217708;2.304078102;2.309677601;3.907235384;90.12026215;60.01525879;99.96563721;414.9599915;403.0130005;285.9856262;27780.44922;60.40000916
15.06.2019 09:17:41,026;697.4675903;697.7941284;682.4486084;1.154811144;1.067217708;2.304078102;2.309677601;3.91947031;90.12026215;60.01525879;99.96563721;414.9599915;403.0130005;285.9856262;27780.44922;60.40000916
15.06.2019 09:17:55,048;697.4644165;697.7941284;682.4573364;1.154811144;1.067217708;2.303372383;2.325807571;3.91947031;90.13594055;60.04833221;99.95559692;412.9200134;402.8869934;285.6453552;27780.44922;60.40000916
