Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 09:17:56,052;697.4644165;697.7941284;682.4573364;1.154811144;1.067217708;2.303372383;2.325807571;4.015986443;90.13594055;60.04833221;99.95559692;412.9200134;402.8869934;285.6453552;27780.44922;60.40000916
15.06.2019 09:18:10,084;697.4644165;697.7941284;682.4573364;1.154811144;1.067217708;2.304078102;2.319108725;4.015986443;90.13594055;60.04833221;99.92684937;412.9200134;402.9049988;285.6453552;27780.4668;60.40000916
15.06.2019 09:18:11,086;697.4644165;697.7941284;682.4573364;1.154811144;1.067217708;2.304078102;2.319108725;4.045171261;90.13594055;60.04833221;99.92684937;412.9200134;402.9049988;285.6453552;27780.4668;60.40000916
15.06.2019 09:18:25,117;697.4644165;697.7941284;682.4573364;1.154811144;1.071092248;2.30431366;2.344045639;4.045171261;90.13594055;60.04833221;99.91383362;415.9200134;402.6159973;285.6453552;27780.4668;60.44723511
15.06.2019 09:18:40,140;697.4692383;697.7941284;682.4573364;1.154811144;1.071092248;2.304078102;2.296952486;4.045171261;90.13594055;60.04833221;99.89633179;413.0400085;402.6520081;285.6453552;27780.4668;60.44723511
15.06.2019 09:18:55,179;697.460144;697.7941284;682.4573364;1.154811144;1.071092248;2.303607702;2.322187662;4.045171261;90.12809753;60.01525879;99.93270874;414.3599854;403.0310059;285.6453552;27780.4668;60.41497803
15.06.2019 09:18:56,181;697.460144;697.7941284;682.4573364;1.154811144;1.071092248;2.303607702;2.322187662;4.025729656;90.12809753;60.01525879;99.93270874;414.3599854;403.0310059;285.6453552;27780.4668;60.41497803
15.06.2019 09:19:10,201;697.460144;697.7941284;682.4573364;1.154811144;1.071092248;2.303607702;2.340620041;4.025729656;90.12809753;60.04833221;99.9418869;412.6799927;402.526001;285.6453552;27780.48242;60.44557571
15.06.2019 09:19:25,241;697.4688721;697.7941284;682.4573364;1.154811144;1.071092248;2.303842783;2.371003628;4.025729656;90.12026215;60.04833221;99.94013977;414.480011;402.5440063;285.6453552;27780.48242;60.44557571
15.06.2019 09:19:26,246;697.4688721;697.7941284;682.4573364;1.154811144;1.071092248;2.303842783;2.371003628;3.809776306;90.12026215;60.04833221;99.94013977;414.480011;402.5440063;285.6453552;27780.48242;60.44557571
15.06.2019 09:19:40,274;697.4688721;697.7941284;682.4573364;1.154811144;1.071092248;2.303842783;2.348549128;3.809776306;90.12026215;60.01525879;99.93771362;415.6799927;402.5620117;285.4838257;27780.48242;60.44557571
15.06.2019 09:19:41,276;697.4688721;697.7941284;682.4573364;1.154811144;1.071092248;2.303842783;2.348549128;4.076471329;90.12026215;60.01525879;99.93771362;415.6799927;402.5620117;285.4838257;27780.48242;60.44557571
15.06.2019 09:19:55,305;697.4688721;697.7941284;682.449646;1.154811144;1.071092248;2.30431366;2.321825504;4.076471329;90.13594055;60.08135223;99.94654083;414.7200012;402.6520081;286.1530457;27780.48242;60.44557571
15.06.2019 09:19:56,309;697.4688721;697.7941284;682.449646;1.154811144;1.071092248;2.30431366;2.321825504;3.848347425;90.13594055;60.08135223;99.94654083;414.7200012;402.6520081;286.1530457;27780.48242;60.44557571
15.06.2019 09:20:10,339;697.4614868;697.7941284;682.449646;1.154811144;1.071092248;2.304078102;2.294403076;3.848347425;90.15162659;60.04833221;99.96642303;415.6799927;402.3999939;285.5728455;27780.5;60.44557571
15.06.2019 09:20:11,343;697.4614868;697.7941284;682.449646;1.154811144;1.071092248;2.304078102;2.294403076;4.055837631;90.15162659;60.04833221;99.96642303;415.6799927;402.3999939;285.5728455;27780.5;60.44557571
15.06.2019 09:20:25,376;697.4672852;697.7941284;682.449646;1.154811144;1.071092248;2.303842783;2.314758301;4.055837631;90.1437912;60.04833221;99.95585632;413.0400085;402.9410095;285.8452148;27780.5;60.4010582
15.06.2019 09:20:26,378;697.4672852;697.7941284;682.449646;1.154811144;1.071092248;2.303842783;2.314758301;3.95328021;90.1437912;60.04833221;99.95585632;413.0400085;402.9410095;285.8452148;27780.5;60.4010582
15.06.2019 09:20:40,407;697.4672852;697.7941284;682.449646;1.154811144;1.071092248;2.30431366;2.331954956;3.95328021;90.1437912;60.04833221;99.95845795;414.6000061;402.7609863;285.4866943;27780.5;60.4010582
15.06.2019 09:20:41,414;697.4672852;697.7941284;682.449646;1.154811144;1.071092248;2.30431366;2.331954956;4.075487614;90.1437912;60.04833221;99.95845795;414.6000061;402.7609863;285.4866943;27780.5;60.4010582
15.06.2019 09:20:55,439;697.4672852;697.7941284;682.456665;1.154811144;1.071092248;2.30454874;2.323455095;4.075487614;90.15162659;60.08135223;99.95072937;415.3200073;402.7250061;285.6104126;27780.5;60.4010582
15.06.2019 09:20:56,441;697.4672852;697.7941284;682.456665;1.154811144;1.071092248;2.30454874;2.323455095;4.062495708;90.15162659;60.08135223;99.95072937;415.3200073;402.7250061;285.6104126;27780.5;60.4010582
15.06.2019 09:21:10,483;697.4672852;697.7941284;682.456665;1.154811144;1.071092248;2.30478406;2.29786253;4.062495708;90.15162659;60.04833221;99.92440796;414;402.7250061;285.6104126;27780.51758;60.4010582
15.06.2019 09:21:11,484;697.4672852;697.7941284;682.456665;1.154811144;1.071092248;2.30478406;2.29786253;4.072211266;90.15162659;60.04833221;99.92440796;414;402.7250061;285.6104126;27780.51758;60.4010582
15.06.2019 09:21:25,523;697.4602661;697.7941284;682.456665;1.153653264;1.071092248;2.30454874;2.406358957;4.072211266;90.15162659;60.08135223;99.94354248;416.7600098;402.7969971;285.9256287;27780.51758;60.4010582
15.06.2019 09:21:26,525;697.4602661;697.7941284;682.456665;1.153653264;1.071092248;2.30454874;2.406358957;3.955087423;90.15162659;60.08135223;99.94354248;416.7600098;402.7969971;285.9256287;27780.51758;60.4010582
15.06.2019 09:21:40,555;697.4638672;697.7941284;682.456665;1.153653264;1.071092248;2.30478406;2.251401424;3.955087423;90.13594055;60.04833221;99.92883301;414;402.9769897;285.9256287;27780.51758;60.4010582
15.06.2019 09:21:41,559;697.4638672;697.7941284;682.456665;1.153653264;1.071092248;2.30478406;2.251401424;3.964813948;90.13594055;60.04833221;99.92883301;414;402.9769897;285.9256287;27780.51758;60.4010582
15.06.2019 09:21:55,598;697.4638672;697.7941284;682.456665;1.153653264;1.071092248;2.30478406;2.286017179;3.964813948;90.15162659;60.08135223;99.94685364;413.8800049;403.0490112;285.9256287;27780.51758;60.4010582
15.06.2019 09:22:10,637;697.4638672;697.7941284;682.4510498;1.153653264;1.071092248;2.30478406;2.242752552;3.964813948;90.1594696;60.08135223;99.95562744;414.7200012;403.0849915;285.9256287;27780.5332;60.4010582
15.06.2019 09:22:25,675;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.30431366;2.309496164;3.964813948;90.1437912;60.04833221;99.95910645;415.0799866;403.3729858;285.9256287;27780.5332;60.4010582
15.06.2019 09:22:26,677;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.30431366;2.309496164;3.945348978;90.1437912;60.04833221;99.95910645;415.0799866;403.3729858;285.9256287;27780.5332;60.4010582
15.06.2019 09:22:40,708;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.304078102;2.285104752;3.945348978;90.1437912;60.04833221;99.96879578;413.8800049;403.0130005;285.9256287;27780.5332;60.4010582
15.06.2019 09:22:41,715;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.304078102;2.285104752;4.158703804;90.1437912;60.04833221;99.96879578;413.8800049;403.0130005;285.9256287;27780.5332;60.4010582
15.06.2019 09:22:55,743;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.304078102;2.316027641;4.158703804;90.12809753;60.04833221;99.97610474;414.7200012;402.8150024;285.849762;27780.5332;60.4010582
15.06.2019 09:22:56,744;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.304078102;2.316027641;3.961452723;90.12809753;60.04833221;99.97610474;414.7200012;402.8150024;285.849762;27780.5332;60.4010582
15.06.2019 09:23:10,779;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.303607702;2.353408337;3.961452723;90.12809753;60.04833221;99.98557281;414.480011;402.9410095;285.8424377;27780.55078;60.4010582
15.06.2019 09:23:11,781;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.303607702;2.353408337;3.944491625;90.12809753;60.04833221;99.98557281;414.480011;402.9410095;285.8424377;27780.55078;60.4010582
15.06.2019 09:23:25,817;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.303842783;2.334664583;3.944491625;90.12809753;60.04833221;99.98371887;414.7200012;402.9590149;285.3394165;27780.55078;60.4010582
15.06.2019 09:23:26,818;697.4654541;697.7941284;682.4510498;1.153653264;1.071092248;2.303842783;2.334664583;4.145132542;90.12809753;60.04833221;99.98371887;414.7200012;402.9590149;285.3394165;27780.55078;60.4010582
15.06.2019 09:23:40,848;697.4697876;697.7941284;682.4541626;1.153653264;1.071092248;2.304078102;2.339177132;4.145132542;90.13594055;60.04833221;99.97584534;413.3999939;402.9590149;285.6469116;27780.55078;60.4010582
15.06.2019 09:23:41,850;697.4697876;697.7941284;682.4541626;1.153653264;1.071092248;2.304078102;2.339177132;4.030589581;90.13594055;60.04833221;99.97584534;413.3999939;402.9590149;285.6469116;27780.55078;60.4010582
15.06.2019 09:23:55,882;697.4676514;697.7941284;682.4541626;1.153653264;1.071092248;2.30454874;2.330870628;4.030589581;90.15162659;60.08135223;99.96936035;414;402.9590149;285.6469116;27780.55078;60.4010582
15.06.2019 09:23:56,884;697.4676514;697.7941284;682.4541626;1.153653264;1.071092248;2.30454874;2.330870628;4.050068378;90.15162659;60.08135223;99.96936035;414;402.9590149;285.6469116;27780.55078;60.4010582
15.06.2019 09:24:10,908;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30431366;2.251769304;4.050068378;90.13594055;60.04833221;99.98458862;414.2399902;402.5979919;285.9305115;27780.56641;60.4010582
15.06.2019 09:24:11,914;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30431366;2.251769304;3.924206018;90.13594055;60.04833221;99.98458862;414.2399902;402.5979919;285.9305115;27780.56641;60.4010582
15.06.2019 09:24:25,944;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.304078102;2.317658901;3.924206018;90.13594055;60.01525879;99.963974;414.2399902;402.4719849;285.9305115;27780.56641;60.4010582
15.06.2019 09:24:26,946;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.304078102;2.317658901;3.943679094;90.13594055;60.01525879;99.963974;414.2399902;402.4719849;285.9305115;27780.56641;60.4010582
15.06.2019 09:24:40,974;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30431366;2.362214088;3.943679094;90.1594696;60.04833221;99.97094727;413.2799988;402.5979919;285.9305115;27780.56641;60.4010582
15.06.2019 09:24:56,000;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30478406;2.321101189;3.943679094;90.1594696;60.04833221;99.99362183;414.7200012;402.5979919;285.5667114;27780.56641;60.4010582
15.06.2019 09:24:57,004;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30478406;2.321101189;3.877789497;90.1594696;60.04833221;99.99362183;414.7200012;402.5979919;285.5667114;27780.56641;60.4010582
15.06.2019 09:25:11,026;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.305019617;2.337011337;3.877789497;90.1594696;60.04833221;100.0173264;411.9599915;402.5979919;285.1911011;27780.58398;60.4010582
15.06.2019 09:25:12,027;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.305019617;2.337011337;4.215086937;90.1594696;60.04833221;100.0173264;411.9599915;402.5979919;285.1911011;27780.58398;60.4010582
15.06.2019 09:25:26,050;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30431366;2.298954248;4.215086937;90.1437912;60.04833221;99.9623642;413.3999939;402.5440063;285.8214111;27780.58398;60.4010582
15.06.2019 09:25:27,054;697.4640503;697.7941284;682.4541626;1.153653264;1.071092248;2.30431366;2.298954248;3.980871916;90.1437912;60.04833221;99.9623642;413.3999939;402.5440063;285.8214111;27780.58398;60.4010582
15.06.2019 09:25:41,085;697.4640503;697.7941284;682.4500122;1.153653264;1.071092248;2.305019617;2.239435911;3.980871916;90.17515564;60.04833221;99.9910965;415.6799927;402.45401;285.1993103;27780.58398;60.4010582
15.06.2019 09:25:42,086;697.4640503;697.7941284;682.4500122;1.153653264;1.071092248;2.305019617;2.239435911;4.222019196;90.17515564;60.04833221;99.9910965;415.6799927;402.45401;285.1993103;27780.58398;60.4010582
15.06.2019 09:25:56,125;697.4718628;697.7941284;682.4500122;1.153653264;1.071092248;2.30478406;2.312218666;4.222019196;90.1594696;60.01525879;99.96659851;417;402.0580139;286.234314;27780.58398;60.4010582
15.06.2019 09:25:57,126;697.4718628;697.7941284;682.4500122;1.153653264;1.071092248;2.30478406;2.312218666;3.859626532;90.1594696;60.01525879;99.96659851;417;402.0580139;286.234314;27780.58398;60.4010582
15.06.2019 09:26:11,153;697.4718628;697.7970581;682.4500122;1.153653264;1.071092248;2.305490255;2.217633009;3.859626532;90.18301392;60.08135223;99.95354462;409.3200073;405.7520142;285.385498;27780.59961;60.4010582
15.06.2019 09:26:12,154;697.4718628;697.7970581;682.4500122;1.153653264;1.071092248;2.305490255;2.217633009;4.178013802;90.18301392;60.08135223;99.95354462;409.3200073;405.7520142;285.385498;27780.59961;60.4010582
15.06.2019 09:26:26,194;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305725336;2.356105804;4.178013802;90.1908493;60.01525879;99.953125;412.3200073;406.1300049;286.2939453;27780.59961;60.40201187
15.06.2019 09:26:27,196;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305725336;2.356105804;3.878298998;90.1908493;60.01525879;99.953125;412.3200073;406.1300049;286.2939453;27780.59961;60.40201187
15.06.2019 09:26:41,227;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305254698;2.38067174;3.878298998;90.17515564;60.01525879;99.97698212;414.9599915;405.8959961;285.9282227;27780.59961;60.40201187
15.06.2019 09:26:42,230;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305254698;2.38067174;3.993130445;90.17515564;60.01525879;99.97698212;414.9599915;405.8959961;285.9282227;27780.59961;60.40201187
15.06.2019 09:26:56,269;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305019617;2.3661623;3.993130445;90.17515564;60.04833221;99.98513031;412.0799866;405.5539856;285.9282227;27780.59961;60.40201187
15.06.2019 09:26:57,271;697.4672852;697.7970581;682.4500122;1.153653264;1.071092248;2.305019617;2.3661623;3.973686934;90.17515564;60.04833221;99.98513031;412.0799866;405.5539856;285.9282227;27780.59961;60.40201187
15.06.2019 09:27:11,292;697.4672852;697.7970581;682.4541626;1.153653264;1.071092248;2.305490255;2.232795238;3.973686934;90.16732025;60.01525879;99.9731369;414.3599854;405.5539856;285.9282227;27780.61719;60.40201187
15.06.2019 09:27:26,327;697.4622192;697.7970581;682.4541626;1.153653264;1.071092248;2.305490255;2.346748352;3.973686934;90.17515564;60.01525879;99.98088837;410.6400146;405.3200073;285.9282227;27780.61719;60.40201187
15.06.2019 09:27:27,328;697.4622192;697.7970581;682.4541626;1.153653264;1.071092248;2.305490255;2.346748352;3.983399868;90.17515564;60.01525879;99.98088837;410.6400146;405.3200073;285.9282227;27780.61719;60.40201187
15.06.2019 09:27:41,366;697.4622192;697.7970581;682.4541626;1.153653264;1.071092248;2.305490255;2.307498693;3.983399868;90.16732025;60.01525879;99.96348572;412.4400024;405.8779907;286.012085;27780.61719;60.40201187
15.06.2019 09:27:42,368;697.4622192;697.7970581;682.4541626;1.153653264;1.071092248;2.305490255;2.307498693;3.964558363;90.16732025;60.01525879;99.96348572;412.4400024;405.8779907;286.012085;27780.61719;60.40201187
15.06.2019 09:27:56,397;697.4675293;697.7970581;682.4541626;1.153653264;1.071092248;2.305725336;2.343144417;3.964558363;90.18301392;60.01525879;99.9516983;411.8399963;405.697998;286.012085;27780.61719;60.40201187
15.06.2019 09:27:57,401;697.4675293;697.7970581;682.4541626;1.153653264;1.071092248;2.305725336;2.343144417;3.974299908;90.18301392;60.01525879;99.9516983;411.8399963;405.697998;286.012085;27780.61719;60.40201187
15.06.2019 09:28:11,437;697.47229;697.7923584;682.4541626;1.153653264;1.071092248;2.30478406;2.290394306;3.974299908;90.16732025;60.04833221;99.9739151;413.2799988;405.8240051;286.012085;27780.63281;60.40201187
15.06.2019 09:28:12,441;697.47229;697.7923584;682.4541626;1.153653264;1.071092248;2.30478406;2.290394306;3.935352087;90.16732025;60.04833221;99.9739151;413.2799988;405.8240051;286.012085;27780.63281;60.40201187
15.06.2019 09:28:26,468;697.4649048;697.7923584;682.4541626;1.153653264;1.071092248;2.30454874;2.309133291;3.935352087;90.15162659;60.08135223;99.96972656;409.6799927;406.1119995;286.012085;27780.63281;60.40201187
15.06.2019 09:28:27,470;697.4649048;697.7923584;682.4541626;1.153653264;1.071092248;2.30454874;2.309133291;4.227150917;90.15162659;60.08135223;99.96972656;409.6799927;406.1119995;286.012085;27780.63281;60.40201187
15.06.2019 09:28:41,499;697.4649048;697.7923584;682.4541626;1.153653264;1.071092248;2.30478406;2.314939737;4.227150917;90.1594696;60.01525879;99.95031738;409.9200134;406.2210083;285.8143311;27780.63281;60.40201187
15.06.2019 09:28:42,500;697.4649048;697.7923584;682.4541626;1.153653264;1.071092248;2.30478406;2.314939737;4.03707552;90.1594696;60.01525879;99.95031738;409.9200134;406.2210083;285.8143311;27780.63281;60.40201187
15.06.2019 09:28:56,529;697.4649048;697.7923584;682.4541626;1.153653264;1.069019318;2.30478406;2.329966784;4.03707552;90.1594696;60.04833221;99.94415283;411;406.0580139;285.8143311;27780.63281;60.40201187
15.06.2019 09:28:57,530;697.4649048;697.7923584;682.4541626;1.153653264;1.069019318;2.30478406;2.329966784;4.017612457;90.1594696;60.04833221;99.94415283;411;406.0580139;285.8143311;27780.63281;60.40201187
15.06.2019 09:29:11,562;697.4649048;697.7923584;682.4541626;1.153653264;1.069019318;2.305019617;2.359879255;4.017612457;90.1594696;60.04833221;99.98734283;410.8800049;406.1119995;285.8143311;27780.65039;60.39677811
15.06.2019 09:29:12,566;697.4649048;697.7923584;682.4541626;1.153653264;1.069019318;2.305019617;2.359879255;4.046818733;90.1594696;60.04833221;99.98734283;410.8800049;406.1119995;285.8143311;27780.65039;60.39677811
15.06.2019 09:29:26,603;697.4689941;697.7923584;682.4541626;1.153653264;1.069019318;2.305254698;2.310403824;4.046818733;90.16732025;60.04833221;100.0016632;411.6000061;405.8779907;285.8143311;27780.65039;60.39677811
15.06.2019 09:29:27,608;697.4689941;697.7923584;682.4541626;1.153653264;1.069019318;2.305254698;2.310403824;4.056520462;90.16732025;60.04833221;100.0016632;411.6000061;405.8779907;285.8143311;27780.65039;60.39677811
15.06.2019 09:29:41,640;697.4689941;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.289482832;4.056520462;90.18301392;60.04833221;99.96672821;411;405.9140015;285.8913574;27780.65039;60.31890488
15.06.2019 09:29:42,642;697.4689941;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.289482832;4.049762726;90.18301392;60.04833221;99.96672821;411;405.9140015;285.8913574;27780.65039;60.31890488
15.06.2019 09:29:56,685;697.4689941;697.7940674;682.4541626;1.153653264;1.069019318;2.305019617;2.328882217;4.049762726;90.17515564;60.04833221;99.98728943;410.7600098;406.0759888;285.8913574;27780.65039;60.31890488
15.06.2019 09:29:57,686;697.4689941;697.7940674;682.4541626;1.153653264;1.069019318;2.305019617;2.328882217;4.020576;90.17515564;60.04833221;99.98728943;410.7600098;406.0759888;285.8913574;27780.65039;60.31890488
15.06.2019 09:30:11,720;697.4661255;697.7940674;682.4541626;1.153653264;1.069019318;2.305725336;2.3661623;4.020576;90.17515564;60.04833221;99.96855164;410.1600037;405.9679871;285.6954041;27780.66602;60.30023193
15.06.2019 09:30:12,722;697.4661255;697.7940674;682.4541626;1.153653264;1.069019318;2.305725336;2.3661623;4.08099556;90.17515564;60.04833221;99.96855164;410.1600037;405.9679871;285.6954041;27780.66602;60.30023193
15.06.2019 09:30:26,753;697.4703979;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.323455095;4.08099556;90.1908493;60.04833221;99.95762634;412.2000122;406.1119995;285.1486206;27780.66602;60.36211777
15.06.2019 09:30:27,757;697.4703979;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.323455095;3.967738867;90.1908493;60.04833221;99.95762634;412.2000122;406.1119995;285.1486206;27780.66602;60.36211777
15.06.2019 09:30:41,792;697.4630127;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.32236886;3.967738867;90.18301392;60.04833221;99.98578644;409.0799866;406.3110046;284.6177673;27780.66602;60.36211777
15.06.2019 09:30:42,793;697.4630127;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.32236886;4.457699299;90.18301392;60.04833221;99.98578644;409.0799866;406.3110046;284.6177673;27780.66602;60.36211777
15.06.2019 09:30:56,820;697.4630127;697.7940674;682.4541626;1.153653264;1.069019318;2.305725336;2.338635683;4.457699299;90.18301392;60.04833221;99.99341583;410.3999939;406.0939941;285.9580078;27780.66602;60.39998245
15.06.2019 09:30:57,826;697.4630127;697.7940674;682.4541626;1.153653264;1.069019318;2.305725336;2.338635683;3.981830597;90.18301392;60.04833221;99.99341583;410.3999939;406.0939941;285.9580078;27780.66602;60.39998245
15.06.2019 09:31:11,858;697.4643555;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.273958683;3.981830597;90.18301392;60.04833221;99.98534393;408.480011;406.4370117;285.9580078;27780.68359;60.39998245
15.06.2019 09:31:12,865;697.4643555;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.273958683;4.142965794;90.18301392;60.04833221;99.98534393;408.480011;406.4370117;285.9580078;27780.68359;60.39998245
15.06.2019 09:31:26,900;697.4705811;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.385141134;4.142965794;90.18301392;60.04833221;99.96244049;409.0799866;406.4549866;285.5134583;27780.68359;60.39998245
15.06.2019 09:31:27,904;697.4705811;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.385141134;4.152678013;90.18301392;60.04833221;99.96244049;409.0799866;406.4549866;285.5134583;27780.68359;60.39998245
15.06.2019 09:31:41,934;697.4705811;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.359699726;4.152678013;90.18301392;60.01525879;99.9654541;408.7200012;406.4549866;286.0737;27780.68359;60.35072327
15.06.2019 09:31:42,939;697.4705811;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.359699726;4.229654789;90.18301392;60.01525879;99.9654541;408.7200012;406.4549866;286.0737;27780.68359;60.35072327
15.06.2019 09:31:56,972;697.4659424;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.300955534;4.229654789;90.18301392;60.08135223;99.97862244;408.9599915;406.5270081;286.0759277;27780.68359;60.39979935
15.06.2019 09:31:57,975;697.4659424;697.7940674;682.4541626;1.153653264;1.069019318;2.305490255;2.300955534;3.951389074;90.18301392;60.08135223;99.97862244;408.9599915;406.5270081;286.0759277;27780.68359;60.39979935
15.06.2019 09:32:12,005;697.4611816;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.293674469;3.951389074;90.19868469;60.04833221;99.96870422;410.0400085;406.5450134;285.9898987;27780.69922;60.39979935
15.06.2019 09:32:13,007;697.4611816;697.7940674;682.4541626;1.153653264;1.069019318;2.305960417;2.293674469;3.990405321;90.19868469;60.04833221;99.96870422;410.0400085;406.5450134;285.9898987;27780.69922;60.39979935
15.06.2019 09:32:27,035;697.4611816;697.7940674;682.465271;1.153653264;1.069019318;2.305960417;2.387820721;3.990405321;90.18301392;60.04833221;99.94734192;411.6000061;406.3649902;285.9898987;27780.69922;60.35875702
15.06.2019 09:32:42,070;697.4611816;697.7940674;682.465271;1.153653264;1.069019318;2.305960417;2.354487181;3.990405321;90.1908493;60.04833221;99.96360779;410.2799988;406.6889954;285.669281;27780.69922;60.35875702
15.06.2019 09:32:43,073;697.4611816;697.7940674;682.465271;1.153653264;1.069019318;2.305960417;2.354487181;4.080174446;90.1908493;60.04833221;99.96360779;410.2799988;406.6889954;285.669281;27780.69922;60.35875702
15.06.2019 09:32:57,100;697.4681396;697.7940674;682.4451294;1.153653264;1.069019318;2.305490255;2.324721813;4.080174446;90.1908493;60.01525879;99.96797943;411.3599854;406.2929993;286.252594;27780.69922;60.32310486
15.06.2019 09:32:58,101;697.4681396;697.7940674;682.4451294;1.153653264;1.069019318;2.305490255;2.324721813;3.881477356;90.1908493;60.01525879;99.96797943;411.3599854;406.2929993;286.252594;27780.69922;60.32310486
15.06.2019 09:33:12,136;697.4718018;697.7965698;682.4451294;1.153653264;1.069019318;2.305960417;2.332135677;3.881477356;90.1908493;60.04833221;99.96904755;408.2399902;406.6889954;285.4300537;27780.7168;60.32310486
15.06.2019 09:33:13,139;697.4718018;697.7965698;682.4451294;1.153653264;1.069019318;2.305960417;2.332135677;4.181079865;90.1908493;60.04833221;99.96904755;408.2399902;406.6889954;285.4300537;27780.7168;60.32310486
15.06.2019 09:33:27,182;697.4718018;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.263885975;4.181079865;90.1908493;60.04833221;99.97594452;409.4400024;406.8510132;285.8901672;27780.7168;60.30001068
15.06.2019 09:33:28,183;697.4718018;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.263885975;4.014662266;90.1908493;60.04833221;99.97594452;409.4400024;406.8510132;285.8901672;27780.7168;60.30001068
15.06.2019 09:33:42,214;697.4718018;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.320557833;4.014662266;90.1908493;60.04833221;99.97227478;408.3599854;406.9590149;285.4606018;27780.7168;60.30001068
15.06.2019 09:33:43,218;697.4718018;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.320557833;4.151264191;90.1908493;60.04833221;99.97227478;408.3599854;406.9590149;285.4606018;27780.7168;60.30001068
15.06.2019 09:33:57,256;697.4698486;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.320920229;4.151264191;90.1908493;60.04833221;99.99804688;408.6000061;406.9049988;286.4857483;27780.7168;60.30001068
15.06.2019 09:33:58,258;697.4698486;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.320920229;3.821529627;90.1908493;60.04833221;99.99804688;408.6000061;406.9049988;286.4857483;27780.7168;60.30001068
15.06.2019 09:34:12,293;697.4698486;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.272677898;3.821529627;90.1908493;60.04833221;100.0178986;409.5599976;406.9049988;286.1568298;27780.73242;60.20479202
15.06.2019 09:34:13,295;697.4698486;697.7965698;682.4550781;1.153653264;1.069019318;2.305960417;2.272677898;3.943300486;90.1908493;60.04833221;100.0178986;409.5599976;406.9049988;286.1568298;27780.73242;60.20479202
15.06.2019 09:34:27,335;697.4663086;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.348549128;3.943300486;90.1908493;60.04833221;99.99753571;410.519989;406.9769897;285.5353088;27780.73242;60.29655457
15.06.2019 09:34:28,337;697.4663086;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.348549128;4.125816822;90.1908493;60.04833221;99.99753571;410.519989;406.9769897;285.5353088;27780.73242;60.29655457
15.06.2019 09:34:42,369;697.4708862;697.7965698;682.4550781;1.153653264;1.069019318;2.305254698;2.364188671;4.125816822;90.1908493;60.08135223;100.0244141;410.7600098;406.9769897;285.5353088;27780.73242;60.20725632
15.06.2019 09:34:57,402;697.4644775;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.254158258;4.125816822;90.1908493;60.04833221;100.0200806;409.6799927;406.868988;285.5353088;27780.73242;60.20725632
15.06.2019 09:34:58,403;697.4644775;697.7965698;682.4550781;1.153653264;1.069019318;2.305490255;2.254158258;4.145225048;90.1908493;60.04833221;100.0200806;409.6799927;406.868988;285.5353088;27780.73242;60.20725632
15.06.2019 09:35:12,442;697.4644775;697.7965698;682.4550781;1.153653264;1.069019318;2.305254698;2.342603683;4.145225048;90.1908493;60.04833221;100.0103912;410.3999939;406.868988;285.8634949;27780.75;60.20725632
15.06.2019 09:35:13,444;697.4644775;697.7965698;682.4550781;1.153653264;1.069019318;2.305254698;2.342603683;4.00428009;90.1908493;60.04833221;100.0103912;410.3999939;406.868988;285.8634949;27780.75;60.20725632
15.06.2019 09:35:27,480;697.47052;697.793396;682.4550781;1.153653264;1.069019318;2.305960417;2.342423201;4.00428009;90.1908493;60.04833221;99.99811554;410.1600037;406.5450134;285.8634949;27780.75;60.20725632
15.06.2019 09:35:28,481;697.47052;697.793396;682.4550781;1.153653264;1.069019318;2.305960417;2.342423201;4.02374506;90.1908493;60.04833221;99.99811554;410.1600037;406.5450134;285.8634949;27780.75;60.20725632
15.06.2019 09:35:42,518;697.47052;697.793396;682.4550781;1.153653264;1.069019318;2.305490255;2.295860052;4.02374506;90.18301392;60.04833221;99.9822464;412.6799927;406.7969971;285.8634949;27780.75;60.20725632
15.06.2019 09:35:43,521;697.47052;697.793396;682.4550781;1.153653264;1.069019318;2.305490255;2.295860052;4.014018536;90.18301392;60.04833221;99.9822464;412.6799927;406.7969971;285.8634949;27780.75;60.20725632
15.06.2019 09:35:57,549;697.468811;697.793396;682.4550781;1.153653264;1.069019318;2.305490255;2.349989176;4.014018536;90.1908493;60.08135223;100.0092239;409.5599976;406.7969971;285.8634949;27780.75;60.20725632
15.06.2019 09:36:12,581;697.468811;697.793396;682.4540405;1.153653264;1.069019318;2.305490255;2.273043871;4.014018536;90.1908493;60.04833221;100.0214386;408.3599854;406.6889954;285.8634949;27780.76758;60.20000839
15.06.2019 09:36:27,627;697.468811;697.793396;682.4540405;1.153653264;1.069019318;2.305725336;2.329786062;4.014018536;90.1908493;60.04833221;100.0108795;409.5599976;406.6889954;284.7930298;27780.76758;60.20000839
15.06.2019 09:36:28,628;697.468811;697.793396;682.4540405;1.153653264;1.069019318;2.305725336;2.329786062;4.388346672;90.1908493;60.04833221;100.0108795;409.5599976;406.6889954;284.7930298;27780.76758;60.20000839
15.06.2019 09:36:42,658;697.4650879;697.793396;682.4540405;1.153653264;1.069019318;2.305960417;2.346748352;4.388346672;90.1908493;60.08135223;100.0073166;408.7200012;406.9769897;285.6557312;27780.76758;60.20000839
15.06.2019 09:36:43,663;697.4650879;697.793396;682.4540405;1.153653264;1.069019318;2.305960417;2.346748352;4.104219437;90.1908493;60.08135223;100.0073166;408.7200012;406.9769897;285.6557312;27780.76758;60.20000839
15.06.2019 09:36:57,697;697.4708252;697.793396;682.4540405;1.153653264;1.069019318;2.305490255;2.302046776;4.104219437;90.18301392;60.08135223;100.0264435;409.2000122;406.8510132;285.6557312;27780.76758;60.20000839
15.06.2019 09:36:58,700;697.4708252;697.793396;682.4540405;1.153653264;1.069019318;2.305490255;2.302046776;4.084802628;90.18301392;60.08135223;100.0264435;409.2000122;406.8510132;285.6557312;27780.76758;60.20000839
15.06.2019 09:37:12,734;697.4708252;697.793396;682.4540405;1.153653264;1.069019318;2.305960417;2.333580732;4.084802628;90.1908493;60.04833221;100.0092163;407.8800049;406.5629883;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:13,735;697.4708252;697.793396;682.4540405;1.153653264;1.069019318;2.305960417;2.333580732;4.130335331;90.1908493;60.04833221;100.0092163;407.8800049;406.5629883;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:27,771;697.4698486;697.7966919;682.4540405;1.153653264;1.069019318;2.305960417;2.27359271;4.130335331;90.1908493;60.04833221;100.0139389;410.6400146;406.7430115;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:42,811;697.4603882;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.257831573;4.130335331;90.1908493;60.04833221;100.0280304;410.0400085;406.7430115;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:43,816;697.4603882;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.257831573;4.110909462;90.1908493;60.04833221;100.0280304;410.0400085;406.7430115;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:57,839;697.4699097;697.7966919;682.4540405;1.153653264;1.069019318;2.305725336;2.280174732;4.110909462;90.1908493;60.08135223;100.015892;409.9200134;407.2479858;285.6557312;27780.7832;60.20000839
15.06.2019 09:37:58,842;697.4699097;697.7966919;682.4540405;1.153653264;1.069019318;2.305725336;2.280174732;4.120623589;90.1908493;60.08135223;100.015892;409.9200134;407.2479858;285.6557312;27780.7832;60.20000839
15.06.2019 09:38:12,872;697.465271;697.7966919;682.4540405;1.153653264;1.069019318;2.305254698;2.29276371;4.120623589;90.1908493;60.04833221;100.0096664;410.2799988;407.1759949;285.6557312;27780.80078;60.20000839
15.06.2019 09:38:13,876;697.465271;697.7966919;682.4540405;1.153653264;1.069019318;2.305254698;2.29276371;4.101183414;90.1908493;60.04833221;100.0096664;410.2799988;407.1759949;285.6557312;27780.80078;60.20000839
15.06.2019 09:38:27,913;697.4718628;697.7966919;682.4540405;1.153653264;1.069019318;2.305254698;2.318021297;4.101183414;90.17515564;60.04833221;100.0003433;411.480011;407.1759949;286.2001953;27780.80078;60.20000839
15.06.2019 09:38:28,917;697.4718628;697.7966919;682.4540405;1.153653264;1.069019318;2.305254698;2.318021297;3.915741205;90.17515564;60.04833221;100.0003433;411.480011;407.1759949;286.2001953;27780.80078;60.20000839
15.06.2019 09:38:42,938;697.4718628;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.282001257;3.915741205;90.16732025;60.04833221;99.98180389;410.8800049;407.1220093;285.4047546;27780.80078;60.20000839
15.06.2019 09:38:43,940;697.4718628;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.282001257;4.196374416;90.16732025;60.04833221;99.98180389;410.8800049;407.1220093;285.4047546;27780.80078;60.20000839
15.06.2019 09:38:57,979;697.4649048;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.253974676;4.196374416;90.18301392;60.04833221;99.98786163;409.2000122;406.868988;285.2494812;27780.80078;60.20000839
15.06.2019 09:38:58,980;697.4649048;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.253974676;4.249251366;90.18301392;60.04833221;99.98786163;409.2000122;406.868988;285.2494812;27780.80078;60.20000839
15.06.2019 09:39:13,006;697.4585571;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.266634941;4.249251366;90.18301392;60.04833221;99.99060059;411.1199951;406.8150024;285.6955872;27780.81641;60.20000839
15.06.2019 09:39:14,007;697.4585571;697.7966919;682.4540405;1.153653264;1.069019318;2.305490255;2.266634941;4.087606907;90.18301392;60.04833221;99.99060059;411.1199951;406.8150024;285.6955872;27780.81641;60.20000839
15.06.2019 09:39:28,046;697.4683838;697.7945557;682.4540405;1.153653264;1.069019318;2.305490255;2.298590422;4.087606907;90.18301392;60.01525879;100.0119247;409.3200073;406.8510132;285.1657104;27780.81641;60.20000839
15.06.2019 09:39:29,048;697.4683838;697.7945557;682.4540405;1.153653264;1.069019318;2.305490255;2.298590422;3.995151043;90.18301392;60.01525879;100.0119247;409.3200073;406.8510132;285.1657104;27780.81641;60.20000839
15.06.2019 09:39:43,090;697.4610596;697.7945557;682.4540405;1.153653264;1.069019318;2.305725336;2.306227207;3.995151043;90.18301392;60.04833221;100.0308685;412.2000122;406.7969971;285.2524109;27780.81641;60.20000839
15.06.2019 09:39:44,093;697.4610596;697.7945557;682.4540405;1.153653264;1.069019318;2.305725336;2.306227207;4.215515137;90.18301392;60.04833221;100.0308685;412.2000122;406.7969971;285.2524109;27780.81641;60.20000839
15.06.2019 09:39:58,135;697.4711304;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.33899641;4.215515137;90.17515564;59.98223877;100.0185242;410.1600037;406.6170044;285.2524109;27780.81641;60.20000839
15.06.2019 09:39:59,140;697.4711304;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.33899641;3.828931332;90.17515564;59.98223877;100.0185242;410.1600037;406.6170044;285.2524109;27780.81641;60.20000839
15.06.2019 09:40:13,179;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.314758301;3.828931332;90.1908493;60.04833221;99.99990082;410.6400146;406.6170044;285.4398499;27780.83398;60.20000839
15.06.2019 09:40:14,181;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.314758301;4.141956329;90.1908493;60.04833221;99.99990082;410.6400146;406.6170044;285.4398499;27780.83398;60.20000839
15.06.2019 09:40:28,218;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305960417;2.290576696;4.141956329;90.18301392;60.08135223;100.0107346;411.480011;406.4370117;285.4398499;27780.83398;60.20000839
15.06.2019 09:40:29,220;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305960417;2.290576696;4.161365032;90.18301392;60.08135223;100.0107346;411.480011;406.4370117;285.4398499;27780.83398;60.20000839
15.06.2019 09:40:43,246;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.333219528;4.161365032;90.1908493;60.01525879;100.0314713;408.9599915;406.3110046;285.3103943;27780.83398;60.20000839
15.06.2019 09:40:44,251;697.4616089;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.333219528;4.205468655;90.1908493;60.01525879;100.0314713;408.9599915;406.3110046;285.3103943;27780.83398;60.20000839
15.06.2019 09:40:58,285;697.4661865;697.7945557;682.4540405;1.153653264;1.072594047;2.305960417;2.349629402;4.205468655;90.1908493;60.04833221;100.0076065;409.4400024;406.67099;285.3103943;27780.83398;60.20000839
15.06.2019 09:41:13,324;697.4711914;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.31149292;4.205468655;90.1908493;60.01525879;99.99151611;409.0799866;406.4729919;286.369751;27780.84961;60.20000839
15.06.2019 09:41:14,326;697.4711914;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.31149292;4.27637291;90.1908493;60.01525879;99.99151611;409.0799866;406.4729919;286.369751;27780.84961;60.20000839
15.06.2019 09:41:28,355;697.4711914;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.362752676;4.27637291;90.19868469;60.01525879;100.0200424;411.1199951;406.7070007;285.0453186;27780.84961;60.20000839
15.06.2019 09:41:29,356;697.4711914;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.362752676;3.921197653;90.19868469;60.01525879;100.0200424;411.1199951;406.7070007;285.0453186;27780.84961;60.20000839
15.06.2019 09:41:43,394;697.4630127;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.28638196;3.921197653;90.18301392;60.04833221;100.0071411;409.9200134;406.6350098;285.1865845;27780.84961;60.20000839
15.06.2019 09:41:44,395;697.4630127;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.28638196;4.218528271;90.18301392;60.04833221;100.0071411;409.9200134;406.6350098;285.1865845;27780.84961;60.20000839
15.06.2019 09:41:58,422;697.4703369;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.347648859;4.218528271;90.18301392;60.01525879;99.99656677;413.0400085;405.9320068;285.5837402;27780.84961;60.20000839
15.06.2019 09:41:59,423;697.4703369;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.347648859;4.148282051;90.18301392;60.01525879;99.99656677;413.0400085;405.9320068;285.5837402;27780.84961;60.20000839
15.06.2019 09:42:13,447;697.4703369;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.376377106;4.148282051;90.16732025;60.01525879;99.99333954;411.6000061;405.7879944;285.7819519;27780.86719;60.20000839
15.06.2019 09:42:14,450;697.4703369;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.376377106;4.051623821;90.16732025;60.01525879;99.99333954;411.6000061;405.7879944;285.7819519;27780.86719;60.20000839
15.06.2019 09:42:28,490;697.4735107;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.375481844;4.051623821;90.18301392;60.01525879;99.99154663;409.6799927;406.4370117;286.2087097;27780.86719;60.20000839
15.06.2019 09:42:29,491;697.4735107;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.375481844;3.925728083;90.18301392;60.01525879;99.99154663;409.6799927;406.4370117;286.2087097;27780.86719;60.20000839
15.06.2019 09:42:43,522;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305725336;2.237961292;3.925728083;90.18301392;60.04833221;99.96899414;412.0799866;406.1119995;285.3405151;27780.86719;60.20000839
15.06.2019 09:42:44,524;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305725336;2.237961292;4.240794182;90.18301392;60.04833221;99.96899414;412.0799866;406.1119995;285.3405151;27780.86719;60.20000839
15.06.2019 09:42:58,556;697.4702148;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.330689907;4.240794182;90.18301392;60.01525879;99.99294281;410.519989;406.6170044;286.5433044;27780.86719;60.20000839
15.06.2019 09:42:59,563;697.4702148;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.330689907;3.831282616;90.18301392;60.01525879;99.99294281;410.519989;406.6170044;286.5433044;27780.86719;60.20000839
15.06.2019 09:43:13,589;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.343865395;3.831282616;90.18301392;60.01525879;99.98342133;411.2399902;406.2569885;286.7669373;27780.88281;60.20000839
15.06.2019 09:43:14,591;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305490255;2.343865395;3.745383263;90.18301392;60.01525879;99.98342133;411.2399902;406.2569885;286.7669373;27780.88281;60.20000839
15.06.2019 09:43:28,629;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.348369122;3.745383263;90.1908493;60.01525879;99.97203827;412.3200073;406.3649902;286.0984497;27780.88281;60.20000839
15.06.2019 09:43:29,630;697.463623;697.7945557;682.4540405;1.153653264;1.072594047;2.305254698;2.348369122;3.963281155;90.1908493;60.01525879;99.97203827;412.3200073;406.3649902;286.0984497;27780.88281;60.20000839
15.06.2019 09:43:43,657;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305254698;2.316027641;3.963281155;90.18301392;60.01525879;99.9728241;411.2399902;406.0939941;286.5838928;27780.88281;60.20000839
15.06.2019 09:43:44,665;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305254698;2.316027641;3.746314526;90.18301392;60.01525879;99.9728241;411.2399902;406.0939941;286.5838928;27780.88281;60.20000839
15.06.2019 09:43:58,695;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305019617;2.391569614;3.746314526;90.18301392;60.01525879;99.98934937;411.3599854;406.2390137;286.6087341;27780.88281;60.20000839
15.06.2019 09:43:59,701;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305019617;2.391569614;3.728103399;90.18301392;60.01525879;99.98934937;411.3599854;406.2390137;286.6087341;27780.88281;60.20000839
15.06.2019 09:44:13,734;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305254698;2.321101189;3.728103399;90.18301392;60.01525879;99.98914337;413.1600037;406.2749939;286.6087341;27780.90039;60.20000839
15.06.2019 09:44:14,735;697.463623;697.7945557;682.4540405;1.154331684;1.06797123;2.305254698;2.321101189;3.737862587;90.18301392;60.01525879;99.98914337;413.1600037;406.2749939;286.6087341;27780.90039;60.20000839
15.06.2019 09:44:28,767;697.4696655;697.7945557;682.4540405;1.154331684;1.06797123;2.305019617;2.338094234;3.737862587;90.17515564;60.01525879;99.96440887;411.9599915;406.1300049;286.3923035;27780.90039;60.20000839
15.06.2019 09:44:29,772;697.4696655;697.7945557;682.4540405;1.154331684;1.06797123;2.305019617;2.338094234;3.811599255;90.17515564;60.01525879;99.96440887;411.9599915;406.1300049;286.3923035;27780.90039;60.20000839
15.06.2019 09:44:43,800;697.4624634;697.7945557;682.4506226;1.154331684;1.06797123;2.305490255;2.308769941;3.811599255;90.17515564;60.01525879;99.99682617;410.3999939;406.1119995;285.8635559;27780.90039;60.20000839
15.06.2019 09:44:44,802;697.4624634;697.7945557;682.4506226;1.154331684;1.06797123;2.305490255;2.308769941;4.001504898;90.17515564;60.01525879;99.99682617;410.3999939;406.1119995;285.8635559;27780.90039;60.20000839
15.06.2019 09:44:58,834;697.4624634;697.7945557;682.4506226;1.154331684;1.06797123;2.305254698;2.256546259;4.001504898;90.1908493;59.98223877;99.9730072;411.2399902;406.5090027;286.3363647;27780.90039;60.20000839
15.06.2019 09:44:59,836;697.4624634;697.7945557;682.4506226;1.154331684;1.06797123;2.305254698;2.256546259;3.830662966;90.1908493;59.98223877;99.9730072;411.2399902;406.5090027;286.3363647;27780.90039;60.20000839
15.06.2019 09:45:13,872;697.4678955;697.7945557;682.4506226;1.154331684;1.06797123;2.305490255;2.282366514;3.830662966;90.16732025;59.98223877;99.97563171;413.7600098;406.0400085;286.3363647;27780.91602;60.20000839
15.06.2019 09:45:14,873;697.4678955;697.7945557;682.4506226;1.154331684;1.06797123;2.305490255;2.282366514;3.840420485;90.16732025;59.98223877;99.97563171;413.7600098;406.0400085;286.3363647;27780.91602;60.20000839
15.06.2019 09:45:28,904;697.4603271;697.7945557;682.4506226;1.154331684;1.06797123;2.305490255;2.353588104;3.840420485;90.17515564;60.01525879;99.96318817;412.7999878;406.2390137;286.3363647;27780.91602;60.20000839
15.06.2019 09:45:43,937;697.4696045;697.7945557;682.4569092;1.154331684;1.06797123;2.305725336;2.261685133;3.840420485;90.1908493;60.01525879;99.93558502;411.9599915;406.1119995;286.3363647;27780.91602;60.20000839
15.06.2019 09:45:44,939;697.4696045;697.7945557;682.4569092;1.154331684;1.06797123;2.305725336;2.261685133;3.850176096;90.1908493;60.01525879;99.93558502;411.9599915;406.1119995;286.3363647;27780.91602;60.20000839
15.06.2019 09:45:58,971;697.4696045;697.7945557;682.4569092;1.154331684;1.06797123;2.305960417;2.253790855;3.850176096;90.1908493;60.01525879;99.95687103;411.6000061;406.0220032;286.0766296;27780.91602;60.20000839
15.06.2019 09:45:59,972;697.4696045;697.7945557;682.4569092;1.154331684;1.06797123;2.305960417;2.253790855;3.948368311;90.1908493;60.01525879;99.95687103;411.6000061;406.0220032;286.0766296;27780.91602;60.20000839
15.06.2019 09:46:14,002;697.4696045;697.7945557;682.4569092;1.154331684;1.06797123;2.305960417;2.350529432;3.948368311;90.19868469;59.98223877;99.94550323;412.5599976;406.3110046;286.0766296;27780.93359;60.20000839
15.06.2019 09:46:29,039;697.4696045;697.7945557;682.4472046;1.154331684;1.06797123;2.305254698;2.350529432;3.948368311;90.18301392;60.01525879;99.97475433;411.9599915;406.3110046;286.6120605;27780.93359;60.20000839
15.06.2019 09:46:30,041;697.4696045;697.7945557;682.4472046;1.154331684;1.06797123;2.305254698;2.350529432;3.736725569;90.18301392;60.01525879;99.97475433;411.9599915;406.3110046;286.6120605;27780.93359;60.20000839
15.06.2019 09:46:44,081;697.4696045;697.7945557;682.4472046;1.154331684;1.06797123;2.305725336;2.283462048;3.736725569;90.1908493;59.98223877;99.93915558;413.0400085;406.32901;286.1579895;27780.93359;60.20000839
15.06.2019 09:46:45,083;697.4696045;697.7945557;682.4472046;1.154331684;1.06797123;2.305725336;2.283462048;4.007350922;90.1908493;59.98223877;99.93915558;413.0400085;406.32901;286.1579895;27780.93359;60.20000839
15.06.2019 09:46:59,115;697.4696045;697.7945557;682.4472046;1.154331684;1.06797123;2.305725336;2.340800285;4.007350922;90.18301392;60.01525879;99.93953705;413.519989;406.4729919;286.1579895;27780.93359;60.20000839
15.06.2019 09:47:14,149;697.4696045;697.7945557;682.4637451;1.154331684;1.06797123;2.305960417;2.439870358;4.007350922;90.18301392;60.01525879;99.94273376;410.6400146;405.8599854;286.1579895;27780.94922;60.20000839
15.06.2019 09:47:15,151;697.4696045;697.7945557;682.4637451;1.154331684;1.06797123;2.305960417;2.439870358;4.017058849;90.18301392;60.01525879;99.94273376;410.6400146;405.8599854;286.1579895;27780.94922;60.20000839
15.06.2019 09:47:29,185;697.4696045;697.7945557;682.4637451;1.154331684;1.06797123;2.305490255;2.32942462;4.017058849;90.18301392;60.01525879;99.95243835;412.3200073;405.8959961;286.1579895;27780.94922;60.20000839
15.06.2019 09:47:30,187;697.4696045;697.7945557;682.4637451;1.154331684;1.06797123;2.305490255;2.32942462;3.879301548;90.18301392;60.01525879;99.95243835;412.3200073;405.8959961;286.1579895;27780.94922;60.20000839
15.06.2019 09:47:44,220;697.4696045;697.7945557;682.453064;1.154331684;1.06797123;2.305960417;2.320376635;3.879301548;90.19868469;60.01525879;99.94566345;412.0799866;406.0220032;286.1579895;27780.94922;60.20000839
15.06.2019 09:47:45,222;697.4696045;697.7945557;682.453064;1.154331684;1.06797123;2.305960417;2.320376635;3.89876771;90.19868469;60.01525879;99.94566345;412.0799866;406.0220032;286.1579895;27780.94922;60.20000839
