Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 09:47:59,253;697.4624634;697.7945557;682.453064;1.154331684;1.06797123;2.305960417;2.323817015;3.89876771;90.1908493;59.98223877;99.94635773;411.9599915;406.7250061;286.7809448;27780.94922;60.20000839
15.06.2019 09:48:00,261;697.4624634;697.7945557;682.453064;1.154331684;1.06797123;2.305960417;2.323817015;3.686518669;90.1908493;59.98223877;99.94635773;411.9599915;406.7250061;286.7809448;27780.94922;60.20000839
15.06.2019 09:48:14,293;697.4664917;697.7945557;682.453064;1.154331684;1.071312904;2.305725336;2.299318314;3.686518669;90.18301392;59.98223877;99.9413147;412.3200073;406.7609863;286.7809448;27780.9668;60.26264954
15.06.2019 09:48:15,296;697.4664917;697.7945557;682.453064;1.154331684;1.071312904;2.305725336;2.299318314;3.667008877;90.18301392;59.98223877;99.9413147;412.3200073;406.7609863;286.7809448;27780.9668;60.26264954
15.06.2019 09:48:29,327;697.472168;697.7945557;682.453064;1.154331684;1.071312904;2.305490255;2.231318235;3.667008877;90.19868469;60.01525879;99.94701385;411.7200012;406.67099;285.6819763;27780.9668;60.26264954
15.06.2019 09:48:30,330;697.472168;697.7945557;682.453064;1.154331684;1.071312904;2.305490255;2.231318235;4.04150629;90.19868469;60.01525879;99.94701385;411.7200012;406.67099;285.6819763;27780.9668;60.26264954
15.06.2019 09:48:44,369;697.4671631;697.7945557;682.453064;1.154331684;1.071312904;2.305254698;2.330509186;4.04150629;90.1908493;60.01525879;99.97412109;410.8800049;406.8330078;285.9608459;27780.9668;60.26264954
15.06.2019 09:48:45,370;697.4671631;697.7945557;682.453064;1.154331684;1.071312904;2.305254698;2.330509186;3.936748266;90.1908493;60.01525879;99.97412109;410.8800049;406.8330078;285.9608459;27780.9668;60.26264954
15.06.2019 09:48:59,396;697.4671631;697.7945557;682.453064;1.154331684;1.071312904;2.305254698;2.377809048;3.936748266;90.17515564;59.98223877;99.98084259;410.7600098;406.3469849;286.0428467;27780.9668;60.26264954
15.06.2019 09:49:00,397;697.4671631;697.7945557;682.453064;1.154331684;1.071312904;2.305254698;2.377809048;3.929175615;90.17515564;59.98223877;99.98084259;410.7600098;406.3469849;286.0428467;27780.9668;60.26264954
15.06.2019 09:49:14,422;697.4609375;697.7945557;682.453064;1.154331684;1.071312904;2.30478406;2.260217428;3.929175615;90.18301392;59.94921875;100.0061722;411.2399902;406.3829956;286.0428467;27780.98242;60.21606445
15.06.2019 09:49:29,456;697.4609375;697.7945557;682.453064;1.154331684;1.071312904;2.305019617;2.346928358;3.929175615;90.18301392;59.98223877;99.98435211;411.6000061;406.6889954;286.0428467;27780.98242;60.21606445
15.06.2019 09:49:30,465;697.4609375;697.7945557;682.453064;1.154331684;1.071312904;2.305019617;2.346928358;3.657402515;90.18301392;59.98223877;99.98435211;411.6000061;406.6889954;286.0428467;27780.98242;60.21606445
15.06.2019 09:49:44,495;697.4628906;697.7966309;682.453064;1.154331684;1.071312904;2.305019617;2.308225155;3.657402515;90.18301392;60.01525879;100.0108643;411.9599915;406.5450134;286.3128357;27780.98242;60.21606445
15.06.2019 09:49:45,496;697.4628906;697.7966309;682.453064;1.154331684;1.071312904;2.305019617;2.308225155;3.846942663;90.18301392;60.01525879;100.0108643;411.9599915;406.5450134;286.3128357;27780.98242;60.21606445
15.06.2019 09:49:59,537;697.4628906;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.336830854;3.846942663;90.16732025;59.98223877;99.98917389;411.9599915;406.6350098;286.3128357;27780.98242;60.21606445
15.06.2019 09:50:00,538;697.4628906;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.336830854;3.866420984;90.16732025;59.98223877;99.98917389;411.9599915;406.6350098;286.3128357;27780.98242;60.21606445
15.06.2019 09:50:14,571;697.4713135;697.7966309;682.453064;1.154331684;1.071312904;2.305019617;2.287841558;3.866420984;90.16732025;60.01525879;100.0401459;410.8800049;406.2929993;286.3128357;27781;60.20000839
15.06.2019 09:50:15,574;697.4713135;697.7966309;682.453064;1.154331684;1.071312904;2.305019617;2.287841558;3.846942663;90.16732025;60.01525879;100.0401459;410.8800049;406.2929993;286.3128357;27781;60.20000839
15.06.2019 09:50:29,611;697.4682007;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.352329016;3.846942663;90.18301392;60.01525879;100.0213089;411.1199951;405.8240051;285.815094;27781;60.20000839
15.06.2019 09:50:30,613;697.4682007;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.352329016;4.045697212;90.18301392;60.01525879;100.0213089;411.1199951;405.8240051;285.815094;27781;60.20000839
15.06.2019 09:50:44,642;697.4682007;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.303319454;4.045697212;90.18301392;59.98223877;100.010704;412.6799927;405.8779907;286.3131104;27781;60.20000839
15.06.2019 09:50:45,644;697.4682007;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.303319454;3.866328716;90.18301392;59.98223877;100.010704;412.6799927;405.8779907;286.3131104;27781;60.20000839
15.06.2019 09:50:59,680;697.4619141;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.325445652;3.866328716;90.1908493;60.01525879;100.0006256;411.1199951;406.0759888;286.3131104;27781;60.20000839
15.06.2019 09:51:14,727;697.4619141;697.7966309;682.453064;1.154331684;1.071312904;2.305490255;2.333580732;3.866328716;90.1908493;60.01525879;99.99734497;412.6799927;406.0759888;286.3131104;27781.01758;60.20000839
15.06.2019 09:51:29,760;697.4697876;697.7966309;682.4597778;1.154331684;1.071312904;2.305490255;2.3591609;3.866328716;90.1908493;60.01525879;100.0268478;411.8399963;406.1300049;286.3131104;27781.01758;60.20000839
15.06.2019 09:51:44,795;697.4697876;697.7966309;682.4597778;1.154331684;1.071312904;2.305960417;2.304773569;3.866328716;90.1908493;59.98223877;99.98457336;413.2799988;405.8420105;286.3131104;27781.01758;60.20000839
15.06.2019 09:51:45,796;697.4697876;697.7966309;682.4597778;1.154331684;1.071312904;2.305960417;2.304773569;3.885789633;90.1908493;59.98223877;99.98457336;413.2799988;405.8420105;286.3131104;27781.01758;60.20000839
15.06.2019 09:51:59,832;697.4627686;697.7966309;682.4597778;1.154331684;1.071312904;2.305490255;2.328339815;3.885789633;90.1908493;60.01525879;99.98612976;412.0799866;406.1119995;285.9782104;27781.0332;60.20000839
15.06.2019 09:52:00,837;697.4627686;697.7966309;682.4597778;1.154331684;1.071312904;2.305490255;2.328339815;3.999846697;90.1908493;60.01525879;99.98612976;412.0799866;406.1119995;285.9782104;27781.0332;60.20000839
15.06.2019 09:52:14,876;697.4627686;697.7966309;682.4501953;1.154331684;1.071312904;2.305960417;2.351789236;3.999846697;90.1908493;60.01525879;99.99555206;411.1199951;406.0400085;286.328064;27781.0332;60.20000839
15.06.2019 09:52:15,877;697.4627686;697.7966309;682.4501953;1.154331684;1.071312904;2.305960417;2.351789236;3.880700827;90.1908493;60.01525879;99.99555206;411.1199951;406.0400085;286.328064;27781.0332;60.20000839
15.06.2019 09:52:29,914;697.4627686;697.7966309;682.4501953;1.154331684;1.071312904;2.305725336;2.359879255;3.880700827;90.1908493;60.01525879;99.99729156;411.6000061;406.1659851;286.328064;27781.0332;60.20000839
15.06.2019 09:52:30,915;697.4627686;697.7966309;682.4501953;1.154331684;1.071312904;2.305725336;2.359879255;3.87098074;90.1908493;60.01525879;99.99729156;411.6000061;406.1659851;286.328064;27781.0332;60.20000839
15.06.2019 09:52:44,945;697.4627686;697.793396;682.4501953;1.154331684;1.071312904;2.305254698;2.300955534;3.87098074;90.1908493;60.01525879;100.0143814;411.6000061;406.1849976;285.9746399;27781.0332;60.20000839
15.06.2019 09:52:45,947;697.4627686;697.793396;682.4501953;1.154331684;1.071312904;2.305254698;2.300955534;4.010800362;90.1908493;60.01525879;100.0143814;411.6000061;406.1849976;285.9746399;27781.0332;60.20000839
15.06.2019 09:52:59,990;697.4702759;697.793396;682.4501953;1.154331684;1.071312904;2.306196213;2.309496164;4.010800362;90.1908493;60.01525879;100.0049133;411.7200012;406.1849976;286.6223145;27781.05078;60.20000839
15.06.2019 09:53:00,993;697.4702759;697.793396;682.4501953;1.154331684;1.071312904;2.306196213;2.309496164;3.79025054;90.1908493;60.01525879;100.0049133;411.7200012;406.1849976;286.6223145;27781.05078;60.20000839
15.06.2019 09:53:15,033;697.4702759;697.793396;682.4501953;1.154331684;1.071312904;2.305490255;2.258749247;3.79025054;90.1908493;60.01525879;100.0076065;410.6400146;406.0400085;285.3129578;27781.05078;60.20000839
15.06.2019 09:53:16,038;697.4702759;697.793396;682.4501953;1.154331684;1.071312904;2.305490255;2.258749247;4.207003117;90.1908493;60.01525879;100.0076065;410.6400146;406.0400085;285.3129578;27781.05078;60.20000839
15.06.2019 09:53:30,070;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305725336;2.34368515;4.207003117;90.18301392;60.04833221;100.0113831;410.3999939;405.9679871;286.2410889;27781.05078;60.20000839
15.06.2019 09:53:31,074;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305725336;2.34368515;3.910321236;90.18301392;60.04833221;100.0113831;410.3999939;405.9679871;286.2410889;27781.05078;60.20000839
15.06.2019 09:53:45,100;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305490255;2.432796717;3.910321236;90.19868469;60.04833221;100.0276642;413.6400146;405.769989;286.2410889;27781.05078;60.20000839
15.06.2019 09:53:46,101;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305490255;2.432796717;3.890865564;90.19868469;60.04833221;100.0276642;413.6400146;405.769989;286.2410889;27781.05078;60.20000839
15.06.2019 09:54:00,136;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305490255;2.244410038;3.890865564;90.19868469;60.01525879;100.0174255;412.0799866;405.8599854;286.7596741;27781.06641;60.20000839
15.06.2019 09:54:01,141;697.4644165;697.793396;682.4558716;1.154331684;1.071312904;2.305490255;2.244410038;3.980880737;90.19868469;60.01525879;100.0174255;412.0799866;405.8599854;286.7596741;27781.06641;60.20000839
15.06.2019 09:54:15,178;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.306196213;2.357543707;3.980880737;90.18301392;60.01525879;100.0348282;412.6799927;405.7879944;285.9768066;27781.06641;60.20000839
15.06.2019 09:54:16,179;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.306196213;2.357543707;4.000327587;90.18301392;60.01525879;100.0348282;412.6799927;405.7879944;285.9768066;27781.06641;60.20000839
15.06.2019 09:54:30,219;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.305960417;2.233718157;4.000327587;90.18301392;60.01525879;100.0510712;411.3599854;405.9679871;286.0324402;27781.06641;60.20000839
15.06.2019 09:54:31,220;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.305960417;2.233718157;3.981386662;90.18301392;60.01525879;100.0510712;411.3599854;405.9679871;286.0324402;27781.06641;60.20000839
15.06.2019 09:54:45,247;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.305960417;2.446227551;3.981386662;90.18301392;60.04833221;100.0455399;411.480011;405.6080017;285.4457397;27781.06641;60.20000839
15.06.2019 09:54:46,249;697.4701538;697.793396;682.4558716;1.154331684;1.068910718;2.305960417;2.446227551;4.181183338;90.18301392;60.04833221;100.0455399;411.480011;405.6080017;285.4457397;27781.06641;60.20000839
15.06.2019 09:55:00,283;697.4653931;697.793396;682.4558716;1.154331684;1.068910718;2.305490255;2.377809048;4.181183338;90.18301392;60.01525879;100.0483856;411.1199951;405.7340088;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:01,287;697.4653931;697.793396;682.4558716;1.154331684;1.068910718;2.305490255;2.377809048;3.984403133;90.18301392;60.01525879;100.0483856;411.1199951;405.7340088;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:15,324;697.4703369;697.793396;682.4558716;1.154331684;1.068910718;2.305254698;2.288388729;3.984403133;90.18301392;60.01525879;100.0425262;410.6400146;406.2569885;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:16,326;697.4703369;697.793396;682.4558716;1.154331684;1.068910718;2.305254698;2.288388729;3.974662304;90.18301392;60.01525879;100.0425262;410.6400146;406.2569885;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:30,356;697.4703369;697.793396;682.4558716;1.154331684;1.068910718;2.30478406;2.296588182;3.974662304;90.16732025;60.01525879;100.0500565;411.2399902;406.1480103;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:31,365;697.4703369;697.793396;682.4558716;1.154331684;1.068910718;2.30478406;2.296588182;3.754607916;90.16732025;60.01525879;100.0500565;411.2399902;406.1480103;285.9664917;27781.08398;60.20000839
15.06.2019 09:55:45,384;697.4650269;697.793396;682.4558716;1.154331684;1.068910718;2.30431366;2.355566263;3.754607916;90.1437912;60.01525879;100.0383453;412.4400024;406.1659851;286.5551758;27781.08398;60.20000839
15.06.2019 09:55:46,389;697.4650269;697.793396;682.4558716;1.154331684;1.068910718;2.30431366;2.355566263;3.735090971;90.1437912;60.01525879;100.0383453;412.4400024;406.1659851;286.5551758;27781.08398;60.20000839
15.06.2019 09:56:00,427;697.4707031;697.7966919;682.4558716;1.154331684;1.068910718;2.30454874;2.289482832;3.735090971;90.1437912;60.01525879;100.0357742;410.2799988;406.1659851;286.0080872;27781.09961;60.20000839
15.06.2019 09:56:01,430;697.4707031;697.7966919;682.4558716;1.154331684;1.068910718;2.30454874;2.289482832;3.931288719;90.1437912;60.01525879;100.0357742;410.2799988;406.1659851;286.0080872;27781.09961;60.20000839
15.06.2019 09:56:15,452;697.4639893;697.7966919;682.4558716;1.154331684;1.068910718;2.30454874;2.314758301;3.931288719;90.15162659;60.04833221;100.00177;413.8800049;406.0220032;286.0080872;27781.09961;60.20000839
15.06.2019 09:56:30,480;697.4639893;697.7966919;682.4501343;1.154331684;1.068910718;2.30478406;2.362573147;3.931288719;90.15162659;60.04833221;99.99995422;412.3200073;405.8599854;286.0080872;27781.09961;60.20000839
15.06.2019 09:56:31,481;697.4639893;697.7966919;682.4501343;1.154331684;1.068910718;2.30478406;2.362573147;3.941017151;90.15162659;60.04833221;99.99995422;412.3200073;405.8599854;286.0080872;27781.09961;60.20000839
15.06.2019 09:56:45,517;697.47052;697.7966919;682.4501343;1.154331684;1.068910718;2.305019617;2.273043871;3.941017151;90.1594696;60.04833221;99.99446106;411.7200012;405.302002;286.1550903;27781.09961;60.20000839
15.06.2019 09:56:46,521;697.47052;697.7966919;682.4501343;1.154331684;1.068910718;2.305019617;2.273043871;3.900676966;90.1594696;60.04833221;99.99446106;411.7200012;405.302002;286.1550903;27781.09961;60.20000839
15.06.2019 09:57:00,555;697.4611816;697.7966919;682.4501343;1.154331684;1.068910718;2.305019617;2.332677603;3.900676966;90.18301392;60.04833221;100.0066681;412.3200073;405.6080017;286.1550903;27781.11719;60.20000839
15.06.2019 09:57:15,586;697.4611816;697.7966919;682.4501343;1.154331684;1.068910718;2.305960417;2.304591894;3.900676966;90.18301392;60.04833221;99.9990387;411.3599854;405.7879944;286.5014038;27781.11719;60.20000839
15.06.2019 09:57:16,590;697.4611816;697.7966919;682.4501343;1.154331684;1.068910718;2.305960417;2.304591894;3.811937809;90.18301392;60.04833221;99.9990387;411.3599854;405.7879944;286.5014038;27781.11719;60.20000839
15.06.2019 09:57:30,625;697.4639282;697.7966919;682.4501343;1.154331684;1.068910718;2.305725336;2.314758301;3.811937809;90.1908493;60.01525879;99.99523163;414;405.7879944;285.4815674;27781.11719;60.20000839
15.06.2019 09:57:31,626;697.4639282;697.7966919;682.4501343;1.154331684;1.068910718;2.305725336;2.314758301;4.159289837;90.1908493;60.01525879;99.99523163;414;405.7879944;285.4815674;27781.11719;60.20000839
15.06.2019 09:57:45,652;697.4692993;697.7966919;682.4556274;1.154331684;1.068910718;2.305490255;2.253790855;4.159289837;90.18301392;60.04833221;99.99978638;412.2000122;405.7520142;285.6048279;27781.11719;60.20000839
15.06.2019 09:57:46,655;697.4692993;697.7966919;682.4556274;1.154331684;1.068910718;2.305490255;2.253790855;4.107593536;90.18301392;60.04833221;99.99978638;412.2000122;405.7520142;285.6048279;27781.11719;60.20000839
15.06.2019 09:58:00,682;697.4692993;697.7966919;682.4556274;1.154331684;1.068910718;2.305725336;2.385677099;4.107593536;90.16732025;60.08135223;99.99430084;414.1199951;405.6080017;285.753418;27781.13281;60.20000839
15.06.2019 09:58:01,683;697.4692993;697.7966919;682.4556274;1.154331684;1.068910718;2.305725336;2.385677099;4.056986332;90.16732025;60.08135223;99.99430084;414.1199951;405.6080017;285.753418;27781.13281;60.20000839
15.06.2019 09:58:15,713;697.4642334;697.7966919;682.4556274;1.154331684;1.068910718;2.305490255;2.255260468;4.056986332;90.16732025;60.01525879;100.0002289;411.9599915;406.3110046;285.753418;27781.13281;60.2472229
15.06.2019 09:58:30,747;697.4642334;697.7966919;682.4556274;1.154331684;1.068910718;2.305960417;2.34890914;4.056986332;90.18301392;59.98223877;99.97548676;409.6799927;405.9679871;285.9322815;27781.13281;60.27735901
15.06.2019 09:58:31,748;697.4642334;697.7966919;682.4556274;1.154331684;1.068910718;2.305960417;2.34890914;4.015500546;90.18301392;59.98223877;99.97548676;409.6799927;405.9679871;285.9322815;27781.13281;60.27735901
15.06.2019 09:58:45,784;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305725336;2.252320528;4.015500546;90.18301392;59.94921875;99.99669647;412.6799927;405.7879944;286.7475281;27781.13281;60.26015472
15.06.2019 09:58:46,789;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305725336;2.252320528;3.708567619;90.18301392;59.94921875;99.99669647;412.6799927;405.7879944;286.7475281;27781.13281;60.26015472
15.06.2019 09:59:00,823;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305490255;2.301501274;3.708567619;90.16732025;60.04833221;99.97714233;410.2799988;405.7160034;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:01,825;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305490255;2.301501274;3.97560668;90.16732025;60.04833221;99.97714233;410.2799988;405.7160034;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:15,852;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305254698;2.369390488;3.97560668;90.17515564;60.01525879;100.0135651;411;405.9140015;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:16,854;697.4693604;697.7942505;682.4556274;1.154331684;1.068910718;2.305254698;2.369390488;3.965864897;90.17515564;60.01525879;100.0135651;411;405.9140015;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:30,892;697.4577637;697.7942505;682.4556274;1.154331684;1.068910718;2.305019617;2.291670084;3.965864897;90.16732025;60.01525879;100.0044022;412.3200073;405.5180054;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:45,923;697.4666138;697.7942505;682.4556274;1.154331684;1.068910718;2.305254698;2.297680378;3.965864897;90.16732025;60.04833221;100.0415268;413.1600037;405.6619873;285.9923096;27781.15039;60.29994965
15.06.2019 09:59:46,924;697.4666138;697.7942505;682.4556274;1.154331684;1.068910718;2.305254698;2.297680378;3.944770575;90.16732025;60.04833221;100.0415268;413.1600037;405.6619873;285.9923096;27781.15039;60.29994965
15.06.2019 10:00:00,948;697.4616089;697.7942505;682.4556274;1.154331684;1.068910718;2.305254698;2.359340429;3.944770575;90.16732025;60.01525879;100.0349045;412.9200134;405.7879944;285.9923096;27781.16602;60.29994965
15.06.2019 10:00:15,986;697.4616089;697.7942505;682.4556274;1.154331684;1.071238399;2.305490255;2.298408508;3.944770575;90.16732025;60.01525879;100.0456238;411;406.1300049;285.5924377;27781.16602;60.32648849
15.06.2019 10:00:16,991;697.4616089;697.7942505;682.4556274;1.154331684;1.071238399;2.305490255;2.298408508;4.090762615;90.16732025;60.01525879;100.0456238;411;406.1300049;285.5924377;27781.16602;60.32648849
15.06.2019 10:00:31,025;697.4616089;697.7942505;682.4556274;1.154331684;1.071238399;2.305254698;2.332677603;4.090762615;90.17515564;60.01525879;100.015152;411.480011;406.2030029;286.1389465;27781.16602;60.32648849
15.06.2019 10:00:32,026;697.4616089;697.7942505;682.4556274;1.154331684;1.071238399;2.305254698;2.332677603;3.894810915;90.17515564;60.01525879;100.015152;411.480011;406.2030029;286.1389465;27781.16602;60.32648849
15.06.2019 10:00:46,052;697.4616089;697.7942505;682.4526978;1.154331684;1.071238399;2.305254698;2.308588505;3.894810915;90.17515564;60.01525879;99.99497223;411.3599854;406.2929993;285.5140991;27781.16602;60.30001831
15.06.2019 10:00:47,054;697.4616089;697.7942505;682.4526978;1.154331684;1.071238399;2.305254698;2.308588505;4.10771513;90.17515564;60.01525879;99.99497223;411.3599854;406.2929993;285.5140991;27781.16602;60.30001831
15.06.2019 10:01:01,090;697.4616089;697.7942505;682.4526978;1.154331684;1.071238399;2.305725336;2.391034365;4.10771513;90.1908493;60.01525879;99.9751358;411.9599915;406.2030029;286.1296387;27781.18359;60.30001831
15.06.2019 10:01:02,094;697.4616089;697.7942505;682.4526978;1.154331684;1.071238399;2.305725336;2.391034365;3.917466402;90.1908493;60.01525879;99.9751358;411.9599915;406.2030029;286.1296387;27781.18359;60.30001831
15.06.2019 10:01:16,122;697.4677734;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.310040712;3.917466402;90.17515564;60.01525879;99.91752625;410.8800049;406.2030029;286.1296387;27781.18359;60.30001831
15.06.2019 10:01:17,124;697.4677734;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.310040712;3.888253212;90.17515564;60.01525879;99.91752625;410.8800049;406.2030029;286.1296387;27781.18359;60.30001831
15.06.2019 10:01:31,147;697.4677734;697.7942505;682.4526978;1.154331684;1.071238399;2.305490255;2.298772335;3.888253212;90.1594696;60.01525879;99.92173004;409.7999878;406.32901;285.574707;27781.18359;60.30001831
15.06.2019 10:01:32,154;697.4677734;697.7942505;682.4526978;1.154331684;1.071238399;2.305490255;2.298772335;4.096795559;90.1594696;60.01525879;99.92173004;409.7999878;406.32901;285.574707;27781.18359;60.30001831
15.06.2019 10:01:46,189;697.4657593;697.7942505;682.4526978;1.154331684;1.071238399;2.30478406;2.361495733;4.096795559;90.16732025;60.01525879;99.96239471;413.0400085;406.401001;286.1907043;27781.18359;60.27660751
15.06.2019 10:01:47,192;697.4657593;697.7942505;682.4526978;1.154331684;1.071238399;2.30478406;2.361495733;3.87717104;90.16732025;60.01525879;99.96239471;413.0400085;406.401001;286.1907043;27781.18359;60.27660751
15.06.2019 10:02:01,230;697.461731;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.27121377;3.87717104;90.16732025;60.01525879;99.99517059;409.5599976;406.4549866;285.7179871;27781.19922;60.27660751
15.06.2019 10:02:02,234;697.461731;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.27121377;4.028535366;90.16732025;60.01525879;99.99517059;409.5599976;406.4549866;285.7179871;27781.19922;60.27660751
15.06.2019 10:02:16,269;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305254698;2.303319454;4.028535366;90.16732025;60.01525879;99.96607971;409.7999878;406.868988;285.7179871;27781.19922;60.20684433
15.06.2019 10:02:17,270;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305254698;2.303319454;4.038244247;90.16732025;60.01525879;99.96607971;409.7999878;406.868988;285.7179871;27781.19922;60.20684433
15.06.2019 10:02:31,297;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.287841558;4.038244247;90.1594696;60.01525879;99.94287109;412.0799866;406.7250061;286.5002441;27781.19922;60.20684433
15.06.2019 10:02:32,301;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305019617;2.287841558;3.752172947;90.1594696;60.01525879;99.94287109;412.0799866;406.7250061;286.5002441;27781.19922;60.20684433
15.06.2019 10:02:46,334;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.30478406;2.348369122;3.752172947;90.1594696;60.01525879;99.90943146;412.0799866;406.7430115;285.8463135;27781.19922;60.20684433
15.06.2019 10:02:47,338;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.30478406;2.348369122;3.975046158;90.1594696;60.01525879;99.90943146;412.0799866;406.7430115;285.8463135;27781.19922;60.20684433
15.06.2019 10:03:01,366;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305490255;2.385498285;3.975046158;90.17515564;59.98223877;99.93387604;411.480011;406.7430115;286.088562;27781.2168;60.20684433
15.06.2019 10:03:02,371;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305490255;2.385498285;3.921729088;90.17515564;59.98223877;99.93387604;411.480011;406.7430115;286.088562;27781.2168;60.20684433
15.06.2019 10:03:16,401;697.4685059;697.7942505;682.4526978;1.154331684;1.071238399;2.305490255;2.322187662;3.921729088;90.17515564;60.01525879;99.91262817;411.1199951;406.4729919;286.088562;27781.2168;60.20684433
15.06.2019 10:03:31,437;697.4685059;697.7942505;682.4526978;1.153816342;1.071238399;2.305254698;2.300773621;3.921729088;90.18301392;60.01525879;99.91278839;410.2799988;406.2390137;286.088562;27781.2168;60.20000839
15.06.2019 10:03:32,439;697.4685059;697.7942505;682.4526978;1.153816342;1.071238399;2.305254698;2.300773621;3.954557419;90.18301392;60.01525879;99.91278839;410.2799988;406.2390137;286.088562;27781.2168;60.20000839
15.06.2019 10:03:46,481;697.4613647;697.7942505;682.4526978;1.153816342;1.071238399;2.305254698;2.238329887;3.954557419;90.1908493;60.01525879;99.92253876;411;406.0039978;285.7671509;27781.2168;60.20000839
15.06.2019 10:03:47,486;697.4613647;697.7942505;682.4526978;1.153816342;1.071238399;2.305254698;2.238329887;4.064014435;90.1908493;60.01525879;99.92253876;411;406.0039978;285.7671509;27781.2168;60.20000839
15.06.2019 10:04:01,523;697.4647217;697.7942505;682.4526978;1.153816342;1.071238399;2.305960417;2.323817015;4.064014435;90.1908493;60.01525879;99.91011047;407.0400085;405.697998;286.3901978;27781.23242;60.20000839
15.06.2019 10:04:02,525;697.4647217;697.7942505;682.4526978;1.153816342;1.071238399;2.305960417;2.323817015;3.881033421;90.1908493;60.01525879;99.91011047;407.0400085;405.697998;286.3901978;27781.23242;60.20000839
15.06.2019 10:04:16,549;697.4577026;697.7942505;682.4526978;1.153816342;1.071238399;2.305490255;2.24919486;3.881033421;90.1908493;60.01525879;99.87281799;414;405.6619873;285.7296448;27781.23242;60.22487259
15.06.2019 10:04:17,553;697.4577026;697.7942505;682.4526978;1.153816342;1.071238399;2.305490255;2.24919486;4.086510658;90.1908493;60.01525879;99.87281799;414;405.6619873;285.7296448;27781.23242;60.22487259
15.06.2019 10:04:31,589;697.4658813;697.7969971;682.4526978;1.153816342;1.071238399;2.305725336;2.235747814;4.086510658;90.1908493;60.01525879;99.91559601;410.8800049;405.6619873;286.605957;27781.23242;60.22487259
15.06.2019 10:04:32,592;697.4658813;697.7969971;682.4526978;1.153816342;1.071238399;2.305725336;2.235747814;3.797830343;90.1908493;60.01525879;99.91559601;410.8800049;405.6619873;286.605957;27781.23242;60.22487259
15.06.2019 10:04:46,629;697.4590454;697.7969971;682.4603271;1.153816342;1.071238399;2.305490255;2.303501129;3.797830343;90.1908493;60.01525879;99.91468048;412.9200134;405.5360107;286.1160278;27781.23242;60.22487259
15.06.2019 10:04:47,636;697.4590454;697.7969971;682.4603271;1.153816342;1.071238399;2.305490255;2.303501129;3.871668577;90.1908493;60.01525879;99.91468048;412.9200134;405.5360107;286.1160278;27781.23242;60.22487259
15.06.2019 10:05:01,668;697.46698;697.7969971;682.4603271;1.153816342;1.071238399;2.305960417;2.311674356;3.871668577;90.18301392;60.04833221;99.89646912;412.2000122;405.2829895;286.1160278;27781.25;60.22487259
15.06.2019 10:05:02,670;697.46698;697.7969971;682.4603271;1.153816342;1.071238399;2.305960417;2.311674356;3.881395578;90.18301392;60.04833221;99.89646912;412.2000122;405.2829895;286.1160278;27781.25;60.22487259
15.06.2019 10:05:16,699;697.4629517;697.7969971;682.4603271;1.153816342;1.071238399;2.305490255;2.313307285;3.881395578;90.18301392;60.04833221;99.90377045;411.480011;405.302002;286.1160278;27781.25;60.22487259
15.06.2019 10:05:17,701;697.4629517;697.7969971;682.4603271;1.153816342;1.071238399;2.305490255;2.313307285;3.861929655;90.18301392;60.04833221;99.90377045;411.480011;405.302002;286.1160278;27781.25;60.22487259
15.06.2019 10:05:31,736;697.4667358;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.281087875;3.861929655;90.19868469;60.01525879;99.87601471;413.3999939;405.4460144;286.1478882;27781.25;60.20000839
15.06.2019 10:05:32,740;697.4667358;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.281087875;3.870534658;90.19868469;60.01525879;99.87601471;413.3999939;405.4460144;286.1478882;27781.25;60.20000839
15.06.2019 10:05:46,768;697.4667358;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.390141726;3.870534658;90.1908493;60.01525879;99.9152298;413.2799988;405.2470093;286.7230225;27781.25;60.20000839
15.06.2019 10:05:47,770;697.4667358;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.390141726;3.674507618;90.1908493;60.01525879;99.9152298;413.2799988;405.2470093;286.7230225;27781.25;60.20000839
15.06.2019 10:06:01,797;697.4702759;697.7969971;682.4489136;1.153816342;1.071238399;2.305254698;2.338816166;3.674507618;90.1908493;60.01525879;99.90337372;414;405.0310059;286.2633972;27781.26758;60.20000839
15.06.2019 10:06:02,799;697.4702759;697.7969971;682.4489136;1.153816342;1.071238399;2.305254698;2.338816166;3.639537096;90.1908493;60.01525879;99.90337372;414;405.0310059;286.2633972;27781.26758;60.20000839
15.06.2019 10:06:16,833;697.4702759;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.358621836;3.639537096;90.1908493;60.01525879;99.91665649;413.6400146;405.0669861;286.325531;27781.26758;60.20000839
15.06.2019 10:06:17,835;697.4702759;697.7969971;682.4489136;1.153816342;1.071238399;2.305960417;2.358621836;3.907028198;90.1908493;60.01525879;99.91665649;413.6400146;405.0669861;286.325531;27781.26758;60.20000839
15.06.2019 10:06:31,873;697.4680176;697.7969971;682.465271;1.153816342;1.071238399;2.305960417;2.314939737;3.907028198;90.1908493;60.01525879;99.93519592;414;405.1029968;286.325531;27781.26758;60.20000839
15.06.2019 10:06:32,874;697.4680176;697.7969971;682.465271;1.153816342;1.071238399;2.305960417;2.314939737;3.926481485;90.1908493;60.01525879;99.93519592;414;405.1029968;286.325531;27781.26758;60.20000839
15.06.2019 10:06:46,912;697.4680176;697.7969971;682.465271;1.153816342;1.071238399;2.306196213;2.342062712;3.926481485;90.1908493;59.98223877;99.9173584;410.8800049;405.2650146;286.325531;27781.26758;60.20000839
15.06.2019 10:06:47,914;697.4680176;697.7969971;682.465271;1.153816342;1.071238399;2.306196213;2.342062712;3.936229706;90.1908493;59.98223877;99.9173584;410.8800049;405.2650146;286.325531;27781.26758;60.20000839
15.06.2019 10:07:01,935;697.463501;697.7958984;682.4526367;1.153816342;1.071238399;2.305960417;2.377630234;3.936229706;90.1908493;60.01525879;99.93267822;412.0799866;405.1929932;286.8161316;27781.2832;60.20000839
15.06.2019 10:07:02,940;697.463501;697.7958984;682.4526367;1.153816342;1.071238399;2.305960417;2.377630234;3.698498011;90.1908493;60.01525879;99.93267822;412.0799866;405.1929932;286.8161316;27781.2832;60.20000839
15.06.2019 10:07:16,975;697.4680786;697.7958984;682.4526367;1.153816342;1.071238399;2.305960417;2.320920229;3.698498011;90.1908493;60.01525879;99.93347931;412.3200073;405.3559875;286.0129395;27781.2832;60.27135849
15.06.2019 10:07:17,980;697.4680786;697.7958984;682.4526367;1.153816342;1.071238399;2.305960417;2.320920229;3.991542578;90.1908493;60.01525879;99.93347931;412.3200073;405.3559875;286.0129395;27781.2832;60.27135849
15.06.2019 10:07:32,016;697.4680786;697.7958984;682.4526367;1.153816342;1.071238399;2.305490255;2.302228451;3.991542578;90.1908493;60.01525879;99.93448639;411.480011;405.5;286.0129395;27781.2832;60.27135849
15.06.2019 10:07:33,019;697.4680786;697.7958984;682.4526367;1.153816342;1.071238399;2.305490255;2.302228451;3.972094297;90.1908493;60.01525879;99.93448639;411.480011;405.5;286.0129395;27781.2832;60.27135849
15.06.2019 10:07:47,049;697.4632568;697.7958984;682.4526367;1.153816342;1.068778276;2.305490255;2.230025768;3.972094297;90.1908493;60.04833221;99.98950958;411.9599915;405.697998;286.0129395;27781.2832;60.26183319
15.06.2019 10:07:48,053;697.4632568;697.7958984;682.4526367;1.153816342;1.068778276;2.305490255;2.230025768;3.981824398;90.1908493;60.04833221;99.98950958;411.9599915;405.697998;286.0129395;27781.2832;60.26183319
15.06.2019 10:08:02,090;697.4668579;697.7958984;682.4526367;1.153816342;1.068778276;2.305490255;2.281453371;3.981824398;90.1908493;60.01525879;99.95226288;410.2799988;405.7160034;285.1493225;27781.30078;60.2999649
15.06.2019 10:08:03,094;697.4668579;697.7958984;682.4526367;1.153816342;1.068778276;2.305490255;2.281453371;4.266239166;90.1908493;60.01525879;99.95226288;410.2799988;405.7160034;285.1493225;27781.30078;60.2999649
15.06.2019 10:08:17,126;697.4668579;697.7958984;682.4526367;1.153816342;1.068778276;2.305725336;2.255995035;4.266239166;90.1908493;60.01525879;99.96696472;413.0400085;405.8420105;285.9889832;27781.30078;60.2999649
15.06.2019 10:08:18,128;697.4668579;697.7958984;682.4526367;1.153816342;1.068778276;2.305725336;2.255995035;3.989984751;90.1908493;60.01525879;99.96696472;413.0400085;405.8420105;285.9889832;27781.30078;60.2999649
15.06.2019 10:08:32,161;697.4693604;697.7958984;682.4526367;1.153816342;1.068778276;2.306196213;2.350529432;3.989984751;90.1908493;59.98223877;99.96059418;411.9599915;405.6799927;286.2631836;27781.30078;60.2999649
15.06.2019 10:08:33,163;697.4693604;697.7958984;682.4526367;1.153816342;1.068778276;2.306196213;2.350529432;3.886854649;90.1908493;59.98223877;99.96059418;411.9599915;405.6799927;286.2631836;27781.30078;60.2999649
15.06.2019 10:08:47,192;697.4622803;697.7958984;682.4526367;1.153816342;1.068778276;2.305725336;2.320557833;3.886854649;90.1908493;59.98223877;99.95736694;413.6400146;405.4819946;286.1335449;27781.30078;60.2999649
15.06.2019 10:08:48,193;697.4622803;697.7958984;682.4526367;1.153816342;1.068778276;2.305725336;2.320557833;3.94075489;90.1908493;59.98223877;99.95736694;413.6400146;405.4819946;286.1335449;27781.30078;60.2999649
15.06.2019 10:09:02,224;697.4622803;697.7958984;682.4569092;1.153816342;1.068778276;2.305490255;2.358262539;3.94075489;90.1908493;59.94921875;99.9533844;412.2000122;405.4819946;286.1335449;27781.31641;60.2999649
15.06.2019 10:09:03,229;697.4622803;697.7958984;682.4569092;1.153816342;1.068778276;2.305490255;2.358262539;3.931010723;90.1908493;59.94921875;99.9533844;412.2000122;405.4819946;286.1335449;27781.31641;60.2999649
15.06.2019 10:09:17,266;697.4679565;697.7958984;682.4569092;1.153816342;1.068778276;2.305254698;2.361316204;3.931010723;90.18301392;60.01525879;99.98303223;414.2399902;405.8240051;286.4508667;27781.31641;60.2999649
15.06.2019 10:09:18,268;697.4679565;697.7958984;682.4569092;1.153816342;1.068778276;2.305254698;2.361316204;3.842392206;90.18301392;60.01525879;99.98303223;414.2399902;405.8240051;286.4508667;27781.31641;60.2999649
15.06.2019 10:09:32,294;697.4626465;697.7958984;682.4569092;1.153816342;1.068778276;2.305960417;2.320920229;3.842392206;90.18301392;60.01525879;99.98301697;411.6000061;405.9140015;286.5221863;27781.31641;60.2999649
15.06.2019 10:09:33,298;697.4626465;697.7958984;682.4569092;1.153816342;1.068778276;2.305960417;2.320920229;3.818106413;90.18301392;60.01525879;99.98301697;411.6000061;405.9140015;286.5221863;27781.31641;60.2999649
15.06.2019 10:09:47,324;697.4626465;697.7958984;682.4569092;1.153816342;1.068778276;2.305960417;2.337192059;3.818106413;90.19868469;60.01525879;99.95931244;411.7200012;405.6440125;286.0094299;27781.31641;60.2999649
15.06.2019 10:09:48,329;697.4626465;697.7958984;682.4569092;1.153816342;1.068778276;2.305960417;2.337192059;3.992730379;90.19868469;60.01525879;99.95931244;411.7200012;405.6440125;286.0094299;27781.31641;60.2999649
15.06.2019 10:10:02,366;697.4626465;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.294221163;3.992730379;90.19868469;60.01525879;99.98963928;413.6400146;405.6440125;286.0094299;27781.33398;60.27732086
15.06.2019 10:10:03,368;697.4626465;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.294221163;3.968136311;90.19868469;60.01525879;99.98963928;413.6400146;405.6440125;286.0094299;27781.33398;60.27732086
15.06.2019 10:10:17,401;697.4626465;697.7958984;682.4549561;1.153816342;1.068778276;2.305725336;2.340980768;3.968136311;90.18301392;60.01525879;99.9830246;414;405.5180054;286.0094299;27781.33398;60.27732086
15.06.2019 10:10:18,403;697.4626465;697.7958984;682.4549561;1.153816342;1.068778276;2.305725336;2.340980768;3.958413363;90.18301392;60.01525879;99.9830246;414;405.5180054;286.0094299;27781.33398;60.27732086
15.06.2019 10:10:32,438;697.4688721;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.316390276;3.958413363;90.18301392;60.01525879;99.99583435;412.3200073;405.5539856;286.0094299;27781.33398;60.24061203
15.06.2019 10:10:33,440;697.4688721;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.316390276;3.948688269;90.18301392;60.01525879;99.99583435;412.3200073;405.5539856;286.0094299;27781.33398;60.24061203
15.06.2019 10:10:47,481;697.4611816;697.7958984;682.4549561;1.153816342;1.068778276;2.305254698;2.278347492;3.948688269;90.18301392;60.01525879;99.99330902;413.3999939;405.7879944;286.0094299;27781.33398;60.24061203
15.06.2019 10:10:48,483;697.4611816;697.7958984;682.4549561;1.153816342;1.068778276;2.305254698;2.278347492;3.938941717;90.18301392;60.01525879;99.99330902;413.3999939;405.7879944;286.0094299;27781.33398;60.24061203
15.06.2019 10:11:02,515;697.4611816;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.352688789;3.938941717;90.18301392;60.01525879;99.99609375;412.7999878;405.9679871;286.0094299;27781.34961;60.24061203
15.06.2019 10:11:03,519;697.4611816;697.7958984;682.4549561;1.153816342;1.068778276;2.305490255;2.352688789;3.948688269;90.18301392;60.01525879;99.99609375;412.7999878;405.9679871;286.0094299;27781.34961;60.24061203
15.06.2019 10:11:17,545;697.4691772;697.7943726;682.4549561;1.153816342;1.068778276;2.305254698;2.372437239;3.948688269;90.17515564;59.98223877;99.98529053;412.6799927;405.9140015;286.6256104;27781.34961;60.20010376
15.06.2019 10:11:18,550;697.4691772;697.7943726;682.4549561;1.153816342;1.068778276;2.305254698;2.372437239;4.086285591;90.17515564;59.98223877;99.98529053;412.6799927;405.9140015;286.6256104;27781.34961;60.20010376
15.06.2019 10:11:32,587;697.4691772;697.7943726;682.4549561;1.153816342;1.068778276;2.305019617;2.295313835;4.086285591;90.16732025;60.01525879;100.0049515;412.4400024;406.2569885;286.3961182;27781.34961;60.20010376
15.06.2019 10:11:33,589;697.4691772;697.7943726;682.4549561;1.153816342;1.068778276;2.305019617;2.295313835;3.787666321;90.16732025;60.01525879;100.0049515;412.4400024;406.2569885;286.3961182;27781.34961;60.20010376
15.06.2019 10:11:47,621;697.4667969;697.7943726;682.4549561;1.153816342;1.068778276;2.305254698;2.27212882;3.787666321;90.16732025;60.01525879;100.012085;413.8800049;406.1849976;286.14151;27781.34961;60.20010376
15.06.2019 10:11:48,623;697.4667969;697.7943726;682.4549561;1.153816342;1.068778276;2.305254698;2.27212882;3.89394021;90.16732025;60.01525879;100.012085;413.8800049;406.1849976;286.14151;27781.34961;60.20010376
15.06.2019 10:12:02,664;697.4667969;697.7943726;682.4549561;1.153816342;1.068778276;2.30454874;2.363470793;3.89394021;90.15162659;60.01525879;99.99570465;412.9200134;405.8240051;286.14151;27781.36719;60.20010376
15.06.2019 10:12:03,666;697.4667969;697.7943726;682.4549561;1.153816342;1.068778276;2.30454874;2.363470793;3.864694118;90.15162659;60.01525879;99.99570465;412.9200134;405.8240051;286.14151;27781.36719;60.20010376
15.06.2019 10:12:17,690;697.4658813;697.7943726;682.4549561;1.153816342;1.068778276;2.30454874;2.335386753;3.864694118;90.15162659;59.98223877;99.97349548;411.2399902;406.0939941;286.14151;27781.36719;60.20010376
15.06.2019 10:12:32,726;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30431366;2.314939737;3.864694118;90.15162659;60.01525879;100.001091;411;406.3829956;285.135498;27781.36719;60.20010376
15.06.2019 10:12:33,727;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30431366;2.314939737;4.197891712;90.15162659;60.01525879;100.001091;411;406.3829956;285.135498;27781.36719;60.20010376
15.06.2019 10:12:47,764;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30431366;2.271396637;4.197891712;90.13594055;60.01525879;100.001297;411.2399902;405.8599854;286.3167419;27781.36719;60.20010376
15.06.2019 10:12:48,769;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30431366;2.271396637;3.795237303;90.13594055;60.01525879;100.001297;411.2399902;405.8599854;286.3167419;27781.36719;60.20010376
15.06.2019 10:13:02,798;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30454874;2.244041681;3.795237303;90.15162659;59.98223877;99.97987366;412.0799866;405.571991;286.6634827;27781.38281;60.20010376
15.06.2019 10:13:03,803;697.4658813;697.7943726;682.4451294;1.153816342;1.068778276;2.30454874;2.244041681;4.143274307;90.15162659;59.98223877;99.97987366;412.0799866;405.571991;286.6634827;27781.38281;60.20010376
15.06.2019 10:13:17,834;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.30431366;2.300409794;4.143274307;90.13594055;59.98223877;99.96556091;413.2799988;405.7160034;286.1135864;27781.38281;60.20010376
15.06.2019 10:13:18,835;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.30431366;2.300409794;3.925436258;90.13594055;59.98223877;99.96556091;413.2799988;405.7160034;286.1135864;27781.38281;60.20010376
15.06.2019 10:13:32,865;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303842783;2.310403824;3.925436258;90.1437912;59.98223877;99.95973206;409.4400024;405.7340088;286.1135864;27781.38281;60.25907135
15.06.2019 10:13:33,867;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303842783;2.310403824;3.905938864;90.1437912;59.98223877;99.95973206;409.4400024;405.7340088;286.1135864;27781.38281;60.25907135
15.06.2019 10:13:47,890;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303842783;2.306590557;3.905938864;90.12809753;60.01525879;99.9750824;412.6799927;405.6440125;286.1135864;27781.38281;60.25907135
15.06.2019 10:13:48,892;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303842783;2.306590557;3.896196842;90.12809753;60.01525879;99.9750824;412.6799927;405.6440125;286.1135864;27781.38281;60.25907135
15.06.2019 10:14:02,929;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303607702;2.333400249;3.896196842;90.12809753;59.98223877;99.98313141;413.6400146;405.6619873;285.9241333;27781.40039;60.20178223
15.06.2019 10:14:03,931;697.4642334;697.7943726;682.4570313;1.153816342;1.068778276;2.303607702;2.333400249;3.879905939;90.12809753;59.98223877;99.98313141;413.6400146;405.6619873;285.9241333;27781.40039;60.20178223
15.06.2019 10:14:17,963;697.4642944;697.7943726;682.4570313;1.153816342;1.068778276;2.303372383;2.229656219;3.879905939;90.1124115;60.04833221;99.97646332;412.4400024;405.8599854;286.5093689;27781.40039;60.28302765
15.06.2019 10:14:18,964;697.4642944;697.7943726;682.4570313;1.153816342;1.068778276;2.303372383;2.229656219;3.670525312;90.1124115;60.04833221;99.97646332;412.4400024;405.8599854;286.5093689;27781.40039;60.28302765
15.06.2019 10:14:32,998;697.4642944;697.7943726;682.4570313;1.153816342;1.068778276;2.303607702;2.321644545;3.670525312;90.1124115;59.98223877;99.97893524;409.3200073;406.1849976;285.5170288;27781.40039;60.28302765
15.06.2019 10:14:34,001;697.4642944;697.7943726;682.4570313;1.153816342;1.068778276;2.303607702;2.321644545;4.018742561;90.1124115;59.98223877;99.97893524;409.3200073;406.1849976;285.5170288;27781.40039;60.28302765
15.06.2019 10:14:48,035;697.4627686;697.7943726;682.4570313;1.153816342;1.074898601;2.303137064;2.343504906;4.018742561;90.12026215;59.98223877;99.98635101;413.6400146;405.697998;286.6942444;27781.40039;60.29999542
15.06.2019 10:14:49,037;697.4627686;697.7943726;682.4570313;1.153816342;1.074898601;2.303137064;2.343504906;3.76453805;90.12026215;59.98223877;99.98635101;413.6400146;405.697998;286.6942444;27781.40039;60.29999542
15.06.2019 10:15:03,072;697.4707642;697.7943726;682.4512329;1.153816342;1.074898601;2.303372383;2.300955534;3.76453805;90.09673309;59.98223877;99.9751358;411.8399963;405.8059998;286.2051392;27781.41602;60.29999542
15.06.2019 10:15:04,074;697.4707642;697.7943726;682.4512329;1.153816342;1.074898601;2.303372383;2.300955534;3.774293661;90.09673309;59.98223877;99.9751358;411.8399963;405.8059998;286.2051392;27781.41602;60.29999542
15.06.2019 10:15:18,114;697.4613037;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.335386753;3.774293661;90.10456848;59.98223877;99.99093628;413.8800049;405.6799927;286.5413513;27781.41602;60.29999542
15.06.2019 10:15:19,119;697.4613037;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.335386753;3.659614086;90.10456848;59.98223877;99.99093628;413.8800049;405.6799927;286.5413513;27781.41602;60.29999542
15.06.2019 10:15:33,140;697.4613037;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.353767872;3.659614086;90.10456848;59.98223877;100.014122;412.4400024;405.8240051;285.747406;27781.41602;60.29999542
15.06.2019 10:15:34,141;697.4613037;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.353767872;3.91093564;90.10456848;59.98223877;100.014122;412.4400024;405.8240051;285.747406;27781.41602;60.29999542
15.06.2019 10:15:48,173;697.4680786;697.7943726;682.4512329;1.153816342;1.074898601;2.303137064;2.325445652;3.91093564;90.10456848;59.98223877;100.0124054;411.1199951;405.769989;286.050415;27781.41602;60.29999542
15.06.2019 10:15:49,175;697.4680786;697.7943726;682.4512329;1.153816342;1.074898601;2.303137064;2.325445652;3.817323446;90.10456848;59.98223877;100.0124054;411.1199951;405.769989;286.050415;27781.41602;60.29999542
15.06.2019 10:16:03,212;697.4680786;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.320014477;3.817323446;90.09673309;60.01525879;100.0141144;411;405.9140015;285.4040222;27781.43359;60.29999542
15.06.2019 10:16:04,213;697.4680786;697.7943726;682.4512329;1.153816342;1.074898601;2.302901983;2.320014477;3.889257193;90.09673309;60.01525879;100.0141144;411;405.9140015;285.4040222;27781.43359;60.29999542
15.06.2019 10:16:18,243;697.4577026;697.7943726;682.4598389;1.153816342;1.066914797;2.302196026;2.306590557;3.889257193;90.08888245;59.98223877;99.99533844;411.7200012;406.0759888;285.69104;27781.43359;60.21350479
15.06.2019 10:16:19,245;697.4577026;697.7943726;682.4598389;1.153816342;1.066914797;2.302196026;2.306590557;3.965359211;90.08888245;59.98223877;99.99533844;411.7200012;406.0759888;285.69104;27781.43359;60.21350479
15.06.2019 10:16:33,282;697.4691772;697.7943726;682.4598389;1.153816342;1.066914797;2.302431107;2.318021297;3.965359211;90.08103943;59.98223877;99.96615601;410.6400146;406.0039978;285.69104;27781.43359;60.21350479
15.06.2019 10:16:34,283;697.4691772;697.7943726;682.4598389;1.153816342;1.066914797;2.302431107;2.318021297;4.029566288;90.08103943;59.98223877;99.96615601;410.6400146;406.0039978;285.69104;27781.43359;60.21350479
15.06.2019 10:16:48,317;697.4691772;697.7943726;682.4598389;1.153816342;1.066914797;2.302666426;2.333580732;4.029566288;90.08103943;59.98223877;99.98094177;411;406.0220032;285.531311;27781.43359;60.28727341
15.06.2019 10:17:03,345;697.4691772;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.333580732;4.029566288;90.08103943;59.94921875;99.97919464;410.6400146;406.2390137;286.0369263;27781.44922;60.20203781
15.06.2019 10:17:04,347;697.4691772;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.333580732;3.876680613;90.08103943;59.94921875;99.97919464;410.6400146;406.2390137;286.0369263;27781.44922;60.20203781
15.06.2019 10:17:18,379;697.4691772;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.289300442;3.876680613;90.09673309;59.98223877;99.98593903;410.7600098;405.6440125;285.2115784;27781.44922;60.20203781
15.06.2019 10:17:19,380;697.4691772;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.289300442;4.158050537;90.09673309;59.98223877;99.98593903;410.7600098;405.6440125;285.2115784;27781.44922;60.20203781
