Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 10:17:33,417;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302196026;2.273775816;4.158050537;90.06535339;59.98223877;99.99830627;411.480011;405.8959961;286.3743591;27781.44922;60.21749878
15.06.2019 10:17:34,419;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302196026;2.273775816;3.964445829;90.06535339;59.98223877;99.99830627;411.480011;405.8959961;286.3743591;27781.44922;60.21749878
15.06.2019 10:17:48,447;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302666426;2.321282148;3.964445829;90.08103943;59.98223877;99.98578644;411.9599915;405.8959961;285.6146851;27781.44922;60.21749878
15.06.2019 10:17:49,451;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302666426;2.321282148;3.97419095;90.08103943;59.98223877;99.98578644;411.9599915;405.8959961;285.6146851;27781.44922;60.21749878
15.06.2019 10:18:03,490;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.268467188;3.97419095;90.08888245;59.98223877;99.97750854;415.0799866;405.9859924;285.7088013;27781.4668;60.21749878
15.06.2019 10:18:04,492;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302901983;2.268467188;3.951851368;90.08888245;59.98223877;99.97750854;415.0799866;405.9859924;285.7088013;27781.4668;60.21749878
15.06.2019 10:18:18,524;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302666426;2.315302372;3.951851368;90.08888245;60.01525879;99.99213409;411.6000061;405.8959961;285.2766724;27781.4668;60.20000839
15.06.2019 10:18:19,529;697.4616699;697.7943726;682.4520264;1.153816342;1.066914797;2.302666426;2.315302372;4.099217892;90.08888245;60.01525879;99.99213409;411.6000061;405.8959961;285.2766724;27781.4668;60.20000839
15.06.2019 10:18:33,562;697.4672852;697.7943726;682.4520264;1.153816342;1.066914797;2.302431107;2.317115307;4.099217892;90.08888245;59.98223877;99.93647766;411.8399963;406.0039978;286.0507813;27781.4668;60.20000839
15.06.2019 10:18:34,563;697.4672852;697.7943726;682.4520264;1.153816342;1.066914797;2.302431107;2.317115307;3.815680265;90.08888245;59.98223877;99.93647766;411.8399963;406.0039978;286.0507813;27781.4668;60.20000839
15.06.2019 10:18:48,593;697.456543;697.7943726;682.4520264;1.153816342;1.066914797;2.301960468;2.331954956;3.815680265;90.06535339;59.98223877;99.96207428;412.2000122;405.8420105;286.5646362;27781.4668;60.20000839
15.06.2019 10:18:49,595;697.456543;697.7943726;682.4520264;1.153816342;1.066914797;2.301960468;2.331954956;3.620842457;90.06535339;59.98223877;99.96207428;412.2000122;405.8420105;286.5646362;27781.4668;60.20000839
15.06.2019 10:19:03,629;697.4632568;697.7943726;682.4520264;1.153816342;1.07011795;2.302666426;2.293492556;3.620842457;90.08888245;59.98223877;99.94781494;413.3999939;405.5180054;286.0974121;27781.48242;60.20000839
15.06.2019 10:19:04,631;697.4632568;697.7943726;682.4520264;1.153816342;1.07011795;2.302666426;2.293492556;3.809535742;90.08888245;59.98223877;99.94781494;413.3999939;405.5180054;286.0974121;27781.48242;60.20000839
15.06.2019 10:19:18,661;697.4632568;697.7943726;682.4584351;1.153816342;1.07011795;2.302901983;2.378345966;3.809535742;90.08103943;60.01525879;99.97354889;411.1199951;405.5539856;286.0974121;27781.48242;60.20000839
15.06.2019 10:19:19,662;697.4632568;697.7943726;682.4584351;1.153816342;1.07011795;2.302901983;2.378345966;3.819305658;90.08103943;60.01525879;99.97354889;411.1199951;405.5539856;286.0974121;27781.48242;60.20000839
15.06.2019 10:19:33,692;697.4632568;697.7943726;682.4584351;1.153816342;1.07011795;2.302431107;2.369031906;3.819305658;90.08103943;59.98223877;99.97708893;412.2000122;405.6619873;286.830719;27781.48242;60.20000839
15.06.2019 10:19:34,693;697.4632568;697.7943726;682.4584351;1.153816342;1.07011795;2.302431107;2.369031906;3.840601683;90.08103943;59.98223877;99.97708893;412.2000122;405.6619873;286.830719;27781.48242;60.20000839
15.06.2019 10:19:48,728;697.4688721;697.7943726;682.4584351;1.153816342;1.07011795;2.302666426;2.33520627;3.840601683;90.08888245;60.01525879;99.9914856;412.6799927;405.6619873;285.9777222;27781.48242;60.20000839
15.06.2019 10:20:03,772;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302666426;2.376377106;3.840601683;90.08888245;60.01525879;99.98015594;411.480011;405.3200073;285.9777222;27781.5;60.20000839
15.06.2019 10:20:04,773;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302666426;2.376377106;3.85035944;90.08888245;60.01525879;99.98015594;411.480011;405.3200073;285.9777222;27781.5;60.20000839
15.06.2019 10:20:18,817;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302431107;2.330509186;3.85035944;90.08888245;59.98223877;99.95197296;412.6799927;405.4639893;286.6573486;27781.5;60.20000839
15.06.2019 10:20:19,818;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302431107;2.330509186;3.608755112;90.08888245;59.98223877;99.95197296;412.6799927;405.4639893;286.6573486;27781.5;60.20000839
15.06.2019 10:20:33,851;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302901983;2.302410364;3.608755112;90.08888245;59.98223877;99.93965149;412.2000122;405.4639893;286.0452271;27781.5;60.20000839
15.06.2019 10:20:34,853;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302901983;2.302410364;3.8175776;90.08888245;59.98223877;99.93965149;412.2000122;405.4639893;286.0452271;27781.5;60.20000839
15.06.2019 10:20:48,891;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302666426;2.374944925;3.8175776;90.07320404;59.98223877;99.96852112;414.3599854;405.3919983;286.0452271;27781.5;60.20000839
15.06.2019 10:20:49,893;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302666426;2.374944925;3.827337742;90.07320404;59.98223877;99.96852112;414.3599854;405.3919983;286.0452271;27781.5;60.20000839
15.06.2019 10:21:03,927;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302431107;2.332135677;3.827337742;90.08103943;59.98223877;99.95638275;412.6799927;405.2109985;285.4714355;27781.51758;60.20000839
15.06.2019 10:21:04,929;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302431107;2.332135677;3.714085817;90.08103943;59.98223877;99.95638275;412.6799927;405.2109985;285.4714355;27781.51758;60.20000839
15.06.2019 10:21:18,963;697.4682007;697.7943726;682.4509277;1.153816342;1.07011795;2.302431107;2.269749165;3.714085817;90.07320404;59.98223877;99.98221588;411.8399963;405.3919983;286.3486023;27781.51758;60.2231102
15.06.2019 10:21:33,997;697.4682007;697.7943726;682.4569092;1.153816342;1.07011795;2.302196026;2.3384552;3.714085817;90.07320404;59.98223877;99.95772552;412.9200134;405.2829895;286.0717468;27781.51758;60.2231102
15.06.2019 10:21:35,000;697.4682007;697.7943726;682.4569092;1.153816342;1.07011795;2.302196026;2.3384552;3.798778772;90.07320404;59.98223877;99.95772552;412.9200134;405.2829895;286.0717468;27781.51758;60.2231102
15.06.2019 10:21:49,030;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.301725149;2.375302792;3.798778772;90.06535339;59.98223877;99.95697784;415.2000122;405.5180054;286.2931519;27781.51758;60.20000839
15.06.2019 10:21:50,032;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.301725149;2.375302792;3.703699112;90.06535339;59.98223877;99.95697784;415.2000122;405.5180054;286.2931519;27781.51758;60.20000839
15.06.2019 10:22:04,066;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.30148983;2.275239229;3.703699112;90.04965973;59.98223877;99.95661163;410.519989;405.6619873;285.6534119;27781.5332;60.20000839
15.06.2019 10:22:05,068;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.30148983;2.275239229;3.912231445;90.04965973;59.98223877;99.95661163;410.519989;405.6619873;285.6534119;27781.5332;60.20000839
15.06.2019 10:22:19,099;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.301254749;2.300046206;3.912231445;90.04965973;59.98223877;99.97131348;414;405.4100037;285.6534119;27781.5332;60.20000839
15.06.2019 10:22:20,103;697.4611206;697.7943726;682.4569092;1.153816342;1.07011795;2.301254749;2.300046206;3.902494907;90.04965973;59.98223877;99.97131348;414;405.4100037;285.6534119;27781.5332;60.20000839
15.06.2019 10:22:34,139;697.4627686;697.7943726;682.4569092;1.153816342;1.07011795;2.30101943;2.346748352;3.902494907;90.03398132;59.98223877;99.97081757;410.7600098;405.7520142;285.8452454;27781.5332;60.20000839
15.06.2019 10:22:35,141;697.4627686;697.7943726;682.4569092;1.153816342;1.07011795;2.30101943;2.346748352;3.827246666;90.03398132;59.98223877;99.97081757;410.7600098;405.7520142;285.8452454;27781.5332;60.20000839
15.06.2019 10:22:49,181;697.4627686;697.7943726;682.4569092;1.153816342;1.07011795;2.300783873;2.234825373;3.827246666;90.02613068;59.98223877;99.98791504;413.2799988;405.2470093;286.4502563;27781.5332;60.20000839
15.06.2019 10:22:50,183;697.4627686;697.7943726;682.4569092;1.153816342;1.07011795;2.300783873;2.234825373;3.788794994;90.02613068;59.98223877;99.98791504;413.2799988;405.2470093;286.4502563;27781.5332;60.20000839
15.06.2019 10:23:04,216;697.4657593;697.7943726;682.4504395;1.153816342;1.07011795;2.300077915;2.28875351;3.788794994;90.00260162;60.01525879;99.98190308;413.519989;405.3739929;286.5393982;27781.55078;60.20000839
15.06.2019 10:23:05,220;697.4657593;697.7943726;682.4504395;1.153816342;1.07011795;2.300077915;2.28875351;3.551125526;90.00260162;60.01525879;99.98190308;413.519989;405.3739929;286.5393982;27781.55078;60.20000839
15.06.2019 10:23:19,242;697.4657593;697.7943726;682.4504395;1.153816342;1.07011795;2.300077915;2.297680378;3.551125526;89.99475861;59.98223877;99.98406982;410.8800049;405.428009;286.051178;27781.55078;60.20000839
15.06.2019 10:23:20,248;697.4657593;697.7943726;682.4504395;1.153816342;1.07011795;2.300077915;2.297680378;3.727633715;89.99475861;59.98223877;99.98406982;410.8800049;405.428009;286.051178;27781.55078;60.20000839
15.06.2019 10:23:34,283;697.4612427;697.7943726;682.4504395;1.153816342;1.07011795;2.300783873;2.349449396;3.727633715;89.98692322;60.01525879;99.98867035;410.6400146;405.4460144;286.1049194;27781.55078;60.20000839
15.06.2019 10:23:35,285;697.4612427;697.7943726;682.4504395;1.153816342;1.07011795;2.300783873;2.349449396;3.709279776;89.98692322;60.01525879;99.98867035;410.6400146;405.4460144;286.1049194;27781.55078;60.20000839
15.06.2019 10:23:49,320;697.4612427;697.7943726;682.4504395;1.153816342;1.07011795;2.300548553;2.306045532;3.709279776;90.01045227;59.98223877;99.96061707;411.7200012;405.6260071;286.1049194;27781.55078;60.20000839
15.06.2019 10:23:50,322;697.4612427;697.7943726;682.4504395;1.153816342;1.07011795;2.300548553;2.306045532;3.719059944;90.01045227;59.98223877;99.96061707;411.7200012;405.6260071;286.1049194;27781.55078;60.20000839
15.06.2019 10:24:04,359;697.4661255;697.7929077;682.4504395;1.153816342;1.07011795;2.30101943;2.308951616;3.719059944;90.01828766;60.01525879;100.0030289;415.0799866;405.4100037;286.1049194;27781.56641;60.20000839
15.06.2019 10:24:05,362;697.4661255;697.7929077;682.4504395;1.153816342;1.07011795;2.30101943;2.308951616;3.738614082;90.01828766;60.01525879;100.0030289;415.0799866;405.4100037;286.1049194;27781.56641;60.20000839
15.06.2019 10:24:19,387;697.4661255;697.7929077;682.4605103;1.153816342;1.07011795;2.300077915;2.293674469;3.738614082;90.00260162;60.01525879;100.0275879;413.1600037;405.7520142;286.1049194;27781.56641;60.20000839
15.06.2019 10:24:20,388;697.4661255;697.7929077;682.4605103;1.153816342;1.07011795;2.300077915;2.293674469;3.699487686;90.00260162;60.01525879;100.0275879;413.1600037;405.7520142;286.1049194;27781.56641;60.20000839
15.06.2019 10:24:34,426;697.4661255;697.7929077;682.4605103;1.153816342;1.07011795;2.300548553;2.3384552;3.699487686;90.02613068;60.01525879;100.0099716;412.6799927;405.6799927;285.9407043;27781.56641;60.20000839
15.06.2019 10:24:35,427;697.4661255;697.7929077;682.4605103;1.153816342;1.07011795;2.300548553;2.3384552;3.775122404;90.02613068;60.01525879;100.0099716;412.6799927;405.6799927;285.9407043;27781.56641;60.20000839
15.06.2019 10:24:49,466;697.4661255;697.7929077;682.4499512;1.153816342;1.07011795;2.300077915;2.280174732;3.775122404;90.01828766;60.01525879;100.023262;411.480011;405.9679871;285.9407043;27781.56641;60.20000839
15.06.2019 10:24:50,468;697.4661255;697.7929077;682.4499512;1.153816342;1.07011795;2.300077915;2.280174732;3.755571604;90.01828766;60.01525879;100.023262;411.480011;405.9679871;285.9407043;27781.56641;60.20000839
15.06.2019 10:25:04,496;697.4595337;697.7929077;682.4499512;1.153816342;1.07011795;2.300783873;2.351969004;3.755571604;90.01828766;59.98223877;100.002533;413.0400085;405.5360107;285.9407043;27781.58398;60.20000839
15.06.2019 10:25:05,500;697.4595337;697.7929077;682.4499512;1.153816342;1.07011795;2.300783873;2.351969004;3.765357971;90.01828766;59.98223877;100.002533;413.0400085;405.5360107;285.9407043;27781.58398;60.20000839
15.06.2019 10:25:19,541;697.4649658;697.7929077;682.4499512;1.153816342;1.07011795;2.300313473;2.322911739;3.765357971;90.01828766;59.98223877;99.99027252;415.3200073;405.5;285.9407043;27781.58398;60.20000839
15.06.2019 10:25:20,546;697.4649658;697.7929077;682.4499512;1.153816342;1.07011795;2.300313473;2.322911739;3.436438322;90.01828766;59.98223877;99.99027252;415.3200073;405.5;285.9407043;27781.58398;60.20000839
15.06.2019 10:25:34,582;697.4570923;697.7929077;682.4499512;1.153816342;1.07011795;2.300783873;2.328701258;3.436438322;90.01828766;59.98223877;100.0059128;410.3999939;405.5;285.98526;27781.58398;60.20000839
15.06.2019 10:25:35,583;697.4570923;697.7929077;682.4499512;1.153816342;1.07011795;2.300783873;2.328701258;3.769675255;90.01828766;59.98223877;100.0059128;410.3999939;405.5;285.98526;27781.58398;60.20000839
15.06.2019 10:25:49,614;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300548553;2.323092937;3.769675255;90.01828766;59.98223877;99.98765564;411;405.302002;286.377533;27781.58398;60.20000839
15.06.2019 10:25:50,616;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300548553;2.323092937;3.625983;90.01828766;59.98223877;99.98765564;411;405.302002;286.377533;27781.58398;60.20000839
15.06.2019 10:26:04,645;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.301254749;2.328520536;3.625983;90.03398132;59.98223877;99.9838028;412.6799927;405.1749878;285.6776428;27781.59961;60.28323364
15.06.2019 10:26:05,650;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.301254749;2.328520536;3.894224882;90.03398132;59.98223877;99.9838028;412.6799927;405.1749878;285.6776428;27781.59961;60.28323364
15.06.2019 10:26:19,688;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.301254749;2.305318594;3.894224882;90.04965973;60.01525879;99.99590302;411.9599915;404.868988;286.164856;27781.59961;60.28323364
15.06.2019 10:26:20,693;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.301254749;2.305318594;3.727937937;90.04965973;60.01525879;99.99590302;411.9599915;404.868988;286.164856;27781.59961;60.28323364
15.06.2019 10:26:34,723;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300548553;2.358262539;3.727937937;90.03398132;60.01525879;99.96781921;413.1600037;405.2109985;285.1647339;27781.59961;60.28323364
15.06.2019 10:26:35,725;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300548553;2.358262539;4.059525013;90.03398132;60.01525879;99.96781921;413.1600037;405.2109985;285.1647339;27781.59961;60.28323364
15.06.2019 10:26:49,752;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300313473;2.365983009;4.059525013;90.01828766;59.98223877;99.99913788;411.480011;405.4819946;285.5640259;27781.59961;60.23040009
15.06.2019 10:26:50,761;697.4627075;697.7929077;682.4499512;1.153816342;1.07011795;2.300313473;2.365983009;3.893966913;90.01828766;59.98223877;99.99913788;411.480011;405.4819946;285.5640259;27781.59961;60.23040009
15.06.2019 10:27:04,791;697.4627075;697.7929077;682.4534302;1.153816342;1.07011795;2.300313473;2.319470882;3.893966913;90.01828766;59.98223877;100.041687;411.6000061;405.4460144;285.5640259;27781.61719;60.23040009
15.06.2019 10:27:19,827;697.4674072;697.7929077;682.4534302;1.153816342;1.07011795;2.300077915;2.287659168;3.893966913;90.01828766;60.01525879;100.0037231;411;405.5;285.997467;27781.61719;60.23040009
15.06.2019 10:27:20,828;697.4674072;697.7929077;682.4534302;1.153816342;1.07011795;2.300077915;2.287659168;3.736179352;90.01828766;60.01525879;100.0037231;411;405.5;285.997467;27781.61719;60.23040009
15.06.2019 10:27:34,866;697.460083;697.7929077;682.4534302;1.153816342;1.07011795;2.300077915;2.248459101;3.736179352;90.01828766;59.98223877;100.0139389;412.5599976;405.1929932;285.997467;27781.61719;60.20000839
15.06.2019 10:27:49,894;697.4577026;697.7929077;682.4534302;1.153816342;1.07011795;2.300783873;2.342062712;3.736179352;90.02613068;60.01525879;100.0248795;413.519989;405.3739929;285.4020996;27781.61719;60.20000839
15.06.2019 10:27:50,896;697.4577026;697.7929077;682.4534302;1.153816342;1.07011795;2.300783873;2.342062712;3.968741179;90.02613068;60.01525879;100.0248795;413.519989;405.3739929;285.4020996;27781.61719;60.20000839
15.06.2019 10:28:04,932;697.4577026;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.288571119;3.968741179;90.02613068;60.01525879;100.0210724;410.2799988;405.1749878;285.7478333;27781.63281;60.20000839
15.06.2019 10:28:05,933;697.4577026;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.288571119;3.840965748;90.02613068;60.01525879;100.0210724;410.2799988;405.1749878;285.7478333;27781.63281;60.20000839
15.06.2019 10:28:19,968;697.4577026;697.7955933;682.4534302;1.153816342;1.07011795;2.300548553;2.275970459;3.840965748;90.02613068;60.01525879;99.98247528;411.7200012;404.9949951;285.7478333;27781.63281;60.20000839
15.06.2019 10:28:35,005;697.465332;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.238329887;3.840965748;90.03398132;60.01525879;99.99505615;413.0400085;405.1390076;285.7478333;27781.63281;60.20000839
15.06.2019 10:28:36,011;697.465332;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.238329887;3.860514641;90.03398132;60.01525879;99.99505615;413.0400085;405.1390076;285.7478333;27781.63281;60.20000839
15.06.2019 10:28:50,039;697.4584961;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.298590422;3.860514641;90.03398132;59.98223877;100.0312576;411;405.2470093;286.5055237;27781.63281;60.20000839
15.06.2019 10:28:51,040;697.4584961;697.7955933;682.4534302;1.153816342;1.07011795;2.30101943;2.298590422;3.592068911;90.03398132;59.98223877;100.0312576;411;405.2470093;286.5055237;27781.63281;60.20000839
15.06.2019 10:29:05,068;697.4584961;697.7955933;682.4534302;1.153816342;1.07011795;2.300548553;2.365983009;3.592068911;90.01045227;60.01525879;99.99585724;411.480011;405.2109985;286.4429016;27781.65039;60.20000839
15.06.2019 10:29:06,073;697.4584961;697.7955933;682.4534302;1.153816342;1.07011795;2.300548553;2.365983009;3.603667736;90.01045227;60.01525879;99.99585724;411.480011;405.2109985;286.4429016;27781.65039;60.20000839
15.06.2019 10:29:20,100;697.4645996;697.7955933;682.4534302;1.153816342;1.07011795;2.299790382;2.349629402;3.603667736;89.99475861;59.98223877;100.0023193;410.2799988;405.0669861;285.3886719;27781.65039;60.20000839
15.06.2019 10:29:21,107;697.4645996;697.7955933;682.4534302;1.153816342;1.07011795;2.299790382;2.349629402;3.932152987;89.99475861;59.98223877;100.0023193;410.2799988;405.0669861;285.3886719;27781.65039;60.20000839
15.06.2019 10:29:35,134;697.456543;697.7955933;682.4534302;1.153816342;1.07011795;2.299476862;2.346027613;3.932152987;90.01045227;60.01525879;99.97492981;412.6799927;405.0130005;285.7705078;27781.65039;60.20000839
15.06.2019 10:29:36,135;697.456543;697.7955933;682.4534302;1.153816342;1.07011795;2.299476862;2.346027613;3.801741362;90.01045227;60.01525879;99.97492981;412.6799927;405.0130005;285.7705078;27781.65039;60.20000839
15.06.2019 10:29:50,172;697.456543;697.7955933;682.4534302;1.153816342;1.07011795;2.300313473;2.386927605;3.801741362;89.99475861;59.98223877;99.96912384;411.2399902;405.2650146;285.7705078;27781.65039;60.20000839
15.06.2019 10:29:51,176;697.456543;697.7955933;682.4534302;1.153816342;1.07011795;2.300313473;2.386927605;3.823468208;89.99475861;59.98223877;99.96912384;411.2399902;405.2650146;285.7705078;27781.65039;60.20000839
15.06.2019 10:30:05,200;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.299476862;2.294038773;3.823468208;89.99475861;59.98223877;99.98399353;412.3200073;405.0490112;286.8540649;27781.66602;60.20000839
15.06.2019 10:30:06,210;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.299476862;2.294038773;3.418600798;89.99475861;59.98223877;99.98399353;412.3200073;405.0490112;286.8540649;27781.66602;60.20000839
15.06.2019 10:30:20,241;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.300313473;2.307862043;3.418600798;90.00260162;59.98223877;99.99137878;411;405.428009;285.7785034;27781.66602;60.20000839
15.06.2019 10:30:21,244;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.300313473;2.307862043;3.799010277;90.00260162;59.98223877;99.99137878;411;405.428009;285.7785034;27781.66602;60.20000839
15.06.2019 10:30:35,282;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.300077915;2.304955244;3.799010277;89.98692322;59.98223877;100.0026321;411.6000061;405.6260071;285.7785034;27781.66602;60.20000839
15.06.2019 10:30:36,285;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.300077915;2.304955244;3.81094718;89.98692322;59.98223877;100.0026321;411.6000061;405.6260071;285.7785034;27781.66602;60.20000839
15.06.2019 10:30:50,318;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.299790382;2.256546259;3.81094718;89.99475861;59.98223877;100.0059357;411.1199951;405.7879944;285.6393738;27781.66602;60.20000839
15.06.2019 10:30:51,321;697.4619141;697.7935181;682.4534302;1.153816342;1.07011795;2.299790382;2.256546259;3.820481777;89.99475861;59.98223877;100.0059357;411.1199951;405.7879944;285.6393738;27781.66602;60.20000839
15.06.2019 10:31:05,362;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.299162865;2.322911739;3.820481777;89.97907257;59.98223877;100.020195;410.0400085;406.0039978;286.4553833;27781.68359;60.20000839
15.06.2019 10:31:06,363;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.299162865;2.322911739;3.554785967;89.97907257;59.98223877;100.020195;410.0400085;406.0039978;286.4553833;27781.68359;60.20000839
15.06.2019 10:31:20,387;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.298535109;2.317477703;3.554785967;89.97907257;60.01525879;99.96769714;410.7600098;406.0400085;285.7582092;27781.68359;60.20000839
15.06.2019 10:31:21,388;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.298535109;2.317477703;3.753784657;89.97907257;60.01525879;99.96769714;410.7600098;406.0400085;285.7582092;27781.68359;60.20000839
15.06.2019 10:31:35,422;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.298535109;2.289482832;3.753784657;89.96337891;59.91614532;99.98529053;408.6000061;405.9859924;285.7371216;27781.68359;60.20000839
15.06.2019 10:31:36,423;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.298535109;2.289482832;3.76098609;89.96337891;59.91614532;99.98529053;408.6000061;405.9859924;285.7371216;27781.68359;60.20000839
15.06.2019 10:31:50,449;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.297593832;2.328339815;3.76098609;89.9477005;59.98223877;99.96842194;410.6400146;405.769989;286.440918;27781.68359;60.20000839
15.06.2019 10:31:51,450;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.297593832;2.328339815;3.520499468;89.9477005;59.98223877;99.96842194;410.6400146;405.769989;286.440918;27781.68359;60.20000839
15.06.2019 10:32:05,488;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.29728055;2.329243898;3.520499468;89.9477005;59.98223877;99.98072815;412.5599976;405.5360107;286.233429;27781.69922;60.20000839
15.06.2019 10:32:06,490;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.29728055;2.329243898;3.539134741;89.9477005;59.98223877;99.98072815;412.5599976;405.5360107;286.233429;27781.69922;60.20000839
15.06.2019 10:32:20,521;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.29728055;2.306772232;3.539134741;89.93201447;59.98223877;99.96246338;412.0799866;405.5360107;286.233429;27781.69922;60.20000839
15.06.2019 10:32:35,548;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.297908068;2.352688789;3.539134741;89.92417145;59.98223877;99.97206116;412.0799866;405.2829895;285.6510925;27781.69922;60.20000839
15.06.2019 10:32:36,555;697.4672852;697.7935181;682.4534302;1.153816342;1.07011795;2.297908068;2.352688789;3.712091446;89.92417145;59.98223877;99.97206116;412.0799866;405.2829895;285.6510925;27781.69922;60.20000839
15.06.2019 10:32:50,582;697.4627686;697.7935181;682.4534302;1.153816342;1.07011795;2.29728055;2.27651906;3.712091446;89.92417145;59.94921875;99.98703003;412.7999878;405.7520142;285.6510925;27781.69922;60.20000839
15.06.2019 10:32:51,584;697.4627686;697.7935181;682.4534302;1.153816342;1.07011795;2.29728055;2.27651906;3.738213778;89.92417145;59.94921875;99.98703003;412.7999878;405.7520142;285.6510925;27781.69922;60.20000839
15.06.2019 10:33:05,619;697.4627686;697.7935181;682.4534302;1.153816342;1.07011795;2.296966791;2.29112339;3.738213778;89.92417145;59.94921875;99.99463654;412.4400024;405.571991;286.3006897;27781.7168;60.20000839
15.06.2019 10:33:06,621;697.4627686;697.7935181;682.4534302;1.153816342;1.07011795;2.296966791;2.29112339;3.503050327;89.92417145;59.94921875;99.99463654;412.4400024;405.571991;286.3006897;27781.7168;60.20000839
15.06.2019 10:33:20,650;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.267917633;3.503050327;89.9006424;59.98223877;99.98044586;412.0799866;405.3739929;285.8995361;27781.7168;60.20000839
15.06.2019 10:33:21,661;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.267917633;3.640220642;89.9006424;59.98223877;99.98044586;412.0799866;405.3739929;285.8995361;27781.7168;60.20000839
15.06.2019 10:33:35,694;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.296652794;2.331593752;3.640220642;89.9163208;59.94921875;100.0029449;411.6000061;405.5;285.8995361;27781.7168;60.20000839
15.06.2019 10:33:36,697;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.296652794;2.331593752;3.627125978;89.9163208;59.94921875;100.0029449;411.6000061;405.5;285.8995361;27781.7168;60.20000839
15.06.2019 10:33:50,730;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295711517;2.32273078;3.627125978;89.90848541;59.98223877;100.0110931;416.2799988;405.3380127;286.9570618;27781.7168;60.20000839
15.06.2019 10:33:51,731;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295711517;2.32273078;3.226089001;89.90848541;59.98223877;100.0110931;416.2799988;405.3380127;286.9570618;27781.7168;60.20000839
15.06.2019 10:34:05,769;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.249010801;3.226089001;89.9006424;59.98223877;99.98152161;410.8800049;405.4819946;285.9764404;27781.73242;60.20000839
15.06.2019 10:34:06,771;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.249010801;3.5877738;89.9006424;59.98223877;99.98152161;410.8800049;405.4819946;285.9764404;27781.73242;60.20000839
15.06.2019 10:34:20,809;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.301137447;3.5877738;89.88495636;60.01525879;99.98094177;409.7999878;405.5360107;285.9764404;27781.73242;60.20000839
15.06.2019 10:34:21,811;697.4680176;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.301137447;3.548526525;89.88495636;60.01525879;99.98094177;409.7999878;405.5360107;285.9764404;27781.73242;60.20000839
15.06.2019 10:34:35,837;697.463562;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.354667187;3.548526525;89.9006424;59.98223877;99.9726944;411.7200012;405.4100037;285.5646057;27781.73242;60.20000839
15.06.2019 10:34:36,841;697.463562;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.354667187;3.702491999;89.9006424;59.98223877;99.9726944;411.7200012;405.4100037;285.5646057;27781.73242;60.20000839
15.06.2019 10:34:50,878;697.463562;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.284374714;3.702491999;89.89279175;59.98223877;99.97336578;414.6000061;405.3559875;286.2840881;27781.73242;60.20000839
15.06.2019 10:34:51,882;697.463562;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.284374714;3.443265438;89.89279175;59.98223877;99.97336578;414.6000061;405.3559875;286.2840881;27781.73242;60.20000839
15.06.2019 10:35:05,920;697.4703979;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.291852474;3.443265438;89.89279175;59.98223877;99.98432159;413.0400085;405.2470093;286.2840881;27781.75;60.20000839
15.06.2019 10:35:20,949;697.467041;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.264252424;3.443265438;89.88495636;59.98223877;99.9848175;411.6000061;405.4100037;285.3008728;27781.75;60.20000839
15.06.2019 10:35:21,950;697.467041;697.7935181;682.4534302;1.153816342;1.07011795;2.295398235;2.264252424;3.779673576;89.88495636;59.98223877;99.9848175;411.6000061;405.4100037;285.3008728;27781.75;60.20000839
15.06.2019 10:35:35,980;697.467041;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.29968214;3.779673576;89.88495636;59.98223877;99.97948456;413.0400085;405.1390076;285.4327698;27781.75;60.20000839
15.06.2019 10:35:36,981;697.467041;697.7935181;682.4534302;1.153816342;1.07011795;2.296339273;2.29968214;3.721446037;89.88495636;59.98223877;99.97948456;413.0400085;405.1390076;285.4327698;27781.75;60.20000839
15.06.2019 10:35:51,014;697.4578247;697.7919312;682.4534302;1.153816342;1.07011795;2.296025753;2.413648129;3.721446037;89.87709808;59.98223877;100.0087509;412.3200073;405.9320068;285.4327698;27781.75;60.20000839
15.06.2019 10:35:52,015;697.4578247;697.7919312;682.4534302;1.153816342;1.07011795;2.296025753;2.413648129;3.760656595;89.87709808;59.98223877;100.0087509;412.3200073;405.9320068;285.4327698;27781.75;60.20000839
15.06.2019 10:36:06,039;697.4578247;697.7919312;682.4534302;1.153816342;1.07011795;2.294456959;2.250666142;3.760656595;89.87709808;59.98223877;99.99640656;410.0400085;406.2210083;286.0625916;27781.76758;60.20000839
15.06.2019 10:36:07,040;697.4578247;697.7919312;682.4534302;1.153816342;1.07011795;2.294456959;2.250666142;3.789021969;89.87709808;59.98223877;99.99640656;410.0400085;406.2210083;286.0625916;27781.76758;60.20000839
15.06.2019 10:36:21,074;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.294142723;2.275056362;3.789021969;89.84573364;59.98223877;99.97856903;410.2799988;406.2030029;285.7303772;27781.76758;60.20000839
15.06.2019 10:36:22,077;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.294142723;2.275056362;3.606534243;89.84573364;59.98223877;99.97856903;410.2799988;406.2030029;285.7303772;27781.76758;60.20000839
15.06.2019 10:36:36,109;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.294770479;2.302774191;3.606534243;89.8692627;59.91614532;99.97631836;409.6799927;406.32901;285.9924011;27781.76758;60.20000839
15.06.2019 10:36:37,113;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.294770479;2.302774191;3.516856909;89.8692627;59.91614532;99.97631836;409.6799927;406.32901;285.9924011;27781.76758;60.20000839
15.06.2019 10:36:51,142;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.327978134;3.516856909;89.86142731;59.98223877;99.96746063;413.2799988;406.0939941;285.9924011;27781.76758;60.20000839
15.06.2019 10:36:52,145;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.327978134;3.464459658;89.86142731;59.98223877;99.96746063;413.2799988;406.0939941;285.9924011;27781.76758;60.20000839
15.06.2019 10:37:06,174;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.327616453;3.464459658;89.86142731;59.98223877;99.96962738;411.2399902;406.0939941;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:21,211;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.342242956;3.464459658;89.83789063;59.98223877;99.9929657;407.519989;405.8779907;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:22,215;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.342242956;3.425094366;89.83789063;59.98223877;99.9929657;407.519989;405.8779907;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:36,245;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.352329016;3.425094366;89.81436157;59.98223877;99.96004486;412.2000122;405.9140015;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:37,247;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.352329016;3.451311588;89.81436157;59.98223877;99.96004486;412.2000122;405.9140015;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:51,276;697.4655762;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.300409794;3.451311588;89.81436157;59.98223877;99.98802185;411.1199951;406.0939941;285.9924011;27781.7832;60.20000839
15.06.2019 10:37:52,278;697.4655762;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.300409794;3.464459658;89.81436157;59.98223877;99.98802185;411.1199951;406.0939941;285.9924011;27781.7832;60.20000839
15.06.2019 10:38:06,314;697.4685669;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.246434927;3.464459658;89.83789063;59.94921875;100.0019073;411.9599915;405.9500122;285.190033;27781.80078;60.20000839
15.06.2019 10:38:07,318;697.4685669;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.246434927;3.40444994;89.83789063;59.94921875;100.0019073;411.9599915;405.9500122;285.190033;27781.80078;60.20000839
15.06.2019 10:38:21,346;697.4685669;697.7919312;682.4534302;1.153816342;1.07011795;2.293829203;2.29276371;3.40444994;89.83789063;59.98223877;100.0209885;410.1600037;405.8959961;285.6512451;27781.80078;60.20000839
15.06.2019 10:38:22,349;697.4685669;697.7919312;682.4534302;1.153816342;1.07011795;2.293829203;2.29276371;3.555076122;89.83789063;59.98223877;100.0209885;410.1600037;405.8959961;285.6512451;27781.80078;60.20000839
15.06.2019 10:38:36,385;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.345667362;3.555076122;89.83003998;60.01525879;100.0164108;410.8800049;405.7520142;285.6512451;27781.80078;60.20000839
15.06.2019 10:38:37,387;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.345667362;3.594362736;89.83003998;60.01525879;100.0164108;410.8800049;405.7520142;285.6512451;27781.80078;60.20000839
15.06.2019 10:38:51,418;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.304228067;3.594362736;89.83003998;59.98223877;99.96824646;410.3999939;406.1480103;285.6512451;27781.80078;60.20000839
15.06.2019 10:38:52,420;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.304228067;3.568161964;89.83003998;59.98223877;99.96824646;410.3999939;406.1480103;285.6512451;27781.80078;60.20000839
15.06.2019 10:39:06,454;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.307862043;3.568161964;89.83789063;59.98223877;99.95463562;411.9599915;406.2569885;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:07,457;697.4648438;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.307862043;3.555076122;89.83789063;59.98223877;99.95463562;411.9599915;406.2569885;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:21,483;697.4592896;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.323455095;3.555076122;89.82220459;59.98223877;99.95832825;411.9599915;405.8420105;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:22,485;697.4592896;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.323455095;3.581293821;89.82220459;59.98223877;99.95832825;411.9599915;405.8420105;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:36,512;697.4662476;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.358082771;3.581293821;89.82220459;59.98223877;99.96017456;410.8800049;406.1849976;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:37,517;697.4662476;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.358082771;3.568161964;89.82220459;59.98223877;99.96017456;410.8800049;406.1849976;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:51,543;697.456665;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.331593752;3.568161964;89.83789063;59.98223877;99.98336029;411.9599915;406.3110046;285.6512451;27781.81641;60.20000839
15.06.2019 10:39:52,545;697.456665;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.331593752;3.541966915;89.83789063;59.98223877;99.98336029;411.9599915;406.3110046;285.6512451;27781.81641;60.20000839
15.06.2019 10:40:06,577;697.4663696;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.338274717;3.541966915;89.81436157;60.04833221;99.99984741;409.6799927;406.2929993;285.539978;27781.83398;60.20000839
15.06.2019 10:40:07,579;697.4663696;697.7919312;682.4534302;1.153816342;1.07011795;2.293201447;2.338274717;3.606260538;89.81436157;60.04833221;99.99984741;409.6799927;406.2929993;285.539978;27781.83398;60.20000839
15.06.2019 10:40:21,610;697.4663696;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.324359894;3.606260538;89.82220459;59.98223877;99.99172974;410.6400146;406.0400085;285.1881104;27781.83398;60.20000839
15.06.2019 10:40:22,614;697.4663696;697.7919312;682.4534302;1.153816342;1.07011795;2.292574406;2.324359894;3.700619936;89.82220459;59.98223877;99.99172974;410.6400146;406.0400085;285.1881104;27781.83398;60.20000839
15.06.2019 10:40:36,643;697.4575806;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.291852474;3.700619936;89.83003998;59.98223877;99.97170258;409.2000122;406.0400085;285.1881104;27781.83398;60.20000839
15.06.2019 10:40:37,647;697.4575806;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.291852474;3.739881039;89.83003998;59.98223877;99.97170258;409.2000122;406.0400085;285.1881104;27781.83398;60.20000839
15.06.2019 10:40:51,680;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.290212154;3.739881039;89.83003998;59.94921875;99.97669983;410.6400146;406.0400085;285.7782288;27781.83398;60.20000839
15.06.2019 10:40:52,685;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.290212154;3.511576176;89.83003998;59.94921875;99.97669983;410.6400146;406.0400085;285.7782288;27781.83398;60.20000839
15.06.2019 10:41:06,721;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.353767872;3.511576176;89.83789063;59.98223877;99.95501709;411.2399902;405.8779907;286.0867615;27781.84961;60.20000839
15.06.2019 10:41:07,723;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.293515682;2.353767872;3.432151079;89.83789063;59.98223877;99.95501709;411.2399902;405.8779907;286.0867615;27781.84961;60.20000839
15.06.2019 10:41:21,761;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.398702621;3.432151079;89.80651093;59.94921875;99.96176147;411.6000061;405.8599854;285.3102417;27781.84961;60.20000839
15.06.2019 10:41:22,764;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.398702621;3.645677567;89.80651093;59.94921875;99.96176147;411.6000061;405.8599854;285.3102417;27781.84961;60.20000839
15.06.2019 10:41:36,793;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.293310165;3.645677567;89.82220459;59.98223877;99.97706604;409.9200134;406.1480103;284.8441467;27781.84961;60.20000839
15.06.2019 10:41:37,795;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.293310165;3.818440914;89.82220459;59.98223877;99.97706604;409.9200134;406.1480103;284.8441467;27781.84961;60.20000839
15.06.2019 10:41:51,833;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.354667187;3.818440914;89.79867554;59.98223877;100.0020523;410.6400146;406.32901;285.6746521;27781.84961;60.20000839
15.06.2019 10:41:52,835;697.4638672;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.354667187;3.507722378;89.79867554;59.98223877;100.0020523;410.6400146;406.32901;285.6746521;27781.84961;60.20000839
15.06.2019 10:42:06,875;697.4606323;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.344946623;3.507722378;89.81436157;59.94921875;99.98019409;413.6400146;406.1659851;285.223053;27781.86719;60.20000839
15.06.2019 10:42:07,876;697.4606323;697.7919312;682.4534302;1.153816342;1.07011795;2.292888165;2.344946623;3.662463427;89.81436157;59.94921875;99.98019409;413.6400146;406.1659851;285.223053;27781.86719;60.20000839
15.06.2019 10:42:21,909;697.4636841;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.297134399;3.662463427;89.81436157;59.94921875;99.96797943;411.480011;406.2390137;285.4179688;27781.86719;60.20000839
15.06.2019 10:42:22,913;697.4636841;697.7919312;682.4534302;1.153816342;1.07011795;2.291946888;2.297134399;3.582565546;89.81436157;59.94921875;99.96797943;411.480011;406.2390137;285.4179688;27781.86719;60.20000839
15.06.2019 10:42:36,946;697.4545288;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.289847374;3.582565546;89.78298187;59.91614532;99.97209167;409.5599976;406.1480103;285.4179688;27781.86719;60.20000839
15.06.2019 10:42:37,950;697.4545288;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.289847374;3.569463015;89.78298187;59.91614532;99.97209167;409.5599976;406.1480103;285.4179688;27781.86719;60.20000839
15.06.2019 10:42:51,988;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.307317257;3.569463015;89.80651093;59.94921875;99.98674011;412.2000122;406.0939941;285.4179688;27781.86719;60.20000839
15.06.2019 10:43:07,022;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.285652399;3.569463015;89.78298187;59.98223877;99.99872589;410.2799988;405.8599854;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:08,024;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.285652399;3.582565546;89.78298187;59.98223877;99.99872589;410.2799988;405.8599854;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:22,050;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.310948372;3.582565546;89.78298187;59.98223877;99.99111938;411.9599915;406.0580139;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:23,056;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.310948372;3.569463015;89.78298187;59.98223877;99.99111938;411.9599915;406.0580139;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:37,086;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.286017179;3.569463015;89.76729584;59.94921875;99.97650909;409.4400024;405.9679871;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:38,087;697.4627686;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.286017179;3.530124187;89.76729584;59.94921875;99.97650909;409.4400024;405.9679871;285.4179688;27781.88281;60.20000839
15.06.2019 10:43:52,123;697.4683838;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.225960016;3.530124187;89.76729584;59.94921875;100.0003357;411.9599915;405.9679871;285.4179688;27781.88281;60.20000839
15.06.2019 10:44:07,147;697.4645996;697.7919312;682.4534302;1.153816342;1.07011795;2.29100585;2.266818285;3.530124187;89.77514648;59.94921875;100.0044022;412.0799866;405.9320068;285.4179688;27781.90039;60.20000839
15.06.2019 10:44:08,149;697.4645996;697.7919312;682.4534302;1.153816342;1.07011795;2.29100585;2.266818285;3.556356907;89.77514648;59.94921875;100.0044022;412.0799866;405.9320068;285.4179688;27781.90039;60.20000839
15.06.2019 10:44:22,188;697.4605713;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.29786253;3.556356907;89.75945282;59.94921875;99.9855957;411.6000061;406.0580139;285.1912842;27781.90039;60.22216797
15.06.2019 10:44:23,190;697.4605713;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.29786253;3.647152662;89.75945282;59.94921875;99.9855957;411.6000061;406.0580139;285.1912842;27781.90039;60.22216797
15.06.2019 10:44:37,224;697.4664917;697.7919312;682.4534302;1.153816342;1.07011795;2.290691853;2.347828865;3.647152662;89.77514648;59.94921875;99.97238159;412.3200073;405.8599854;285.8426514;27781.90039;60.29204559
15.06.2019 10:44:38,226;697.4664917;697.7919312;682.4534302;1.153816342;1.07011795;2.290691853;2.347828865;3.423889637;89.77514648;59.94921875;99.97238159;412.3200073;405.8599854;285.8426514;27781.90039;60.29204559
15.06.2019 10:44:52,261;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.291319132;2.273958683;3.423889637;89.77514648;59.98223877;99.97212219;412.7999878;405.8599854;285.8426514;27781.90039;60.27304459
15.06.2019 10:45:07,297;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.349089384;3.423889637;89.75945282;59.98223877;99.97976685;411.2399902;405.5360107;285.6732788;27781.91602;60.20245361
15.06.2019 10:45:08,300;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.349089384;3.468842506;89.75945282;59.98223877;99.97976685;411.2399902;405.5360107;285.6732788;27781.91602;60.20245361
15.06.2019 10:45:22,333;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.308225155;3.468842506;89.74376678;59.94921875;99.93701935;409.9200134;405.9320068;285.283844;27781.91602;60.20245361
15.06.2019 10:45:23,335;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.308225155;3.549859762;89.74376678;59.94921875;99.93701935;409.9200134;405.9320068;285.283844;27781.91602;60.20245361
15.06.2019 10:45:37,371;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.28309679;3.549859762;89.75161743;59.94921875;99.98619843;411.8399963;406.1849976;285.283844;27781.91602;60.20245361
15.06.2019 10:45:38,375;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.28309679;3.527105808;89.75161743;59.94921875;99.98619843;411.8399963;406.1849976;285.283844;27781.91602;60.20245361
15.06.2019 10:45:52,411;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.277616262;3.527105808;89.75161743;59.98223877;100.0028152;410.7600098;406.1659851;285.283844;27781.91602;60.20245361
15.06.2019 10:45:53,413;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.277616262;3.553362608;89.75161743;59.98223877;100.0028152;410.7600098;406.1659851;285.283844;27781.91602;60.20245361
15.06.2019 10:46:07,433;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290064573;2.282183886;3.553362608;89.75945282;59.94921875;99.99791718;409.2000122;405.9140015;285.283844;27781.93359;60.20245361
15.06.2019 10:46:08,437;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290064573;2.282183886;3.540235996;89.75945282;59.94921875;99.99791718;409.2000122;405.9140015;285.283844;27781.93359;60.20245361
15.06.2019 10:46:22,466;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.29112339;3.540235996;89.75945282;59.98223877;100.0431442;411.1199951;405.7879944;285.283844;27781.93359;60.20245361
15.06.2019 10:46:23,469;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.29112339;3.527105808;89.75945282;59.98223877;100.0431442;411.1199951;405.7879944;285.283844;27781.93359;60.20245361
15.06.2019 10:46:37,495;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.294403076;3.527105808;89.74376678;59.94921875;100.0652084;410.2799988;405.7879944;285.283844;27781.93359;60.20245361
15.06.2019 10:46:38,497;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.290378094;2.294403076;3.553362608;89.74376678;59.94921875;100.0652084;410.2799988;405.7879944;285.283844;27781.93359;60.20245361
15.06.2019 10:46:52,530;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.328882217;3.553362608;89.7202301;59.94921875;100.0571136;414.3599854;405.7879944;285.283844;27781.93359;60.20245361
