Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 10:46:53,534;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289750576;2.328882217;3.487713814;89.7202301;59.94921875;100.0571136;414.3599854;405.7879944;285.283844;27781.93359;60.20245361
15.06.2019 10:47:07,568;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289436817;2.321101189;3.487713814;89.73592377;59.98223877;100.04142;410.8800049;405.7340088;285.283844;27781.94922;60.20245361
15.06.2019 10:47:08,571;697.4611206;697.7919312;682.4534302;1.153816342;1.07011795;2.289436817;2.321101189;3.513972044;89.73592377;59.98223877;100.04142;410.8800049;405.7340088;285.283844;27781.94922;60.20245361
15.06.2019 10:47:22,597;697.4660034;697.7919312;682.4534302;1.153816342;1.07011795;2.289436817;2.285470009;3.513972044;89.73592377;59.94921875;100.0311508;410.6400146;405.8959961;284.9727478;27781.94922;60.20245361
15.06.2019 10:47:23,598;697.4660034;697.7919312;682.4534302;1.153816342;1.07011795;2.289436817;2.285470009;3.620720148;89.73592377;59.94921875;100.0311508;410.6400146;405.8959961;284.9727478;27781.94922;60.20245361
15.06.2019 10:47:37,628;697.4597168;697.7919312;682.4534302;1.153816342;1.07011795;2.288809061;2.340439796;3.620720148;89.70455933;59.94921875;100.0164032;412.2000122;405.769989;285.4071655;27781.94922;60.20245361
15.06.2019 10:47:38,632;697.4597168;697.7919312;682.4534302;1.153816342;1.07011795;2.288809061;2.340439796;3.445385695;89.70455933;59.94921875;100.0164032;412.2000122;405.769989;285.4071655;27781.94922;60.20245361
15.06.2019 10:47:52,676;697.4597168;697.7919312;682.4534302;1.153816342;1.07011795;2.288809061;2.326350451;3.445385695;89.7202301;59.98223877;100.0346527;410.0400085;405.5;285.4071655;27781.94922;60.20245361
15.06.2019 10:48:07,718;697.4597168;697.7919312;682.4534302;1.153816342;1.07011795;2.288495779;2.337011337;3.445385695;89.72808838;59.98223877;100.0223694;409.2000122;405.7520142;284.8241272;27781.9668;60.20245361
15.06.2019 10:48:08,719;697.4597168;697.7919312;682.4534302;1.153816342;1.07011795;2.288495779;2.337011337;3.619276524;89.72808838;59.98223877;100.0223694;409.2000122;405.7520142;284.8241272;27781.9668;60.20245361
15.06.2019 10:48:22,745;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.368494034;3.619276524;89.70455933;59.94921875;99.99012756;410.1600037;405.8959961;285.2143555;27781.9668;60.20245361
15.06.2019 10:48:23,747;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.368494034;3.80459094;89.70455933;59.94921875;99.99012756;410.1600037;405.8959961;285.2143555;27781.9668;60.20245361
15.06.2019 10:48:37,776;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.264252424;3.80459094;89.7202301;59.98223877;100.015419;411.480011;405.8420105;285.5758057;27781.9668;60.20000839
15.06.2019 10:48:38,777;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.264252424;3.361235857;89.7202301;59.98223877;100.015419;411.480011;405.8420105;285.5758057;27781.9668;60.20000839
15.06.2019 10:48:52,811;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288495779;2.327797174;3.361235857;89.69670105;59.94921875;100.0052643;411.8399963;405.5360107;284.8417664;27781.9668;60.20000839
15.06.2019 10:48:53,815;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288495779;2.327797174;3.293362856;89.69670105;59.94921875;100.0052643;411.8399963;405.5360107;284.8417664;27781.9668;60.20000839
15.06.2019 10:49:07,848;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.324902773;3.293362856;89.70455933;59.98223877;100.016777;410.519989;405.3559875;285.1326904;27781.98242;60.20000839
15.06.2019 10:49:08,858;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.324902773;3.686868191;89.70455933;59.98223877;100.016777;410.519989;405.3559875;285.1326904;27781.98242;60.20000839
15.06.2019 10:49:22,890;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.304773569;3.686868191;89.68101501;59.98223877;99.97898865;411.6000061;405.3559875;285.3443604;27781.98242;60.20000839
15.06.2019 10:49:23,891;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.304773569;3.427519321;89.68101501;59.98223877;99.97898865;411.6000061;405.3559875;285.3443604;27781.98242;60.20000839
15.06.2019 10:49:37,930;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.20817709;3.427519321;89.68101501;59.94921875;99.99882507;411.3599854;404.868988;284.9927063;27781.98242;60.20000839
15.06.2019 10:49:38,932;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.288182259;2.20817709;3.535125732;89.68101501;59.94921875;99.99882507;411.3599854;404.868988;284.9927063;27781.98242;60.20000839
15.06.2019 10:49:52,977;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.348549128;3.535125732;89.69670105;59.98223877;99.96067047;411.480011;405.4460144;284.9927063;27781.98242;60.20000839
15.06.2019 10:49:53,978;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287868023;2.348549128;3.561404943;89.69670105;59.98223877;99.96067047;411.480011;405.4460144;284.9927063;27781.98242;60.20000839
15.06.2019 10:50:08,010;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287554502;2.330147743;3.561404943;89.68101501;59.98223877;99.97428131;410.0400085;405.6260071;284.9927063;27782;60.20000839
15.06.2019 10:50:09,011;697.4589844;697.7919312;682.4534302;1.153816342;1.07011795;2.287554502;2.330147743;3.535125732;89.68101501;59.98223877;99.97428131;410.0400085;405.6260071;284.9927063;27782;60.20000839
15.06.2019 10:50:23,045;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286299467;2.286747217;3.535125732;89.68101501;59.98223877;99.99455261;411.480011;405.7160034;284.9927063;27782;60.20000839
15.06.2019 10:50:24,047;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286299467;2.286747217;3.343004704;89.68101501;59.98223877;99.99455261;411.480011;405.7160034;284.9927063;27782;60.20000839
15.06.2019 10:50:38,082;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286926746;2.224850655;3.343004704;89.66533661;59.98223877;99.98443604;411.7200012;405.7160034;284.8807068;27782;60.20000839
15.06.2019 10:50:39,086;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286926746;2.224850655;3.507879257;89.66533661;59.98223877;99.98443604;411.7200012;405.7160034;284.8807068;27782;60.20000839
15.06.2019 10:50:53,118;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286299467;2.309677601;3.507879257;89.64964294;59.98223877;100.0045013;411.9599915;405.1929932;285.2857361;27782;60.20000839
15.06.2019 10:50:54,120;697.4605103;697.7919312;682.4534302;1.153816342;1.07011795;2.286299467;2.309677601;3.38186717;89.64964294;59.98223877;100.0045013;411.9599915;405.1929932;285.2857361;27782;60.20000839
15.06.2019 10:51:08,148;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.285672188;2.361495733;3.38186717;89.65748596;59.98223877;100.0074997;410.2799988;405.302002;285.2857361;27782.01758;60.20000839
15.06.2019 10:51:09,154;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.285672188;2.361495733;3.355537176;89.65748596;59.98223877;100.0074997;410.2799988;405.302002;285.2857361;27782.01758;60.20000839
15.06.2019 10:51:23,187;697.4631958;697.7919312;682.4534302;1.153816342;1.07011795;2.286926746;2.286929607;3.355537176;89.65748596;60.01525879;100.0101624;409.9200134;405.302002;285.2857361;27782.01758;60.20000839
15.06.2019 10:51:38,224;697.4613647;697.7919312;682.4534302;1.153816342;1.07011795;2.285985708;2.297316551;3.355537176;89.65748596;60.01525879;100.0217514;409.3200073;405.1390076;285.2857361;27782.01758;60.20000839
15.06.2019 10:51:39,228;697.4613647;697.7919312;682.4534302;1.153816342;1.07011795;2.285985708;2.297316551;3.368713856;89.65748596;60.01525879;100.0217514;409.3200073;405.1390076;285.2857361;27782.01758;60.20000839
15.06.2019 10:51:53,258;697.4577026;697.7919312;682.4534302;1.153816342;1.07011795;2.286613464;2.315846205;3.368713856;89.65748596;59.98223877;99.99172211;411.9599915;405.1029968;285.089325;27782.01758;60.20000839
15.06.2019 10:51:54,259;697.4577026;697.7919312;682.4534302;1.153816342;1.07011795;2.286613464;2.315846205;3.449353933;89.65748596;59.98223877;99.99172211;411.9599915;405.1029968;285.089325;27782.01758;60.20000839
15.06.2019 10:52:08,285;697.4577026;697.7919312;682.449646;1.153816342;1.07011795;2.286613464;2.374944925;3.449353933;89.66533661;59.94921875;100.0121078;411.1199951;405.302002;285.089325;27782.0332;60.20000839
15.06.2019 10:52:09,288;697.4577026;697.7919312;682.449646;1.153816342;1.07011795;2.286613464;2.374944925;3.475641012;89.66533661;59.94921875;100.0121078;411.1199951;405.302002;285.089325;27782.0332;60.20000839
15.06.2019 10:52:23,316;697.4638672;697.7919312;682.449646;1.153816342;1.07011795;2.285985708;2.386213064;3.475641012;89.66533661;59.98223877;99.9726181;411.1199951;404.8869934;285.3197632;27782.0332;60.20000839
15.06.2019 10:52:24,317;697.4638672;697.7919312;682.449646;1.153816342;1.07011795;2.285985708;2.386213064;3.357008457;89.66533661;59.98223877;99.9726181;411.1199951;404.8869934;285.3197632;27782.0332;60.20000839
15.06.2019 10:52:38,349;697.4567871;697.7919312;682.449646;1.153816342;1.07011795;2.285672188;2.277067661;3.357008457;89.64180756;59.98223877;99.98843384;410.519989;405.3200073;285.3197632;27782.0332;60.20000839
15.06.2019 10:52:39,353;697.4567871;697.7919312;682.449646;1.153816342;1.07011795;2.285672188;2.277067661;3.343840122;89.64180756;59.98223877;99.98843384;410.519989;405.3200073;285.3197632;27782.0332;60.20000839
15.06.2019 10:52:53,378;697.4633179;697.7919312;682.449646;1.153816342;1.07011795;2.285358191;2.296406269;3.343840122;89.6182785;60.04833221;100.0079956;412.5599976;405.1390076;284.8347168;27782.0332;60.20000839
15.06.2019 10:52:54,383;697.4633179;697.7919312;682.449646;1.153816342;1.07011795;2.285358191;2.296406269;3.457903385;89.6182785;60.04833221;100.0079956;412.5599976;405.1390076;284.8347168;27782.0332;60.20000839
15.06.2019 10:53:08,414;697.4633179;697.7919312;682.449646;1.153816342;1.07011795;2.284417152;2.253974676;3.457903385;89.6182785;59.98223877;99.95718384;413.519989;405.0669861;285.7800293;27782.05078;60.20000839
15.06.2019 10:53:09,418;697.4633179;697.7919312;682.449646;1.153816342;1.07011795;2.284417152;2.253974676;3.132849216;89.6182785;59.98223877;99.95718384;413.519989;405.0669861;285.7800293;27782.05078;60.20000839
15.06.2019 10:53:23,440;697.4691162;697.7919312;682.449646;1.153816342;1.07011795;2.284417152;2.195909977;3.132849216;89.6182785;59.98223877;99.96027374;412.4400024;404.9230042;284.6848755;27782.05078;60.20000839
15.06.2019 10:53:24,445;697.4691162;697.7919312;682.449646;1.153816342;1.07011795;2.284417152;2.195909977;3.522601843;89.6182785;59.98223877;99.96027374;412.4400024;404.9230042;284.6848755;27782.05078;60.20000839
15.06.2019 10:53:38,480;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.296770334;3.522601843;89.63395691;60.01525879;99.96486664;411.2399902;405.0130005;284.6848755;27782.05078;60.20000839
15.06.2019 10:53:39,481;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.296770334;3.575166225;89.63395691;60.01525879;99.96486664;411.2399902;405.0130005;284.6848755;27782.05078;60.20000839
15.06.2019 10:53:53,514;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.313125849;3.575166225;89.63395691;60.01525879;99.95596313;412.5599976;405.0130005;285.0375366;27782.05078;60.20000839
15.06.2019 10:53:54,516;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.313125849;3.414505243;89.63395691;60.01525879;99.95596313;412.5599976;405.0130005;285.0375366;27782.05078;60.20000839
15.06.2019 10:54:08,553;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.313125849;3.414505243;89.65748596;60.01525879;99.95130157;409.2000122;405.0490112;285.0375366;27782.06641;60.20000839
15.06.2019 10:54:09,558;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.313125849;3.467142344;89.65748596;60.01525879;99.95130157;409.2000122;405.0490112;285.0375366;27782.06641;60.20000839
15.06.2019 10:54:23,587;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.318383932;3.467142344;89.64964294;59.98223877;99.97167969;412.0799866;405.0130005;284.5845947;27782.06641;60.20000839
15.06.2019 10:54:24,589;697.4587402;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.318383932;3.583339691;89.64964294;59.98223877;99.97167969;412.0799866;405.0130005;284.5845947;27782.06641;60.20000839
15.06.2019 10:54:38,628;697.4630737;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.220595598;3.583339691;89.64964294;59.98223877;99.95902252;411.480011;405.0849915;284.8577271;27782.06641;60.20000839
15.06.2019 10:54:39,630;697.4630737;697.7919312;682.4535522;1.153816342;1.07011795;2.286299467;2.220595598;3.528915405;89.64964294;59.98223877;99.95902252;411.480011;405.0849915;284.8577271;27782.06641;60.20000839
15.06.2019 10:54:53,668;697.4630737;697.7919312;682.4535522;1.153816342;1.07011795;2.285672188;2.367956161;3.528915405;89.64964294;59.98223877;99.9413681;410.0400085;404.9949951;284.8577271;27782.06641;60.20000839
15.06.2019 10:54:54,672;697.4630737;697.7919312;682.4535522;1.153816342;1.07011795;2.285672188;2.367956161;3.502626181;89.64964294;59.98223877;99.9413681;410.0400085;404.9949951;284.8577271;27782.06641;60.20000839
15.06.2019 10:55:08,706;697.4594727;697.7919312;682.4535522;1.153816342;1.07011795;2.285985708;2.287111759;3.502626181;89.62611389;60.01525879;99.9644165;411;405.0310059;284.8577271;27782.08398;60.20000839
15.06.2019 10:55:09,708;697.4594727;697.7919312;682.4535522;1.153816342;1.07011795;2.285985708;2.287111759;3.476312399;89.62611389;60.01525879;99.9644165;411;405.0310059;284.8577271;27782.08398;60.20000839
15.06.2019 10:55:23,745;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.320376635;3.476312399;89.62611389;60.01525879;99.99733734;411.1199951;405.3200073;284.7336121;27782.08398;60.20000839
15.06.2019 10:55:24,748;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.285044432;2.320376635;3.518977165;89.62611389;60.01525879;99.99733734;411.1199951;405.3200073;284.7336121;27782.08398;60.20000839
15.06.2019 10:55:38,785;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.28473115;2.273409843;3.518977165;89.62611389;59.98223877;100.015007;410.519989;405.2470093;284.7336121;27782.08398;60.20000839
15.06.2019 10:55:39,789;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.28473115;2.273409843;3.43006587;89.62611389;59.98223877;100.015007;410.519989;405.2470093;284.7336121;27782.08398;60.20000839
15.06.2019 10:55:53,822;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.28473115;2.329966784;3.43006587;89.61042786;59.98223877;100.0299835;410.1600037;405.302002;284.95401;27782.08398;60.20000839
15.06.2019 10:56:08,848;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.28473115;2.247354984;3.43006587;89.6182785;59.94921875;99.99436951;410.519989;405.4639893;284.95401;27782.09961;60.20000839
15.06.2019 10:56:09,852;697.4637451;697.7919312;682.4535522;1.153816342;1.07011795;2.28473115;2.247354984;3.461077213;89.6182785;59.94921875;99.99436951;410.519989;405.4639893;284.95401;27782.09961;60.20000839
15.06.2019 10:56:23,886;697.4637451;697.788147;682.4535522;1.153816342;1.07011795;2.283789396;2.346388102;3.461077213;89.59473419;59.98223877;99.96581268;408.480011;405.6799927;285.3812866;27782.09961;60.20000839
15.06.2019 10:56:24,888;697.4637451;697.788147;682.4535522;1.153816342;1.07011795;2.283789396;2.346388102;3.248259783;89.59473419;59.98223877;99.96581268;408.480011;405.6799927;285.3812866;27782.09961;60.20000839
15.06.2019 10:56:38,920;697.4637451;697.788147;682.4535522;1.153816342;1.07011795;2.283475876;2.312400341;3.248259783;89.59473419;59.94921875;99.98069;409.9200134;405.6799927;285.5316467;27782.09961;60.20000839
15.06.2019 10:56:39,922;697.4637451;697.788147;682.4535522;1.153816342;1.07011795;2.283475876;2.312400341;3.19654274;89.59473419;59.94921875;99.98069;409.9200134;405.6799927;285.5316467;27782.09961;60.20000839
15.06.2019 10:56:53,947;697.4602661;697.788147;682.4535522;1.153816342;1.07011795;2.282534838;2.377272129;3.19654274;89.57905579;59.98223877;99.95787811;410.2799988;405.6440125;284.3890991;27782.09961;60.20000839
15.06.2019 10:56:54,958;697.4602661;697.788147;682.4535522;1.153816342;1.07011795;2.282534838;2.377272129;3.563185692;89.57905579;59.98223877;99.95787811;410.2799988;405.6440125;284.3890991;27782.09961;60.20000839
15.06.2019 10:57:08,980;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.283475876;2.348188877;3.563185692;89.57905579;59.94921875;99.96569824;410.519989;405.7520142;285.6437683;27782.11719;60.20000839
15.06.2019 10:57:09,982;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.283475876;2.348188877;3.14475131;89.57905579;59.94921875;99.96569824;410.519989;405.7520142;285.6437683;27782.11719;60.20000839
15.06.2019 10:57:24,017;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.282534838;2.282183886;3.14475131;89.56336975;59.94921875;99.96307373;408.9599915;405.5;284.274292;27782.11719;60.20000839
15.06.2019 10:57:25,018;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.282534838;2.282183886;3.589505911;89.56336975;59.94921875;99.96307373;408.9599915;405.5;284.274292;27782.11719;60.20000839
15.06.2019 10:57:39,043;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.28284812;2.300773621;3.589505911;89.56336975;59.98223877;99.96717072;410.519989;405.769989;284.9689331;27782.11719;60.20000839
15.06.2019 10:57:40,047;697.4655762;697.788147;682.4535522;1.153816342;1.07011795;2.28284812;2.300773621;3.376882076;89.56336975;59.98223877;99.96717072;410.519989;405.769989;284.9689331;27782.11719;60.20000839
15.06.2019 10:57:54,088;697.4552612;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.321825504;3.376882076;89.56336975;59.94921875;99.96425629;410.8800049;405.9140015;285.700531;27782.11719;60.20000839
15.06.2019 10:57:55,091;697.4552612;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.321825504;3.125223875;89.56336975;59.94921875;99.96425629;410.8800049;405.9140015;285.700531;27782.11719;60.20000839
15.06.2019 10:58:09,124;697.4629517;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.319108725;3.125223875;89.57120514;59.94921875;99.96048737;409.7999878;405.9320068;285.1918945;27782.13281;60.20000839
15.06.2019 10:58:10,125;697.4629517;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.319108725;3.326581717;89.57120514;59.94921875;99.96048737;409.7999878;405.9320068;285.1918945;27782.13281;60.20000839
15.06.2019 10:58:24,644;697.4571533;697.7905884;682.4535522;1.153816342;1.07011795;2.283162117;2.327073812;3.326581717;89.57120514;59.94921875;99.95523071;411.6000061;405.2470093;285.1918945;27782.13281;60.20000839
15.06.2019 10:58:25,147;697.4571533;697.7905884;682.4535522;1.153816342;1.07011795;2.283162117;2.327073812;3.313399076;89.57120514;59.94921875;99.95523071;411.6000061;405.2470093;285.1918945;27782.13281;60.20000839
15.06.2019 10:58:39,681;697.4666748;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.310222387;3.313399076;89.57120514;59.98223877;99.93490601;411.480011;405.1390076;284.4580383;27782.13281;60.20000839
15.06.2019 10:58:40,181;697.4666748;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.310222387;3.552613735;89.57120514;59.98223877;99.93490601;411.480011;405.1390076;284.4580383;27782.13281;60.20000839
15.06.2019 10:58:54,710;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282221079;2.344406128;3.552613735;89.56336975;59.94921875;99.97384644;408.6000061;405.6619873;284.6760864;27782.13281;60.20000839
15.06.2019 10:58:55,211;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282221079;2.344406128;3.39274621;89.56336975;59.94921875;99.97384644;408.6000061;405.6619873;284.6760864;27782.13281;60.20000839
15.06.2019 10:59:09,743;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282221079;2.31149292;3.39274621;89.56336975;59.94921875;99.96180725;412.2000122;405.5539856;285.2284241;27782.15039;60.20000839
15.06.2019 10:59:10,247;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282221079;2.31149292;3.202599049;89.56336975;59.94921875;99.96180725;412.2000122;405.5539856;285.2284241;27782.15039;60.20000839
15.06.2019 10:59:24,777;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282534838;2.36580348;3.202599049;89.56336975;59.94921875;99.97696686;410.2799988;405.697998;285.2284241;27782.15039;60.20000839
15.06.2019 10:59:25,277;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.282534838;2.36580348;3.242221832;89.56336975;59.94921875;99.97696686;410.2799988;405.697998;285.2284241;27782.15039;60.20000839
15.06.2019 10:59:39,819;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.26993227;3.242221832;89.55552673;59.94921875;100.008934;411.9599915;405.8959961;284.6907043;27782.15039;60.20000839
15.06.2019 10:59:40,320;697.4595947;697.7905884;682.4535522;1.153816342;1.07011795;2.28284812;2.26993227;3.41407299;89.55552673;59.94921875;100.008934;411.9599915;405.8959961;284.6907043;27782.15039;60.20000839
15.06.2019 10:59:54,844;697.4612427;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.357363939;3.41407299;89.55552673;59.94921875;99.99146271;409.4400024;405.6619873;285.2698364;27782.15039;60.20000839
15.06.2019 10:59:55,345;697.4612427;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.357363939;3.175117731;89.55552673;59.94921875;99.99146271;409.4400024;405.6619873;285.2698364;27782.15039;60.20000839
15.06.2019 11:00:09,885;697.4612427;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.288023949;3.175117731;89.55552673;59.94921875;99.96884155;409.3200073;405.8059998;284.7426758;27782.16602;60.20000839
15.06.2019 11:00:10,386;697.4612427;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.288023949;3.343431473;89.55552673;59.94921875;99.96884155;409.3200073;405.8059998;284.7426758;27782.16602;60.20000839
15.06.2019 11:00:24,918;697.4562988;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.302046776;3.343431473;89.54767609;59.94921875;99.9919281;409.2000122;406.1480103;283.974884;27782.16602;60.20000839
15.06.2019 11:00:25,420;697.4562988;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.302046776;3.607814789;89.54767609;59.94921875;99.9919281;409.2000122;406.1480103;283.974884;27782.16602;60.20000839
15.06.2019 11:00:39,960;697.4562988;697.7905884;682.4535522;1.153816342;1.07011795;2.280965805;2.204277515;3.607814789;89.54767609;59.94921875;99.94456482;408;406.0039978;285.4570923;27782.16602;60.20000839
15.06.2019 11:00:40,462;697.4562988;697.7905884;682.4535522;1.153816342;1.07011795;2.280965805;2.204277515;3.070938349;89.54767609;59.94921875;99.94456482;408;406.0039978;285.4570923;27782.16602;60.20000839
15.06.2019 11:00:54,991;697.4588013;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.269199848;3.070938349;89.53983307;59.94921875;99.93498993;409.0799866;406.1480103;284.3701477;27782.16602;60.20000839
15.06.2019 11:00:55,495;697.4588013;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.269199848;3.471707106;89.53983307;59.94921875;99.93498993;409.0799866;406.1480103;284.3701477;27782.16602;60.20000839
15.06.2019 11:01:10,030;697.4640503;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.263152361;3.471707106;89.54767609;59.98223877;99.95838165;409.4400024;406.4370117;284.3701477;27782.18359;60.20000839
15.06.2019 11:01:10,531;697.4640503;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.263152361;3.508221149;89.54767609;59.98223877;99.95838165;409.4400024;406.4370117;284.3701477;27782.18359;60.20000839
15.06.2019 11:01:25,060;697.4569702;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.36544466;3.508221149;89.54767609;59.98223877;99.92845917;410.2799988;406.5270081;284.5626831;27782.18359;60.20000839
15.06.2019 11:01:25,562;697.4569702;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.36544466;3.455117226;89.54767609;59.98223877;99.92845917;410.2799988;406.5270081;284.5626831;27782.18359;60.20000839
15.06.2019 11:01:40,089;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.282548904;3.455117226;89.54767609;59.94921875;99.8989563;409.3200073;406.4729919;285.1790161;27782.18359;60.20000839
15.06.2019 11:01:40,591;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.282548904;3.242985725;89.54767609;59.94921875;99.8989563;409.3200073;406.4729919;285.1790161;27782.18359;60.20000839
15.06.2019 11:01:55,128;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.254709244;3.242985725;89.53983307;59.98223877;99.93330383;409.3200073;406.8510132;285.1790161;27782.18359;60.20000839
15.06.2019 11:01:55,628;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.254709244;3.56939435;89.53983307;59.98223877;99.93330383;409.3200073;406.8510132;285.1790161;27782.18359;60.20000839
15.06.2019 11:02:10,163;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.237961292;3.56939435;89.54767609;59.98223877;100.0725784;409.5599976;406.2749939;284.9875183;27782.19922;60.20000839
15.06.2019 11:02:10,664;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.237961292;3.308899164;89.54767609;59.98223877;100.0725784;409.5599976;406.2749939;284.9875183;27782.19922;60.20000839
15.06.2019 11:02:25,196;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281279802;2.325807571;3.308899164;89.53983307;59.98223877;99.98032379;408.6000061;406.4729919;284.9875183;27782.19922;60.20000839
15.06.2019 11:02:25,698;697.4616089;697.7905884;682.4535522;1.153816342;1.07011795;2.281279802;2.325807571;3.282511711;89.53983307;59.98223877;99.98032379;408.6000061;406.4729919;284.9875183;27782.19922;60.20000839
15.06.2019 11:02:40,241;697.4560547;697.7905884;682.4535522;1.153816342;1.07011795;2.281279802;2.36580348;3.282511711;89.53983307;59.94921875;99.96847534;408.9599915;406.9410095;284.405304;27782.19922;60.20000839
15.06.2019 11:02:40,741;697.4560547;697.7905884;682.4535522;1.153816342;1.07011795;2.281279802;2.36580348;3.482939243;89.53983307;59.94921875;99.96847534;408.9599915;406.9410095;284.405304;27782.19922;60.20000839
15.06.2019 11:02:55,277;697.4560547;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.357363939;3.482939243;89.53199768;59.98223877;100.0618515;407.8800049;406.6889954;284.7402039;27782.19922;60.20000839
15.06.2019 11:02:55,778;697.4560547;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.357363939;3.39401865;89.53199768;59.98223877;100.0618515;407.8800049;406.6889954;284.7402039;27782.19922;60.20000839
15.06.2019 11:03:10,316;697.4589844;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.264619112;3.39401865;89.53983307;59.94921875;99.97607422;408.2399902;406.5450134;284.7402039;27782.2168;60.20000839
15.06.2019 11:03:10,820;697.4589844;697.7905884;682.4535522;1.153816342;1.07011795;2.281593323;2.264619112;3.380833626;89.53983307;59.94921875;99.97607422;408.2399902;406.5450134;284.7402039;27782.2168;60.20000839
15.06.2019 11:03:25,348;697.4589844;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.392997265;3.380833626;89.54767609;59.94921875;99.97769165;409.2000122;406.4729919;283.8323059;27782.2168;60.20000839
15.06.2019 11:03:25,848;697.4589844;697.7905884;682.4535522;1.153816342;1.07011795;2.281907082;2.392997265;3.706485033;89.54767609;59.94921875;99.97769165;409.2000122;406.4729919;283.8323059;27782.2168;60.20000839
15.06.2019 11:03:40,388;697.4589844;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.327797174;3.706485033;89.53983307;59.98223877;99.94541931;411.480011;406.4729919;284.6668396;27782.2168;60.20000839
15.06.2019 11:03:40,890;697.4589844;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.327797174;3.406087875;89.53983307;59.98223877;99.94541931;411.480011;406.4729919;284.6668396;27782.2168;60.20000839
15.06.2019 11:03:55,428;697.4628906;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.289847374;3.406087875;89.51630402;59.94921875;99.94563293;410.0400085;406.7070007;285.0951538;27782.2168;60.20000839
15.06.2019 11:03:55,933;697.4628906;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.289847374;3.245451927;89.51630402;59.94921875;99.94563293;410.0400085;406.7070007;285.0951538;27782.2168;60.20000839
15.06.2019 11:04:10,471;697.4570923;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.309677601;3.245451927;89.53983307;59.91614532;99.93283081;409.3200073;406.5450134;285.0951538;27782.23242;60.20000839
15.06.2019 11:04:25,493;697.4570923;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.33105135;3.245451927;89.53199768;59.94921875;99.93896484;410.3999939;406.4190063;284.002655;27782.23242;60.11942291
15.06.2019 11:04:25,996;697.4570923;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.33105135;3.561725378;89.53199768;59.94921875;99.93896484;410.3999939;406.4190063;284.002655;27782.23242;60.11942291
15.06.2019 11:04:40,534;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.307135582;3.561725378;89.53199768;59.98223877;99.9440918;411.1199951;406.1659851;285.0173035;27782.23242;60.16042328
15.06.2019 11:04:41,035;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.307135582;3.238620996;89.53199768;59.98223877;99.9440918;411.1199951;406.1659851;285.0173035;27782.23242;60.16042328
15.06.2019 11:04:55,564;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.255811691;3.238620996;89.53199768;59.98223877;99.96382141;409.5599976;406.7609863;285.0173035;27782.23242;60.16042328
15.06.2019 11:05:10,586;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281907082;2.320739031;3.238620996;89.53983307;59.94921875;99.95450592;415.6799927;404.9949951;285.0173035;27782.25;60.16042328
15.06.2019 11:05:11,087;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281907082;2.320739031;3.25184226;89.53983307;59.94921875;99.95450592;415.6799927;404.9949951;285.0173035;27782.25;60.16042328
15.06.2019 11:05:25,614;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.333761454;3.25184226;89.53983307;59.94921875;99.93858337;410.6400146;406.5450134;284.1617126;27782.25;60.19962692
15.06.2019 11:05:26,119;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280965805;2.333761454;3.542259693;89.53983307;59.94921875;99.93858337;410.6400146;406.5450134;284.1617126;27782.25;60.19962692
15.06.2019 11:05:40,647;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.361675262;3.542259693;89.53983307;59.94921875;99.94841766;410.6400146;406.1659851;284.6742249;27782.25;60.19962692
15.06.2019 11:05:41,151;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.361675262;3.378978729;89.53983307;59.94921875;99.94841766;410.6400146;406.1659851;284.6742249;27782.25;60.19962692
15.06.2019 11:05:55,690;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280652046;2.306953907;3.378978729;89.52414703;59.94921875;99.95718384;410.6400146;405.8779907;285.0573425;27782.25;60.19962692
15.06.2019 11:05:56,190;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.280652046;2.306953907;3.220606327;89.52414703;59.94921875;99.95718384;410.6400146;405.8779907;285.0573425;27782.25;60.19962692
15.06.2019 11:06:10,727;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.337192059;3.220606327;89.53983307;59.94921875;99.95140076;410.2799988;406.401001;284.5096436;27782.26758;60.19962692
15.06.2019 11:06:11,229;697.4625244;697.7921753;682.4535522;1.153816342;1.07011795;2.281593323;2.337192059;3.448810101;89.53983307;59.94921875;99.95140076;410.2799988;406.401001;284.5096436;27782.26758;60.19962692
15.06.2019 11:06:25,755;697.4532471;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.317477703;3.448810101;89.53983307;59.98223877;99.95192719;410.1600037;406.1659851;284.5096436;27782.26758;60.19962692
15.06.2019 11:06:26,256;697.4532471;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.317477703;3.435629368;89.53983307;59.98223877;99.95192719;410.1600037;406.1659851;284.5096436;27782.26758;60.19962692
15.06.2019 11:06:40,786;697.4608154;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.33592844;3.435629368;89.51630402;59.98223877;99.96095276;409.2000122;406.67099;284.6917114;27782.26758;60.19962692
15.06.2019 11:06:41,289;697.4608154;697.7921753;682.4535522;1.153816342;1.07011795;2.281279802;2.33592844;3.37294364;89.51630402;59.98223877;99.96095276;409.2000122;406.67099;284.6917114;27782.26758;60.19962692
15.06.2019 11:06:55,828;697.4568481;697.7921753;682.4460449;1.153816342;1.07011795;2.280965805;2.260584354;3.37294364;89.51630402;59.98223877;99.98358154;407.0400085;406.7430115;284.6917114;27782.26758;60.11053848
15.06.2019 11:06:56,330;697.4568481;697.7921753;682.4460449;1.153816342;1.07011795;2.280965805;2.260584354;3.359740496;89.51630402;59.98223877;99.98358154;407.0400085;406.7430115;284.6917114;27782.26758;60.11053848
15.06.2019 11:07:10,869;697.4568481;697.7921753;682.4460449;1.153816342;1.07011795;2.280024767;2.275604963;3.359740496;89.50061798;59.94921875;100.0083313;408.9599915;406.5090027;284.9656067;27782.2832;60.11053848
15.06.2019 11:07:11,371;697.4568481;697.7921753;682.4460449;1.153816342;1.07011795;2.280024767;2.275604963;3.225771904;89.50061798;59.94921875;100.0083313;408.9599915;406.5090027;284.9656067;27782.2832;60.11053848
15.06.2019 11:07:25,909;697.4624634;697.7921753;682.4460449;1.153816342;1.07011795;2.280652046;2.226514578;3.225771904;89.49277496;59.98223877;99.97657776;411.1199951;406.2749939;283.9033508;27782.2832;60.11053848
15.06.2019 11:07:26,410;697.4624634;697.7921753;682.4460449;1.153816342;1.07011795;2.280652046;2.226514578;3.618048429;89.49277496;59.98223877;99.97657776;411.1199951;406.2749939;283.9033508;27782.2832;60.11053848
15.06.2019 11:07:40,937;697.4624634;697.7921753;682.4553223;1.153816342;1.07011795;2.280965805;2.282001257;3.618048429;89.50845337;59.94921875;99.98654175;409.6799927;406.3110046;284.833374;27782.2832;60.10000992
15.06.2019 11:07:41,437;697.4624634;697.7921753;682.4553223;1.153816342;1.07011795;2.280965805;2.282001257;3.271319866;89.50845337;59.94921875;99.98654175;409.6799927;406.3110046;284.833374;27782.2832;60.10000992
15.06.2019 11:07:55,969;697.4547119;697.7921753;682.4553223;1.153816342;1.07011795;2.280024767;2.309496164;3.271319866;89.50845337;59.94921875;99.98734283;408;406.2030029;284.5136108;27782.2832;60.01375961
15.06.2019 11:07:56,471;697.4547119;697.7921753;682.4553223;1.153816342;1.07011795;2.280024767;2.309496164;3.381492615;89.50845337;59.94921875;99.98734283;408;406.2030029;284.5136108;27782.2832;60.01375961
15.06.2019 11:08:10,998;697.4595337;697.7921753;682.4553223;1.153816342;1.07011795;2.279711008;2.335386753;3.381492615;89.48492432;59.94921875;99.99719238;408.3599854;406.401001;284.5136108;27782.30078;60.01375961
15.06.2019 11:08:11,501;697.4595337;697.7921753;682.4553223;1.153816342;1.07011795;2.279711008;2.335386753;3.36828351;89.48492432;59.94921875;99.99719238;408.3599854;406.401001;284.5136108;27782.30078;60.01375961
15.06.2019 11:08:26,028;697.4613037;697.7921753;682.4553223;1.153816342;1.07011795;2.280338049;2.310403824;3.36828351;89.48492432;59.94921875;100.0209427;411;406.4909973;284.9856567;27782.30078;60.01375961
15.06.2019 11:08:26,530;697.4613037;697.7921753;682.4553223;1.153816342;1.07011795;2.280338049;2.310403824;3.192395926;89.48492432;59.94921875;100.0209427;411;406.4909973;284.9856567;27782.30078;60.01375961
15.06.2019 11:08:41,070;697.4613037;697.7921753;682.4477539;1.153816342;1.07011795;2.278769732;2.336650372;3.192395926;89.50061798;59.98223877;100.0022659;408.7200012;406.7250061;284.4898682;27782.30078;60.00546265
15.06.2019 11:08:41,571;697.4613037;697.7921753;682.4477539;1.153816342;1.07011795;2.278769732;2.336650372;3.336832285;89.50061798;59.98223877;100.0022659;408.7200012;406.7250061;284.4898682;27782.30078;60.00546265
15.06.2019 11:08:56,101;697.4613037;697.7921753;682.4477539;1.153816342;1.07011795;2.278455734;2.347108364;3.336832285;89.46924591;59.94921875;99.99409485;409.5599976;406.4909973;284.1404724;27782.30078;60.00546265
15.06.2019 11:08:56,603;697.4613037;697.7921753;682.4477539;1.153816342;1.07011795;2.278455734;2.347108364;3.44405508;89.46924591;59.94921875;99.99409485;409.5599976;406.4909973;284.1404724;27782.30078;60.00546265
15.06.2019 11:09:11,132;697.4555054;697.7909546;682.4477539;1.153816342;1.07011795;2.279397011;2.297134399;3.44405508;89.46924591;59.88312912;99.98984528;409.7999878;406.6170044;284.478241;27782.31641;60.00546265
15.06.2019 11:09:11,633;697.4555054;697.7909546;682.4477539;1.153816342;1.07011795;2.279397011;2.297134399;3.367245674;89.46924591;59.88312912;99.98984528;409.7999878;406.6170044;284.478241;27782.31641;60.00546265
15.06.2019 11:09:26,174;697.4630127;697.7909546;682.4477539;1.153816342;1.07011795;2.278455734;2.307498693;3.367245674;89.46924591;59.94921875;99.97735596;407.0400085;406.5270081;284.7841187;27782.31641;60.0957222
15.06.2019 11:09:26,675;697.4630127;697.7909546;682.4477539;1.153816342;1.07011795;2.278455734;2.307498693;3.222171307;89.46924591;59.94921875;99.97735596;407.0400085;406.5270081;284.7841187;27782.31641;60.0957222
15.06.2019 11:09:41,223;697.4536133;697.7909546;682.4519043;1.153816342;1.07011795;2.278455734;2.27414155;3.222171307;89.46924591;59.94921875;100.0002975;407.8800049;406.5809937;284.2972412;27782.31641;60.00351334
15.06.2019 11:09:41,724;697.4536133;697.7909546;682.4519043;1.153816342;1.07011795;2.278455734;2.27414155;3.390010834;89.46924591;59.94921875;100.0002975;407.8800049;406.5809937;284.2972412;27782.31641;60.00351334
15.06.2019 11:09:56,247;697.458374;697.7909546;682.4519043;1.153816342;1.07011795;2.279711008;2.390498877;3.390010834;89.47708893;59.98223877;99.97042847;408.2399902;406.1659851;284.2972412;27782.31641;60.00351334
15.06.2019 11:09:56,751;697.458374;697.7909546;682.4519043;1.153816342;1.07011795;2.279711008;2.390498877;3.429609537;89.47708893;59.98223877;99.97042847;408.2399902;406.1659851;284.2972412;27782.31641;60.00351334
15.06.2019 11:10:11,290;697.458374;697.7909546;682.4519043;1.153816342;1.07011795;2.27908349;2.309496164;3.429609537;89.45355988;59.91614532;100.0001602;412.0799866;406.2929993;285.0257874;27782.33398;60.00351334
15.06.2019 11:10:11,792;697.458374;697.7909546;682.4519043;1.153816342;1.07011795;2.27908349;2.309496164;3.165342331;89.45355988;59.91614532;100.0001602;412.0799866;406.2929993;285.0257874;27782.33398;60.00351334
15.06.2019 11:10:26,323;697.4637451;697.7909546;682.4519043;1.153816342;1.07011795;2.278142452;2.307498693;3.165342331;89.46139526;59.94921875;100.03022;408.9599915;406.2569885;285.2499695;27782.33398;60.08423233
15.06.2019 11:10:26,825;697.4637451;697.7909546;682.4519043;1.153816342;1.07011795;2.278142452;2.307498693;3.072376013;89.46139526;59.94921875;100.03022;408.9599915;406.2569885;285.2499695;27782.33398;60.08423233
15.06.2019 11:10:41,360;697.4549561;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.345667362;3.072376013;89.42218018;59.91614532;99.98778534;407.0400085;406.1480103;285.2499695;27782.33398;60.08423233
15.06.2019 11:10:41,860;697.4549561;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.345667362;3.019316673;89.42218018;59.91614532;99.98778534;407.0400085;406.1480103;285.2499695;27782.33398;60.08423233
15.06.2019 11:10:56,397;697.4633179;697.7909546;682.4519043;1.153816342;1.07011795;2.277828693;2.298954248;3.019316673;89.41433716;59.91614532;100.0040131;408;406.1480103;284.8842163;27782.33398;60.00419235
15.06.2019 11:10:56,902;697.4633179;697.7909546;682.4519043;1.153816342;1.07011795;2.277828693;2.298954248;3.398616076;89.41433716;59.91614532;100.0040131;408;406.1480103;284.8842163;27782.33398;60.00419235
15.06.2019 11:11:11,435;697.4589233;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.299864054;3.398616076;89.42218018;59.94921875;99.99710846;407.6400146;406.2390137;284.2651672;27782.34961;60.00419235
15.06.2019 11:11:11,936;697.4589233;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.299864054;3.358967543;89.42218018;59.94921875;99.99710846;407.6400146;406.2390137;284.2651672;27782.34961;60.00419235
15.06.2019 11:11:26,466;697.4630737;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.31203723;3.358967543;89.44571686;59.94921875;99.97862244;408.1199951;406.0400085;284.6691589;27782.34961;60.07576752
15.06.2019 11:11:26,969;697.4630737;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.31203723;3.206389189;89.44571686;59.94921875;99.97862244;408.1199951;406.0400085;284.6691589;27782.34961;60.07576752
15.06.2019 11:11:41,506;697.4630737;697.7909546;682.4519043;1.153816342;1.07011795;2.276260138;2.301319361;3.206389189;89.41433716;59.94921875;99.96335602;409.4400024;406.2030029;284.3238525;27782.34961;60.00132751
15.06.2019 11:11:42,006;697.4630737;697.7909546;682.4519043;1.153816342;1.07011795;2.276260138;2.301319361;3.312292814;89.41433716;59.94921875;99.96335602;409.4400024;406.2030029;284.3238525;27782.34961;60.00132751
15.06.2019 11:11:56,536;697.4579468;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.276336432;3.312292814;89.41433716;59.91614532;99.95981598;409.3200073;406.32901;283.5417786;27782.34961;60.00132751
15.06.2019 11:11:57,037;697.4579468;697.7909546;682.4519043;1.153816342;1.07011795;2.276887178;2.276336432;3.608436584;89.41433716;59.91614532;99.95981598;409.3200073;406.32901;283.5417786;27782.34961;60.00132751
15.06.2019 11:12:11,568;697.4596558;697.7909546;682.4519043;1.153816342;1.07011795;2.277828693;2.287659168;3.608436584;89.43786621;59.91614532;100.0082092;409.0799866;406.9230042;284.2260742;27782.36719;60.02886963
15.06.2019 11:12:12,069;697.4596558;697.7909546;682.4519043;1.153816342;1.07011795;2.277828693;2.287659168;3.412101269;89.43786621;59.91614532;100.0082092;409.0799866;406.9230042;284.2260742;27782.36719;60.02886963
15.06.2019 11:12:26,612;697.4596558;697.7909546;682.4519043;1.153816342;1.07011795;2.275945663;2.255627871;3.412101269;89.43786621;59.91614532;100.014534;410.0400085;406.7070007;284.5686646;27782.36719;60.00001144
15.06.2019 11:12:27,114;697.4596558;697.7909546;682.4519043;1.153816342;1.07011795;2.275945663;2.255627871;3.214547873;89.43786621;59.91614532;100.014534;410.0400085;406.7070007;284.5686646;27782.36719;60.00001144
15.06.2019 11:12:41,646;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.275632381;2.28875351;3.214547873;89.39864349;59.88312912;99.98419189;407.7600098;406.67099;285.0568237;27782.36719;60.00001144
15.06.2019 11:12:42,147;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.275632381;2.28875351;3.032868147;89.39864349;59.88312912;99.98419189;407.7600098;406.67099;285.0568237;27782.36719;60.00001144
15.06.2019 11:12:56,680;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.270115137;3.032868147;89.41433716;59.94921875;100.0205078;408.1199951;406.6350098;284.6139832;27782.36719;60.00001144
15.06.2019 11:12:57,181;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.270115137;3.225431204;89.41433716;59.94921875;100.0205078;408.1199951;406.6350098;284.6139832;27782.36719;60.00001144
15.06.2019 11:13:11,707;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.276260138;2.2991364;3.225431204;89.40650177;59.94921875;100.0235977;412.0799866;406.1300049;284.6139832;27782.38281;60.00001144
15.06.2019 11:13:12,210;697.4608765;697.7909546;682.4519043;1.153816342;1.07011795;2.276260138;2.2991364;3.212204218;89.40650177;59.94921875;100.0235977;412.0799866;406.1300049;284.6139832;27782.38281;60.00001144
15.06.2019 11:13:26,737;697.4553223;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.314758301;3.212204218;89.39080811;59.94921875;100.0164337;408.9599915;406.4370117;283.9289856;27782.38281;60.00001144
15.06.2019 11:13:27,239;697.4553223;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.314758301;3.461700201;89.39080811;59.94921875;100.0164337;408.9599915;406.4370117;283.9289856;27782.38281;60.00001144
15.06.2019 11:13:41,776;697.4624023;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.327797174;3.461700201;89.39864349;59.94921875;100.0126572;409.6799927;406.0759888;283.9289856;27782.38281;60.00001144
15.06.2019 11:13:42,277;697.4624023;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.327797174;3.412080288;89.39864349;59.94921875;100.0126572;409.6799927;406.0759888;283.9289856;27782.38281;60.00001144
15.06.2019 11:13:56,808;697.4683228;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.306408882;3.412080288;89.39864349;59.94921875;99.99702454;410.7600098;406.2929993;284.1261597;27782.38281;60.00001144
15.06.2019 11:13:57,311;697.4683228;697.7909546;682.4519043;1.153816342;1.07011795;2.27657342;2.306408882;3.370505571;89.39864349;59.94921875;99.99702454;410.7600098;406.2929993;284.1261597;27782.38281;60.00001144
15.06.2019 11:14:11,835;697.4639282;697.7909546;682.4519043;1.153816342;1.07011795;2.275318861;2.273958683;3.370505571;89.37511444;59.91614532;99.99313354;407.2799988;406.2929993;285.1456909;27782.40039;60.00001144
15.06.2019 11:14:12,335;697.4639282;697.7909546;682.4519043;1.153816342;1.07011795;2.275318861;2.273958683;2.965659618;89.37511444;59.91614532;99.99313354;407.2799988;406.2929993;285.1456909;27782.40039;60.00001144
15.06.2019 11:14:26,872;697.4639282;697.7909546;682.4519043;1.153816342;1.07011795;2.275318861;2.33105135;2.965659618;89.37511444;59.94921875;99.97201538;406.9200134;406.1849976;284.8891296;27782.40039;60.00001144
15.06.2019 11:14:27,373;697.4639282;697.7909546;682.4519043;1.153816342;1.07011795;2.275318861;2.33105135;3.014380932;89.37511444;59.94921875;99.97201538;406.9200134;406.1849976;284.8891296;27782.40039;60.00001144
15.06.2019 11:14:41,912;697.4614868;697.7909546;682.4519043;1.153816342;1.07011795;2.274691105;2.277067661;3.014380932;89.35943604;59.94921875;99.96590424;410.0400085;406.2929993;284.2356873;27782.40039;60.00001144
15.06.2019 11:14:42,412;697.4614868;697.7909546;682.4519043;1.153816342;1.07011795;2.274691105;2.277067661;2.800831795;89.35943604;59.94921875;99.96590424;410.0400085;406.2929993;284.2356873;27782.40039;60.00001144
15.06.2019 11:14:56,938;697.4677734;697.7909546;682.4519043;1.153816342;1.07011795;2.274063349;2.266452074;2.800831795;89.35158539;59.88312912;99.98551941;409.2000122;406.2210083;284.8937988;27782.40039;60.00001144
15.06.2019 11:14:57,439;697.4677734;697.7909546;682.4519043;1.153816342;1.07011795;2.274063349;2.266452074;2.999468803;89.35158539;59.88312912;99.98551941;409.2000122;406.2210083;284.8937988;27782.40039;60.00001144
15.06.2019 11:15:11,977;697.4677734;697.7909546;682.4519043;1.153816342;1.07011795;2.274691105;2.31203723;2.999468803;89.35158539;59.94921875;99.94307709;407.519989;406.1119995;284.1332397;27782.41602;60.00001144
15.06.2019 11:15:12,480;697.4677734;697.7909546;682.4519043;1.153816342;1.07011795;2.274691105;2.31203723;3.284702539;89.35158539;59.94921875;99.94307709;407.519989;406.1119995;284.1332397;27782.41602;60.00001144
15.06.2019 11:15:27,014;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.274377346;2.328882217;3.284702539;89.35943604;59.94921875;99.96819305;409.4400024;406.4549866;284.8392334;27782.41602;60.00001144
15.06.2019 11:15:27,515;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.274377346;2.328882217;3.067490101;89.35943604;59.94921875;99.96819305;409.4400024;406.4549866;284.8392334;27782.41602;60.00001144
