Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 11:15:42,046;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.274377346;2.287659168;3.067490101;89.36727905;59.94921875;99.94895935;408.2399902;406.3649902;284.3749084;27782.41602;60.00001144
15.06.2019 11:15:42,546;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.274377346;2.287659168;3.227783918;89.36727905;59.94921875;99.94895935;408.2399902;406.3649902;284.3749084;27782.41602;60.00001144
15.06.2019 11:15:57,078;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.273750067;2.315846205;3.227783918;89.34375;59.94921875;99.95753479;410.0400085;406.6530151;284.3749084;27782.41602;60.00001144
15.06.2019 11:16:12,116;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.249562502;3.227783918;89.35943604;59.91614532;99.96592712;410.8800049;406.7430115;284.3749084;27782.43359;60.00001144
15.06.2019 11:16:12,617;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.249562502;3.188000202;89.35943604;59.91614532;99.96592712;410.8800049;406.7430115;284.3749084;27782.43359;60.00001144
15.06.2019 11:16:27,142;697.4644775;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.286929607;3.188000202;89.35943604;59.94921875;99.9715271;409.6799927;406.6350098;284.3749084;27782.43359;60.00001144
15.06.2019 11:16:42,183;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.327616453;3.188000202;89.34375;59.94921875;99.95700073;409.9200134;406.2749939;284.3749084;27782.43359;60.00001144
15.06.2019 11:16:42,685;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.327616453;3.174721718;89.34375;59.94921875;99.95700073;409.9200134;406.2749939;284.3749084;27782.43359;60.00001144
15.06.2019 11:16:57,223;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.299500227;3.174721718;89.35158539;59.91614532;99.94476318;409.2000122;406.5090027;284.8716431;27782.43359;60.00001144
15.06.2019 11:16:57,724;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.299500227;3.003152132;89.35158539;59.91614532;99.94476318;409.2000122;406.5090027;284.8716431;27782.43359;60.00001144
15.06.2019 11:17:12,260;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.268833399;3.003152132;89.32805634;59.91614532;99.95533752;408.7200012;406.2929993;284.8716431;27782.44922;60.00001144
15.06.2019 11:17:12,760;697.4591675;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.268833399;2.98984623;89.32805634;59.91614532;99.95533752;408.7200012;406.2929993;284.8716431;27782.44922;60.00001144
15.06.2019 11:17:27,296;697.4644165;697.7909546;682.4519043;1.153816342;1.07011795;2.273750067;2.207248926;2.98984623;89.34375;59.94921875;99.98336029;408.6000061;406.401001;284.8716431;27782.44922;60.00001144
15.06.2019 11:17:27,796;697.4644165;697.7909546;682.4519043;1.153816342;1.07011795;2.273750067;2.207248926;3.335332155;89.34375;59.94921875;99.98336029;408.6000061;406.401001;284.8716431;27782.44922;60.00001144
15.06.2019 11:17:42,335;697.458313;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.243673563;3.335332155;89.33590698;59.94921875;99.97856903;407.8800049;406.4729919;284.7377014;27782.44922;60.00001144
15.06.2019 11:17:42,837;697.458313;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.243673563;3.06269908;89.33590698;59.94921875;99.97856903;407.8800049;406.4729919;284.7377014;27782.44922;60.00001144
15.06.2019 11:17:57,366;697.4649658;697.7909546;682.4519043;1.153816342;1.07011795;2.273750067;2.31856513;3.06269908;89.33590698;59.91614532;99.97115326;405.7200012;406.4729919;284.7377014;27782.44922;60.00001144
15.06.2019 11:17:57,868;697.4649658;697.7909546;682.4519043;1.153816342;1.07011795;2.273750067;2.31856513;3.268079519;89.33590698;59.91614532;99.97115326;405.7200012;406.4729919;284.7377014;27782.44922;60.00001144
15.06.2019 11:18:12,406;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.351969004;3.268079519;89.32022095;59.91614532;99.96399689;408.2399902;406.1849976;284.3537292;27782.4668;60.00001144
15.06.2019 11:18:12,907;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.351969004;3.195311069;89.32022095;59.91614532;99.96399689;408.2399902;406.1849976;284.3537292;27782.4668;60.00001144
15.06.2019 11:18:27,442;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.235932589;3.195311069;89.32022095;59.91614532;99.94217682;408.3599854;406.1849976;285.109375;27782.4668;60.00001144
15.06.2019 11:18:27,943;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.235932589;3.179267645;89.32022095;59.91614532;99.94217682;408.3599854;406.1849976;285.109375;27782.4668;60.00001144
15.06.2019 11:18:42,485;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.279626369;3.179267645;89.32022095;59.91614532;99.943573;408.3599854;406.2210083;284.2848816;27782.4668;60.00001144
15.06.2019 11:18:42,986;697.4603882;697.7909546;682.4519043;1.153816342;1.07011795;2.27280879;2.279626369;3.192549229;89.32022095;59.91614532;99.943573;408.3599854;406.2210083;284.2848816;27782.4668;60.00001144
15.06.2019 11:18:57,521;697.4558716;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.301137447;3.192549229;89.32022095;59.94921875;99.9634552;409.9200134;405.6440125;284.8580933;27782.4668;60.00001144
15.06.2019 11:18:58,022;697.4558716;697.7909546;682.4519043;1.153816342;1.07011795;2.273436308;2.301137447;2.928736448;89.32022095;59.94921875;99.9634552;409.9200134;405.6440125;284.8580933;27782.4668;60.00001144
15.06.2019 11:19:12,559;697.458313;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.309314728;2.928736448;89.32805634;59.98223877;99.96800232;408.9599915;405.7340088;284.8580933;27782.48242;60.00001144
15.06.2019 11:19:13,063;697.458313;697.7909546;682.4519043;1.153816342;1.07011795;2.273122311;2.309314728;2.955339432;89.32805634;59.98223877;99.96800232;408.9599915;405.7340088;284.8580933;27782.48242;60.00001144
15.06.2019 11:19:27,590;697.4628906;697.7909546;682.4519043;1.153816342;1.07011795;2.272181034;2.280539989;2.955339432;89.32022095;58.42940903;99.97628784;403.2000122;405.8959961;282.3940125;27782.48242;60.00001144
15.06.2019 11:19:28,094;697.4628906;697.7909546;682.4519043;1.153816342;1.07011795;2.272181034;2.280539989;3.767251968;89.32022095;58.42940903;99.97628784;403.2000122;405.8959961;282.3940125;27782.48242;60.00001144
15.06.2019 11:19:42,627;697.4628906;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.284192324;3.767251968;89.3123703;58.46242905;100.0047684;407.519989;406.0580139;281.758728;27782.48242;60.00001144
15.06.2019 11:19:43,128;697.4628906;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.284192324;4.013178349;89.3123703;58.46242905;100.0047684;407.519989;406.0580139;281.758728;27782.48242;60.00001144
15.06.2019 11:19:57,665;697.4567871;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.3384552;4.013178349;89.29669189;58.42940903;99.99911499;406.0799866;405.769989;281.9111938;27782.48242;60.00001144
15.06.2019 11:19:58,165;697.4567871;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.3384552;3.947307348;89.29669189;58.42940903;99.99911499;406.0799866;405.769989;281.9111938;27782.48242;60.00001144
15.06.2019 11:20:12,708;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.268467188;3.947307348;89.29669189;58.46242905;99.98055267;406.3200073;406.0220032;282.9382019;27782.5;60.00001144
15.06.2019 11:20:13,210;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.272494793;2.268467188;3.592353344;89.29669189;58.46242905;99.98055267;406.3200073;406.0220032;282.9382019;27782.5;60.00001144
15.06.2019 11:20:27,751;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.271867514;2.31693387;3.592353344;89.29669189;58.46242905;99.95536041;406.0799866;406.1119995;282.1064758;27782.5;60.00001144
15.06.2019 11:20:28,255;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.271867514;2.31693387;3.946359634;89.29669189;58.46242905;99.95536041;406.0799866;406.1119995;282.1064758;27782.5;60.00001144
15.06.2019 11:20:42,790;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.271239996;2.287659168;3.946359634;89.28884125;58.42940903;99.96067047;407.8800049;405.9679871;282.1064758;27782.5;60.00001144
15.06.2019 11:20:43,290;697.46521;697.7909546;682.4519043;1.153816342;1.07011795;2.271239996;2.287659168;3.906829357;89.28884125;58.42940903;99.96067047;407.8800049;405.9679871;282.1064758;27782.5;60.00001144
15.06.2019 11:20:57,822;697.4622803;697.7909546;682.4519043;1.153816342;1.07011795;2.271867514;2.254709244;3.906829357;89.28884125;58.46242905;99.97297668;403.6799927;405.9679871;282.1064758;27782.5;60.00001144
15.06.2019 11:20:58,323;697.4622803;697.7909546;682.4519043;1.153816342;1.07011795;2.271867514;2.254709244;3.933193207;89.28884125;58.46242905;99.97297668;403.6799927;405.9679871;282.1064758;27782.5;60.00001144
15.06.2019 11:21:12,868;697.4649048;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.365623951;3.933193207;89.28884125;58.49550247;99.97396088;405.8399963;406.0939941;281.9280396;27782.51758;60.00001144
15.06.2019 11:21:13,369;697.4649048;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.365623951;3.994824648;89.28884125;58.49550247;99.97396088;405.8399963;406.0939941;281.9280396;27782.51758;60.00001144
15.06.2019 11:21:27,907;697.4649048;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.285104752;3.994824648;89.28884125;58.46242905;99.9189682;403.9200134;406.0580139;281.9280396;27782.51758;60.00001144
15.06.2019 11:21:28,408;697.4649048;697.7909546;682.4519043;1.153816342;1.07011795;2.271553516;2.285104752;3.981653214;89.28884125;58.46242905;99.9189682;403.9200134;406.0580139;281.9280396;27782.51758;60.00001144
15.06.2019 11:21:43,429;697.4705811;697.7909546;682.4519043;1.153816342;1.07011795;2.270926476;2.250298262;3.981653214;89.26531219;58.46242905;99.93275452;404.1600037;406.4370117;282.2905273;27782.51758;60.00001144
15.06.2019 11:21:43,933;697.4705811;697.7909546;682.4519043;1.153816342;1.07011795;2.270926476;2.250298262;3.803657532;89.26531219;58.46242905;99.93275452;404.1600037;406.4370117;282.2905273;27782.51758;60.00001144
15.06.2019 11:21:58,465;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270612478;2.198142767;3.803657532;89.26531219;58.46242905;99.94251251;403.2000122;406.2569885;281.784668;27782.51758;59.90398026
15.06.2019 11:21:58,967;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270612478;2.198142767;3.991685152;89.26531219;58.46242905;99.94251251;403.2000122;406.2569885;281.784668;27782.51758;59.90398026
15.06.2019 11:22:13,492;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270926476;2.311856031;3.991685152;89.26531219;58.49550247;99.98235321;406.9200134;406.0939941;281.986908;27782.5332;59.90398026
15.06.2019 11:22:13,996;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270926476;2.311856031;3.934994936;89.26531219;58.49550247;99.98235321;406.9200134;406.0939941;281.986908;27782.5332;59.90398026
15.06.2019 11:22:28,530;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.269985199;2.220780611;3.934994936;89.26531219;58.46242905;99.96204376;406.4400024;406.3829956;282.3536987;27782.5332;59.90398026
15.06.2019 11:22:29,030;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.269985199;2.220780611;3.768630266;89.26531219;58.46242905;99.96204376;406.4400024;406.3829956;282.3536987;27782.5332;59.90398026
15.06.2019 11:22:43,572;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270926476;2.229840755;3.768630266;89.26531219;58.42940903;99.9624176;405.8399963;406.2749939;281.8216858;27782.5332;59.90398026
15.06.2019 11:22:44,072;697.4644775;697.7909546;682.444519;1.153816342;1.07011795;2.270926476;2.229840755;3.992079973;89.26531219;58.42940903;99.9624176;405.8399963;406.2749939;281.8216858;27782.5332;59.90398026
15.06.2019 11:22:58,612;697.4678955;697.7909546;682.444519;1.153816342;1.07011795;2.270612478;2.233533621;3.992079973;89.26531219;58.52852249;99.97325897;404.2799988;406.3829956;282.4055481;27782.5332;59.90398026
15.06.2019 11:22:59,116;697.4678955;697.7909546;682.444519;1.153816342;1.07011795;2.270612478;2.233533621;3.777110338;89.26531219;58.52852249;99.97325897;404.2799988;406.3829956;282.4055481;27782.5332;59.90398026
15.06.2019 11:23:13,641;697.4578247;697.7896118;682.444519;1.153816342;1.07011795;2.270298719;2.253974676;3.777110338;89.25746918;58.49550247;100.0011215;403.3200073;406.67099;282.3997192;27782.55078;59.90398026
15.06.2019 11:23:14,145;697.4578247;697.7896118;682.444519;1.153816342;1.07011795;2.270298719;2.253974676;3.765917778;89.25746918;58.49550247;100.0011215;403.3200073;406.67099;282.3997192;27782.55078;59.90398026
15.06.2019 11:23:28,681;697.4684448;697.7896118;682.444519;1.153816342;1.07011795;2.270612478;2.260584354;3.765917778;89.25746918;58.46242905;99.95921326;404.8800049;406.7070007;282.1387939;27782.55078;59.90398026
15.06.2019 11:23:29,182;697.4684448;697.7896118;682.444519;1.153816342;1.07011795;2.270612478;2.260584354;3.869299889;89.25746918;58.46242905;99.95921326;404.8800049;406.7070007;282.1387939;27782.55078;59.90398026
15.06.2019 11:23:43,724;697.4684448;697.7896118;682.444519;1.153816342;1.073036432;2.269985199;2.239989042;3.869299889;89.25746918;58.39638901;99.96170044;405.7200012;406.6889954;282.1387939;27782.55078;59.90398026
15.06.2019 11:23:44,225;697.4684448;697.7896118;682.444519;1.153816342;1.073036432;2.269985199;2.239989042;3.628136158;89.25746918;58.39638901;99.96170044;405.7200012;406.6889954;282.1387939;27782.55078;59.90398026
15.06.2019 11:23:58,760;697.4648438;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.249378681;3.628136158;89.23394012;58.46242905;99.97485352;404.8800049;406.5450134;281.8889771;27782.55078;59.90398026
15.06.2019 11:23:59,261;697.4648438;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.249378681;3.929284334;89.23394012;58.46242905;99.97485352;404.8800049;406.5450134;281.8889771;27782.55078;59.90398026
15.06.2019 11:24:13,787;697.4648438;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.311674356;3.929284334;89.24177551;58.46242905;99.96764374;402.8399963;406.5629883;282.2660828;27782.56641;59.90398026
15.06.2019 11:24:14,288;697.4648438;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.311674356;4.153615475;89.24177551;58.46242905;99.96764374;402.8399963;406.5629883;282.2660828;27782.56641;59.90398026
15.06.2019 11:24:28,825;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.180435181;4.153615475;89.23394012;58.42940903;99.98023987;405.8399963;407.0130005;281.6121216;27782.56641;59.90398026
15.06.2019 11:24:29,326;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.180435181;4.024987221;89.23394012;58.42940903;99.98023987;405.8399963;407.0130005;281.6121216;27782.56641;59.90398026
15.06.2019 11:24:43,867;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.293492556;4.024987221;89.25746918;58.46242905;99.98736572;404.3999939;406.8510132;281.8718262;27782.56641;59.90398026
15.06.2019 11:24:44,370;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.293492556;3.935209513;89.25746918;58.46242905;99.98736572;404.3999939;406.8510132;281.8718262;27782.56641;59.90398026
15.06.2019 11:24:58,895;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.298408508;3.935209513;89.23394012;58.49550247;99.94719696;404.519989;406.6889954;281.7233582;27782.56641;59.90398026
15.06.2019 11:24:59,395;697.4719238;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.298408508;3.986537933;89.23394012;58.49550247;99.94719696;404.519989;406.6889954;281.7233582;27782.56641;59.90398026
15.06.2019 11:25:13,930;697.4657593;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.185102224;3.986537933;89.23394012;58.46242905;99.99023438;403.0799866;407.2839966;282.1742859;27782.58398;59.90000916
15.06.2019 11:25:14,434;697.4657593;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.185102224;3.804234028;89.23394012;58.46242905;99.99023438;403.0799866;407.2839966;282.1742859;27782.58398;59.90000916
15.06.2019 11:25:28,966;697.4657593;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.253607035;3.804234028;89.24963379;58.46242905;99.97711945;403.6799927;407.2120056;281.8084106;27782.58398;59.90000916
15.06.2019 11:25:29,467;697.4657593;697.7896118;682.4494629;1.153816342;1.073036432;2.269357443;2.253607035;3.943924427;89.24963379;58.46242905;99.97711945;403.6799927;407.2120056;281.8084106;27782.58398;59.90000916
15.06.2019 11:25:43,996;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.268729925;2.253423214;3.943924427;89.24177551;58.46242905;99.99291992;403.4400024;407.2120056;281.6551208;27782.58398;59.90000916
15.06.2019 11:25:44,501;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.268729925;2.253423214;3.957381248;89.24177551;58.46242905;99.99291992;403.4400024;407.2120056;281.6551208;27782.58398;59.90000916
15.06.2019 11:25:59,034;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.262969017;3.957381248;89.24963379;58.46242905;100.0142212;402.8399963;407.3200073;282.379364;27782.58398;59.90000916
15.06.2019 11:25:59,536;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.262969017;3.759763002;89.24963379;58.46242905;100.0142212;402.8399963;407.3200073;282.379364;27782.58398;59.90000916
15.06.2019 11:26:14,076;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.269670963;2.284922361;3.759763002;89.23394012;58.46242905;100.0004654;402.1199951;407.302002;282.7089233;27782.59961;59.90000916
15.06.2019 11:26:14,578;697.4694214;697.7896118;682.4494629;1.153816342;1.073036432;2.269670963;2.284922361;3.632578611;89.23394012;58.46242905;100.0004654;402.1199951;407.302002;282.7089233;27782.59961;59.90000916
15.06.2019 11:26:29,105;697.4661865;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.224665642;3.632578611;89.23394012;58.49550247;100.0051575;401.7600098;407.0859985;281.9351501;27782.59961;59.90000916
15.06.2019 11:26:29,606;697.4661865;697.7896118;682.4494629;1.153816342;1.073036432;2.269985199;2.224665642;3.913328171;89.23394012;58.49550247;100.0051575;401.7600098;407.0859985;281.9351501;27782.59961;59.90000916
15.06.2019 11:26:44,132;697.4661865;697.7896118;682.4494629;1.153816342;1.073036432;2.269043446;2.218003511;3.913328171;89.24177551;58.46242905;99.97891235;402.6000061;407.4460144;281.9351501;27782.59961;59.90000916
15.06.2019 11:26:44,634;697.4661865;697.7896118;682.4494629;1.153816342;1.073036432;2.269043446;2.218003511;3.873726845;89.24177551;58.46242905;99.97891235;402.6000061;407.4460144;281.9351501;27782.59961;59.90000916
15.06.2019 11:26:59,177;697.472168;697.7896118;682.4494629;1.153816342;1.073036432;2.269043446;2.230210066;3.873726845;89.23394012;58.46242905;99.97402191;404.2799988;407.302002;281.9351501;27782.59961;59.90000916
15.06.2019 11:27:14,218;697.472168;697.7896118;682.4494629;1.153816342;1.073036432;2.269670963;2.180808783;3.873726845;89.21824646;58.49550247;100.0097656;402.3599854;406.9769897;281.5426941;27782.61719;59.90000916
15.06.2019 11:27:14,719;697.472168;697.7896118;682.4494629;1.153816342;1.073036432;2.269670963;2.180808783;4.074388504;89.21824646;58.49550247;100.0097656;402.3599854;406.9769897;281.5426941;27782.61719;59.90000916
15.06.2019 11:27:29,260;697.4680786;697.791626;682.4494629;1.153816342;1.073036432;2.268729925;2.31421423;4.074388504;89.21824646;58.46242905;99.97735596;402.1199951;407.1400146;282.2001038;27782.61719;59.90000916
15.06.2019 11:27:29,761;697.4680786;697.791626;682.4494629;1.153816342;1.073036432;2.268729925;2.31421423;3.80757165;89.21824646;58.46242905;99.97735596;402.1199951;407.1400146;282.2001038;27782.61719;59.90000916
15.06.2019 11:27:44,292;697.4680786;697.791626;682.4445801;1.153816342;1.073036432;2.269985199;2.281087875;3.80757165;89.23394012;58.46242905;99.98580933;406.2000122;406.6530151;282.1602783;27782.61719;59.82780075
15.06.2019 11:27:44,794;697.4680786;697.791626;682.4445801;1.153816342;1.073036432;2.269985199;2.281087875;3.860960007;89.23394012;58.46242905;99.98580933;406.2000122;406.6530151;282.1602783;27782.61719;59.82780075
15.06.2019 11:27:59,331;697.4735107;697.791626;682.4445801;1.153816342;1.073036432;2.270298719;2.31366992;3.860960007;89.24963379;58.46242905;99.96303558;407.1600037;406.868988;281.6417542;27782.61719;59.82780075
15.06.2019 11:27:59,832;697.4735107;697.791626;682.4445801;1.153816342;1.073036432;2.270298719;2.31366992;3.77382803;89.24963379;58.46242905;99.96303558;407.1600037;406.868988;281.6417542;27782.61719;59.82780075
15.06.2019 11:28:14,362;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.270612478;2.254158258;3.77382803;89.24963379;58.42940903;99.96550751;405.7200012;406.7430115;282.4495544;27782.63281;59.82780075
15.06.2019 11:28:14,865;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.270612478;2.254158258;3.800597429;89.24963379;58.42940903;99.96550751;405.7200012;406.7430115;282.4495544;27782.63281;59.82780075
15.06.2019 11:28:29,402;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.271239996;2.24569869;3.800597429;89.27316284;58.46242905;99.97126007;405.3599854;406.5450134;282.4495544;27782.63281;59.80001068
15.06.2019 11:28:29,902;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.271239996;2.24569869;3.813814163;89.27316284;58.46242905;99.97126007;405.3599854;406.5450134;282.4495544;27782.63281;59.80001068
15.06.2019 11:28:44,431;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.271553516;2.268650055;3.813814163;89.27316284;58.46242905;99.94947815;403.0799866;406.5450134;281.6173706;27782.63281;59.80001068
15.06.2019 11:28:44,932;697.4735107;697.791626;682.4445801;1.155481935;1.073036432;2.271553516;2.268650055;4.127547741;89.27316284;58.46242905;99.94947815;403.0799866;406.5450134;281.6173706;27782.63281;59.80001068
15.06.2019 11:28:59,473;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.270612478;2.27212882;4.127547741;89.26531219;58.46242905;99.98377991;405.480011;406.6350098;282.1058044;27782.63281;59.80001068
15.06.2019 11:28:59,974;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.270612478;2.27212882;3.919353008;89.26531219;58.46242905;99.98377991;405.480011;406.6350098;282.1058044;27782.63281;59.80001068
15.06.2019 11:29:14,510;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.270926476;2.280905247;3.919353008;89.27316284;58.46242905;99.96035767;405.480011;406.401001;282.5074463;27782.65039;59.80001068
15.06.2019 11:29:15,010;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.270926476;2.280905247;3.807005644;89.27316284;58.46242905;99.96035767;405.480011;406.401001;282.5074463;27782.65039;59.80001068
15.06.2019 11:29:29,536;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.271867514;2.258014917;3.807005644;89.28884125;58.46242905;99.97990417;404.8800049;406.4549866;281.8088684;27782.65039;59.80001068
15.06.2019 11:29:30,038;697.4671021;697.791626;682.4453125;1.155481935;1.073036432;2.271867514;2.258014917;4.074583054;89.28884125;58.46242905;99.97990417;404.8800049;406.4549866;281.8088684;27782.65039;59.80001068
15.06.2019 11:29:44,573;697.4749756;697.791626;682.4453125;1.155481935;1.073036432;2.271553516;2.302774191;4.074583054;89.27316284;58.46242905;99.97233582;406.2000122;406.0759888;282.6308899;27782.65039;59.80001068
15.06.2019 11:29:45,077;697.4749756;697.791626;682.4453125;1.155481935;1.073036432;2.271553516;2.302774191;3.777561665;89.27316284;58.46242905;99.97233582;406.2000122;406.0759888;282.6308899;27782.65039;59.80001068
15.06.2019 11:29:59,609;697.4749756;697.791626;682.4453125;1.155481935;1.073036432;2.271239996;2.260951281;3.777561665;89.27316284;58.46242905;99.94847107;404.3999939;406.2569885;282.1372375;27782.65039;59.80001068
15.06.2019 11:30:00,109;697.4749756;697.791626;682.4453125;1.155481935;1.073036432;2.271239996;2.260951281;3.934857368;89.27316284;58.46242905;99.94847107;404.3999939;406.2569885;282.1372375;27782.65039;59.80001068
15.06.2019 11:30:14,637;697.4703979;697.791626;682.4453125;1.155481935;1.073036432;2.270926476;2.298044682;3.934857368;89.27316284;58.46242905;99.97625732;404.7600098;406.1849976;282.5212097;27782.66602;59.80001068
15.06.2019 11:30:15,140;697.4703979;697.791626;682.4453125;1.155481935;1.073036432;2.270926476;2.298044682;3.789052486;89.27316284;58.46242905;99.97625732;404.7600098;406.1849976;282.5212097;27782.66602;59.80001068
15.06.2019 11:30:29,674;697.4597778;697.791626;682.4453125;1.155481935;1.073036432;2.271239996;2.273043871;3.789052486;89.29669189;58.46242905;99.99476624;404.0400085;406.401001;281.4122925;27782.66602;59.80001068
15.06.2019 11:30:30,179;697.4597778;697.791626;682.4453125;1.155481935;1.073036432;2.271239996;2.273043871;4.185218811;89.29669189;58.46242905;99.99476624;404.0400085;406.401001;281.4122925;27782.66602;59.80001068
15.06.2019 11:30:44,713;697.4703369;697.791626;682.4551392;1.155481935;1.073036432;2.272181034;2.248459101;4.185218811;89.29669189;58.46242905;99.96073914;404.2799988;406.4549866;282.3676758;27782.66602;59.80001068
15.06.2019 11:30:45,216;697.4703369;697.791626;682.4551392;1.155481935;1.073036432;2.272181034;2.248459101;3.881654024;89.29669189;58.46242905;99.96073914;404.2799988;406.4549866;282.3676758;27782.66602;59.80001068
15.06.2019 11:30:59,760;697.4703369;697.791626;682.4551392;1.155481935;1.073036432;2.271553516;2.29258132;3.881654024;89.28099823;58.42940903;99.95957184;405.480011;406.6889954;281.8490906;27782.68359;59.80001068
15.06.2019 11:31:00,261;697.4703369;697.791626;682.4551392;1.155481935;1.073036432;2.271553516;2.29258132;4.047535419;89.28099823;58.42940903;99.95957184;405.480011;406.6889954;281.8490906;27782.68359;59.80001068
15.06.2019 11:31:14,786;697.4703369;697.791626;682.4501343;1.155481935;1.073036432;2.272494793;2.177446127;4.047535419;89.28884125;58.42940903;99.96069336;404.519989;406.401001;282.9681396;27782.68359;59.80001068
15.06.2019 11:31:15,290;697.4703369;697.791626;682.4501343;1.155481935;1.073036432;2.272494793;2.177446127;3.700714111;89.28884125;58.42940903;99.96069336;404.519989;406.401001;282.9681396;27782.68359;59.80001068
15.06.2019 11:31:29,833;697.4654541;697.791626;682.4501343;1.155481935;1.073036432;2.272181034;2.231687546;3.700714111;89.3123703;58.42940903;99.96612549;403.6799927;406.401001;282.399292;27782.68359;59.80001068
15.06.2019 11:31:30,335;697.4654541;697.791626;682.4501343;1.155481935;1.073036432;2.272181034;2.231687546;3.897068262;89.3123703;58.42940903;99.96612549;403.6799927;406.401001;282.399292;27782.68359;59.80001068
15.06.2019 11:31:44,870;697.4654541;697.791626;682.4501343;1.155481935;1.073036432;2.271867514;2.20056057;3.897068262;89.3123703;58.46242905;99.98271942;406.0799866;406.401001;282.8208618;27782.68359;59.84594345
15.06.2019 11:31:45,370;697.4654541;697.791626;682.4501343;1.155481935;1.073036432;2.271867514;2.20056057;3.72517848;89.3123703;58.46242905;99.98271942;406.0799866;406.401001;282.8208618;27782.68359;59.84594345
15.06.2019 11:31:59,910;697.4730835;697.791626;682.4501343;1.155481935;1.073036432;2.273122311;2.277433395;3.72517848;89.3123703;58.46242905;100.0018997;402.9599915;406.598999;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:00,412;697.4730835;697.791626;682.4501343;1.155481935;1.073036432;2.273122311;2.277433395;4.005300522;89.3123703;58.46242905;100.0018997;402.9599915;406.598999;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:14,953;697.461853;697.791626;682.4501343;1.155481935;1.073036432;2.272494793;2.302774191;4.005300522;89.3123703;58.46242905;100.0047913;405.480011;406.598999;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:29,991;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273436308;2.347108364;4.005300522;89.32805634;58.42940903;100.0219879;405.480011;406.6350098;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:30,491;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273436308;2.347108364;4.018484592;89.32805634;58.42940903;100.0219879;405.480011;406.6350098;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:45,025;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273436308;2.28528738;4.018484592;89.32022095;58.49550247;100.015976;404.3999939;406.4370117;282.1620178;27782.69922;59.84594345
15.06.2019 11:32:45,527;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273436308;2.28528738;3.96932745;89.32022095;58.49550247;100.015976;404.3999939;406.4370117;282.1620178;27782.69922;59.84594345
15.06.2019 11:33:00,065;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273122311;2.246066809;3.96932745;89.32805634;58.42940903;100.0035782;404.7600098;406.5629883;282.5458679;27782.7168;59.84594345
15.06.2019 11:33:00,567;697.4686279;697.791626;682.4501343;1.155481935;1.073036432;2.273122311;2.246066809;3.836810827;89.32805634;58.42940903;100.0035782;404.7600098;406.5629883;282.5458679;27782.7168;59.84594345
15.06.2019 11:33:15,101;697.4716187;697.791626;682.4451904;1.155481935;1.073036432;2.273436308;2.252136707;3.836810827;89.32805634;58.42940903;99.99990082;404.6400146;406.7250061;282.1795044;27782.7168;59.84594345
15.06.2019 11:33:15,602;697.4716187;697.791626;682.4451904;1.155481935;1.073036432;2.273436308;2.252136707;3.963276386;89.32805634;58.42940903;99.99990082;404.6400146;406.7250061;282.1795044;27782.7168;59.84594345
15.06.2019 11:33:30,139;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.27280879;2.321825504;3.963276386;89.33590698;58.42940903;99.97862244;406.0799866;406.7609863;282.1795044;27782.7168;59.80450058
15.06.2019 11:33:30,640;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.27280879;2.321825504;3.936945915;89.33590698;58.42940903;99.97862244;406.0799866;406.7609863;282.1795044;27782.7168;59.80450058
15.06.2019 11:33:45,180;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.273122311;2.259116411;3.936945915;89.32805634;58.39638901;99.98003387;403.6799927;406.4190063;282.1795044;27782.7168;59.87431335
15.06.2019 11:33:45,681;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.273122311;2.259116411;4.003955841;89.32805634;58.39638901;99.98003387;403.6799927;406.4190063;282.1795044;27782.7168;59.87431335
15.06.2019 11:34:00,213;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.272494793;2.299500227;4.003955841;89.32805634;58.42940903;99.99633026;404.3999939;406.7430115;282.7851257;27782.73242;59.87431335
15.06.2019 11:34:00,714;697.4716187;697.7929077;682.4451904;1.155481935;1.073036432;2.272494793;2.299500227;3.768584013;89.32805634;58.42940903;99.99633026;404.3999939;406.7430115;282.7851257;27782.73242;59.87431335
15.06.2019 11:34:15,253;697.4702759;697.7929077;682.4451904;1.155481935;1.073036432;2.273436308;2.251217604;3.768584013;89.32022095;58.46242905;99.97875977;405.3599854;406.2929993;281.929657;27782.73242;59.87431335
15.06.2019 11:34:15,753;697.4702759;697.7929077;682.4451904;1.155481935;1.073036432;2.273436308;2.251217604;4.103319168;89.32022095;58.46242905;99.97875977;405.3599854;406.2929993;281.929657;27782.73242;59.87431335
15.06.2019 11:34:30,280;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.272494793;2.285104752;4.103319168;89.32805634;58.46242905;99.98836517;404.3999939;406.3829956;282.4506531;27782.73242;59.8128891
15.06.2019 11:34:30,781;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.272494793;2.285104752;3.884041548;89.32805634;58.46242905;99.98836517;404.3999939;406.3829956;282.4506531;27782.73242;59.8128891
15.06.2019 11:34:45,314;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.273750067;2.278895617;3.884041548;89.33590698;58.46242905;99.96961975;404.7600098;406.4909973;282.2027588;27782.73242;59.8128891
15.06.2019 11:34:45,814;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.273750067;2.278895617;4.022251129;89.33590698;58.46242905;99.96961975;404.7600098;406.4909973;282.2027588;27782.73242;59.8128891
15.06.2019 11:35:00,353;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.27280879;2.252688169;4.022251129;89.33590698;58.46242905;99.97357941;403.7999878;406.5270081;282.6123657;27782.75;59.80001068
15.06.2019 11:35:00,856;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.27280879;2.252688169;4.10090971;89.33590698;58.46242905;99.97357941;403.7999878;406.5270081;282.6123657;27782.75;59.80001068
15.06.2019 11:35:15,383;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.273122311;2.306227207;4.10090971;89.32805634;58.46242905;99.96151733;406.7999878;406.3110046;281.8604736;27782.75;59.80001068
15.06.2019 11:35:15,887;697.4702759;697.7929077;682.4533081;1.155481935;1.073036432;2.273122311;2.306227207;3.829352617;89.32805634;58.46242905;99.96151733;406.7999878;406.3110046;281.8604736;27782.75;59.80001068
15.06.2019 11:35:30,417;697.4702759;697.7929077;682.4445801;1.155481935;1.073036432;2.274377346;2.24993062;3.829352617;89.35943604;58.46242905;99.96615601;406.6799927;406.2390137;282.4943542;27782.75;59.80001068
15.06.2019 11:35:30,918;697.4702759;697.7929077;682.4445801;1.155481935;1.073036432;2.274377346;2.24993062;3.947972298;89.35943604;58.46242905;99.96615601;406.6799927;406.2390137;282.4943542;27782.75;59.80001068
15.06.2019 11:35:45,452;697.4675903;697.7929077;682.4445801;1.155481935;1.073036432;2.274063349;2.259850502;3.947972298;89.35943604;58.42940903;99.95048523;405.2399902;406.1480103;282.4943542;27782.75;59.80001068
15.06.2019 11:35:45,952;697.4675903;697.7929077;682.4445801;1.155481935;1.073036432;2.274063349;2.259850502;3.934794426;89.35943604;58.42940903;99.95048523;405.2399902;406.1480103;282.4943542;27782.75;59.80001068
15.06.2019 11:36:00,479;697.4678955;697.7929077;682.4445801;1.155481935;1.073036432;2.275004625;2.244778156;3.934794426;89.37511444;58.46242905;99.97402191;405.9599915;406.0220032;281.9282532;27782.76758;59.80001068
15.06.2019 11:36:00,981;697.4678955;697.7929077;682.4445801;1.155481935;1.073036432;2.275004625;2.244778156;4.143219471;89.37511444;58.46242905;99.97402191;405.9599915;406.0220032;281.9282532;27782.76758;59.80001068
15.06.2019 11:36:15,523;697.4678955;697.7929077;682.4445801;1.155481935;1.073036432;2.274377346;2.309314728;4.143219471;89.38297272;58.42940903;99.98326111;408.6000061;405.9679871;283.0787964;27782.76758;59.80001068
15.06.2019 11:36:16,024;697.4678955;697.7929077;682.4445801;1.155481935;1.073036432;2.274377346;2.309314728;3.746397257;89.38297272;58.42940903;99.98326111;408.6000061;405.9679871;283.0787964;27782.76758;59.80001068
15.06.2019 11:36:30,557;697.4766235;697.7929077;682.4539795;1.155481935;1.073036432;2.274377346;2.248826981;3.746397257;89.35943604;58.46242905;99.95523071;407.1600037;405.9859924;282.1271667;27782.76758;59.80001068
15.06.2019 11:36:31,057;697.4766235;697.7929077;682.4539795;1.155481935;1.073036432;2.274377346;2.248826981;4.074603081;89.35943604;58.46242905;99.95523071;407.1600037;405.9859924;282.1271667;27782.76758;59.80001068
15.06.2019 11:36:45,586;697.4691772;697.7929077;682.4539795;1.155481935;1.073036432;2.273750067;2.280905247;4.074603081;89.34375;58.46242905;99.95350647;405.7200012;405.9859924;281.839386;27782.76758;59.80001068
15.06.2019 11:36:46,088;697.4691772;697.7929077;682.4539795;1.155481935;1.073036432;2.273750067;2.280905247;4.173862457;89.34375;58.46242905;99.95350647;405.7200012;405.9859924;281.839386;27782.76758;59.80001068
15.06.2019 11:37:00,624;697.4691772;697.7929077;682.4539795;1.155481935;1.073036432;2.273750067;2.303864717;4.173862457;89.35943604;58.42940903;99.97036743;407.519989;406.1119995;281.839386;27782.7832;59.80001068
15.06.2019 11:37:01,126;697.4691772;697.7929077;682.4539795;1.155481935;1.073036432;2.273750067;2.303864717;4.147595882;89.35943604;58.42940903;99.97036743;407.519989;406.1119995;281.839386;27782.7832;59.80001068
15.06.2019 11:37:15,671;697.4736938;697.7929077;682.4439087;1.155481935;1.073036432;2.274377346;2.294949532;4.147595882;89.34375;58.46242905;99.96025085;407.1600037;405.9320068;282.0144653;27782.7832;59.80001068
15.06.2019 11:37:16,172;697.4736938;697.7929077;682.4439087;1.155481935;1.073036432;2.274377346;2.294949532;4.113479614;89.34375;58.46242905;99.96025085;407.1600037;405.9320068;282.0144653;27782.7832;59.80001068
15.06.2019 11:37:30,707;697.4700928;697.7929077;682.4439087;1.155481935;1.073036432;2.274063349;2.234087229;4.113479614;89.35943604;58.46242905;99.98281097;405.480011;406.0580139;282.0144653;27782.7832;59.80001068
15.06.2019 11:37:31,207;697.4700928;697.7929077;682.4439087;1.155481935;1.073036432;2.274063349;2.234087229;4.126610756;89.35943604;58.46242905;99.98281097;405.480011;406.0580139;282.0144653;27782.7832;59.80001068
15.06.2019 11:37:45,740;697.4700928;697.7929077;682.4585571;1.155481935;1.073036432;2.274377346;2.179314613;4.126610756;89.38297272;58.42940903;99.97354126;405.3599854;405.9140015;282.181366;27782.7832;59.80001068
15.06.2019 11:37:46,242;697.4700928;697.7929077;682.4585571;1.155481935;1.073036432;2.274377346;2.179314613;4.055915833;89.38297272;58.42940903;99.97354126;405.3599854;405.9140015;282.181366;27782.7832;59.80001068
15.06.2019 11:38:00,785;697.4700928;697.7929077;682.4585571;1.155481935;1.073036432;2.275945663;2.216521502;4.055915833;89.39080811;58.49550247;99.9732132;404.8800049;406.1849976;282.181366;27782.80078;59.80001068
15.06.2019 11:38:01,286;697.4700928;697.7929077;682.4585571;1.155481935;1.073036432;2.275945663;2.216521502;4.039685726;89.39080811;58.49550247;99.9732132;404.8800049;406.1849976;282.181366;27782.80078;59.80001068
15.06.2019 11:38:15,820;697.4700928;697.7929077;682.4544067;1.155481935;1.073036432;2.276260138;2.271030664;4.039685726;89.39080811;58.42940903;99.96096039;407.519989;406.1849976;282.773468;27782.80078;59.80001068
15.06.2019 11:38:16,323;697.4700928;697.7929077;682.4544067;1.155481935;1.073036432;2.276260138;2.271030664;3.795949697;89.39080811;58.42940903;99.96096039;407.519989;406.1849976;282.773468;27782.80078;59.80001068
15.06.2019 11:38:30,857;697.4645386;697.7929077;682.4544067;1.155481935;1.073036432;2.275945663;2.233718157;3.795949697;89.39864349;58.42940903;99.99047089;407.1600037;405.9140015;281.7091675;27782.80078;59.80001068
15.06.2019 11:38:31,358;697.4645386;697.7929077;682.4544067;1.155481935;1.073036432;2.275945663;2.233718157;3.907151699;89.39864349;58.42940903;99.99047089;407.1600037;405.9140015;281.7091675;27782.80078;59.80001068
15.06.2019 11:38:45,890;697.4679565;697.7935791;682.4544067;1.155481935;1.073036432;2.27657342;2.309859514;3.907151699;89.39864349;58.46242905;100.0253143;406.6799927;406.0580139;282.0890198;27782.80078;59.80001068
15.06.2019 11:38:46,391;697.4679565;697.7935791;682.4544067;1.155481935;1.073036432;2.27657342;2.309859514;4.097812653;89.39864349;58.46242905;100.0253143;406.6799927;406.0580139;282.0890198;27782.80078;59.80001068
15.06.2019 11:39:00,925;697.4679565;697.7935791;682.4544067;1.155481935;1.073036432;2.276260138;2.265902281;4.097812653;89.41433716;58.46242905;100.0076523;404.8800049;406.2030029;281.6679688;27782.81641;59.80001068
15.06.2019 11:39:01,425;697.4679565;697.7935791;682.4544067;1.155481935;1.073036432;2.276260138;2.265902281;4.229918957;89.41433716;58.46242905;100.0076523;404.8800049;406.2030029;281.6679688;27782.81641;59.80001068
15.06.2019 11:39:15,958;697.4679565;697.7935791;682.4477539;1.155481935;1.073036432;2.277514696;2.224110842;4.229918957;89.41433716;58.46242905;99.96355438;405.9599915;406.2030029;282.383667;27782.81641;59.80001068
15.06.2019 11:39:16,463;697.4679565;697.7935791;682.4477539;1.155481935;1.073036432;2.277514696;2.224110842;4.035604954;89.41433716;58.46242905;99.96355438;405.9599915;406.2030029;282.383667;27782.81641;59.80001068
15.06.2019 11:39:30,992;697.4717407;697.7935791;682.4477539;1.155481935;1.073036432;2.27657342;2.247171164;4.035604954;89.40650177;58.46242905;99.98769379;406.9200134;406.2929993;282.383667;27782.81641;59.80001068
15.06.2019 11:39:31,493;697.4717407;697.7935791;682.4477539;1.155481935;1.073036432;2.27657342;2.247171164;3.99620676;89.40650177;58.46242905;99.98769379;406.9200134;406.2929993;282.383667;27782.81641;59.80001068
15.06.2019 11:39:46,029;697.4668579;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.24919486;3.99620676;89.43786621;58.46242905;100.0050583;406.2000122;406.2929993;282.383667;27782.81641;59.80001068
15.06.2019 11:39:46,530;697.4668579;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.24919486;4.133029938;89.43786621;58.46242905;100.0050583;406.2000122;406.2929993;282.383667;27782.81641;59.80001068
15.06.2019 11:40:01,063;697.4668579;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.269016743;4.133029938;89.44571686;58.46242905;99.9825592;405.480011;406.2929993;282.0862122;27782.83398;59.80001068
15.06.2019 11:40:01,565;697.4668579;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.269016743;4.235462189;89.44571686;58.46242905;99.9825592;405.480011;406.2929993;282.0862122;27782.83398;59.80001068
15.06.2019 11:40:16,091;697.475647;697.7935791;682.4477539;1.155481935;1.073036432;2.277828693;2.260401011;4.235462189;89.44571686;58.46242905;99.99026489;405.3599854;406.0580139;281.8744507;27782.83398;59.80001068
15.06.2019 11:40:16,593;697.475647;697.7935791;682.4477539;1.155481935;1.073036432;2.277828693;2.260401011;4.282223701;89.44571686;58.46242905;99.99026489;405.3599854;406.0580139;281.8744507;27782.83398;59.80001068
15.06.2019 11:40:31,127;697.4689331;697.7935791;682.4477539;1.155481935;1.073036432;2.278142452;2.290576696;4.282223701;89.46139526;58.46242905;99.96376801;405.2399902;406.1119995;281.8744507;27782.83398;59.80001068
15.06.2019 11:40:31,630;697.4689331;697.7935791;682.4477539;1.155481935;1.073036432;2.278142452;2.290576696;4.334558964;89.46139526;58.46242905;99.96376801;405.2399902;406.1119995;281.8744507;27782.83398;59.80001068
15.06.2019 11:40:46,165;697.4782104;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.332677603;4.334558964;89.45355988;58.46242905;99.96053314;404.6400146;406.0220032;282.7581177;27782.83398;59.80001068
15.06.2019 11:40:46,666;697.4782104;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.332677603;4.004086971;89.45355988;58.46242905;99.96053314;404.6400146;406.0220032;282.7581177;27782.83398;59.80001068
15.06.2019 11:41:01,202;697.4782104;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.246618986;4.004086971;89.46139526;58.46242905;99.96118927;403.5599976;406.1119995;282.6041565;27782.84961;59.80001068
15.06.2019 11:41:01,703;697.4782104;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.246618986;4.057112217;89.46139526;58.46242905;99.96118927;403.5599976;406.1119995;282.6041565;27782.84961;59.80001068
15.06.2019 11:41:16,237;697.4721069;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.285104752;4.057112217;89.46139526;58.42940903;99.99015808;410.1600037;406.2929993;282.6041565;27782.84961;59.80001068
15.06.2019 11:41:16,737;697.4721069;697.7935791;682.4477539;1.155481935;1.073036432;2.278455734;2.285104752;4.083347321;89.46139526;58.42940903;99.99015808;410.1600037;406.2929993;282.6041565;27782.84961;59.80001068
15.06.2019 11:41:31,278;697.473999;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.190136671;4.083347321;89.48492432;58.46242905;99.98852539;405.9599915;406.0580139;282.7633057;27782.84961;59.80001068
15.06.2019 11:41:31,782;697.473999;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.190136671;4.093503475;89.48492432;58.46242905;99.98852539;405.9599915;406.0580139;282.7633057;27782.84961;59.80001068
15.06.2019 11:41:46,313;697.46875;697.7976074;682.4477539;1.155481935;1.073036432;2.27908349;2.22281599;4.093503475;89.47708893;58.49550247;99.99601746;407.0400085;406.4909973;282.315033;27782.84961;59.80001068
15.06.2019 11:41:46,815;697.46875;697.7976074;682.4477539;1.155481935;1.073036432;2.27908349;2.22281599;4.234642982;89.47708893;58.49550247;99.99601746;407.0400085;406.4909973;282.315033;27782.84961;59.80001068
15.06.2019 11:42:01,337;697.4760132;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.235932589;4.234642982;89.47708893;58.46242905;100.0119553;408.2399902;406.4909973;282.5057983;27782.86719;59.80001068
15.06.2019 11:42:01,837;697.4760132;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.235932589;4.18209362;89.47708893;58.46242905;100.0119553;408.2399902;406.4909973;282.5057983;27782.86719;59.80001068
15.06.2019 11:42:16,371;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278455734;2.230764389;4.18209362;89.48492432;58.46242905;99.97128296;406.2000122;406.1849976;283.1066895;27782.86719;59.80001068
15.06.2019 11:42:16,871;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278455734;2.230764389;3.935959816;89.48492432;58.46242905;99.97128296;406.2000122;406.1849976;283.1066895;27782.86719;59.80001068
15.06.2019 11:42:31,415;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278455734;2.229471207;3.935959816;89.46924591;58.49550247;99.94549561;404.1600037;406.4729919;282.4744568;27782.86719;59.80001068
15.06.2019 11:42:31,917;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278455734;2.229471207;4.153576374;89.46924591;58.49550247;99.94549561;404.1600037;406.4729919;282.4744568;27782.86719;59.80001068
15.06.2019 11:42:46,451;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278769732;2.31693387;4.153576374;89.46924591;58.49550247;99.98248291;405.8399963;406.0580139;282.0336609;27782.86719;59.80001068
15.06.2019 11:42:46,952;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.278769732;2.31693387;4.318380833;89.46924591;58.49550247;99.98248291;405.8399963;406.0580139;282.0336609;27782.86719;59.80001068
15.06.2019 11:43:01,483;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.220595598;4.318380833;89.46139526;58.46242905;99.96566772;406.4400024;406.0400085;282.0336609;27782.88281;59.80001068
15.06.2019 11:43:01,984;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.220595598;4.344526291;89.46139526;58.46242905;99.96566772;406.4400024;406.0400085;282.0336609;27782.88281;59.80001068
15.06.2019 11:43:16,527;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.276701927;4.344526291;89.48492432;58.46242905;100.00383;404.1600037;406.1300049;282.3555908;27782.88281;59.80001068
15.06.2019 11:43:17,028;697.4703369;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.276701927;4.150853634;89.48492432;58.46242905;100.00383;404.1600037;406.1300049;282.3555908;27782.88281;59.80001068
15.06.2019 11:43:31,567;697.4754028;697.7976074;682.4477539;1.155481935;1.073036432;2.279397011;2.279261112;4.150853634;89.49277496;58.46242905;99.99211884;405.9599915;406.0400085;282.3555908;27782.88281;59.80001068
15.06.2019 11:43:46,607;697.4656982;697.7963257;682.4477539;1.155481935;1.073036432;2.27908349;2.255260468;4.150853634;89.47708893;58.46242905;99.98979187;405.1199951;406.1659851;282.3555908;27782.88281;59.80001068
15.06.2019 11:43:47,108;697.4656982;697.7963257;682.4477539;1.155481935;1.073036432;2.27908349;2.255260468;4.137744904;89.47708893;58.46242905;99.98979187;405.1199951;406.1659851;282.3555908;27782.88281;59.80001068
15.06.2019 11:44:01,641;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.279397011;2.333400249;4.137744904;89.47708893;58.46242905;99.96165466;407.8800049;405.6619873;282.973877;27782.90039;59.80001068
15.06.2019 11:44:02,141;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.279397011;2.333400249;4.040160179;89.47708893;58.46242905;99.96165466;407.8800049;405.6619873;282.973877;27782.90039;59.80001068
