Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 11:44:16,679;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.27908349;2.2545259;4.040160179;89.46924591;58.42940903;99.98091888;409.2000122;406.1119995;282.686676;27782.90039;59.80001068
15.06.2019 11:44:17,180;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.27908349;2.2545259;4.125845909;89.46924591;58.42940903;99.98091888;409.2000122;406.1119995;282.686676;27782.90039;59.80001068
15.06.2019 11:44:31,723;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.279397011;2.289300442;4.125845909;89.46139526;58.46242905;100.007843;402.9599915;406.5629883;281.7380676;27782.90039;59.80001068
15.06.2019 11:44:32,227;697.4751587;697.7963257;682.4477539;1.155481935;1.073036432;2.279397011;2.289300442;4.465219498;89.46139526;58.46242905;100.007843;402.9599915;406.5629883;281.7380676;27782.90039;59.80001068
15.06.2019 11:44:46,762;697.4689941;697.7963257;682.4477539;1.155481935;1.073036432;2.278769732;2.204091787;4.465219498;89.46139526;58.46242905;100.0163574;406.2000122;406.6530151;282.6525574;27782.90039;59.80001068
15.06.2019 11:44:47,262;697.4689941;697.7963257;682.4477539;1.155481935;1.073036432;2.278769732;2.204091787;4.124496937;89.46139526;58.46242905;100.0163574;406.2000122;406.6530151;282.6525574;27782.90039;59.80001068
15.06.2019 11:45:01,802;697.4689941;697.7963257;682.4534302;1.155481935;1.073036432;2.279397011;2.293856621;4.124496937;89.46924591;58.46242905;100.0040054;407.7600098;406.8150024;282.1539612;27782.91602;59.80001068
15.06.2019 11:45:02,303;697.4689941;697.7963257;682.4534302;1.155481935;1.073036432;2.279397011;2.293856621;4.322174072;89.46924591;58.46242905;100.0040054;407.7600098;406.8150024;282.1539612;27782.91602;59.80001068
15.06.2019 11:45:16,832;697.4689941;697.7963257;682.4534302;1.155481935;1.073036432;2.278455734;2.294038773;4.322174072;89.46924591;58.46242905;99.9747467;404.3999939;406.8150024;282.1539612;27782.91602;59.80001068
15.06.2019 11:45:17,335;697.4689941;697.7963257;682.4534302;1.155481935;1.073036432;2.278455734;2.294038773;4.183326721;89.46924591;58.46242905;99.9747467;404.3999939;406.8150024;282.1539612;27782.91602;59.80001068
15.06.2019 11:45:31,875;697.4744263;697.7963257;682.4534302;1.155481935;1.073036432;2.279397011;2.264252424;4.183326721;89.48492432;58.46242905;99.99742126;406.5599976;406.8150024;282.807312;27782.91602;59.80001068
15.06.2019 11:45:32,376;697.4744263;697.7963257;682.4534302;1.155481935;1.073036432;2.279397011;2.264252424;3.99764061;89.48492432;58.46242905;99.99742126;406.5599976;406.8150024;282.807312;27782.91602;59.80001068
15.06.2019 11:45:46,913;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.311674356;3.99764061;89.48492432;58.46242905;100.0148239;404.8800049;406.6889954;282.6053162;27782.91602;59.80001068
15.06.2019 11:45:47,414;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.311674356;4.067204475;89.48492432;58.46242905;100.0148239;404.8800049;406.6889954;282.6053162;27782.91602;59.80001068
15.06.2019 11:46:01,960;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.297498465;4.067204475;89.46139526;58.46242905;99.99247742;406.7999878;406.5629883;282.0706177;27782.93359;59.70617294
15.06.2019 11:46:02,461;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.297498465;4.041445255;89.46139526;58.46242905;99.99247742;406.7999878;406.5629883;282.0706177;27782.93359;59.70617294
15.06.2019 11:46:17,001;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.20576334;4.041445255;89.46924591;58.46242905;99.96990204;407.6400146;406.7250061;282.6801147;27782.93359;59.70347214
15.06.2019 11:46:32,029;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.208919287;4.041445255;89.48492432;58.46242905;100.0190964;405.1199951;407.0130005;282.6801147;27782.93359;59.70347214
15.06.2019 11:46:32,530;697.4744263;697.7963257;682.4500122;1.155481935;1.073036432;2.279397011;2.208919287;4.275324821;89.48492432;58.46242905;100.0190964;405.1199951;407.0130005;282.6801147;27782.93359;59.70347214
15.06.2019 11:46:47,066;697.4784546;697.7963257;682.4500122;1.155481935;1.073036432;2.27908349;2.299864054;4.275324821;89.47708893;58.46242905;99.99124908;405.6000061;406.9590149;282.1692505;27782.93359;59.70347214
15.06.2019 11:46:47,567;697.4784546;697.7963257;682.4500122;1.155481935;1.073036432;2.27908349;2.299864054;4.262241364;89.47708893;58.46242905;99.99124908;405.6000061;406.9590149;282.1692505;27782.93359;59.70347214
15.06.2019 11:47:02,105;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.279397011;2.325445652;4.262241364;89.47708893;58.49550247;100.0056763;406.2000122;407.302002;282.1618958;27782.94922;59.77565002
15.06.2019 11:47:02,606;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.279397011;2.325445652;4.277849674;89.47708893;58.49550247;100.0056763;406.2000122;407.302002;282.1618958;27782.94922;59.77565002
15.06.2019 11:47:17,140;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.278769732;2.298590422;4.277849674;89.48492432;58.49550247;99.96927643;406.2000122;406.9410095;282.7498779;27782.94922;59.70205688
15.06.2019 11:47:17,647;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.278769732;2.298590422;4.049303055;89.48492432;58.49550247;99.96927643;406.2000122;406.9410095;282.7498779;27782.94922;59.70205688
15.06.2019 11:47:32,181;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.279397011;2.284739733;4.049303055;89.48492432;58.46242905;99.96886444;405.3599854;406.9769897;282.7498779;27782.94922;59.70205688
15.06.2019 11:47:32,685;697.4784546;697.7963257;682.4437256;1.155481935;1.073036432;2.279397011;2.284739733;4.075519085;89.48492432;58.46242905;99.96886444;405.3599854;406.9769897;282.7498779;27782.94922;59.70205688
15.06.2019 11:47:47,221;697.4728394;697.7963257;682.4437256;1.155481935;1.073036432;2.278455734;2.244225979;4.075519085;89.46924591;58.46242905;99.96134186;404.3999939;407.0499878;282.7498779;27782.94922;59.70205688
15.06.2019 11:47:47,722;697.4728394;697.7963257;682.4437256;1.155481935;1.073036432;2.278455734;2.244225979;4.036175251;89.46924591;58.46242905;99.96134186;404.3999939;407.0499878;282.7498779;27782.94922;59.70205688
15.06.2019 11:48:02,254;697.4708862;697.7963257;682.4437256;1.155481935;1.073036432;2.278455734;2.284009695;4.036175251;89.46924591;58.46242905;99.9839325;406.2000122;407.2479858;283.1669922;27782.9668;59.70205688
15.06.2019 11:48:02,757;697.4708862;697.7963257;682.4437256;1.155481935;1.073036432;2.278455734;2.284009695;3.912094831;89.46924591;58.46242905;99.9839325;406.2000122;407.2479858;283.1669922;27782.9668;59.70205688
15.06.2019 11:48:17,288;697.4708862;697.7963257;682.4481201;1.155481935;1.073036432;2.278769732;2.270481586;3.912094831;89.48492432;58.46242905;99.96787262;405.2399902;407.3559875;282.3509827;27782.9668;59.70205688
15.06.2019 11:48:17,789;697.4708862;697.7963257;682.4481201;1.155481935;1.073036432;2.278769732;2.270481586;4.105126381;89.48492432;58.46242905;99.96787262;405.2399902;407.3559875;282.3509827;27782.9668;59.70205688
15.06.2019 11:48:32,331;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.278455734;2.199259043;4.105126381;89.46139526;58.46242905;99.97985077;405.7200012;407.3559875;282.6442871;27782.9668;59.70205688
15.06.2019 11:48:32,832;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.278455734;2.199259043;4.092008591;89.46139526;58.46242905;99.97985077;405.7200012;407.3559875;282.6442871;27782.9668;59.70205688
15.06.2019 11:48:47,374;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.279397011;2.202419519;4.092008591;89.48492432;58.46242905;99.97833252;406.7999878;407.3559875;282.6442871;27782.9668;59.70205688
15.06.2019 11:48:47,878;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.279397011;2.202419519;4.13132143;89.48492432;58.46242905;99.97833252;406.7999878;407.3559875;282.6442871;27782.9668;59.70205688
15.06.2019 11:49:02,406;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.279397011;2.295313835;4.13132143;89.46139526;58.42940903;99.98223877;406.9200134;407.1940002;281.8612976;27782.98242;59.70205688
15.06.2019 11:49:02,908;697.4749146;697.7963257;682.4481201;1.155481935;1.073036432;2.279397011;2.295313835;3.968935251;89.46139526;58.42940903;99.98223877;406.9200134;407.1940002;281.8612976;27782.98242;59.70205688
15.06.2019 11:49:17,435;697.4749146;697.7963257;682.4481201;1.155913234;1.073036432;2.278455734;2.218373775;3.968935251;89.46924591;58.46242905;99.96391296;404.6400146;406.9410095;283.116272;27782.98242;59.70205688
15.06.2019 11:49:17,937;697.4749146;697.7963257;682.4481201;1.155913234;1.073036432;2.278455734;2.218373775;3.929554701;89.46924591;58.46242905;99.96391296;404.6400146;406.9410095;283.116272;27782.98242;59.70205688
15.06.2019 11:49:32,468;697.4794312;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.209661484;3.929554701;89.46924591;58.46242905;99.96646881;408.1199951;407.0130005;281.6863098;27782.98242;59.70205688
15.06.2019 11:49:32,971;697.4794312;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.209661484;4.460900784;89.46924591;58.46242905;99.96646881;408.1199951;407.0130005;281.6863098;27782.98242;59.70205688
15.06.2019 11:49:47,500;697.4713135;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.238329887;4.460900784;89.46924591;58.46242905;99.97198486;406.9200134;407.1759949;282.6781006;27782.98242;59.70205688
15.06.2019 11:49:48,003;697.4713135;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.238329887;4.119693756;89.46924591;58.46242905;99.97198486;406.9200134;407.1759949;282.6781006;27782.98242;59.70205688
15.06.2019 11:50:02,539;697.4713135;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.246250868;4.119693756;89.46139526;58.46242905;99.9650116;405.480011;407.1759949;281.9346313;27783;59.70205688
15.06.2019 11:50:03,040;697.4713135;697.7963257;682.4481201;1.155913234;1.073036432;2.279397011;2.246250868;4.375460625;89.46139526;58.46242905;99.9650116;405.480011;407.1759949;281.9346313;27783;59.70205688
15.06.2019 11:50:17,581;697.4725952;697.7963257;682.4481201;1.155913234;1.073036432;2.278142452;2.229840755;4.375460625;89.46924591;58.46242905;99.98365021;406.3200073;407.3200073;282.821991;27783;59.70205688
15.06.2019 11:50:18,082;697.4725952;697.7963257;682.4481201;1.155913234;1.073036432;2.278142452;2.229840755;4.017724514;89.46924591;58.46242905;99.98365021;406.3200073;407.3200073;282.821991;27783;59.70205688
15.06.2019 11:50:32,619;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.255995035;4.017724514;89.46924591;58.46242905;99.99781036;404.2799988;407.7160034;281.9301758;27783;59.70205688
15.06.2019 11:50:33,119;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.255995035;4.377001762;89.46924591;58.46242905;99.99781036;404.2799988;407.7160034;281.9301758;27783;59.70205688
15.06.2019 11:50:47,653;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.221150875;4.377001762;89.48492432;58.46242905;99.93855286;406.6799927;407.5180054;281.9301758;27783;59.70205688
15.06.2019 11:51:02,687;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.253239632;4.377001762;89.48492432;58.46242905;99.98171997;404.2799988;407.769989;282.3257446;27783.01758;59.70205688
15.06.2019 11:51:03,188;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.253239632;4.240912437;89.48492432;58.46242905;99.98171997;404.2799988;407.769989;282.3257446;27783.01758;59.70205688
15.06.2019 11:51:17,722;697.4725952;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.290576696;4.240912437;89.46924591;58.42940903;99.95376587;405.1199951;407.5539856;282.3257446;27783.01758;59.70000839
15.06.2019 11:51:32,757;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.263702631;4.240912437;89.48492432;58.46242905;99.97815704;403.6799927;407.571991;281.974762;27783.01758;59.70000839
15.06.2019 11:51:33,261;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.263702631;4.335539818;89.48492432;58.46242905;99.97815704;403.6799927;407.571991;281.974762;27783.01758;59.70000839
15.06.2019 11:51:47,787;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.278455734;2.277433395;4.335539818;89.46139526;58.46242905;99.97809601;405.1199951;407.8420105;282.856781;27783.01758;59.70000839
15.06.2019 11:51:48,288;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.278455734;2.277433395;4.018870354;89.46139526;58.46242905;99.97809601;405.1199951;407.8420105;282.856781;27783.01758;59.70000839
15.06.2019 11:52:02,824;697.4684448;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.322187662;4.018870354;89.46924591;58.46242905;99.97076416;403.0799866;407.9509888;282.4312744;27783.0332;59.70000839
15.06.2019 11:52:03,325;697.4684448;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.322187662;4.191532612;89.46924591;58.46242905;99.97076416;403.0799866;407.9509888;282.4312744;27783.0332;59.70000839
15.06.2019 11:52:17,864;697.4743652;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.275239229;4.191532612;89.48492432;58.46242905;99.9630127;404.519989;408.2929993;283.1278992;27783.0332;59.70000839
15.06.2019 11:52:18,366;697.4743652;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.275239229;3.951817751;89.48492432;58.46242905;99.9630127;404.519989;408.2929993;283.1278992;27783.0332;59.70000839
15.06.2019 11:52:32,899;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.221705914;3.951817751;89.46924591;58.46242905;99.97238159;406.2000122;408.0950012;282.3292236;27783.0332;59.70000839
15.06.2019 11:52:33,404;697.4777222;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.221705914;4.239722729;89.46924591;58.46242905;99.97238159;406.2000122;408.0950012;282.3292236;27783.0332;59.70000839
15.06.2019 11:52:47,936;697.472229;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.28181839;4.239722729;89.49277496;58.46242905;99.96781921;405;408.3110046;282.3292236;27783.0332;59.70000839
15.06.2019 11:52:48,436;697.472229;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.28181839;4.226636887;89.49277496;58.46242905;99.96781921;405;408.3110046;282.3292236;27783.0332;59.70000839
15.06.2019 11:53:02,968;697.4763794;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.263152361;4.226636887;89.47708893;58.46242905;99.97032166;403.9200134;408.0230103;282.833313;27783.05078;59.70000839
15.06.2019 11:53:03,469;697.4763794;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.263152361;4.04008007;89.47708893;58.46242905;99.97032166;403.9200134;408.0230103;282.833313;27783.05078;59.70000839
15.06.2019 11:53:18,004;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.253974676;4.04008007;89.47708893;58.46242905;99.95835876;406.5599976;407.5539856;282.1338501;27783.05078;59.70000839
15.06.2019 11:53:18,505;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.27908349;2.253974676;4.293863773;89.47708893;58.46242905;99.95835876;406.5599976;407.5539856;282.1338501;27783.05078;59.70000839
15.06.2019 11:53:33,036;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.35016942;4.293863773;89.48492432;58.46242905;99.95796204;403.6799927;408.0409851;282.0999146;27783.05078;59.70000839
15.06.2019 11:53:33,536;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.278769732;2.35016942;4.278471947;89.48492432;58.46242905;99.95796204;403.6799927;408.0409851;282.0999146;27783.05078;59.70000839
15.06.2019 11:53:48,071;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.311674356;4.278471947;89.48492432;58.46242905;99.95644379;405.8399963;407.6080017;282.3727722;27783.05078;59.70000839
15.06.2019 11:53:48,571;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.311674356;4.210733891;89.48492432;58.46242905;99.95644379;405.8399963;407.6080017;282.3727722;27783.05078;59.70000839
15.06.2019 11:54:03,112;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.278455734;2.275421858;4.210733891;89.48492432;58.46242905;99.98253632;404.3999939;407.9330139;282.3727722;27783.06641;59.70000839
15.06.2019 11:54:03,613;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.278455734;2.275421858;4.171438217;89.48492432;58.46242905;99.98253632;404.3999939;407.9330139;282.3727722;27783.06641;59.70000839
15.06.2019 11:54:18,151;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.278455734;2.262785435;4.171438217;89.46924591;58.46242905;99.97917175;404.519989;407.6440125;282.3727722;27783.06641;59.70000839
15.06.2019 11:54:33,186;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.232795238;4.171438217;89.46924591;58.46242905;99.9901123;405.1199951;408.131012;282.2473145;27783.06641;59.70000839
15.06.2019 11:54:33,687;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.232795238;4.253907204;89.46924591;58.46242905;99.9901123;405.1199951;408.131012;282.2473145;27783.06641;59.70000839
15.06.2019 11:54:48,221;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.290394306;4.253907204;89.48492432;58.42940903;100.0181274;403.5599976;407.8779907;282.4449768;27783.06641;59.70000839
15.06.2019 11:54:48,723;697.4731445;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.290394306;4.185892582;89.48492432;58.42940903;100.0181274;403.5599976;407.8779907;282.4449768;27783.06641;59.70000839
15.06.2019 11:55:03,258;697.4829102;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.299500227;4.185892582;89.47708893;58.49550247;100.0050049;403.6799927;408.1130066;282.1697388;27783.08398;59.70000839
15.06.2019 11:55:03,760;697.4829102;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.299500227;4.280599594;89.47708893;58.49550247;100.0050049;403.6799927;408.1130066;282.1697388;27783.08398;59.70000839
15.06.2019 11:55:18,298;697.4763794;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.303319454;4.280599594;89.47708893;58.46242905;99.99572754;406.6799927;407.8959961;282.1697388;27783.08398;59.70000839
15.06.2019 11:55:18,798;697.4763794;697.7988892;682.4481201;1.155913234;1.073036432;2.279397011;2.303319454;4.194117546;89.47708893;58.46242905;99.99572754;406.6799927;407.8959961;282.1697388;27783.08398;59.70000839
15.06.2019 11:55:33,329;697.4801636;697.7988892;682.446228;1.155913234;1.073036432;2.278769732;2.261318207;4.194117546;89.48492432;58.46242905;100.0117264;405.6000061;408.0050049;282.4210815;27783.08398;59.70000839
15.06.2019 11:55:33,830;697.4801636;697.7988892;682.446228;1.155913234;1.073036432;2.278769732;2.261318207;4.167935848;89.48492432;58.46242905;100.0117264;405.6000061;408.0050049;282.4210815;27783.08398;59.70000839
15.06.2019 11:55:48,365;697.475647;697.7988892;682.446228;1.155913234;1.073036432;2.278769732;2.300773621;4.167935848;89.46924591;58.46242905;100.0020142;404.2799988;408.2030029;282.4210815;27783.08398;59.70000839
15.06.2019 11:56:03,401;697.475647;697.7988892;682.446228;1.155913234;1.073036432;2.279397011;2.301864862;4.167935848;89.48492432;58.46242905;99.98690796;403.9200134;408.2569885;282.4210815;27783.09961;59.70000839
15.06.2019 11:56:03,902;697.475647;697.7988892;682.446228;1.155913234;1.073036432;2.279397011;2.301864862;4.194117546;89.48492432;58.46242905;99.98690796;403.9200134;408.2569885;282.4210815;27783.09961;59.70000839
15.06.2019 11:56:18,436;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.278769732;2.203905821;4.194117546;89.48492432;58.46242905;99.98666382;405.3599854;408.3469849;282.9219055;27783.09961;59.70000839
15.06.2019 11:56:18,936;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.278769732;2.203905821;3.995549202;89.48492432;58.46242905;99.98666382;405.3599854;408.3469849;282.9219055;27783.09961;59.70000839
15.06.2019 11:56:33,477;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.278769732;2.266818285;3.995549202;89.46924591;58.42940903;99.96311951;404.0400085;408.2030029;282.102356;27783.09961;59.70000839
15.06.2019 11:56:33,979;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.278769732;2.266818285;4.318454266;89.46924591;58.42940903;99.96311951;404.0400085;408.2030029;282.102356;27783.09961;59.70000839
15.06.2019 11:56:48,517;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.279397011;2.342062712;4.318454266;89.46924591;58.49550247;99.98627472;404.519989;408.3829956;282.8355103;27783.09961;59.70000839
15.06.2019 11:56:49,020;697.4763184;697.7975464;682.446228;1.155913234;1.073036432;2.279397011;2.342062712;4.092411995;89.46924591;58.49550247;99.98627472;404.519989;408.3829956;282.8355103;27783.09961;59.70000839
15.06.2019 11:57:03,557;697.4802246;697.7975464;682.446228;1.155913234;1.073036432;2.27908349;2.237039089;4.092411995;89.46139526;58.49550247;100.0148468;404.1600037;407.9330139;282.1293945;27783.11719;59.70000839
15.06.2019 11:57:04,058;697.4802246;697.7975464;682.446228;1.155913234;1.073036432;2.27908349;2.237039089;4.257326603;89.46139526;58.49550247;100.0148468;404.1600037;407.9330139;282.1293945;27783.11719;59.70000839
15.06.2019 11:57:18,592;697.4802246;697.7975464;682.4509277;1.155913234;1.073036432;2.279711008;2.216892004;4.257326603;89.46924591;58.46242905;100.0030212;403.5599976;407.769989;282.3180237;27783.11719;59.70000839
15.06.2019 11:57:19,099;697.4802246;697.7975464;682.4509277;1.155913234;1.073036432;2.279711008;2.216892004;4.283498287;89.46924591;58.46242905;100.0030212;403.5599976;407.769989;282.3180237;27783.11719;59.70000839
15.06.2019 11:57:33,629;697.4744263;697.7975464;682.4509277;1.155913234;1.073036432;2.278455734;2.330328465;4.283498287;89.49277496;58.46242905;99.97595215;403.0799866;408.32901;283.0692444;27783.11719;59.70000839
15.06.2019 11:57:34,131;697.4744263;697.7975464;682.4509277;1.155913234;1.073036432;2.278455734;2.330328465;3.97265029;89.49277496;58.46242905;99.97595215;403.0799866;408.32901;283.0692444;27783.11719;59.70000839
15.06.2019 11:57:48,664;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.279397011;2.293310165;3.97265029;89.46924591;58.46242905;100.0247803;402.6000061;408.3469849;282.0021362;27783.11719;59.70000839
15.06.2019 11:57:49,165;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.279397011;2.293310165;4.379050732;89.46924591;58.46242905;100.0247803;402.6000061;408.3469849;282.0021362;27783.11719;59.70000839
15.06.2019 11:58:03,709;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.278455734;2.332677603;4.379050732;89.48492432;58.46242905;100.0194321;401.6400146;408.4909973;282.230957;27783.13281;59.70000839
15.06.2019 11:58:04,214;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.278455734;2.332677603;4.261101246;89.48492432;58.46242905;100.0194321;401.6400146;408.4909973;282.230957;27783.13281;59.70000839
15.06.2019 11:58:18,751;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.27908349;2.301137447;4.261101246;89.49277496;58.46242905;100.014328;403.3200073;408.401001;282.230957;27783.13281;59.70000839
15.06.2019 11:58:19,252;697.4786377;697.7975464;682.4509277;1.155913234;1.073036432;2.27908349;2.301137447;4.30035305;89.49277496;58.46242905;100.014328;403.3200073;408.401001;282.230957;27783.13281;59.70000839
15.06.2019 11:58:33,782;697.4747314;697.7975464;682.4509277;1.155913234;1.073036432;2.278769732;2.217262506;4.30035305;89.48492432;58.46242905;99.98409271;401.2799988;408.5090027;282.230957;27783.13281;59.70000839
15.06.2019 11:58:34,283;697.4747314;697.7975464;682.4509277;1.155913234;1.073036432;2.278769732;2.217262506;4.274211884;89.48492432;58.46242905;99.98409271;401.2799988;408.5090027;282.230957;27783.13281;59.70000839
15.06.2019 11:58:48,828;697.4814453;697.7975464;682.4509277;1.155913234;1.073036432;2.278769732;2.287294149;4.274211884;89.46924591;58.46242905;99.96714783;403.5599976;408.5450134;282.6781006;27783.13281;59.70000839
15.06.2019 11:58:49,328;697.4814453;697.7975464;682.4509277;1.155913234;1.073036432;2.278769732;2.287294149;4.120368481;89.46924591;58.46242905;99.96714783;403.5599976;408.5450134;282.6781006;27783.13281;59.70000839
15.06.2019 11:59:03,864;697.4814453;697.8001099;682.4509277;1.155913234;1.073036432;2.279397011;2.216892004;4.120368481;89.48492432;58.46242905;99.98523712;402.8399963;408.5809937;283.0263367;27783.15039;59.70000839
15.06.2019 11:59:04,368;697.4814453;697.8001099;682.4509277;1.155913234;1.073036432;2.279397011;2.216892004;4.026780605;89.48492432;58.46242905;99.98523712;402.8399963;408.5809937;283.0263367;27783.15039;59.70000839
15.06.2019 11:59:18,900;697.4865723;697.8001099;682.4509277;1.155913234;1.073036432;2.278769732;2.242752552;4.026780605;89.46924591;58.46242905;99.96394348;403.4400024;408.67099;282.2483215;27783.15039;59.70000839
15.06.2019 11:59:19,402;697.4865723;697.8001099;682.4509277;1.155913234;1.073036432;2.278769732;2.242752552;4.268233299;89.46924591;58.46242905;99.96394348;403.4400024;408.67099;282.2483215;27783.15039;59.70000839
15.06.2019 11:59:33,936;697.4794922;697.8001099;682.4395142;1.155913234;1.073036432;2.278455734;2.346568346;4.268233299;89.48492432;58.49550247;100.0121613;405.3599854;408.598999;282.5624084;27783.15039;59.70000839
15.06.2019 11:59:34,436;697.4794922;697.8001099;682.4395142;1.155913234;1.073036432;2.278455734;2.346568346;4.147058487;89.48492432;58.49550247;100.0121613;405.3599854;408.598999;282.5624084;27783.15039;59.70000839
15.06.2019 11:59:48,979;697.4858398;697.8001099;682.4395142;1.155913234;1.073036432;2.279397011;2.278529882;4.147058487;89.48492432;58.46242905;100.0011597;404.2799988;408.3649902;282.5624084;27783.15039;59.60440063
15.06.2019 11:59:49,480;697.4858398;697.8001099;682.4395142;1.155913234;1.073036432;2.279397011;2.278529882;4.186357498;89.48492432;58.46242905;100.0011597;404.2799988;408.3649902;282.5624084;27783.15039;59.60440063
15.06.2019 12:00:04,016;697.4858398;697.8001099;682.4541016;1.155913234;1.073036432;2.278769732;2.140850067;4.186357498;89.48492432;58.49550247;99.97695923;402.6000061;408.3649902;281.8222046;27783.16602;59.60440063
15.06.2019 12:00:04,517;697.4858398;697.8001099;682.4541016;1.155913234;1.073036432;2.278769732;2.140850067;4.414829731;89.48492432;58.49550247;99.97695923;402.6000061;408.3649902;281.8222046;27783.16602;59.60440063
15.06.2019 12:00:19,042;697.484314;697.8001099;682.4541016;1.155913234;1.073036432;2.278769732;2.25746417;4.414829731;89.46924591;58.49550247;99.96076965;403.2000122;408.5629883;282.6165771;27783.16602;59.60440063
15.06.2019 12:00:19,547;697.484314;697.8001099;682.4541016;1.155913234;1.073036432;2.278769732;2.25746417;4.141533852;89.46924591;58.49550247;99.96076965;403.2000122;408.5629883;282.6165771;27783.16602;59.60440063
15.06.2019 12:00:34,073;697.4771118;697.8001099;682.4541016;1.155913234;1.073036432;2.278455734;2.258565664;4.141533852;89.49277496;58.49550247;99.96303558;404.7600098;408.5629883;282.4293518;27783.16602;59.60440063
15.06.2019 12:00:34,575;697.4771118;697.8001099;682.4541016;1.155913234;1.073036432;2.278455734;2.258565664;4.192829609;89.49277496;58.49550247;99.96303558;404.7600098;408.5629883;282.4293518;27783.16602;59.60440063
15.06.2019 12:00:49,114;697.4771118;697.8001099;682.4486694;1.155913234;1.073036432;2.279397011;2.221890926;4.192829609;89.46924591;58.49550247;99.98429871;403.7999878;408.5090027;282.4293518;27783.16602;59.60440063
15.06.2019 12:00:49,617;697.4771118;697.8001099;682.4486694;1.155913234;1.073036432;2.279397011;2.221890926;4.23211956;89.46924591;58.49550247;99.98429871;403.7999878;408.5090027;282.4293518;27783.16602;59.60440063
15.06.2019 12:01:04,155;697.4838867;697.8001099;682.4486694;1.155913234;1.073036432;2.279711008;2.248090982;4.23211956;89.46139526;58.46242905;99.92725372;403.4400024;408.32901;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:04,657;697.4838867;697.8001099;682.4486694;1.155913234;1.073036432;2.279711008;2.248090982;4.266478539;89.46139526;58.46242905;99.92725372;403.4400024;408.32901;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:19,204;697.4838867;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.220965624;4.266478539;89.48492432;58.5615387;99.9109726;403.9200134;408.1669922;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:19,705;697.4838867;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.220965624;4.214100838;89.48492432;58.5615387;99.9109726;403.9200134;408.1669922;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:34,236;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.275970459;4.214100838;89.48492432;58.46242905;99.96421051;404.519989;407.9689941;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:34,740;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.275970459;4.227228165;89.48492432;58.46242905;99.96421051;404.519989;407.9689941;282.3675232;27783.18359;59.60440063
15.06.2019 12:01:49,271;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278455734;2.226884365;4.227228165;89.48492432;58.49550247;99.8703537;405.480011;407.8059998;282.3675232;27783.18359;59.60000992
15.06.2019 12:01:49,772;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278455734;2.226884365;4.214100838;89.48492432;58.49550247;99.8703537;405.480011;407.8059998;282.3675232;27783.18359;59.60000992
15.06.2019 12:02:04,313;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.244778156;4.214100838;89.48492432;58.52852249;99.91169739;403.5599976;407.7520142;283.0447998;27783.19922;59.60000992
15.06.2019 12:02:04,814;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.244778156;3.981062174;89.48492432;58.52852249;99.91169739;403.5599976;407.7520142;283.0447998;27783.19922;59.60000992
15.06.2019 12:02:19,358;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278455734;2.251217604;3.981062174;89.48492432;58.49550247;99.90071106;405;407.6080017;282.2080383;27783.19922;59.60000992
15.06.2019 12:02:19,859;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.278455734;2.251217604;4.268984795;89.48492432;58.49550247;99.90071106;405;407.6080017;282.2080383;27783.19922;59.60000992
15.06.2019 12:02:34,391;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.260401011;4.268984795;89.46139526;58.49550247;99.99847412;404.6400146;407.428009;282.2080383;27783.19922;59.60000992
15.06.2019 12:02:34,896;697.479126;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.260401011;4.308243275;89.46139526;58.49550247;99.99847412;404.6400146;407.428009;282.2080383;27783.19922;59.60000992
15.06.2019 12:02:49,432;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.290029764;4.308243275;89.46139526;58.49550247;99.90306091;404.6400146;407.1759949;282.7806702;27783.19922;59.67405701
15.06.2019 12:02:49,934;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.290029764;4.085082531;89.46139526;58.49550247;99.90306091;404.6400146;407.1759949;282.7806702;27783.19922;59.67405701
15.06.2019 12:03:04,458;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.302774191;4.085082531;89.46924591;58.49550247;99.93734741;403.5599976;407.0679932;282.3416443;27783.2168;59.67405701
15.06.2019 12:03:04,959;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.302774191;4.236124516;89.46924591;58.49550247;99.93734741;403.5599976;407.0679932;282.3416443;27783.2168;59.67405701
15.06.2019 12:03:19,488;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.260217428;4.236124516;89.48492432;58.49550247;99.92149353;405.1199951;407.2659912;281.8902588;27783.2168;59.69998169
15.06.2019 12:03:19,990;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.260217428;4.417529583;89.48492432;58.49550247;99.92149353;405.1199951;407.2659912;281.8902588;27783.2168;59.69998169
15.06.2019 12:03:34,534;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.318202496;4.417529583;89.48492432;58.49550247;99.9310379;405.3599854;406.5629883;281.8250732;27783.2168;59.69998169
15.06.2019 12:03:35,035;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.318202496;4.439949036;89.48492432;58.49550247;99.9310379;405.3599854;406.5629883;281.8250732;27783.2168;59.69998169
15.06.2019 12:03:49,565;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.27578783;4.439949036;89.46924591;58.49550247;99.96740723;404.6400146;406.868988;282.2750854;27783.2168;59.69998169
15.06.2019 12:03:50,066;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.27578783;4.259026527;89.46924591;58.49550247;99.96740723;404.6400146;406.868988;282.2750854;27783.2168;59.69998169
15.06.2019 12:04:04,605;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.254893064;4.259026527;89.46924591;58.46242905;99.91861725;406.5599976;406.868988;282.2750854;27783.23242;59.69998169
15.06.2019 12:04:05,107;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.254893064;4.261077881;89.46924591;58.46242905;99.91861725;406.5599976;406.868988;282.2750854;27783.23242;59.69998169
15.06.2019 12:04:19,633;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279711008;2.184169054;4.261077881;89.46924591;58.46242905;99.92686462;405.7200012;406.7609863;281.3635559;27783.23242;59.69998169
15.06.2019 12:04:20,134;697.4772949;697.8001099;682.4486694;1.156161666;1.073036432;2.279711008;2.184169054;4.587700844;89.46924591;58.46242905;99.92686462;405.7200012;406.7609863;281.3635559;27783.23242;59.69998169
15.06.2019 12:04:34,665;697.4847412;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.184542418;4.587700844;89.46924591;58.46242905;99.94976807;404.7600098;406.7070007;282.3819275;27783.23242;59.69998169
15.06.2019 12:04:35,166;697.4847412;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.184542418;4.22432518;89.46924591;58.46242905;99.94976807;404.7600098;406.7070007;282.3819275;27783.23242;59.69998169
15.06.2019 12:04:49,705;697.4768066;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.2649858;4.22432518;89.46924591;58.49550247;99.93827057;404.519989;406.7789917;282.3819275;27783.23242;59.69998169
15.06.2019 12:04:50,206;697.4768066;697.8001099;682.4486694;1.156161666;1.073036432;2.278769732;2.2649858;4.198156357;89.46924591;58.49550247;99.93827057;404.519989;406.7789917;282.3819275;27783.23242;59.69998169
15.06.2019 12:05:04,730;697.4768066;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.287476778;4.198156357;89.48492432;58.46242905;99.9285202;403.9200134;406.9769897;281.7039185;27783.25;59.69998169
15.06.2019 12:05:05,233;697.4768066;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.287476778;4.418373108;89.48492432;58.46242905;99.9285202;403.9200134;406.9769897;281.7039185;27783.25;59.69998169
15.06.2019 12:05:19,769;697.4856567;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.296042204;4.418373108;89.48492432;58.49550247;99.91117859;404.1600037;406.8330078;282.5858154;27783.25;59.69998169
15.06.2019 12:05:20,270;697.4856567;697.8001099;682.4486694;1.156161666;1.073036432;2.279397011;2.296042204;4.154170036;89.48492432;58.49550247;99.91117859;404.1600037;406.8330078;282.5858154;27783.25;59.69998169
15.06.2019 12:05:34,806;697.4856567;697.8001099;682.4429932;1.156161666;1.073036432;2.279397011;2.250666142;4.154170036;89.48492432;58.46242905;99.89815521;405.7200012;406.8150024;282.0226135;27783.25;59.69998169
15.06.2019 12:05:35,308;697.4856567;697.8001099;682.4429932;1.156161666;1.073036432;2.279397011;2.250666142;4.443399906;89.48492432;58.46242905;99.89815521;405.7200012;406.8150024;282.0226135;27783.25;59.69998169
15.06.2019 12:05:49,838;697.4856567;697.8001099;682.4429932;1.156161666;1.073036432;2.278769732;2.256729603;4.443399906;89.48492432;58.46242905;99.92201996;405.3599854;406.7250061;282.275238;27783.25;59.69998169
15.06.2019 12:05:50,338;697.4856567;697.8001099;682.4429932;1.156161666;1.073036432;2.278769732;2.256729603;4.317358971;89.48492432;58.46242905;99.92201996;405.3599854;406.7250061;282.275238;27783.25;59.69998169
15.06.2019 12:06:04,876;697.479187;697.8001099;682.4429932;1.156161666;1.073036432;2.279397011;2.232426167;4.317358971;89.48492432;58.49550247;99.91850281;406.6799927;406.7250061;282.275238;27783.26758;59.68018341
15.06.2019 12:06:05,376;697.479187;697.8001099;682.4429932;1.156161666;1.073036432;2.279397011;2.232426167;4.356587887;89.48492432;58.49550247;99.91850281;406.6799927;406.7250061;282.275238;27783.26758;59.68018341
15.06.2019 12:06:19,919;697.479187;697.8001099;682.4429932;1.156161666;1.073036432;2.279397011;2.276336432;4.356587887;89.47708893;58.49550247;99.92086792;406.3200073;406.9230042;282.275238;27783.26758;59.61371613
15.06.2019 12:06:34,957;697.479187;697.8001099;682.4541016;1.156161666;1.073036432;2.278455734;2.242752552;4.356587887;89.47708893;58.46242905;99.9318161;403.4400024;407.1940002;282.275238;27783.26758;59.61371613
15.06.2019 12:06:35,458;697.479187;697.8001099;682.4541016;1.156161666;1.073036432;2.278455734;2.242752552;4.317358971;89.47708893;58.46242905;99.9318161;403.4400024;407.1940002;282.275238;27783.26758;59.61371613
15.06.2019 12:06:49,991;697.4817505;697.8001099;682.4541016;1.156161666;1.073036432;2.279397011;2.30022788;4.317358971;89.48492432;58.49550247;99.9431076;404.0400085;407.1940002;282.0496216;27783.26758;59.61371613
15.06.2019 12:06:50,497;697.4817505;697.8001099;682.4541016;1.156161666;1.073036432;2.279397011;2.30022788;4.268256187;89.48492432;58.49550247;99.9431076;404.0400085;407.1940002;282.0496216;27783.26758;59.61371613
15.06.2019 12:07:05,035;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.279397011;2.267184973;4.268256187;89.48492432;58.49550247;99.92403412;403.9200134;407.3200073;282.1470947;27783.2832;59.61371613
15.06.2019 12:07:05,536;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.279397011;2.267184973;4.234705925;89.48492432;58.49550247;99.92403412;403.9200134;407.3200073;282.1470947;27783.2832;59.61371613
15.06.2019 12:07:20,064;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.278769732;2.279991865;4.234705925;89.46924591;58.49550247;99.94412231;405.8399963;407.3919983;282.1470947;27783.2832;59.60000992
15.06.2019 12:07:20,566;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.278769732;2.279991865;4.31469965;89.46924591;58.49550247;99.94412231;405.8399963;407.3919983;282.1470947;27783.2832;59.60000992
15.06.2019 12:07:35,102;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.278455734;2.215780497;4.31469965;89.47708893;58.42940903;99.94194031;403.4400024;407.5899963;282.6569824;27783.2832;59.60000992
15.06.2019 12:07:35,603;697.4817505;697.8001099;682.4477539;1.156161666;1.073036432;2.278455734;2.215780497;4.126191616;89.47708893;58.42940903;99.94194031;403.4400024;407.5899963;282.6569824;27783.2832;59.60000992
15.06.2019 12:07:50,135;697.4848633;697.8001099;682.4477539;1.156161666;1.073036432;2.278769732;2.238145351;4.126191616;89.47708893;58.46242905;99.96881104;403.5599976;407.4639893;282.1621399;27783.2832;59.60000992
15.06.2019 12:07:50,637;697.4848633;697.8001099;682.4477539;1.156161666;1.073036432;2.278769732;2.238145351;4.309527874;89.47708893;58.46242905;99.96881104;403.5599976;407.4639893;282.1621399;27783.2832;59.60000992
15.06.2019 12:08:05,172;697.4754028;697.8043213;682.4477539;1.156161666;1.073036432;2.27908349;2.249746561;4.309527874;89.48492432;58.49550247;99.98326111;401.519989;407.3919983;281.4725342;27783.30078;59.60000992
15.06.2019 12:08:05,673;697.4754028;697.8043213;682.4477539;1.156161666;1.073036432;2.27908349;2.249746561;4.559782982;89.48492432;58.49550247;99.98326111;401.519989;407.3919983;281.4725342;27783.30078;59.60000992
15.06.2019 12:08:20,212;697.4754028;697.8043213;682.4477539;1.156161666;1.073036432;2.278455734;2.235194445;4.559782982;89.48492432;58.49550247;99.9408493;404.519989;407.5360107;282.2442932;27783.30078;59.60000992
15.06.2019 12:08:20,716;697.4754028;697.8043213;682.4477539;1.156161666;1.073036432;2.278455734;2.235194445;4.268172741;89.48492432;58.49550247;99.9408493;404.519989;407.5360107;282.2442932;27783.30078;59.60000992
15.06.2019 12:08:35,246;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.279397011;2.268650055;4.268172741;89.46924591;58.49550247;99.95894623;403.2000122;407.5180054;282.2537231;27783.30078;59.60000992
15.06.2019 12:08:35,749;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.279397011;2.268650055;4.304180145;89.46924591;58.49550247;99.95894623;403.2000122;407.5180054;282.2537231;27783.30078;59.60000992
15.06.2019 12:08:50,277;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.285470009;4.304180145;89.49277496;58.49550247;99.94976044;404.1600037;407.3739929;282.2537231;27783.30078;59.60000992
15.06.2019 12:08:50,780;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.285470009;4.278023243;89.49277496;58.49550247;99.94976044;404.1600037;407.3739929;282.2537231;27783.30078;59.60000992
15.06.2019 12:09:05,318;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.279397011;2.214668512;4.278023243;89.46139526;58.49550247;99.95978546;403.0799866;407.4460144;282.6642456;27783.31641;59.60000992
15.06.2019 12:09:05,819;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.279397011;2.214668512;4.162992477;89.46139526;58.49550247;99.95978546;403.0799866;407.4460144;282.6642456;27783.31641;59.60000992
15.06.2019 12:09:20,358;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.219669819;4.162992477;89.48492432;58.49550247;99.93816376;403.3200073;407.5;281.9327698;27783.31641;59.64544296
15.06.2019 12:09:20,860;697.4815674;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.219669819;4.38843298;89.48492432;58.49550247;99.93816376;403.3200073;407.5;281.9327698;27783.31641;59.64544296
15.06.2019 12:09:35,395;697.4786377;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.239804506;4.38843298;89.46924591;58.46242905;99.93473053;403.7999878;407.3739929;282.3309937;27783.31641;59.64544296
15.06.2019 12:09:35,896;697.4786377;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.239804506;4.251441479;89.46924591;58.46242905;99.93473053;403.7999878;407.3739929;282.3309937;27783.31641;59.64544296
15.06.2019 12:09:50,422;697.4786377;697.8043213;682.4477539;1.156161666;1.073036432;2.278769732;2.257280827;4.251441479;89.46924591;58.49550247;99.94248962;404.0400085;407.4460144;282.3309937;27783.31641;59.64544296
15.06.2019 12:10:05,466;697.4835815;697.798584;682.4477539;1.156161666;1.073036432;2.279397011;2.279626369;4.251441479;89.48492432;58.49550247;99.96620941;404.1600037;407.4819946;282.3309937;27783.33398;59.64544296
15.06.2019 12:10:05,966;697.4835815;697.798584;682.4477539;1.156161666;1.073036432;2.279397011;2.279626369;4.277605534;89.48492432;58.49550247;99.96620941;404.1600037;407.4819946;282.3309937;27783.33398;59.64544296
15.06.2019 12:10:20,503;697.4835815;697.798584;682.4477539;1.156161666;1.073036432;2.279397011;2.217077255;4.277605534;89.46139526;58.46242905;99.94565582;403.0799866;407.4460144;282.3309937;27783.33398;59.60573196
15.06.2019 12:10:35,535;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.278769732;2.187713385;4.277605534;89.46924591;58.49550247;99.92732239;403.4400024;407.1040039;282.3309937;27783.33398;59.647995
15.06.2019 12:10:36,036;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.278769732;2.187713385;4.251441479;89.46924591;58.49550247;99.92732239;403.4400024;407.1040039;282.3309937;27783.33398;59.647995
15.06.2019 12:10:50,577;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.27908349;2.263519049;4.251441479;89.48492432;58.49550247;99.93824005;403.5599976;407.1220093;282.1246338;27783.33398;59.647995
15.06.2019 12:10:51,079;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.27908349;2.263519049;4.335504532;89.48492432;58.49550247;99.93824005;403.5599976;407.1220093;282.1246338;27783.33398;59.647995
15.06.2019 12:11:05,614;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.279397011;2.303137541;4.335504532;89.47708893;58.49550247;99.9274292;405.3599854;406.67099;281.5400391;27783.34961;59.647995
15.06.2019 12:11:06,116;697.4795532;697.798584;682.4477539;1.156161666;1.073036432;2.279397011;2.303137541;4.54960537;89.47708893;58.49550247;99.9274292;405.3599854;406.67099;281.5400391;27783.34961;59.647995
15.06.2019 12:11:20,646;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.27908349;2.347288609;4.54960537;89.47708893;58.49550247;99.93173218;403.9200134;407.1040039;282.4202576;27783.34961;59.647995
15.06.2019 12:11:21,147;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.27908349;2.347288609;4.233825684;89.47708893;58.49550247;99.93173218;403.9200134;407.1040039;282.4202576;27783.34961;59.647995
15.06.2019 12:11:35,674;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.278455734;2.195165396;4.233825684;89.48492432;58.46242905;99.94784546;403.0799866;407.3739929;281.8617554;27783.34961;59.61591339
15.06.2019 12:11:36,177;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.278455734;2.195165396;4.399782658;89.48492432;58.46242905;99.94784546;403.0799866;407.3739929;281.8617554;27783.34961;59.61591339
15.06.2019 12:11:50,713;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.278769732;2.331232071;4.399782658;89.46924591;58.46242905;99.91840363;407.3999939;407.3380127;282.9022827;27783.34961;59.61591339
15.06.2019 12:11:51,216;697.4795532;697.8035889;682.4477539;1.156161666;1.073036432;2.278769732;2.331232071;4.081125259;89.46924591;58.46242905;99.91840363;407.3999939;407.3380127;282.9022827;27783.34961;59.61591339
15.06.2019 12:12:05,751;697.4862671;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.228547573;4.081125259;89.48492432;58.46242905;99.92713928;405;407.0499878;281.9542847;27783.36719;59.61591339
15.06.2019 12:12:06,253;697.4862671;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.228547573;4.407145977;89.48492432;58.46242905;99.92713928;405;407.0499878;281.9542847;27783.36719;59.61591339
15.06.2019 12:12:20,781;697.4786987;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.277433395;4.407145977;89.48492432;58.49550247;99.94213867;405.2399902;407.1940002;282.4929504;27783.36719;59.60000992
15.06.2019 12:12:21,281;697.4786987;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.277433395;4.22190237;89.48492432;58.49550247;99.94213867;405.2399902;407.1940002;282.4929504;27783.36719;59.60000992
15.06.2019 12:12:35,813;697.4865723;697.8035889;682.4477539;1.156161666;1.073036432;2.27908349;2.28309679;4.22190237;89.47708893;58.49550247;99.97024536;403.6799927;407.3919983;281.6268921;27783.36719;59.60000992
15.06.2019 12:12:36,317;697.4865723;697.8035889;682.4477539;1.156161666;1.073036432;2.27908349;2.28309679;4.532802582;89.47708893;58.49550247;99.97024536;403.6799927;407.3919983;281.6268921;27783.36719;59.60000992
15.06.2019 12:12:50,849;697.4812012;697.8035889;682.4477539;1.156161666;1.073036432;2.279711008;2.228732347;4.532802582;89.47708893;58.46242905;99.98068237;403.7999878;407.5360107;282.132019;27783.36719;59.60000992
15.06.2019 12:12:51,352;697.4812012;697.8035889;682.4477539;1.156161666;1.073036432;2.279711008;2.228732347;4.359128475;89.47708893;58.46242905;99.98068237;403.7999878;407.5360107;282.132019;27783.36719;59.60000992
15.06.2019 12:13:05,883;697.4812012;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.174080849;4.359128475;89.47708893;58.46242905;99.96305847;406.4400024;407.5360107;281.641571;27783.38281;59.60000992
