Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 12:13:06,387;697.4812012;697.8035889;682.4477539;1.156161666;1.073036432;2.279397011;2.174080849;4.514688969;89.47708893;58.46242905;99.96305847;406.4400024;407.5360107;281.641571;27783.38281;59.60000992
15.06.2019 12:13:20,919;697.4872437;697.8035889;682.4477539;1.157784462;1.073036432;2.27908349;2.342783928;4.514688969;89.47708893;58.46242905;100.0105972;403.9200134;407.7520142;282.1533813;27783.38281;59.60000992
15.06.2019 12:13:21,420;697.4872437;697.8035889;682.4477539;1.157784462;1.073036432;2.27908349;2.342783928;4.299453735;89.47708893;58.46242905;100.0105972;403.9200134;407.7520142;282.1533813;27783.38281;59.60000992
15.06.2019 12:13:35,956;697.4872437;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.258565664;4.299453735;89.48492432;58.46242905;99.95528412;401.519989;408.0769958;282.5744019;27783.38281;59.60000992
15.06.2019 12:13:36,459;697.4872437;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.258565664;4.193900108;89.48492432;58.46242905;99.95528412;401.519989;408.0769958;282.5744019;27783.38281;59.60000992
15.06.2019 12:13:51,001;697.4829712;697.8035889;682.4477539;1.157784462;1.073036432;2.278769732;2.319833279;4.193900108;89.47708893;58.46242905;99.96408081;402.480011;408.2210083;281.7838745;27783.38281;59.60000992
15.06.2019 12:13:51,503;697.4829712;697.8035889;682.4477539;1.157784462;1.073036432;2.278769732;2.319833279;4.439640045;89.47708893;58.46242905;99.96408081;402.480011;408.2210083;281.7838745;27783.38281;59.60000992
15.06.2019 12:14:06,038;697.4829712;697.8035889;682.4477539;1.157784462;1.073036432;2.278455734;2.256362677;4.439640045;89.47708893;58.46242905;99.97355652;402.9599915;408.0230103;281.7838745;27783.40039;59.60000992
15.06.2019 12:14:06,539;697.4829712;697.8035889;682.4477539;1.157784462;1.073036432;2.278455734;2.256362677;4.426573753;89.47708893;58.46242905;99.97355652;402.9599915;408.0230103;281.7838745;27783.40039;59.60000992
15.06.2019 12:14:21,069;697.4887085;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.304955244;4.426573753;89.46924591;58.46242905;100.0218887;404.3999939;408.0950012;282.5917358;27783.40039;59.60000992
15.06.2019 12:14:21,570;697.4887085;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.304955244;4.187933922;89.46924591;58.46242905;100.0218887;404.3999939;408.0950012;282.5917358;27783.40039;59.60000992
15.06.2019 12:14:36,102;697.4814453;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.300046206;4.187933922;89.48492432;58.46242905;100.0079498;402.7200012;408.1849976;282.5917358;27783.40039;59.60000992
15.06.2019 12:14:51,137;697.4814453;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.248275042;4.187933922;89.46139526;58.46242905;99.98262787;404.3999939;408.1489868;283.0607605;27783.40039;59.60000992
15.06.2019 12:14:51,637;697.4814453;697.8035889;682.4477539;1.157784462;1.073036432;2.279397011;2.248275042;4.026628017;89.46139526;58.46242905;99.98262787;404.3999939;408.1489868;283.0607605;27783.40039;59.60000992
15.06.2019 12:15:06,173;697.4840698;697.8035889;682.4477539;1.157784462;1.073036432;2.279711008;2.214668512;4.026628017;89.49277496;58.46242905;100.0111465;405.2399902;408.1489868;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:06,675;697.4840698;697.8035889;682.4477539;1.157784462;1.073036432;2.279711008;2.214668512;4.372465134;89.49277496;58.46242905;100.0111465;405.2399902;408.1489868;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:21,210;697.4768677;697.8035889;682.4477539;1.157784462;1.073036432;2.278455734;2.257831573;4.372465134;89.46924591;58.46242905;99.97419739;403.9200134;407.8059998;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:21,712;697.4768677;697.8035889;682.4477539;1.157784462;1.073036432;2.278455734;2.257831573;4.32015276;89.46924591;58.46242905;99.97419739;403.9200134;407.8059998;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:36,234;697.4833984;697.8035889;682.4477539;1.157784462;1.073036432;2.278769732;2.260217428;4.32015276;89.48492432;58.42940903;99.97871399;402.1199951;408.2210083;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:36,735;697.4833984;697.8035889;682.4477539;1.157784462;1.073036432;2.278769732;2.260217428;4.333233833;89.48492432;58.42940903;99.97871399;402.1199951;408.2210083;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:51,281;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.264435768;4.333233833;89.49277496;58.46242905;99.97047424;407.1600037;407.9869995;282.0932312;27783.41602;59.60000992
15.06.2019 12:15:51,782;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.264435768;4.346311092;89.49277496;58.46242905;99.97047424;407.1600037;407.9869995;282.0932312;27783.41602;59.60000992
15.06.2019 12:16:06,312;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.237039089;4.346311092;89.47708893;58.42940903;99.9839859;403.7999878;408.131012;282.6463013;27783.43359;59.53678131
15.06.2019 12:16:06,816;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.237039089;4.169166088;89.47708893;58.42940903;99.9839859;403.7999878;408.131012;282.6463013;27783.43359;59.53678131
15.06.2019 12:16:21,344;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.27212882;4.169166088;89.47708893;58.46242905;99.96595001;404.3999939;407.8420105;282.6463013;27783.43359;59.59886551
15.06.2019 12:16:21,845;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.27212882;4.156075478;89.47708893;58.46242905;99.96595001;404.3999939;407.8420105;282.6463013;27783.43359;59.59886551
15.06.2019 12:16:36,380;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.245330811;4.156075478;89.46924591;58.46242905;99.94770813;403.3200073;408.0769958;282.138916;27783.43359;59.59886551
15.06.2019 12:16:36,880;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.245330811;4.330592632;89.46924591;58.46242905;99.94770813;403.3200073;408.0769958;282.138916;27783.43359;59.59886551
15.06.2019 12:16:51,414;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.282183886;4.330592632;89.48492432;58.46242905;99.97607422;401.3999939;407.8420105;282.138916;27783.43359;59.59894943
15.06.2019 12:16:51,915;697.4833984;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.282183886;4.317512989;89.48492432;58.46242905;99.97607422;401.3999939;407.8420105;282.138916;27783.43359;59.59894943
15.06.2019 12:17:06,451;697.4814453;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.286929607;4.317512989;89.46139526;58.46242905;99.98195648;404.1600037;407.6440125;282.138916;27783.44922;59.50351334
15.06.2019 12:17:21,476;697.4882813;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.264435768;4.317512989;89.48492432;58.46242905;99.96215057;403.0799866;407.769989;282.138916;27783.44922;59.50351334
15.06.2019 12:17:21,979;697.4882813;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.264435768;4.35635519;89.48492432;58.46242905;99.96215057;403.0799866;407.769989;282.138916;27783.44922;59.50351334
15.06.2019 12:17:36,511;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.304955244;4.35635519;89.47708893;58.46242905;99.98096466;402.9599915;407.7340088;282.138916;27783.44922;59.50351334
15.06.2019 12:17:51,545;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.216150999;4.35635519;89.47708893;58.46242905;100.0142746;402.1199951;408.4190063;282.138916;27783.44922;59.53404999
15.06.2019 12:18:06,578;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.299500227;4.35635519;89.46924591;58.42940903;99.99324036;403.0799866;407.769989;282.138916;27783.4668;59.59860611
15.06.2019 12:18:07,081;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.299500227;4.382479668;89.46924591;58.42940903;99.99324036;403.0799866;407.769989;282.138916;27783.4668;59.59860611
15.06.2019 12:18:21,616;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.243121147;4.382479668;89.47708893;58.46242905;99.98052216;403.6799927;407.9330139;282.4260864;27783.4668;59.54414368
15.06.2019 12:18:22,117;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.243121147;4.257609367;89.47708893;58.46242905;99.98052216;403.6799927;407.9330139;282.4260864;27783.4668;59.54414368
15.06.2019 12:18:36,659;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.26626873;4.257609367;89.47708893;58.46242905;99.99977112;401.519989;408.2030029;282.2349243;27783.4668;59.58658981
15.06.2019 12:18:37,162;697.4838257;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.26626873;4.323343754;89.47708893;58.46242905;99.99977112;401.519989;408.2030029;282.2349243;27783.4668;59.58658981
15.06.2019 12:18:51,702;697.4811401;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.236301184;4.323343754;89.47708893;58.46242905;99.98445129;402.2399902;408.0950012;282.0067749;27783.4668;59.502285
15.06.2019 12:18:52,203;697.4811401;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.236301184;4.427915096;89.47708893;58.46242905;99.98445129;402.2399902;408.0950012;282.0067749;27783.4668;59.502285
15.06.2019 12:19:06,735;697.491333;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.288206339;4.427915096;89.48492432;58.46242905;99.96836853;404.8800049;408.1130066;282.6029053;27783.48242;59.502285
15.06.2019 12:19:07,236;697.491333;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.288206339;4.196805477;89.48492432;58.46242905;99.96836853;404.8800049;408.1130066;282.6029053;27783.48242;59.502285
15.06.2019 12:19:21,775;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.34152174;4.196805477;89.48492432;58.46242905;99.95973206;402.8399963;407.697998;281.9094543;27783.48242;59.502285
15.06.2019 12:19:22,276;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.34152174;4.435258389;89.48492432;58.46242905;99.95973206;402.8399963;407.697998;281.9094543;27783.48242;59.502285
15.06.2019 12:19:36,810;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.270481586;4.435258389;89.48492432;58.46242905;99.98313141;404.0400085;407.7879944;282.8334045;27783.48242;59.502285
15.06.2019 12:19:37,312;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.27908349;2.270481586;4.130646706;89.48492432;58.46242905;99.98313141;404.0400085;407.7879944;282.8334045;27783.48242;59.502285
15.06.2019 12:19:51,848;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.29786253;4.130646706;89.45355988;58.49550247;99.97039795;405.1199951;407.9509888;282.0229797;27783.48242;59.502285
15.06.2019 12:19:52,350;697.4846191;697.8035889;682.4477539;1.157784462;1.075313568;2.279397011;2.29786253;4.422334194;89.45355988;58.49550247;99.97039795;405.1199951;407.9509888;282.0229797;27783.48242;59.502285
15.06.2019 12:20:06,887;697.480896;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.225405216;4.422334194;89.48492432;58.49550247;99.99034119;402.7200012;408.1489868;282.248291;27783.5;59.502285
15.06.2019 12:20:07,389;697.480896;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.225405216;4.305645466;89.48492432;58.49550247;99.99034119;402.7200012;408.1489868;282.248291;27783.5;59.502285
15.06.2019 12:20:21,928;697.4815674;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.182116032;4.305645466;89.46924591;58.46242905;99.99243164;403.6799927;408.2749939;282.248291;27783.5;59.502285
15.06.2019 12:20:22,429;697.4815674;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.182116032;4.271354675;89.46924591;58.46242905;99.99243164;403.6799927;408.2749939;282.248291;27783.5;59.502285
15.06.2019 12:20:36,963;697.4815674;697.8035889;682.4477539;1.157784462;1.075313568;2.278455734;2.225960016;4.271354675;89.48492432;58.46242905;100.0139618;403.4400024;408.131012;282.248291;27783.5;59.502285
15.06.2019 12:20:37,463;697.4815674;697.8035889;682.4477539;1.157784462;1.075313568;2.278455734;2.225960016;4.258254051;89.48492432;58.46242905;100.0139618;403.4400024;408.131012;282.248291;27783.5;59.502285
15.06.2019 12:20:51,995;697.4807739;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.289118052;4.258254051;89.46924591;58.46242905;99.97883606;403.4400024;408.131012;281.8979187;27783.5;59.502285
15.06.2019 12:20:52,498;697.4807739;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.289118052;4.417998791;89.46924591;58.46242905;99.97883606;403.4400024;408.131012;281.8979187;27783.5;59.502285
15.06.2019 12:21:07,029;697.489502;697.8035889;682.4477539;1.157784462;1.075313568;2.278455734;2.29476738;4.417998791;89.48492432;58.46242905;100.0211182;402.8399963;408.2030029;282.5325317;27783.51758;59.502285
15.06.2019 12:21:07,531;697.489502;697.8035889;682.4477539;1.157784462;1.075313568;2.278455734;2.29476738;4.160437584;89.48492432;58.46242905;100.0211182;402.8399963;408.2030029;282.5325317;27783.51758;59.502285
15.06.2019 12:21:22,063;697.489502;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.212258339;4.160437584;89.47708893;58.46242905;99.96207428;404.519989;408.2929993;282.5325317;27783.51758;59.502285
15.06.2019 12:21:22,564;697.489502;697.8035889;682.4477539;1.157784462;1.075313568;2.278769732;2.212258339;4.17356205;89.47708893;58.46242905;99.96207428;404.519989;408.2929993;282.5325317;27783.51758;59.502285
15.06.2019 12:21:37,100;697.4838257;697.8035889;682.4477539;1.157784462;1.072596192;2.278769732;2.222630978;4.17356205;89.46924591;58.46242905;99.96168518;404.519989;408.131012;282.5325317;27783.51758;59.502285
15.06.2019 12:21:52,132;697.4838257;697.8035889;682.4477539;1.157784462;1.072596192;2.279397011;2.260584354;4.17356205;89.46924591;58.46242905;99.94670105;402.6000061;408.0409851;282.5325317;27783.51758;59.5795784
15.06.2019 12:21:52,633;697.4838257;697.8035889;682.4477539;1.157784462;1.072596192;2.279397011;2.260584354;4.199729919;89.46924591;58.46242905;99.94670105;402.6000061;408.0409851;282.5325317;27783.51758;59.5795784
15.06.2019 12:22:07,172;697.4838257;697.8035889;682.4477539;1.157784462;1.072596192;2.278769732;2.241831541;4.199729919;89.46924591;58.46242905;99.97549438;403.5599976;407.8420105;282.3511963;27783.5332;59.51039505
15.06.2019 12:22:07,673;697.4838257;697.8035889;682.4477539;1.157784462;1.072596192;2.278769732;2.241831541;4.235937595;89.46924591;58.46242905;99.97549438;403.5599976;407.8420105;282.3511963;27783.5332;59.51039505
15.06.2019 12:22:22,210;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.279711008;2.28181839;4.235937595;89.48492432;58.46242905;99.98781586;404.1600037;408.1669922;282.3511963;27783.5332;59.56401443
15.06.2019 12:22:37,254;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.278769732;2.299500227;4.235937595;89.46924591;58.46242905;99.97911835;403.0799866;407.9509888;282.2599487;27783.5332;59.5988884
15.06.2019 12:22:37,755;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.278769732;2.299500227;4.294543266;89.46924591;58.46242905;99.97911835;403.0799866;407.9509888;282.2599487;27783.5332;59.5988884
15.06.2019 12:22:52,284;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.279711008;2.28528738;4.294543266;89.46924591;58.46242905;100.0140915;403.6799927;408.4190063;282.4567871;27783.5332;59.50351715
15.06.2019 12:22:52,786;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.279711008;2.28528738;4.266098976;89.46924591;58.46242905;100.0140915;403.6799927;408.4190063;282.4567871;27783.5332;59.50351715
15.06.2019 12:23:07,316;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.280024767;2.250114202;4.266098976;89.47708893;58.46242905;100.0253906;403.3200073;408.2030029;282.4567871;27783.55078;59.50347519
15.06.2019 12:23:07,818;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.280024767;2.250114202;4.239930153;89.47708893;58.46242905;100.0253906;403.3200073;408.2030029;282.4567871;27783.55078;59.50347519
15.06.2019 12:23:22,354;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.27908349;2.228732347;4.239930153;89.50061798;58.46242905;99.98069;403.0799866;407.8779907;282.4567871;27783.55078;59.59657669
15.06.2019 12:23:37,383;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.232610703;4.239930153;89.50845337;58.46242905;100.0034409;404.519989;408.2929993;282.4567871;27783.55078;59.57771301
15.06.2019 12:23:37,885;697.4838257;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.232610703;4.292233467;89.50845337;58.46242905;100.0034409;404.519989;408.2929993;282.4567871;27783.55078;59.57771301
15.06.2019 12:23:52,413;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.295313835;4.292233467;89.50061798;58.46242905;100.0172653;405.8399963;408.2210083;282.4567871;27783.55078;59.50124741
15.06.2019 12:23:52,914;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.295313835;4.279197693;89.50061798;58.46242905;100.0172653;405.8399963;408.2210083;282.4567871;27783.55078;59.50124741
15.06.2019 12:24:07,450;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.207248926;4.279197693;89.50845337;58.46242905;99.9900589;403.9200134;408.1489868;282.4567871;27783.56641;59.58829117
15.06.2019 12:24:07,951;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.207248926;4.305325031;89.50845337;58.46242905;99.9900589;403.9200134;408.1489868;282.4567871;27783.56641;59.58829117
15.06.2019 12:24:22,481;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.275970459;4.305325031;89.52414703;58.49550247;100.0072403;404.7600098;407.3380127;281.5445251;27783.56641;59.58829117
15.06.2019 12:24:22,984;697.4882813;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.275970459;4.618821621;89.52414703;58.49550247;100.0072403;404.7600098;407.3380127;281.5445251;27783.56641;59.58829117
15.06.2019 12:24:37,515;697.4822388;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.336289406;4.618821621;89.50061798;58.49550247;99.98007965;404.7600098;407.9509888;281.8872986;27783.56641;59.58829117
15.06.2019 12:24:38,016;697.4822388;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.336289406;4.527117252;89.50061798;58.49550247;99.98007965;404.7600098;407.9509888;281.8872986;27783.56641;59.58829117
15.06.2019 12:24:52,547;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.296770334;4.527117252;89.52414703;58.49550247;100.0083923;403.4400024;407.6799927;281.9284363;27783.56641;59.58829117
15.06.2019 12:24:53,048;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.280338049;2.296770334;4.473818302;89.52414703;58.49550247;100.0083923;403.4400024;407.6799927;281.9284363;27783.56641;59.58829117
15.06.2019 12:25:07,574;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.185102224;4.473818302;89.53199768;58.46242905;100.0411072;404.3999939;407.9869995;282.3311768;27783.58398;59.57550812
15.06.2019 12:25:08,075;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.280652046;2.185102224;4.348504066;89.53199768;58.46242905;100.0411072;404.3999939;407.9869995;282.3311768;27783.58398;59.57550812
15.06.2019 12:25:22,608;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.281593323;2.207620144;4.348504066;89.52414703;58.46242905;100.0285263;404.2799988;408.1489868;282.3311768;27783.58398;59.59999466
15.06.2019 12:25:23,109;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.281593323;2.207620144;4.387680054;89.52414703;58.46242905;100.0285263;404.2799988;408.1489868;282.3311768;27783.58398;59.59999466
15.06.2019 12:25:37,631;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.281593323;2.307680368;4.387680054;89.53983307;59.15626907;99.99784088;401.0400085;407.9509888;282.0524902;27783.58398;59.59999466
15.06.2019 12:25:38,132;697.4860229;697.805603;682.4477539;1.157784462;1.072596192;2.281593323;2.307680368;4.483400822;89.53983307;59.15626907;99.99784088;401.0400085;407.9509888;282.0524902;27783.58398;59.59999466
15.06.2019 12:25:52,671;697.4797974;697.805603;682.4477539;1.157784462;1.074580073;2.281593323;2.318021297;4.483400822;89.53983307;59.22236252;99.99841309;405.3599854;407.571991;283.3025208;27783.58398;59.59999466
15.06.2019 12:25:53,172;697.4797974;697.805603;682.4477539;1.157784462;1.074580073;2.281593323;2.318021297;4.054001331;89.53983307;59.22236252;99.99841309;405.3599854;407.571991;283.3025208;27783.58398;59.59999466
15.06.2019 12:26:07,697;697.4897461;697.805603;682.4477539;1.157784462;1.074580073;2.282221079;2.203905821;4.054001331;89.54767609;59.28839874;99.98709106;405.9599915;407.8959961;283.8781738;27783.59961;59.59999466
15.06.2019 12:26:08,201;697.4897461;697.805603;682.4477539;1.157784462;1.074580073;2.282221079;2.203905821;3.882489681;89.54767609;59.28839874;99.98709106;405.9599915;407.8959961;283.8781738;27783.59961;59.59999466
15.06.2019 12:26:22,731;697.4833984;697.805603;682.4477539;1.157784462;1.074580073;2.281907082;2.227253914;3.882489681;89.55552673;59.22236252;100.0047684;404.8800049;407.8779907;283.3917542;27783.59961;59.59999466
15.06.2019 12:26:23,232;697.4833984;697.805603;682.4477539;1.157784462;1.074580073;2.281907082;2.227253914;4.036436558;89.55552673;59.22236252;100.0047684;404.8800049;407.8779907;283.3917542;27783.59961;59.59999466
15.06.2019 12:26:37,767;697.4833984;697.805603;682.4477539;1.157784462;1.074580073;2.282534838;2.245146513;4.036436558;89.56336975;59.18928909;99.99090576;404.3999939;407.9330139;283.3994751;27783.59961;59.59999466
15.06.2019 12:26:38,268;697.4833984;697.805603;682.4477539;1.157784462;1.074580073;2.282534838;2.245146513;4.059996128;89.56336975;59.18928909;99.99090576;404.3999939;407.9330139;283.3994751;27783.59961;59.59999466
15.06.2019 12:26:52,797;697.4888306;697.805603;682.4477539;1.157784462;1.074580073;2.28284812;2.294038773;4.059996128;89.57120514;59.18928909;99.99658966;405.6000061;408.0230103;283.3994751;27783.59961;59.59999466
15.06.2019 12:26:53,298;697.4888306;697.805603;682.4477539;1.157784462;1.074580073;2.28284812;2.294038773;4.033792019;89.57120514;59.18928909;99.99658966;405.6000061;408.0230103;283.3994751;27783.59961;59.59999466
15.06.2019 12:27:07,831;697.4888306;697.805603;682.4477539;1.157784462;1.074580073;2.281907082;2.240357399;4.033792019;89.56336975;59.22236252;99.99810028;406.0799866;407.7879944;282.677063;27783.61719;59.59999466
15.06.2019 12:27:08,332;697.4888306;697.805603;682.4477539;1.157784462;1.074580073;2.281907082;2.240357399;4.281930923;89.56336975;59.22236252;99.99810028;406.0799866;407.7879944;282.677063;27783.61719;59.59999466
15.06.2019 12:27:22,868;697.4841309;697.805603;682.4477539;1.157784462;1.074580073;2.282534838;2.312762976;4.281930923;89.56336975;59.22236252;99.99794769;404.6400146;407.7879944;283.4188843;27783.61719;59.59999466
15.06.2019 12:27:23,368;697.4841309;697.805603;682.4477539;1.157784462;1.074580073;2.282534838;2.312762976;4.053336143;89.56336975;59.22236252;99.99794769;404.6400146;407.7879944;283.4188843;27783.61719;59.59999466
15.06.2019 12:27:37,909;697.4841309;697.805603;682.4477539;1.157784462;1.074580073;2.283789396;2.235932589;4.053336143;89.59473419;59.22236252;99.99203491;406.6799927;408.0050049;283.4188843;27783.61719;59.66724014
15.06.2019 12:27:38,411;697.4841309;697.805603;682.4477539;1.157784462;1.074580073;2.283789396;2.235932589;4.10567522;89.59473419;59.22236252;99.99203491;406.6799927;408.0050049;283.4188843;27783.61719;59.66724014
15.06.2019 12:27:52,952;697.487915;697.805603;682.4556885;1.157784462;1.074580073;2.284417152;2.293856621;4.10567522;89.59473419;59.18928909;100.0127411;405.480011;407.8240051;283.4188843;27783.61719;59.66724014
15.06.2019 12:27:53,453;697.487915;697.805603;682.4556885;1.157784462;1.074580073;2.284417152;2.293856621;4.131847858;89.59473419;59.18928909;100.0127411;405.480011;407.8240051;283.4188843;27783.61719;59.66724014
15.06.2019 12:28:07,998;697.487915;697.805603;682.4556885;1.157784462;1.074580073;2.283789396;2.331774235;4.131847858;89.60258484;59.18928909;99.99951172;406.7999878;407.9330139;283.4188843;27783.63281;59.60079956
15.06.2019 12:28:08,498;697.487915;697.805603;682.4556885;1.157784462;1.074580073;2.283789396;2.331774235;4.10567522;89.60258484;59.18928909;99.99951172;406.7999878;407.9330139;283.4188843;27783.63281;59.60079956
15.06.2019 12:28:23,028;697.4870605;697.805603;682.4556885;1.157784462;1.074580073;2.28473115;2.325807571;4.10567522;89.6182785;59.22236252;100.0374298;404.519989;407.6440125;283.4188843;27783.63281;59.6921196
15.06.2019 12:28:23,529;697.4870605;697.805603;682.4556885;1.157784462;1.074580073;2.28473115;2.325807571;4.118763447;89.6182785;59.22236252;100.0374298;404.519989;407.6440125;283.4188843;27783.63281;59.6921196
15.06.2019 12:28:38,061;697.4783325;697.805603;682.4476929;1.157784462;1.074580073;2.284103394;2.303864717;4.118763447;89.59473419;59.22236252;100.0146179;406.3200073;407.5180054;283.8067932;27783.63281;59.65314484
15.06.2019 12:28:38,566;697.4783325;697.805603;682.4476929;1.157784462;1.074580073;2.284103394;2.303864717;4.302705765;89.59473419;59.22236252;100.0146179;406.3200073;407.5180054;283.8067932;27783.63281;59.65314484
15.06.2019 12:28:53,099;697.4857788;697.805603;682.4476929;1.157784462;1.074580073;2.284417152;2.306045532;4.302705765;89.61042786;59.18928909;100.0082626;403.7999878;407.7879944;283.6161804;27783.63281;59.65314484
15.06.2019 12:28:53,600;697.4857788;697.805603;682.4476929;1.157784462;1.074580073;2.284417152;2.306045532;4.06415081;89.61042786;59.18928909;100.0082626;403.7999878;407.7879944;283.6161804;27783.63281;59.65314484
15.06.2019 12:29:08,123;697.4857788;697.807251;682.4476929;1.157784462;1.074580073;2.284417152;2.243489265;4.06415081;89.61042786;59.18928909;100.0071106;406.7999878;407.3380127;282.9559021;27783.65039;59.60438156
15.06.2019 12:29:08,625;697.4857788;697.807251;682.4476929;1.157784462;1.074580073;2.284417152;2.243489265;4.290697098;89.61042786;59.18928909;100.0071106;406.7999878;407.3380127;282.9559021;27783.65039;59.60438156
15.06.2019 12:29:23,154;697.4857788;697.807251;682.4476929;1.157784462;1.074580073;2.285672188;2.234641075;4.290697098;89.64180756;59.18928909;100.0095367;406.6799927;407.4639893;283.7911987;27783.65039;59.66852951
15.06.2019 12:29:23,655;697.4857788;697.807251;682.4476929;1.157784462;1.074580073;2.285672188;2.234641075;4.056420803;89.64180756;59.18928909;100.0095367;406.6799927;407.4639893;283.7911987;27783.65039;59.66852951
15.06.2019 12:29:38,181;697.4841309;697.807251;682.4476929;1.157784462;1.074580073;2.28473115;2.336108923;4.056420803;89.63395691;59.18928909;100.0121689;407.1600037;406.6170044;283.1648865;27783.65039;59.66852951
15.06.2019 12:29:38,682;697.4841309;697.807251;682.4476929;1.157784462;1.074580073;2.28473115;2.336108923;4.232049465;89.63395691;59.18928909;100.0121689;407.1600037;406.6170044;283.1648865;27783.65039;59.66852951
15.06.2019 12:29:53,221;697.4841309;697.807251;682.4476929;1.157784462;1.074580073;2.28473115;2.258932829;4.232049465;89.62611389;59.18928909;99.98409271;407.519989;407.0499878;283.9911194;27783.65039;59.69999313
15.06.2019 12:29:53,723;697.4841309;697.807251;682.4476929;1.157784462;1.074580073;2.28473115;2.258932829;3.961662769;89.62611389;59.18928909;99.98409271;407.519989;407.0499878;283.9911194;27783.65039;59.69999313
15.06.2019 12:30:08,254;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285044432;2.261501789;3.961662769;89.62611389;59.18928909;100.0036469;407.519989;407.230011;283.2670898;27783.66602;59.69999313
15.06.2019 12:30:08,755;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285044432;2.261501789;4.210039616;89.62611389;59.18928909;100.0036469;407.519989;407.230011;283.2670898;27783.66602;59.69999313
15.06.2019 12:30:23,288;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285358191;2.259116411;4.210039616;89.63395691;59.22236252;100.0070343;406.9200134;407.0310059;284.3074646;27783.66602;59.69999313
15.06.2019 12:30:23,788;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285358191;2.259116411;3.86625123;89.63395691;59.22236252;100.0070343;406.9200134;407.0310059;284.3074646;27783.66602;59.69999313
15.06.2019 12:30:38,317;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.331954956;3.86625123;89.63395691;59.18928909;99.98023224;406.5599976;406.7250061;283.2791138;27783.66602;59.69999313
15.06.2019 12:30:38,818;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.331954956;4.245075703;89.63395691;59.18928909;99.98023224;406.5599976;406.7250061;283.2791138;27783.66602;59.69999313
15.06.2019 12:30:53,350;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.286299467;2.311311483;4.245075703;89.65748596;59.18928909;100.0065613;407.6400146;406.6889954;283.9281006;27783.66602;59.69999313
15.06.2019 12:30:53,852;697.4841309;697.807251;682.4476929;1.156614661;1.074580073;2.286299467;2.311311483;4.035622597;89.65748596;59.18928909;100.0065613;407.6400146;406.6889954;283.9281006;27783.66602;59.69999313
15.06.2019 12:31:08,378;697.489502;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.224665642;4.035622597;89.65748596;59.18928909;100.0074005;406.9200134;406.7969971;282.8684692;27783.68359;59.69999313
15.06.2019 12:31:08,878;697.489502;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.224665642;4.385875702;89.65748596;59.18928909;100.0074005;406.9200134;406.7969971;282.8684692;27783.68359;59.69999313
15.06.2019 12:31:23,410;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286299467;2.339177132;4.385875702;89.68101501;59.18928909;99.97518921;410.519989;406.5270081;283.4359131;27783.68359;59.69999313
15.06.2019 12:31:23,911;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286299467;2.339177132;4.243508339;89.68101501;59.18928909;99.97518921;410.519989;406.5270081;283.4359131;27783.68359;59.69999313
15.06.2019 12:31:38,453;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286926746;2.285834789;4.243508339;89.673172;59.18928909;99.99250031;408;406.2390137;283.6553345;27783.68359;59.69999313
15.06.2019 12:31:38,954;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286926746;2.285834789;4.155257702;89.673172;59.18928909;99.99250031;408;406.2390137;283.6553345;27783.68359;59.69999313
15.06.2019 12:31:53,481;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286613464;2.295860052;4.155257702;89.673172;59.15626907;99.99573517;408.3599854;406.0939941;283.949646;27783.68359;59.69999313
15.06.2019 12:31:53,985;697.4849854;697.807251;682.4476929;1.156614661;1.074580073;2.286613464;2.295860052;4.04133606;89.673172;59.15626907;99.99573517;408.3599854;406.0939941;283.949646;27783.68359;59.69999313
15.06.2019 12:32:08,518;697.4801636;697.807251;682.4476929;1.156614661;1.074580073;2.286613464;2.399237156;4.04133606;89.68101501;59.22236252;99.94042969;408;406.0580139;283.027771;27783.69922;59.69999313
15.06.2019 12:32:09,018;697.4801636;697.807251;682.4476929;1.156614661;1.074580073;2.286613464;2.399237156;4.357345104;89.68101501;59.22236252;99.94042969;408;406.0580139;283.027771;27783.69922;59.69999313
15.06.2019 12:32:23,548;697.4876709;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.29258132;4.357345104;89.66533661;59.22236252;99.94723511;409.4400024;406.2569885;283.6618652;27783.69922;59.69999313
15.06.2019 12:32:24,049;697.4876709;697.807251;682.4476929;1.156614661;1.074580073;2.285985708;2.29258132;4.113837242;89.66533661;59.22236252;99.94723511;409.4400024;406.2569885;283.6618652;27783.69922;59.69999313
15.06.2019 12:32:38,584;697.4855347;697.807251;682.4537354;1.156614661;1.074580073;2.285672188;2.372795582;4.113837242;89.65748596;59.15626907;99.93390656;408.3599854;406.4370117;283.6618652;27783.69922;59.69999313
15.06.2019 12:32:39,085;697.4855347;697.807251;682.4537354;1.156614661;1.074580073;2.285672188;2.372795582;4.100779057;89.65748596;59.15626907;99.93390656;408.3599854;406.4370117;283.6618652;27783.69922;59.69999313
15.06.2019 12:32:53,616;697.4855347;697.807251;682.4537354;1.156614661;1.074580073;2.285358191;2.288023949;4.100779057;89.63395691;59.22236252;99.9431076;407.519989;406.2210083;283.4034119;27783.69922;59.69999313
15.06.2019 12:32:54,117;697.4855347;697.807251;682.4537354;1.156614661;1.074580073;2.285358191;2.288023949;4.176341534;89.63395691;59.22236252;99.9431076;407.519989;406.2210083;283.4034119;27783.69922;59.69999313
15.06.2019 12:33:08,658;697.49646;697.807251;682.4537354;1.156614661;1.074580073;2.285672188;2.286199808;4.176341534;89.65748596;59.18928909;99.94063568;409.6799927;406.3469849;283.4034119;27783.7168;59.69999313
15.06.2019 12:33:09,159;697.49646;697.807251;682.4537354;1.156614661;1.074580073;2.285672188;2.286199808;4.189411163;89.65748596;59.18928909;99.94063568;409.6799927;406.3469849;283.4034119;27783.7168;59.69999313
15.06.2019 12:33:23,699;697.49646;697.807251;682.4537354;1.156614661;1.074580073;2.286299467;2.330509186;4.189411163;89.65748596;59.18928909;99.94076538;407.7600098;406.3469849;283.8354492;27783.7168;59.69999313
15.06.2019 12:33:24,201;697.49646;697.807251;682.4537354;1.156614661;1.074580073;2.286299467;2.330509186;4.067392826;89.65748596;59.18928909;99.94076538;407.7600098;406.3469849;283.8354492;27783.7168;59.69999313
15.06.2019 12:33:38,731;697.4899902;697.807251;682.4537354;1.156614661;1.074580073;2.286613464;2.298408508;4.067392826;89.68101501;59.18928909;99.94635773;408.2399902;406.2030029;283.8354492;27783.7168;59.69999313
15.06.2019 12:33:39,235;697.4899902;697.807251;682.4537354;1.156614661;1.074580073;2.286613464;2.298408508;4.11964941;89.68101501;59.18928909;99.94635773;408.2399902;406.2030029;283.8354492;27783.7168;59.69999313
15.06.2019 12:33:53,763;697.486084;697.807251;682.4537354;1.156614661;1.074580073;2.287240505;2.23759222;4.11964941;89.68886566;59.18928909;99.94500732;406.7999878;406.2030029;283.3214722;27783.7168;59.69999313
15.06.2019 12:33:54,264;697.486084;697.807251;682.4537354;1.156614661;1.074580073;2.287240505;2.23759222;4.282723904;89.68886566;59.18928909;99.94500732;406.7999878;406.2030029;283.3214722;27783.7168;59.69999313
15.06.2019 12:34:08,797;697.486084;697.807251;682.4460449;1.156614661;1.074580073;2.286926746;2.246987104;4.282723904;89.673172;59.18928909;99.93592834;406.5599976;406.1300049;283.3214722;27783.73242;59.69999313
15.06.2019 12:34:09,298;697.486084;697.807251;682.4460449;1.156614661;1.074580073;2.286926746;2.246987104;4.269685745;89.673172;59.18928909;99.93592834;406.5599976;406.1300049;283.3214722;27783.73242;59.69999313
15.06.2019 12:34:23,829;697.4799194;697.807251;682.4460449;1.156614661;1.074580073;2.287240505;2.267734528;4.269685745;89.68101501;59.12324905;99.91007996;406.6799927;405.697998;282.7822876;27783.73242;59.69999313
15.06.2019 12:34:24,330;697.4799194;697.807251;682.4460449;1.156614661;1.074580073;2.287240505;2.267734528;4.506537914;89.68101501;59.12324905;99.91007996;406.6799927;405.697998;282.7822876;27783.73242;59.69999313
15.06.2019 12:34:38,871;697.4910278;697.807251;682.4460449;1.156614661;1.074580073;2.288182259;2.294585228;4.506537914;89.69670105;59.18928909;99.93647766;408.6000061;405.8779907;283.8603516;27783.73242;59.65256882
15.06.2019 12:34:39,371;697.4910278;697.807251;682.4460449;1.156614661;1.074580073;2.288182259;2.294585228;4.137228012;89.69670105;59.18928909;99.93647766;408.6000061;405.8779907;283.8603516;27783.73242;59.65256882
15.06.2019 12:34:53,906;697.4814453;697.807251;682.451355;1.156614661;1.074580073;2.287240505;2.29476738;4.137228012;89.69670105;59.12324905;99.93202972;408.7200012;405.7879944;283.0754395;27783.73242;59.65256882
15.06.2019 12:34:54,408;697.4814453;697.807251;682.451355;1.156614661;1.074580073;2.287240505;2.29476738;4.367046356;89.69670105;59.12324905;99.93202972;408.7200012;405.7879944;283.0754395;27783.73242;59.65256882
15.06.2019 12:35:08,947;697.4814453;697.807251;682.451355;1.156614661;1.074580073;2.287554502;2.313125849;4.367046356;89.69670105;59.18928909;99.92386627;407.1600037;405.7160034;283.0754395;27783.75;59.60481644
15.06.2019 12:35:09,451;697.4814453;697.807251;682.451355;1.156614661;1.074580073;2.287554502;2.313125849;4.406114101;89.69670105;59.18928909;99.92386627;407.1600037;405.7160034;283.0754395;27783.75;59.60481644
15.06.2019 12:35:23,978;697.4869995;697.807251;682.451355;1.156614661;1.074580073;2.288495779;2.309314728;4.406114101;89.71239471;59.22236252;99.94961548;407.7600098;405.9140015;283.0754395;27783.75;59.60481644
15.06.2019 12:35:24,478;697.4869995;697.807251;682.451355;1.156614661;1.074580073;2.288495779;2.309314728;4.419116497;89.71239471;59.22236252;99.94961548;407.7600098;405.9140015;283.0754395;27783.75;59.60481644
15.06.2019 12:35:39,012;697.4838257;697.807251;682.451355;1.156614661;1.074580073;2.287868023;2.293492556;4.419116497;89.70455933;59.18928909;99.96389008;408.2399902;405.769989;284.1137695;27783.75;59.64257431
15.06.2019 12:35:39,514;697.4838257;697.807251;682.451355;1.156614661;1.074580073;2.287868023;2.293492556;4.037335396;89.70455933;59.18928909;99.96389008;408.2399902;405.769989;284.1137695;27783.75;59.64257431
15.06.2019 12:35:54,047;697.4838257;697.807251;682.451355;1.156614661;1.074580073;2.289123535;2.254709244;4.037335396;89.7202301;59.22236252;99.96548462;409.5599976;405.9320068;283.4284058;27783.75;59.64257431
15.06.2019 12:35:54,548;697.4838257;697.807251;682.451355;1.156614661;1.074580073;2.289123535;2.254709244;4.324287891;89.7202301;59.22236252;99.96548462;409.5599976;405.9320068;283.4284058;27783.75;59.64257431
15.06.2019 12:36:09,074;697.491333;697.807251;682.451355;1.156614661;1.074580073;2.289750576;2.280174732;4.324287891;89.72808838;59.22236252;99.96347809;408.6000061;406.1119995;283.4284058;27783.76758;59.64257431
15.06.2019 12:36:09,574;697.491333;697.807251;682.451355;1.156614661;1.074580073;2.289750576;2.280174732;4.350301266;89.72808838;59.22236252;99.96347809;408.6000061;406.1119995;283.4284058;27783.76758;59.64257431
15.06.2019 12:36:24,113;697.4850464;697.807251;682.451355;1.156614661;1.074580073;2.290378094;2.324359894;4.350301266;89.74376678;59.18928909;99.94438171;408.9599915;406.1119995;283.4284058;27783.76758;59.64257431
15.06.2019 12:36:24,614;697.4850464;697.807251;682.451355;1.156614661;1.074580073;2.290378094;2.324359894;4.376329899;89.74376678;59.18928909;99.94438171;408.9599915;406.1119995;283.4284058;27783.76758;59.64257431
15.06.2019 12:36:39,152;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289436817;2.323636055;4.376329899;89.75161743;59.22236252;99.94795227;408.1199951;406.0939941;283.2583923;27783.76758;59.64257431
15.06.2019 12:36:39,653;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289436817;2.323636055;4.395486832;89.75161743;59.22236252;99.94795227;408.1199951;406.0939941;283.2583923;27783.76758;59.64257431
15.06.2019 12:36:54,183;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289123535;2.264435768;4.395486832;89.73592377;59.18928909;99.95497131;409.2000122;406.1659851;283.9916077;27783.76758;59.69730759
15.06.2019 12:36:54,687;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289123535;2.264435768;4.131434917;89.73592377;59.18928909;99.95497131;409.2000122;406.1659851;283.9916077;27783.76758;59.69730759
15.06.2019 12:37:09,228;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289436817;2.259483576;4.131434917;89.73592377;59.18928909;99.95556641;408.2399902;406.4370117;283.4885864;27783.7832;59.69730759
15.06.2019 12:37:09,730;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.289436817;2.259483576;4.316668987;89.73592377;59.18928909;99.95556641;408.2399902;406.4370117;283.4885864;27783.7832;59.69730759
15.06.2019 12:37:24,266;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.288495779;2.23150301;4.316668987;89.71239471;59.22236252;99.94351959;409.3200073;406.5090027;283.4885864;27783.7832;59.69730759
15.06.2019 12:37:24,768;697.4850464;697.807251;682.451355;1.156614661;1.071838617;2.288495779;2.23150301;4.303687096;89.71239471;59.22236252;99.94351959;409.3200073;406.5090027;283.4885864;27783.7832;59.69730759
15.06.2019 12:37:39,303;697.4780273;697.807251;682.451355;1.156614661;1.071838617;2.288809061;2.224850655;4.303687096;89.71239471;59.18928909;99.94955444;406.2000122;406.401001;282.8188782;27783.7832;59.69730759
15.06.2019 12:37:39,804;697.4780273;697.807251;682.451355;1.156614661;1.071838617;2.288809061;2.224850655;4.519981384;89.71239471;59.18928909;99.94955444;406.2000122;406.401001;282.8188782;27783.7832;59.69730759
15.06.2019 12:37:54,332;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.288495779;2.330147743;4.519981384;89.71239471;59.18928909;99.94976807;407.519989;406.401001;283.375946;27783.7832;59.69730759
15.06.2019 12:37:54,832;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.288495779;2.330147743;4.316200733;89.71239471;59.18928909;99.94976807;407.519989;406.401001;283.375946;27783.7832;59.69730759
15.06.2019 12:38:09,370;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.289123535;2.194607019;4.316200733;89.73592377;59.18928909;99.93358612;406.9200134;406.4909973;284.199646;27783.80078;59.69730759
15.06.2019 12:38:09,872;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.289123535;2.194607019;4.37477541;89.73592377;59.18928909;99.93358612;406.9200134;406.4909973;284.199646;27783.80078;59.69730759
15.06.2019 12:38:24,400;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.290064573;2.294585228;4.37477541;89.75945282;59.22236252;99.9306488;408.480011;406.401001;283.394989;27783.80078;59.69730759
15.06.2019 12:38:39,427;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.290691853;2.229656219;4.37477541;89.76729584;59.18928909;99.92027283;405.9599915;406.5090027;283.1967468;27783.80078;59.69730759
15.06.2019 12:38:39,927;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.290691853;2.229656219;4.468592644;89.76729584;59.18928909;99.92027283;405.9599915;406.5090027;283.1967468;27783.80078;59.69730759
15.06.2019 12:38:54,458;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.290378094;2.258198738;4.468592644;89.75161743;59.18928909;99.90213013;408.2399902;406.7250061;283.3061829;27783.80078;59.69730759
15.06.2019 12:38:54,961;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.290378094;2.258198738;4.418156624;89.75161743;59.18928909;99.90213013;408.2399902;406.7250061;283.3061829;27783.80078;59.69730759
15.06.2019 12:39:09,483;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.289750576;2.245330811;4.418156624;89.75161743;59.18928909;99.90839386;407.8800049;406.6889954;283.3061829;27783.81641;59.69730759
15.06.2019 12:39:09,984;697.4882813;697.807251;682.451355;1.156614661;1.071838617;2.289750576;2.245330811;4.392148972;89.75161743;59.18928909;99.90839386;407.8800049;406.6889954;283.3061829;27783.81641;59.69730759
15.06.2019 12:39:24,519;697.4837036;697.807251;682.451355;1.156614661;1.071838617;2.290378094;2.323636055;4.392148972;89.75161743;59.18928909;99.89583588;407.1600037;406.8510132;283.7454529;27783.81641;59.69730759
15.06.2019 12:39:25,020;697.4837036;697.807251;682.451355;1.156614661;1.071838617;2.290378094;2.323636055;4.267816544;89.75161743;59.18928909;99.89583588;407.1600037;406.8510132;283.7454529;27783.81641;59.69730759
15.06.2019 12:39:39,551;697.4890747;697.807251;682.4451904;1.156614661;1.071838617;2.290378094;2.31366992;4.267816544;89.76729584;59.22236252;99.92245483;406.6799927;406.7070007;283.1546326;27783.81641;59.69730759
15.06.2019 12:39:40,055;697.4890747;697.807251;682.4451904;1.156614661;1.071838617;2.290378094;2.31366992;4.470024109;89.76729584;59.22236252;99.92245483;406.6799927;406.7070007;283.1546326;27783.81641;59.69730759
15.06.2019 12:39:54,578;697.4890747;697.807251;682.4451904;1.156614661;1.071838617;2.290378094;2.361495733;4.470024109;89.76729584;59.22236252;99.93779755;406.6799927;406.8510132;283.2035828;27783.81641;59.69999313
15.06.2019 12:39:55,082;697.4890747;697.807251;682.4451904;1.156614661;1.071838617;2.290378094;2.361495733;4.453273296;89.76729584;59.22236252;99.93779755;406.6799927;406.8510132;283.2035828;27783.81641;59.69999313
15.06.2019 12:40:09,613;697.4854736;697.807251;682.4451904;1.156614661;1.071838617;2.29100585;2.259483576;4.453273296;89.78298187;59.22236252;99.92952728;407.8800049;407.1400146;283.911377;27783.83398;59.69999313
15.06.2019 12:40:10,117;697.4854736;697.807251;682.4451904;1.156614661;1.071838617;2.29100585;2.259483576;4.23708725;89.78298187;59.22236252;99.92952728;407.8800049;407.1400146;283.911377;27783.83398;59.69999313
15.06.2019 12:40:24,650;697.4854736;697.807251;682.4523926;1.156614661;1.071838617;2.291632891;2.29968214;4.23708725;89.78298187;59.22236252;99.94326019;408;406.9410095;283.557251;27783.83398;59.69999313
15.06.2019 12:40:25,150;697.4854736;697.807251;682.4523926;1.156614661;1.071838617;2.291632891;2.29968214;4.384239674;89.78298187;59.22236252;99.94326019;408;406.9410095;283.557251;27783.83398;59.69999313
15.06.2019 12:40:39,694;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.290378094;2.241831541;4.384239674;89.78298187;59.18928909;99.96522522;406.4400024;406.9410095;283.5631104;27783.83398;59.69999313
15.06.2019 12:40:40,195;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.290378094;2.241831541;4.330233097;89.78298187;59.18928909;99.96522522;406.4400024;406.9410095;283.5631104;27783.83398;59.69999313
15.06.2019 12:40:54,720;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.291319132;2.30840683;4.330233097;89.77514648;59.22236252;99.96407318;407.0400085;406.9410095;283.5631104;27783.83398;59.69999313
15.06.2019 12:40:55,220;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.291319132;2.30840683;4.369234085;89.77514648;59.22236252;99.96407318;407.0400085;406.9410095;283.5631104;27783.83398;59.69999313
15.06.2019 12:41:09,755;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.290378094;2.339357376;4.369234085;89.77514648;59.22236252;99.95301819;407.7600098;406.9410095;283.2532043;27783.84961;59.69999313
15.06.2019 12:41:10,255;697.4896851;697.807251;682.4523926;1.156614661;1.071838617;2.290378094;2.339357376;4.488238335;89.77514648;59.22236252;99.95301819;407.7600098;406.9410095;283.2532043;27783.84961;59.69999313
15.06.2019 12:41:24,781;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.230579615;4.488238335;89.75945282;59.22236252;99.9750824;408;406.9949951;283.4404602;27783.84961;59.69999313
15.06.2019 12:41:25,282;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.230579615;4.372204304;89.75945282;59.22236252;99.9750824;408;406.9949951;283.4404602;27783.84961;59.69999313
15.06.2019 12:41:39,816;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.323455095;4.372204304;89.75945282;59.18928909;99.97631073;407.2799988;407.2120056;283.6776123;27783.84961;59.69999313
15.06.2019 12:41:40,318;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.323455095;4.291040421;89.75945282;59.18928909;99.97631073;407.2799988;407.2120056;283.6776123;27783.84961;59.69999313
15.06.2019 12:41:54,853;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.276885033;4.291040421;89.76729584;59.22236252;99.99427032;407.2799988;406.9230042;283.6776123;27783.84961;59.69999313
15.06.2019 12:41:55,354;697.4896851;697.807251;682.4473877;1.156614661;1.071838617;2.290378094;2.276885033;4.330067635;89.76729584;59.22236252;99.99427032;407.2799988;406.9230042;283.6776123;27783.84961;59.69999313
15.06.2019 12:42:09,878;697.4896851;697.807251;682.4473877;1.156614661;1.07577908;2.29100585;2.2956779;4.330067635;89.78298187;59.18928909;100.0127869;405.2399902;406.9410095;283.6776123;27783.86719;59.69999313
