Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 12:42:10,380;697.4896851;697.807251;682.4473877;1.156614661;1.07577908;2.29100585;2.2956779;4.317068577;89.78298187;59.18928909;100.0127869;405.2399902;406.9410095;283.6776123;27783.86719;59.69999313
15.06.2019 12:42:24,913;697.4890137;697.807251;682.4473877;1.156614661;1.07577908;2.290691853;2.323997974;4.317068577;89.77514648;59.18928909;100.0151291;407.8800049;406.6889954;283.6776123;27783.86719;59.69999313
15.06.2019 12:42:25,417;697.4890137;697.807251;682.4473877;1.156614661;1.07577908;2.290691853;2.323997974;4.304046154;89.77514648;59.18928909;100.0151291;407.8800049;406.6889954;283.6776123;27783.86719;59.69999313
15.06.2019 12:42:39,958;697.4890137;697.807251;682.4473877;1.156614661;1.07577908;2.291632891;2.360957146;4.304046154;89.79082489;59.18928909;100.0358963;410.3999939;406.6170044;284.1655273;27783.86719;59.69999313
15.06.2019 12:42:40,459;697.4890137;697.807251;682.4473877;1.156614661;1.07577908;2.291632891;2.360957146;4.176169872;89.79082489;59.18928909;100.0358963;410.3999939;406.6170044;284.1655273;27783.86719;59.69999313
15.06.2019 12:42:54,986;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291319132;2.375661135;4.176169872;89.79867554;59.18928909;100.0042725;407.0400085;406.4549866;284.1655273;27783.86719;59.69999313
15.06.2019 12:42:55,494;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291319132;2.375661135;4.163141727;89.79867554;59.18928909;100.0042725;407.0400085;406.4549866;284.1655273;27783.86719;59.69999313
15.06.2019 12:43:10,014;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291319132;2.27798152;4.163141727;89.79867554;59.18928909;99.97285461;407.8800049;406.1480103;283.0492859;27783.88281;59.74930573
15.06.2019 12:43:10,516;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291319132;2.27798152;4.545005322;89.79867554;59.18928909;99.97285461;407.8800049;406.1480103;283.0492859;27783.88281;59.74930573
15.06.2019 12:43:25,053;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291632891;2.212258339;4.545005322;89.79867554;59.18928909;99.99742126;408.2399902;406.0220032;283.9111633;27783.88281;59.70018768
15.06.2019 12:43:25,557;697.4850464;697.8088989;682.4473877;1.156614661;1.07577908;2.291632891;2.212258339;4.237159252;89.79867554;59.18928909;99.99742126;408.2399902;406.0220032;283.9111633;27783.88281;59.70018768
15.06.2019 12:43:40,094;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.276153564;4.237159252;89.79867554;59.18928909;100.0180054;406.6799927;406.3469849;283.0567932;27783.88281;59.70018768
15.06.2019 12:43:40,594;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.276153564;4.529474735;89.79867554;59.18928909;100.0180054;406.6799927;406.3469849;283.0567932;27783.88281;59.70018768
15.06.2019 12:43:55,121;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.291946888;2.273226738;4.529474735;89.77514648;59.18928909;100.0429916;406.7999878;406.0400085;284.1118774;27783.88281;59.7925148
15.06.2019 12:43:55,623;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.291946888;2.273226738;4.207569122;89.77514648;59.18928909;100.0429916;406.7999878;406.0400085;284.1118774;27783.88281;59.7925148
15.06.2019 12:44:10,158;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.292260408;2.304409981;4.207569122;89.79082489;59.18928909;100.0370941;408.480011;406.32901;282.8869934;27783.90039;59.7925148
15.06.2019 12:44:10,659;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.292260408;2.304409981;4.639425278;89.79082489;59.18928909;100.0370941;408.480011;406.32901;282.8869934;27783.90039;59.7925148
15.06.2019 12:44:25,184;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.282001257;4.639425278;89.79082489;59.18928909;100.036499;407.1600037;406.1300049;283.5510254;27783.90039;59.7925148
15.06.2019 12:44:25,690;697.4850464;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.282001257;4.360385895;89.79082489;59.18928909;100.036499;407.1600037;406.1300049;283.5510254;27783.90039;59.7925148
15.06.2019 12:44:40,223;697.4888916;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.35214901;4.360385895;89.79082489;59.25537872;100.0189362;408.3599854;405.8959961;283.3350525;27783.90039;59.7925148
15.06.2019 12:44:40,725;697.4888916;697.8088989;682.4511719;1.156614661;1.07577908;2.29100585;2.35214901;4.434274673;89.79082489;59.25537872;100.0189362;408.3599854;405.8959961;283.3350525;27783.90039;59.7925148
15.06.2019 12:44:55,261;697.4939575;697.8088989;682.4511719;1.156614661;1.07577908;2.291319132;2.286747217;4.434274673;89.79082489;59.18928909;99.992836;409.6799927;405.6799927;283.6980286;27783.90039;59.7925148
15.06.2019 12:44:55,765;697.4939575;697.8088989;682.4511719;1.156614661;1.07577908;2.291319132;2.286747217;4.323083401;89.79082489;59.18928909;99.992836;409.6799927;405.6799927;283.6980286;27783.90039;59.7925148
15.06.2019 12:45:10,304;697.4939575;697.8088989;682.4511719;1.156614661;1.07577908;2.291632891;2.337372541;4.323083401;89.79082489;59.18928909;100.0046692;408.1199951;405.8059998;283.6980286;27783.91602;59.79999542
15.06.2019 12:45:10,805;697.4939575;697.8088989;682.4511719;1.156614661;1.07577908;2.291632891;2.337372541;4.336090088;89.79082489;59.18928909;100.0046692;408.1199951;405.8059998;283.6980286;27783.91602;59.79999542
15.06.2019 12:45:25,328;697.4870605;697.8088989;682.4511719;1.156614661;1.07577908;2.291632891;2.325264692;4.336090088;89.80651093;59.18928909;99.98782349;408.6000061;406.1300049;283.6980286;27783.91602;59.79999542
15.06.2019 12:45:40,367;697.4920044;697.8088989;682.4511719;1.156614661;1.07577908;2.291946888;2.239067316;4.336090088;89.78298187;59.18928909;100.0283508;408.3599854;405.8599854;282.9065552;27783.91602;59.79999542
15.06.2019 12:45:40,868;697.4920044;697.8088989;682.4511719;1.156614661;1.07577908;2.291946888;2.239067316;4.593836784;89.78298187;59.18928909;100.0283508;408.3599854;405.8599854;282.9065552;27783.91602;59.79999542
15.06.2019 12:45:55,412;697.4920044;697.8088989;682.4511719;1.156614661;1.07577908;2.292574406;2.300409794;4.593836784;89.81436157;59.18928909;100.0072632;407.8800049;406.0759888;282.9065552;27783.91602;59.79999542
15.06.2019 12:45:55,913;697.4920044;697.8088989;682.4511719;1.156614661;1.07577908;2.292574406;2.300409794;4.645710945;89.81436157;59.18928909;100.0072632;407.8800049;406.0759888;282.9065552;27783.91602;59.79999542
15.06.2019 12:46:10,446;697.4807739;697.8088989;682.4511719;1.156614661;1.07577908;2.292260408;2.345126867;4.645710945;89.80651093;59.18928909;100.0023651;408.2399902;406.1480103;282.9065552;27783.93359;59.79999542
15.06.2019 12:46:10,949;697.4807739;697.8088989;682.4511719;1.156614661;1.07577908;2.292260408;2.345126867;4.632742882;89.80651093;59.18928909;100.0023651;408.2399902;406.1480103;282.9065552;27783.93359;59.79999542
15.06.2019 12:46:25,483;697.493103;697.8088989;682.4511719;1.156614661;1.072725654;2.293515682;2.276336432;4.632742882;89.82220459;59.18928909;99.94887543;407.1600037;406.1480103;282.9065552;27783.93359;59.79999542
15.06.2019 12:46:25,984;697.493103;697.8088989;682.4511719;1.156614661;1.072725654;2.293515682;2.276336432;4.684574604;89.82220459;59.18928909;99.94887543;407.1600037;406.1480103;282.9065552;27783.93359;59.79999542
15.06.2019 12:46:40,521;697.489502;697.8088989;682.4511719;1.156614661;1.072725654;2.293829203;2.278895617;4.684574604;89.83003998;59.15626907;99.96110535;407.8800049;406.0400085;283.6809387;27783.93359;59.79999542
15.06.2019 12:46:41,022;697.489502;697.8088989;682.4511719;1.156614661;1.072725654;2.293829203;2.278895617;4.432889938;89.83003998;59.15626907;99.96110535;407.8800049;406.0400085;283.6809387;27783.93359;59.79999542
15.06.2019 12:46:55,554;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.293829203;2.35106945;4.432889938;89.83789063;59.18928909;99.9699173;409.6799927;406.0400085;283.3586121;27783.93359;59.79999542
15.06.2019 12:46:56,054;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.293829203;2.35106945;4.543026924;89.83789063;59.18928909;99.9699173;409.6799927;406.0400085;283.3586121;27783.93359;59.79999542
15.06.2019 12:47:10,583;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.293515682;2.286199808;4.543026924;89.83003998;59.18928909;99.94727325;406.5599976;406.0220032;282.7590027;27783.94922;59.79999542
15.06.2019 12:47:11,084;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.293515682;2.286199808;4.722022533;89.83003998;59.18928909;99.94727325;406.5599976;406.0220032;282.7590027;27783.94922;59.79999542
15.06.2019 12:47:25,618;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.294142723;2.279808998;4.722022533;89.85356903;59.22236252;99.97948456;407.1600037;406.1300049;283.1993103;27783.94922;59.77912521
15.06.2019 12:47:26,119;697.4859619;697.807312;682.4511719;1.156614661;1.072725654;2.294142723;2.279808998;4.61040163;89.85356903;59.22236252;99.97948456;407.1600037;406.1300049;283.1993103;27783.94922;59.77912521
15.06.2019 12:47:40,656;697.4859619;697.807312;682.4459839;1.156614661;1.072725654;2.293201447;2.316208839;4.61040163;89.83003998;59.18928909;99.98325348;408.8399963;406.2749939;283.0579529;27783.94922;59.77912521
15.06.2019 12:47:41,157;697.4859619;697.807312;682.4459839;1.156614661;1.072725654;2.293201447;2.316208839;4.619846821;89.83003998;59.18928909;99.98325348;408.8399963;406.2749939;283.0579529;27783.94922;59.77912521
15.06.2019 12:47:55,705;697.4859619;697.807312;682.4459839;1.156614661;1.072725654;2.293515682;2.273043871;4.619846821;89.86142731;59.22236252;99.96958923;408;406.1659851;283.8847961;27783.94922;59.79999542
15.06.2019 12:47:56,209;697.4859619;697.807312;682.4459839;1.156614661;1.072725654;2.293515682;2.273043871;4.402161121;89.86142731;59.22236252;99.96958923;408;406.1659851;283.8847961;27783.94922;59.79999542
15.06.2019 12:48:10,746;697.4880371;697.807312;682.4459839;1.156614661;1.072725654;2.293829203;2.251033783;4.402161121;89.86142731;59.18928909;99.96698761;406.6799927;406.6530151;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:11,248;697.4880371;697.807312;682.4459839;1.156614661;1.072725654;2.293829203;2.251033783;4.486944675;89.86142731;59.18928909;99.96698761;406.6799927;406.6530151;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:25,781;697.4855957;697.807312;682.4459839;1.156614661;1.072725654;2.294456959;2.227623701;4.486944675;89.86142731;59.18928909;99.99064636;406.5599976;406.5270081;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:26,281;697.4855957;697.807312;682.4459839;1.156614661;1.072725654;2.294456959;2.227623701;4.512871742;89.86142731;59.18928909;99.99064636;406.5599976;406.5270081;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:40,817;697.4855957;697.807312;682.4459839;1.156614661;1.072725654;2.294770479;2.31874609;4.512871742;89.86142731;59.18928909;99.99729156;406.6799927;406.5629883;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:41,319;697.4855957;697.807312;682.4459839;1.156614661;1.072725654;2.294770479;2.31874609;4.564693928;89.86142731;59.18928909;99.99729156;406.6799927;406.5629883;283.6180725;27783.9668;59.79999542
15.06.2019 12:48:55,851;697.4806519;697.807312;682.4459839;1.156614661;1.072725654;2.296339273;2.220225334;4.564693928;89.9006424;59.25537872;100.0297012;406.0799866;406.7609863;282.6249695;27783.9668;59.79999542
15.06.2019 12:48:56,353;697.4806519;697.807312;682.4459839;1.156614661;1.072725654;2.296339273;2.220225334;4.690819263;89.9006424;59.25537872;100.0297012;406.0799866;406.7609863;282.6249695;27783.9668;59.79999542
15.06.2019 12:49:10,880;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.295398235;2.221335888;4.690819263;89.89279175;59.18928909;100.0222244;408.2399902;406.6889954;283.3243408;27783.98242;59.79999542
15.06.2019 12:49:11,382;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.295398235;2.221335888;4.652027607;89.89279175;59.18928909;100.0222244;408.2399902;406.6889954;283.3243408;27783.98242;59.79999542
15.06.2019 12:49:25,917;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.296339273;2.310948372;4.652027607;89.90848541;59.18928909;99.97432709;404.8800049;406.4909973;283.7742615;27783.98242;59.79999542
15.06.2019 12:49:26,419;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.296339273;2.310948372;4.51138258;89.90848541;59.18928909;99.97432709;404.8800049;406.4909973;283.7742615;27783.98242;59.79999542
15.06.2019 12:49:40,956;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.296339273;2.317658901;4.51138258;89.90848541;59.22236252;99.98912048;406.4400024;406.4909973;283.7742615;27783.98242;59.79999542
15.06.2019 12:49:41,457;697.4901733;697.807312;682.4542847;1.156614661;1.072725654;2.296339273;2.317658901;4.537292004;89.90848541;59.22236252;99.98912048;406.4400024;406.4909973;283.7742615;27783.98242;59.79999542
15.06.2019 12:49:55,990;697.4868164;697.8100586;682.4498291;1.156614661;1.072725654;2.296339273;2.284557104;4.537292004;89.90848541;59.18928909;100.005394;407.1600037;406.5629883;284.1656494;27783.98242;59.79999542
15.06.2019 12:49:56,492;697.4868164;697.8100586;682.4498291;1.156614661;1.072725654;2.296339273;2.284557104;4.355609417;89.90848541;59.18928909;100.005394;407.1600037;406.5629883;284.1656494;27783.98242;59.79999542
15.06.2019 12:50:11,020;697.4810791;697.8100586;682.4498291;1.156614661;1.072725654;2.296966791;2.220780611;4.355609417;89.9163208;59.18928909;100.0061798;406.4400024;406.3110046;283.400238;27784;59.79999542
15.06.2019 12:50:11,520;697.4810791;697.8100586;682.4498291;1.156614661;1.072725654;2.296966791;2.220780611;4.629864693;89.9163208;59.18928909;100.0061798;406.4400024;406.3110046;283.400238;27784;59.79999542
15.06.2019 12:50:26,060;697.4822998;697.8100586;682.4498291;1.156614661;1.072725654;2.29728055;2.302046776;4.629864693;89.92417145;59.22236252;100.0268936;406.6799927;406.5090027;283.400238;27784;59.72715378
15.06.2019 12:50:26,561;697.4822998;697.8100586;682.4498291;1.156614661;1.072725654;2.29728055;2.302046776;4.655754089;89.92417145;59.22236252;100.0268936;406.6799927;406.5090027;283.400238;27784;59.72715378
15.06.2019 12:50:41,098;697.4822998;697.8100586;682.4498291;1.156614661;1.072725654;2.296966791;2.370286703;4.655754089;89.93201447;59.18928909;100.0105743;406.2000122;406.1300049;283.400238;27784;59.72715378
15.06.2019 12:50:41,600;697.4822998;697.8100586;682.4498291;1.156614661;1.072725654;2.296966791;2.370286703;4.642811298;89.93201447;59.18928909;100.0105743;406.2000122;406.1300049;283.400238;27784;59.72715378
15.06.2019 12:50:56,131;697.491394;697.8100586;682.4498291;1.156614661;1.072725654;2.297908068;2.272861004;4.642811298;89.95554352;59.22236252;100.0297394;408.6000061;406.1119995;283.0480347;27784;59.76057434
15.06.2019 12:50:56,632;697.491394;697.8100586;682.4498291;1.156614661;1.072725654;2.297908068;2.272861004;4.775947094;89.95554352;59.22236252;100.0297394;408.6000061;406.1119995;283.0480347;27784;59.76057434
15.06.2019 12:51:11,167;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.298535109;2.314939737;4.775947094;89.93201447;59.18928909;100.0179596;408.7200012;406.2749939;284.2071838;27784.01758;59.76057434
15.06.2019 12:51:11,670;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.298535109;2.314939737;4.432156086;89.93201447;59.18928909;100.0179596;408.7200012;406.2749939;284.2071838;27784.01758;59.76057434
15.06.2019 12:51:26,200;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297908068;2.244041681;4.432156086;89.96337891;59.15626907;100.0343399;409.2000122;406.3649902;284.0096436;27784.01758;59.76057434
15.06.2019 12:51:26,701;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297908068;2.244041681;4.473662376;89.96337891;59.15626907;100.0343399;409.2000122;406.3649902;284.0096436;27784.01758;59.76057434
15.06.2019 12:51:41,229;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297908068;2.290758848;4.473662376;89.96337891;59.18928909;99.97183228;405.3599854;406.4370117;284.0096436;27784.01758;59.76057434
15.06.2019 12:51:56,265;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297593832;2.291488171;4.473662376;89.96337891;59.18928909;100.0345688;407.3999939;406.4909973;283.3352661;27784.01758;59.76057434
15.06.2019 12:51:56,767;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297593832;2.291488171;4.690823078;89.96337891;59.18928909;100.0345688;407.3999939;406.4909973;283.3352661;27784.01758;59.76057434
15.06.2019 12:52:11,298;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297593832;2.248459101;4.690823078;89.95554352;59.18928909;100.0287552;407.6400146;406.5090027;283.8078918;27784.0332;59.76057434
15.06.2019 12:52:11,799;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.297593832;2.248459101;4.529555798;89.95554352;59.18928909;100.0287552;407.6400146;406.5090027;283.8078918;27784.0332;59.76057434
15.06.2019 12:52:26,327;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.29728055;2.262418747;4.529555798;89.95554352;59.22236252;100.0234451;408.3599854;406.1119995;283.8078918;27784.0332;59.70809555
15.06.2019 12:52:26,828;697.4868774;697.8100586;682.4498291;1.156614661;1.072725654;2.29728055;2.262418747;4.568361282;89.95554352;59.22236252;100.0234451;408.3599854;406.1119995;283.8078918;27784.0332;59.70809555
15.06.2019 12:52:41,365;697.4868774;697.8100586;682.4498291;1.157077193;1.072725654;2.298221588;2.269199848;4.568361282;89.93201447;59.22236252;100.0403595;408.3599854;406.4909973;282.8503418;27784.0332;59.70809555
15.06.2019 12:52:41,866;697.4868774;697.8100586;682.4498291;1.157077193;1.072725654;2.298221588;2.269199848;4.88208437;89.93201447;59.22236252;100.0403595;408.3599854;406.4909973;282.8503418;27784.0332;59.70809555
15.06.2019 12:52:56,403;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297908068;2.276336432;4.88208437;89.92417145;59.18928909;100.0140839;406.7999878;406.6530151;283.1945496;27784.0332;59.70809555
15.06.2019 12:52:56,907;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297908068;2.276336432;4.562411308;89.92417145;59.18928909;100.0140839;406.7999878;406.6530151;283.1945496;27784.0332;59.70809555
15.06.2019 12:53:11,431;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.232795238;4.562411308;89.93201447;59.22236252;100.036972;408.2399902;406.4909973;283.7495117;27784.05078;59.70809555
15.06.2019 12:53:11,932;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.232795238;4.523583412;89.93201447;59.22236252;100.036972;408.2399902;406.4909973;283.7495117;27784.05078;59.70809555
15.06.2019 12:53:26,471;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.286747217;4.523583412;89.92417145;59.18928909;100.0081635;408.1199951;406.401001;283.063324;27784.05078;59.73425674
15.06.2019 12:53:26,971;697.4868774;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.286747217;4.78360939;89.92417145;59.18928909;100.0081635;408.1199951;406.401001;283.063324;27784.05078;59.73425674
15.06.2019 12:53:41,507;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.298221588;2.230579615;4.78360939;89.92417145;59.18928909;99.99539185;407.3999939;406.3649902;283.4251099;27784.05078;59.71645737
15.06.2019 12:53:42,009;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.298221588;2.230579615;4.726628304;89.92417145;59.18928909;99.99539185;407.3999939;406.3649902;283.4251099;27784.05078;59.71645737
15.06.2019 12:53:56,542;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.296339273;2.334122896;4.726628304;89.92417145;59.22236252;99.9811554;409.9200134;406.3829956;283.7908936;27784.05078;59.71645737
15.06.2019 12:53:57,046;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.296339273;2.334122896;4.524257183;89.92417145;59.22236252;99.9811554;409.9200134;406.3829956;283.7908936;27784.05078;59.71645737
15.06.2019 12:54:11,573;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.296339273;2.230395079;4.524257183;89.92417145;59.15626907;100.0061188;408.480011;406.2390137;283.7908936;27784.06641;59.71645737
15.06.2019 12:54:26,619;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.296652794;2.366341591;4.524257183;89.92417145;59.15626907;100.0253448;408.8399963;406.1849976;283.4048157;27784.06641;59.71645737
15.06.2019 12:54:27,124;697.4849243;697.8065186;682.4498291;1.157077193;1.072725654;2.296652794;2.366341591;4.330045223;89.92417145;59.15626907;100.0253448;408.8399963;406.1849976;283.4048157;27784.06641;59.71645737
15.06.2019 12:54:41,665;697.489502;697.8065186;682.4498291;1.157077193;1.072725654;2.29728055;2.258198738;4.330045223;89.92417145;59.18928909;100.042099;405.1199951;407.0310059;283.7852173;27784.06641;59.71645737
15.06.2019 12:54:42,167;697.489502;697.8065186;682.4498291;1.157077193;1.072725654;2.29728055;2.258198738;4.565036774;89.92417145;59.18928909;100.042099;405.1199951;407.0310059;283.7852173;27784.06641;59.71645737
15.06.2019 12:54:56,702;697.489502;697.8065186;682.4498291;1.157077193;1.072725654;2.296966791;2.281636;4.565036774;89.93984985;59.18928909;100.038559;406.5599976;406.8510132;283.7852173;27784.06641;59.78335953
15.06.2019 12:54:57,202;697.489502;697.8065186;682.4498291;1.157077193;1.072725654;2.296966791;2.281636;4.552096844;89.93984985;59.18928909;100.038559;406.5599976;406.8510132;283.7852173;27784.06641;59.78335953
15.06.2019 12:55:11,744;697.4851685;697.8065186;682.4498291;1.157077193;1.072725654;2.29728055;2.317840338;4.552096844;89.93201447;59.18928909;100.003418;407.2799988;406.6889954;283.1836243;27784.08398;59.74302292
15.06.2019 12:55:12,245;697.4851685;697.8065186;682.4498291;1.157077193;1.072725654;2.29728055;2.317840338;4.770251274;89.93201447;59.18928909;100.003418;407.2799988;406.6889954;283.1836243;27784.08398;59.74302292
15.06.2019 12:55:26,768;697.4933472;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.287111759;4.770251274;89.92417145;59.18928909;100.0305557;408.2399902;407.0130005;283.1203613;27784.08398;59.74302292
15.06.2019 12:55:27,272;697.4933472;697.8065186;682.4498291;1.157077193;1.072725654;2.297593832;2.287111759;4.778929234;89.92417145;59.18928909;100.0305557;408.2399902;407.0130005;283.1203613;27784.08398;59.74302292
15.06.2019 12:55:41,806;697.4899292;697.8099976;682.4572754;1.157077193;1.075855494;2.296966791;2.282731771;4.778929234;89.9477005;59.15626907;100.0427322;403.9200134;406.8330078;283.1203613;27784.08398;59.70349884
15.06.2019 12:55:42,307;697.4899292;697.8099976;682.4572754;1.157077193;1.075855494;2.296966791;2.282731771;4.708156109;89.9477005;59.15626907;100.0427322;403.9200134;406.8330078;283.1203613;27784.08398;59.70349884
15.06.2019 12:55:56,841;697.4870605;697.8099976;682.4572754;1.157077193;1.075855494;2.297908068;2.305681944;4.708156109;89.9477005;59.22236252;100.0570679;406.7999878;407.0310059;283.1203613;27784.08398;59.71269989
15.06.2019 12:55:57,342;697.4870605;697.8099976;682.4572754;1.157077193;1.075855494;2.297908068;2.305681944;4.746910572;89.9477005;59.22236252;100.0570679;406.7999878;407.0310059;283.1203613;27784.08398;59.71269989
15.06.2019 12:56:11,878;697.4921875;697.8099976;682.4572754;1.157077193;1.075855494;2.299162865;2.284922361;4.746910572;89.97122955;59.18928909;100.0346451;405.3599854;407.0679932;283.8366089;27784.09961;59.71269989
15.06.2019 12:56:12,379;697.4921875;697.8099976;682.4572754;1.157077193;1.075855494;2.299162865;2.284922361;4.528334618;89.97122955;59.18928909;100.0346451;405.3599854;407.0679932;283.8366089;27784.09961;59.71269989
15.06.2019 12:56:26,918;697.4859009;697.8099976;682.4539185;1.157077193;1.075855494;2.299162865;2.224110842;4.528334618;89.97122955;59.18928909;100.031105;405.480011;407.230011;283.8366089;27784.09961;59.71269989
15.06.2019 12:56:27,419;697.4859009;697.8099976;682.4539185;1.157077193;1.075855494;2.299162865;2.224110842;4.554219246;89.97122955;59.18928909;100.031105;405.480011;407.230011;283.8366089;27784.09961;59.71269989
15.06.2019 12:56:41,952;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.300077915;2.27359271;4.554219246;89.98692322;59.22236252;100.0420761;406.2000122;407.3919983;284.2499695;27784.09961;59.71269989
15.06.2019 12:56:42,453;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.300077915;2.27359271;4.450959206;89.98692322;59.22236252;100.0420761;406.2000122;407.3919983;284.2499695;27784.09961;59.71269989
15.06.2019 12:56:56,982;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.299790382;2.307862043;4.450959206;89.98692322;59.22236252;100.041214;406.6799927;407.3919983;283.7016602;27784.09961;59.71269989
15.06.2019 12:56:57,483;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.299790382;2.307862043;4.587320328;89.98692322;59.22236252;100.041214;406.6799927;407.3919983;283.7016602;27784.09961;59.71269989
15.06.2019 12:57:12,024;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.299476862;2.312944412;4.587320328;89.97122955;59.18928909;100.0369492;407.2799988;407.5180054;283.7016602;27784.11719;59.70000839
15.06.2019 12:57:12,525;697.492981;697.8099976;682.4539185;1.157077193;1.075855494;2.299476862;2.312944412;4.613175392;89.97122955;59.18928909;100.0369492;407.2799988;407.5180054;283.7016602;27784.11719;59.70000839
15.06.2019 12:57:27,052;697.4909058;697.8099976;682.4539185;1.157077193;1.075855494;2.298849106;2.316390276;4.613175392;89.97122955;59.18928909;100.0314941;406.3200073;407.428009;284.1648254;27784.11719;59.70000839
15.06.2019 12:57:27,553;697.4909058;697.8099976;682.4539185;1.157077193;1.075855494;2.298849106;2.316390276;4.474308014;89.97122955;59.18928909;100.0314941;406.3200073;407.428009;284.1648254;27784.11719;59.70000839
15.06.2019 12:57:42,080;697.4846802;697.8099976;682.4440918;1.157077193;1.075855494;2.298535109;2.211702108;4.474308014;89.97122955;59.18928909;100.0498734;406.9200134;406.868988;283.7939758;27784.11719;59.70000839
15.06.2019 12:57:42,582;697.4846802;697.8099976;682.4440918;1.157077193;1.075855494;2.298535109;2.211702108;4.613700867;89.97122955;59.18928909;100.0498734;406.9200134;406.868988;283.7939758;27784.11719;59.70000839
15.06.2019 12:57:57,117;697.4926758;697.8099976;682.4440918;1.157077193;1.075855494;2.299162865;2.28309679;4.613700867;89.98692322;59.22236252;100.038475;406.5599976;407.1040039;283.7939758;27784.11719;59.72017288
15.06.2019 12:58:12,161;697.484375;697.8099976;682.4440918;1.157077193;1.075855494;2.299162865;2.256729603;4.613700867;89.98692322;59.25537872;99.99740601;408.9599915;406.7609863;283.8893738;27784.13281;59.72017288
15.06.2019 12:58:12,662;697.484375;697.8099976;682.4440918;1.157077193;1.075855494;2.299162865;2.256729603;4.581176758;89.98692322;59.25537872;99.99740601;408.9599915;406.7609863;283.8893738;27784.13281;59.72017288
15.06.2019 12:58:27,200;697.484375;697.8099976;682.4505005;1.157077193;1.075855494;2.300313473;2.319470882;4.581176758;90.00260162;59.18928909;99.99784088;405.7200012;406.7969971;283.8893738;27784.13281;59.72017288
15.06.2019 12:58:27,701;697.484375;697.8099976;682.4505005;1.157077193;1.075855494;2.300313473;2.319470882;4.628553867;90.00260162;59.18928909;99.99784088;405.7200012;406.7969971;283.8893738;27784.13281;59.72017288
15.06.2019 12:58:42,229;697.484375;697.8099976;682.4505005;1.157077193;1.075855494;2.300548553;2.347648859;4.628553867;90.01828766;59.18928909;100.0133896;407.1600037;406.6889954;283.7024231;27784.13281;59.72017288
15.06.2019 12:58:42,730;697.484375;697.8099976;682.4505005;1.157077193;1.075855494;2.300548553;2.347648859;4.701950073;90.01828766;59.18928909;100.0133896;407.1600037;406.6889954;283.7024231;27784.13281;59.72017288
15.06.2019 12:58:57,268;697.4893188;697.8099976;682.4505005;1.157077193;1.075855494;2.300313473;2.348008871;4.701950073;90.01828766;59.22236252;100.0236816;408.9599915;407.0310059;283.7024231;27784.13281;59.72017288
15.06.2019 12:58:57,768;697.4893188;697.8099976;682.4505005;1.157077193;1.075855494;2.300313473;2.348008871;4.692267895;90.01828766;59.22236252;100.0236816;408.9599915;407.0310059;283.7024231;27784.13281;59.72017288
15.06.2019 12:59:12,303;697.4834595;697.8099976;682.4505005;1.157077193;1.075855494;2.30101943;2.251217604;4.692267895;90.02613068;59.18928909;100.0146713;407.3999939;407.0679932;283.302948;27784.15039;59.72017288
15.06.2019 12:59:12,803;697.4834595;697.8099976;682.4505005;1.157077193;1.075855494;2.30101943;2.251217604;4.857388973;90.02613068;59.18928909;100.0146713;407.3999939;407.0679932;283.302948;27784.15039;59.72017288
15.06.2019 12:59:27,326;697.4915771;697.8068848;682.4505005;1.157077193;1.075855494;2.300313473;2.278529882;4.857388973;90.00260162;59.12324905;100.0252075;406.3200073;406.9769897;283.7051697;27784.15039;59.79180527
15.06.2019 12:59:27,828;697.4915771;697.8068848;682.4505005;1.157077193;1.075855494;2.300313473;2.278529882;4.691325665;90.00260162;59.12324905;100.0252075;406.3200073;406.9769897;283.7051697;27784.15039;59.79180527
15.06.2019 12:59:42,367;697.4873047;697.8068848;682.4505005;1.157077193;1.075855494;2.300313473;2.287476778;4.691325665;90.01045227;59.22236252;100.0153503;408.2399902;406.9230042;283.7051697;27784.15039;59.79180527
15.06.2019 12:59:57,406;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.300548553;2.245146513;4.691325665;90.03398132;59.22236252;100.0068588;406.6799927;406.8869934;283.7051697;27784.15039;59.79180527
15.06.2019 12:59:57,906;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.300548553;2.245146513;4.701007843;90.03398132;59.22236252;100.0068588;406.6799927;406.8869934;283.7051697;27784.15039;59.79180527
15.06.2019 13:00:12,444;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.301254749;2.275970459;4.701007843;90.04182434;59.22236252;100.0079422;408;407.2120056;283.7051697;27784.16602;59.79180527
15.06.2019 13:00:12,945;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.301254749;2.275970459;4.730032921;90.04182434;59.22236252;100.0079422;408;407.2120056;283.7051697;27784.16602;59.79180527
15.06.2019 13:00:27,470;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.301725149;2.259483576;4.730032921;90.05751038;59.18928909;99.97698975;405.8399963;407.1400146;284.4131165;27784.16602;59.79999542
15.06.2019 13:00:27,971;697.4873047;697.8068848;682.4505005;1.157077193;1.073290467;2.301725149;2.259483576;4.508270741;90.05751038;59.18928909;99.97698975;405.8399963;407.1400146;284.4131165;27784.16602;59.79999542
15.06.2019 13:00:42,508;697.4890747;697.8068848;682.4505005;1.157077193;1.073290467;2.30148983;2.222075939;4.508270741;90.04965973;59.18928909;99.95020294;405.9599915;407.1400146;284.1806335;27784.16602;59.79999542
15.06.2019 13:00:43,008;697.4890747;697.8068848;682.4505005;1.157077193;1.073290467;2.30148983;2.222075939;4.577752113;90.04965973;59.18928909;99.95020294;405.9599915;407.1400146;284.1806335;27784.16602;59.79999542
15.06.2019 13:00:57,543;697.4924316;697.8068848;682.4505005;1.157077193;1.073290467;2.301960468;2.320376635;4.577752113;90.06535339;59.18928909;99.95400238;406.9200134;407.3200073;283.3340149;27784.16602;59.79999542
15.06.2019 13:00:58,044;697.4924316;697.8068848;682.4505005;1.157077193;1.073290467;2.301960468;2.320376635;4.885441303;90.06535339;59.18928909;99.95400238;406.9200134;407.3200073;283.3340149;27784.16602;59.79999542
15.06.2019 13:01:12,573;697.4924316;697.8068848;682.4505005;1.157077193;1.073290467;2.30148983;2.325988531;4.885441303;90.04965973;59.18928909;99.8911438;407.1600037;407.2120056;284.6061707;27784.18359;59.79999542
15.06.2019 13:01:13,074;697.4924316;697.8068848;682.4505005;1.157077193;1.073290467;2.30148983;2.325988531;4.432798862;90.04965973;59.18928909;99.8911438;407.1600037;407.2120056;284.6061707;27784.18359;59.79999542
15.06.2019 13:01:27,606;697.4871826;697.80896;682.4505005;1.157077193;1.073290467;2.301725149;2.289665222;4.432798862;90.04965973;59.15626907;99.87297821;406.6799927;407.1220093;283.3371887;27784.18359;59.79999542
15.06.2019 13:01:28,107;697.4871826;697.80896;682.4505005;1.157077193;1.073290467;2.301725149;2.289665222;4.874699116;90.04965973;59.15626907;99.87297821;406.6799927;407.1220093;283.3371887;27784.18359;59.79999542
15.06.2019 13:01:42,633;697.4816895;697.80896;682.4505005;1.157077193;1.073290467;2.301254749;2.267184973;4.874699116;90.03398132;59.18928909;99.8735733;405.3599854;407.1220093;283.9290161;27784.18359;59.79999542
15.06.2019 13:01:43,134;697.4816895;697.80896;682.4505005;1.157077193;1.073290467;2.301254749;2.267184973;4.653789043;90.03398132;59.18928909;99.8735733;405.3599854;407.1220093;283.9290161;27784.18359;59.79999542
15.06.2019 13:01:57,672;697.489563;697.80896;682.4505005;1.157077193;1.073290467;2.301725149;2.284739733;4.653789043;90.04965973;59.18928909;99.88185883;406.6799927;407.1220093;283.9041138;27784.18359;59.79999542
15.06.2019 13:01:58,173;697.489563;697.80896;682.4505005;1.157077193;1.073290467;2.301725149;2.284739733;4.681620121;90.04965973;59.18928909;99.88185883;406.6799927;407.1220093;283.9041138;27784.18359;59.79999542
15.06.2019 13:02:12,705;697.4888916;697.80896;682.4505005;1.157077193;1.073290467;2.30148983;2.300773621;4.681620121;90.04965973;59.22236252;99.88999176;406.2000122;407.0679932;282.9741516;27784.19922;59.79999542
15.06.2019 13:02:13,206;697.4888916;697.80896;682.4505005;1.157077193;1.073290467;2.30148983;2.300773621;4.988687038;90.04965973;59.22236252;99.88999176;406.2000122;407.0679932;282.9741516;27784.19922;59.79999542
15.06.2019 13:02:27,739;697.4888916;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.305318594;4.988687038;90.06535339;59.22236252;99.88920593;407.1600037;406.6889954;283.6893921;27784.19922;59.79999542
15.06.2019 13:02:28,240;697.4888916;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.305318594;4.774073601;90.06535339;59.22236252;99.88920593;407.1600037;406.6889954;283.6893921;27784.19922;59.79999542
15.06.2019 13:02:42,766;697.4821777;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.260033846;4.774073601;90.05751038;59.18928909;99.8797226;407.1600037;406.9230042;283.6893921;27784.19922;59.79999542
15.06.2019 13:02:57,803;697.489502;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.319470882;4.774073601;90.06535339;59.18928909;99.86997986;408.8399963;406.7430115;284.8423157;27784.19922;59.79999542
15.06.2019 13:02:58,304;697.489502;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.319470882;4.3814888;90.06535339;59.18928909;99.86997986;408.8399963;406.7430115;284.8423157;27784.19922;59.79999542
15.06.2019 13:03:12,834;697.489502;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.221520901;4.3814888;90.08103943;59.22236252;99.87393951;407.0400085;406.7250061;284.1202087;27784.2168;59.79999542
15.06.2019 13:03:13,338;697.489502;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.221520901;4.627380371;90.08103943;59.22236252;99.87393951;407.0400085;406.7250061;284.1202087;27784.2168;59.79999542
15.06.2019 13:03:27,868;697.4851685;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.255076885;4.627380371;90.08888245;59.22236252;99.85900116;407.7600098;406.6530151;283.6031494;27784.2168;59.79999542
15.06.2019 13:03:28,369;697.4851685;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.255076885;4.803442001;90.08888245;59.22236252;99.85900116;407.7600098;406.6530151;283.6031494;27784.2168;59.79999542
15.06.2019 13:03:42,906;697.486145;697.80896;682.4505005;1.157077193;1.073290467;2.301960468;2.370107412;4.803442001;90.07320404;59.22236252;99.85926819;407.2799988;406.67099;284.3507996;27784.2168;59.79999542
15.06.2019 13:03:43,407;697.486145;697.80896;682.4505005;1.157077193;1.073290467;2.301960468;2.370107412;4.539190292;90.07320404;59.22236252;99.85926819;407.2799988;406.67099;284.3507996;27784.2168;59.79999542
15.06.2019 13:03:57,931;697.4854126;697.80896;682.4505005;1.157077193;1.073290467;2.301960468;2.309314728;4.539190292;90.07320404;59.18928909;99.86299896;409.5599976;406.6170044;283.7109985;27784.2168;59.79999542
15.06.2019 13:03:58,432;697.4854126;697.80896;682.4505005;1.157077193;1.073290467;2.301960468;2.309314728;4.757073879;90.07320404;59.18928909;99.86299896;409.5599976;406.6170044;283.7109985;27784.2168;59.79999542
15.06.2019 13:04:12,964;697.4874878;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.287294149;4.757073879;90.07320404;59.18928909;99.85513306;408.9599915;406.6530151;283.7109985;27784.23242;59.79999542
15.06.2019 13:04:13,465;697.4874878;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.287294149;4.776380062;90.07320404;59.18928909;99.85513306;408.9599915;406.6530151;283.7109985;27784.23242;59.79999542
15.06.2019 13:04:27,995;697.4874878;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.304228067;4.776380062;90.08103943;59.18928909;99.88105774;407.6400146;406.7789917;284.052063;27784.23242;59.79999542
15.06.2019 13:04:28,497;697.4874878;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.304228067;4.660256386;90.08103943;59.18928909;99.88105774;407.6400146;406.7789917;284.052063;27784.23242;59.79999542
15.06.2019 13:04:43,032;697.4863892;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.327073812;4.660256386;90.09673309;59.22236252;99.90644073;408.9599915;406.5090027;283.7826843;27784.23242;59.79999542
15.06.2019 13:04:43,532;697.4863892;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.327073812;4.761636257;90.09673309;59.22236252;99.90644073;408.9599915;406.5090027;283.7826843;27784.23242;59.79999542
15.06.2019 13:04:58,067;697.4863892;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.356285334;4.761636257;90.08888245;59.18928909;99.89469147;406.7999878;406.868988;283.4023438;27784.23242;59.79999542
15.06.2019 13:04:58,569;697.4863892;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.356285334;4.891110897;90.08888245;59.18928909;99.89469147;406.7999878;406.868988;283.4023438;27784.23242;59.79999542
15.06.2019 13:05:13,099;697.4922485;697.80896;682.4505005;1.157077193;1.073290467;2.302901983;2.302228451;4.891110897;90.08888245;59.15626907;99.90028381;408.7200012;406.868988;284.1931458;27784.25;59.79999542
15.06.2019 13:05:13,601;697.4922485;697.80896;682.4505005;1.157077193;1.073290467;2.302901983;2.302228451;4.631590366;90.08888245;59.15626907;99.90028381;408.7200012;406.868988;284.1931458;27784.25;59.79999542
15.06.2019 13:05:28,131;697.4922485;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.302774191;4.631590366;90.08888245;59.15626907;99.88466644;407.7600098;406.6350098;284.6054382;27784.25;59.79999542
15.06.2019 13:05:28,631;697.4922485;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.302774191;4.462151051;90.08888245;59.15626907;99.88466644;407.7600098;406.6350098;284.6054382;27784.25;59.79999542
15.06.2019 13:05:43,170;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.309496164;4.462151051;90.07320404;59.18928909;99.89693451;409.2000122;406.5629883;284.1672974;27784.25;59.79999542
15.06.2019 13:05:43,671;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.309496164;4.611349106;90.07320404;59.18928909;99.89693451;409.2000122;406.5629883;284.1672974;27784.25;59.79999542
15.06.2019 13:05:58,208;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.307862043;4.611349106;90.08103943;59.18928909;99.89484406;409.2000122;406.3469849;283.9100952;27784.25;59.79999542
15.06.2019 13:05:58,709;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.307862043;4.708599567;90.08103943;59.18928909;99.89484406;409.2000122;406.3469849;283.9100952;27784.25;59.79999542
15.06.2019 13:06:13,249;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.228547573;4.708599567;90.07320404;59.18928909;99.90138245;407.8800049;406.401001;284.4164124;27784.26758;59.79999542
15.06.2019 13:06:13,749;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302431107;2.228547573;4.536195755;90.07320404;59.18928909;99.90138245;407.8800049;406.401001;284.4164124;27784.26758;59.79999542
15.06.2019 13:06:28,289;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.297498465;4.536195755;90.08888245;59.15626907;99.88601685;405.8399963;406.4549866;283.4637146;27784.26758;59.79999542
15.06.2019 13:06:28,792;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.297498465;4.850918293;90.08888245;59.15626907;99.88601685;405.8399963;406.4549866;283.4637146;27784.26758;59.79999542
15.06.2019 13:06:43,318;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.203720093;4.850918293;90.07320404;59.15626907;99.87973022;409.4400024;406.5450134;285.0320435;27784.26758;59.79999542
15.06.2019 13:06:43,819;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302196026;2.203720093;4.356482029;90.07320404;59.15626907;99.87973022;409.4400024;406.5450134;285.0320435;27784.26758;59.79999542
15.06.2019 13:06:58,355;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.28875351;4.356482029;90.08103943;59.18928909;99.86701965;408.6000061;406.5450134;283.7166138;27784.26758;59.79999542
15.06.2019 13:06:58,856;697.4873657;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.28875351;4.823531628;90.08103943;59.18928909;99.86701965;408.6000061;406.5450134;283.7166138;27784.26758;59.79999542
15.06.2019 13:07:13,382;697.4803467;697.80896;682.4505005;1.157077193;1.073290467;2.302666426;2.2956779;4.823531628;90.08103943;59.18928909;99.87548828;407.8800049;406.5629883;283.7166138;27784.2832;59.79999542
15.06.2019 13:07:28,421;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.244410038;4.823531628;90.09673309;59.18928909;99.8772583;406.6799927;406.2929993;284.3419189;27784.2832;59.79999542
15.06.2019 13:07:28,923;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.244410038;4.639781952;90.09673309;59.18928909;99.8772583;406.6799927;406.2929993;284.3419189;27784.2832;59.79999542
15.06.2019 13:07:43,458;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.302774191;4.639781952;90.1124115;59.15626907;99.88933563;408.6000061;406.2390137;283.4898376;27784.2832;59.79999542
15.06.2019 13:07:43,959;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.302774191;4.621181011;90.1124115;59.15626907;99.88933563;408.6000061;406.2390137;283.4898376;27784.2832;59.79999542
15.06.2019 13:07:58,980;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303842783;2.251952887;4.621181011;90.1124115;59.18928909;99.88793945;408.6000061;406.32901;282.8134155;27784.2832;59.79999542
15.06.2019 13:07:59,482;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303842783;2.251952887;5.122004986;90.1124115;59.18928909;99.88793945;408.6000061;406.32901;282.8134155;27784.2832;59.79999542
15.06.2019 13:08:14,025;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.256729603;5.122004986;90.1124115;59.12324905;99.89503479;409.2000122;406.4190063;284.3024292;27784.30078;59.79999542
15.06.2019 13:08:14,526;697.4845581;697.80896;682.4505005;1.157077193;1.073290467;2.303372383;2.256729603;4.595923901;90.1124115;59.12324905;99.89503479;409.2000122;406.4190063;284.3024292;27784.30078;59.79999542
15.06.2019 13:08:29,057;697.4904175;697.80896;682.4505005;1.157077193;1.073290467;2.303607702;2.20817709;4.595923901;90.12026215;59.18928909;99.90189362;409.0799866;406.5450134;283.4325256;27784.30078;59.79999542
15.06.2019 13:08:29,558;697.4904175;697.80896;682.4505005;1.157077193;1.073290467;2.303607702;2.20817709;4.901678562;90.12026215;59.18928909;99.90189362;409.0799866;406.5450134;283.4325256;27784.30078;59.79999542
15.06.2019 13:08:44,098;697.4904175;697.80896;682.4505005;1.157077193;1.073290467;2.304078102;2.316027641;4.901678562;90.13594055;59.18928909;99.8860321;408;406.5450134;284.5153809;27784.30078;59.86209488
15.06.2019 13:08:44,599;697.4904175;697.80896;682.4505005;1.157077193;1.073290467;2.304078102;2.316027641;4.552457809;90.13594055;59.18928909;99.8860321;408;406.5450134;284.5153809;27784.30078;59.86209488
15.06.2019 13:08:59,128;697.4904175;697.80896;682.4602051;1.157077193;1.073290467;2.30431366;2.26626873;4.552457809;90.13594055;59.18928909;99.89836121;408.2399902;406.7609863;283.6037903;27784.30078;59.86209488
15.06.2019 13:08:59,629;697.4904175;697.80896;682.4602051;1.157077193;1.073290467;2.30431366;2.26626873;4.872335911;90.13594055;59.18928909;99.89836121;408.2399902;406.7609863;283.6037903;27784.30078;59.86209488
15.06.2019 13:09:14,168;697.4830933;697.80896;682.4602051;1.157077193;1.073290467;2.30454874;2.267917633;4.872335911;90.15162659;59.18928909;99.92263794;409.5599976;406.6889954;283.9734192;27784.31641;59.89809418
15.06.2019 13:09:14,669;697.4830933;697.80896;682.4602051;1.157077193;1.073290467;2.30454874;2.267917633;4.756211281;90.15162659;59.18928909;99.92263794;409.5599976;406.6889954;283.9734192;27784.31641;59.89809418
15.06.2019 13:09:29,205;697.4830933;697.80896;682.4542847;1.157077193;1.073290467;2.305019617;2.324540854;4.756211281;90.15162659;59.15626907;99.90779114;408.1199951;406.5809937;284.4067078;27784.31641;59.89809418
15.06.2019 13:09:29,710;697.4830933;697.80896;682.4542847;1.157077193;1.073290467;2.305019617;2.324540854;4.628146648;90.15162659;59.15626907;99.90779114;408.1199951;406.5809937;284.4067078;27784.31641;59.89809418
15.06.2019 13:09:44,243;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.305490255;2.2991364;4.628146648;90.17515564;60.08135223;99.91757202;409.9200134;406.7430115;284.4067078;27784.31641;59.89809418
15.06.2019 13:09:44,745;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.305490255;2.2991364;4.647467613;90.17515564;60.08135223;99.91757202;409.9200134;406.7430115;284.4067078;27784.31641;59.89809418
15.06.2019 13:09:59,270;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.30478406;2.243305206;4.647467613;90.1594696;60.04833221;99.91884613;406.6799927;407.0310059;285.006897;27784.31641;59.89809418
15.06.2019 13:09:59,771;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.30478406;2.243305206;4.414262772;90.1594696;60.04833221;99.91884613;406.6799927;407.0310059;285.006897;27784.31641;59.89809418
15.06.2019 13:10:14,303;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.305490255;2.263335705;4.414262772;90.18301392;60.08135223;99.9332962;407.519989;407.1940002;284.4573975;27784.33398;59.89809418
15.06.2019 13:10:14,806;697.4854736;697.80896;682.4542847;1.157077193;1.073290467;2.305490255;2.263335705;4.630228996;90.18301392;60.08135223;99.9332962;407.519989;407.1940002;284.4573975;27784.33398;59.89809418
15.06.2019 13:10:29,337;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.305725336;2.31421423;4.630228996;90.19868469;60.04833221;99.91046143;409.2000122;407.0499878;285.4653625;27784.33398;59.89809418
15.06.2019 13:10:29,841;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.305725336;2.31421423;4.297097206;90.19868469;60.04833221;99.91046143;409.2000122;407.0499878;285.4653625;27784.33398;59.89809418
15.06.2019 13:10:44,375;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.306196213;2.319833279;4.297097206;90.1908493;60.01525879;99.93441772;408.8399963;407.1940002;284.6625366;27784.33398;59.89809418
15.06.2019 13:10:44,875;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.306196213;2.319833279;4.589459419;90.1908493;60.01525879;99.93441772;408.8399963;407.1940002;284.6625366;27784.33398;59.89809418
15.06.2019 13:10:59,414;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.306196213;2.312762976;4.589459419;90.21437836;60.04833221;99.94074249;409.7999878;407.0310059;285.2325439;27784.33398;59.89809418
