Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 13:10:59,915;697.4841309;697.80896;682.4542847;1.157077193;1.073290467;2.306196213;2.312762976;4.395642281;90.21437836;60.04833221;99.94074249;409.7999878;407.0310059;285.2325439;27784.33398;59.89809418
15.06.2019 13:11:14,454;697.4841309;697.80896;682.4525757;1.157077193;1.073290467;2.306431293;2.312400341;4.395642281;90.21437836;60.04833221;99.92029572;410.3999939;407.1759949;285.7532349;27784.34961;59.89809418
15.06.2019 13:11:14,956;697.4841309;697.80896;682.4525757;1.157077193;1.073290467;2.306431293;2.312400341;4.22827816;90.21437836;60.04833221;99.92029572;410.3999939;407.1759949;285.7532349;27784.34961;59.89809418
15.06.2019 13:11:29,478;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.306666613;2.308588505;4.22827816;90.22222137;60.04833221;99.93204498;410.0400085;406.7609863;285.003418;27784.34961;59.89809418
15.06.2019 13:11:29,978;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.306666613;2.308588505;4.492907524;90.22222137;60.04833221;99.93204498;410.0400085;406.7609863;285.003418;27784.34961;59.89809418
15.06.2019 13:11:44,513;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.307137251;2.325445652;4.492907524;90.23007202;60.04833221;99.93123627;409.9200134;406.7070007;285.003418;27784.34961;59.89809418
15.06.2019 13:11:45,013;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.307137251;2.325445652;4.52192688;90.23007202;60.04833221;99.93123627;409.9200134;406.7070007;285.003418;27784.34961;59.89809418
15.06.2019 13:11:59,546;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.307135582;4.52192688;90.24575043;60.01525879;99.96137238;410.3999939;407.0679932;286.0564575;27784.34961;59.89809418
15.06.2019 13:12:00,048;697.4821167;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.307135582;4.442225456;90.24575043;60.01525879;99.96137238;410.3999939;407.0679932;286.0564575;27784.34961;59.89809418
15.06.2019 13:12:14,576;697.4879761;697.80896;682.4525757;1.157077193;1.073290467;2.307607889;2.320376635;4.442225456;90.23790741;60.04833221;99.94229889;409.6799927;406.7609863;285.1020508;27784.36719;59.89809418
15.06.2019 13:12:15,078;697.4879761;697.80896;682.4525757;1.157077193;1.073290467;2.307607889;2.320376635;4.451910496;90.23790741;60.04833221;99.94229889;409.6799927;406.7609863;285.1020508;27784.36719;59.89809418
15.06.2019 13:12:29,607;697.4783936;697.80896;682.4525757;1.157077193;1.073290467;2.307137251;2.275421858;4.451910496;90.23790741;60.04833221;99.96420288;411.2399902;407.1759949;284.9090881;27784.36719;59.89809418
15.06.2019 13:12:30,107;697.4783936;697.80896;682.4525757;1.157077193;1.073290467;2.307137251;2.275421858;4.498167515;90.23790741;60.04833221;99.96420288;411.2399902;407.1759949;284.9090881;27784.36719;59.89809418
15.06.2019 13:12:45,128;697.4859009;697.80896;682.4525757;1.157077193;1.073290467;2.30784297;2.253055811;4.498167515;90.23790741;60.04833221;99.9729538;409.9200134;407.5539856;285.529541;27784.36719;59.89809418
15.06.2019 13:12:45,631;697.4859009;697.80896;682.4525757;1.157077193;1.073290467;2.30784297;2.253055811;4.316246986;90.23790741;60.04833221;99.9729538;409.9200134;407.5539856;285.529541;27784.36719;59.89809418
15.06.2019 13:13:00,170;697.4902954;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.308043718;4.316246986;90.23790741;60.01525879;99.96509552;408.9599915;407.2659912;285.529541;27784.38281;59.89809418
15.06.2019 13:13:00,670;697.4902954;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.308043718;4.296867847;90.23790741;60.01525879;99.96509552;408.9599915;407.2659912;285.529541;27784.38281;59.89809418
15.06.2019 13:13:15,207;697.4796143;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.362214088;4.296867847;90.24575043;60.01525879;99.9439621;409.2000122;407.3380127;285.2373352;27784.38281;59.89809418
15.06.2019 13:13:15,708;697.4796143;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.362214088;4.39623642;90.24575043;60.01525879;99.9439621;409.2000122;407.3380127;285.2373352;27784.38281;59.89809418
15.06.2019 13:13:30,243;697.4916992;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.326350451;4.39623642;90.24575043;60.04833221;99.96751404;411.9599915;406.9769897;285.2373352;27784.38281;59.89809418
15.06.2019 13:13:30,743;697.4916992;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.326350451;4.477704048;90.24575043;60.04833221;99.96751404;411.9599915;406.9769897;285.2373352;27784.38281;59.89809418
15.06.2019 13:13:45,282;697.4864502;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.2829144;4.477704048;90.24575043;60.04833221;100.0320129;410.2799988;406.868988;285.2373352;27784.38281;59.89809418
15.06.2019 13:14:00,313;697.4871826;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.2956779;4.477704048;90.24575043;60.01525879;100.001297;409.6799927;406.9949951;284.2727051;27784.40039;59.89809418
15.06.2019 13:14:00,814;697.4871826;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.2956779;4.80540657;90.24575043;60.01525879;100.001297;409.6799927;406.9949951;284.2727051;27784.40039;59.89809418
15.06.2019 13:14:15,346;697.4871826;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.239251614;4.80540657;90.23790741;60.04833221;99.99615479;410.2799988;406.6530151;284.6273804;27784.40039;59.89809418
15.06.2019 13:14:15,847;697.4871826;697.80896;682.4525757;1.157077193;1.073290467;2.30737257;2.239251614;4.684931755;90.23790741;60.04833221;99.99615479;410.2799988;406.6530151;284.6273804;27784.40039;59.89809418
15.06.2019 13:14:30,373;697.4818726;697.80896;682.4525757;1.157077193;1.073290467;2.306666613;2.346928358;4.684931755;90.23790741;59.94921875;100.022377;411.6000061;406.5809937;285.4961853;27784.40039;59.8999939
15.06.2019 13:14:30,873;697.4818726;697.80896;682.4525757;1.157077193;1.073290467;2.306666613;2.346928358;4.276030064;90.23790741;59.94921875;100.022377;411.6000061;406.5809937;285.4961853;27784.40039;59.8999939
15.06.2019 13:14:45,409;697.4818726;697.80896;682.4525757;1.15622282;1.073290467;2.306666613;2.29968214;4.276030064;90.23790741;60.04833221;100.0076752;410.8800049;406.67099;284.6248169;27784.40039;59.8999939
15.06.2019 13:14:45,910;697.4818726;697.80896;682.4525757;1.15622282;1.073290467;2.306666613;2.29968214;4.572409153;90.23790741;60.04833221;100.0076752;410.8800049;406.67099;284.6248169;27784.40039;59.8999939
15.06.2019 13:15:00,449;697.4818726;697.80896;682.4525757;1.15622282;1.073290467;2.307137251;2.329243898;4.572409153;90.23007202;60.01525879;99.98242188;408.480011;406.868988;284.5643921;27784.41602;59.8999939
15.06.2019 13:15:00,951;697.4818726;697.80896;682.4525757;1.15622282;1.073290467;2.307137251;2.329243898;4.6122756;90.23007202;60.01525879;99.98242188;408.480011;406.868988;284.5643921;27784.41602;59.8999939
15.06.2019 13:15:15,475;697.4865112;697.80896;682.4525757;1.15622282;1.073290467;2.307137251;2.220410347;4.6122756;90.23007202;60.04833221;100.0193253;410.1600037;406.7789917;284.7206421;27784.41602;59.8999939
15.06.2019 13:15:15,976;697.4865112;697.80896;682.4525757;1.15622282;1.073290467;2.307137251;2.220410347;4.559147835;90.23007202;60.04833221;100.0193253;410.1600037;406.7789917;284.7206421;27784.41602;59.8999939
15.06.2019 13:15:30,507;697.4865112;697.80896;682.4525757;1.15622282;1.073290467;2.306666613;2.346928358;4.559147835;90.23007202;60.04833221;99.98200989;409.5599976;407.1579895;285.0612488;27784.41602;59.8999939
15.06.2019 13:15:31,008;697.4865112;697.80896;682.4525757;1.15622282;1.073290467;2.306666613;2.346928358;4.423962593;90.23007202;60.04833221;99.98200989;409.5599976;407.1579895;285.0612488;27784.41602;59.8999939
15.06.2019 13:15:45,533;697.4816895;697.80896;682.4595337;1.15622282;1.073290467;2.306666613;2.300591707;4.423962593;90.23007202;60.04833221;100.0032272;409.3200073;406.8150024;285.0612488;27784.41602;59.8999939
15.06.2019 13:16:00,564;697.4816895;697.80896;682.4595337;1.15622282;1.073290467;2.306666613;2.359699726;4.423962593;90.23007202;60.08135223;99.9914093;410.7600098;407.0499878;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:15,600;697.4848022;697.80896;682.4595337;1.15622282;1.073290467;2.307137251;2.323273897;4.423962593;90.23007202;60.08135223;100.0285721;410.3999939;406.9590149;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:16,100;697.4848022;697.80896;682.4595337;1.15622282;1.073290467;2.307137251;2.323273897;4.443311691;90.23007202;60.08135223;100.0285721;410.3999939;406.9590149;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:30,633;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.31149292;4.443311691;90.23007202;60.01525879;100.0036697;408.6000061;406.9590149;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:31,138;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.31149292;4.414269924;90.23007202;60.01525879;100.0036697;408.6000061;406.9590149;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:45,670;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.306666613;2.328520536;4.414269924;90.23007202;60.04833221;99.95324707;410.2799988;406.9410095;285.0612488;27784.43359;59.8999939
15.06.2019 13:16:46,173;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.306666613;2.328520536;4.423962593;90.23007202;60.04833221;99.95324707;410.2799988;406.9410095;285.0612488;27784.43359;59.8999939
15.06.2019 13:17:00,705;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.30690217;2.294038773;4.423962593;90.21437836;60.04833221;99.96408081;408;406.9410095;284.5379333;27784.44922;59.8999939
15.06.2019 13:17:01,206;697.4848022;697.80896;682.451355;1.15622282;1.073290467;2.30690217;2.294038773;4.678997517;90.21437836;60.04833221;99.96408081;408;406.9410095;284.5379333;27784.44922;59.8999939
15.06.2019 13:17:15,744;697.4874268;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.298954248;4.678997517;90.22222137;60.04833221;99.98609924;410.0400085;406.5090027;285.144989;27784.44922;59.8999939
15.06.2019 13:17:16,245;697.4874268;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.298954248;4.453321934;90.22222137;60.04833221;99.98609924;410.0400085;406.5090027;285.144989;27784.44922;59.8999939
15.06.2019 13:17:30,772;697.4874268;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.297498465;4.453321934;90.20654297;60.04833221;99.97557068;413.0400085;406.9049988;285.144989;27784.44922;59.8999939
15.06.2019 13:17:31,273;697.4874268;697.80896;682.451355;1.15622282;1.073290467;2.306431293;2.297498465;4.472692966;90.20654297;60.04833221;99.97557068;413.0400085;406.9049988;285.144989;27784.44922;59.8999939
15.06.2019 13:17:45,808;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.391034365;4.472692966;90.22222137;60.04833221;100.006897;406.6799927;406.9949951;285.6364136;27784.44922;59.8999939
15.06.2019 13:17:46,309;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.391034365;4.295975208;90.22222137;60.04833221;100.006897;406.6799927;406.9949951;285.6364136;27784.44922;59.8999939
15.06.2019 13:18:00,854;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306196213;2.247907162;4.295975208;90.21437836;60.04833221;99.98178101;410.8800049;406.7969971;284.8612061;27784.4668;59.8999939
15.06.2019 13:18:01,356;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306196213;2.247907162;4.540124416;90.21437836;60.04833221;99.98178101;410.8800049;406.7969971;284.8612061;27784.4668;59.8999939
15.06.2019 13:18:15,897;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.334122896;4.540124416;90.21437836;60.04833221;99.96878052;408.480011;406.7070007;284.8612061;27784.4668;59.8999939
15.06.2019 13:18:16,398;697.4874268;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.334122896;4.335857868;90.21437836;60.04833221;99.96878052;408.480011;406.7070007;284.8612061;27784.4668;59.8999939
15.06.2019 13:18:30,931;697.4893188;697.8075562;682.451355;1.15622282;1.073290467;2.306196213;2.343865395;4.335857868;90.20654297;60.04833221;99.98400879;408.3599854;406.868988;284.5982361;27784.4668;59.8999939
15.06.2019 13:18:31,431;697.4893188;697.8075562;682.451355;1.15622282;1.073290467;2.306196213;2.343865395;4.629516602;90.20654297;60.04833221;99.98400879;408.3599854;406.868988;284.5982361;27784.4668;59.8999939
15.06.2019 13:18:45,963;697.4804688;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.375302792;4.629516602;90.21437836;60.01525879;100.0275574;411;406.9410095;284.5982361;27784.4668;59.8999939
15.06.2019 13:18:46,466;697.4804688;697.8075562;682.451355;1.15622282;1.073290467;2.306666613;2.375302792;4.648833275;90.21437836;60.01525879;100.0275574;411;406.9410095;284.5982361;27784.4668;59.8999939
15.06.2019 13:19:00,995;697.4855347;697.8075562;682.451355;1.15622282;1.073290467;2.306431293;2.241278887;4.648833275;90.21437836;60.04833221;100.0552979;409.0799866;406.9230042;285.2776489;27784.48242;59.8999939
15.06.2019 13:19:01,496;697.4855347;697.8075562;682.451355;1.15622282;1.073290467;2.306431293;2.241278887;4.40822506;90.21437836;60.04833221;100.0552979;409.0799866;406.9230042;285.2776489;27784.48242;59.8999939
15.06.2019 13:19:16,032;697.4776611;697.8075562;682.4532471;1.15622282;1.073290467;2.305725336;2.348549128;4.40822506;90.19868469;60.01525879;100.049057;407.8800049;407.2120056;285.2776489;27784.48242;59.8999939
15.06.2019 13:19:16,533;697.4776611;697.8075562;682.4532471;1.15622282;1.073290467;2.305725336;2.348549128;4.379183769;90.19868469;60.01525879;100.049057;407.8800049;407.2120056;285.2776489;27784.48242;59.8999939
15.06.2019 13:19:31,069;697.4854736;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.246987104;4.379183769;90.1908493;60.08135223;100.0449142;409.5599976;406.7430115;284.3567505;27784.48242;59.8999939
15.06.2019 13:19:31,569;697.4854736;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.246987104;4.663329124;90.1908493;60.08135223;100.0449142;409.5599976;406.7430115;284.3567505;27784.48242;59.8999939
15.06.2019 13:19:46,108;697.4854736;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.328882217;4.663329124;90.17515564;59.98223877;100.0615692;408.2399902;406.8510132;284.3567505;27784.48242;59.8999939
15.06.2019 13:20:01,146;697.4854736;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.346027613;4.663329124;90.17515564;60.04833221;100.0309219;410.2799988;406.598999;284.7740479;27784.5;59.8999939
15.06.2019 13:20:01,647;697.4854736;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.346027613;4.474845409;90.17515564;60.04833221;100.0309219;410.2799988;406.598999;284.7740479;27784.5;59.8999939
15.06.2019 13:20:16,174;697.4822998;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.277616262;4.474845409;90.17515564;60.04833221;100.0388412;411.7200012;406.7430115;285.8456116;27784.5;59.8999939
15.06.2019 13:20:16,675;697.4822998;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.277616262;4.100485802;90.17515564;60.04833221;100.0388412;411.7200012;406.7430115;285.8456116;27784.5;59.8999939
15.06.2019 13:20:31,209;697.4842529;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.250849724;4.100485802;90.1594696;60.04833221;100.0505371;408.2399902;406.4190063;284.934906;27784.5;59.8999939
15.06.2019 13:20:31,710;697.4842529;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.250849724;4.400716782;90.1594696;60.04833221;100.0505371;408.2399902;406.4190063;284.934906;27784.5;59.8999939
15.06.2019 13:20:46,731;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.311856031;4.400716782;90.16732025;60.04833221;100.0516968;407.8800049;406.5450134;285.3711853;27784.5;59.8999939
15.06.2019 13:20:47,232;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.311856031;4.252222061;90.16732025;60.04833221;100.0516968;407.8800049;406.5450134;285.3711853;27784.5;59.8999939
15.06.2019 13:21:01,772;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.146123648;4.252222061;90.1594696;60.04833221;100.0469818;410.7600098;406.4549866;284.6960449;27784.51758;59.8999939
15.06.2019 13:21:02,276;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.146123648;4.491722584;90.1594696;60.04833221;100.0469818;410.7600098;406.4549866;284.6960449;27784.51758;59.8999939
15.06.2019 13:21:16,812;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.333400249;4.491722584;90.15162659;60.04833221;100.0365982;411.7200012;406.4190063;284.6960449;27784.51758;59.8999939
15.06.2019 13:21:17,313;697.4804077;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.333400249;4.482021809;90.15162659;60.04833221;100.0365982;411.7200012;406.4190063;284.6960449;27784.51758;59.8999939
15.06.2019 13:21:31,857;697.4901733;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.379956007;4.482021809;90.1594696;60.04833221;100.0137482;409.6799927;406.868988;284.9203796;27784.51758;59.8999939
15.06.2019 13:21:32,357;697.4901733;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.379956007;4.405669212;90.1594696;60.04833221;100.0137482;409.6799927;406.868988;284.9203796;27784.51758;59.8999939
15.06.2019 13:21:46,893;697.4813232;697.8075562;682.4532471;1.15622282;1.073290467;2.30478406;2.257647753;4.405669212;90.1437912;60.04833221;100.0030441;408.6000061;406.5270081;284.9203796;27784.51758;59.8999939
15.06.2019 13:22:01,925;697.4813232;697.8075562;682.4532471;1.15622282;1.073290467;2.30454874;2.320376635;4.405669212;90.1594696;60.01525879;100.015976;409.3200073;406.4190063;284.9203796;27784.5332;59.8999939
15.06.2019 13:22:02,426;697.4813232;697.8075562;682.4532471;1.15622282;1.073290467;2.30454874;2.320376635;4.395968437;90.1594696;60.01525879;100.015976;409.3200073;406.4190063;284.9203796;27784.5332;59.8999939
15.06.2019 13:22:16,962;697.4807739;697.8075562;682.4532471;1.15622282;1.073290467;2.30454874;2.280722618;4.395968437;90.15162659;60.01525879;99.99029541;410.2799988;405.9679871;284.6169128;27784.5332;59.8999939
15.06.2019 13:22:17,462;697.4807739;697.8075562;682.4532471;1.15622282;1.073290467;2.30454874;2.280722618;4.49927187;90.15162659;60.01525879;99.99029541;410.2799988;405.9679871;284.6169128;27784.5332;59.8999939
15.06.2019 13:22:32,003;697.4807739;697.8075562;682.4532471;1.15622282;1.073290467;2.30454874;2.187713385;4.49927187;90.15162659;60.04833221;100.0086823;410.2799988;406.2929993;284.6169128;27784.5332;59.8999939
15.06.2019 13:22:47,043;697.4807739;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.354127884;4.49927187;90.16732025;60.04833221;100.0285034;409.7999878;406.2210083;284.6169128;27784.5332;59.8999939
15.06.2019 13:22:47,545;697.4807739;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.354127884;4.537991524;90.16732025;60.04833221;100.0285034;409.7999878;406.2210083;284.6169128;27784.5332;59.8999939
15.06.2019 13:23:02,075;697.4870605;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.323455095;4.537991524;90.16732025;60.08135223;100.0157089;410.1600037;406.3829956;285.7266846;27784.55078;59.8999939
15.06.2019 13:23:02,576;697.4870605;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.323455095;4.140954018;90.16732025;60.08135223;100.0157089;410.1600037;406.3829956;285.7266846;27784.55078;59.8999939
15.06.2019 13:23:17,113;697.480896;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.199444771;4.140954018;90.17515564;60.04833221;99.97760773;408.9599915;406.0039978;285.0857849;27784.55078;59.8999939
15.06.2019 13:23:17,615;697.480896;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.199444771;4.378448963;90.17515564;60.04833221;99.97760773;408.9599915;406.0039978;285.0857849;27784.55078;59.8999939
15.06.2019 13:23:32,153;697.480896;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.284557104;4.378448963;90.17515564;60.04833221;99.98915863;409.9200134;406.2749939;284.5260925;27784.55078;59.8999939
15.06.2019 13:23:32,656;697.480896;697.8075562;682.4532471;1.15622282;1.073290467;2.305019617;2.284557104;4.549558163;90.17515564;60.04833221;99.98915863;409.9200134;406.2749939;284.5260925;27784.55078;59.8999939
15.06.2019 13:23:47,187;697.4737549;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.283644676;4.549558163;90.17515564;60.08135223;100.0184402;409.0799866;406.0759888;284.8363342;27784.55078;59.8999939
15.06.2019 13:23:47,690;697.4737549;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.283644676;4.463340759;90.17515564;60.08135223;100.0184402;409.0799866;406.0759888;284.8363342;27784.55078;59.8999939
15.06.2019 13:24:02,223;697.4777832;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.289300442;4.463340759;90.17515564;60.08135223;100.0271759;411.2399902;406.1119995;285.1104126;27784.56641;59.8999939
15.06.2019 13:24:02,724;697.4777832;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.289300442;4.350705147;90.17515564;60.08135223;100.0271759;411.2399902;406.1119995;285.1104126;27784.56641;59.8999939
15.06.2019 13:24:17,259;697.4777832;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.251769304;4.350705147;90.17515564;60.08135223;99.97730255;408.480011;406.4549866;284.8974304;27784.56641;59.8999939
15.06.2019 13:24:17,761;697.4777832;697.8075562;682.4532471;1.15622282;1.073290467;2.305490255;2.251769304;4.442544937;90.17515564;60.08135223;99.97730255;408.480011;406.4549866;284.8974304;27784.56641;59.8999939
15.06.2019 13:24:32,291;697.4761353;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.314758301;4.442544937;90.16732025;60.08135223;99.97386932;408.6000061;406.401001;284.4834595;27784.56641;59.8999939
15.06.2019 13:24:32,792;697.4761353;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.314758301;4.573717594;90.16732025;60.08135223;99.97386932;408.6000061;406.401001;284.4834595;27784.56641;59.8999939
15.06.2019 13:24:47,326;697.4761353;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.332135677;4.573717594;90.16732025;60.04833221;99.95387268;410.2799988;406.5450134;284.9135437;27784.56641;59.8999939
15.06.2019 13:24:47,826;697.4761353;697.8075562;682.4532471;1.15622282;1.073290467;2.305254698;2.332135677;4.427367687;90.16732025;60.04833221;99.95387268;410.2799988;406.5450134;284.9135437;27784.56641;59.8999939
15.06.2019 13:25:02,368;697.4761353;697.8075562;682.4532471;1.15622282;1.070926309;2.305725336;2.343324661;4.427367687;90.17515564;60.04833221;99.95845032;408.9599915;406.401001;284.9135437;27784.58398;59.8999939
15.06.2019 13:25:02,871;697.4761353;697.8075562;682.4532471;1.15622282;1.070926309;2.305725336;2.343324661;4.446754932;90.17515564;60.04833221;99.95845032;408.9599915;406.401001;284.9135437;27784.58398;59.8999939
15.06.2019 13:25:17,409;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.305254698;2.250482082;4.446754932;90.17515564;60.08135223;99.97454071;408;406.4549866;284.6130371;27784.58398;59.8999939
15.06.2019 13:25:17,911;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.305254698;2.250482082;4.529626846;90.17515564;60.08135223;99.97454071;408;406.4549866;284.6130371;27784.58398;59.8999939
15.06.2019 13:25:32,446;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.270847559;4.529626846;90.17515564;60.04833221;99.96464539;409.6799927;406.2569885;284.6130371;27784.58398;59.8999939
15.06.2019 13:25:32,946;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.270847559;4.510272503;90.17515564;60.04833221;99.96464539;409.6799927;406.2569885;284.6130371;27784.58398;59.8999939
15.06.2019 13:25:47,469;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.306772232;4.510272503;90.15162659;60.08135223;99.99638367;407.7600098;406.2030029;285.3280029;27784.58398;59.8999939
15.06.2019 13:25:47,971;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.306772232;4.266926289;90.15162659;60.08135223;99.99638367;407.7600098;406.2030029;285.3280029;27784.58398;59.8999939
15.06.2019 13:26:02,505;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.304078102;2.234456301;4.266926289;90.1437912;60.08135223;99.9537735;409.2000122;406.2929993;284.4491577;27784.59961;59.8999939
15.06.2019 13:26:03,006;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.304078102;2.234456301;4.537007332;90.1437912;60.08135223;99.9537735;409.2000122;406.2929993;284.4491577;27784.59961;59.8999939
15.06.2019 13:26:17,541;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30454874;2.328701258;4.537007332;90.1437912;60.01525879;99.96098328;412.4400024;406.0759888;285.0038147;27784.59961;59.8999939
15.06.2019 13:26:18,041;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30454874;2.328701258;4.367560387;90.1437912;60.01525879;99.96098328;412.4400024;406.0759888;285.0038147;27784.59961;59.8999939
15.06.2019 13:26:32,575;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30431366;2.273958683;4.367560387;90.1437912;60.04833221;99.96933746;408.8399963;406.0220032;285.0038147;27784.59961;59.8999939
15.06.2019 13:26:33,078;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30431366;2.273958683;4.357884407;90.1437912;60.04833221;99.96933746;408.8399963;406.0220032;285.0038147;27784.59961;59.8999939
15.06.2019 13:26:47,619;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.286017179;4.357884407;90.1594696;60.04833221;99.96256256;412.4400024;406.2030029;284.4303284;27784.59961;59.8999939
15.06.2019 13:26:48,121;697.480957;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.286017179;4.572452068;90.1594696;60.04833221;99.96256256;412.4400024;406.2030029;284.4303284;27784.59961;59.8999939
15.06.2019 13:27:02,659;697.4755249;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.300046206;4.572452068;90.1594696;60.04833221;99.97221375;410.0400085;406.2030029;285.1719055;27784.61719;59.8999939
15.06.2019 13:27:03,162;697.4755249;697.8075562;682.4532471;1.15622282;1.070926309;2.30478406;2.300046206;4.320064068;90.1594696;60.04833221;99.97221375;410.0400085;406.2030029;285.1719055;27784.61719;59.8999939
15.06.2019 13:27:17,699;697.4764404;697.805603;682.4532471;1.15622282;1.070926309;2.30478406;2.297680378;4.320064068;90.16732025;60.04833221;99.9540863;410.2799988;406.1480103;285.1719055;27784.61719;59.8999939
15.06.2019 13:27:32,722;697.4764404;697.805603;682.4532471;1.15622282;1.070926309;2.30478406;2.26626873;4.320064068;90.16732025;60.04833221;99.96170807;408.6000061;406.2929993;284.3145142;27784.61719;59.8999939
15.06.2019 13:27:33,227;697.4764404;697.805603;682.4532471;1.15622282;1.070926309;2.30478406;2.26626873;4.611884117;90.16732025;60.04833221;99.96170807;408.6000061;406.2929993;284.3145142;27784.61719;59.8999939
15.06.2019 13:27:47,767;697.4864502;697.805603;682.4532471;1.15622282;1.070926309;2.30431366;2.339357376;4.611884117;90.15162659;60.08135223;99.95624542;409.5599976;406.2210083;284.3145142;27784.61719;59.8999939
15.06.2019 13:27:48,268;697.4864502;697.805603;682.4532471;1.15622282;1.070926309;2.30431366;2.339357376;4.592542648;90.15162659;60.08135223;99.95624542;409.5599976;406.2210083;284.3145142;27784.61719;59.8999939
15.06.2019 13:28:02,807;697.4763184;697.805603;682.4532471;1.15622282;1.070926309;2.30431366;2.284192324;4.592542648;90.15162659;60.08135223;99.96979523;411.8399963;406.5270081;285.1148071;27784.63281;59.8999939
15.06.2019 13:28:03,310;697.4763184;697.805603;682.4532471;1.15622282;1.070926309;2.30431366;2.284192324;4.320107937;90.15162659;60.08135223;99.96979523;411.8399963;406.5270081;285.1148071;27784.63281;59.8999939
15.06.2019 13:28:17,855;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.304078102;2.320376635;4.320107937;90.12809753;60.04833221;99.96068573;410.2799988;406.4549866;284.7792053;27784.63281;59.8999939
15.06.2019 13:28:18,356;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.304078102;2.320376635;4.424655437;90.12809753;60.04833221;99.96068573;410.2799988;406.4549866;284.7792053;27784.63281;59.8999939
15.06.2019 13:28:32,893;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303372383;2.320014477;4.424655437;90.12809753;60.08135223;99.97837067;410.1600037;406.868988;284.7792053;27784.63281;59.8999939
15.06.2019 13:28:33,395;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303372383;2.320014477;4.5639925;90.12809753;60.08135223;99.97837067;410.1600037;406.868988;284.7792053;27784.63281;59.8999939
15.06.2019 13:28:47,926;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303607702;2.278712749;4.5639925;90.1124115;60.04833221;99.97790527;409.2000122;406.5450134;284.9614258;27784.63281;59.8999939
15.06.2019 13:28:48,427;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303607702;2.278712749;4.343219757;90.1124115;60.04833221;99.97790527;409.2000122;406.5450134;284.9614258;27784.63281;59.8999939
15.06.2019 13:29:02,965;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.180622101;4.343219757;90.09673309;60.04833221;99.98021698;409.2000122;406.9230042;284.9614258;27784.65039;59.8999939
15.06.2019 13:29:03,468;697.4830322;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.180622101;4.323812962;90.09673309;60.04833221;99.98021698;409.2000122;406.9230042;284.9614258;27784.65039;59.8999939
15.06.2019 13:29:18,005;697.4769897;697.805603;682.4532471;1.15622282;1.070926309;2.303372383;2.273775816;4.323812962;90.1124115;60.04833221;99.95468903;409.5599976;406.9590149;284.4264526;27784.65039;59.8999939
15.06.2019 13:29:18,506;697.4769897;697.805603;682.4532471;1.15622282;1.070926309;2.303372383;2.273775816;4.515699863;90.1124115;60.04833221;99.95468903;409.5599976;406.9590149;284.4264526;27784.65039;59.8999939
15.06.2019 13:29:33,041;697.4821777;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.303137541;4.515699863;90.10456848;60.08135223;99.97924805;408;406.9590149;284.4264526;27784.65039;59.8999939
15.06.2019 13:29:33,541;697.4821777;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.303137541;4.506023884;90.10456848;60.08135223;99.97924805;408;406.9590149;284.4264526;27784.65039;59.8999939
15.06.2019 13:29:48,071;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.281453371;4.506023884;90.10456848;60.04833221;99.95336151;407.3999939;406.7250061;284.8265076;27784.65039;59.90047455
15.06.2019 13:29:48,572;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.303137064;2.281453371;4.36976862;90.10456848;60.04833221;99.95336151;407.3999939;406.7250061;284.8265076;27784.65039;59.90047455
15.06.2019 13:30:03,108;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.291852474;4.36976862;90.09673309;60.04833221;99.97794342;408;406.5090027;284.8265076;27784.66602;59.90047455
15.06.2019 13:30:03,610;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.291852474;4.360076904;90.09673309;60.04833221;99.97794342;408;406.5090027;284.8265076;27784.66602;59.90047455
15.06.2019 13:30:18,149;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.321825504;4.360076904;90.09673309;60.04833221;99.97013855;407.6400146;406.4729919;284.4135132;27784.66602;59.90047455
15.06.2019 13:30:18,649;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.321825504;4.500750065;90.09673309;60.04833221;99.97013855;407.6400146;406.4729919;284.4135132;27784.66602;59.90047455
15.06.2019 13:30:33,181;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302666426;2.294221163;4.500750065;90.09673309;60.04833221;99.98169708;411.2399902;406.2569885;284.4135132;27784.66602;59.95932388
15.06.2019 13:30:33,686;697.4797363;697.805603;682.4532471;1.15622282;1.070926309;2.302666426;2.294221163;4.491051197;90.09673309;60.04833221;99.98169708;411.2399902;406.2569885;284.4135132;27784.66602;59.95932388
15.06.2019 13:30:48,216;697.4799194;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.34890914;4.491051197;90.09673309;60.08135223;99.99406433;409.2000122;406.4370117;284.8490906;27784.66602;59.90682602
15.06.2019 13:30:48,718;697.4799194;697.805603;682.4532471;1.15622282;1.070926309;2.302901983;2.34890914;4.342662334;90.09673309;60.08135223;99.99406433;409.2000122;406.4370117;284.8490906;27784.66602;59.90682602
15.06.2019 13:31:03,251;697.4799194;697.805603;682.4532471;1.155542374;1.070926309;2.303137064;2.368852615;4.342662334;90.09673309;60.04833221;99.97241211;410.8800049;406.2749939;284.8490906;27784.68359;59.90682602
15.06.2019 13:31:03,753;697.4799194;697.805603;682.4532471;1.155542374;1.070926309;2.303137064;2.368852615;4.362078667;90.09673309;60.04833221;99.97241211;410.8800049;406.2749939;284.8490906;27784.68359;59.90682602
15.06.2019 13:31:18,289;697.4751587;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.255260468;4.362078667;90.09673309;60.04833221;99.96902466;408.8399963;406.0039978;284.8490906;27784.68359;59.9932518
15.06.2019 13:31:18,789;697.4751587;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.255260468;4.342662334;90.09673309;60.04833221;99.96902466;408.8399963;406.0039978;284.8490906;27784.68359;59.9932518
15.06.2019 13:31:33,322;697.4835815;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.310403824;4.342662334;90.09673309;60.08135223;99.93982697;409.7999878;406.3829956;285.1057434;27784.68359;59.9932518
15.06.2019 13:31:33,824;697.4835815;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.310403824;4.245512486;90.09673309;60.08135223;99.93982697;409.7999878;406.3829956;285.1057434;27784.68359;59.9932518
15.06.2019 13:31:48,360;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.307680368;4.245512486;90.08888245;60.04833221;99.9304657;407.6400146;406.8510132;284.1075745;27784.68359;59.9932518
15.06.2019 13:31:48,864;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.302666426;2.307680368;4.595264912;90.08888245;60.04833221;99.9304657;407.6400146;406.8510132;284.1075745;27784.68359;59.9932518
15.06.2019 13:32:03,398;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.302196026;2.341882467;4.595264912;90.08103943;60.01525879;99.93751526;407.8800049;406.7609863;284.5862122;27784.69922;59.9932518
15.06.2019 13:32:03,901;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.302196026;2.341882467;4.412828445;90.08103943;60.01525879;99.93751526;407.8800049;406.7609863;284.5862122;27784.69922;59.9932518
15.06.2019 13:32:18,435;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.301725149;2.278895617;4.412828445;90.06535339;60.04833221;99.92037964;406.9200134;406.5629883;283.9129028;27784.69922;59.9932518
15.06.2019 13:32:18,939;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.301725149;2.278895617;4.622878551;90.06535339;60.04833221;99.92037964;406.9200134;406.5629883;283.9129028;27784.69922;59.9932518
15.06.2019 13:32:33,472;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.382996082;4.622878551;90.04965973;60.04833221;99.93447113;407.519989;406.9230042;283.9129028;27784.69922;59.9932518
15.06.2019 13:32:33,974;697.4788208;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.382996082;4.603523731;90.04965973;60.04833221;99.93447113;407.519989;406.9230042;283.9129028;27784.69922;59.9932518
15.06.2019 13:32:48,507;697.486145;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.273775816;4.603523731;90.04965973;60.04833221;99.94750977;407.519989;406.3649902;284.8955383;27784.69922;59.99999619
15.06.2019 13:32:49,007;697.486145;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.273775816;4.26858139;90.04965973;60.04833221;99.94750977;407.519989;406.3649902;284.8955383;27784.69922;59.99999619
15.06.2019 13:33:03,544;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.374228477;4.26858139;90.03398132;60.01525879;99.95314789;407.7600098;406.2569885;284.0135498;27784.7168;59.99999619
15.06.2019 13:33:04,045;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.374228477;4.569216728;90.03398132;60.01525879;99.95314789;407.7600098;406.2569885;284.0135498;27784.7168;59.99999619
15.06.2019 13:33:18,574;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.27121377;4.569216728;90.03398132;60.04833221;99.94645691;407.519989;406.4190063;284.3819885;27784.7168;59.99999619
15.06.2019 13:33:19,075;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.27121377;4.394694805;90.03398132;60.04833221;99.94645691;407.519989;406.4190063;284.3819885;27784.7168;59.99999619
15.06.2019 13:33:33,614;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.246618986;4.394694805;90.04182434;60.04833221;99.99133301;409.2000122;406.32901;284.3819885;27784.7168;59.99999619
15.06.2019 13:33:34,116;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.246618986;4.404394627;90.04182434;60.04833221;99.99133301;409.2000122;406.32901;284.3819885;27784.7168;59.99999619
15.06.2019 13:33:48,656;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.330328465;4.404394627;90.03398132;60.04833221;99.9814682;406.4400024;406.4190063;285.0600281;27784.7168;59.99999619
15.06.2019 13:33:49,156;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.330328465;4.173167229;90.03398132;60.04833221;99.9814682;406.4400024;406.4190063;285.0600281;27784.7168;59.99999619
15.06.2019 13:34:03,697;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.301725149;2.356105804;4.173167229;90.04965973;60.01525879;99.9901886;408;406.2210083;284.8829346;27784.73242;59.99999619
15.06.2019 13:34:04,198;697.4778442;697.805603;682.4532471;1.155542374;1.070926309;2.301725149;2.356105804;4.272463322;90.04965973;60.01525879;99.9901886;408;406.2210083;284.8829346;27784.73242;59.99999619
15.06.2019 13:34:18,730;697.4741211;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.327797174;4.272463322;90.04965973;60.01525879;99.93989563;407.3999939;406.3649902;284.8829346;27784.73242;59.99999619
15.06.2019 13:34:19,238;697.4741211;697.805603;682.4532471;1.155542374;1.070926309;2.301254749;2.327797174;4.253032684;90.04965973;60.01525879;99.93989563;407.3999939;406.3649902;284.8829346;27784.73242;59.99999619
15.06.2019 13:34:33,770;697.4785767;697.805603;682.4532471;1.155542374;1.070926309;2.30148983;2.339537859;4.253032684;90.03398132;60.04833221;99.95133209;410.6400146;406.0939941;284.441864;27784.73242;59.99999619
15.06.2019 13:34:34,274;697.4785767;697.805603;682.4532471;1.155542374;1.070926309;2.30148983;2.339537859;4.413096905;90.03398132;60.04833221;99.95133209;410.6400146;406.0939941;284.441864;27784.73242;59.99999619
15.06.2019 13:34:48,808;697.4785767;697.805603;682.4532471;1.155542374;1.070926309;2.30101943;2.2991364;4.413096905;90.03398132;60.04833221;99.95999146;407.1600037;406.4549866;284.7400818;27784.73242;59.99999619
15.06.2019 13:34:49,309;697.4785767;697.805603;682.4532471;1.155542374;1.070926309;2.30101943;2.2991364;4.292022705;90.03398132;60.04833221;99.95999146;407.1600037;406.4549866;284.7400818;27784.73242;59.99999619
15.06.2019 13:35:03,844;697.472229;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.299500227;4.292022705;90.01828766;60.04833221;99.96451569;408.2399902;406.3649902;283.9813843;27784.75;59.99999619
15.06.2019 13:35:04,347;697.472229;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.299500227;4.531301975;90.01828766;60.04833221;99.96451569;408.2399902;406.3649902;283.9813843;27784.75;59.99999619
15.06.2019 13:35:18,876;697.472229;697.805603;682.4532471;1.155542374;1.070926309;2.300313473;2.281270504;4.531301975;90.01828766;60.04833221;99.97419739;408;406.5809937;283.9813843;27784.75;59.99999619
15.06.2019 13:35:33,909;697.472229;697.805603;682.4532471;1.155542374;1.070926309;2.300313473;2.367597342;4.531301975;90.00260162;60.04833221;100.0180588;408;406.32901;284.5013428;27784.75;59.99999619
15.06.2019 13:35:34,409;697.472229;697.805603;682.4532471;1.155542374;1.070926309;2.300313473;2.367597342;4.344285011;90.00260162;60.04833221;100.0180588;408;406.32901;284.5013428;27784.75;59.99999619
15.06.2019 13:35:48,939;697.4768066;697.805603;682.4532471;1.155542374;1.070926309;2.299790382;2.319833279;4.344285011;90.01045227;60.04833221;100.0186005;408.9599915;406.3469849;284.5013428;27784.75;59.99999619
15.06.2019 13:35:49,441;697.4768066;697.805603;682.4532471;1.155542374;1.070926309;2.299790382;2.319833279;4.322696686;90.01045227;60.04833221;100.0186005;408.9599915;406.3469849;284.5013428;27784.75;59.99999619
15.06.2019 13:36:03,970;697.4768066;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.281087875;4.322696686;90.01045227;60.04833221;100.0146103;409.2000122;406.2569885;284.5013428;27784.76758;59.99999619
15.06.2019 13:36:04,471;697.4768066;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.281087875;4.353981018;90.01045227;60.04833221;100.0146103;409.2000122;406.2569885;284.5013428;27784.76758;59.99999619
15.06.2019 13:36:19,007;697.4807739;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.29786253;4.353981018;90.01045227;60.04833221;99.97891235;408.2399902;406.2030029;285.1819763;27784.76758;59.99999619
15.06.2019 13:36:19,507;697.4807739;697.805603;682.4532471;1.155542374;1.070926309;2.300548553;2.29786253;4.40440464;90.01045227;60.04833221;99.97891235;408.2399902;406.2030029;285.1819763;27784.76758;59.99999619
15.06.2019 13:36:34,046;697.4769287;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.304955244;4.40440464;90.01045227;60.04833221;99.99914551;409.6799927;406.4370117;284.3535156;27784.76758;59.99999619
15.06.2019 13:36:34,550;697.4769287;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.304955244;4.414103508;90.01045227;60.04833221;99.99914551;409.6799927;406.4370117;284.3535156;27784.76758;59.99999619
15.06.2019 13:36:49,079;697.4769287;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.358981133;4.414103508;90.01828766;60.04833221;100.0349121;407.8800049;406.7430115;284.8885498;27784.76758;59.99999619
15.06.2019 13:36:49,580;697.4769287;697.805603;682.4532471;1.155542374;1.070926309;2.300783873;2.358981133;4.231647491;90.01828766;60.04833221;100.0349121;407.8800049;406.7430115;284.8885498;27784.76758;59.99999619
15.06.2019 13:37:04,116;697.4769287;697.805603;682.4532471;1.155542374;1.072859406;2.300548553;2.286564589;4.231647491;90.00260162;60.04833221;100.0319824;409.7999878;406.5809937;284.4910278;27784.7832;59.99999619
15.06.2019 13:37:04,616;697.4769287;697.805603;682.4532471;1.155542374;1.072859406;2.300548553;2.286564589;4.357507706;90.00260162;60.04833221;100.0319824;409.7999878;406.5809937;284.4910278;27784.7832;59.99999619
15.06.2019 13:37:19,149;697.4699707;697.805603;682.4532471;1.155542374;1.072859406;2.300077915;2.281453371;4.357507706;90.01045227;60.04833221;100.0170135;407.8800049;406.3110046;284.8168945;27784.7832;59.99999619
15.06.2019 13:37:19,651;697.4699707;697.805603;682.4532471;1.155542374;1.072859406;2.300077915;2.281453371;4.193048;90.01045227;60.04833221;100.0170135;407.8800049;406.3110046;284.8168945;27784.7832;59.99999619
15.06.2019 13:37:34,189;697.4825439;697.805603;682.4532471;1.155542374;1.072859406;2.300077915;2.27469039;4.193048;89.99475861;60.01525879;100.023674;408.3599854;406.7070007;284.5267639;27784.7832;59.99999619
15.06.2019 13:37:34,691;697.4825439;697.805603;682.4532471;1.155542374;1.072859406;2.300077915;2.27469039;4.292057037;89.99475861;60.01525879;100.023674;408.3599854;406.7070007;284.5267639;27784.7832;59.99999619
15.06.2019 13:37:49,219;697.4733887;697.805603;682.4532471;1.155542374;1.072859406;2.299790382;2.284557104;4.292057037;90.00260162;60.04833221;100.0179749;408.480011;406.6530151;284.5267639;27784.7832;59.99999619
15.06.2019 13:37:49,719;697.4733887;697.805603;682.4532471;1.155542374;1.072859406;2.299790382;2.284557104;4.28018713;90.00260162;60.04833221;100.0179749;408.480011;406.6530151;284.5267639;27784.7832;59.99999619
15.06.2019 13:38:04,254;697.4733887;697.805603;682.4532471;1.155542374;1.072859406;2.300548553;2.243857622;4.28018713;90.01828766;60.01525879;100.0228958;411.2399902;406.7969971;284.5267639;27784.80078;59.99999619
15.06.2019 13:38:04,755;697.4733887;697.805603;682.4532471;1.155542374;1.072859406;2.300548553;2.243857622;4.311506271;90.01828766;60.01525879;100.0228958;411.2399902;406.7969971;284.5267639;27784.80078;59.99999619
15.06.2019 13:38:19,296;697.4733887;697.805603;682.4493408;1.155542374;1.072859406;2.300313473;2.295495987;4.311506271;90.01828766;60.04833221;100;407.1600037;406.9769897;284.5267639;27784.80078;59.99999619
15.06.2019 13:38:19,798;697.4733887;697.805603;682.4493408;1.155542374;1.072859406;2.300313473;2.295495987;4.330947399;90.01828766;60.04833221;100;407.1600037;406.9769897;284.5267639;27784.80078;59.99999619
15.06.2019 13:38:34,330;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300783873;2.242568493;4.330947399;90.01828766;60.01525879;100.030426;407.8800049;407.0130005;284.6962891;27784.80078;59.99999619
15.06.2019 13:38:34,830;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300783873;2.242568493;4.263385773;90.01828766;60.01525879;100.030426;407.8800049;407.0130005;284.6962891;27784.80078;59.99999619
15.06.2019 13:38:49,365;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300548553;2.29258132;4.263385773;90.01045227;60.04833221;100.0705719;405.7200012;406.9230042;283.6957092;27784.80078;59.99999619
15.06.2019 13:38:49,866;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300548553;2.29258132;4.640753269;90.01045227;60.04833221;100.0705719;405.7200012;406.9230042;283.6957092;27784.80078;59.99999619
15.06.2019 13:39:04,401;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300077915;2.301501274;4.640753269;89.99475861;60.04833221;100.0432968;408.6000061;406.7969971;284.4983826;27784.81641;59.99999619
15.06.2019 13:39:04,903;697.4769287;697.805603;682.4493408;1.155542374;1.072859406;2.300077915;2.301501274;4.376745701;89.99475861;60.04833221;100.0432968;408.6000061;406.7969971;284.4983826;27784.81641;59.99999619
15.06.2019 13:39:19,430;697.4817505;697.805603;682.456543;1.155542374;1.072859406;2.299790382;2.27414155;4.376745701;89.99475861;60.04833221;100.0187225;407.8800049;406.2569885;283.5514221;27784.81641;59.99999619
15.06.2019 13:39:19,930;697.4817505;697.805603;682.456543;1.155542374;1.072859406;2.299790382;2.27414155;4.658748627;89.99475861;60.04833221;100.0187225;407.8800049;406.2569885;283.5514221;27784.81641;59.99999619
15.06.2019 13:39:34,466;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.300313473;2.251401424;4.658748627;89.99475861;60.01525879;100.0225296;409.5599976;406.7250061;284.2054749;27784.81641;59.99999619
15.06.2019 13:39:34,971;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.300313473;2.251401424;4.457231998;89.99475861;60.01525879;100.0225296;409.5599976;406.7250061;284.2054749;27784.81641;59.99999619
15.06.2019 13:39:49,507;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.300313473;2.368494034;4.457231998;90.01045227;60.01525879;100.0066986;408.9599915;406.7250061;284.859375;27784.81641;59.99999619
15.06.2019 13:39:50,009;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.300313473;2.368494034;4.234233856;90.01045227;60.01525879;100.0066986;408.9599915;406.7250061;284.859375;27784.81641;59.99999619
15.06.2019 13:40:04,538;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.299790382;2.319289684;4.234233856;90.01045227;60.01525879;99.96279907;409.9200134;406.3110046;284.5254211;27784.83398;59.99999619
15.06.2019 13:40:05,039;697.4753418;697.805603;682.456543;1.155542374;1.072859406;2.299790382;2.319289684;4.326519489;90.01045227;60.01525879;99.96279907;409.9200134;406.3110046;284.5254211;27784.83398;59.99999619
