Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 13:40:19,563;697.4753418;697.8037109;682.456543;1.155542374;1.072859406;2.300313473;2.363111734;4.326519489;90.01045227;60.04833221;99.98544312;409.4400024;406.3469849;284.5254211;27784.83398;59.99999619
15.06.2019 13:40:20,064;697.4753418;697.8037109;682.456543;1.155542374;1.072859406;2.300313473;2.363111734;4.34812355;90.01045227;60.04833221;99.98544312;409.4400024;406.3469849;284.5254211;27784.83398;59.99999619
15.06.2019 13:40:34,599;697.4761963;697.8037109;682.456543;1.155542374;1.072859406;2.300313473;2.261318207;4.34812355;90.00260162;60.01525879;99.9854126;410.0400085;406.3649902;285.0309143;27784.83398;59.99999619
15.06.2019 13:40:35,101;697.4761963;697.8037109;682.456543;1.155542374;1.072859406;2.300313473;2.261318207;4.175728798;90.00260162;60.01525879;99.9854126;410.0400085;406.3649902;285.0309143;27784.83398;59.99999619
15.06.2019 13:40:49,628;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299790382;2.32236886;4.175728798;89.99475861;60.01525879;100.0097961;407.519989;406.401001;284.0984802;27784.83398;59.99999619
15.06.2019 13:40:50,130;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299790382;2.32236886;4.472149372;89.99475861;60.01525879;100.0097961;407.519989;406.401001;284.0984802;27784.83398;59.99999619
15.06.2019 13:41:04,664;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.300077915;2.322187662;4.472149372;89.98692322;60.01525879;100.0414581;411.2399902;406.5270081;284.0071411;27784.84961;59.99999619
15.06.2019 13:41:05,164;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.300077915;2.322187662;4.51515913;89.98692322;60.01525879;100.0414581;411.2399902;406.5270081;284.0071411;27784.84961;59.99999619
15.06.2019 13:41:19,688;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.300313473;2.319652319;4.51515913;89.99475861;60.04833221;100.018837;407.8800049;406.4729919;284.6854553;27784.84961;59.99999619
15.06.2019 13:41:20,188;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.300313473;2.319652319;4.29354763;89.99475861;60.04833221;100.018837;407.8800049;406.4729919;284.6854553;27784.84961;59.99999619
15.06.2019 13:41:34,714;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299790382;2.331413031;4.29354763;90.00260162;60.04833221;100.0107269;410.0400085;406.4729919;283.9308472;27784.84961;59.99999619
15.06.2019 13:41:35,215;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299790382;2.331413031;4.529338837;90.00260162;60.04833221;100.0107269;410.0400085;406.4729919;283.9308472;27784.84961;59.99999619
15.06.2019 13:41:49,747;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299476862;2.298408508;4.529338837;90.01045227;60.04833221;99.98782349;411.3599854;406.1300049;284.3071594;27784.84961;59.99999619
15.06.2019 13:41:50,248;697.4761963;697.8037109;682.4503784;1.155542374;1.072859406;2.299476862;2.298408508;4.388030052;90.01045227;60.04833221;99.98782349;411.3599854;406.1300049;284.3071594;27784.84961;59.99999619
15.06.2019 13:42:04,777;697.4805298;697.8037109;682.4595337;1.155542374;1.072859406;2.300313473;2.324359894;4.388030052;89.99475861;60.01525879;99.9907074;408.9599915;406.6889954;284.3071594;27784.86719;59.99999619
15.06.2019 13:42:05,278;697.4805298;697.8037109;682.4595337;1.155542374;1.072859406;2.300313473;2.324359894;4.422557831;89.99475861;60.01525879;99.9907074;408.9599915;406.6889954;284.3071594;27784.86719;59.99999619
15.06.2019 13:42:19,813;697.4805298;697.8037109;682.4595337;1.155542374;1.072859406;2.299790382;2.242199898;4.422557831;90.01045227;60.01525879;99.96337128;407.3999939;406.4909973;284.841156;27784.86719;59.99999619
15.06.2019 13:42:20,314;697.4805298;697.8037109;682.4595337;1.155542374;1.072859406;2.299790382;2.242199898;4.181837559;90.01045227;60.01525879;99.96337128;407.3999939;406.4909973;284.841156;27784.86719;59.99999619
15.06.2019 13:42:34,843;697.4736328;697.8037109;682.4490356;1.155542374;1.072859406;2.299790382;2.310222387;4.181837559;90.01045227;60.01525879;99.99377441;407.7600098;406.3110046;284.5224915;27784.86719;59.99999619
15.06.2019 13:42:35,344;697.4736328;697.8037109;682.4490356;1.155542374;1.072859406;2.299790382;2.310222387;4.290575981;90.01045227;60.01525879;99.99377441;407.7600098;406.3110046;284.5224915;27784.86719;59.99999619
15.06.2019 13:42:49,868;697.4736328;697.8037109;682.4490356;1.155542374;1.072859406;2.300313473;2.319470882;4.290575981;90.00260162;60.01525879;99.99094391;407.7600098;406.4370117;283.8826599;27784.86719;59.99999619
15.06.2019 13:42:50,368;697.4736328;697.8037109;682.4490356;1.155542374;1.072859406;2.300313473;2.319470882;4.520763874;90.00260162;60.01525879;99.99094391;407.7600098;406.4370117;283.8826599;27784.86719;59.99999619
15.06.2019 13:43:04,895;697.4736328;697.8037109;682.4490356;1.155542374;1.072859406;2.300077915;2.253055811;4.520763874;90.00260162;60.04833221;100.0100555;408.7200012;406.2030029;283.8826599;27784.88281;59.99999619
15.06.2019 13:43:19,922;697.4783325;697.8037109;682.4490356;1.155542374;1.071336269;2.300077915;2.273409843;4.520763874;90.00260162;60.04833221;99.97238159;409.3200073;406.1849976;284.7006226;27784.88281;59.99999619
15.06.2019 13:43:20,423;697.4783325;697.8037109;682.4490356;1.155542374;1.071336269;2.300077915;2.273409843;4.2416749;90.00260162;60.04833221;99.97238159;409.3200073;406.1849976;284.7006226;27784.88281;59.99999619
15.06.2019 13:43:34,957;697.4783325;697.8037109;682.4490356;1.155542374;1.071336269;2.300077915;2.270298481;4.2416749;89.99475861;60.11437225;99.9826355;409.5599976;406.0220032;284.7006226;27784.88281;59.99999619
15.06.2019 13:43:49,984;697.4716797;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.256362677;4.2416749;90.01045227;60.08135223;100.0055771;412.0799866;406.0400085;283.8454895;27784.88281;59.99999619
15.06.2019 13:43:50,486;697.4716797;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.256362677;4.22359705;90.01045227;60.08135223;100.0055771;412.0799866;406.0400085;283.8454895;27784.88281;59.99999619
15.06.2019 13:44:05,012;697.4716797;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.298044682;4.22359705;89.99475861;60.04833221;99.97405243;406.9200134;406.1300049;284.3907471;27784.90039;59.99999619
15.06.2019 13:44:05,513;697.4716797;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.298044682;4.357141495;89.99475861;60.04833221;99.97405243;406.9200134;406.1300049;284.3907471;27784.90039;59.99999619
15.06.2019 13:44:20,046;697.4716797;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.32273078;4.357141495;89.99475861;60.04833221;100.0142288;408.480011;406.1659851;284.3907471;27784.90039;59.99999619
15.06.2019 13:44:35,072;697.4741211;697.8037109;682.4554443;1.155542374;1.071336269;2.299790382;2.323092937;4.357141495;90.01045227;60.01525879;100.0385818;409.9200134;406.1659851;284.3907471;27784.90039;59.99999619
15.06.2019 13:44:35,574;697.4741211;697.8037109;682.4554443;1.155542374;1.071336269;2.299790382;2.323092937;4.335541248;90.01045227;60.01525879;100.0385818;409.9200134;406.1659851;284.3907471;27784.90039;59.99999619
15.06.2019 13:44:50,109;697.4741211;697.8037109;682.4554443;1.155542374;1.071336269;2.299790382;2.244594336;4.335541248;89.99475861;60.01525879;100.0310593;409.7999878;406.2390137;285.1084595;27784.90039;59.99999619
15.06.2019 13:44:50,610;697.4741211;697.8037109;682.4554443;1.155542374;1.071336269;2.299790382;2.244594336;4.090619087;89.99475861;60.01525879;100.0310593;409.7999878;406.2390137;285.1084595;27784.90039;59.99999619
15.06.2019 13:45:05,145;697.4820557;697.8037109;682.4554443;1.155542374;1.071336269;2.299476862;2.310948372;4.090619087;89.99475861;60.04833221;100.0059052;408.6000061;406.0220032;284.7095032;27784.91602;59.99999619
15.06.2019 13:45:05,645;697.4820557;697.8037109;682.4554443;1.155542374;1.071336269;2.299476862;2.310948372;4.213813305;89.99475861;60.04833221;100.0059052;408.6000061;406.0220032;284.7095032;27784.91602;59.99999619
15.06.2019 13:45:20,171;697.4728394;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.313488722;4.213813305;89.99475861;60.04833221;100.0095444;409.9200134;406.2390137;284.6558533;27784.91602;59.99999619
15.06.2019 13:45:20,672;697.4728394;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.313488722;4.26669693;89.99475861;60.04833221;100.0095444;409.9200134;406.2390137;284.6558533;27784.91602;59.99999619
15.06.2019 13:45:35,201;697.4728394;697.8037109;682.4554443;1.155542374;1.071336269;2.299476862;2.288206339;4.26669693;89.99475861;60.04833221;99.99698639;409.4400024;406.1659851;284.3131409;27784.91602;59.99999619
15.06.2019 13:45:35,706;697.4728394;697.8037109;682.4554443;1.155542374;1.071336269;2.299476862;2.288206339;4.349088192;89.99475861;60.04833221;99.99698639;409.4400024;406.1659851;284.3131409;27784.91602;59.99999619
15.06.2019 13:45:50,236;697.4786987;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.288023949;4.349088192;89.99475861;60.04833221;100.013176;408.3599854;406.4190063;284.666626;27784.91602;59.99999619
15.06.2019 13:45:50,737;697.4786987;697.8037109;682.4554443;1.155542374;1.071336269;2.300313473;2.288023949;4.253276825;89.99475861;60.04833221;100.013176;408.3599854;406.4190063;284.666626;27784.91602;59.99999619
15.06.2019 13:46:05,264;697.4719238;697.8037109;682.4475098;1.155542374;1.071336269;2.299790382;2.270115137;4.253276825;89.99475861;60.04833221;100.0072937;409.0799866;406.3829956;283.9353333;27784.93359;59.99999619
15.06.2019 13:46:05,764;697.4719238;697.8037109;682.4475098;1.155542374;1.071336269;2.299790382;2.270115137;4.490941048;89.99475861;60.04833221;100.0072937;409.0799866;406.3829956;283.9353333;27784.93359;59.99999619
15.06.2019 13:46:20,295;697.4719238;697.8037109;682.4475098;1.155542374;1.071336269;2.300313473;2.344946623;4.490941048;89.99475861;60.04833221;100.0258408;407.6400146;406.3469849;283.7563782;27784.93359;59.99999619
15.06.2019 13:46:20,796;697.4719238;697.8037109;682.4475098;1.155542374;1.071336269;2.300313473;2.344946623;4.573560238;89.99475861;60.04833221;100.0258408;407.6400146;406.3469849;283.7563782;27784.93359;59.99999619
15.06.2019 13:46:35,334;697.4763794;697.8037109;682.4475098;1.155542374;1.071336269;2.300313473;2.279808998;4.573560238;89.99475861;60.01525879;99.98648071;408;406.2030029;284.2088623;27784.93359;59.99999619
15.06.2019 13:46:35,838;697.4763794;697.8037109;682.4475098;1.155542374;1.071336269;2.300313473;2.279808998;4.425442219;89.99475861;60.01525879;99.98648071;408;406.2030029;284.2088623;27784.93359;59.99999619
15.06.2019 13:46:50,365;697.4763794;697.8037109;682.4608765;1.155542374;1.071336269;2.300313473;2.298408508;4.425442219;90.00260162;60.04833221;99.97215271;409.9200134;406.32901;285.0740051;27784.93359;59.99999619
15.06.2019 13:46:50,865;697.4763794;697.8037109;682.4608765;1.155542374;1.071336269;2.300313473;2.298408508;4.164919376;90.00260162;60.04833221;99.97215271;409.9200134;406.32901;285.0740051;27784.93359;59.99999619
15.06.2019 13:47:05,400;697.472229;697.8037109;682.4608765;1.155542374;1.071336269;2.299790382;2.302228451;4.164919376;90.00260162;60.04833221;99.98803711;407.519989;406.2390137;284.3734436;27784.94922;59.99999619
15.06.2019 13:47:05,902;697.472229;697.8037109;682.4608765;1.155542374;1.071336269;2.299790382;2.302228451;4.382234573;90.00260162;60.04833221;99.98803711;407.519989;406.2390137;284.3734436;27784.94922;59.99999619
15.06.2019 13:47:20,429;697.4777832;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.31421423;4.382234573;89.99475861;60.01525879;99.99293518;408.9599915;406.4549866;284.8497009;27784.94922;59.99999619
15.06.2019 13:47:20,937;697.4777832;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.31421423;4.219798088;89.99475861;60.01525879;99.99293518;408.9599915;406.4549866;284.8497009;27784.94922;59.99999619
15.06.2019 13:47:35,469;697.4725952;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.244778156;4.219798088;89.99475861;60.04833221;99.97695923;409.2000122;406.4909973;283.9380188;27784.94922;59.99999619
15.06.2019 13:47:35,971;697.4725952;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.244778156;4.513141155;89.99475861;60.04833221;99.97695923;409.2000122;406.4909973;283.9380188;27784.94922;59.99999619
15.06.2019 13:47:50,508;697.4813232;697.8037109;682.4508057;1.155542374;1.071336269;2.299476862;2.269016743;4.513141155;89.99475861;60.01525879;100.0090103;407.3999939;406.868988;284.4400635;27784.94922;59.99999619
15.06.2019 13:47:51,009;697.4813232;697.8037109;682.4508057;1.155542374;1.071336269;2.299476862;2.269016743;4.307321072;89.99475861;60.01525879;100.0090103;407.3999939;406.868988;284.4400635;27784.94922;59.99999619
15.06.2019 13:48:05,539;697.4760132;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.341882467;4.307321072;89.98692322;60.04833221;100.0408783;407.519989;406.8510132;284.1244812;27784.9668;59.99999619
15.06.2019 13:48:06,041;697.4760132;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.341882467;4.449532986;89.98692322;60.04833221;100.0408783;407.519989;406.8510132;284.1244812;27784.9668;59.99999619
15.06.2019 13:48:20,567;697.4760132;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.27121377;4.449532986;90.00260162;60.08135223;100.0084076;409.0799866;406.5809937;284.1244812;27784.9668;59.90681839
15.06.2019 13:48:21,067;697.4760132;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.27121377;4.427954197;90.00260162;60.08135223;100.0084076;409.0799866;406.5809937;284.1244812;27784.9668;59.90681839
15.06.2019 13:48:35,603;697.4732056;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.355925798;4.427954197;89.99475861;60.04833221;100.0085449;409.0799866;406.9230042;284.1244812;27784.9668;59.90681839
15.06.2019 13:48:50,637;697.4732056;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.340078831;4.427954197;89.99475861;60.04833221;100.0007553;407.6400146;406.7430115;284.2754822;27784.9668;59.90681839
15.06.2019 13:48:51,139;697.4732056;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.340078831;4.376444817;89.99475861;60.04833221;100.0007553;407.6400146;406.7430115;284.2754822;27784.9668;59.90681839
15.06.2019 13:49:05,670;697.4732056;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.254158258;4.376444817;89.99475861;60.04833221;100.0158615;411.480011;406.7430115;284.2754822;27784.98242;59.90681839
15.06.2019 13:49:06,171;697.4732056;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.254158258;4.398015499;89.99475861;60.04833221;100.0158615;411.480011;406.7430115;284.2754822;27784.98242;59.90681839
15.06.2019 13:49:20,704;697.4749146;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.315846205;4.398015499;89.99475861;60.04833221;99.97399139;409.9200134;406.6530151;284.2754822;27784.98242;59.90681839
15.06.2019 13:49:21,205;697.4749146;697.8037109;682.4508057;1.155542374;1.071336269;2.299790382;2.315846205;4.376444817;89.99475861;60.04833221;99.97399139;409.9200134;406.6530151;284.2754822;27784.98242;59.90681839
15.06.2019 13:49:35,745;697.4749146;697.8037109;682.4508057;1.155542374;1.071336269;2.300313473;2.310585499;4.376444817;89.99475861;60.04833221;100.0217438;409.0799866;406.6889954;284.2754822;27784.98242;59.90000916
15.06.2019 13:49:50,773;697.4749146;697.8019409;682.4508057;1.155542374;1.071336269;2.299790382;2.386570454;4.376444817;89.99475861;60.04833221;100.0450439;408.1199951;406.9049988;285.0706482;27784.98242;59.90000916
15.06.2019 13:49:51,273;697.4749146;697.8019409;682.4508057;1.155542374;1.071336269;2.299790382;2.386570454;4.105091095;89.99475861;60.04833221;100.0450439;408.1199951;406.9049988;285.0706482;27784.98242;59.90000916
15.06.2019 13:50:05,807;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.299476862;2.219299555;4.105091095;90.01828766;60.04833221;100.0179977;407.6400146;406.401001;284.3110962;27785;59.90000916
15.06.2019 13:50:06,308;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.299476862;2.219299555;4.351327419;90.01828766;60.04833221;100.0179977;407.6400146;406.401001;284.3110962;27785;59.90000916
15.06.2019 13:50:20,848;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.300077915;2.353048563;4.351327419;89.99475861;60.04833221;100.0321198;410.6400146;406.6530151;284.3110962;27785;59.90000916
15.06.2019 13:50:21,349;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.300077915;2.353048563;4.385871887;89.99475861;60.04833221;100.0321198;410.6400146;406.6530151;284.3110962;27785;59.90000916
15.06.2019 13:50:35,877;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.299790382;2.321282148;4.385871887;89.99475861;60.04833221;99.98709106;409.9200134;406.0039978;283.5498657;27785;59.90000916
15.06.2019 13:50:36,378;697.4699097;697.8019409;682.4593506;1.155542374;1.071336269;2.299790382;2.321282148;4.6240201;89.99475861;60.04833221;99.98709106;409.9200134;406.0039978;283.5498657;27785;59.90000916
15.06.2019 13:50:50,912;697.4789429;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.247354984;4.6240201;90.01045227;60.04833221;99.98706055;410.8800049;406.2749939;284.1190491;27785;59.90000916
15.06.2019 13:50:51,415;697.4789429;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.247354984;4.441670418;90.01045227;60.04833221;99.98706055;410.8800049;406.2749939;284.1190491;27785;59.90000916
15.06.2019 13:51:05,956;697.4713745;697.8019409;682.4550781;1.155542374;1.071336269;2.300313473;2.290941238;4.441670418;89.99475861;60.04833221;99.96844482;410.3999939;406.2749939;284.27948;27785.01758;59.90000916
15.06.2019 13:51:06,460;697.4713745;697.8019409;682.4550781;1.155542374;1.071336269;2.300313473;2.290941238;4.396651745;89.99475861;60.04833221;99.96844482;410.3999939;406.2749939;284.27948;27785.01758;59.90000916
15.06.2019 13:51:20,999;697.4713745;697.8019409;682.4550781;1.155542374;1.071336269;2.300313473;2.32273078;4.396651745;90.00260162;60.04833221;100.0016937;409.7999878;406.3469849;284.27948;27785.01758;59.90000916
15.06.2019 13:51:36,026;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.296224356;4.396651745;90.01045227;60.04833221;100.0287628;408.480011;406.1300049;284.7684326;27785.01758;59.97403717
15.06.2019 13:51:36,526;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.296224356;4.208218575;90.01045227;60.04833221;100.0287628;408.480011;406.1300049;284.7684326;27785.01758;59.97403717
15.06.2019 13:51:51,061;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.300313473;2.308769941;4.208218575;90.01045227;60.01525879;100.0160446;408.7200012;406.0220032;284.1443787;27785.01758;59.97403717
15.06.2019 13:51:51,562;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.300313473;2.308769941;4.442743301;90.01045227;60.01525879;100.0160446;408.7200012;406.0220032;284.1443787;27785.01758;59.97403717
15.06.2019 13:52:06,097;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.322006464;4.442743301;89.99475861;60.04833221;100.0321503;408.7200012;406.0939941;284.2979736;27785.0332;59.99999619
15.06.2019 13:52:06,600;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.322006464;4.368751526;89.99475861;60.04833221;100.0321503;408.7200012;406.0939941;284.2979736;27785.0332;59.99999619
15.06.2019 13:52:21,144;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.310040712;4.368751526;89.99475861;60.01525879;99.99759674;410.6400146;406.0939941;284.3502808;27785.0332;59.99999619
15.06.2019 13:52:21,644;697.4769897;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.310040712;4.362770557;89.99475861;60.01525879;99.99759674;410.6400146;406.0939941;284.3502808;27785.0332;59.99999619
15.06.2019 13:52:36,177;697.4714355;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.308043718;4.362770557;90.01045227;60.04833221;99.98747253;406.5599976;406.2030029;284.3502808;27785.0332;59.99999619
15.06.2019 13:52:36,684;697.4714355;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.308043718;4.35091114;90.01045227;60.04833221;99.98747253;406.5599976;406.2030029;284.3502808;27785.0332;59.99999619
15.06.2019 13:52:51,211;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.298772335;4.35091114;90.00260162;60.01525879;99.99411774;409.3200073;406.3469849;284.3502808;27785.0332;59.99999619
15.06.2019 13:52:51,716;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.298772335;4.362770557;90.00260162;60.01525879;99.99411774;409.3200073;406.3469849;284.3502808;27785.0332;59.99999619
15.06.2019 13:53:06,245;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.316390276;4.362770557;89.99475861;60.04833221;99.99547577;407.7600098;405.9859924;284.3502808;27785.05078;59.99999619
15.06.2019 13:53:06,746;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.316390276;4.35091114;89.99475861;60.04833221;99.99547577;407.7600098;405.9859924;284.3502808;27785.05078;59.99999619
15.06.2019 13:53:21,270;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.286199808;4.35091114;89.98692322;60.01525879;99.99736786;409.2000122;406.5090027;283.7154541;27785.05078;59.99999619
15.06.2019 13:53:21,771;697.4747314;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.286199808;4.579351425;89.98692322;60.01525879;99.99736786;409.2000122;406.5090027;283.7154541;27785.05078;59.99999619
15.06.2019 13:53:36,309;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.220595598;4.579351425;89.99475861;60.01525879;100.0010681;406.4400024;406.9230042;283.7154541;27785.05078;59.99999619
15.06.2019 13:53:36,810;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.220595598;4.567528725;89.99475861;60.01525879;100.0010681;406.4400024;406.9230042;283.7154541;27785.05078;59.99999619
15.06.2019 13:53:51,348;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.298590422;4.567528725;89.99475861;60.04833221;100.0262833;407.1600037;406.598999;284.4587708;27785.05078;59.99999619
15.06.2019 13:53:51,849;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.299790382;2.298590422;4.313896656;89.99475861;60.04833221;100.0262833;407.1600037;406.598999;284.4587708;27785.05078;59.99999619
15.06.2019 13:54:06,390;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.335025549;4.313896656;89.99475861;60.04833221;100.027298;408.9599915;406.6350098;284.0992737;27785.06641;59.99999619
15.06.2019 13:54:06,894;697.4711304;697.8019409;682.4550781;1.155542374;1.071336269;2.300077915;2.335025549;4.458127975;89.99475861;60.04833221;100.027298;408.9599915;406.6350098;284.0992737;27785.06641;59.99999619
15.06.2019 13:54:21,425;697.4711304;697.8019409;682.4493408;1.155542374;1.071336269;2.300313473;2.305863857;4.458127975;90.00260162;60.04833221;100.0450211;410.2799988;406.5450134;284.0992737;27785.06641;59.99999619
15.06.2019 13:54:36,459;697.4772339;697.8019409;682.4493408;1.155542374;1.071336269;2.300077915;2.33105135;4.458127975;89.98692322;60.01525879;100.0506516;406.7999878;406.7250061;284.0992737;27785.06641;59.99999619
15.06.2019 13:54:36,961;697.4772339;697.8019409;682.4493408;1.155542374;1.071336269;2.300077915;2.33105135;4.448409557;89.98692322;60.01525879;100.0506516;406.7999878;406.7250061;284.0992737;27785.06641;59.99999619
15.06.2019 13:54:51,501;697.4708252;697.8019409;682.4493408;1.155542374;1.071336269;2.300077915;2.263885975;4.448409557;89.99475861;60.04833221;100.0485916;407.1600037;406.4370117;284.5837708;27785.06641;59.99999619
15.06.2019 13:54:52,001;697.4708252;697.8019409;682.4493408;1.155542374;1.071336269;2.300077915;2.263885975;4.283100128;89.99475861;60.04833221;100.0485916;407.1600037;406.4370117;284.5837708;27785.06641;59.99999619
15.06.2019 13:55:06,538;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300548553;2.360597849;4.283100128;90.00260162;60.01525879;100.0381927;408.6000061;406.4370117;283.7057495;27785.08398;59.99999619
15.06.2019 13:55:07,039;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300548553;2.360597849;4.602070808;90.00260162;60.01525879;100.0381927;408.6000061;406.4370117;283.7057495;27785.08398;59.99999619
15.06.2019 13:55:21,570;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300313473;2.336830854;4.602070808;89.99475861;60.01525879;100.0241013;409.3200073;406.5629883;284.3012085;27785.08398;59.93067551
15.06.2019 13:55:22,072;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300313473;2.336830854;4.389245987;89.99475861;60.01525879;100.0241013;409.3200073;406.5629883;284.3012085;27785.08398;59.93067551
15.06.2019 13:55:36,608;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300077915;2.264619112;4.389245987;90.01045227;60.04833221;100.0098953;407.8800049;406.67099;284.3012085;27785.08398;59.93067551
15.06.2019 13:55:37,109;697.4708252;697.8019409;682.4568481;1.155542374;1.071336269;2.300077915;2.264619112;4.379520893;90.01045227;60.04833221;100.0098953;407.8800049;406.67099;284.3012085;27785.08398;59.93067551
15.06.2019 13:55:51,641;697.4747925;697.8019409;682.4568481;1.155542374;1.071336269;2.299790382;2.328520536;4.379520893;90.01828766;60.01525879;100.0161743;407.6400146;406.7609863;284.3012085;27785.08398;59.93067551
15.06.2019 13:55:52,142;697.4747925;697.8019409;682.4568481;1.155542374;1.071336269;2.299790382;2.328520536;4.36765337;90.01828766;60.01525879;100.0161743;407.6400146;406.7609863;284.3012085;27785.08398;59.93067551
15.06.2019 13:56:06,672;697.4672241;697.8019409;682.4470215;1.155542374;1.071336269;2.299790382;2.310948372;4.36765337;89.99475861;60.01525879;100.0078888;410.519989;406.8510132;283.8482056;27785.09961;59.90000916
15.06.2019 13:56:07,177;697.4672241;697.8019409;682.4470215;1.155542374;1.071336269;2.299790382;2.310948372;4.447290421;89.99475861;60.01525879;100.0078888;410.519989;406.8510132;283.8482056;27785.09961;59.90000916
15.06.2019 13:56:21,712;697.4797363;697.8019409;682.4470215;1.155542374;1.071336269;2.300313473;2.225775242;4.447290421;89.99475861;59.98223877;99.96968842;407.7600098;406.868988;284.7617493;27785.09961;59.90000916
15.06.2019 13:56:22,214;697.4797363;697.8019409;682.4470215;1.155542374;1.071336269;2.300313473;2.225775242;4.156962872;89.99475861;59.98223877;99.96968842;407.7600098;406.868988;284.7617493;27785.09961;59.90000916
15.06.2019 13:56:36,746;697.4724731;697.8019409;682.4470215;1.155542374;1.071336269;2.299790382;2.312400341;4.156962872;89.99475861;60.04833221;99.96998596;411.480011;406.8150024;284.5462036;27785.09961;59.90000916
15.06.2019 13:56:37,249;697.4724731;697.8019409;682.4470215;1.155542374;1.071336269;2.299790382;2.312400341;4.343914032;89.99475861;60.04833221;99.96998596;411.480011;406.8150024;284.5462036;27785.09961;59.90000916
15.06.2019 13:56:51,778;697.4724731;697.8019409;682.456543;1.155542374;1.071336269;2.299790382;2.364188671;4.343914032;89.99475861;60.04833221;99.98114777;409.7999878;406.868988;284.2067871;27785.09961;59.90000916
15.06.2019 13:56:52,279;697.4724731;697.8019409;682.456543;1.155542374;1.071336269;2.299790382;2.364188671;4.459662914;89.99475861;60.04833221;99.98114777;409.7999878;406.868988;284.2067871;27785.09961;59.90000916
15.06.2019 13:57:06,815;697.4710693;697.8019409;682.456543;1.155542374;1.071336269;2.300077915;2.27121377;4.459662914;89.99475861;60.01525879;100.0003662;409.3200073;406.868988;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:07,316;697.4710693;697.8019409;682.456543;1.155542374;1.071336269;2.300077915;2.27121377;4.481221199;89.99475861;60.01525879;100.0003662;409.3200073;406.868988;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:21,849;697.4710693;697.7996826;682.456543;1.155542374;1.071336269;2.299790382;2.31874609;4.481221199;90.01045227;60.08135223;99.9732666;408;406.8150024;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:22,349;697.4710693;697.7996826;682.456543;1.155542374;1.071336269;2.299790382;2.31874609;4.379272461;90.01045227;60.08135223;99.9732666;408;406.8150024;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:36,889;697.4682617;697.7996826;682.456543;1.155542374;1.071336269;2.300077915;2.298954248;4.379272461;89.99475861;59.98223877;99.97868347;406.2000122;406.8150024;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:37,391;697.4682617;697.7996826;682.456543;1.155542374;1.071336269;2.300077915;2.298954248;4.88002634;89.99475861;59.98223877;99.97868347;406.2000122;406.8150024;284.2067871;27785.11719;59.90000916
15.06.2019 13:57:51,919;697.4744873;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.355566263;4.88002634;90.00260162;60.01525879;99.99461365;408;406.9769897;284.1026611;27785.11719;59.90000916
15.06.2019 13:57:52,422;697.4744873;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.355566263;4.436392307;90.00260162;60.01525879;99.99461365;408;406.9769897;284.1026611;27785.11719;59.90000916
15.06.2019 13:58:06,957;697.4642944;697.7996826;682.4511719;1.155542374;1.071336269;2.299790382;2.252320528;4.436392307;89.98692322;60.01525879;99.97784424;407.7600098;406.8150024;284.7673035;27785.13281;59.90000916
15.06.2019 13:58:07,460;697.4642944;697.7996826;682.4511719;1.155542374;1.071336269;2.299790382;2.252320528;4.187963009;89.98692322;60.01525879;99.97784424;407.7600098;406.8150024;284.7673035;27785.13281;59.90000916
15.06.2019 13:58:21,996;697.4689331;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.25287199;4.187963009;89.99475861;60.01525879;100.0047379;408.8399963;406.6889954;284.0065002;27785.13281;59.90000916
15.06.2019 13:58:22,497;697.4689331;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.25287199;4.434707165;89.99475861;60.01525879;100.0047379;408.8399963;406.6889954;284.0065002;27785.13281;59.90000916
15.06.2019 13:58:37,038;697.4689331;697.7996826;682.4511719;1.155542374;1.071336269;2.299790382;2.304591894;4.434707165;89.99475861;60.01525879;99.99977112;411.1199951;407.0499878;284.0065002;27785.13281;59.90000916
15.06.2019 13:58:37,540;697.4689331;697.7996826;682.4511719;1.155542374;1.071336269;2.299790382;2.304591894;4.447639465;89.99475861;60.01525879;99.99977112;411.1199951;407.0499878;284.0065002;27785.13281;59.90000916
15.06.2019 13:58:52,072;697.4711304;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.342963934;4.447639465;89.99475861;60.01525879;100.0242996;408.2399902;406.7070007;283.348938;27785.13281;59.90000916
15.06.2019 13:58:52,576;697.4711304;697.7996826;682.4511719;1.155542374;1.071336269;2.299476862;2.342963934;4.659142494;89.99475861;60.01525879;100.0242996;408.2399902;406.7070007;283.348938;27785.13281;59.90000916
15.06.2019 13:59:07,115;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.300077915;2.370465994;4.659142494;89.99475861;59.98223877;100.0229416;408.480011;406.8330078;283.2157593;27785.15039;59.90000916
15.06.2019 13:59:07,615;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.300077915;2.370465994;4.729321003;89.99475861;59.98223877;100.0229416;408.480011;406.8330078;283.2157593;27785.15039;59.90000916
15.06.2019 13:59:22,154;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.345667362;4.729321003;89.99475861;60.01525879;100.0142136;410.7600098;406.7250061;284.0898438;27785.15039;59.90000916
15.06.2019 13:59:22,655;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.345667362;4.230824947;89.99475861;60.01525879;100.0142136;410.7600098;406.7250061;284.0898438;27785.15039;59.90000916
15.06.2019 13:59:37,184;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.299476862;2.275970459;4.230824947;89.98692322;60.01525879;99.96688843;408.2399902;406.7250061;284.0911255;27785.15039;59.90000916
15.06.2019 13:59:37,687;697.4745483;697.7996826;682.4511719;1.154729962;1.071336269;2.299476862;2.275970459;4.405819416;89.98692322;60.01525879;99.96688843;408.2399902;406.7250061;284.0911255;27785.15039;59.90000916
15.06.2019 13:59:52,219;697.4813843;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.314577103;4.405819416;89.99475861;60.01525879;99.98416901;410.2799988;406.9590149;284.3641357;27785.15039;59.90000916
15.06.2019 13:59:52,719;697.4813843;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.314577103;4.325566769;89.99475861;60.01525879;99.98416901;410.2799988;406.9590149;284.3641357;27785.15039;59.90000916
15.06.2019 14:00:07,259;697.4750977;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.34152174;4.325566769;89.99475861;60.01525879;99.98806763;409.9200134;406.9590149;284.3641357;27785.16602;59.90000916
15.06.2019 14:00:07,763;697.4750977;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.34152174;4.134541035;89.99475861;60.01525879;99.98806763;409.9200134;406.9590149;284.3641357;27785.16602;59.90000916
15.06.2019 14:00:22,304;697.4750977;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.309677601;4.134541035;89.99475861;60.01525879;99.983078;410.8800049;406.7789917;283.6714172;27785.16602;59.90000916
15.06.2019 14:00:22,805;697.4750977;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.309677601;4.598059177;89.99475861;60.01525879;99.983078;410.8800049;406.7789917;283.6714172;27785.16602;59.90000916
15.06.2019 14:00:37,336;697.4674072;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.278895617;4.598059177;90.00260162;60.01525879;99.99531555;409.2000122;406.7070007;283.4246216;27785.16602;59.94350433
15.06.2019 14:00:37,838;697.4674072;697.7996826;682.4511719;1.154729962;1.071336269;2.299790382;2.278895617;4.682252884;90.00260162;60.01525879;99.99531555;409.2000122;406.7070007;283.4246216;27785.16602;59.94350433
15.06.2019 14:00:52,369;697.4772339;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.252136707;4.682252884;90.00260162;60.01525879;99.98209381;408;406.8869934;283.5246582;27785.16602;59.94350433
15.06.2019 14:00:52,870;697.4772339;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.252136707;4.648120403;90.00260162;60.01525879;99.98209381;408;406.8869934;283.5246582;27785.16602;59.94350433
15.06.2019 14:01:07,402;697.4724121;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.289665222;4.648120403;89.98692322;60.01525879;99.97277069;407.8800049;406.9949951;284.2164001;27785.18359;59.99927902
15.06.2019 14:01:07,903;697.4724121;697.7996826;682.4511719;1.154729962;1.071336269;2.300313473;2.289665222;4.433715343;89.98692322;60.01525879;99.97277069;407.8800049;406.9949951;284.2164001;27785.18359;59.99927902
15.06.2019 14:01:22,440;697.4724121;697.7996826;682.4580688;1.154729962;1.071336269;2.299790382;2.360597849;4.433715343;89.99475861;60.01525879;99.94004059;408.1199951;406.7969971;283.669281;27785.18359;59.99927902
15.06.2019 14:01:22,942;697.4724121;697.7996826;682.4580688;1.154729962;1.071336269;2.299790382;2.360597849;4.598787308;89.99475861;60.01525879;99.94004059;408.1199951;406.7969971;283.669281;27785.18359;59.99927902
15.06.2019 14:01:37,469;697.4796753;697.7996826;682.4580688;1.154729962;1.071336269;2.299790382;2.391747952;4.598787308;89.99475861;60.01525879;99.94818115;408.480011;406.598999;284.4109497;27785.18359;59.96061707
15.06.2019 14:01:37,973;697.4796753;697.7996826;682.4580688;1.154729962;1.071336269;2.299790382;2.391747952;4.35763073;89.99475861;60.01525879;99.94818115;408.480011;406.598999;284.4109497;27785.18359;59.96061707
15.06.2019 14:01:52,507;697.4796753;697.7996826;682.4580688;1.154729962;1.071336269;2.300077915;2.31856513;4.35763073;90.00260162;60.01525879;99.93753815;409.5599976;406.6350098;284.2278442;27785.18359;59.99468613
15.06.2019 14:01:53,009;697.4796753;697.7996826;682.4580688;1.154729962;1.071336269;2.300077915;2.31856513;4.420088768;90.00260162;60.01525879;99.93753815;409.5599976;406.6350098;284.2278442;27785.18359;59.99468613
15.06.2019 14:02:07,542;697.4723511;697.7996826;682.446167;1.154729962;1.071336269;2.299476862;2.377630234;4.420088768;89.99475861;60.01525879;99.96452332;408;406.7070007;284.2278442;27785.19922;59.99468613
15.06.2019 14:02:08,043;697.4723511;697.7996826;682.446167;1.154729962;1.071336269;2.299476862;2.377630234;4.395275593;89.99475861;60.01525879;99.96452332;408;406.7070007;284.2278442;27785.19922;59.99468613
15.06.2019 14:02:22,570;697.4723511;697.7996826;682.446167;1.154729962;1.071336269;2.300077915;2.333580732;4.395275593;89.99475861;60.01525879;99.95843506;408.1199951;406.6350098;284.2278442;27785.19922;59.99468613
15.06.2019 14:02:23,071;697.4723511;697.7996826;682.446167;1.154729962;1.071336269;2.300077915;2.333580732;4.591149807;89.99475861;60.01525879;99.95843506;408.1199951;406.6350098;284.2278442;27785.19922;59.99468613
15.06.2019 14:02:37,607;697.4657593;697.7996826;682.4509277;1.154729962;1.071336269;2.300313473;2.265535593;4.591149807;89.99475861;60.04833221;99.94559479;408.480011;406.7250061;283.7263489;27785.19922;59.99468613
15.06.2019 14:02:38,108;697.4657593;697.7996826;682.4509277;1.154729962;1.071336269;2.300313473;2.265535593;4.600861549;89.99475861;60.04833221;99.94559479;408.480011;406.7250061;283.7263489;27785.19922;59.99468613
15.06.2019 14:02:52,643;697.4696655;697.7996826;682.4509277;1.154729962;1.071336269;2.299790382;2.258932829;4.600861549;90.01045227;60.01525879;99.96303558;408.2399902;406.6170044;283.6262512;27785.19922;59.99468613
15.06.2019 14:02:53,144;697.4696655;697.7996826;682.4509277;1.154729962;1.071336269;2.299790382;2.258932829;4.613464355;90.01045227;60.01525879;99.96303558;408.2399902;406.6170044;283.6262512;27785.19922;59.99468613
15.06.2019 14:03:07,671;697.4765625;697.7996826;682.4509277;1.154729962;1.071336269;2.299790382;2.253974676;4.613464355;89.98692322;60.01525879;99.93556976;409.4400024;406.4549866;284.3021545;27785.2168;59.99468613
15.06.2019 14:03:08,172;697.4765625;697.7996826;682.4509277;1.154729962;1.071336269;2.299790382;2.253974676;4.382873058;89.98692322;60.01525879;99.93556976;409.4400024;406.4549866;284.3021545;27785.2168;59.99468613
15.06.2019 14:03:22,705;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.299790382;2.322187662;4.382873058;90.01045227;60.04833221;99.94676208;409.4400024;406.598999;284.3021545;27785.2168;59.99468613
15.06.2019 14:03:23,206;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.299790382;2.322187662;4.431481361;90.01045227;60.04833221;99.94676208;409.4400024;406.598999;284.3021545;27785.2168;59.99468613
15.06.2019 14:03:37,732;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.300313473;2.277067661;4.431481361;90.00260162;60.01525879;99.94456482;407.519989;406.2929993;283.0554199;27785.2168;59.99468613
15.06.2019 14:03:38,236;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.300313473;2.277067661;4.829684734;90.00260162;60.01525879;99.94456482;407.519989;406.2929993;283.0554199;27785.2168;59.99468613
15.06.2019 14:03:52,764;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.300313473;2.296406269;4.829684734;90.01045227;60.01525879;99.96873474;407.7600098;406.5809937;284.6590576;27785.2168;59.99468613
15.06.2019 14:03:53,265;697.4689331;697.8010864;682.4509277;1.154729962;1.071336269;2.300313473;2.296406269;4.272988319;90.01045227;60.01525879;99.96873474;407.7600098;406.5809937;284.6590576;27785.2168;59.99468613
15.06.2019 14:04:07,807;697.4760742;697.8010864;682.4509277;1.154729962;1.071336269;2.300077915;2.275056362;4.272988319;90.01828766;60.01525879;99.98835754;405.6000061;406.8330078;284.0058594;27785.23242;59.97655487
15.06.2019 14:04:08,307;697.4760742;697.8010864;682.4509277;1.154729962;1.071336269;2.300077915;2.275056362;4.49580574;90.01828766;60.01525879;99.98835754;405.6000061;406.8330078;284.0058594;27785.23242;59.97655487
15.06.2019 14:04:22,843;697.4760742;697.8010864;682.4585571;1.154729962;1.071336269;2.299476862;2.307498693;4.49580574;90.00260162;60.01525879;99.98070526;407.0400085;406.8330078;284.5486755;27785.23242;59.90455627
15.06.2019 14:04:23,348;697.4760742;697.8010864;682.4585571;1.154729962;1.071336269;2.299476862;2.307498693;4.285806656;90.00260162;60.01525879;99.98070526;407.0400085;406.8330078;284.5486755;27785.23242;59.90455627
15.06.2019 14:04:37,891;697.4780884;697.8010864;682.4585571;1.154729962;1.071336269;2.299790382;2.228362799;4.285806656;90.00260162;60.01525879;99.99112701;407.8800049;406.3469849;283.6912842;27785.23242;59.90455627
15.06.2019 14:04:38,392;697.4780884;697.8010864;682.4585571;1.154729962;1.071336269;2.299790382;2.228362799;4.407668114;90.00260162;60.01525879;99.99112701;407.8800049;406.3469849;283.6912842;27785.23242;59.90455627
15.06.2019 14:04:52,921;697.4780884;697.8010864;682.4585571;1.154729962;1.071336269;2.299790382;2.302046776;4.407668114;89.98692322;60.01525879;99.95226288;407.1600037;406.1659851;283.2562866;27785.23242;59.90455627
15.06.2019 14:04:53,422;697.4780884;697.8010864;682.4585571;1.154729962;1.071336269;2.299790382;2.302046776;4.699800014;89.98692322;60.01525879;99.95226288;407.1600037;406.1659851;283.2562866;27785.23242;59.90455627
15.06.2019 14:05:07,956;697.4732056;697.8010864;682.4585571;1.154729962;1.071336269;2.299476862;2.263335705;4.699800014;89.99475861;60.01525879;99.95736694;410.2799988;406.0939941;283.5242004;27785.25;59.90455627
15.06.2019 14:05:08,458;697.4732056;697.8010864;682.4585571;1.154729962;1.071336269;2.299476862;2.263335705;4.59543848;89.99475861;60.01525879;99.95736694;410.2799988;406.0939941;283.5242004;27785.25;59.90455627
15.06.2019 14:05:22,988;697.4732056;697.8010864;682.4486084;1.154729962;1.071336269;2.299790382;2.345307112;4.59543848;90.01045227;60.04833221;99.93852997;408.3599854;406.0939941;284.0394897;27785.25;59.90455627
15.06.2019 14:05:23,489;697.4732056;697.8010864;682.4486084;1.154729962;1.071336269;2.299790382;2.345307112;4.432497978;90.01045227;60.04833221;99.93852997;408.3599854;406.0939941;284.0394897;27785.25;59.90455627
15.06.2019 14:05:38,018;697.4678345;697.8010864;682.4486084;1.154729962;1.071336269;2.299476862;2.250666142;4.432497978;90.01045227;60.01525879;99.94316101;408.9599915;406.0039978;283.3531494;27785.25;59.90455627
15.06.2019 14:05:38,519;697.4678345;697.8010864;682.4486084;1.154729962;1.071336269;2.299476862;2.250666142;4.653828621;90.01045227;60.01525879;99.94316101;408.9599915;406.0039978;283.3531494;27785.25;59.90455627
15.06.2019 14:05:53,055;697.4747925;697.8010864;682.4486084;1.154729962;1.071336269;2.300077915;2.246618986;4.653828621;90.01045227;60.01525879;99.94297028;407.8800049;405.7879944;284.4763489;27785.25;59.90455627
15.06.2019 14:05:53,557;697.4747925;697.8010864;682.4486084;1.154729962;1.071336269;2.300077915;2.246618986;4.295260906;90.01045227;60.01525879;99.94297028;407.8800049;405.7879944;284.4763489;27785.25;59.90455627
15.06.2019 14:06:08,087;697.4702759;697.8010864;682.4550781;1.154729962;1.071336269;2.299790382;2.26736784;4.295260906;89.99475861;60.04833221;99.94971466;408.6000061;405.6440125;284.1733398;27785.26758;59.90455627
15.06.2019 14:06:08,588;697.4702759;697.8010864;682.4550781;1.154729962;1.071336269;2.299790382;2.26736784;4.386805058;89.99475861;60.04833221;99.94971466;408.6000061;405.6440125;284.1733398;27785.26758;59.90455627
15.06.2019 14:06:23,116;697.4736938;697.8010864;682.4550781;1.154729962;1.071336269;2.300313473;2.280539989;4.386805058;89.99475861;60.01525879;99.97022247;410.3999939;405.8059998;283.7147522;27785.26758;59.90455627
15.06.2019 14:06:23,617;697.4736938;697.8010864;682.4550781;1.154729962;1.071336269;2.300313473;2.280539989;4.564865112;89.99475861;60.01525879;99.97022247;410.3999939;405.8059998;283.7147522;27785.26758;59.90455627
15.06.2019 14:06:38,150;697.4736938;697.7964478;682.4550781;1.154729962;1.071336269;2.300313473;2.257097244;4.564865112;89.99475861;60.01525879;99.97836304;408.3599854;405.9859924;283.7767029;27785.26758;59.90000916
15.06.2019 14:06:38,655;697.4736938;697.7964478;682.4550781;1.154729962;1.071336269;2.300313473;2.257097244;4.54374218;89.99475861;60.01525879;99.97836304;408.3599854;405.9859924;283.7767029;27785.26758;59.90000916
15.06.2019 14:06:53,189;697.4736938;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.284374714;4.54374218;90.01045227;60.04833221;99.98995209;409.9200134;406.1300049;283.7767029;27785.26758;59.90000916
15.06.2019 14:06:53,691;697.4736938;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.284374714;4.534030437;90.01045227;60.04833221;99.98995209;409.9200134;406.1300049;283.7767029;27785.26758;59.90000916
15.06.2019 14:07:08,220;697.4707642;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.23759222;4.534030437;90.00260162;60.01525879;100.0188599;407.2799988;406.1849976;284.4135742;27785.2832;59.90000916
15.06.2019 14:07:08,720;697.4707642;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.23759222;4.304825783;90.00260162;60.01525879;100.0188599;407.2799988;406.1849976;284.4135742;27785.2832;59.90000916
15.06.2019 14:07:23,259;697.4761963;697.7964478;682.4550781;1.154729962;1.071336269;2.300313473;2.341701984;4.304825783;90.00260162;60.04833221;99.96682739;407.6400146;406.0039978;283.669342;27785.2832;59.96048355
15.06.2019 14:07:23,760;697.4761963;697.7964478;682.4550781;1.154729962;1.071336269;2.300313473;2.341701984;4.580375195;90.00260162;60.04833221;99.96682739;407.6400146;406.0039978;283.669342;27785.2832;59.96048355
15.06.2019 14:07:38,288;697.4761963;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.230579615;4.580375195;89.99475861;60.01525879;99.96795654;407.1600037;406.2210083;283.6177979;27785.2832;59.96048355
15.06.2019 14:07:38,789;697.4761963;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.230579615;4.597948551;89.99475861;60.01525879;99.96795654;407.1600037;406.2210083;283.6177979;27785.2832;59.96048355
15.06.2019 14:07:53,319;697.4742432;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.346928358;4.597948551;89.99475861;60.01525879;99.99711609;407.7600098;406.3469849;283.6177979;27785.2832;59.91769791
15.06.2019 14:07:53,820;697.4742432;697.7964478;682.4550781;1.154729962;1.071336269;2.299790382;2.346928358;4.57642746;89.99475861;60.01525879;99.99711609;407.7600098;406.3469849;283.6177979;27785.2832;59.91769791
15.06.2019 14:08:08,366;697.4736328;697.7999268;682.4550781;1.154729962;1.071336269;2.299476862;2.301864862;4.57642746;89.99475861;60.01525879;99.99195099;407.7600098;406.4909973;283.6177979;27785.30078;59.91769791
15.06.2019 14:08:08,871;697.4736328;697.7999268;682.4550781;1.154729962;1.071336269;2.299476862;2.301864862;4.563492775;89.99475861;60.01525879;99.99195099;407.7600098;406.4909973;283.6177979;27785.30078;59.91769791
15.06.2019 14:08:23,414;697.4736328;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.242199898;4.563492775;89.99475861;60.01525879;99.97008514;405.480011;406.1119995;283.6177979;27785.30078;59.99541855
15.06.2019 14:08:23,915;697.4736328;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.242199898;4.597948551;89.99475861;60.01525879;99.97008514;405.480011;406.1119995;283.6177979;27785.30078;59.99541855
15.06.2019 14:08:38,452;697.468689;697.7999268;682.4550781;1.154729962;1.071336269;2.300077915;2.275239229;4.597948551;90.00260162;60.04833221;99.98737335;409.6799927;406.2569885;283.6177979;27785.30078;59.99541855
15.06.2019 14:08:38,954;697.468689;697.7999268;682.4550781;1.154729962;1.071336269;2.300077915;2.275239229;4.588252068;90.00260162;60.04833221;99.98737335;409.6799927;406.2569885;283.6177979;27785.30078;59.99541855
15.06.2019 14:08:53,497;697.4752808;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.362214088;4.588252068;89.99475861;60.01525879;99.98882294;409.2000122;406.2749939;283.6177979;27785.30078;59.99541855
