Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 14:08:53,998;697.4752808;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.362214088;4.57642746;89.99475861;60.01525879;99.98882294;409.2000122;406.2749939;283.6177979;27785.30078;59.99541855
15.06.2019 14:09:08,525;697.4718018;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.215780497;4.57642746;90.00260162;60.01525879;99.99333191;408.1199951;406.3110046;283.6177979;27785.31641;59.99541855
15.06.2019 14:09:23,564;697.4802246;697.7999268;682.4550781;1.154729962;1.071336269;2.299790382;2.308588505;4.57642746;89.99475861;60.01525879;99.9750824;408.1199951;406.5629883;283.6177979;27785.31641;59.99541855
15.06.2019 14:09:38,600;697.4802246;697.7999268;682.4550781;1.154729962;1.071336269;2.300313473;2.2956779;4.57642746;90.01045227;60.01525879;99.98200226;406.9200134;406.3110046;284.0989075;27785.31641;59.99541855
15.06.2019 14:09:39,100;697.4802246;697.7999268;682.4550781;1.154729962;1.071336269;2.300313473;2.2956779;4.43378973;90.01045227;60.01525879;99.98200226;406.9200134;406.3110046;284.0989075;27785.31641;59.99541855
15.06.2019 14:09:53,635;697.4775391;697.7999268;682.4509888;1.154729962;1.071336269;2.300313473;2.347108364;4.43378973;89.99475861;60.04833221;99.98287201;408.8399963;406.4909973;283.5112;27785.31641;59.99541855
15.06.2019 14:09:54,135;697.4775391;697.7999268;682.4509888;1.154729962;1.071336269;2.300313473;2.347108364;4.676948547;89.99475861;60.04833221;99.98287201;408.8399963;406.4909973;283.5112;27785.31641;59.99541855
15.06.2019 14:10:08,671;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.340800285;4.676948547;89.99475861;60.01525879;100.0181503;407.2799988;406.7969971;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:09,172;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.340800285;4.461551666;89.99475861;60.01525879;100.0181503;407.2799988;406.7969971;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:23,700;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.294221163;4.461551666;89.98692322;60.01525879;100.0055237;408.7200012;406.7969971;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:24,201;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.294221163;4.448616505;89.98692322;60.01525879;100.0055237;408.7200012;406.7969971;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:38,733;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.281087875;4.448616505;90.00260162;60.01525879;99.99298096;407.0400085;406.6530151;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:39,236;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.281087875;4.473404884;90.00260162;60.01525879;99.99298096;407.0400085;406.6530151;284.0795288;27785.33398;59.99999619
15.06.2019 14:10:53,758;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.344045639;4.473404884;89.99475861;59.94921875;99.98455811;406.5599976;406.4549866;283.7226868;27785.33398;59.99999619
15.06.2019 14:10:54,264;697.4689331;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.344045639;4.570365906;89.99475861;59.94921875;99.98455811;406.5599976;406.4549866;283.7226868;27785.33398;59.99999619
15.06.2019 14:11:08,801;697.472168;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.308588505;4.570365906;90.00260162;59.98223877;99.96899414;407.3999939;406.2390137;283.7226868;27785.34961;59.99999619
15.06.2019 14:11:23,845;697.472168;697.7999268;682.4509888;1.154729962;1.071336269;2.300313473;2.228547573;4.570365906;90.00260162;60.01525879;99.94986725;408.8399963;406.1659851;283.8266602;27785.34961;59.99999619
15.06.2019 14:11:24,346;697.472168;697.7999268;682.4509888;1.154729962;1.071336269;2.300313473;2.228547573;4.534894943;90.00260162;60.01525879;99.94986725;408.8399963;406.1659851;283.8266602;27785.34961;59.99999619
15.06.2019 14:11:38,882;697.477417;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.326893091;4.534894943;90.01045227;60.01525879;99.97333527;409.0799866;406.1659851;283.8266602;27785.34961;59.95787048
15.06.2019 14:11:39,385;697.477417;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.326893091;4.547808647;90.01045227;60.01525879;99.97333527;409.0799866;406.1659851;283.8266602;27785.34961;59.95787048
15.06.2019 14:11:53,922;697.4725342;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.27578783;4.547808647;90.01045227;59.98223877;99.96582031;409.5599976;405.9500122;284.5960693;27785.34961;59.90084839
15.06.2019 14:11:54,423;697.4725342;697.7999268;682.4509888;1.154729962;1.071336269;2.299476862;2.27578783;4.272360325;90.01045227;59.98223877;99.96582031;409.5599976;405.9500122;284.5960693;27785.34961;59.90084839
15.06.2019 14:12:08,957;697.4725342;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.313851595;4.272360325;90.00260162;60.01525879;99.96139526;406.9200134;405.9679871;284.8048096;27785.36719;59.91917419
15.06.2019 14:12:09,458;697.4725342;697.7999268;682.4509888;1.154729962;1.071336269;2.299790382;2.313851595;4.23571825;90.00260162;60.01525879;99.96139526;406.9200134;405.9679871;284.8048096;27785.36719;59.91917419
15.06.2019 14:12:23,991;697.4691162;697.7999268;682.4509888;1.154729962;1.071336269;2.300077915;2.299500227;4.23571825;90.00260162;60.01525879;99.95954895;408.7200012;406.1480103;284.2005615;27785.36719;59.9979744
15.06.2019 14:12:24,492;697.4691162;697.7999268;682.4509888;1.154729962;1.071336269;2.300077915;2.299500227;4.432107449;90.00260162;60.01525879;99.95954895;408.7200012;406.1480103;284.2005615;27785.36719;59.9979744
15.06.2019 14:12:39,018;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.300548553;2.348549128;4.432107449;89.99475861;60.01525879;99.9627533;408.480011;406.1119995;283.8092651;27785.36719;59.9979744
15.06.2019 14:12:39,522;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.300548553;2.348549128;4.584965706;89.99475861;60.01525879;99.9627533;408.480011;406.1119995;283.8092651;27785.36719;59.9979744
15.06.2019 14:12:54,061;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.299476862;2.256729603;4.584965706;90.01045227;60.01525879;99.9827652;407.0400085;405.9679871;283.8092651;27785.36719;59.9979744
15.06.2019 14:12:54,564;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.299476862;2.256729603;4.575283051;90.01045227;60.01525879;99.9827652;407.0400085;405.9679871;283.8092651;27785.36719;59.9979744
15.06.2019 14:13:09,102;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.300077915;2.284192324;4.575283051;90.01045227;60.04833221;100.0019608;408.8399963;405.6260071;283.8092651;27785.38281;59.9979744
15.06.2019 14:13:09,602;697.4747314;697.796814;682.4509888;1.154729962;1.071336269;2.300077915;2.284192324;4.565588474;90.01045227;60.04833221;100.0019608;408.8399963;405.6260071;283.8092651;27785.38281;59.9979744
15.06.2019 14:13:24,133;697.4754028;697.796814;682.4509888;1.154729962;1.071336269;2.300313473;2.320376635;4.565588474;90.00260162;60.01525879;99.98062897;406.3200073;406.1849976;284.5048523;27785.38281;59.9979744
15.06.2019 14:13:24,638;697.4754028;697.796814;682.4509888;1.154729962;1.071336269;2.300313473;2.320376635;4.338030338;90.00260162;60.01525879;99.98062897;406.3200073;406.1849976;284.5048523;27785.38281;59.9979744
15.06.2019 14:13:39,171;697.4754028;697.796814;682.4509888;1.154729962;1.071336269;2.300077915;2.269382954;4.338030338;90.01045227;60.01525879;99.9917984;406.5599976;406.1849976;283.8693237;27785.38281;59.9979744
15.06.2019 14:13:39,671;697.4754028;697.796814;682.4509888;1.154729962;1.071336269;2.300077915;2.269382954;4.545099258;90.01045227;60.01525879;99.9917984;406.5599976;406.1849976;283.8693237;27785.38281;59.9979744
15.06.2019 14:13:54,203;697.4696655;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.2991364;4.545099258;90.00260162;60.01525879;100.0104446;409.9200134;406.0580139;283.9176025;27785.38281;59.9979744
15.06.2019 14:13:54,703;697.4696655;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.2991364;4.481863976;90.00260162;60.01525879;100.0104446;409.9200134;406.0580139;283.9176025;27785.38281;59.9979744
15.06.2019 14:14:09,240;697.4696655;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.301864862;4.481863976;90.00260162;60.01525879;99.98773193;409.0799866;406.0220032;283.9176025;27785.40039;59.9979744
15.06.2019 14:14:24,276;697.4728394;697.796814;682.4509888;1.154729962;1.071336269;2.300313473;2.294038773;4.481863976;89.99475861;60.01525879;100.0050507;408.2399902;405.7520142;283.546814;27785.40039;59.9979744
15.06.2019 14:14:24,781;697.4728394;697.796814;682.4509888;1.154729962;1.071336269;2.300313473;2.294038773;4.629941463;89.99475861;60.01525879;100.0050507;408.2399902;405.7520142;283.546814;27785.40039;59.9979744
15.06.2019 14:14:39,314;697.4691162;697.796814;682.4509888;1.154729962;1.071336269;2.300313473;2.233533621;4.629941463;89.99475861;59.94921875;99.99249268;411;405.6260071;283.546814;27785.40039;59.9979744
15.06.2019 14:14:54,350;697.4691162;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.320195675;4.629941463;89.99475861;60.01525879;99.99473572;410.6400146;405.9140015;284.0752563;27785.40039;59.9979744
15.06.2019 14:14:54,854;697.4691162;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.320195675;4.428049564;89.99475861;60.01525879;99.99473572;410.6400146;405.9140015;284.0752563;27785.40039;59.9979744
15.06.2019 14:15:09,389;697.4746094;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.378166914;4.428049564;90.01045227;60.01525879;99.98229218;408.2399902;405.9140015;284.0752563;27785.41602;59.9979744
15.06.2019 14:15:09,890;697.4746094;697.796814;682.4509888;1.154729962;1.071336269;2.299790382;2.378166914;4.449632168;90.01045227;60.01525879;99.98229218;408.2399902;405.9140015;284.0752563;27785.41602;59.9979744
15.06.2019 14:15:24,415;697.46875;697.7990723;682.4509888;1.154729962;1.071336269;2.299790382;2.300046206;4.449632168;90.00260162;60.01525879;100.0065155;408.6000061;405.8779907;283.7375793;27785.41602;59.9979744
15.06.2019 14:15:24,916;697.46875;697.7990723;682.4509888;1.154729962;1.071336269;2.299790382;2.300046206;4.543301105;90.00260162;60.01525879;100.0065155;408.6000061;405.8779907;283.7375793;27785.41602;59.9979744
15.06.2019 14:15:39,454;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.299476862;2.219669819;4.543301105;90.00260162;60.01525879;100.0086517;409.4400024;405.8420105;283.7375793;27785.41602;59.9979744
15.06.2019 14:15:39,956;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.299476862;2.219669819;4.53037262;90.00260162;60.01525879;100.0086517;409.4400024;405.8420105;283.7375793;27785.41602;59.9979744
15.06.2019 14:15:54,496;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.300313473;2.281270504;4.53037262;90.01045227;60.01525879;100.0072403;410.7600098;406.1849976;283.6976013;27785.41602;59.9979744
15.06.2019 14:15:54,997;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.300313473;2.281270504;4.578490257;90.01045227;60.01525879;100.0072403;410.7600098;406.1849976;283.6976013;27785.41602;59.9979744
15.06.2019 14:16:09,533;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.299790382;2.306772232;4.578490257;90.00260162;60.01525879;99.98132324;409.4400024;406.3649902;284.2106323;27785.43359;59.9979744
15.06.2019 14:16:10,038;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.299790382;2.306772232;4.381866455;90.00260162;60.01525879;99.98132324;409.4400024;406.3649902;284.2106323;27785.43359;59.9979744
15.06.2019 14:16:24,567;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.300313473;2.287294149;4.381866455;89.99475861;60.01525879;99.99325562;408.9599915;406.401001;283.1115723;27785.43359;59.9979744
15.06.2019 14:16:25,068;697.4719238;697.7990723;682.4509888;1.154729962;1.071336269;2.300313473;2.287294149;4.77843523;89.99475861;60.01525879;99.99325562;408.9599915;406.401001;283.1115723;27785.43359;59.9979744
15.06.2019 14:16:39,603;697.4719238;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.314758301;4.77843523;90.00260162;60.01525879;99.98526001;408.8399963;406.4909973;284.0256653;27785.43359;59.9979744
15.06.2019 14:16:40,104;697.4719238;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.314758301;4.456828594;90.00260162;60.01525879;99.98526001;408.8399963;406.4909973;284.0256653;27785.43359;59.9979744
15.06.2019 14:16:54,640;697.4719238;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.287659168;4.456828594;90.00260162;60.01525879;99.97144318;410.7600098;405.9500122;283.7707825;27785.43359;59.9979744
15.06.2019 14:16:55,141;697.4719238;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.287659168;4.531973839;90.00260162;60.01525879;99.97144318;410.7600098;405.9500122;283.7707825;27785.43359;59.9979744
15.06.2019 14:17:09,666;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.272861004;4.531973839;89.99475861;60.01525879;99.98248291;409.0799866;406.2749939;283.302948;27785.44922;59.9979744
15.06.2019 14:17:10,167;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.272861004;4.703435421;89.99475861;60.01525879;99.98248291;409.0799866;406.2749939;283.302948;27785.44922;59.9979744
15.06.2019 14:17:24,711;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.356105804;4.703435421;89.99475861;60.04833221;99.96939087;407.519989;406.0039978;284.3061218;27785.44922;59.9979744
15.06.2019 14:17:25,212;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.356105804;4.400760651;89.99475861;60.04833221;99.96939087;407.519989;406.0039978;284.3061218;27785.44922;59.9979744
15.06.2019 14:17:39,743;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.299318314;4.400760651;89.98692322;60.04833221;99.97987366;410.0400085;406.0580139;283.477417;27785.44922;59.9979744
15.06.2019 14:17:40,245;697.4752808;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.299318314;4.673752785;89.98692322;60.04833221;99.97987366;410.0400085;406.0580139;283.477417;27785.44922;59.9979744
15.06.2019 14:17:54,782;697.4697876;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.356824636;4.673752785;90.00260162;60.01525879;99.99436951;409.0799866;405.9679871;283.477417;27785.44922;59.9979744
15.06.2019 14:17:55,286;697.4697876;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.356824636;4.683436394;90.00260162;60.01525879;99.99436951;409.0799866;405.9679871;283.477417;27785.44922;59.9979744
15.06.2019 14:18:09,813;697.4735718;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.19665432;4.683436394;90.01045227;60.08135223;99.99210358;408.2399902;406.1300049;284.3093872;27785.4668;59.9979744
15.06.2019 14:18:10,315;697.4735718;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.19665432;4.3780756;90.01045227;60.08135223;99.99210358;408.2399902;406.1300049;284.3093872;27785.4668;59.9979744
15.06.2019 14:18:24,847;697.4661865;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.231687546;4.3780756;90.00260162;60.04833221;99.9826355;408.9599915;406.1300049;284.1153564;27785.4668;59.9979744
15.06.2019 14:18:25,349;697.4661865;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.231687546;4.444275379;90.00260162;60.04833221;99.9826355;408.9599915;406.1300049;284.1153564;27785.4668;59.9979744
15.06.2019 14:18:39,884;697.4661865;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.336830854;4.444275379;89.99475861;60.01525879;99.99741364;408.6000061;406.1119995;283.954834;27785.4668;59.9979744
15.06.2019 14:18:40,385;697.4661865;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.336830854;4.520587921;89.99475861;60.01525879;99.99741364;408.6000061;406.1119995;283.954834;27785.4668;59.9979744
15.06.2019 14:18:54,918;697.4674072;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.315665007;4.520587921;90.01045227;59.98223877;99.96426392;409.4400024;406.0220032;283.4079895;27785.4668;59.9979744
15.06.2019 14:18:55,419;697.4674072;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.315665007;4.649582863;90.01045227;59.98223877;99.96426392;409.4400024;406.0220032;283.4079895;27785.4668;59.9979744
15.06.2019 14:19:09,956;697.4703979;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.258382082;4.649582863;90.00260162;60.01525879;99.95633698;408.7200012;405.9500122;283.5923462;27785.48242;59.9979744
15.06.2019 14:19:10,461;697.4703979;697.7990723;682.4536133;1.154729962;1.071336269;2.300313473;2.258382082;4.608203888;90.00260162;60.01525879;99.95633698;408.7200012;405.9500122;283.5923462;27785.48242;59.9979744
15.06.2019 14:19:25,000;697.4741821;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.313851595;4.608203888;89.98692322;60.01525879;99.98959351;408;405.7879944;284.5944214;27785.48242;59.9979744
15.06.2019 14:19:25,501;697.4741821;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.313851595;4.681156635;89.98692322;60.01525879;99.98959351;408;405.7879944;284.5944214;27785.48242;59.9979744
15.06.2019 14:19:40,031;697.4741821;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.363470793;4.681156635;89.99475861;60.01525879;100.0122986;408.7200012;405.9859924;284.2452087;27785.48242;59.9979744
15.06.2019 14:19:40,535;697.4741821;697.7990723;682.4536133;1.154729962;1.071336269;2.300077915;2.363470793;4.375702381;89.99475861;60.01525879;100.0122986;408.7200012;405.9859924;284.2452087;27785.48242;59.9979744
15.06.2019 14:19:55,063;697.4713135;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.276336432;4.375702381;89.99475861;60.04833221;99.97344971;411;406.0220032;283.593689;27785.48242;59.99999619
15.06.2019 14:19:55,567;697.4713135;697.7990723;682.4536133;1.154729962;1.071336269;2.299790382;2.276336432;4.586204529;89.99475861;60.04833221;99.97344971;411;406.0220032;283.593689;27785.48242;59.99999619
15.06.2019 14:20:10,100;697.4634399;697.7977295;682.4536133;1.154729962;1.071336269;2.300077915;2.295860052;4.586204529;89.99475861;60.01525879;99.98416901;408.2399902;405.7879944;283.593689;27785.5;59.99999619
15.06.2019 14:20:10,603;697.4634399;697.7977295;682.4536133;1.154729962;1.071336269;2.300077915;2.295860052;4.598037243;89.99475861;60.01525879;99.98416901;408.2399902;405.7879944;283.593689;27785.5;59.99999619
15.06.2019 14:20:25,137;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.300313473;2.352868557;4.598037243;89.99475861;60.01525879;99.99783325;408;405.5899963;284.228302;27785.5;59.99999619
15.06.2019 14:20:25,638;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.300313473;2.352868557;4.391196251;89.99475861;60.01525879;99.99783325;408;405.5899963;284.228302;27785.5;59.99999619
15.06.2019 14:20:40,167;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.294585228;4.391196251;90.00260162;60.04833221;99.94953156;409.5599976;405.697998;283.4575806;27785.5;59.99999619
15.06.2019 14:20:40,669;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.294585228;4.632653713;90.00260162;60.04833221;99.94953156;409.5599976;405.697998;283.4575806;27785.5;59.99999619
15.06.2019 14:20:55,196;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.300313473;2.282183886;4.632653713;89.99475861;60.01525879;99.99878693;408.480011;405.7879944;283.745697;27785.5;59.99999619
15.06.2019 14:20:55,698;697.4709473;697.7977295;682.4536133;1.154729962;1.071336269;2.300313473;2.282183886;4.555876732;89.99475861;60.01525879;99.99878693;408.480011;405.7879944;283.745697;27785.5;59.99999619
15.06.2019 14:21:10,240;697.463562;697.7977295;682.4536133;1.154729962;1.071336269;2.299476862;2.287659168;4.555876732;90.01045227;60.01525879;99.98381042;407.8800049;405.1210022;283.745697;27785.51758;59.99999619
15.06.2019 14:21:10,740;697.463562;697.7977295;682.4536133;1.154729962;1.071336269;2.299476862;2.287659168;4.52139616;90.01045227;60.01525879;99.98381042;407.8800049;405.1210022;283.745697;27785.51758;59.99999619
15.06.2019 14:21:25,263;697.4698486;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.28181839;4.52139616;89.99475861;60.01525879;99.9912262;408.6000061;405.3380127;283.8188782;27785.51758;59.99999619
15.06.2019 14:21:25,767;697.4698486;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.28181839;4.509342194;89.99475861;60.01525879;99.9912262;408.6000061;405.3380127;283.8188782;27785.51758;59.99999619
15.06.2019 14:21:40,299;697.4698486;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.220225334;4.509342194;89.99475861;60.04833221;99.98854065;408.2399902;405.6799927;283.8188782;27785.51758;59.99999619
15.06.2019 14:21:55,342;697.4698486;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.263519049;4.509342194;90.00260162;60.04833221;99.97602081;408.9599915;405.8599854;283.3508606;27785.51758;59.99999619
15.06.2019 14:21:55,844;697.4698486;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.263519049;4.669077396;90.00260162;60.04833221;99.97602081;408.9599915;405.8599854;283.3508606;27785.51758;59.99999619
15.06.2019 14:22:10,371;697.463623;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.223926067;4.669077396;90.01045227;60.01525879;99.98838806;408.480011;406.2569885;284.3442078;27785.5332;59.99999619
15.06.2019 14:22:10,873;697.463623;697.7977295;682.4536133;1.154729962;1.071336269;2.299790382;2.223926067;4.330051422;90.01045227;60.01525879;99.98838806;408.480011;406.2569885;284.3442078;27785.5332;59.99999619
15.06.2019 14:22:25,408;697.463623;697.7977295;682.4428711;1.154729962;1.071336269;2.300313473;2.198328972;4.330051422;90.00260162;60.01525879;99.97810364;408.3599854;406.2569885;284.0188599;27785.5332;59.99999619
15.06.2019 14:22:25,910;697.463623;697.7977295;682.4428711;1.154729962;1.071336269;2.300313473;2.198328972;4.462668419;90.00260162;60.01525879;99.97810364;408.3599854;406.2569885;284.0188599;27785.5332;59.99999619
15.06.2019 14:22:40,442;697.4678955;697.7977295;682.4428711;1.154729962;1.071336269;2.299790382;2.32942462;4.462668419;89.98692322;60.01525879;100.0146637;408.480011;405.9500122;284.0188599;27785.5332;59.99999619
15.06.2019 14:22:40,942;697.4678955;697.7977295;682.4428711;1.154729962;1.071336269;2.299790382;2.32942462;4.44109726;89.98692322;60.01525879;100.0146637;408.480011;405.9500122;284.0188599;27785.5332;59.99999619
15.06.2019 14:22:55,471;697.4678955;697.7977295;682.4544678;1.154729962;1.071336269;2.300077915;2.302592278;4.44109726;90.01045227;60.04833221;100.0030212;408.3599854;406.0759888;283.6954041;27785.5332;59.99999619
15.06.2019 14:22:55,972;697.4678955;697.7977295;682.4544678;1.154729962;1.071336269;2.300077915;2.302592278;4.56332016;90.01045227;60.04833221;100.0030212;408.3599854;406.0759888;283.6954041;27785.5332;59.99999619
15.06.2019 14:23:10,505;697.4678955;697.7977295;682.4544678;1.154729962;1.071336269;2.299790382;2.352508783;4.56332016;90.01045227;60.01525879;100.0031433;407.0400085;406.0759888;283.6954041;27785.55078;59.99999619
15.06.2019 14:23:11,007;697.4678955;697.7977295;682.4544678;1.154729962;1.071336269;2.299790382;2.352508783;4.551492691;90.01045227;60.01525879;100.0031433;407.0400085;406.0759888;283.6954041;27785.55078;59.99999619
15.06.2019 14:23:25,537;697.4578247;697.7977295;682.4544678;1.154729962;1.071336269;2.300077915;2.291488171;4.551492691;89.99475861;60.04833221;100.0253983;408.8399963;406.3649902;284.2437439;27785.55078;59.99999619
15.06.2019 14:23:26,040;697.4578247;697.7977295;682.4544678;1.154729962;1.071336269;2.300077915;2.291488171;4.376204967;89.99475861;60.04833221;100.0253983;408.8399963;406.3649902;284.2437439;27785.55078;59.99999619
15.06.2019 14:23:40,582;697.4674683;697.7977295;682.4489136;1.154729962;1.071336269;2.299790382;2.274873257;4.376204967;89.98692322;60.04833221;100.0072937;407.519989;406.4370117;283.8825378;27785.55078;59.99999619
15.06.2019 14:23:41,082;697.4674683;697.7977295;682.4489136;1.154729962;1.071336269;2.299790382;2.274873257;4.48761034;89.98692322;60.04833221;100.0072937;407.519989;406.4370117;283.8825378;27785.55078;59.99999619
15.06.2019 14:23:55,607;697.4744263;697.7977295;682.4489136;1.154729962;1.071336269;2.299790382;2.190695524;4.48761034;90.01045227;60.04833221;99.99992371;408.2399902;406.5450134;283.8825378;27785.55078;59.99999619
15.06.2019 14:24:10,652;697.4744263;697.7977295;682.4489136;1.154729962;1.071336269;2.299476862;2.289482832;4.48761034;90.01045227;60.01525879;100.0287323;408;406.5450134;283.9864807;27785.56641;59.99999619
15.06.2019 14:24:11,153;697.4744263;697.7977295;682.4489136;1.154729962;1.071336269;2.299476862;2.289482832;4.598750114;90.01045227;60.01525879;100.0287323;408;406.5450134;283.9864807;27785.56641;59.99999619
15.06.2019 14:24:25,690;697.4679565;697.7977295;682.4489136;1.154729962;1.071336269;2.300077915;2.365623951;4.598750114;90.00260162;59.98223877;100.0338669;407.3999939;406.9230042;283.9887695;27785.56641;59.99999619
15.06.2019 14:24:26,193;697.4679565;697.7977295;682.4489136;1.154729962;1.071336269;2.300077915;2.365623951;4.463218212;90.00260162;59.98223877;100.0338669;407.3999939;406.9230042;283.9887695;27785.56641;59.99999619
15.06.2019 14:24:40,723;697.4679565;697.7977295;682.4489136;1.154729962;1.071336269;2.299790382;2.351249218;4.463218212;90.01045227;59.98223877;100.0077286;407.3999939;406.9410095;283.4560852;27785.56641;59.99999619
15.06.2019 14:24:41,223;697.4679565;697.7977295;682.4489136;1.154729962;1.071336269;2.299790382;2.351249218;4.633156776;90.01045227;59.98223877;100.0077286;407.3999939;406.9410095;283.4560852;27785.56641;59.99999619
15.06.2019 14:24:55,756;697.4694214;697.7977295;682.4489136;1.154729962;1.071336269;2.299476862;2.299318314;4.633156776;89.99475861;59.98223877;100.0342026;409.3200073;406.6530151;283.9402771;27785.56641;59.99999619
15.06.2019 14:24:56,257;697.4694214;697.7977295;682.4489136;1.154729962;1.071336269;2.299476862;2.299318314;4.45497942;89.99475861;59.98223877;100.0342026;409.3200073;406.6530151;283.9402771;27785.56641;59.99999619
15.06.2019 14:25:10,791;697.4694214;697.7977295;682.4540405;1.154729962;1.071336269;2.300077915;2.28528738;4.45497942;90.01045227;59.98223877;100.0032578;407.519989;406.5809937;284.5244141;27785.58398;59.99999619
15.06.2019 14:25:11,294;697.4694214;697.7977295;682.4540405;1.154729962;1.071336269;2.300077915;2.28528738;4.280407906;90.01045227;59.98223877;100.0032578;407.519989;406.5809937;284.5244141;27785.58398;59.99999619
15.06.2019 14:25:25,825;697.4732056;697.7977295;682.4540405;1.154729962;1.071336269;2.299476862;2.319289684;4.280407906;90.01045227;60.01525879;99.99869537;407.2799988;406.67099;284.0286255;27785.58398;59.99999619
15.06.2019 14:25:26,332;697.4732056;697.7977295;682.4540405;1.154729962;1.071336269;2.299476862;2.319289684;4.424828529;90.01045227;60.01525879;99.99869537;407.2799988;406.67099;284.0286255;27785.58398;59.99999619
15.06.2019 14:25:40,853;697.4732056;697.7977295;682.4540405;1.154729962;1.071336269;2.299790382;2.269382954;4.424828529;89.99475861;59.98223877;99.99219513;407.519989;406.4549866;284.3431702;27785.58398;59.92601013
15.06.2019 14:25:41,355;697.4732056;697.7977295;682.4540405;1.154729962;1.071336269;2.299790382;2.269382954;4.330400467;89.99475861;59.98223877;99.99219513;407.519989;406.4549866;284.3431702;27785.58398;59.92601013
15.06.2019 14:25:55,890;697.4638672;697.7977295;682.4540405;1.154729962;1.071336269;2.299790382;2.310403824;4.330400467;89.99475861;59.98223877;99.99658966;408.6000061;406.598999;284.271698;27785.58398;59.97352219
15.06.2019 14:25:56,393;697.4638672;697.7977295;682.4540405;1.154729962;1.071336269;2.299790382;2.310403824;4.354801655;89.99475861;59.98223877;99.99658966;408.6000061;406.598999;284.271698;27785.58398;59.97352219
15.06.2019 14:26:10,934;697.4736938;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.323273897;4.354801655;89.99475861;59.98223877;99.9888916;407.6400146;406.598999;284.284729;27785.59961;59.92242432
15.06.2019 14:26:11,434;697.4736938;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.323273897;4.350348473;89.99475861;59.98223877;99.9888916;407.6400146;406.598999;284.284729;27785.59961;59.92242432
15.06.2019 14:26:25,964;697.4660034;697.7966919;682.4540405;1.154729962;1.071336269;2.300077915;2.342242956;4.350348473;90.00260162;60.01525879;99.99932098;407.6400146;406.67099;283.7149658;27785.59961;59.92242432
15.06.2019 14:26:26,466;697.4660034;697.7966919;682.4540405;1.154729962;1.071336269;2.300077915;2.342242956;4.556651115;90.00260162;60.01525879;99.99932098;407.6400146;406.67099;283.7149658;27785.59961;59.92242432
15.06.2019 14:26:40,999;697.4660034;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.238145351;4.556651115;89.99475861;60.01525879;99.9934082;407.6400146;406.3110046;283.7149658;27785.59961;59.99914932
15.06.2019 14:26:41,500;697.4660034;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.238145351;4.566360474;89.99475861;60.01525879;99.9934082;407.6400146;406.3110046;283.7149658;27785.59961;59.99914932
15.06.2019 14:26:56,039;697.4716187;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.301682949;4.566360474;89.99475861;60.01525879;100.025238;408.3599854;406.2390137;283.7149658;27785.59961;59.99914932
15.06.2019 14:26:56,542;697.4716187;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.301682949;4.544803619;89.99475861;60.01525879;100.025238;408.3599854;406.2390137;283.7149658;27785.59961;59.99914932
15.06.2019 14:27:11,071;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.300548553;2.306590557;4.544803619;90.00260162;59.98223877;100.0263138;407.8800049;406.1119995;283.7149658;27785.61719;59.99914932
15.06.2019 14:27:11,573;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.300548553;2.306590557;4.576028824;90.00260162;59.98223877;100.0263138;407.8800049;406.1119995;283.7149658;27785.61719;59.99914932
15.06.2019 14:27:26,101;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.334303141;4.576028824;89.99475861;60.01525879;100.034729;407.3999939;406.3110046;283.7149658;27785.61719;59.99914932
15.06.2019 14:27:26,602;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.334303141;4.544803619;89.99475861;60.01525879;100.034729;407.3999939;406.3110046;283.7149658;27785.61719;59.99914932
15.06.2019 14:27:41,133;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.363650084;4.544803619;89.99475861;60.01525879;100.0355377;407.3999939;406.3110046;283.1858215;27785.61719;59.99914932
15.06.2019 14:27:41,635;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.363650084;4.746901989;89.99475861;60.01525879;100.0355377;407.3999939;406.3110046;283.1858215;27785.61719;59.99914932
15.06.2019 14:27:56,170;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.302774191;4.746901989;89.99475861;60.01525879;100.0343094;408.7200012;406.3649902;283.7533875;27785.61719;59.94242477
15.06.2019 14:27:56,673;697.4664307;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.302774191;4.531700134;89.99475861;60.01525879;100.0343094;408.7200012;406.3649902;283.7533875;27785.61719;59.94242477
15.06.2019 14:28:11,218;697.4705811;697.7966919;682.4540405;1.154729962;1.071336269;2.300077915;2.293856621;4.531700134;89.99475861;60.04833221;100.0274353;407.7600098;406.2569885;283.7533875;27785.63281;59.90200806
15.06.2019 14:28:11,722;697.4705811;697.7966919;682.4540405;1.154729962;1.071336269;2.300077915;2.293856621;4.543540001;89.99475861;60.04833221;100.0274353;407.7600098;406.2569885;283.7533875;27785.63281;59.90200806
15.06.2019 14:28:26,260;697.4622192;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.310585499;4.543540001;89.99475861;60.01525879;100.0129166;407.3999939;406.0039978;283.7533875;27785.63281;59.90200806
15.06.2019 14:28:26,762;697.4622192;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.310585499;4.553260326;89.99475861;60.01525879;100.0129166;407.3999939;406.0039978;283.7533875;27785.63281;59.90200806
15.06.2019 14:28:41,301;697.4671631;697.7966919;682.4540405;1.154729962;1.071336269;2.299476862;2.293492556;4.553260326;90.01045227;60.04833221;100.0172119;409.2000122;405.8959961;283.316803;27785.63281;59.90200806
15.06.2019 14:28:41,802;697.4671631;697.7966919;682.4540405;1.154729962;1.071336269;2.299476862;2.293492556;4.667791843;90.01045227;60.04833221;100.0172119;409.2000122;405.8959961;283.316803;27785.63281;59.90200806
15.06.2019 14:28:56,336;697.4714966;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.301682949;4.667791843;90.01045227;60.01525879;99.99607086;409.5599976;405.8240051;284.1931763;27785.63281;59.90200806
15.06.2019 14:28:56,838;697.4714966;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.301682949;4.381603718;90.01045227;60.01525879;99.99607086;409.5599976;405.8240051;284.1931763;27785.63281;59.90200806
15.06.2019 14:29:11,364;697.465332;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.307498693;4.381603718;89.99475861;60.01525879;99.9553833;409.6799927;405.8599854;283.5356445;27785.65039;59.90200806
15.06.2019 14:29:11,865;697.465332;697.7966919;682.4540405;1.154729962;1.071336269;2.300313473;2.307498693;4.585659981;89.99475861;60.01525879;99.9553833;409.6799927;405.8599854;283.5356445;27785.65039;59.90200806
15.06.2019 14:29:26,401;697.4703369;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.330509186;4.585659981;89.99475861;60.01525879;99.93015289;409.5599976;405.9500122;284.0404053;27785.65039;59.90200806
15.06.2019 14:29:26,901;697.4703369;697.7966919;682.4540405;1.154729962;1.071336269;2.299790382;2.330509186;4.391763687;89.99475861;60.01525879;99.93015289;409.5599976;405.9500122;284.0404053;27785.65039;59.90200806
15.06.2019 14:29:41,434;697.4703369;697.7966919;682.4509888;1.154729962;1.071336269;2.300313473;2.333942175;4.391763687;89.99475861;59.98223877;99.94963074;408.2399902;406.0039978;283.6048889;27785.65039;59.90200806
15.06.2019 14:29:41,936;697.4703369;697.7966919;682.4509888;1.154729962;1.071336269;2.300313473;2.333942175;4.562024593;89.99475861;59.98223877;99.94963074;408.2399902;406.0039978;283.6048889;27785.65039;59.90200806
15.06.2019 14:29:56,473;697.463562;697.7966919;682.4509888;1.154729962;1.071336269;2.299790382;2.323455095;4.562024593;89.99475861;60.04833221;99.99349213;409.5599976;405.8959961;283.0926208;27785.65039;59.90200806
15.06.2019 14:29:56,981;697.463562;697.7966919;682.4509888;1.154729962;1.071336269;2.299790382;2.323455095;4.715369225;89.99475861;60.04833221;99.99349213;409.5599976;405.8959961;283.0926208;27785.65039;59.90200806
15.06.2019 14:30:11,511;697.4719849;697.7966919;682.4509888;1.154729962;1.071336269;2.299790382;2.335025549;4.715369225;89.99475861;60.08135223;99.96321106;406.3200073;406.3469849;284.0861816;27785.66602;59.90200806
15.06.2019 14:30:12,011;697.4719849;697.7966919;682.4509888;1.154729962;1.071336269;2.299790382;2.335025549;4.376139164;89.99475861;60.08135223;99.96321106;406.3200073;406.3469849;284.0861816;27785.66602;59.90200806
15.06.2019 14:30:26,543;697.4673462;697.7966919;682.4509888;1.154729962;1.071336269;2.299476862;2.300591707;4.376139164;89.99475861;60.01525879;99.99651337;406.4400024;406.5270081;284.249939;27785.66602;59.90200806
15.06.2019 14:30:27,045;697.4673462;697.7966919;682.4509888;1.154729962;1.071336269;2.299476862;2.300591707;4.667491436;89.99475861;60.01525879;99.99651337;406.4400024;406.5270081;284.249939;27785.66602;59.90200806
15.06.2019 14:30:41,567;697.4673462;697.7966919;682.4572144;1.154729962;1.071336269;2.300077915;2.252504349;4.667491436;90.00260162;60.01525879;100.0075836;407.8800049;406.3829956;283.6410217;27785.66602;59.90200806
15.06.2019 14:30:42,072;697.4673462;697.7966919;682.4572144;1.154729962;1.071336269;2.300077915;2.252504349;4.568309784;90.00260162;60.01525879;100.0075836;407.8800049;406.3829956;283.6410217;27785.66602;59.90200806
15.06.2019 14:30:56,607;697.4673462;697.7966919;682.4572144;1.154729962;1.071336269;2.299476862;2.306045532;4.568309784;90.01045227;60.01525879;99.97667694;406.4400024;406.4549866;283.6410217;27785.66602;59.90200806
15.06.2019 14:30:57,108;697.4673462;697.7966919;682.4572144;1.154729962;1.071336269;2.299476862;2.306045532;4.543552399;90.01045227;60.01525879;99.97667694;406.4400024;406.4549866;283.6410217;27785.66602;59.90200806
15.06.2019 14:31:11,644;697.4623413;697.7966919;682.4572144;1.154729962;1.071336269;2.300313473;2.307498693;4.543552399;90.01045227;60.01525879;99.95517731;406.5599976;406.1659851;283.6410217;27785.68359;59.90200806
15.06.2019 14:31:12,146;697.4623413;697.7966919;682.4572144;1.154729962;1.071336269;2.300313473;2.307498693;4.578009605;90.01045227;60.01525879;99.95517731;406.5599976;406.1659851;283.6410217;27785.68359;59.90200806
15.06.2019 14:31:26,692;697.4710083;697.7966919;682.4572144;1.154729962;1.071336269;2.300077915;2.320014477;4.578009605;90.01045227;60.01525879;99.97597504;408.9599915;405.9679871;282.8316956;27785.68359;59.95162582
15.06.2019 14:31:27,193;697.4710083;697.7966919;682.4572144;1.154729962;1.071336269;2.300077915;2.320014477;4.844508171;90.01045227;60.01525879;99.97597504;408.9599915;405.9679871;282.8316956;27785.68359;59.95162582
15.06.2019 14:31:41,720;697.4710083;697.7966919;682.4572144;1.154729962;1.071336269;2.300313473;2.2889359;4.844508171;90.00260162;60.01525879;99.97711182;409.9200134;406.0759888;284.0669861;27785.68359;59.95162582
15.06.2019 14:31:42,220;697.4710083;697.7966919;682.4572144;1.154729962;1.071336269;2.300313473;2.2889359;4.432647228;90.00260162;60.01525879;99.97711182;409.9200134;406.0759888;284.0669861;27785.68359;59.95162582
15.06.2019 14:31:56,761;697.4710083;697.7966919;682.4521484;1.154729962;1.071336269;2.299476862;2.339177132;4.432647228;90.00260162;59.98223877;99.99185181;409.9200134;405.9500122;283.9165955;27785.68359;59.90001297
15.06.2019 14:31:57,264;697.4710083;697.7966919;682.4521484;1.154729962;1.071336269;2.299476862;2.339177132;4.449476242;90.00260162;59.98223877;99.99185181;409.9200134;405.9500122;283.9165955;27785.68359;59.90001297
15.06.2019 14:32:11,801;697.4710083;697.793457;682.4521484;1.154729962;1.071336269;2.300313473;2.345307112;4.449476242;90.01045227;60.01525879;99.96974182;408.7200012;406.3110046;283.2676697;27785.69922;59.90001297
15.06.2019 14:32:12,302;697.4710083;697.793457;682.4521484;1.154729962;1.071336269;2.300313473;2.345307112;4.705421925;90.01045227;60.01525879;99.96974182;408.7200012;406.3110046;283.2676697;27785.69922;59.90001297
15.06.2019 14:32:26,835;697.4710083;697.793457;682.4521484;1.154729962;1.071336269;2.299790382;2.320195675;4.705421925;90.00260162;60.01525879;99.93615723;406.9200134;406.2210083;283.5587463;27785.69922;59.98915863
15.06.2019 14:32:27,337;697.4710083;697.793457;682.4521484;1.154729962;1.071336269;2.299790382;2.320195675;4.584558487;90.00260162;60.01525879;99.93615723;406.9200134;406.2210083;283.5587463;27785.69922;59.98915863
15.06.2019 14:32:41,870;697.4743652;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.354487181;4.584558487;89.99475861;59.98223877;99.93952179;408.9599915;406.0220032;284.3634949;27785.69922;59.98915863
15.06.2019 14:32:42,371;697.4743652;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.354487181;4.296912193;89.99475861;59.98223877;99.93952179;408.9599915;406.0220032;284.3634949;27785.69922;59.98915863
15.06.2019 14:32:56,904;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.310403824;4.296912193;89.99475861;60.01525879;99.9426651;409.4400024;405.5360107;283.860199;27785.69922;59.97674942
15.06.2019 14:32:57,406;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.310403824;4.493508339;89.99475861;60.01525879;99.9426651;409.4400024;405.5360107;283.860199;27785.69922;59.97674942
15.06.2019 14:33:11,941;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.300313473;2.304773569;4.493508339;90.01045227;60.01525879;99.95639801;409.0799866;405.7879944;283.418457;27785.7168;59.92106247
15.06.2019 14:33:12,442;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.300313473;2.304773569;4.653971195;90.01045227;60.01525879;99.95639801;409.0799866;405.7879944;283.418457;27785.7168;59.92106247
15.06.2019 14:33:26,982;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.24569869;4.653971195;90.00260162;60.01525879;99.95189667;407.8800049;406.2749939;283.418457;27785.7168;59.96192932
15.06.2019 14:33:27,483;697.468689;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.24569869;4.619521618;90.00260162;60.01525879;99.95189667;407.8800049;406.2749939;283.418457;27785.7168;59.96192932
15.06.2019 14:33:42,019;697.4727783;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.342062712;4.619521618;89.99475861;60.01525879;99.9445343;409.0799866;406.1480103;283.874176;27785.7168;59.96192932
15.06.2019 14:33:42,520;697.4727783;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.342062712;4.463958263;89.99475861;60.01525879;99.9445343;409.0799866;406.1480103;283.874176;27785.7168;59.96192932
15.06.2019 14:33:57,058;697.4686279;697.793457;682.4521484;1.154729962;1.071336269;2.299162865;2.235194445;4.463958263;89.97907257;59.94921875;99.96644592;407.8800049;406.1480103;283.874176;27785.7168;59.96192932
15.06.2019 14:33:57,559;697.4686279;697.793457;682.4521484;1.154729962;1.071336269;2.299162865;2.235194445;4.450994492;89.97907257;59.94921875;99.96644592;407.8800049;406.1480103;283.874176;27785.7168;59.96192932
15.06.2019 14:34:12,086;697.4698486;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.323455095;4.450994492;90.00260162;59.98223877;99.9728241;407.3999939;406.5270081;283.874176;27785.73242;59.96192932
15.06.2019 14:34:12,587;697.4698486;697.793457;682.4521484;1.154729962;1.071336269;2.299476862;2.323455095;4.463958263;90.00260162;59.98223877;99.9728241;407.3999939;406.5270081;283.874176;27785.73242;59.96192932
15.06.2019 14:34:27,129;697.4698486;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.333580732;4.463958263;89.99475861;59.98223877;99.96035767;407.519989;406.3110046;282.9637146;27785.73242;59.99913025
15.06.2019 14:34:27,632;697.4698486;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.333580732;4.799466133;89.99475861;59.98223877;99.96035767;407.519989;406.3110046;282.9637146;27785.73242;59.99913025
15.06.2019 14:34:42,159;697.4650269;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.331954956;4.799466133;89.99475861;60.01525879;99.97253418;408.9599915;406.3469849;282.7754517;27785.73242;59.99913025
15.06.2019 14:34:42,660;697.4650269;697.793457;682.4521484;1.154729962;1.071336269;2.300077915;2.331954956;4.863713741;89.99475861;60.01525879;99.97253418;408.9599915;406.3469849;282.7754517;27785.73242;59.99913025
15.06.2019 14:34:57,191;697.4650269;697.7962646;682.4521484;1.154729962;1.071336269;2.300077915;2.252136707;4.863713741;90.00260162;60.01525879;99.97550201;408.2399902;406.1849976;283.5220642;27785.73242;59.98897552
15.06.2019 14:34:57,692;697.4650269;697.7962646;682.4521484;1.154729962;1.071336269;2.300077915;2.252136707;4.608901501;90.00260162;60.01525879;99.97550201;408.2399902;406.1849976;283.5220642;27785.73242;59.98897552
15.06.2019 14:35:12,234;697.4729004;697.7962646;682.4521484;1.154729962;1.071336269;2.299476862;2.235378981;4.608901501;89.99475861;60.08135223;99.9732666;407.0400085;406.1849976;284.3466187;27785.75;59.98897552
15.06.2019 14:35:12,737;697.4729004;697.7962646;682.4521484;1.154729962;1.071336269;2.299476862;2.235378981;4.302660942;89.99475861;60.08135223;99.9732666;407.0400085;406.1849976;284.3466187;27785.75;59.98897552
15.06.2019 14:35:27,268;697.4729004;697.7962646;682.4521484;1.154729962;1.071336269;2.300077915;2.304409981;4.302660942;90.01045227;59.98223877;100.0074005;406.2000122;406.6889954;283.631073;27785.75;59.98897552
15.06.2019 14:35:27,772;697.4729004;697.7962646;682.4521484;1.154729962;1.071336269;2.300077915;2.304409981;4.571706295;90.01045227;59.98223877;100.0074005;406.2000122;406.6889954;283.631073;27785.75;59.98897552
15.06.2019 14:35:42,311;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.298849106;2.317296267;4.571706295;89.97907257;59.98223877;100.0257339;409.4400024;406.4909973;283.631073;27785.75;59.99999619
15.06.2019 14:35:42,812;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.298849106;2.317296267;4.52106142;89.97907257;59.98223877;100.0257339;409.4400024;406.4909973;283.631073;27785.75;59.99999619
15.06.2019 14:35:57,354;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.298849106;2.304955244;4.52106142;89.97907257;59.98223877;99.94794464;408.8399963;406.32901;283.631073;27785.75;59.99999619
15.06.2019 14:36:12,380;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.299162865;2.254158258;4.52106142;89.97907257;59.94921875;99.97828674;408.2399902;406.5450134;282.9386902;27785.76758;59.99999619
15.06.2019 14:36:12,884;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.299162865;2.254158258;4.77039814;89.97907257;59.94921875;99.97828674;408.2399902;406.5450134;282.9386902;27785.76758;59.99999619
15.06.2019 14:36:27,418;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.298849106;2.360597849;4.77039814;89.97907257;59.98223877;99.96795654;409.3200073;406.2390137;283.4337769;27785.76758;59.99999619
15.06.2019 14:36:27,920;697.4709473;697.7962646;682.4521484;1.154729962;1.071336269;2.298849106;2.360597849;4.58842802;89.97907257;59.98223877;99.96795654;409.3200073;406.2390137;283.4337769;27785.76758;59.99999619
15.06.2019 14:36:42,461;697.4632568;697.7962646;682.4521484;1.154729962;1.071336269;2.299162865;2.330689907;4.58842802;89.97907257;59.98223877;99.98182678;407.3999939;406.8330078;284.0476379;27785.76758;59.99999619
15.06.2019 14:36:42,961;697.4632568;697.7962646;682.4521484;1.154729962;1.071336269;2.299162865;2.330689907;4.391774654;89.97907257;59.98223877;99.98182678;407.3999939;406.8330078;284.0476379;27785.76758;59.99999619
15.06.2019 14:36:57,505;697.4632568;697.7962646;682.4521484;1.154729962;1.071336269;2.298535109;2.26626873;4.391774654;89.97907257;59.98223877;100.0191727;406.4400024;406.8510132;283.5707397;27785.76758;59.99999619
15.06.2019 14:36:58,006;697.4632568;697.7962646;682.4521484;1.154729962;1.071336269;2.298535109;2.26626873;4.528709412;89.97907257;59.98223877;100.0191727;406.4400024;406.8510132;283.5707397;27785.76758;59.99999619
15.06.2019 14:37:12,538;697.4632568;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.273409843;4.528709412;89.97907257;59.98223877;99.99440002;408.2399902;406.6350098;284.0287781;27785.7832;59.99999619
15.06.2019 14:37:13,039;697.4632568;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.273409843;4.398200989;89.97907257;59.98223877;99.99440002;408.2399902;406.6350098;284.0287781;27785.7832;59.99999619
15.06.2019 14:37:27,570;697.4659424;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.360957146;4.398200989;89.96337891;60.01525879;100.0208359;407.519989;406.5450134;283.1506958;27785.7832;59.99999619
15.06.2019 14:37:28,070;697.4659424;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.360957146;4.698015213;89.96337891;60.01525879;100.0208359;407.519989;406.5450134;283.1506958;27785.7832;59.99999619
15.06.2019 14:37:42,607;697.4659424;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.321825504;4.698015213;89.97907257;60.01525879;100.0191422;407.519989;406.4909973;283.2219238;27785.7832;59.99999619
15.06.2019 14:37:43,107;697.4659424;697.7944336;682.4521484;1.154729962;1.071336269;2.299162865;2.321825504;4.673698425;89.97907257;60.01525879;100.0191422;407.519989;406.4909973;283.2219238;27785.7832;59.99999619
