Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 14:37:57,646;697.4730225;697.7944336;682.4521484;1.154729962;1.071336269;2.298535109;2.350349426;4.673698425;89.95554352;60.01525879;100.0077667;408.7200012;406.4909973;283.2219238;27785.7832;59.95182037
15.06.2019 14:37:58,147;697.4730225;697.7944336;682.4521484;1.154729962;1.071336269;2.298535109;2.350349426;4.647832394;89.95554352;60.01525879;100.0077667;408.7200012;406.4909973;283.2219238;27785.7832;59.95182037
15.06.2019 14:38:12,671;697.4648438;697.7944336;682.4521484;1.154729962;1.071336269;2.298535109;2.255260468;4.647832394;89.95554352;59.98223877;100.0126343;405.8399963;406.9769897;283.2219238;27785.80078;59.90024948
15.06.2019 14:38:27,715;697.4627075;697.7944336;682.4521484;1.154729962;1.071336269;2.298849106;2.293128014;4.647832394;89.95554352;59.98223877;100.0407486;406.9200134;406.6350098;283.9977112;27785.80078;59.90024948
15.06.2019 14:38:28,216;697.4627075;697.7944336;682.4521484;1.154729962;1.071336269;2.298849106;2.293128014;4.395862103;89.95554352;59.98223877;100.0407486;406.9200134;406.6350098;283.9977112;27785.80078;59.90024948
15.06.2019 14:38:42,749;697.4627075;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.247354984;4.395862103;89.95554352;59.98223877;100.029953;406.3200073;406.6350098;283.7157288;27785.80078;59.90024948
15.06.2019 14:38:43,253;697.4627075;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.247354984;4.466261387;89.95554352;59.98223877;100.029953;406.3200073;406.6350098;283.7157288;27785.80078;59.90024948
15.06.2019 14:38:57,784;697.4703369;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.331232071;4.466261387;89.97122955;60.01525879;99.98995209;409.5599976;406.5809937;283.863739;27785.80078;59.90024948
15.06.2019 14:38:58,286;697.4703369;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.331232071;4.415715694;89.97122955;60.01525879;99.98995209;409.5599976;406.5809937;283.863739;27785.80078;59.90024948
15.06.2019 14:39:12,820;697.4703369;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.353408337;4.415715694;89.95554352;60.01525879;100.0364685;408;406.7969971;284.3304443;27785.81641;59.90024948
15.06.2019 14:39:13,321;697.4703369;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.353408337;4.256290913;89.95554352;60.01525879;100.0364685;408;406.7969971;284.3304443;27785.81641;59.90024948
15.06.2019 14:39:27,851;697.4567261;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.293310165;4.256290913;89.93201447;60.01525879;100.0122604;406.9200134;406.5450134;283.3547668;27785.81641;59.90024948
15.06.2019 14:39:28,351;697.4567261;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.293310165;4.589560509;89.93201447;60.01525879;100.0122604;406.9200134;406.5450134;283.3547668;27785.81641;59.90024948
15.06.2019 14:39:42,880;697.4657593;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.313307285;4.589560509;89.93984985;60.01525879;100.0075836;407.519989;406.5450134;283.0516052;27785.81641;59.90024948
15.06.2019 14:39:43,384;697.4657593;697.7944336;682.4521484;1.154729962;1.071336269;2.298221588;2.313307285;4.693099499;89.93984985;60.01525879;100.0075836;407.519989;406.5450134;283.0516052;27785.81641;59.90024948
15.06.2019 14:39:57,922;697.4689331;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.283644676;4.693099499;89.93984985;59.98223877;100.0305786;407.1600037;406.8330078;283.5985413;27785.81641;59.90024948
15.06.2019 14:39:58,422;697.4689331;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.283644676;4.480387211;89.93984985;59.98223877;100.0305786;407.1600037;406.8330078;283.5985413;27785.81641;59.90024948
15.06.2019 14:40:12,955;697.4614258;697.7944336;682.4521484;1.154729962;1.071336269;2.297908068;2.341882467;4.480387211;89.93984985;60.01525879;99.99859619;403.0799866;406.8330078;283.5985413;27785.83398;59.90024948
15.06.2019 14:40:13,457;697.4614258;697.7944336;682.4521484;1.154729962;1.071336269;2.297908068;2.341882467;4.493355274;89.93984985;60.01525879;99.99859619;403.0799866;406.8330078;283.5985413;27785.83398;59.90024948
15.06.2019 14:40:27,987;697.4614258;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.326531172;4.493355274;89.93984985;60.01525879;100.0121613;406.3200073;407.0499878;283.5985413;27785.83398;59.90024948
15.06.2019 14:40:28,488;697.4614258;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.326531172;4.480387211;89.93984985;60.01525879;100.0121613;406.3200073;407.0499878;283.5985413;27785.83398;59.90024948
15.06.2019 14:40:43,014;697.4630127;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.292034626;4.480387211;89.9163208;60.01525879;100.0201645;404.7600098;407.2839966;282.8428345;27785.83398;59.90024948
15.06.2019 14:40:43,515;697.4630127;697.7944336;682.4521484;1.154729962;1.071336269;2.297593832;2.292034626;4.738571167;89.9163208;60.01525879;100.0201645;404.7600098;407.2839966;282.8428345;27785.83398;59.90024948
15.06.2019 14:40:58,052;697.4630127;697.7944336;682.4521484;1.154729962;1.071336269;2.296025753;2.314758301;4.738571167;89.9163208;60.01525879;100.0088806;405.7200012;407.6260071;283.5845642;27785.83398;59.90024948
15.06.2019 14:40:58,552;697.4630127;697.7944336;682.4521484;1.154729962;1.071336269;2.296025753;2.314758301;4.420401573;89.9163208;60.01525879;100.0088806;405.7200012;407.6260071;283.5845642;27785.83398;59.90024948
15.06.2019 14:41:13,085;697.4724121;697.7944336;682.4521484;1.154729962;1.071336269;2.296966791;2.257647753;4.420401573;89.9163208;60.01525879;100.0028152;405.8399963;407.3739929;282.3634644;27785.84961;59.90024948
15.06.2019 14:41:13,589;697.4724121;697.7944336;682.4521484;1.154729962;1.071336269;2.296966791;2.257647753;4.539398193;89.9163208;60.01525879;100.0028152;405.8399963;407.3739929;282.3634644;27785.84961;59.90024948
15.06.2019 14:41:28,121;697.4724121;697.7944336;682.4521484;1.154729962;1.071336269;2.296025753;2.292217016;4.539398193;89.92417145;60.01525879;99.95228577;405.8399963;407.1579895;282.5723267;27785.84961;59.90024948
15.06.2019 14:41:28,622;697.4724121;697.7944336;682.4521484;1.154729962;1.071336269;2.296025753;2.292217016;4.766444683;89.92417145;60.01525879;99.95228577;405.8399963;407.1579895;282.5723267;27785.84961;59.90024948
15.06.2019 14:41:43,165;697.4655151;697.7944336;682.4521484;1.154729962;1.071336269;2.296652794;2.320195675;4.766444683;89.9006424;60.01525879;99.98455811;406.6799927;407.1579895;283.2794189;27785.84961;59.90024948
15.06.2019 14:41:43,666;697.4655151;697.7944336;682.4521484;1.154729962;1.071336269;2.296652794;2.320195675;4.550599575;89.9006424;60.01525879;99.98455811;406.6799927;407.1579895;283.2794189;27785.84961;59.90024948
15.06.2019 14:41:58,199;697.4610596;697.7944336;682.4521484;1.154729962;1.071336269;2.296339273;2.304228067;4.550599575;89.90848541;60.01525879;100.0234222;406.9200134;407.2479858;283.2794189;27785.84961;59.90024948
15.06.2019 14:41:58,701;697.4610596;697.7944336;682.4521484;1.154729962;1.071336269;2.296339273;2.304228067;4.498808384;89.90848541;60.01525879;100.0234222;406.9200134;407.2479858;283.2794189;27785.84961;59.90024948
15.06.2019 14:42:13,230;697.461853;697.7944336;682.4521484;1.154729962;1.071336269;2.295711517;2.319289684;4.498808384;89.88495636;60.01525879;100.0124359;409.5599976;407.0499878;283.2794189;27785.86719;59.90024948
15.06.2019 14:42:13,734;697.461853;697.7944336;682.4521484;1.154729962;1.071336269;2.295711517;2.319289684;4.179736614;89.88495636;60.01525879;100.0124359;409.5599976;407.0499878;283.2794189;27785.86719;59.90024948
15.06.2019 14:42:28,265;697.4710693;697.7944336;682.4521484;1.154729962;1.071336269;2.296339273;2.289482832;4.179736614;89.88495636;60.01525879;100.0241241;409.3200073;407.2479858;283.7368774;27785.86719;59.90024948
15.06.2019 14:42:28,765;697.4710693;697.7944336;682.4521484;1.154729962;1.071336269;2.296339273;2.289482832;4.381280422;89.88495636;60.01525879;100.0241241;409.3200073;407.2479858;283.7368774;27785.86719;59.90024948
15.06.2019 14:42:43,299;697.4710693;697.7944336;682.4521484;1.154729962;1.071336269;2.296652794;2.29968214;4.381280422;89.90848541;60.01525879;100.0179977;406.4400024;407.0679932;283.3974609;27785.86719;59.82715607
15.06.2019 14:42:43,799;697.4710693;697.7944336;682.4521484;1.154729962;1.071336269;2.296652794;2.29968214;4.51023674;89.90848541;60.01525879;100.0179977;406.4400024;407.0679932;283.3974609;27785.86719;59.82715607
15.06.2019 14:42:58,336;697.4674072;697.7944336;682.4521484;1.154729962;1.071336269;2.295711517;2.325264692;4.51023674;89.90848541;59.98223877;99.99827576;407.8800049;407.0679932;283.3974609;27785.86719;59.82715607
15.06.2019 14:42:58,838;697.4674072;697.7944336;682.4521484;1.154729962;1.071336269;2.295711517;2.325264692;4.471376896;89.90848541;59.98223877;99.99827576;407.8800049;407.0679932;283.3974609;27785.86719;59.82715607
15.06.2019 14:43:13,366;697.4674072;697.7944336;682.4521484;1.154729962;1.071336269;2.295083761;2.271945953;4.471376896;89.87709808;59.98223877;99.99757385;410.1600037;406.9230042;283.3974609;27785.88281;59.82715607
15.06.2019 14:43:13,867;697.4674072;697.7944336;682.4521484;1.154729962;1.071336269;2.295083761;2.271945953;4.445426941;89.87709808;59.98223877;99.99757385;410.1600037;406.9230042;283.3974609;27785.88281;59.82715607
15.06.2019 14:43:28,412;697.4595337;697.7944336;682.4521484;1.154729962;1.071336269;2.294770479;2.357723236;4.445426941;89.87709808;60.01525879;100.0150299;407.0400085;407.1940002;283.3974609;27785.88281;59.89740753
15.06.2019 14:43:28,912;697.4595337;697.7944336;682.4521484;1.154729962;1.071336269;2.294770479;2.357723236;4.43246603;89.87709808;60.01525879;100.0150299;407.0400085;407.1940002;283.3974609;27785.88281;59.89740753
15.06.2019 14:43:43,447;697.463562;697.7944336;682.4521484;1.154729962;1.071336269;2.295398235;2.31366992;4.43246603;89.86142731;60.01525879;100.0462494;405;407.1579895;283.4092712;27785.88281;59.89740753
15.06.2019 14:43:43,948;697.463562;697.7944336;682.4521484;1.154729962;1.071336269;2.295398235;2.31366992;4.454402447;89.86142731;60.01525879;100.0462494;405;407.1579895;283.4092712;27785.88281;59.89740753
15.06.2019 14:43:58,485;697.463562;697.7944336;682.4521484;1.154729962;1.071336269;2.295398235;2.201861858;4.454402447;89.86142731;59.98223877;100.0188065;407.6400146;407.1220093;283.4092712;27785.88281;59.89740753
15.06.2019 14:44:13,520;697.470459;697.7927856;682.4521484;1.154729962;1.071336269;2.294456959;2.246803045;4.454402447;89.87709808;59.98223877;99.98902893;406.6799927;407.0679932;283.4092712;27785.90039;59.89740753
15.06.2019 14:44:14,021;697.470459;697.7927856;682.4521484;1.154729962;1.071336269;2.294456959;2.246803045;4.415459633;89.87709808;59.98223877;99.98902893;406.6799927;407.0679932;283.4092712;27785.90039;59.89740753
15.06.2019 14:44:28,559;697.470459;697.7927856;682.4521484;1.154729962;1.071336269;2.295398235;2.351789236;4.415459633;89.87709808;59.98223877;99.99268341;407.0400085;407.230011;283.4092712;27785.90039;59.89740753
15.06.2019 14:44:29,060;697.470459;697.7927856;682.4521484;1.154729962;1.071336269;2.295398235;2.351789236;4.454402447;89.87709808;59.98223877;99.99268341;407.0400085;407.230011;283.4092712;27785.90039;59.89740753
15.06.2019 14:44:43,596;697.4645386;697.7927856;682.4521484;1.154729962;1.071336269;2.295398235;2.301864862;4.454402447;89.87709808;59.98223877;99.98260498;406.0799866;407.2120056;283.4092712;27785.90039;59.89740753
15.06.2019 14:44:58,633;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.294770479;2.274324656;4.454402447;89.87709808;60.01525879;99.99956512;406.2000122;407.2120056;283.0628662;27785.90039;59.89740753
15.06.2019 14:44:59,134;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.294770479;2.274324656;4.546928883;89.87709808;60.01525879;99.99956512;406.2000122;407.2120056;283.0628662;27785.90039;59.89740753
15.06.2019 14:45:13,664;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.294770479;2.289482832;4.546928883;89.89279175;59.98223877;99.9847641;405.8399963;407.2120056;283.2773438;27785.91602;59.89740753
15.06.2019 14:45:14,165;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.294770479;2.289482832;4.473552227;89.89279175;59.98223877;99.9847641;405.8399963;407.2120056;283.2773438;27785.91602;59.89740753
15.06.2019 14:45:28,701;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.295711517;2.298408508;4.473552227;89.87709808;59.98223877;100.0009613;408.480011;407.0499878;282.8129272;27785.91602;59.89740753
15.06.2019 14:45:29,202;697.4694214;697.7927856;682.4521484;1.154729962;1.071336269;2.295711517;2.298408508;4.671237946;89.87709808;59.98223877;100.0009613;408.480011;407.0499878;282.8129272;27785.91602;59.89740753
15.06.2019 14:45:43,741;697.4602661;697.7927856;682.4521484;1.154729962;1.071336269;2.294456959;2.223371029;4.671237946;89.87709808;59.98223877;100.0099182;407.0400085;407.2120056;283.6760559;27785.91602;59.89740753
15.06.2019 14:45:44,242;697.4602661;697.7927856;682.4521484;1.154729962;1.071336269;2.294456959;2.223371029;4.350142956;89.87709808;59.98223877;100.0099182;407.0400085;407.2120056;283.6760559;27785.91602;59.89740753
15.06.2019 14:45:58,773;697.4689331;697.7927856;682.4521484;1.154729962;1.071336269;2.294142723;2.342963934;4.350142956;89.85356903;60.01525879;99.98904419;408.3599854;407.0310059;283.2216492;27785.91602;59.89740753
15.06.2019 14:45:59,281;697.4689331;697.7927856;682.4521484;1.154729962;1.071336269;2.294142723;2.342963934;4.466663361;89.85356903;60.01525879;99.98904419;408.3599854;407.0310059;283.2216492;27785.91602;59.89740753
15.06.2019 14:46:13,820;697.4689331;697.7927856;682.4521484;1.154729962;1.071336269;2.293829203;2.267917633;4.466663361;89.85356903;59.94921875;99.9752121;408;406.8869934;283.2216492;27785.93359;59.89740753
15.06.2019 14:46:14,321;697.4689331;697.7927856;682.4521484;1.154729962;1.071336269;2.293829203;2.267917633;4.453710079;89.85356903;59.94921875;99.9752121;408;406.8869934;283.2216492;27785.93359;59.89740753
15.06.2019 14:46:28,856;697.4644165;697.7927856;682.4521484;1.154729962;1.071336269;2.292888165;2.294585228;4.453710079;89.82220459;59.98223877;99.99191284;408;406.868988;283.2216492;27785.93359;59.89740753
15.06.2019 14:46:29,356;697.4644165;697.7927856;682.4521484;1.154729962;1.071336269;2.292888165;2.294585228;4.41476059;89.82220459;59.98223877;99.99191284;408;406.868988;283.2216492;27785.93359;59.89740753
15.06.2019 14:46:43,889;697.4644165;697.7927856;682.4521484;1.154729962;1.071336269;2.292888165;2.327978134;4.41476059;89.84573364;59.98223877;99.96272278;407.7600098;406.7969971;283.2216492;27785.93359;59.8999939
15.06.2019 14:46:58,922;697.4644165;697.7927856;682.4521484;1.154729962;1.071336269;2.293515682;2.290576696;4.41476059;89.82220459;60.01525879;99.96173859;407.8800049;406.868988;283.2216492;27785.93359;59.8999939
15.06.2019 14:46:59,423;697.4644165;697.7927856;682.4521484;1.154729962;1.071336269;2.293515682;2.290576696;4.440743446;89.82220459;60.01525879;99.96173859;407.8800049;406.868988;283.2216492;27785.93359;59.8999939
15.06.2019 14:47:13,957;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.293201447;2.347468615;4.440743446;89.82220459;59.94921875;99.97277069;409.4400024;406.8510132;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:14,459;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.293201447;2.347468615;4.427724361;89.82220459;59.94921875;99.97277069;409.4400024;406.8510132;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:28,994;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.292888165;2.276336432;4.427724361;89.82220459;60.01525879;99.98471832;407.0400085;407.1400146;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:29,498;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.292888165;2.276336432;4.41476059;89.82220459;60.01525879;99.98471832;407.0400085;407.1400146;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:44,034;697.463501;697.7927856;682.4521484;1.154729962;1.071336269;2.291319132;2.27798152;4.41476059;89.79082489;59.98223877;99.99169159;406.2000122;407.5;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:44,536;697.463501;697.7927856;682.4521484;1.154729962;1.071336269;2.291319132;2.27798152;4.349780083;89.79082489;59.98223877;99.99169159;406.2000122;407.5;283.2216492;27785.94922;59.8999939
15.06.2019 14:47:59,065;697.463501;697.7927856;682.4521484;1.154729962;1.071336269;2.291319132;2.180435181;4.349780083;89.79082489;59.98223877;100.0240631;407.2799988;407.4639893;283.2216492;27785.94922;59.8999939
15.06.2019 14:48:14,101;697.4674683;697.7927856;682.4521484;1.154729962;1.071336269;2.290691853;2.362393618;4.349780083;89.75945282;59.98223877;100.0303268;405.7200012;407.428009;282.6801453;27785.9668;59.8999939
15.06.2019 14:48:14,601;697.4674683;697.7927856;682.4521484;1.154729962;1.071336269;2.290691853;2.362393618;4.509313583;89.75945282;59.98223877;100.0303268;405.7200012;407.428009;282.6801453;27785.9668;59.8999939
15.06.2019 14:48:29,132;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.290378094;2.298772335;4.509313583;89.78298187;59.98223877;100.038269;407.1600037;407.3559875;283.1412659;27785.9668;59.8999939
15.06.2019 14:48:29,632;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.290378094;2.298772335;4.338308334;89.78298187;59.98223877;100.038269;407.1600037;407.3559875;283.1412659;27785.9668;59.8999939
15.06.2019 14:48:44,160;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.228732347;4.338308334;89.79082489;60.08135223;99.98620605;403.5599976;407.1040039;282.2745056;27785.9668;59.8999939
15.06.2019 14:48:44,661;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.228732347;4.647638321;89.79082489;60.08135223;99.98620605;403.5599976;407.1040039;282.2745056;27785.9668;59.8999939
15.06.2019 14:48:59,199;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.301501274;4.647638321;89.79082489;59.98223877;99.99664307;407.8800049;407.230011;283.3049316;27785.9668;59.8999939
15.06.2019 14:48:59,700;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.301501274;4.294568062;89.79082489;59.98223877;99.99664307;407.8800049;407.230011;283.3049316;27785.9668;59.8999939
15.06.2019 14:49:14,229;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.292260408;2.391391277;4.294568062;89.79867554;59.98223877;99.99304962;405.9599915;407.4100037;283.3049316;27785.98242;59.8999939
15.06.2019 14:49:14,729;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.292260408;2.391391277;4.320579052;89.79867554;59.98223877;99.99304962;405.9599915;407.4100037;283.3049316;27785.98242;59.8999939
15.06.2019 14:49:29,259;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.292217016;4.320579052;89.79867554;59.98223877;100.0072937;405.6000061;407.428009;282.1980286;27785.98242;59.8999939
15.06.2019 14:49:29,763;697.4621582;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.292217016;4.699761868;89.79867554;59.98223877;100.0072937;405.6000061;407.428009;282.1980286;27785.98242;59.8999939
15.06.2019 14:49:44,308;697.4658813;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.268284082;4.699761868;89.79867554;59.98223877;100.0016174;405.9599915;407.1759949;283.6694946;27785.98242;59.8999939
15.06.2019 14:49:44,809;697.4658813;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.268284082;4.143593788;89.79867554;59.98223877;100.0016174;405.9599915;407.1759949;283.6694946;27785.98242;59.8999939
15.06.2019 14:49:59,348;697.4599609;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.328339815;4.143593788;89.76729584;59.98223877;100.0016937;406.2000122;407.1579895;283.1694336;27785.98242;59.8999939
15.06.2019 14:49:59,850;697.4599609;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.328339815;4.31499958;89.76729584;59.98223877;100.0016937;406.2000122;407.1579895;283.1694336;27785.98242;59.8999939
15.06.2019 14:50:14,383;697.4599609;697.7927856;682.4521484;1.154729962;1.071336269;2.290064573;2.256362677;4.31499958;89.76729584;59.98223877;99.99648285;405.480011;407.1940002;283.2710876;27786;59.8999939
15.06.2019 14:50:14,885;697.4599609;697.7927856;682.4521484;1.154729962;1.071336269;2.290064573;2.256362677;4.241101265;89.76729584;59.98223877;99.99648285;405.480011;407.1940002;283.2710876;27786;59.8999939
15.06.2019 14:50:29,418;697.4645386;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.307498693;4.241101265;89.77514648;60.01525879;99.98007965;407.1600037;407.1940002;283.2710876;27786;59.8999939
15.06.2019 14:50:29,919;697.4645386;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.307498693;4.280156136;89.77514648;60.01525879;99.98007965;407.1600037;407.1940002;283.2710876;27786;59.8999939
15.06.2019 14:50:44,447;697.4645386;697.7927856;682.4521484;1.154729962;1.071336269;2.290378094;2.299318314;4.280156136;89.75945282;60.01525879;99.98343658;406.5599976;406.9590149;283.2710876;27786;59.8999939
15.06.2019 14:50:44,947;697.4645386;697.7927856;682.4521484;1.154729962;1.071336269;2.290378094;2.299318314;4.254119873;89.75945282;60.01525879;99.98343658;406.5599976;406.9590149;283.2710876;27786;59.8999939
15.06.2019 14:50:59,480;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.291319132;2.328339815;4.254119873;89.76729584;60.01525879;100.0008087;405.3599854;406.5629883;283.2710876;27786;59.8999939
15.06.2019 14:50:59,981;697.4684448;697.7927856;682.4521484;1.154729962;1.071336269;2.291319132;2.328339815;4.293164253;89.76729584;60.01525879;100.0008087;405.3599854;406.5629883;283.2710876;27786;59.8999939
15.06.2019 14:51:14,514;697.4620972;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.275970459;4.293164253;89.78298187;59.98223877;99.96813965;407.6400146;406.9230042;283.2710876;27786.01758;59.8999939
15.06.2019 14:51:15,016;697.4620972;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.275970459;4.280156136;89.78298187;59.98223877;99.96813965;407.6400146;406.9230042;283.2710876;27786.01758;59.8999939
15.06.2019 14:51:29,555;697.4716797;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.333761454;4.280156136;89.75945282;60.01525879;99.98021698;403.6799927;406.868988;282.1461182;27786.01758;59.8999939
15.06.2019 14:51:30,058;697.4716797;697.7927856;682.4521484;1.154729962;1.071336269;2.291632891;2.333761454;4.755927563;89.75945282;60.01525879;99.98021698;403.6799927;406.868988;282.1461182;27786.01758;59.8999939
15.06.2019 14:51:44,593;697.4664307;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.302592278;4.755927563;89.75945282;59.98223877;99.95614624;409.2000122;406.9410095;282.9512634;27786.01758;59.8999939
15.06.2019 14:51:45,094;697.4664307;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.302592278;4.454271317;89.75945282;59.98223877;99.95614624;409.2000122;406.9410095;282.9512634;27786.01758;59.8999939
15.06.2019 14:51:59,620;697.4589233;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.320557833;4.454271317;89.76729584;60.01525879;99.97266388;406.0799866;406.9769897;282.3377686;27786.01758;59.8999939
15.06.2019 14:52:00,121;697.4589233;697.7927856;682.4521484;1.154729962;1.071336269;2.29100585;2.320557833;4.664400578;89.76729584;60.01525879;99.97266388;406.0799866;406.9769897;282.3377686;27786.01758;59.8999939
15.06.2019 14:52:14,651;697.4613037;697.7927856;682.4521484;1.154729962;1.071336269;2.290064573;2.304409981;4.664400578;89.77514648;60.01525879;99.96369171;405.9599915;407.0310059;283.2713928;27786.0332;59.8147049
15.06.2019 14:52:15,151;697.4613037;697.7927856;682.4521484;1.154729962;1.071336269;2.290064573;2.304409981;4.30559206;89.77514648;60.01525879;99.96369171;405.9599915;407.0310059;283.2713928;27786.0332;59.8147049
15.06.2019 14:52:29,690;697.4613037;697.7927856;682.4521484;1.154729962;1.068807364;2.29100585;2.26626873;4.30559206;89.75945282;59.98223877;99.99101257;407.519989;407.0499878;283.1445007;27786.0332;59.80346298
15.06.2019 14:52:30,193;697.4613037;697.7927856;682.4521484;1.154729962;1.068807364;2.29100585;2.26626873;4.304121971;89.75945282;59.98223877;99.99101257;407.519989;407.0499878;283.1445007;27786.0332;59.80346298
15.06.2019 14:52:44,732;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.29100585;2.334845066;4.304121971;89.76729584;59.94921875;99.97022247;405.8399963;407.230011;283.5273438;27786.0332;59.80346298
15.06.2019 14:52:45,233;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.29100585;2.334845066;4.198939323;89.76729584;59.94921875;99.97022247;405.8399963;407.230011;283.5273438;27786.0332;59.80346298
15.06.2019 14:52:59,768;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.295495987;4.198939323;89.75161743;60.01525879;99.99810028;407.519989;406.9049988;283.5273438;27786.05078;59.80346298
15.06.2019 14:53:00,269;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.295495987;4.146801472;89.75161743;60.01525879;99.99810028;407.519989;406.9049988;283.5273438;27786.05078;59.80346298
15.06.2019 14:53:14,804;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.290064573;2.36687994;4.146801472;89.73592377;59.98223877;100.0141983;404.519989;407.0859985;283.5273438;27786.05078;59.80346298
15.06.2019 14:53:15,305;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.290064573;2.36687994;4.13374567;89.73592377;59.98223877;100.0141983;404.519989;407.0859985;283.5273438;27786.05078;59.80346298
15.06.2019 14:53:29,840;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.252320528;4.13374567;89.74376678;60.01525879;100.0270157;405.7200012;407.2659912;282.9607239;27786.05078;59.80346298
15.06.2019 14:53:30,341;697.4708862;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.252320528;4.341114044;89.74376678;60.01525879;100.0270157;405.7200012;407.2659912;282.9607239;27786.05078;59.80346298
15.06.2019 14:53:44,871;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.288495779;2.284922361;4.341114044;89.73592377;60.01525879;100.0233917;405.480011;407.7160034;282.9607239;27786.05078;59.80346298
15.06.2019 14:53:45,376;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.288495779;2.284922361;4.331441879;89.73592377;60.01525879;100.0233917;405.480011;407.7160034;282.9607239;27786.05078;59.80346298
15.06.2019 14:53:59,913;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.327435732;4.331441879;89.7202301;60.01525879;100.0286102;404.519989;407.3919983;283.4216003;27786.06641;59.80346298
15.06.2019 14:54:00,417;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.327435732;4.186386108;89.7202301;60.01525879;100.0286102;404.519989;407.3919983;283.4216003;27786.06641;59.80346298
15.06.2019 14:54:14,949;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.326531172;4.186386108;89.72808838;60.01525879;100.0020294;405.9599915;407.3200073;282.7463074;27786.06641;59.80346298
15.06.2019 14:54:15,451;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.326531172;4.430983543;89.72808838;60.01525879;100.0020294;405.9599915;407.3200073;282.7463074;27786.06641;59.80346298
15.06.2019 14:54:29,988;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.207620144;4.430983543;89.72808838;59.94921875;99.96672821;407.1600037;407.2479858;282.7463074;27786.06641;59.80346298
15.06.2019 14:54:30,490;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289750576;2.207620144;4.456981659;89.72808838;59.94921875;99.96672821;407.1600037;407.2479858;282.7463074;27786.06641;59.80346298
15.06.2019 14:54:45,018;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.313125849;4.456981659;89.74376678;59.98223877;100.0045013;404.8800049;407.2659912;283.2254028;27786.06641;59.80346298
15.06.2019 14:54:45,521;697.4627686;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.313125849;4.266727448;89.74376678;59.98223877;100.0045013;404.8800049;407.2659912;283.2254028;27786.06641;59.80346298
15.06.2019 14:55:00,058;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.289436817;2.262969017;4.266727448;89.73592377;59.98223877;100.0258636;404.8800049;407.571991;283.2254028;27786.08398;59.80346298
15.06.2019 14:55:00,558;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.289436817;2.262969017;4.417558193;89.73592377;59.98223877;100.0258636;404.8800049;407.571991;283.2254028;27786.08398;59.80346298
15.06.2019 14:55:15,089;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.342963934;4.417558193;89.73592377;59.98223877;99.97695923;405.1199951;407.5;283.3655396;27786.08398;59.80346298
15.06.2019 14:55:15,590;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.342963934;4.205614567;89.73592377;59.98223877;99.97695923;405.1199951;407.5;283.3655396;27786.08398;59.80346298
15.06.2019 14:55:30,122;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.293310165;4.205614567;89.73592377;59.98223877;99.98135376;407.519989;407.3919983;283.1766357;27786.08398;59.80346298
15.06.2019 14:55:30,625;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.289123535;2.293310165;4.283438206;89.73592377;59.98223877;99.98135376;407.519989;407.3919983;283.1766357;27786.08398;59.80346298
15.06.2019 14:55:45,160;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.282183886;4.283438206;89.70455933;59.94921875;99.9750824;404.3999939;407.3200073;283.1766357;27786.08398;59.80346298
15.06.2019 14:55:45,661;697.4702759;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.282183886;4.270393848;89.70455933;59.94921875;99.9750824;404.3999939;407.3200073;283.1766357;27786.08398;59.80346298
15.06.2019 14:56:00,195;697.465332;697.7927856;682.4521484;1.154729962;1.068807364;2.288809061;2.319108725;4.270393848;89.72808838;59.98223877;99.99085999;405;407.4639893;283.1766357;27786.09961;59.80346298
15.06.2019 14:56:15,234;697.465332;697.7927856;682.4521484;1.154729962;1.071768761;2.289123535;2.312581539;4.270393848;89.74376678;59.98223877;99.98943329;405.1199951;407.0859985;283.9563904;27786.09961;59.80346298
15.06.2019 14:56:15,735;697.465332;697.7927856;682.4521484;1.154729962;1.071768761;2.289123535;2.312581539;4.029129505;89.74376678;59.98223877;99.98943329;405.1199951;407.0859985;283.9563904;27786.09961;59.80346298
15.06.2019 14:56:30,267;697.4701538;697.7927856;682.4521484;1.154729962;1.071768761;2.288809061;2.324359894;4.029129505;89.73592377;59.98223877;100.0019608;407.7600098;407.4819946;283.7770691;27786.09961;59.80346298
15.06.2019 14:56:30,769;697.4701538;697.7927856;682.4521484;1.154729962;1.071768761;2.288809061;2.324359894;4.064484119;89.73592377;59.98223877;100.0019608;407.7600098;407.4819946;283.7770691;27786.09961;59.80346298
15.06.2019 14:56:45,303;697.4661255;697.7927856;682.4521484;1.154729962;1.071768761;2.289123535;2.286199808;4.064484119;89.72808838;59.98223877;99.97279358;405.9599915;407.6260071;282.6844482;27786.09961;59.80346298
15.06.2019 14:56:45,805;697.4661255;697.7927856;682.4521484;1.154729962;1.071768761;2.289123535;2.286199808;4.452197552;89.72808838;59.98223877;99.97279358;405.9599915;407.6260071;282.6844482;27786.09961;59.80346298
15.06.2019 14:57:00,342;697.4661255;697.7927856;682.4521484;1.154729962;1.071768761;2.289436817;2.341701984;4.452197552;89.72808838;59.94921875;99.99700928;407.0400085;407.302002;283.1119385;27786.11719;59.80346298
15.06.2019 14:57:00,844;697.4661255;697.7927856;682.4521484;1.154729962;1.071768761;2.289436817;2.341701984;4.274113655;89.72808838;59.94921875;99.99700928;407.0400085;407.302002;283.1119385;27786.11719;59.80346298
15.06.2019 14:57:15,377;697.4603271;697.7927856;682.4521484;1.154729962;1.071768761;2.288495779;2.255627871;4.274113655;89.69670105;59.98223877;100.0310059;403.6799927;407.4100037;283.1119385;27786.11719;59.80346298
15.06.2019 14:57:15,877;697.4603271;697.7927856;682.4521484;1.154729962;1.071768761;2.288495779;2.255627871;4.248039246;89.69670105;59.98223877;100.0310059;403.6799927;407.4100037;283.1119385;27786.11719;59.80346298
15.06.2019 14:57:30,411;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.288495779;2.325807571;4.248039246;89.68886566;59.98223877;100.0046921;406.6799927;407.5;283.1119385;27786.11719;59.80001068
15.06.2019 14:57:45,452;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.296770334;4.248039246;89.69670105;59.98223877;100.006691;405.3599854;407.3739929;283.1119385;27786.11719;59.80001068
15.06.2019 14:57:45,954;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.296770334;4.221961021;89.69670105;59.98223877;100.006691;405.3599854;407.3739929;283.1119385;27786.11719;59.80001068
15.06.2019 14:58:00,491;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.286613464;2.229471207;4.221961021;89.68101501;59.98223877;100.0191116;404.8800049;407.3739929;283.1119385;27786.13281;59.80001068
15.06.2019 14:58:00,995;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.286613464;2.229471207;4.169791222;89.68101501;59.98223877;100.0191116;404.8800049;407.3739929;283.1119385;27786.13281;59.80001068
15.06.2019 14:58:15,529;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.286613464;2.331593752;4.169791222;89.66533661;59.98223877;99.98966217;405.480011;406.8150024;283.1119385;27786.13281;59.80001068
15.06.2019 14:58:30,562;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.286926746;2.316752672;4.169791222;89.68101501;59.98223877;100.0092697;407.519989;406.7070007;282.9119568;27786.13281;59.80001068
15.06.2019 14:58:31,063;697.4665527;697.7927856;682.4521484;1.154729962;1.071768761;2.286926746;2.316752672;4.251458645;89.68101501;59.98223877;100.0092697;407.519989;406.7070007;282.9119568;27786.13281;59.80001068
15.06.2019 14:58:45,593;697.4616699;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.202605247;4.251458645;89.68101501;59.98223877;100.0058823;405.8399963;406.7430115;282.9119568;27786.13281;59.80001068
15.06.2019 14:58:46,095;697.4616699;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.202605247;4.290594101;89.68101501;59.98223877;100.0058823;405.8399963;406.7430115;282.9119568;27786.13281;59.80001068
15.06.2019 14:59:00,629;697.4616699;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.360597849;4.290594101;89.69670105;60.04833221;100.0010986;407.0400085;406.7430115;282.9119568;27786.15039;59.80001068
15.06.2019 14:59:15,657;697.4616699;697.7927856;682.4521484;1.154729962;1.071768761;2.287554502;2.270481586;4.290594101;89.68886566;60.01525879;99.99913025;405.3599854;406.5809937;282.9119568;27786.15039;59.80001068
15.06.2019 14:59:16,159;697.4616699;697.7927856;682.4521484;1.154729962;1.071768761;2.287554502;2.270481586;4.277558804;89.68886566;60.01525879;99.99913025;405.3599854;406.5809937;282.9119568;27786.15039;59.80001068
15.06.2019 14:59:30,696;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.286926746;2.2545259;4.277558804;89.68886566;59.94921875;99.98984528;407.2799988;406.4370117;282.9119568;27786.15039;59.80001068
15.06.2019 14:59:31,197;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.286926746;2.2545259;4.251458645;89.68886566;59.94921875;99.98984528;407.2799988;406.4370117;282.9119568;27786.15039;59.80001068
15.06.2019 14:59:45,728;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287240505;2.2956779;4.251458645;89.68101501;59.98223877;99.98768616;404.3999939;406.4370117;283.5635376;27786.15039;59.80001068
15.06.2019 14:59:46,229;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287240505;2.2956779;4.040839195;89.68101501;59.98223877;99.98768616;404.3999939;406.4370117;283.5635376;27786.15039;59.80001068
15.06.2019 15:00:00,754;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.21633625;4.040839195;89.68886566;60.01525879;99.99250031;405.8399963;406.4729919;282.8080139;27786.16602;59.80001068
15.06.2019 15:00:01,256;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287868023;2.21633625;4.131597042;89.68886566;60.01525879;99.99250031;405.8399963;406.4729919;282.8080139;27786.16602;59.80001068
15.06.2019 15:00:15,796;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287554502;2.318383932;4.131597042;89.68886566;60.01525879;99.99047089;406.5599976;406.0759888;282.7228088;27786.16602;59.80001068
15.06.2019 15:00:16,298;697.4638672;697.7927856;682.4521484;1.154729962;1.071768761;2.287554502;2.318383932;4.342475414;89.68886566;60.01525879;99.99047089;406.5599976;406.0759888;282.7228088;27786.16602;59.80001068
15.06.2019 15:00:30,838;697.4649048;697.7927856;682.4521484;1.154729962;1.071768761;2.287240505;2.271030664;4.342475414;89.68101501;59.94921875;99.97180176;405.6000061;406.3110046;282.733551;27786.16602;59.80001068
15.06.2019 15:00:31,341;697.4649048;697.7927856;682.4521484;1.154729962;1.071768761;2.287240505;2.271030664;4.325751305;89.68101501;59.94921875;99.97180176;405.6000061;406.3110046;282.733551;27786.16602;59.80001068
15.06.2019 15:00:45,868;697.4649048;697.7914429;682.4521484;1.154729962;1.071768761;2.286299467;2.197398663;4.325751305;89.65748596;59.98223877;100.0213013;406.2000122;406.8330078;282.733551;27786.16602;59.80001068
15.06.2019 15:00:46,369;697.4649048;697.7914429;682.4521484;1.154729962;1.071768761;2.286299467;2.197398663;4.260567188;89.65748596;59.98223877;100.0213013;406.2000122;406.8330078;282.733551;27786.16602;59.80001068
15.06.2019 15:01:00,906;697.4698486;697.7914429;682.4521484;1.154729962;1.071768761;2.285672188;2.270847559;4.260567188;89.64180756;59.98223877;100.0098419;406.2000122;406.6170044;282.733551;27786.18359;59.80001068
15.06.2019 15:01:15,944;697.463562;697.7914429;682.4521484;1.154729962;1.071768761;2.285358191;2.270115137;4.260567188;89.6182785;59.98223877;100.0097427;405.1199951;406.9949951;282.733551;27786.18359;59.80001068
15.06.2019 15:01:16,446;697.463562;697.7914429;682.4521484;1.154729962;1.071768761;2.285358191;2.270115137;4.247515678;89.6182785;59.98223877;100.0097427;405.1199951;406.9949951;282.733551;27786.18359;59.80001068
15.06.2019 15:01:30,981;697.463562;697.7914429;682.4521484;1.154729962;1.071768761;2.285358191;2.321825504;4.247515678;89.64964294;60.01525879;99.96777344;410.1600037;406.6889954;283.0504456;27786.18359;59.80001068
15.06.2019 15:01:31,482;697.463562;697.7914429;682.4521484;1.154729962;1.071768761;2.285358191;2.321825504;4.138638496;89.64964294;60.01525879;99.96777344;410.1600037;406.6889954;283.0504456;27786.18359;59.80001068
15.06.2019 15:01:46,004;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285358191;2.260033846;4.138638496;89.64964294;59.98223877;99.97951508;405;406.9410095;283.0504456;27786.18359;59.80001068
15.06.2019 15:02:01,043;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285985708;2.301137447;4.138638496;89.63395691;59.98223877;99.98002625;405.2399902;406.9590149;282.8336182;27786.19922;59.80001068
15.06.2019 15:02:01,548;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285985708;2.301137447;4.239230156;89.63395691;59.98223877;99.98002625;405.2399902;406.9590149;282.8336182;27786.19922;59.80001068
15.06.2019 15:02:16,088;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285044432;2.301319361;4.239230156;89.64180756;59.98223877;99.9734726;402.8399963;406.9590149;282.8336182;27786.19922;59.80001068
15.06.2019 15:02:16,588;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285044432;2.301319361;4.200061798;89.64180756;59.98223877;99.9734726;402.8399963;406.9590149;282.8336182;27786.19922;59.80001068
15.06.2019 15:02:31,118;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285672188;2.32254982;4.200061798;89.64180756;59.98223877;99.98873138;406.7999878;406.7969971;282.8336182;27786.19922;59.75274658
15.06.2019 15:02:31,619;697.4694214;697.7914429;682.4521484;1.154729962;1.071768761;2.285672188;2.32254982;4.248391628;89.64180756;59.98223877;99.98873138;406.7999878;406.7969971;282.8336182;27786.19922;59.75274658
15.06.2019 15:02:46,152;697.4655762;697.7914429;682.4521484;1.154729962;1.071768761;2.285044432;2.279261112;4.248391628;89.62611389;60.01525879;100.0277939;405.3599854;406.9410095;282.8336182;27786.19922;59.7981987
15.06.2019 15:02:46,653;697.4655762;697.7914429;682.4521484;1.154729962;1.071768761;2.285044432;2.279261112;4.222268105;89.62611389;60.01525879;100.0277939;405.3599854;406.9410095;282.8336182;27786.19922;59.7981987
15.06.2019 15:03:01,190;697.460083;697.7914429;682.4521484;1.154729962;1.071768761;2.285044432;2.31149292;4.222268105;89.62611389;59.98223877;100.0068665;404.8800049;406.5809937;282.8336182;27786.2168;59.7981987
15.06.2019 15:03:16,217;697.4642334;697.7914429;682.4521484;1.154729962;1.071768761;2.284103394;2.230764389;4.222268105;89.61042786;60.01525879;100.03228;407.7600098;406.7250061;283.2871399;27786.2168;59.7981987
15.06.2019 15:03:16,719;697.4642334;697.7914429;682.4521484;1.154729962;1.071768761;2.284103394;2.230764389;4.027231216;89.61042786;60.01525879;100.03228;407.7600098;406.7250061;283.2871399;27786.2168;59.7981987
15.06.2019 15:03:31,257;697.4642334;697.7914429;682.4521484;1.154729962;1.071768761;2.284103394;2.285834789;4.027231216;89.59473419;59.98223877;100.0153198;407.519989;406.7609863;282.8205261;27786.2168;59.7981987
15.06.2019 15:03:31,759;697.4642334;697.7914429;682.4521484;1.154729962;1.071768761;2.284103394;2.285834789;4.187580109;89.59473419;59.98223877;100.0153198;407.519989;406.7609863;282.8205261;27786.2168;59.7981987
15.06.2019 15:03:46,299;697.463623;697.7914429;682.4521484;1.154729962;1.066817522;2.283789396;2.27651906;4.187580109;89.57905579;59.98223877;100.0388947;407.3999939;406.7609863;283.0136108;27786.2168;59.86888885
15.06.2019 15:03:46,802;697.463623;697.7914429;682.4521484;1.154729962;1.066817522;2.283789396;2.27651906;4.121236324;89.57905579;59.98223877;100.0388947;407.3999939;406.7609863;283.0136108;27786.2168;59.86888885
15.06.2019 15:04:01,340;697.4655762;697.7914429;682.4451294;1.154729962;1.066817522;2.284103394;2.263885975;4.121236324;89.57905579;59.98223877;100.0208435;404.8800049;406.7430115;283.146759;27786.23242;59.86888885
15.06.2019 15:04:01,841;697.4655762;697.7914429;682.4451294;1.154729962;1.066817522;2.284103394;2.263885975;4.075484276;89.57905579;59.98223877;100.0208435;404.8800049;406.7430115;283.146759;27786.23242;59.86888885
15.06.2019 15:04:16,381;697.4603882;697.7914429;682.4451294;1.154729962;1.066817522;2.283162117;2.249562502;4.075484276;89.5868988;59.98223877;100.0000305;405.9599915;406.32901;282.4057007;27786.23242;59.86888885
15.06.2019 15:04:16,883;697.4603882;697.7914429;682.4451294;1.154729962;1.066817522;2.283162117;2.249562502;4.157226086;89.5868988;59.98223877;100.0000305;405.9599915;406.32901;282.4057007;27786.23242;59.86888885
15.06.2019 15:04:31,412;697.4603882;697.7914429;682.4451294;1.154729962;1.066817522;2.283162117;2.288388729;4.157226086;89.5868988;59.98223877;100.0269547;407.8800049;405.769989;282.4180603;27786.23242;59.86888885
15.06.2019 15:04:31,913;697.4603882;697.7914429;682.4451294;1.154729962;1.066817522;2.283162117;2.288388729;4.325883865;89.5868988;59.98223877;100.0269547;407.8800049;405.769989;282.4180603;27786.23242;59.86888885
15.06.2019 15:04:46,455;697.4679565;697.7914429;682.4562988;1.154729962;1.066817522;2.28284812;2.295131683;4.325883865;89.5868988;60.01525879;100.0277481;407.3999939;405.8420105;282.8086243;27786.23242;59.8999939
15.06.2019 15:04:46,956;697.4679565;697.7914429;682.4562988;1.154729962;1.066817522;2.28284812;2.295131683;4.139363766;89.5868988;60.01525879;100.0277481;407.3999939;405.8420105;282.8086243;27786.23242;59.8999939
15.06.2019 15:05:01,494;697.460022;697.7914429;682.4562988;1.154729962;1.066817522;2.284103394;2.205949068;4.139363766;89.5868988;60.01525879;100.0265198;408.1199951;405.9140015;282.8086243;27786.25;59.8999939
15.06.2019 15:05:01,995;697.460022;697.7914429;682.4562988;1.154729962;1.066817522;2.284103394;2.205949068;4.191681862;89.5868988;60.01525879;100.0265198;408.1199951;405.9140015;282.8086243;27786.25;59.8999939
15.06.2019 15:05:16,532;697.4544067;697.7914429;682.4562988;1.154729962;1.066817522;2.284103394;2.279808998;4.191681862;89.5868988;59.98223877;100.0073471;406.7999878;405.7340088;282.8086243;27786.25;59.8999939
15.06.2019 15:05:17,033;697.4544067;697.7914429;682.4562988;1.154729962;1.066817522;2.284103394;2.279808998;4.093817234;89.5868988;59.98223877;100.0073471;406.7999878;405.7340088;282.8086243;27786.25;59.8999939
15.06.2019 15:05:31,562;697.4640503;697.7914429;682.4562988;1.154729962;1.066817522;2.28284812;2.287659168;4.093817234;89.57120514;59.98223877;99.99947357;408.9599915;405.9500122;281.928833;27786.25;59.8999939
15.06.2019 15:05:32,063;697.4640503;697.7914429;682.4562988;1.154729962;1.066817522;2.28284812;2.287659168;4.344248772;89.57120514;59.98223877;99.99947357;408.9599915;405.9500122;281.928833;27786.25;59.8999939
15.06.2019 15:05:46,596;697.4640503;697.7914429;682.4488525;1.154729962;1.066817522;2.282221079;2.304955244;4.344248772;89.55552673;59.98223877;100.0014343;408.8399963;406.1119995;282.6772766;27786.25;59.8999939
15.06.2019 15:05:47,098;697.4640503;697.7914429;682.4488525;1.154729962;1.066817522;2.282221079;2.304955244;4.060497761;89.55552673;59.98223877;100.0014343;408.8399963;406.1119995;282.6772766;27786.25;59.8999939
15.06.2019 15:06:01,636;697.4683228;697.7914429;682.4488525;1.154729962;1.066817522;2.28284812;2.306590557;4.060497761;89.55552673;59.98223877;100.0151825;404.6400146;406.1119995;283.2739258;27786.26758;59.8999939
15.06.2019 15:06:02,137;697.4683228;697.7914429;682.4488525;1.154729962;1.066817522;2.28284812;2.306590557;4.012544632;89.55552673;59.98223877;100.0151825;404.6400146;406.1119995;283.2739258;27786.26758;59.8999939
15.06.2019 15:06:16,680;697.4614258;697.7914429;682.4488525;1.154729962;1.069478393;2.283162117;2.310040712;4.012544632;89.57905579;59.98223877;99.97676849;406.6799927;405.8059998;282.8433228;27786.26758;59.8999939
15.06.2019 15:06:17,180;697.4614258;697.7914429;682.4488525;1.154729962;1.069478393;2.283162117;2.310040712;4.173645496;89.57905579;59.98223877;99.97676849;406.6799927;405.8059998;282.8433228;27786.26758;59.8999939
15.06.2019 15:06:31,711;697.4673462;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.303137541;4.173645496;89.57905579;59.94921875;99.99822235;405.7200012;406.4370117;282.8433228;27786.26758;59.8999939
15.06.2019 15:06:32,212;697.4673462;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.303137541;4.108210087;89.57905579;59.94921875;99.99822235;405.7200012;406.4370117;282.8433228;27786.26758;59.8999939
15.06.2019 15:06:46,752;697.4637451;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.269199848;4.108210087;89.53983307;59.98223877;100.0019302;405.3599854;406.7250061;282.8433228;27786.26758;59.8999939
15.06.2019 15:06:47,254;697.4637451;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.269199848;4.147491932;89.53983307;59.98223877;100.0019302;405.3599854;406.7250061;282.8433228;27786.26758;59.8999939
15.06.2019 15:07:01,788;697.4637451;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.348188877;4.147491932;89.53199768;59.94921875;100.0199509;405.3599854;406.6530151;282.6000671;27786.2832;59.8999939
15.06.2019 15:07:02,288;697.4637451;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.348188877;4.204942703;89.53199768;59.94921875;100.0199509;405.3599854;406.6530151;282.6000671;27786.2832;59.8999939
15.06.2019 15:07:16,829;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.27469039;4.204942703;89.53983307;59.98223877;100.0226364;404.1600037;406.9049988;282.6000671;27786.2832;59.8999939
