Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 15:07:17,330;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281593323;2.27469039;4.191869736;89.53983307;59.98223877;100.0226364;404.1600037;406.9049988;282.6000671;27786.2832;59.8999939
15.06.2019 15:07:31,857;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.243121147;4.191869736;89.54767609;59.98223877;99.99385071;406.3200073;406.4909973;283.0271301;27786.2832;59.8999939
15.06.2019 15:07:32,358;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.243121147;4.084309101;89.54767609;59.98223877;99.99385071;406.3200073;406.4909973;283.0271301;27786.2832;59.8999939
15.06.2019 15:07:46,899;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.302228451;4.084309101;89.56336975;59.98223877;100.0218048;404.3999939;406.868988;282.2549438;27786.2832;59.8999939
15.06.2019 15:07:47,401;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.281907082;2.302228451;4.323604584;89.56336975;59.98223877;100.0218048;404.3999939;406.868988;282.2549438;27786.2832;59.8999939
15.06.2019 15:08:01,936;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.28284812;2.28309679;4.323604584;89.55552673;59.94921875;100.0202942;408.2399902;406.4549866;282.2549438;27786.30078;59.8999939
15.06.2019 15:08:02,437;697.4661865;697.7914429;682.4488525;1.154729962;1.069478393;2.28284812;2.28309679;4.325831413;89.55552673;59.94921875;100.0202942;408.2399902;406.4549866;282.2549438;27786.30078;59.8999939
15.06.2019 15:08:16,963;697.4621582;697.7914429;682.4488525;1.154095411;1.069478393;2.281593323;2.191627264;4.325831413;89.54767609;59.98223877;99.99195099;404.2799988;406.7070007;282.2912903;27786.30078;59.8999939
15.06.2019 15:08:17,465;697.4621582;697.7914429;682.4488525;1.154095411;1.069478393;2.281593323;2.191627264;4.261091709;89.54767609;59.98223877;99.99195099;404.2799988;406.7070007;282.2912903;27786.30078;59.8999939
15.06.2019 15:08:32,000;697.4592896;697.7914429;682.4539795;1.154095411;1.069478393;2.282221079;2.266818285;4.261091709;89.54767609;59.94921875;100.0167465;405.1199951;406.868988;282.2912903;27786.30078;59.8999939
15.06.2019 15:08:32,502;697.4592896;697.7914429;682.4539795;1.154095411;1.069478393;2.282221079;2.266818285;4.28724432;89.54767609;59.94921875;100.0167465;405.1199951;406.868988;282.2912903;27786.30078;59.8999939
15.06.2019 15:08:47,041;697.4592896;697.7914429;682.4539795;1.154095411;1.069478393;2.281907082;2.269566059;4.28724432;89.54767609;59.98223877;100.0130844;405.2399902;406.5809937;281.4673767;27786.30078;59.8999939
15.06.2019 15:08:47,542;697.4592896;697.7914429;682.4539795;1.154095411;1.069478393;2.281907082;2.269566059;4.557541847;89.54767609;59.98223877;100.0130844;405.2399902;406.5809937;281.4673767;27786.30078;59.8999939
15.06.2019 15:09:02,083;697.4642334;697.7914429;682.4539795;1.154095411;1.069478393;2.281593323;2.258932829;4.557541847;89.53983307;59.98223877;100.0208969;406.2000122;406.7430115;282.9612122;27786.31641;59.8999939
15.06.2019 15:09:02,587;697.4642334;697.7914429;682.4539795;1.154095411;1.069478393;2.281593323;2.258932829;4.030620098;89.53983307;59.98223877;100.0208969;406.2000122;406.7430115;282.9612122;27786.31641;59.8999939
15.06.2019 15:09:17,112;697.4555664;697.7914429;682.4539795;1.154095411;1.069478393;2.281593323;2.281087875;4.030620098;89.53199768;59.98223877;100.0340729;404.0400085;406.7789917;282.6407471;27786.31641;59.8999939
15.06.2019 15:09:17,614;697.4555664;697.7914429;682.4539795;1.154095411;1.069478393;2.281593323;2.281087875;4.14087677;89.53199768;59.98223877;100.0340729;404.0400085;406.7789917;282.6407471;27786.31641;59.8999939
15.06.2019 15:09:32,153;697.4664307;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.27414155;4.14087677;89.52414703;59.94921875;100.0029984;406.3200073;406.7430115;283.0163269;27786.31641;59.8999939
15.06.2019 15:09:32,654;697.4664307;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.27414155;3.985442877;89.52414703;59.94921875;100.0029984;406.3200073;406.7430115;283.0163269;27786.31641;59.8999939
15.06.2019 15:09:47,197;697.4664307;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.356824636;3.985442877;89.52414703;59.98223877;100.0126572;406.6799927;406.401001;282.687439;27786.31641;59.85725784
15.06.2019 15:09:47,697;697.4664307;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.356824636;4.044008732;89.52414703;59.98223877;100.0126572;406.6799927;406.401001;282.687439;27786.31641;59.85725784
15.06.2019 15:10:02,237;697.4619751;697.7914429;682.4539795;1.154095411;1.069478393;2.281279802;2.301682949;4.044008732;89.53983307;59.98223877;100.0077896;405.1199951;406.401001;282.687439;27786.33398;59.89610291
15.06.2019 15:10:02,739;697.4619751;697.7914429;682.4539795;1.154095411;1.069478393;2.281279802;2.301682949;4.057117939;89.53983307;59.98223877;100.0077896;405.1199951;406.401001;282.687439;27786.33398;59.89610291
15.06.2019 15:10:17,284;697.4619751;697.7914429;682.4539795;1.154095411;1.069478393;2.281279802;2.253790855;4.057117939;89.53983307;59.98223877;100.0048218;404.6400146;406.401001;281.9448853;27786.33398;59.89610291
15.06.2019 15:10:17,785;697.4619751;697.7914429;682.4539795;1.154095411;1.069478393;2.281279802;2.253790855;4.312735081;89.53983307;59.98223877;100.0048218;404.6400146;406.401001;281.9448853;27786.33398;59.89610291
15.06.2019 15:10:32,318;697.4537964;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.345126867;4.312735081;89.53199768;59.94921875;100.0083923;404.7600098;406.9410095;282.3131714;27786.33398;59.86528015
15.06.2019 15:10:32,823;697.4537964;697.7914429;682.4539795;1.154095411;1.069478393;2.280965805;2.345126867;4.185958862;89.53199768;59.94921875;100.0083923;404.7600098;406.9410095;282.3131714;27786.33398;59.86528015
15.06.2019 15:10:47,363;697.4611816;697.7914429;682.4539795;1.154095411;1.070028782;2.281279802;2.265535593;4.185958862;89.53199768;59.98223877;100.0082245;407.6400146;406.7250061;282.8039856;27786.33398;59.86528015
15.06.2019 15:10:47,864;697.4611816;697.7914429;682.4539795;1.154095411;1.070028782;2.281279802;2.265535593;4.016995907;89.53199768;59.98223877;100.0082245;407.6400146;406.7250061;282.8039856;27786.33398;59.86528015
15.06.2019 15:11:02,399;697.4611816;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.235563278;4.016995907;89.51630402;59.98223877;100.0355072;403.9200134;407.0310059;282.8039856;27786.34961;59.86528015
15.06.2019 15:11:02,900;697.4611816;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.235563278;3.990762949;89.51630402;59.98223877;100.0355072;403.9200134;407.0310059;282.8039856;27786.34961;59.86528015
15.06.2019 15:11:17,438;697.4679565;697.7914429;682.453186;1.154095411;1.070028782;2.280338049;2.314032793;3.990762949;89.50061798;59.98223877;100.0114059;405.8399963;406.868988;282.2144165;27786.34961;59.8999939
15.06.2019 15:11:17,938;697.4679565;697.7914429;682.453186;1.154095411;1.070028782;2.280338049;2.314032793;4.154522896;89.50061798;59.98223877;100.0114059;405.8399963;406.868988;282.2144165;27786.34961;59.8999939
15.06.2019 15:11:32,474;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.279397011;2.328159094;4.154522896;89.50061798;59.98223877;99.99914551;403.9200134;406.9049988;282.5715637;27786.34961;59.8999939
15.06.2019 15:11:32,975;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.279397011;2.328159094;4.01834631;89.50061798;59.98223877;99.99914551;403.9200134;406.9049988;282.5715637;27786.34961;59.8999939
15.06.2019 15:11:47,505;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.249562502;4.01834631;89.50061798;59.98223877;100.0095062;406.0799866;406.7969971;282.8620605;27786.34961;59.85697556
15.06.2019 15:11:48,006;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.249562502;3.97076869;89.50061798;59.98223877;100.0095062;406.0799866;406.7969971;282.8620605;27786.34961;59.85697556
15.06.2019 15:12:02,542;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.382459879;3.97076869;89.50845337;59.98223877;100.039032;405.2399902;407.1579895;282.8620605;27786.36719;59.85697556
15.06.2019 15:12:03,045;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280652046;2.382459879;3.957624197;89.50845337;59.98223877;100.039032;405.2399902;407.1579895;282.8620605;27786.36719;59.85697556
15.06.2019 15:12:17,586;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280338049;2.29112339;3.957624197;89.50845337;59.98223877;100.0209961;406.3200073;406.7609863;281.9876709;27786.36719;59.89645767
15.06.2019 15:12:18,087;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.280338049;2.29112339;4.258768559;89.50845337;59.98223877;100.0209961;406.3200073;406.7609863;281.9876709;27786.36719;59.89645767
15.06.2019 15:12:32,615;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.279397011;2.268467188;4.258768559;89.50061798;60.01525879;99.97836304;405.9599915;406.8330078;282.1591492;27786.36719;59.80339813
15.06.2019 15:12:33,117;697.4609985;697.7914429;682.453186;1.154095411;1.070028782;2.279397011;2.268467188;4.160439014;89.50061798;60.01525879;99.97836304;405.9599915;406.8330078;282.1591492;27786.36719;59.80339813
15.06.2019 15:12:47,652;697.4682007;697.7914429;682.453186;1.154095411;1.070028782;2.278769732;2.239435911;4.160439014;89.47708893;60.01525879;99.97348022;402.8399963;407.1220093;282.4347229;27786.36719;59.80339813
15.06.2019 15:12:48,153;697.4682007;697.7914429;682.453186;1.154095411;1.070028782;2.278769732;2.239435911;4.039282799;89.47708893;60.01525879;99.97348022;402.8399963;407.1220093;282.4347229;27786.36719;59.80339813
15.06.2019 15:13:02,686;697.4682007;697.7914429;682.4471436;1.154095411;1.070028782;2.279711008;2.29112339;4.039282799;89.47708893;59.98223877;100.0070419;403.7999878;406.9049988;282.4347229;27786.38281;59.80339813
15.06.2019 15:13:03,187;697.4682007;697.7914429;682.4471436;1.154095411;1.070028782;2.279711008;2.29112339;4.137120247;89.47708893;59.98223877;100.0070419;403.7999878;406.9049988;282.4347229;27786.38281;59.80339813
15.06.2019 15:13:17,729;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.279397011;2.337733269;4.137120247;89.49277496;60.04833221;100.0016098;404.0400085;406.7969971;282.4202576;27786.38281;59.80339813
15.06.2019 15:13:18,230;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.279397011;2.337733269;4.1289711;89.49277496;60.04833221;100.0016098;404.0400085;406.7969971;282.4202576;27786.38281;59.80339813
15.06.2019 15:13:32,758;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.230210066;4.1289711;89.48492432;59.98223877;99.98474121;405.7200012;406.7430115;282.4202576;27786.38281;59.80339813
15.06.2019 15:13:33,260;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.230210066;4.115879059;89.48492432;59.98223877;99.98474121;405.7200012;406.7430115;282.4202576;27786.38281;59.80339813
15.06.2019 15:13:47,800;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.279397011;2.290941238;4.115879059;89.48492432;59.98223877;100.0153961;404.8800049;406.7430115;282.5726013;27786.38281;59.80339813
15.06.2019 15:13:48,301;697.4603882;697.7914429;682.4471436;1.154095411;1.070028782;2.279397011;2.290941238;4.076510906;89.48492432;59.98223877;100.0153961;404.8800049;406.7430115;282.5726013;27786.38281;59.80339813
15.06.2019 15:14:02,835;697.4630737;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.333761454;4.076510906;89.47708893;59.98223877;100.0039597;404.8800049;407.1579895;282.5726013;27786.40039;59.80339813
15.06.2019 15:14:03,336;697.4630737;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.333761454;4.063421726;89.47708893;59.98223877;100.0039597;404.8800049;407.1579895;282.5726013;27786.40039;59.80339813
15.06.2019 15:14:17,866;697.4630737;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.291488171;4.063421726;89.47708893;60.01525879;99.99674225;405;406.9410095;282.8864441;27786.40039;59.80339813
15.06.2019 15:14:18,367;697.4630737;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.291488171;3.994717598;89.47708893;60.01525879;99.99674225;405;406.9410095;282.8864441;27786.40039;59.80339813
15.06.2019 15:14:32,896;697.4627686;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.244962215;3.994717598;89.46924591;60.01525879;100.0303955;404.7600098;407.2839966;282.6282959;27786.40039;59.80339813
15.06.2019 15:14:33,397;697.4627686;697.7914429;682.4471436;1.154095411;1.070028782;2.27908349;2.244962215;4.044244289;89.46924591;60.01525879;100.0303955;404.7600098;407.2839966;282.6282959;27786.40039;59.80339813
15.06.2019 15:14:47,936;697.4627686;697.7914429;682.4525757;1.154095411;1.070028782;2.27908349;2.244225979;4.044244289;89.47708893;60.01525879;100.019516;401.8800049;407.0859985;281.9899292;27786.40039;59.80339813
15.06.2019 15:14:48,438;697.4627686;697.7914429;682.4525757;1.154095411;1.070028782;2.27908349;2.244225979;4.264072418;89.47708893;60.01525879;100.019516;401.8800049;407.0859985;281.9899292;27786.40039;59.80339813
15.06.2019 15:15:02,962;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.296770334;4.264072418;89.46139526;60.01525879;100.0320435;405.1199951;407.1220093;282.7971497;27786.41602;59.80339813
15.06.2019 15:15:03,463;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.296770334;3.972957373;89.46139526;60.01525879;100.0320435;405.1199951;407.1220093;282.7971497;27786.41602;59.80339813
15.06.2019 15:15:18,013;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.318383932;3.972957373;89.46924591;60.01525879;100.036293;403.7999878;406.9410095;282.4227905;27786.41602;59.80339813
15.06.2019 15:15:18,514;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.318383932;4.088774681;89.46924591;60.01525879;100.036293;403.7999878;406.9410095;282.4227905;27786.41602;59.80339813
15.06.2019 15:15:33,049;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.238514185;4.088774681;89.46924591;60.01525879;100.0428085;405.8399963;406.9769897;282.1638794;27786.41602;59.80001068
15.06.2019 15:15:33,553;697.461731;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.238514185;4.17796278;89.46924591;60.01525879;100.0428085;405.8399963;406.9769897;282.1638794;27786.41602;59.80001068
15.06.2019 15:15:48,088;697.4672852;697.7914429;682.4525757;1.154095411;1.070028782;2.279711008;2.318927526;4.17796278;89.48492432;59.98223877;100.0493011;404.6400146;406.7070007;282.7290039;27786.41602;59.80001068
15.06.2019 15:15:48,590;697.4672852;697.7914429;682.4525757;1.154095411;1.070028782;2.279711008;2.318927526;3.996435165;89.48492432;59.98223877;100.0493011;404.6400146;406.7070007;282.7290039;27786.41602;59.80001068
15.06.2019 15:16:03,116;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.2991364;3.996435165;89.46924591;59.98223877;100.037262;403.3200073;406.868988;282.3213196;27786.43359;59.80001068
15.06.2019 15:16:03,617;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.278455734;2.2991364;4.123731136;89.46924591;59.98223877;100.037262;403.3200073;406.868988;282.3213196;27786.43359;59.80001068
15.06.2019 15:16:18,159;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.27908349;2.316571474;4.123731136;89.47708893;60.01525879;100.0504227;404.8800049;406.868988;282.3213196;27786.43359;59.80001068
15.06.2019 15:16:18,659;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.27908349;2.316571474;4.130060196;89.47708893;60.01525879;100.0504227;404.8800049;406.868988;282.3213196;27786.43359;59.80001068
15.06.2019 15:16:33,196;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.278142452;2.324359894;4.130060196;89.46924591;60.01525879;100.0337296;405.1199951;406.868988;282.3213196;27786.43359;59.71575165
15.06.2019 15:16:33,698;697.4624634;697.7914429;682.4525757;1.154095411;1.070028782;2.278142452;2.324359894;4.103864193;89.46924591;60.01525879;100.0337296;405.1199951;406.868988;282.3213196;27786.43359;59.71575165
15.06.2019 15:16:48,232;697.4624634;697.7914429;682.4470825;1.154095411;1.070028782;2.27908349;2.35214901;4.103864193;89.45355988;60.01525879;100.0521088;405.8399963;406.6889954;282.776123;27786.43359;59.7695961
15.06.2019 15:16:48,734;697.4624634;697.7914429;682.4470825;1.154095411;1.070028782;2.27908349;2.35214901;3.97341013;89.45355988;60.01525879;100.0521088;405.8399963;406.6889954;282.776123;27786.43359;59.7695961
15.06.2019 15:17:03,274;697.4624634;697.7914429;682.4470825;1.154095411;1.070028782;2.277828693;2.311129808;3.97341013;89.45355988;60.01525879;100.0754166;404.8800049;406.6170044;282.776123;27786.44922;59.70859909
15.06.2019 15:17:03,778;697.4624634;697.7914429;682.4470825;1.154095411;1.070028782;2.277828693;2.311129808;3.920897007;89.45355988;60.01525879;100.0754166;404.8800049;406.6170044;282.776123;27786.44922;59.70859909
15.06.2019 15:17:18,305;697.4671631;697.7914429;682.4470825;1.154095411;1.070028782;2.277828693;2.275604963;3.920897007;89.44571686;60.01525879;100.0706482;405.6000061;406.6170044;282.6815491;27786.44922;59.70859909
15.06.2019 15:17:18,807;697.4671631;697.7914429;682.4470825;1.154095411;1.070028782;2.277828693;2.275604963;3.953488588;89.44571686;60.01525879;100.0706482;405.6000061;406.6170044;282.6815491;27786.44922;59.70859909
15.06.2019 15:17:33,346;697.4671631;697.7914429;682.4470825;1.154095411;1.070028782;2.278455734;2.191999674;3.953488588;89.44571686;60.01525879;100.0795212;403.3200073;406.3469849;281.9698792;27786.44922;59.70859909
15.06.2019 15:17:33,847;697.4671631;697.7914429;682.4470825;1.154095411;1.070028782;2.278455734;2.191999674;4.224946022;89.44571686;60.01525879;100.0795212;403.3200073;406.3469849;281.9698792;27786.44922;59.70859909
15.06.2019 15:17:48,377;697.4689331;697.7914429;682.4527588;1.154095411;1.070028782;2.277514696;2.354847193;4.224946022;89.43786621;60.01525879;100.0630875;406.2000122;406.3469849;282.8682251;27786.44922;59.70859909
15.06.2019 15:17:48,878;697.4689331;697.7914429;682.4527588;1.154095411;1.070028782;2.277514696;2.354847193;3.875998497;89.43786621;60.01525879;100.0630875;406.2000122;406.3469849;282.8682251;27786.44922;59.70859909
15.06.2019 15:18:03,410;697.4689331;697.7914429;682.4527588;1.154095411;1.070028782;2.27908349;2.323817015;3.875998497;89.46139526;59.98223877;100.0537491;404.519989;406.3649902;282.4936829;27786.4668;59.70000839
15.06.2019 15:18:03,914;697.4689331;697.7914429;682.4527588;1.154095411;1.070028782;2.27908349;2.323817015;4.031360626;89.46139526;59.98223877;100.0537491;404.519989;406.3649902;282.4936829;27786.4668;59.70000839
15.06.2019 15:18:18,445;697.4656372;697.7914429;682.4527588;1.154095411;1.070028782;2.278455734;2.315120935;4.031360626;89.47708893;59.98223877;100.0475235;406.3200073;406.0759888;283.5010376;27786.4668;59.70000839
15.06.2019 15:18:18,946;697.4656372;697.7914429;682.4527588;1.154095411;1.070028782;2.278455734;2.315120935;3.967394352;89.47708893;59.98223877;100.0475235;406.3200073;406.0759888;283.5010376;27786.4668;59.70000839
15.06.2019 15:18:33,483;697.4656372;697.7914429;682.4527588;1.154095411;1.070028782;2.278142452;2.320557833;3.967394352;89.46139526;60.01525879;100.0292282;405.1199951;406.0759888;282.7173767;27786.4668;59.70000839
15.06.2019 15:18:33,983;697.4656372;697.7914429;682.4527588;1.154095411;1.070028782;2.278142452;2.320557833;3.954272032;89.46139526;60.01525879;100.0292282;405.1199951;406.0759888;282.7173767;27786.4668;59.70000839
15.06.2019 15:18:48,517;697.4637451;697.7914429;682.4527588;1.154095411;1.070028782;2.278455734;2.219299555;3.954272032;89.46139526;59.98223877;100.0475998;404.1600037;406.2030029;282.2711487;27786.4668;59.70000839
15.06.2019 15:18:49,017;697.4637451;697.7914429;682.4527588;1.154095411;1.070028782;2.278455734;2.219299555;4.121144295;89.46139526;59.98223877;100.0475998;404.1600037;406.2030029;282.2711487;27786.4668;59.70000839
15.06.2019 15:19:03,555;697.4612427;697.7914429;682.446167;1.154095411;1.070028782;2.276887178;2.250849724;4.121144295;89.44571686;59.98223877;100.0513535;405.2399902;406.1300049;282.4817505;27786.48242;59.70000839
15.06.2019 15:19:04,057;697.4612427;697.7914429;682.446167;1.154095411;1.070028782;2.276887178;2.250849724;3.982934237;89.44571686;59.98223877;100.0513535;405.2399902;406.1300049;282.4817505;27786.48242;59.70000839
15.06.2019 15:19:18,592;697.4612427;697.7914429;682.446167;1.154095411;1.070028782;2.277514696;2.316390276;3.982934237;89.44571686;59.98223877;100.0096893;404.8800049;406.3649902;282.4817505;27786.48242;59.70000839
15.06.2019 15:19:19,093;697.4612427;697.7914429;682.446167;1.154095411;1.070028782;2.277514696;2.316390276;4.009211063;89.44571686;59.98223877;100.0096893;404.8800049;406.3649902;282.4817505;27786.48242;59.70000839
15.06.2019 15:19:33,630;697.4645996;697.7914429;682.446167;1.154095411;1.070028782;2.277828693;2.308769941;4.009211063;89.44571686;59.98223877;100.0193329;405.1199951;406.5629883;282.9394836;27786.48242;59.70000839
15.06.2019 15:19:34,131;697.4645996;697.7914429;682.446167;1.154095411;1.070028782;2.277828693;2.308769941;3.930698872;89.44571686;59.98223877;100.0193329;405.1199951;406.5629883;282.9394836;27786.48242;59.70000839
15.06.2019 15:19:48,666;697.4645996;697.7914429;682.446167;1.154095411;1.070028782;2.278455734;2.321644545;3.930698872;89.46924591;60.01525879;100.0317001;403.4400024;406.2569885;282.638092;27786.48242;59.70000839
15.06.2019 15:19:49,167;697.4645996;697.7914429;682.446167;1.154095411;1.070028782;2.278455734;2.321644545;4.034505367;89.46924591;60.01525879;100.0317001;403.4400024;406.2569885;282.638092;27786.48242;59.70000839
15.06.2019 15:20:03,707;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278142452;2.326350451;4.034505367;89.49277496;60.04833221;100.0613708;404.6400146;406.3649902;282.0715027;27786.5;59.70000839
15.06.2019 15:20:04,208;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278142452;2.326350451;4.21655035;89.49277496;60.04833221;100.0613708;404.6400146;406.3649902;282.0715027;27786.5;59.70000839
15.06.2019 15:20:18,740;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278769732;2.27651906;4.21655035;89.46139526;60.04833221;100.0686188;403.7999878;406.67099;282.5751953;27786.5;59.70000839
15.06.2019 15:20:19,244;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278769732;2.27651906;4.082397461;89.46139526;60.04833221;100.0686188;403.7999878;406.67099;282.5751953;27786.5;59.70000839
15.06.2019 15:20:33,782;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278142452;2.281270504;4.082397461;89.45355988;60.01525879;100.0502167;404.6400146;407.0310059;282.2067871;27786.5;59.70000839
15.06.2019 15:20:34,282;697.4619751;697.7914429;682.4528198;1.154095411;1.070028782;2.278142452;2.281270504;4.169965744;89.45355988;60.01525879;100.0502167;404.6400146;407.0310059;282.2067871;27786.5;59.70000839
15.06.2019 15:20:48,813;697.4619751;697.7914429;682.4528198;1.154095411;1.074078918;2.278142452;2.262969017;4.169965744;89.45355988;60.01525879;100.0324554;404.7600098;406.8150024;282.2067871;27786.5;59.70000839
15.06.2019 15:20:49,314;697.4619751;697.7914429;682.4528198;1.154095411;1.074078918;2.278142452;2.262969017;4.092781067;89.45355988;60.01525879;100.0324554;404.7600098;406.8150024;282.2067871;27786.5;59.70000839
15.06.2019 15:21:03,854;697.458252;697.7914429;682.4528198;1.154095411;1.074078918;2.278142452;2.260951281;4.092781067;89.43786621;60.01525879;100.0423355;403.5599976;406.7969971;282.2067871;27786.51758;59.70000839
15.06.2019 15:21:04,358;697.458252;697.7914429;682.4528198;1.154095411;1.074078918;2.278142452;2.260951281;4.079669476;89.43786621;60.01525879;100.0423355;403.5599976;406.7969971;282.2067871;27786.51758;59.70000839
15.06.2019 15:21:18,900;697.46521;697.7914429;682.4528198;1.154095411;1.074078918;2.276887178;2.248090982;4.079669476;89.43786621;59.98223877;100.0194092;405.1199951;406.7969971;282.2875061;27786.51758;59.70000839
15.06.2019 15:21:19,400;697.46521;697.7914429;682.4528198;1.154095411;1.074078918;2.276887178;2.248090982;4.012436867;89.43786621;59.98223877;100.0194092;405.1199951;406.7969971;282.2875061;27786.51758;59.70000839
15.06.2019 15:21:33,932;697.4552612;697.7914429;682.4443359;1.154095411;1.074078918;2.276887178;2.241278887;4.012436867;89.43786621;59.98223877;99.99398041;404.3999939;406.9590149;282.8852844;27786.51758;59.70000839
15.06.2019 15:21:34,433;697.4552612;697.7914429;682.4443359;1.154095411;1.074078918;2.276887178;2.241278887;3.806246996;89.43786621;59.98223877;99.99398041;404.3999939;406.9590149;282.8852844;27786.51758;59.70000839
15.06.2019 15:21:48,962;697.4613647;697.7914429;682.4443359;1.154095411;1.074078918;2.276887178;2.238514185;3.806246996;89.42218018;59.98223877;99.97636414;405.480011;406.8330078;282.0482178;27786.51758;59.70000839
15.06.2019 15:21:49,463;697.4613647;697.7914429;682.4443359;1.154095411;1.074078918;2.276887178;2.238514185;4.147445679;89.42218018;59.98223877;99.97636414;405.480011;406.8330078;282.0482178;27786.51758;59.70000839
15.06.2019 15:22:04,003;697.4613647;697.7914429;682.4443359;1.154095411;1.074078918;2.277514696;2.279991865;4.147445679;89.45355988;60.01525879;100.0153656;405.3599854;406.8330078;282.0482178;27786.5332;59.70000839
15.06.2019 15:22:04,504;697.4613647;697.7914429;682.4443359;1.154095411;1.074078918;2.277514696;2.279991865;4.121213913;89.45355988;60.01525879;100.0153656;405.3599854;406.8330078;282.0482178;27786.5332;59.70000839
15.06.2019 15:22:19,037;697.4586792;697.7914429;682.4443359;1.154095411;1.074078918;2.278769732;2.284374714;4.121213913;89.45355988;59.98223877;100.0388718;404.2799988;406.8330078;282.0482178;27786.5332;59.70000839
15.06.2019 15:22:19,538;697.4586792;697.7914429;682.4443359;1.154095411;1.074078918;2.278769732;2.284374714;4.215334892;89.45355988;59.98223877;100.0388718;404.2799988;406.8330078;282.0482178;27786.5332;59.70000839
15.06.2019 15:22:34,066;697.4586792;697.7926025;682.4443359;1.154095411;1.074078918;2.278769732;2.321101189;4.215334892;89.46924591;59.98223877;100.0180511;406.5599976;406.8330078;282.8606567;27786.5332;59.70000839
15.06.2019 15:22:34,567;697.4586792;697.7926025;682.4443359;1.154095411;1.074078918;2.278769732;2.321101189;3.935475111;89.46924591;59.98223877;100.0180511;406.5599976;406.8330078;282.8606567;27786.5332;59.70000839
15.06.2019 15:22:49,107;697.4586792;697.7926025;682.4505005;1.154095411;1.074078918;2.278769732;2.353228331;3.935475111;89.46139526;59.98223877;100.0448151;403.9200134;406.8330078;282.5843811;27786.5332;59.70000839
15.06.2019 15:22:49,608;697.4586792;697.7926025;682.4505005;1.154095411;1.074078918;2.278769732;2.353228331;4.030655861;89.46139526;59.98223877;100.0448151;403.9200134;406.8330078;282.5843811;27786.5332;59.70000839
15.06.2019 15:23:04,142;697.4586792;697.7926025;682.4505005;1.154095411;1.074078918;2.278769732;2.311674356;4.030655861;89.45355988;60.01525879;100.0301666;405.6000061;406.5629883;282.0675049;27786.55078;59.70000839
15.06.2019 15:23:04,643;697.4586792;697.7926025;682.4505005;1.154095411;1.074078918;2.278769732;2.311674356;4.208705425;89.45355988;60.01525879;100.0301666;405.6000061;406.5629883;282.0675049;27786.55078;59.70000839
15.06.2019 15:23:19,175;697.4671021;697.7926025;682.4505005;1.154095411;1.074078918;2.278142452;2.319833279;4.208705425;89.44571686;60.01525879;100.0069504;403.9200134;406.5450134;282.046875;27786.55078;59.70000839
15.06.2019 15:23:19,677;697.4671021;697.7926025;682.4505005;1.154095411;1.074078918;2.278142452;2.319833279;4.189596653;89.44571686;60.01525879;100.0069504;403.9200134;406.5450134;282.046875;27786.55078;59.70000839
15.06.2019 15:23:34,212;697.4671021;697.7926025;682.4505005;1.154095411;1.070060492;2.277828693;2.225035667;4.189596653;89.42218018;59.98223877;100.0258636;404.7600098;406.7430115;282.2859192;27786.55078;59.70000839
15.06.2019 15:23:34,712;697.4671021;697.7926025;682.4505005;1.154095411;1.070060492;2.277828693;2.225035667;4.094116688;89.42218018;59.98223877;100.0258636;404.7600098;406.7430115;282.2859192;27786.55078;59.70000839
15.06.2019 15:23:49,242;697.4613037;697.7926025;682.4505005;1.154095411;1.070060492;2.276887178;2.230579615;4.094116688;89.44571686;59.98223877;100.0274734;404.0400085;406.4370117;282.2859192;27786.55078;59.70000839
15.06.2019 15:23:49,743;697.4613037;697.7926025;682.4505005;1.154095411;1.070060492;2.276887178;2.230579615;4.054753304;89.44571686;59.98223877;100.0274734;404.0400085;406.4370117;282.2859192;27786.55078;59.70000839
15.06.2019 15:24:04,268;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.278142452;2.302592278;4.054753304;89.42218018;59.98223877;100.0164948;405.2399902;406.7430115;282.2859192;27786.56641;59.70000839
15.06.2019 15:24:04,775;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.278142452;2.302592278;4.10723114;89.42218018;59.98223877;100.0164948;405.2399902;406.7430115;282.2859192;27786.56641;59.70000839
15.06.2019 15:24:19,300;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.27657342;2.245514631;4.10723114;89.44571686;59.98223877;100.0112991;404.2799988;406.67099;282.2859192;27786.56641;59.70000839
15.06.2019 15:24:19,803;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.27657342;2.245514631;4.041615009;89.44571686;59.98223877;100.0112991;404.2799988;406.67099;282.2859192;27786.56641;59.70000839
15.06.2019 15:24:34,336;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.266634941;4.041615009;89.44571686;60.01525879;100.0108566;406.0799866;406.5629883;282.6123962;27786.56641;59.70000839
15.06.2019 15:24:34,840;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.266634941;3.902730942;89.44571686;60.01525879;100.0108566;406.0799866;406.5629883;282.6123962;27786.56641;59.70000839
15.06.2019 15:24:49,359;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.27657342;2.223186255;3.902730942;89.39864349;60.01525879;100.0030746;408.1199951;406.3110046;282.6123962;27786.56641;59.70000839
15.06.2019 15:24:50,361;697.463501;697.7926025;682.4505005;1.154095411;1.070060492;2.27657342;2.223186255;3.915912151;89.39864349;60.01525879;100.0030746;408.1199951;406.3110046;282.6123962;27786.56641;59.70000839
15.06.2019 15:25:04,395;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275632381;2.209475994;3.915912151;89.39080811;60.01525879;99.98495483;406.0799866;406.2929993;282.6123962;27786.58398;59.70000839
15.06.2019 15:25:05,399;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275632381;2.209475994;3.889596224;89.39080811;60.01525879;99.98495483;406.0799866;406.2929993;282.6123962;27786.58398;59.70000839
15.06.2019 15:25:19,435;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275318861;2.269016743;3.889596224;89.39080811;59.98223877;99.99622345;408.6000061;406.1480103;282.0272827;27786.58398;59.70000839
15.06.2019 15:25:20,436;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275318861;2.269016743;4.078307152;89.39080811;59.98223877;99.99622345;408.6000061;406.1480103;282.0272827;27786.58398;59.70000839
15.06.2019 15:25:34,467;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.353048563;4.078307152;89.39864349;59.98223877;100.0065918;406.4400024;406.0400085;282.2855225;27786.58398;59.70000839
15.06.2019 15:25:35,468;697.4595337;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.353048563;4.002352715;89.39864349;59.98223877;100.0065918;406.4400024;406.0400085;282.2855225;27786.58398;59.70000839
15.06.2019 15:25:49,495;697.4647827;697.7926025;682.4505005;1.154095411;1.070060492;2.275318861;2.323455095;4.002352715;89.38297272;60.01525879;100.0297241;406.5599976;406.3110046;282.4137878;27786.58398;59.70000839
15.06.2019 15:25:50,500;697.4647827;697.7926025;682.4505005;1.154095411;1.070060492;2.275318861;2.323455095;3.944966555;89.38297272;60.01525879;100.0297241;406.5599976;406.3110046;282.4137878;27786.58398;59.70000839
15.06.2019 15:26:04,537;697.4684448;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.273226738;3.944966555;89.39864349;60.01525879;100.036438;407.519989;406.8150024;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:05,539;697.4684448;697.7926025;682.4505005;1.154095411;1.070060492;2.275945663;2.273226738;3.971220732;89.39864349;60.01525879;100.036438;407.519989;406.8150024;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:19,577;697.4631348;697.7926025;682.4505005;1.154095411;1.070060492;2.276260138;2.250114202;3.971220732;89.38297272;59.98223877;100.0049744;406.4400024;406.32901;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:20,579;697.4631348;697.7926025;682.4505005;1.154095411;1.070060492;2.276260138;2.250114202;3.984392405;89.38297272;59.98223877;100.0049744;406.4400024;406.32901;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:34,608;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.298408508;3.984392405;89.38297272;59.98223877;99.99214172;407.1600037;406.2569885;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:35,610;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.298408508;3.944966555;89.38297272;59.98223877;99.99214172;407.1600037;406.2569885;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:49,650;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.276260138;2.320376635;3.944966555;89.39864349;60.01525879;99.97201538;408;406.5270081;282.4137878;27786.59961;59.70000839
15.06.2019 15:26:50,652;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.276260138;2.320376635;3.984392405;89.39864349;60.01525879;99.97201538;408;406.5270081;282.4137878;27786.59961;59.70000839
15.06.2019 15:27:04,686;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.287841558;3.984392405;89.40650177;60.04833221;99.9648819;405;406.4909973;282.9743042;27786.61719;59.74028397
15.06.2019 15:27:05,691;697.4649658;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.287841558;3.804246902;89.40650177;60.04833221;99.9648819;405;406.4909973;282.9743042;27786.61719;59.74028397
15.06.2019 15:27:19,717;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.336469889;3.804246902;89.42218018;60.01525879;99.98188019;404.1600037;406.7969971;282.6199951;27786.61719;59.74028397
15.06.2019 15:27:20,722;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.336469889;3.926416874;89.42218018;60.01525879;99.98188019;404.1600037;406.7969971;282.6199951;27786.61719;59.74028397
15.06.2019 15:27:34,756;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.276260138;2.317115307;3.926416874;89.43786621;60.01525879;99.97636414;404.0400085;406.598999;281.7614136;27786.61719;59.74028397
15.06.2019 15:27:35,761;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.276260138;2.317115307;4.222465515;89.43786621;60.01525879;99.97636414;404.0400085;406.598999;281.7614136;27786.61719;59.74028397
15.06.2019 15:27:49,795;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.275632381;2.360059023;4.222465515;89.41433716;60.04833221;99.99263763;405;406.5809937;281.7614136;27786.61719;59.74028397
15.06.2019 15:27:50,796;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.275632381;2.360059023;4.183133602;89.41433716;60.04833221;99.99263763;405;406.5809937;281.7614136;27786.61719;59.74028397
15.06.2019 15:28:04,829;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.204091787;4.183133602;89.41433716;60.01525879;100.0070114;407.6400146;406.5809937;282.5328674;27786.63281;59.74028397
15.06.2019 15:28:05,832;697.4595337;697.791748;682.4505005;1.154095411;1.070060492;2.27657342;2.204091787;3.956463337;89.41433716;60.01525879;100.0070114;407.6400146;406.5809937;282.5328674;27786.63281;59.74028397
15.06.2019 15:28:19,859;697.456665;697.791748;682.4505005;1.154095411;1.070060492;2.275632381;2.33592844;3.956463337;89.41433716;60.01525879;100.0072403;407.0400085;406.1480103;282.1062012;27786.63281;59.74028397
15.06.2019 15:28:20,860;697.456665;697.791748;682.4505005;1.154095411;1.070060492;2.275632381;2.33592844;4.142930984;89.41433716;60.01525879;100.0072403;407.0400085;406.1480103;282.1062012;27786.63281;59.74028397
15.06.2019 15:28:34,895;697.456665;697.791748;682.4505005;1.154095411;1.070060492;2.276887178;2.20687747;4.142930984;89.43786621;59.94921875;100.0165863;406.4400024;406.32901;282.1062012;27786.63281;59.74028397
15.06.2019 15:28:35,897;697.456665;697.791748;682.4505005;1.154095411;1.070060492;2.276887178;2.20687747;4.11670208;89.43786621;59.94921875;100.0165863;406.4400024;406.32901;282.1062012;27786.63281;59.74028397
15.06.2019 15:28:49,928;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.277514696;2.263152361;4.11670208;89.43786621;59.98223877;99.98825836;406.0799866;406.1659851;282.6509094;27786.63281;59.79190445
15.06.2019 15:28:50,930;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.277514696;2.263152361;3.955195189;89.43786621;59.98223877;99.98825836;406.0799866;406.1659851;282.6509094;27786.63281;59.79190445
15.06.2019 15:29:04,958;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.277514696;2.331593752;3.955195189;89.43786621;59.98223877;99.98735046;407.7600098;406.0220032;282.6509094;27786.65039;59.79190445
15.06.2019 15:29:05,960;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.277514696;2.331593752;3.928904057;89.43786621;59.98223877;99.98735046;407.7600098;406.0220032;282.6509094;27786.65039;59.79190445
15.06.2019 15:29:19,999;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.275945663;2.308769941;3.928904057;89.41433716;59.98223877;99.98756409;407.1600037;406.1300049;281.9043579;27786.65039;59.70351791
15.06.2019 15:29:21,004;697.460083;697.791748;682.4505005;1.154095411;1.070060492;2.275945663;2.308769941;3.851881981;89.41433716;59.98223877;99.98756409;407.1600037;406.1300049;281.9043579;27786.65039;59.70351791
15.06.2019 15:29:35,041;697.4630737;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.248642921;3.851881981;89.38297272;59.98223877;99.9547348;408.2399902;406.2749939;282.7597961;27786.65039;59.70351791
15.06.2019 15:29:36,042;697.4630737;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.248642921;3.825594425;89.38297272;59.98223877;99.9547348;408.2399902;406.2749939;282.7597961;27786.65039;59.70351791
15.06.2019 15:29:50,066;697.4630737;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.278529882;3.825594425;89.38297272;59.98223877;99.9932251;405.2399902;406.7070007;282.2749634;27786.65039;59.70351791
15.06.2019 15:29:51,068;697.4630737;697.791748;682.4505005;1.154095411;1.070060492;2.275318861;2.278529882;3.974759102;89.38297272;59.98223877;99.9932251;405.2399902;406.7070007;282.2749634;27786.65039;59.70351791
15.06.2019 15:30:05,108;697.46698;697.791748;682.4505005;1.154095411;1.070060492;2.274691105;2.29968214;3.974759102;89.38297272;59.98223877;99.99528503;405.1199951;406.598999;282.3274536;27786.66602;59.70351791
15.06.2019 15:30:06,113;697.46698;697.791748;682.4505005;1.154095411;1.070060492;2.274691105;2.29968214;3.948438883;89.38297272;59.98223877;99.99528503;405.1199951;406.598999;282.3274536;27786.66602;59.70351791
15.06.2019 15:30:20,150;697.460144;697.791748;682.4505005;1.154095411;1.070060492;2.275004625;2.29968214;3.948438883;89.35943604;60.01525879;99.95944214;405.480011;406.6530151;282.3274536;27786.66602;59.70351791
15.06.2019 15:30:21,152;697.460144;697.791748;682.4505005;1.154095411;1.070060492;2.275004625;2.29968214;3.961591005;89.35943604;60.01525879;99.95944214;405.480011;406.6530151;282.3274536;27786.66602;59.70351791
15.06.2019 15:30:35,187;697.460144;697.791748;682.4505005;1.154095411;1.070060492;2.273750067;2.20576334;3.961591005;89.35943604;58.62763214;99.97071838;402.9599915;406.5450134;280.901886;27786.66602;59.70351791
15.06.2019 15:30:36,188;697.460144;697.791748;682.4505005;1.154095411;1.070060492;2.273750067;2.20576334;4.440341473;89.35943604;58.62763214;99.97071838;402.9599915;406.5450134;280.901886;27786.66602;59.70351791
15.06.2019 15:30:50,224;697.4676514;697.791748;682.4434814;1.154095411;1.070060492;2.274063349;2.199259043;4.440341473;89.34375;58.62763214;99.9602356;403.6799927;406.6530151;280.576355;27786.66602;59.70351791
15.06.2019 15:30:51,229;697.4676514;697.791748;682.4434814;1.154095411;1.070060492;2.274063349;2.199259043;4.526492119;89.34375;58.62763214;99.9602356;403.6799927;406.6530151;280.576355;27786.66602;59.70351791
15.06.2019 15:31:05,257;697.4676514;697.791748;682.4434814;1.154095411;1.070060492;2.273750067;2.298226357;4.526492119;89.34375;58.62763214;99.95262909;403.2000122;406.2390137;280.2945557;27786.68359;59.70351791
15.06.2019 15:31:06,260;697.4676514;697.791748;682.4434814;1.154095411;1.070060492;2.273750067;2.298226357;4.610692978;89.34375;58.62763214;99.95262909;403.2000122;406.2390137;280.2945557;27786.68359;59.70351791
15.06.2019 15:31:20,290;697.4676514;697.791748;682.4434814;1.154095411;1.07230413;2.273750067;2.315846205;4.610692978;89.35943604;58.59461212;99.92589569;402.6000061;406.2749939;280.2945557;27786.68359;59.70351791
15.06.2019 15:31:35,326;697.4676514;697.791748;682.4434814;1.154095411;1.07230413;2.273750067;2.220040083;4.610692978;89.34375;58.62763214;99.94084167;401.7600098;406.2749939;280.7186279;27786.68359;59.70351791
15.06.2019 15:31:36,328;697.4676514;697.791748;682.4434814;1.154095411;1.07230413;2.273750067;2.220040083;4.464319706;89.34375;58.62763214;99.94084167;401.7600098;406.2749939;280.7186279;27786.68359;59.70351791
15.06.2019 15:31:50,353;697.4676514;697.791748;682.4481201;1.154095411;1.07230413;2.273122311;2.357543707;4.464319706;89.34375;58.62763214;99.92963409;401.2799988;406.5270081;280.2125854;27786.68359;59.70351791
15.06.2019 15:31:51,357;697.4676514;697.791748;682.4481201;1.154095411;1.07230413;2.273122311;2.357543707;4.612841606;89.34375;58.62763214;99.92963409;401.2799988;406.5270081;280.2125854;27786.68359;59.70351791
15.06.2019 15:32:05,387;697.4634399;697.791748;682.4481201;1.154095411;1.07230413;2.27280879;2.247907162;4.612841606;89.32805634;58.62763214;99.93702698;404.1600037;406.3469849;280.2125854;27786.69922;59.70351791
15.06.2019 15:32:06,389;697.4634399;697.791748;682.4481201;1.154095411;1.07230413;2.27280879;2.247907162;4.586674213;89.32805634;58.62763214;99.93702698;404.1600037;406.3469849;280.2125854;27786.69922;59.70351791
15.06.2019 15:32:20,425;697.4634399;697.791748;682.4481201;1.154095411;1.07230413;2.271867514;2.271945953;4.586674213;89.3123703;58.62763214;99.92682648;401.1600037;406.2210083;279.752655;27786.69922;59.70351791
15.06.2019 15:32:21,427;697.4634399;697.791748;682.4481201;1.154095411;1.07230413;2.271867514;2.271945953;4.766260624;89.3123703;58.62763214;99.92682648;401.1600037;406.2210083;279.752655;27786.69922;59.70351791
15.06.2019 15:32:35,460;697.4700317;697.791748;682.4481201;1.154095411;1.07230413;2.27280879;2.178754091;4.766260624;89.3123703;58.59461212;99.92623138;401.1600037;406.1300049;280.7151794;27786.69922;59.70351791
15.06.2019 15:32:36,464;697.4700317;697.791748;682.4481201;1.154095411;1.07230413;2.27280879;2.178754091;4.473222256;89.3123703;58.59461212;99.92623138;401.1600037;406.1300049;280.7151794;27786.69922;59.70351791
15.06.2019 15:32:50,498;697.460022;697.791748;682.4481201;1.154095411;1.07230413;2.272181034;2.232795238;4.473222256;89.3123703;58.62763214;99.91411591;402.8399963;406.1300049;280.224762;27786.69922;59.70351791
15.06.2019 15:32:51,503;697.460022;697.791748;682.4481201;1.154095411;1.07230413;2.272181034;2.232795238;4.642477036;89.3123703;58.62763214;99.91411591;402.8399963;406.1300049;280.224762;27786.69922;59.70351791
15.06.2019 15:33:05,537;697.4636841;697.791748;682.4481201;1.154095411;1.07230413;2.272494793;2.310585499;4.642477036;89.33590698;58.59461212;99.92425537;404.6400146;405.769989;280.4489136;27786.7168;59.70351791
15.06.2019 15:33:06,543;697.4636841;697.791748;682.4481201;1.154095411;1.07230413;2.272494793;2.310585499;4.552026272;89.33590698;58.59461212;99.92425537;404.6400146;405.769989;280.4489136;27786.7168;59.70351791
15.06.2019 15:33:20,577;697.4636841;697.791748;682.4481201;1.154095411;1.07230413;2.273122311;2.302410364;4.552026272;89.3123703;58.62763214;99.91964722;402.2399902;406.2749939;279.9183044;27786.7168;59.70000839
15.06.2019 15:33:21,578;697.4636841;697.791748;682.4481201;1.154095411;1.07230413;2.273122311;2.302410364;4.761300087;89.3123703;58.62763214;99.91964722;402.2399902;406.2749939;279.9183044;27786.7168;59.70000839
15.06.2019 15:33:35,603;697.4636841;697.791748;682.4481201;1.154723167;1.07230413;2.271867514;2.262418747;4.761300087;89.3123703;58.62763214;99.94605255;401.7600098;406.401001;279.9183044;27786.7168;59.70000839
15.06.2019 15:33:36,605;697.4636841;697.791748;682.4481201;1.154723167;1.07230413;2.271867514;2.262418747;4.709068298;89.3123703;58.62763214;99.94605255;401.7600098;406.401001;279.9183044;27786.7168;59.70000839
15.06.2019 15:33:50,638;697.4636841;697.791748;682.4382935;1.154723167;1.07230413;2.271553516;2.324359894;4.709068298;89.3123703;58.66070557;99.9397049;403.9200134;406.1849976;280.335022;27786.7168;59.70000839
15.06.2019 15:33:51,642;697.4636841;697.791748;682.4382935;1.154723167;1.07230413;2.271553516;2.324359894;4.5520854;89.3123703;58.66070557;99.9397049;403.9200134;406.1849976;280.335022;27786.7168;59.70000839
15.06.2019 15:34:05,686;697.4636841;697.791748;682.4382935;1.154723167;1.07230413;2.272181034;2.271396637;4.5520854;89.29669189;58.62763214;99.98425293;402.3599854;406.0939941;279.6488953;27786.73242;59.70000839
15.06.2019 15:34:06,689;697.4636841;697.791748;682.4382935;1.154723167;1.07230413;2.272181034;2.271396637;4.81512022;89.29669189;58.62763214;99.98425293;402.3599854;406.0939941;279.6488953;27786.73242;59.70000839
15.06.2019 15:34:20,721;697.4636841;697.791748;682.4490356;1.154723167;1.07230413;2.271867514;2.164156675;4.81512022;89.28099823;58.62763214;99.97843933;403.4400024;406.3649902;280.7405396;27786.73242;59.63813019
15.06.2019 15:34:21,725;697.4636841;697.791748;682.4490356;1.154723167;1.07230413;2.271867514;2.164156675;4.385840416;89.28099823;58.62763214;99.97843933;403.4400024;406.3649902;280.7405396;27786.73242;59.63813019
15.06.2019 15:34:35,755;697.4692993;697.791748;682.4490356;1.154723167;1.07230413;2.271553516;2.378345966;4.385840416;89.28884125;58.62763214;99.93943787;401.3999939;406.2569885;280.236969;27786.73242;59.63813019
15.06.2019 15:34:36,757;697.4692993;697.791748;682.4490356;1.154723167;1.07230413;2.271553516;2.378345966;4.58594656;89.28884125;58.62763214;99.93943787;401.3999939;406.2569885;280.236969;27786.73242;59.63813019
15.06.2019 15:34:50,798;697.4692993;697.791748;682.4490356;1.154723167;1.07230413;2.270612478;2.226329803;4.58594656;89.27316284;58.62763214;99.95163727;402.9599915;406.2569885;280.236969;27786.73242;59.63813019
15.06.2019 15:34:51,801;697.4692993;697.791748;682.4490356;1.154723167;1.07230413;2.270612478;2.226329803;4.54668045;89.27316284;58.62763214;99.95163727;402.9599915;406.2569885;280.236969;27786.73242;59.63813019
15.06.2019 15:35:05,839;697.465332;697.791748;682.4490356;1.154723167;1.07230413;2.271239996;2.336830854;4.54668045;89.27316284;58.8589325;99.96579742;401.8800049;406.1300049;280.4922791;27786.75;59.60002518
15.06.2019 15:35:06,844;697.465332;697.791748;682.4490356;1.154723167;1.07230413;2.271239996;2.336830854;4.497788906;89.27316284;58.8589325;99.96579742;401.8800049;406.1300049;280.4922791;27786.75;59.60002518
15.06.2019 15:35:20,878;697.465332;697.791748;682.4490356;1.154723167;1.07230413;2.271867514;2.248826981;4.497788906;89.29669189;58.8589325;99.95886993;405;406.2569885;280.2195129;27786.75;59.60002518
