Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 15:35:21,880;697.465332;697.791748;682.4490356;1.154723167;1.07230413;2.271867514;2.248826981;4.605072975;89.29669189;58.8589325;99.95886993;405;406.2569885;280.2195129;27786.75;59.60002518
15.06.2019 15:35:35,909;697.465332;697.791748;682.4460449;1.154723167;1.07230413;2.272181034;2.243673563;4.605072975;89.30452728;58.8589325;99.97071838;403.5599976;406.598999;281.4682007;27786.75;59.60002518
15.06.2019 15:35:36,911;697.465332;697.791748;682.4460449;1.154723167;1.07230413;2.272181034;2.243673563;4.187030315;89.30452728;58.8589325;99.97071838;403.5599976;406.598999;281.4682007;27786.75;59.60002518
15.06.2019 15:35:50,953;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.223741055;4.187030315;89.30452728;58.8589325;99.98352051;401.1600037;406.2569885;280.6324768;27786.75;59.60002518
15.06.2019 15:35:51,955;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.223741055;4.436262131;89.30452728;58.8589325;99.98352051;401.1600037;406.2569885;280.6324768;27786.75;59.60002518
15.06.2019 15:36:05,991;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.285470009;4.436262131;89.28099823;58.8589325;99.951828;403.0799866;406.2569885;279.9463196;27786.76758;59.60002518
15.06.2019 15:36:06,993;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.285470009;4.686321735;89.28099823;58.8589325;99.951828;403.0799866;406.2569885;279.9463196;27786.76758;59.60002518
15.06.2019 15:36:21,030;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.270612478;2.261501789;4.686321735;89.28099823;58.8589325;99.95767212;403.3200073;406.4370117;280.1669922;27786.76758;59.52917099
15.06.2019 15:36:22,031;697.4661865;697.791748;682.4460449;1.154723167;1.07230413;2.270612478;2.261501789;4.57084322;89.28099823;58.8589325;99.95767212;403.3200073;406.4370117;280.1669922;27786.76758;59.52917099
15.06.2019 15:36:36,054;697.4725952;697.791748;682.4460449;1.154723167;1.07230413;2.270926476;2.247907162;4.57084322;89.26531219;58.82585907;99.96822357;404.1600037;406.4370117;280.97995;27786.76758;59.59306335
15.06.2019 15:36:37,058;697.4725952;697.791748;682.4460449;1.154723167;1.07230413;2.270926476;2.247907162;4.316256523;89.26531219;58.82585907;99.96822357;404.1600037;406.4370117;280.97995;27786.76758;59.59306335
15.06.2019 15:36:51,096;697.4725952;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.247354984;4.316256523;89.28099823;58.8589325;99.97964478;404.0400085;406.5450134;281.491272;27786.76758;59.50596619
15.06.2019 15:36:52,098;697.4725952;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.247354984;4.152791023;89.28099823;58.8589325;99.97964478;404.0400085;406.5450134;281.491272;27786.76758;59.50596619
15.06.2019 15:37:06,131;697.465271;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.175763607;4.152791023;89.28099823;58.82585907;99.96720886;402.6000061;406.5450134;280.8108215;27786.7832;59.5762825
15.06.2019 15:37:07,138;697.465271;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.175763607;4.387791634;89.28099823;58.82585907;99.96720886;402.6000061;406.5450134;280.8108215;27786.7832;59.5762825
15.06.2019 15:37:21,173;697.465271;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.327978134;4.387791634;89.28884125;58.75981903;99.98588562;403.3200073;406.7070007;280.0898438;27786.7832;59.59648895
15.06.2019 15:37:22,174;697.465271;697.791748;682.4460449;1.154723167;1.07230413;2.271553516;2.327978134;4.402132511;89.28884125;58.75981903;99.98588562;403.3200073;406.7070007;280.0898438;27786.7832;59.59648895
15.06.2019 15:37:36,201;697.4701538;697.791748;682.4460449;1.154723167;1.07230413;2.270298719;2.333942175;4.402132511;89.26531219;58.8589325;99.97882843;404.2799988;406.67099;279.6759033;27786.7832;59.52348709
15.06.2019 15:37:37,203;697.4701538;697.791748;682.4460449;1.154723167;1.07230413;2.270298719;2.333942175;4.367006302;89.26531219;58.8589325;99.97882843;404.2799988;406.67099;279.6759033;27786.7832;59.52348709
15.06.2019 15:37:51,232;697.4701538;697.791748;682.4460449;1.154723167;1.07230413;2.270612478;2.310403824;4.367006302;89.26531219;58.8589325;99.99771118;399.8399963;407.230011;280.0945435;27786.7832;59.59303665
15.06.2019 15:37:52,233;697.4701538;697.791748;682.4460449;1.154723167;1.07230413;2.270612478;2.310403824;4.595867634;89.26531219;58.8589325;99.99771118;399.8399963;407.230011;280.0945435;27786.7832;59.59303665
15.06.2019 15:38:06,265;697.4675903;697.791748;682.4541016;1.154723167;1.07230413;2.271239996;2.316752672;4.595867634;89.26531219;58.8919487;99.98735046;399.9599915;407.230011;280.0945435;27786.80078;59.59303665
15.06.2019 15:38:21,305;697.4675903;697.791748;682.4541016;1.154723167;1.07230413;2.271239996;2.281453371;4.595867634;89.28099823;58.8589325;99.97972107;401.7600098;406.8869934;280.0945435;27786.80078;59.59303665
15.06.2019 15:38:22,306;697.4675903;697.791748;682.4541016;1.154723167;1.07230413;2.271239996;2.281453371;4.622051239;89.28099823;58.8589325;99.97972107;401.7600098;406.8869934;280.0945435;27786.80078;59.59303665
15.06.2019 15:38:36,331;697.4641113;697.791748;682.4541016;1.154723167;1.07230413;2.270926476;2.258565664;4.622051239;89.28884125;58.8919487;99.96488953;401.2799988;406.7789917;280.6974182;27786.80078;59.59303665
15.06.2019 15:38:37,333;697.4641113;697.791748;682.4541016;1.154723167;1.07230413;2.270926476;2.258565664;4.400735378;89.28884125;58.8919487;99.96488953;401.2799988;406.7789917;280.6974182;27786.80078;59.59303665
15.06.2019 15:38:51,365;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.270926476;2.354487181;4.400735378;89.27316284;58.8589325;99.98657227;401.519989;406.9049988;280.1618042;27786.80078;59.59303665
15.06.2019 15:38:52,373;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.270926476;2.354487181;4.624995708;89.27316284;58.8589325;99.98657227;401.519989;406.9049988;280.1618042;27786.80078;59.59303665
15.06.2019 15:39:06,399;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.271867514;2.145558834;4.624995708;89.26531219;58.8919487;99.97100067;402.2399902;407.2479858;279.8004456;27786.81641;59.59303665
15.06.2019 15:39:07,402;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.271867514;2.145558834;4.749754429;89.26531219;58.8919487;99.97100067;402.2399902;407.2479858;279.8004456;27786.81641;59.59303665
15.06.2019 15:39:21,446;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.272181034;2.287294149;4.749754429;89.28884125;58.8589325;99.97298431;405.2399902;406.9949951;280.2073364;27786.81641;59.59303665
15.06.2019 15:39:22,448;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.272181034;2.287294149;4.622347355;89.28884125;58.8589325;99.97298431;405.2399902;406.9949951;280.2073364;27786.81641;59.59303665
15.06.2019 15:39:36,480;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.271553516;2.215965748;4.622347355;89.29669189;58.8589325;100.0173035;401.8800049;406.7250061;280.0791016;27786.81641;59.59303665
15.06.2019 15:39:37,481;697.4681396;697.791748;682.4437866;1.154723167;1.07230413;2.271553516;2.215965748;4.679670334;89.29669189;58.8589325;100.0173035;401.8800049;406.7250061;280.0791016;27786.81641;59.59303665
15.06.2019 15:39:51,514;697.4703369;697.791748;682.4437866;1.154723167;1.07230413;2.272181034;2.279626369;4.679670334;89.29669189;58.8589325;100.0105743;401.0400085;406.9230042;280.8850403;27786.81641;59.53735733
15.06.2019 15:39:52,515;697.4703369;697.791748;682.4437866;1.154723167;1.07230413;2.272181034;2.279626369;4.388371468;89.29669189;58.8589325;100.0105743;401.0400085;406.9230042;280.8850403;27786.81641;59.53735733
15.06.2019 15:40:06,552;697.4645386;697.791748;682.4507446;1.154723167;1.07230413;2.272494793;2.235932589;4.388371468;89.3123703;58.8589325;100.0124512;397.4400024;407.0499878;280.18396;27786.83398;59.53735733
15.06.2019 15:40:07,553;697.4645386;697.791748;682.4507446;1.154723167;1.07230413;2.272494793;2.235932589;4.643478394;89.3123703;58.8589325;100.0124512;397.4400024;407.0499878;280.18396;27786.83398;59.53735733
15.06.2019 15:40:21,584;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.271867514;2.314395666;4.643478394;89.3123703;58.8589325;99.99198151;402.2399902;407.0859985;280.18396;27786.83398;59.59947205
15.06.2019 15:40:22,585;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.271867514;2.314395666;4.604262352;89.3123703;58.8589325;99.99198151;402.2399902;407.0859985;280.18396;27786.83398;59.59947205
15.06.2019 15:40:36,616;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.271867514;2.242752552;4.604262352;89.30452728;58.8589325;99.98188782;402;406.9049988;280.8840637;27786.83398;59.59947205
15.06.2019 15:40:37,623;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.271867514;2.242752552;4.375611305;89.30452728;58.8589325;99.98188782;402;406.9049988;280.8840637;27786.83398;59.59947205
15.06.2019 15:40:51,660;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.27280879;2.283279419;4.375611305;89.3123703;58.8589325;100.01651;402.480011;407.0130005;280.3242188;27786.83398;59.50352097
15.06.2019 15:40:52,661;697.4703369;697.791748;682.4507446;1.154723167;1.07230413;2.27280879;2.283279419;4.608157158;89.3123703;58.8589325;100.01651;402.480011;407.0130005;280.3242188;27786.83398;59.50352097
15.06.2019 15:41:06,709;697.4720459;697.791748;682.4507446;1.156185269;1.07230413;2.271553516;2.318927526;4.608157158;89.29669189;58.8919487;100.0206833;400.9200134;406.868988;280.0402222;27786.84961;59.59718704
15.06.2019 15:41:07,710;697.4720459;697.791748;682.4507446;1.156185269;1.07230413;2.271553516;2.318927526;4.68002224;89.29669189;58.8919487;100.0206833;400.9200134;406.868988;280.0402222;27786.84961;59.59718704
15.06.2019 15:41:21,746;697.4678955;697.791748;682.4507446;1.156185269;1.07230413;2.270926476;2.293856621;4.68002224;89.28099823;58.8589325;100.0255585;400.7999878;406.8869934;280.6190491;27786.84961;59.52244568
15.06.2019 15:41:22,747;697.4678955;697.791748;682.4507446;1.156185269;1.07230413;2.270926476;2.293856621;4.427803516;89.28099823;58.8589325;100.0255585;400.7999878;406.8869934;280.6190491;27786.84961;59.52244568
15.06.2019 15:41:37,271;697.4746094;697.791748;682.4471436;1.156185269;1.07230413;2.271239996;2.232980013;4.427803516;89.28099823;58.8589325;99.99753571;399.9599915;406.8510132;280.6190491;27786.84961;59.57345581
15.06.2019 15:41:37,773;697.4746094;697.791748;682.4471436;1.156185269;1.07230413;2.271239996;2.232980013;4.641232014;89.28099823;58.8589325;99.99753571;399.9599915;406.8510132;280.6190491;27786.84961;59.57345581
15.06.2019 15:41:52,304;697.4689331;697.791748;682.4471436;1.156185269;1.07230413;2.271867514;2.23648572;4.641232014;89.29669189;58.8589325;100.0033112;400.4400024;406.7250061;280.5452271;27786.84961;59.51073837
15.06.2019 15:41:52,805;697.4689331;697.791748;682.4471436;1.156185269;1.07230413;2.271867514;2.23648572;4.466400146;89.29669189;58.8589325;100.0033112;400.4400024;406.7250061;280.5452271;27786.84961;59.51073837
15.06.2019 15:42:07,345;697.4611816;697.791748;682.4471436;1.156185269;1.07230413;2.271867514;2.329786062;4.466400146;89.29669189;58.8589325;99.99146271;402.2399902;406.7969971;280.5452271;27786.86719;59.51073837
15.06.2019 15:42:07,845;697.4611816;697.791748;682.4471436;1.156185269;1.07230413;2.271867514;2.329786062;4.492612362;89.29669189;58.8589325;99.99146271;402.2399902;406.7969971;280.5452271;27786.86719;59.51073837
15.06.2019 15:42:22,381;697.4727173;697.791748;682.4471436;1.156185269;1.07230413;2.272494793;2.267184973;4.492612362;89.28884125;58.8919487;100.0005188;404.6400146;406.7969971;280.4588623;27786.86719;59.51073837
15.06.2019 15:42:22,882;697.4727173;697.791748;682.4471436;1.156185269;1.07230413;2.272494793;2.267184973;4.54859066;89.28884125;58.8919487;100.0005188;404.6400146;406.7969971;280.4588623;27786.86719;59.51073837
15.06.2019 15:42:37,413;697.4653931;697.791748;682.4471436;1.156185269;1.07230413;2.272181034;2.258932829;4.54859066;89.30452728;58.8919487;99.99804688;403.0799866;406.7969971;280.9432983;27786.86719;59.50001144
15.06.2019 15:42:37,915;697.4653931;697.791748;682.4471436;1.156185269;1.07230413;2.272181034;2.258932829;4.342038631;89.30452728;58.8919487;99.99804688;403.0799866;406.7969971;280.9432983;27786.86719;59.50001144
15.06.2019 15:42:52,454;697.4729004;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.32236886;4.342038631;89.30452728;58.8919487;100.0102463;401.7600098;407.0310059;280.9432983;27786.86719;59.50001144
15.06.2019 15:42:52,954;697.4729004;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.32236886;4.394491673;89.30452728;58.8919487;100.0102463;401.7600098;407.0310059;280.9432983;27786.86719;59.50001144
15.06.2019 15:43:07,484;697.4729004;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.29130578;4.394491673;89.3123703;58.8589325;100.0296173;402.6000061;406.7789917;280.5552063;27786.88281;59.50001144
15.06.2019 15:43:07,987;697.4729004;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.29130578;4.528424263;89.3123703;58.8589325;100.0296173;402.6000061;406.7789917;280.5552063;27786.88281;59.50001144
15.06.2019 15:43:22,508;697.4672852;697.791748;682.4471436;1.156185269;1.07230413;2.273750067;2.21077466;4.528424263;89.32805634;58.8919487;100.031601;401.1600037;406.7969971;280.7136841;27786.88281;59.50001144
15.06.2019 15:43:23,511;697.4672852;697.791748;682.4471436;1.156185269;1.07230413;2.273750067;2.21077466;4.473741055;89.32805634;58.8919487;100.031601;401.1600037;406.7969971;280.7136841;27786.88281;59.50001144
15.06.2019 15:43:37,550;697.4672852;697.791748;682.4471436;1.156185269;1.07230413;2.274063349;2.27651906;4.473741055;89.34375;58.8919487;99.99966431;400.3200073;406.598999;280.7136841;27786.88281;59.50001144
15.06.2019 15:43:38,551;697.4672852;697.791748;682.4471436;1.156185269;1.07230413;2.274063349;2.27651906;4.526062489;89.34375;58.8919487;99.99966431;400.3200073;406.598999;280.7136841;27786.88281;59.50001144
15.06.2019 15:43:52,595;697.4702148;697.791748;682.4471436;1.156185269;1.07230413;2.273436308;2.261868715;4.526062489;89.34375;58.8919487;100.0285797;401.3999939;407.2479858;280.1360779;27786.88281;59.50001144
15.06.2019 15:43:53,596;697.4702148;697.791748;682.4471436;1.156185269;1.07230413;2.273436308;2.261868715;4.699218273;89.34375;58.8919487;100.0285797;401.3999939;407.2479858;280.1360779;27786.88281;59.50001144
15.06.2019 15:44:07,628;697.4702148;697.791748;682.4471436;1.156185269;1.07230413;2.272494793;2.294585228;4.699218273;89.35158539;58.8589325;100.0375366;400.0799866;406.9230042;280.1360779;27786.90039;59.50001144
15.06.2019 15:44:08,630;697.4702148;697.791748;682.4471436;1.156185269;1.07230413;2.272494793;2.294585228;4.660001755;89.35158539;58.8589325;100.0375366;400.0799866;406.9230042;280.1360779;27786.90039;59.50001144
15.06.2019 15:44:22,664;697.4647827;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.209475994;4.660001755;89.33590698;58.8919487;100.0014343;400.5599976;406.8510132;280.1360779;27786.90039;59.50001144
15.06.2019 15:44:23,671;697.4647827;697.791748;682.4471436;1.156185269;1.07230413;2.27280879;2.209475994;4.673080921;89.33590698;58.8919487;100.0014343;400.5599976;406.8510132;280.1360779;27786.90039;59.50001144
15.06.2019 15:44:37,703;697.4628906;697.791748;682.4471436;1.156185269;1.07230413;2.273436308;2.239067316;4.673080921;89.33590698;58.8919487;100.0157318;401.1600037;406.598999;280.9196472;27786.90039;59.50001144
15.06.2019 15:44:38,705;697.4628906;697.791748;682.4471436;1.156185269;1.07230413;2.273436308;2.239067316;4.441947937;89.33590698;58.8919487;100.0157318;401.1600037;406.598999;280.9196472;27786.90039;59.50001144
15.06.2019 15:44:52,750;697.4703369;697.7965088;682.4440308;1.156185269;1.07230413;2.273436308;2.241831541;4.441947937;89.33590698;58.8919487;100.0338135;402.7200012;406.6530151;280.0375061;27786.90039;59.50001144
15.06.2019 15:44:53,752;697.4703369;697.7965088;682.4440308;1.156185269;1.07230413;2.273436308;2.241831541;4.733236313;89.33590698;58.8919487;100.0338135;402.7200012;406.6530151;280.0375061;27786.90039;59.50001144
15.06.2019 15:45:07,789;697.4703369;697.7965088;682.4440308;1.156185269;1.07230413;2.273436308;2.294038773;4.733236313;89.33590698;58.8919487;100.0237579;403.2000122;406.6350098;280.2216797;27786.91602;59.50001144
15.06.2019 15:45:08,790;697.4703369;697.7965088;682.4440308;1.156185269;1.07230413;2.273436308;2.294038773;4.703764915;89.33590698;58.8919487;100.0237579;403.2000122;406.6350098;280.2216797;27786.91602;59.50001144
15.06.2019 15:45:22,824;697.4694824;697.7965088;682.4440308;1.156185269;1.07230413;2.273436308;2.297680378;4.703764915;89.35158539;58.8919487;100.0220108;402.3599854;406.4729919;280.2216797;27786.91602;59.50001144
15.06.2019 15:45:37,854;697.4738159;697.7965088;682.451416;1.156185269;1.07230413;2.274063349;2.295131683;4.703764915;89.35158539;58.8589325;100.017189;402.3599854;406.1659851;281.202179;27786.91602;59.50001144
15.06.2019 15:45:38,859;697.4738159;697.7965088;682.451416;1.156185269;1.07230413;2.274063349;2.295131683;4.391754627;89.35158539;58.8589325;100.017189;402.3599854;406.1659851;281.202179;27786.91602;59.50001144
15.06.2019 15:45:52,892;697.4738159;697.7965088;682.451416;1.156185269;1.07230413;2.274377346;2.262418747;4.391754627;89.35158539;58.8919487;100.0269318;402.1199951;406.1480103;280.0491638;27786.91602;59.50001144
15.06.2019 15:45:53,894;697.4738159;697.7965088;682.451416;1.156185269;1.07230413;2.274377346;2.262418747;4.802397251;89.35158539;58.8919487;100.0269318;402.1199951;406.1480103;280.0491638;27786.91602;59.50001144
15.06.2019 15:46:07,930;697.4738159;697.7927246;682.451416;1.156185269;1.07230413;2.273750067;2.233902931;4.802397251;89.35158539;58.8589325;100.0087585;404.1600037;406.0580139;280.8621826;27786.93359;59.50001144
15.06.2019 15:46:08,931;697.4738159;697.7927246;682.451416;1.156185269;1.07230413;2.273750067;2.233902931;4.66249752;89.35158539;58.8589325;100.0087585;404.1600037;406.0580139;280.8621826;27786.93359;59.50001144
15.06.2019 15:46:22,962;697.4738159;697.7927246;682.451416;1.156185269;1.07230413;2.274691105;2.275056362;4.66249752;89.35158539;58.8589325;99.99330139;402.480011;406.2030029;281.4548645;27786.93359;59.50001144
15.06.2019 15:46:23,963;697.4738159;697.7927246;682.451416;1.156185269;1.07230413;2.274691105;2.275056362;4.33083725;89.35158539;58.8589325;99.99330139;402.480011;406.2030029;281.4548645;27786.93359;59.50001144
15.06.2019 15:46:37,989;697.4738159;697.7927246;682.4456177;1.156185269;1.07230413;2.274691105;2.247171164;4.33083725;89.35158539;58.8919487;99.97961426;402.2399902;406.4729919;279.8304138;27786.93359;59.50001144
15.06.2019 15:46:38,991;697.4738159;697.7927246;682.4456177;1.156185269;1.07230413;2.274691105;2.247171164;4.890836716;89.35158539;58.8919487;99.97961426;402.2399902;406.4729919;279.8304138;27786.93359;59.50001144
15.06.2019 15:46:53,030;697.4738159;697.7927246;682.4456177;1.156185269;1.07230413;2.274691105;2.293310165;4.890836716;89.36727905;58.8919487;100.0024719;400.7999878;406.9049988;280.3484192;27786.93359;59.50001144
15.06.2019 15:46:54,034;697.4738159;697.7927246;682.4456177;1.156185269;1.07230413;2.274691105;2.293310165;4.725320339;89.36727905;58.8919487;100.0024719;400.7999878;406.9049988;280.3484192;27786.93359;59.50001144
15.06.2019 15:47:08,063;697.4767456;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.307680368;4.725320339;89.37511444;58.8589325;100.0176315;404.519989;406.6350098;280.5837708;27786.94922;59.50001144
15.06.2019 15:47:09,071;697.4767456;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.307680368;4.657262802;89.37511444;58.8589325;100.0176315;404.519989;406.6350098;280.5837708;27786.94922;59.50001144
15.06.2019 15:47:23,106;697.4733276;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.236116886;4.657262802;89.37511444;58.82585907;99.98789215;401.6400146;406.8150024;280.5837708;27786.94922;59.50001144
15.06.2019 15:47:38,148;697.4733276;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.249562502;4.657262802;89.37511444;58.8919487;99.98167419;402.6000061;406.8150024;280.5837708;27786.94922;59.50001144
15.06.2019 15:47:53,192;697.4694824;697.7927246;682.4456177;1.156185269;1.076609492;2.275004625;2.278529882;4.657262802;89.37511444;58.8589325;99.97188568;400.7999878;407.1220093;280.3100586;27786.94922;59.50001144
15.06.2019 15:47:54,193;697.4694824;697.7927246;682.4456177;1.156185269;1.076609492;2.275004625;2.278529882;4.738544941;89.37511444;58.8589325;99.97188568;400.7999878;407.1220093;280.3100586;27786.94922;59.50001144
15.06.2019 15:48:08,230;697.4664917;697.7927246;682.4456177;1.156185269;1.076609492;2.274691105;2.247539043;4.738544941;89.38297272;58.8919487;99.96655273;402.480011;406.9590149;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:09,231;697.4664917;697.7927246;682.4456177;1.156185269;1.076609492;2.274691105;2.247539043;4.725502014;89.38297272;58.8919487;99.96655273;402.480011;406.9590149;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:23,261;697.4664917;697.7927246;682.4456177;1.156185269;1.076609492;2.275004625;2.276701927;4.725502014;89.38297272;58.8919487;99.99385834;401.7600098;406.9590149;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:24,262;697.4664917;697.7927246;682.4456177;1.156185269;1.076609492;2.275004625;2.276701927;4.738544941;89.38297272;58.8919487;99.99385834;401.7600098;406.9590149;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:38,294;697.4710083;697.7927246;682.4456177;1.156185269;1.076609492;2.274691105;2.18192935;4.738544941;89.39080811;58.8589325;99.97673035;402.8399963;407.1220093;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:39,295;697.4710083;697.7927246;682.4456177;1.156185269;1.076609492;2.274691105;2.18192935;4.725502014;89.39080811;58.8589325;99.97673035;402.8399963;407.1220093;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:53,327;697.4710083;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.224665642;4.725502014;89.36727905;58.8589325;99.96707916;402.2399902;407.0499878;280.3100586;27786.9668;59.50001144
15.06.2019 15:48:54,330;697.4710083;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.224665642;4.75160408;89.36727905;58.8589325;99.96707916;402.2399902;407.0499878;280.3100586;27786.9668;59.50001144
15.06.2019 15:49:08,356;697.4624634;697.7927246;682.4456177;1.156185269;1.076609492;2.275632381;2.314577103;4.75160408;89.36727905;58.8589325;99.97612762;402.9599915;407.0859985;279.971344;27786.98242;59.50001144
15.06.2019 15:49:09,357;697.4624634;697.7927246;682.4456177;1.156185269;1.076609492;2.275632381;2.314577103;4.458530903;89.36727905;58.8589325;99.97612762;402.9599915;407.0859985;279.971344;27786.98242;59.50001144
15.06.2019 15:49:23,389;697.4683228;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.228547573;4.458530903;89.38297272;58.92496872;99.96124268;402.6000061;407.2479858;280.7289124;27786.98242;59.50001144
15.06.2019 15:49:24,391;697.4683228;697.7927246;682.4456177;1.156185269;1.076609492;2.275318861;2.228547573;4.607251167;89.38297272;58.92496872;99.96124268;402.6000061;407.2479858;280.7289124;27786.98242;59.50001144
15.06.2019 15:49:38,415;697.4762573;697.7927246;682.4456177;1.156185269;1.074990511;2.274691105;2.246434927;4.607251167;89.38297272;58.8919487;99.9914093;403.0799866;407.0679932;280.7289124;27786.98242;59.50001144
15.06.2019 15:49:39,419;697.4762573;697.7927246;682.4456177;1.156185269;1.074990511;2.274691105;2.246434927;4.58110857;89.38297272;58.8919487;99.9914093;403.0799866;407.0679932;280.7289124;27786.98242;59.50001144
15.06.2019 15:49:53,453;697.4762573;697.7958984;682.4456177;1.156185269;1.074990511;2.275318861;2.338274717;4.58110857;89.39080811;58.8589325;100.0006714;402.3599854;407.1579895;280.3484192;27786.98242;59.50001144
15.06.2019 15:49:54,455;697.4762573;697.7958984;682.4456177;1.156185269;1.074990511;2.275318861;2.338274717;4.712275505;89.39080811;58.8589325;100.0006714;402.3599854;407.1579895;280.3484192;27786.98242;59.50001144
15.06.2019 15:50:08,494;697.4700317;697.7958984;682.4456177;1.156185269;1.074990511;2.275945663;2.226884365;4.712275505;89.38297272;58.82585907;100.0282364;403.0799866;407.4639893;280.3484192;27787;59.50001144
15.06.2019 15:50:09,496;697.4700317;697.7958984;682.4456177;1.156185269;1.074990511;2.275945663;2.226884365;4.764423847;89.38297272;58.82585907;100.0282364;403.0799866;407.4639893;280.3484192;27787;59.50001144
15.06.2019 15:50:23,529;697.4776001;697.7958984;682.4456177;1.156185269;1.074990511;2.275632381;2.199816942;4.764423847;89.38297272;58.8589325;100.0260468;400.2000122;407.5899963;280.3484192;27787;59.50001144
15.06.2019 15:50:24,530;697.4776001;697.7958984;682.4456177;1.156185269;1.074990511;2.275632381;2.199816942;4.751419544;89.38297272;58.8589325;100.0260468;400.2000122;407.5899963;280.3484192;27787;59.50001144
15.06.2019 15:50:38,553;697.4746094;697.7958984;682.4456177;1.156185269;1.074990511;2.27657342;2.229840755;4.751419544;89.40650177;58.8589325;100.0234222;400.2000122;407.6619873;280.3484192;27787;59.50001144
15.06.2019 15:50:39,556;697.4746094;697.7958984;682.4456177;1.156185269;1.074990511;2.27657342;2.229840755;4.803544521;89.40650177;58.8589325;100.0234222;400.2000122;407.6619873;280.3484192;27787;59.50001144
15.06.2019 15:50:53,596;697.4746094;697.7958984;682.4519043;1.156185269;1.074990511;2.27657342;2.259299994;4.803544521;89.40650177;58.8589325;100.0463791;402.480011;407.6440125;280.2687988;27787;59.50001144
15.06.2019 15:50:54,598;697.4746094;697.7958984;682.4519043;1.156185269;1.074990511;2.27657342;2.259299994;4.817935944;89.40650177;58.8589325;100.0463791;402.480011;407.6440125;280.2687988;27787;59.50001144
15.06.2019 15:51:08,631;697.4746094;697.7958984;682.4519043;1.156185269;1.074990511;2.27657342;2.255811691;4.817935944;89.41433716;58.8589325;100.0258102;401.0400085;407.3380127;281.0837097;27787.01758;59.50001144
15.06.2019 15:51:09,632;697.4746094;697.7958984;682.4519043;1.156185269;1.074990511;2.27657342;2.255811691;4.537236214;89.41433716;58.8589325;100.0258102;401.0400085;407.3380127;281.0837097;27787.01758;59.50001144
15.06.2019 15:51:23,677;697.4705811;697.7958984;682.4519043;1.156185269;1.074990511;2.276260138;2.322911739;4.537236214;89.41433716;58.8589325;99.97315216;403.0799866;407.2839966;279.2266846;27787.01758;59.42755127
15.06.2019 15:51:24,678;697.4705811;697.7958984;682.4519043;1.156185269;1.074990511;2.276260138;2.322911739;5.163906574;89.41433716;58.8589325;99.97315216;403.0799866;407.2839966;279.2266846;27787.01758;59.42755127
15.06.2019 15:51:38,709;697.4705811;697.7958984;682.4394531;1.156185269;1.074990511;2.276887178;2.260951281;5.163906574;89.41433716;58.8589325;99.97409821;403.0799866;407.1940002;280.6584167;27787.01758;59.40000916
15.06.2019 15:51:39,710;697.4705811;697.7958984;682.4394531;1.156185269;1.074990511;2.276887178;2.260951281;4.696769238;89.41433716;58.8589325;99.97409821;403.0799866;407.1940002;280.6584167;27787.01758;59.40000916
15.06.2019 15:51:53,754;697.4705811;697.7958984;682.4394531;1.156185269;1.074990511;2.276887178;2.33231616;4.696769238;89.41433716;58.8919487;99.983078;401.0400085;407.3919983;280.2746887;27787.01758;59.40000916
15.06.2019 15:51:54,755;697.4705811;697.7958984;682.4394531;1.156185269;1.074990511;2.276887178;2.33231616;4.828935623;89.41433716;58.8919487;99.983078;401.0400085;407.3919983;280.2746887;27787.01758;59.40000916
15.06.2019 15:52:08,793;697.4730835;697.7958984;682.4454956;1.156185269;1.074990511;2.276260138;2.321101189;4.828935623;89.42218018;58.82585907;99.94987488;401.6400146;407.1040039;280.2746887;27787.0332;59.40000916
15.06.2019 15:52:23,828;697.4766846;697.7958984;682.4454956;1.156185269;1.074990511;2.276887178;2.298226357;4.828935623;89.41433716;58.8589325;99.96600342;402.9599915;407.0130005;280.2746887;27787.0332;59.40000916
15.06.2019 15:52:38,861;697.4766846;697.7958984;682.4454956;1.156185269;1.074990511;2.277514696;2.345487118;4.828935623;89.44571686;58.92496872;99.99049377;402.3599854;407.1940002;280.6198425;27787.0332;59.40000916
15.06.2019 15:52:39,862;697.4766846;697.7958984;682.4454956;1.156185269;1.074990511;2.277514696;2.345487118;4.736127377;89.44571686;58.92496872;99.99049377;402.3599854;407.1940002;280.6198425;27787.0332;59.40000916
15.06.2019 15:52:53,892;697.4744873;697.7958984;682.4454956;1.156185269;1.074990511;2.276887178;2.25287199;4.736127377;89.43786621;58.8589325;99.98847198;402.2399902;407.3200073;281.2645264;27787.0332;59.40000916
15.06.2019 15:52:54,893;697.4744873;697.7958984;682.4454956;1.156185269;1.074990511;2.276887178;2.25287199;4.488022804;89.43786621;58.8589325;99.98847198;402.2399902;407.3200073;281.2645264;27787.0332;59.40000916
15.06.2019 15:53:08,923;697.4744873;697.7958984;682.4454956;1.156185269;1.074100614;2.276887178;2.210032701;4.488022804;89.44571686;58.92496872;100.0218277;401.7600098;407.1040039;280.4667969;27787.05078;59.40000916
15.06.2019 15:53:09,925;697.4744873;697.7958984;682.4454956;1.156185269;1.074100614;2.276887178;2.210032701;4.762765408;89.44571686;58.92496872;100.0218277;401.7600098;407.1040039;280.4667969;27787.05078;59.40000916
15.06.2019 15:53:23,947;697.4682007;697.7937622;682.4454956;1.156185269;1.074100614;2.276887178;2.271762848;4.762765408;89.44571686;58.8589325;99.97664642;402.9599915;406.9230042;280.6063843;27787.05078;59.40000916
15.06.2019 15:53:24,949;697.4682007;697.7937622;682.4454956;1.156185269;1.074100614;2.276887178;2.271762848;4.7146945;89.44571686;58.8589325;99.97664642;402.9599915;406.9230042;280.6063843;27787.05078;59.40000916
15.06.2019 15:53:38,988;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.277514696;2.244778156;4.7146945;89.44571686;58.8919487;99.99229431;401.8800049;406.7789917;280.6063843;27787.05078;59.40000916
15.06.2019 15:53:39,989;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.277514696;2.244778156;4.740765572;89.44571686;58.8919487;99.99229431;401.8800049;406.7789917;280.6063843;27787.05078;59.40000916
15.06.2019 15:53:54,024;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.277514696;2.339718103;4.740765572;89.43786621;58.8589325;100.0167007;403.6799927;406.5809937;280.5197449;27787.05078;59.40000916
15.06.2019 15:53:55,028;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.277514696;2.339718103;4.804232121;89.43786621;58.8589325;100.0167007;403.6799927;406.5809937;280.5197449;27787.05078;59.40000916
15.06.2019 15:54:09,049;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.276887178;2.250114202;4.804232121;89.46139526;58.8589325;100.017067;403.0799866;406.868988;280.5197449;27787.06641;59.40000916
15.06.2019 15:54:10,050;697.4766235;697.7937622;682.4454956;1.156185269;1.074100614;2.276887178;2.250114202;4.778177738;89.46139526;58.8589325;100.017067;403.0799866;406.868988;280.5197449;27787.06641;59.40000916
15.06.2019 15:54:24,084;697.4730835;697.7937622;682.4619751;1.156185269;1.074100614;2.278455734;2.280357361;4.778177738;89.46139526;58.8589325;100.0028992;404.2799988;406.868988;280.5197449;27787.06641;59.40000916
15.06.2019 15:54:25,087;697.4730835;697.7937622;682.4619751;1.156185269;1.074100614;2.278455734;2.280357361;4.817263603;89.46139526;58.8589325;100.0028992;404.2799988;406.868988;280.5197449;27787.06641;59.40000916
15.06.2019 15:54:39,112;697.4730835;697.7937622;682.4422607;1.156185269;1.074100614;2.278455734;2.279991865;4.817263603;89.45355988;58.8589325;100.0166245;402.2399902;406.9410095;280.5036011;27787.06641;59.40000916
15.06.2019 15:54:40,124;697.4730835;697.7937622;682.4422607;1.156185269;1.074100614;2.278455734;2.279991865;4.848831177;89.45355988;58.8589325;100.0166245;402.2399902;406.9410095;280.5036011;27787.06641;59.40000916
15.06.2019 15:54:54,148;697.4730835;697.7937622;682.4422607;1.156185269;1.074100614;2.278769732;2.271762848;4.848831177;89.45355988;58.8589325;99.99419403;403.7999878;406.6170044;280.5036011;27787.06641;59.40000916
15.06.2019 15:54:55,154;697.4730835;697.7937622;682.4422607;1.156185269;1.074100614;2.278769732;2.271762848;4.861851215;89.45355988;58.8589325;99.99419403;403.7999878;406.6170044;280.5036011;27787.06641;59.40000916
15.06.2019 15:55:09,185;697.4667358;697.7937622;682.4422607;1.156185269;1.074100614;2.277828693;2.302046776;4.861851215;89.44571686;58.8919487;100.0317841;405;406.8150024;280.7307129;27787.08398;59.40000916
15.06.2019 15:55:10,187;697.4667358;697.7937622;682.4422607;1.156185269;1.074100614;2.277828693;2.302046776;4.726185799;89.44571686;58.8919487;100.0317841;405;406.8150024;280.7307129;27787.08398;59.40000916
15.06.2019 15:55:24,223;697.4712524;697.7937622;682.4487915;1.156185269;1.074100614;2.277828693;2.209290504;4.726185799;89.46924591;58.8589325;100.0571747;402;406.8150024;279.7411804;27787.08398;59.40000916
15.06.2019 15:55:25,224;697.4712524;697.7937622;682.4487915;1.156185269;1.074100614;2.277828693;2.209290504;5.040836811;89.46924591;58.8589325;100.0571747;402;406.8150024;279.7411804;27787.08398;59.40000916
15.06.2019 15:55:39,742;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.277828693;2.239804506;5.040836811;89.46139526;58.8919487;100.0322495;403.2000122;406.5270081;279.9481812;27787.08398;59.40000916
15.06.2019 15:55:40,744;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.277828693;2.239804506;4.74134016;89.46139526;58.8919487;100.0322495;403.2000122;406.5270081;279.9481812;27787.08398;59.40000916
15.06.2019 15:55:54,780;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.278455734;2.276701927;4.74134016;89.46139526;58.8919487;100.0239258;402.1199951;406.5270081;279.9788818;27787.08398;59.40000916
15.06.2019 15:55:55,781;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.278455734;2.276701927;4.972000599;89.46139526;58.8919487;100.0239258;402.1199951;406.5270081;279.9788818;27787.08398;59.40000916
15.06.2019 15:56:09,807;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.278142452;2.35520649;4.972000599;89.46139526;58.8919487;100.0289383;403.0799866;406.6350098;280.8112183;27787.09961;59.42301559
15.06.2019 15:56:10,810;697.4719849;697.7937622;682.4487915;1.156185269;1.074100614;2.278142452;2.35520649;4.68547821;89.46139526;58.8919487;100.0289383;403.0799866;406.6350098;280.8112183;27787.09961;59.42301559
15.06.2019 15:56:24,838;697.465271;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.2956779;4.68547821;89.45355988;58.8589325;100.0275879;404.2799988;406.5270081;281.061676;27787.09961;59.42301559
15.06.2019 15:56:25,840;697.465271;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.2956779;4.625332832;89.45355988;58.8589325;100.0275879;404.2799988;406.5270081;281.061676;27787.09961;59.42301559
15.06.2019 15:56:39,874;697.4759521;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.245514631;4.625332832;89.46924591;58.79283905;99.98690796;402.9599915;406.7250061;280.6540527;27787.09961;59.40100479
15.06.2019 15:56:40,876;697.4759521;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.245514631;4.726537228;89.46924591;58.79283905;99.98690796;402.9599915;406.7250061;280.6540527;27787.09961;59.40100479
15.06.2019 15:56:54,908;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.240910292;4.726537228;89.45355988;58.8589325;100.0090408;402.6000061;406.401001;280.6540527;27787.09961;59.40100479
15.06.2019 15:56:55,912;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.240910292;4.765616894;89.45355988;58.8589325;100.0090408;402.6000061;406.401001;280.6540527;27787.09961;59.40100479
15.06.2019 15:57:09,944;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.311311483;4.765616894;89.46924591;58.8919487;100.0324249;401.519989;406.7969971;280.2791748;27787.11719;59.48751068
15.06.2019 15:57:10,945;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.311311483;4.894636631;89.46924591;58.8919487;100.0324249;401.519989;406.7969971;280.2791748;27787.11719;59.48751068
15.06.2019 15:57:24,985;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.27908349;2.237776756;4.894636631;89.45355988;58.8919487;100.0312881;405.6000061;406.4729919;280.2791748;27787.11719;59.42219162
15.06.2019 15:57:25,988;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.27908349;2.237776756;4.868629456;89.45355988;58.8919487;100.0312881;405.6000061;406.4729919;280.2791748;27787.11719;59.42219162
15.06.2019 15:57:40,022;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.239435911;4.868629456;89.45355988;58.8919487;100.0528641;401.8800049;406.401001;280.2791748;27787.11719;59.4718132
15.06.2019 15:57:41,026;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.239435911;4.894636631;89.45355988;58.8919487;100.0528641;401.8800049;406.401001;280.2791748;27787.11719;59.4718132
15.06.2019 15:57:55,058;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.323636055;4.894636631;89.45355988;58.8919487;100.0406418;404.3999939;406.5629883;279.8495789;27787.11719;59.4718132
15.06.2019 15:57:56,060;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.323636055;5.042473793;89.45355988;58.8919487;100.0406418;404.3999939;406.5629883;279.8495789;27787.11719;59.4718132
15.06.2019 15:58:10,092;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.216706753;5.042473793;89.45355988;58.8919487;100.0401001;402.480011;406.4190063;280.3092651;27787.13281;59.42786789
15.06.2019 15:58:11,094;697.4733276;697.7960815;682.4487915;1.156185269;1.074100614;2.278769732;2.216706753;4.858268261;89.45355988;58.8919487;100.0401001;402.480011;406.4190063;280.3092651;27787.13281;59.42786789
15.06.2019 15:58:25,135;697.4733276;697.7960815;682.4487915;1.156185269;1.072387338;2.278455734;2.252320528;4.858268261;89.46139526;58.8589325;100.0529556;402;406.401001;280.849762;27787.13281;59.48739243
15.06.2019 15:58:26,139;697.4733276;697.7960815;682.4487915;1.156185269;1.072387338;2.278455734;2.252320528;4.685210705;89.46139526;58.8589325;100.0529556;402;406.401001;280.849762;27787.13281;59.48739243
15.06.2019 15:58:40,174;697.4775391;697.7960815;682.442688;1.156185269;1.072387338;2.278769732;2.27651906;4.685210705;89.46139526;58.8589325;100.0337067;402.1199951;406.3469849;279.7433472;27787.13281;59.48739243
15.06.2019 15:58:41,176;697.4775391;697.7960815;682.442688;1.156185269;1.072387338;2.278769732;2.27651906;5.079040527;89.46139526;58.8589325;100.0337067;402.1199951;406.3469849;279.7433472;27787.13281;59.48739243
15.06.2019 15:58:55,208;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.277828693;2.205391884;5.079040527;89.46139526;58.8589325;100.0546875;403.9200134;406.3469849;279.8902893;27787.13281;59.48739243
15.06.2019 15:58:56,213;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.277828693;2.205391884;5.028463364;89.46139526;58.8589325;100.0546875;403.9200134;406.3469849;279.8902893;27787.13281;59.48739243
15.06.2019 15:59:10,245;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278142452;2.332677603;5.028463364;89.45355988;58.8589325;100.0388336;403.2000122;406.4190063;279.8682556;27787.15039;59.48739243
15.06.2019 15:59:11,249;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278142452;2.332677603;5.065628052;89.45355988;58.8589325;100.0388336;403.2000122;406.4190063;279.8682556;27787.15039;59.48739243
15.06.2019 15:59:25,287;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278769732;2.255260468;5.065628052;89.46924591;58.79283905;100.0374298;403.5599976;406.3110046;280.1954346;27787.15039;59.42181778
15.06.2019 15:59:26,288;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278769732;2.255260468;4.979049683;89.46924591;58.79283905;100.0374298;403.5599976;406.3110046;280.1954346;27787.15039;59.42181778
15.06.2019 15:59:40,324;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278142452;2.313125849;4.979049683;89.46924591;58.8589325;100.025528;402.8399963;406.1849976;279.4310303;27787.15039;59.43952942
15.06.2019 15:59:41,325;697.4748535;697.7960815;682.442688;1.156185269;1.072387338;2.278142452;2.313125849;5.241954803;89.46924591;58.8589325;100.025528;402.8399963;406.1849976;279.4310303;27787.15039;59.43952942
15.06.2019 15:59:55,346;697.4748535;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.288023949;5.241954803;89.44571686;58.8589325;100.0199585;404.519989;405.8779907;280.1479492;27787.15039;59.43952942
15.06.2019 15:59:56,350;697.4748535;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.288023949;4.969405174;89.44571686;58.8589325;100.0199585;404.519989;405.8779907;280.1479492;27787.15039;59.43952942
15.06.2019 16:00:10,383;697.4744873;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.211702108;4.969405174;89.46924591;58.8589325;100.0104675;402.1199951;406.0939941;280.1479492;27787.16602;59.47112656
15.06.2019 16:00:25,412;697.4744873;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.232795238;4.969405174;89.45355988;58.8589325;100.0018005;405.7200012;405.9140015;280.1479492;27787.16602;59.47112656
15.06.2019 16:00:26,414;697.4744873;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.232795238;4.995378971;89.45355988;58.8589325;100.0018005;405.7200012;405.9140015;280.1479492;27787.16602;59.47112656
15.06.2019 16:00:40,451;697.4676514;697.7960815;682.4483032;1.156185269;1.072387338;2.278455734;2.280905247;4.995378971;89.45355988;58.8589325;100.0022659;403.5599976;406.1480103;280.1479492;27787.16602;59.40019226
15.06.2019 16:00:41,452;697.4676514;697.7960815;682.4483032;1.156185269;1.072387338;2.278455734;2.280905247;4.889308453;89.45355988;58.8589325;100.0022659;403.5599976;406.1480103;280.1479492;27787.16602;59.40019226
15.06.2019 16:00:55,482;697.4676514;697.7960815;682.4483032;1.156185269;1.072387338;2.278455734;2.28638196;4.889308453;89.45355988;58.8589325;99.99312592;403.5599976;405.7160034;280.1479492;27787.16602;59.48768234
15.06.2019 16:01:10,518;697.473877;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.215409756;4.889308453;89.46924591;58.8589325;100.0186234;404.3999939;405.7520142;280.1479492;27787.18359;59.41331482
15.06.2019 16:01:11,522;697.473877;697.7960815;682.4483032;1.156185269;1.072387338;2.278142452;2.215409756;4.863306046;89.46924591;58.8589325;100.0186234;404.3999939;405.7520142;280.1479492;27787.18359;59.41331482
15.06.2019 16:01:25,557;697.473877;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.236116886;4.863306046;89.45355988;58.8589325;100.0016785;402.2399902;405.697998;279.7228699;27787.18359;59.41331482
15.06.2019 16:01:26,558;697.473877;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.236116886;5.022700787;89.45355988;58.8589325;100.0016785;402.2399902;405.697998;279.7228699;27787.18359;59.41331482
15.06.2019 16:01:40,586;697.473877;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.204834938;5.022700787;89.46924591;58.8919487;99.97079468;404.7600098;405.7340088;280.1905518;27787.18359;59.41331482
15.06.2019 16:01:41,588;697.473877;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.204834938;4.929650307;89.46924591;58.8919487;99.97079468;404.7600098;405.7340088;280.1905518;27787.18359;59.41331482
15.06.2019 16:01:55,613;697.4683838;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.327978134;4.929650307;89.45355988;58.8589325;100.0087509;403.6799927;405.9679871;280.1171875;27787.18359;59.48897552
15.06.2019 16:01:56,618;697.4683838;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.327978134;4.954897881;89.45355988;58.8589325;100.0087509;403.6799927;405.9679871;280.1171875;27787.18359;59.48897552
15.06.2019 16:02:10,652;697.4683838;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.230764389;4.954897881;89.45355988;58.92496872;100.0206833;405.2399902;406.1849976;280.4436035;27787.19922;59.40326691
15.06.2019 16:02:11,653;697.4683838;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.230764389;4.84256649;89.45355988;58.92496872;100.0206833;405.2399902;406.1849976;280.4436035;27787.19922;59.40326691
15.06.2019 16:02:25,682;697.4741821;697.7960815;682.4425049;1.156185269;1.072387338;2.277828693;2.200932264;4.84256649;89.47708893;58.8919487;100.0019531;403.4400024;406.1659851;280.4436035;27787.19922;59.40326691
15.06.2019 16:02:40,722;697.4741821;697.7960815;682.4425049;1.156185269;1.072387338;2.278142452;2.302955866;4.84256649;89.45355988;58.8919487;100.0017929;401.7600098;406.1659851;280.4436035;27787.19922;59.40326691
15.06.2019 16:02:55,754;697.4664917;697.7960815;682.4452515;1.156185269;1.072387338;2.277828693;2.337192059;4.84256649;89.45355988;58.8589325;100.0305328;404.2799988;406.2210083;280.4436035;27787.19922;59.40326691
15.06.2019 16:02:56,755;697.4664917;697.7960815;682.4452515;1.156185269;1.072387338;2.277828693;2.337192059;4.829558372;89.45355988;58.8589325;100.0305328;404.2799988;406.2210083;280.4436035;27787.19922;59.40326691
15.06.2019 16:03:10,794;697.4708862;697.7960815;682.4452515;1.156185269;1.072387338;2.278769732;2.256913424;4.829558372;89.45355988;58.8919487;100.0252151;402.7200012;406.0759888;279.6079102;27787.2168;59.40326691
15.06.2019 16:03:11,795;697.4708862;697.7960815;682.4452515;1.156185269;1.072387338;2.278769732;2.256913424;5.130154133;89.45355988;58.8919487;100.0252151;402.7200012;406.0759888;279.6079102;27787.2168;59.40326691
15.06.2019 16:03:25,831;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.278142452;2.199630976;5.130154133;89.46924591;58.8919487;100.007843;403.5599976;405.9320068;279.9082642;27787.2168;59.40326691
15.06.2019 16:03:26,835;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.278142452;2.199630976;5.052754402;89.46924591;58.8919487;100.007843;403.5599976;405.9320068;279.9082642;27787.2168;59.40326691
15.06.2019 16:03:40,857;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.277828693;2.239067316;5.052754402;89.46924591;58.8919487;99.97727203;402.8399963;405.7520142;280.6376343;27787.2168;59.40326691
15.06.2019 16:03:41,861;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.277828693;2.239067316;4.762775898;89.46924591;58.8919487;99.97727203;402.8399963;405.7520142;280.6376343;27787.2168;59.40326691
15.06.2019 16:03:55,897;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.278769732;2.305500269;4.762775898;89.46924591;58.8919487;99.9828186;403.5599976;405.9859924;279.8370667;27787.2168;59.40326691
15.06.2019 16:03:56,898;697.4746094;697.7960815;682.4452515;1.156185269;1.072387338;2.278769732;2.305500269;5.051290989;89.46924591;58.8919487;99.9828186;403.5599976;405.9859924;279.8370667;27787.2168;59.40326691
15.06.2019 16:04:10,935;697.4746094;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.29130578;5.051290989;89.45355988;58.92496872;99.98503113;401.2799988;405.9859924;280.5215759;27787.23242;59.40326691
15.06.2019 16:04:11,937;697.4746094;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.29130578;4.815745354;89.45355988;58.92496872;99.98503113;401.2799988;405.9859924;280.5215759;27787.23242;59.40326691
15.06.2019 16:04:25,973;697.4746094;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.224480867;4.815745354;89.46924591;58.8919487;99.99545288;404.2799988;405.9500122;280.0451965;27787.23242;59.40326691
15.06.2019 16:04:26,977;697.4746094;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.224480867;5.005656719;89.46924591;58.8919487;99.99545288;404.2799988;405.9500122;280.0451965;27787.23242;59.40326691
15.06.2019 16:04:41,006;697.468811;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.206134796;5.005656719;89.45355988;58.8919487;99.98741913;402.3599854;405.8240051;280.0543823;27787.23242;59.36400604
