Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 16:04:42,010;697.468811;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.206134796;4.976512909;89.45355988;58.8919487;99.98741913;402.3599854;405.8240051;280.0543823;27787.23242;59.36400604
15.06.2019 16:04:56,047;697.468811;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.296224356;4.976512909;89.45355988;58.8919487;99.96813965;402.6000061;405.8240051;279.5249634;27787.23242;59.20181656
15.06.2019 16:04:57,048;697.468811;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.296224356;5.184618473;89.45355988;58.8919487;99.96813965;402.6000061;405.8240051;279.5249634;27787.23242;59.20181656
15.06.2019 16:05:11,079;697.4711914;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.293492556;5.184618473;89.45355988;58.8919487;99.9802475;401.2799988;405.8059998;280.3012695;27787.25;59.20181656
15.06.2019 16:05:12,081;697.4711914;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.293492556;4.82365799;89.45355988;58.8919487;99.9802475;401.2799988;405.8059998;280.3012695;27787.25;59.20181656
15.06.2019 16:05:26,106;697.4711914;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.201118231;4.82365799;89.46924591;58.8919487;99.92858887;402.480011;405.7520142;279.7964783;27787.25;59.00559998
15.06.2019 16:05:27,108;697.4711914;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.201118231;4.889725208;89.46924591;58.8919487;99.92858887;402.480011;405.7520142;279.7964783;27787.25;59.00559998
15.06.2019 16:05:41,142;697.4755249;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.278347492;4.889725208;89.45355988;58.8589325;99.97379303;403.0799866;405.8779907;280.9111938;27787.25;58.90740585
15.06.2019 16:05:42,144;697.4755249;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.278347492;4.613602638;89.45355988;58.8589325;99.97379303;403.0799866;405.8779907;280.9111938;27787.25;58.90740585
15.06.2019 16:05:56,179;697.4690552;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.304228067;4.613602638;89.45355988;58.8589325;99.98947906;404.1600037;405.8779907;280.0265808;27787.25;58.80688095
15.06.2019 16:05:57,181;697.4690552;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.304228067;4.957258224;89.45355988;58.8589325;99.98947906;404.1600037;405.8779907;280.0265808;27787.25;58.80688095
15.06.2019 16:06:11,204;697.4690552;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.334303141;4.957258224;89.47708893;58.8589325;99.96498871;403.7999878;405.9859924;280.0265808;27787.26758;58.70562363
15.06.2019 16:06:12,206;697.4690552;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.334303141;4.944232464;89.47708893;58.8589325;99.96498871;403.7999878;405.9859924;280.0265808;27787.26758;58.70562363
15.06.2019 16:06:26,245;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.234456301;4.944232464;89.45355988;58.8589325;99.97501373;402;406.1659851;279.7600403;27787.26758;58.50553894
15.06.2019 16:06:27,247;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.234456301;5.023031712;89.45355988;58.8589325;99.97501373;402;406.1659851;279.7600403;27787.26758;58.50553894
15.06.2019 16:06:41,280;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.14292264;5.023031712;89.46139526;58.8589325;99.97434998;401.6400146;405.9679871;279.7600403;27787.26758;58.40550613
15.06.2019 16:06:42,282;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.14292264;5.049002171;89.46139526;58.8589325;99.97434998;401.6400146;405.9679871;279.7600403;27787.26758;58.40550613
15.06.2019 16:06:56,318;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.319289684;5.049002171;89.46139526;58.8589325;99.98171997;403.6799927;406.1849976;279.7600403;27787.26758;58.30687714
15.06.2019 16:06:57,321;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.319289684;5.023031712;89.46139526;58.8589325;99.98171997;403.6799927;406.1849976;279.7600403;27787.26758;58.30687714
15.06.2019 16:07:11,346;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.270847559;5.023031712;89.45355988;58.82585907;99.99491882;401.0400085;406.0039978;279.7600403;27787.2832;58.20458984
15.06.2019 16:07:12,351;697.4721069;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.270847559;5.049002171;89.45355988;58.82585907;99.99491882;401.0400085;406.0039978;279.7600403;27787.2832;58.20458984
15.06.2019 16:07:26,391;697.479187;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.337011337;5.049002171;89.45355988;58.8919487;100.0254745;402;406.4370117;279.7600403;27787.2832;58.11631775
15.06.2019 16:07:27,394;697.479187;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.337011337;5.023031712;89.45355988;58.8919487;100.0254745;402;406.4370117;279.7600403;27787.2832;58.11631775
15.06.2019 16:07:41,423;697.479187;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.273226738;5.023031712;89.46924591;58.8919487;100.0153351;401.1600037;406.1849976;280.4002075;27787.2832;58.11631775
15.06.2019 16:07:42,425;697.479187;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.273226738;4.884287834;89.46924591;58.8919487;100.0153351;401.1600037;406.1849976;280.4002075;27787.2832;58.11631775
15.06.2019 16:07:56,467;697.4761963;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.230210066;4.884287834;89.46924591;58.8589325;99.99092102;401.2799988;406.2749939;280.1419067;27787.2832;58.02097702
15.06.2019 16:07:57,472;697.4761963;697.7960815;682.4497681;1.156185269;1.072387338;2.277828693;2.230210066;4.934166431;89.46924591;58.8589325;99.99092102;401.2799988;406.2749939;280.1419067;27787.2832;58.02097702
15.06.2019 16:08:11,506;697.4761963;697.7960815;682.4497681;1.156185269;1.072387338;2.278455734;2.260767937;4.934166431;89.45355988;58.8919487;99.98826599;402.3599854;406.5809937;280.1419067;27787.30078;57.91086578
15.06.2019 16:08:12,511;697.4761963;697.7960815;682.4497681;1.156185269;1.072387338;2.278455734;2.260767937;4.960150242;89.45355988;58.8919487;99.98826599;402.3599854;406.5809937;280.1419067;27787.30078;57.91086578
15.06.2019 16:08:26,550;697.4822388;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.199073076;4.960150242;89.46924591;58.8919487;99.95236206;402.2399902;406.3649902;280.9075623;27787.30078;57.81342316
15.06.2019 16:08:27,554;697.4822388;697.7960815;682.4497681;1.156185269;1.072387338;2.278142452;2.199073076;4.683670044;89.46924591;58.8919487;99.95236206;402.2399902;406.3649902;280.9075623;27787.30078;57.81342316
15.06.2019 16:08:41,582;697.4772949;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.27414155;4.683670044;89.46139526;58.8589325;99.9755249;400.5599976;406.5090027;280.1373901;27787.30078;57.71075058
15.06.2019 16:08:42,586;697.4772949;697.7960815;682.4497681;1.156185269;1.072387338;2.278769732;2.27414155;4.974708557;89.46139526;58.8589325;99.9755249;400.5599976;406.5090027;280.1373901;27787.30078;57.71075058
15.06.2019 16:08:56,612;697.4743652;697.7985229;682.4497681;1.156185269;1.072387338;2.278769732;2.274324656;4.974708557;89.46139526;58.8589325;99.96157074;402.1199951;406.598999;280.1373901;27787.30078;57.71075058
15.06.2019 16:09:11,649;697.4743652;697.7985229;682.4497681;1.156185269;1.072387338;2.277828693;2.26406908;4.974708557;89.45355988;58.8589325;99.94198608;402.480011;406.5809937;280.3220825;27787.31641;57.61291504
15.06.2019 16:09:12,652;697.4743652;697.7985229;682.4497681;1.156185269;1.072387338;2.277828693;2.26406908;4.872147083;89.45355988;58.8589325;99.94198608;402.480011;406.5809937;280.3220825;27787.31641;57.61291504
15.06.2019 16:09:26,692;697.4743652;697.7985229;682.4497681;1.156185269;1.072387338;2.278769732;2.265902281;4.872147083;89.46924591;58.8919487;99.9296875;403.3200073;406.4190063;280.3429871;27787.31641;57.61291504
15.06.2019 16:09:27,694;697.4743652;697.7985229;682.4497681;1.156185269;1.072387338;2.278769732;2.265902281;4.903973579;89.46924591;58.8919487;99.9296875;403.3200073;406.4190063;280.3429871;27787.31641;57.61291504
15.06.2019 16:09:41,726;697.4776611;697.7985229;682.4497681;1.156185269;1.072387338;2.278769732;2.18192935;4.903973579;89.46924591;58.8589325;99.92498016;400.7999878;406.5450134;280.2216797;27787.31641;57.53277206
15.06.2019 16:09:42,729;697.4776611;697.7985229;682.4497681;1.156185269;1.072387338;2.278769732;2.18192935;4.945713043;89.46924591;58.8589325;99.92498016;400.7999878;406.5450134;280.2216797;27787.31641;57.53277206
15.06.2019 16:09:56,768;697.4776611;697.7985229;682.4497681;1.156185269;1.072387338;2.277828693;2.28528738;4.945713043;89.46139526;58.8589325;99.93727875;401.2799988;406.6530151;280.2216797;27787.31641;57.42298508
15.06.2019 16:09:57,771;697.4776611;697.7985229;682.4497681;1.156185269;1.072387338;2.277828693;2.28528738;4.906701565;89.46139526;58.8589325;99.93727875;401.2799988;406.6530151;280.2216797;27787.31641;57.42298508
15.06.2019 16:10:11,808;697.4776611;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.233902931;4.906701565;89.46139526;58.8589325;99.92929077;402.9599915;406.1480103;279.7583923;27787.33398;57.42298508
15.06.2019 16:10:12,809;697.4776611;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.233902931;5.118050098;89.46139526;58.8589325;99.92929077;402.9599915;406.1480103;279.7583923;27787.33398;57.42298508
15.06.2019 16:10:26,844;697.4745483;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.289118052;5.118050098;89.44571686;58.8919487;99.92230225;400.2000122;406.5450134;280.6002502;27787.33398;57.3044014
15.06.2019 16:10:27,846;697.4745483;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.289118052;4.828460217;89.44571686;58.8919487;99.92230225;400.2000122;406.5450134;280.6002502;27787.33398;57.3044014
15.06.2019 16:10:41,885;697.4683838;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.299864054;4.828460217;89.45355988;58.82585907;99.96045685;403.0799866;406.7070007;280.3978271;27787.33398;57.20835495
15.06.2019 16:10:42,887;697.4683838;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.299864054;4.838716507;89.45355988;58.82585907;99.96045685;403.0799866;406.7070007;280.3978271;27787.33398;57.20835495
15.06.2019 16:10:56,924;697.4646606;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.327073812;4.838716507;89.45355988;58.92496872;99.99637604;400.7999878;406.7070007;279.7185974;27787.33398;57.20835495
15.06.2019 16:10:57,926;697.4646606;697.7985229;682.4497681;1.156185269;1.077956676;2.27908349;2.327073812;5.085482597;89.45355988;58.92496872;99.99637604;400.7999878;406.7070007;279.7185974;27787.33398;57.20835495
15.06.2019 16:11:12,444;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.383890152;5.085482597;89.46139526;58.8589325;100.0102539;400.4400024;406.6350098;280.7283936;27787.34961;57.20835495
15.06.2019 16:11:13,447;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.383890152;4.698882103;89.46139526;58.8589325;100.0102539;400.4400024;406.6350098;280.7283936;27787.34961;57.20835495
15.06.2019 16:11:27,475;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.263519049;4.698882103;89.45355988;58.8589325;100.0400696;401.7600098;406.8510132;280.0409546;27787.34961;57.12097549
15.06.2019 16:11:28,476;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.263519049;4.961554527;89.45355988;58.8589325;100.0400696;401.7600098;406.8510132;280.0409546;27787.34961;57.12097549
15.06.2019 16:11:42,509;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.229840755;4.961554527;89.46924591;58.8919487;100.0064392;401.3999939;406.9769897;280.0409546;27787.34961;57.12097549
15.06.2019 16:11:43,513;697.4740601;697.7985229;682.4497681;1.156185269;1.077956676;2.278142452;2.229840755;4.86392355;89.46924591;58.8919487;100.0064392;401.3999939;406.9769897;280.0409546;27787.34961;57.12097549
15.06.2019 16:11:57,541;697.4740601;697.7985229;682.4497681;1.156185269;1.072141171;2.278142452;2.267551184;4.86392355;89.45355988;58.95804214;99.99437714;400.5599976;407.0679932;280.0534058;27787.34961;57.10000992
15.06.2019 16:11:58,545;697.4740601;697.7985229;682.4497681;1.156185269;1.072141171;2.278142452;2.267551184;4.931275845;89.45355988;58.95804214;99.99437714;400.5599976;407.0679932;280.0534058;27787.34961;57.10000992
15.06.2019 16:12:12,580;697.4750977;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.23187232;4.931275845;89.44571686;58.8589325;100.0026855;402.1199951;406.9410095;281.2044983;27787.36719;57.00440216
15.06.2019 16:12:13,581;697.4750977;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.23187232;4.56105423;89.44571686;58.8589325;100.0026855;402.1199951;406.9410095;281.2044983;27787.36719;57.00440216
15.06.2019 16:12:27,618;697.4782104;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.280722618;4.56105423;89.45355988;58.8589325;99.96521759;401.6400146;406.9049988;281.1410217;27787.36719;57.00440216
15.06.2019 16:12:28,623;697.4782104;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.280722618;4.556806564;89.45355988;58.8589325;99.96521759;401.6400146;406.9049988;281.1410217;27787.36719;57.00440216
15.06.2019 16:12:42,647;697.4732056;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.310403824;4.556806564;89.45355988;58.8589325;99.98474884;402.3599854;406.7789917;280.2619324;27787.36719;56.9068718
15.06.2019 16:12:43,649;697.4732056;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.310403824;4.84648037;89.45355988;58.8589325;99.98474884;402.3599854;406.7789917;280.2619324;27787.36719;56.9068718
15.06.2019 16:12:57,680;697.4758911;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.174080849;4.84648037;89.45355988;58.8589325;100.0134888;404.1600037;406.4729919;280.824646;27787.36719;56.9068718
15.06.2019 16:12:58,681;697.4758911;697.7957764;682.4497681;1.156185269;1.072141171;2.277828693;2.174080849;4.691800117;89.45355988;58.8589325;100.0134888;404.1600037;406.4729919;280.824646;27787.36719;56.9068718
15.06.2019 16:13:12,712;697.4710083;697.7957764;682.4497681;1.156185269;1.072141171;2.27908349;2.307135582;4.691800117;89.46924591;58.8589325;99.97529602;402.7200012;406.5090027;280.1343079;27787.38281;56.9068718
15.06.2019 16:13:13,716;697.4710083;697.7957764;682.4497681;1.156185269;1.072141171;2.27908349;2.307135582;4.942415237;89.46924591;58.8589325;99.97529602;402.7200012;406.5090027;280.1343079;27787.38281;56.9068718
15.06.2019 16:13:27,749;697.4742432;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.287841558;4.942415237;89.46139526;58.8919487;99.97169495;401.2799988;406.5270081;280.1343079;27787.38281;56.9068718
15.06.2019 16:13:28,750;697.4742432;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.287841558;4.956470013;89.46139526;58.8919487;99.97169495;401.2799988;406.5270081;280.1343079;27787.38281;56.9068718
15.06.2019 16:13:42,782;697.4788818;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.253607035;4.956470013;89.46139526;58.8589325;99.99427032;400.4400024;406.4549866;279.4844055;27787.38281;56.86525726
15.06.2019 16:13:43,783;697.4788818;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.253607035;5.180089951;89.46139526;58.8589325;99.99427032;400.4400024;406.4549866;279.4844055;27787.38281;56.86525726
15.06.2019 16:13:57,812;697.4788818;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.312944412;5.180089951;89.45355988;58.8919487;100.017868;403.2000122;406.8510132;280.2371826;27787.38281;56.80075836
15.06.2019 16:13:58,820;697.4788818;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.312944412;4.741138458;89.45355988;58.8919487;100.017868;403.2000122;406.8510132;280.2371826;27787.38281;56.80075836
15.06.2019 16:14:12,846;697.4737549;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.32273078;4.741138458;89.45355988;58.8589325;100.0048447;401.3999939;406.7609863;279.4417419;27787.40039;56.80075836
15.06.2019 16:14:13,847;697.4737549;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.32273078;4.935622215;89.45355988;58.8589325;100.0048447;401.3999939;406.7609863;279.4417419;27787.40039;56.80075836
15.06.2019 16:14:27,890;697.4737549;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.25544405;4.935622215;89.46139526;58.8589325;100.0092926;398.7600098;406.8150024;279.5546265;27787.40039;56.70606232
15.06.2019 16:14:28,892;697.4737549;697.7957764;682.4497681;1.156185269;1.072141171;2.278142452;2.25544405;5.11702013;89.46139526;58.8589325;100.0092926;398.7600098;406.8150024;279.5546265;27787.40039;56.70606232
15.06.2019 16:14:42,934;697.4692993;697.7957764;682.4497681;1.156185269;1.072141171;2.278769732;2.240725994;5.11702013;89.46139526;58.8589325;99.98638153;400.4400024;406.9590149;280.1428223;27787.40039;56.70606232
15.06.2019 16:14:43,935;697.4692993;697.7957764;682.4497681;1.156185269;1.072141171;2.278769732;2.240725994;4.953541756;89.46139526;58.8589325;99.98638153;400.4400024;406.9590149;280.1428223;27787.40039;56.70606232
15.06.2019 16:14:57,962;697.4790649;697.7993774;682.4497681;1.156185269;1.072141171;2.278142452;2.304409981;4.953541756;89.45355988;58.8919487;99.97573853;401.8800049;406.7789917;279.6007385;27787.40039;56.70606232
15.06.2019 16:14:58,968;697.4790649;697.7993774;682.4497681;1.156185269;1.072141171;2.278142452;2.304409981;5.114116192;89.45355988;58.8919487;99.97573853;401.8800049;406.7789917;279.6007385;27787.40039;56.70606232
15.06.2019 16:15:13,001;697.4817505;697.7993774;682.4497681;1.156185269;1.072141171;2.278769732;2.286564589;5.114116192;89.45355988;58.8589325;100.0045242;404.8800049;406.8150024;280.2085571;27787.41602;56.70606232
15.06.2019 16:15:14,005;697.4817505;697.7993774;682.4497681;1.156185269;1.072141171;2.278769732;2.286564589;4.904920578;89.45355988;58.8589325;100.0045242;404.8800049;406.8150024;280.2085571;27787.41602;56.70606232
15.06.2019 16:15:28,042;697.475647;697.7993774;682.4497681;1.156185269;1.072141171;2.278769732;2.296406269;4.904920578;89.45355988;58.8589325;100.008461;402.6000061;406.8150024;280.2085571;27787.41602;56.62621689
15.06.2019 16:15:29,044;697.475647;697.7993774;682.4497681;1.156185269;1.072141171;2.278769732;2.296406269;4.930924416;89.45355988;58.8589325;100.008461;402.6000061;406.8150024;280.2085571;27787.41602;56.62621689
15.06.2019 16:15:43,080;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.277828693;2.209847212;4.930924416;89.45355988;58.82585907;99.98995972;399.7200012;406.9949951;280.2085571;27787.41602;56.62621689
15.06.2019 16:15:44,082;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.277828693;2.209847212;4.891908646;89.45355988;58.82585907;99.98995972;399.7200012;406.9949951;280.2085571;27787.41602;56.62621689
15.06.2019 16:15:58,106;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.278769732;2.290758848;4.891908646;89.46924591;58.8589325;100.0378265;402.6000061;406.8150024;280.6122437;27787.41602;56.60000992
15.06.2019 16:15:59,108;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.278769732;2.290758848;4.765967846;89.46924591;58.8589325;100.0378265;402.6000061;406.8150024;280.6122437;27787.41602;56.60000992
15.06.2019 16:16:13,140;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.278142452;2.294585228;4.765967846;89.45355988;58.8589325;99.98801422;402.6000061;406.8510132;280.1964111;27787.43359;56.60000992
15.06.2019 16:16:14,141;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.278142452;2.294585228;4.909101963;89.45355988;58.8589325;99.98801422;402.6000061;406.8510132;280.1964111;27787.43359;56.60000992
15.06.2019 16:16:28,182;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.277828693;2.336469889;4.909101963;89.45355988;58.82585907;99.96902466;401.3999939;406.6350098;280.1964111;27787.43359;56.60000992
15.06.2019 16:16:29,186;697.475647;697.7993774;682.4446411;1.156185269;1.072141171;2.277828693;2.336469889;4.948085308;89.45355988;58.82585907;99.96902466;401.3999939;406.6350098;280.1964111;27787.43359;56.60000992
15.06.2019 16:16:43,225;697.475647;697.7993774;682.4509277;1.156185269;1.072141171;2.27908349;2.29476738;4.948085308;89.47708893;58.8919487;99.98930359;402.8399963;406.401001;280.2225952;27787.43359;56.50440216
15.06.2019 16:16:44,228;697.475647;697.7993774;682.4509277;1.156185269;1.072141171;2.27908349;2.29476738;4.900087833;89.47708893;58.8919487;99.98930359;402.8399963;406.401001;280.2225952;27787.43359;56.50440216
15.06.2019 16:16:58,266;697.475647;697.7993774;682.4509277;1.156185269;1.072141171;2.278142452;2.267734528;4.900087833;89.45355988;58.8589325;99.98059845;403.3200073;406.6350098;280.2225952;27787.43359;56.50440216
15.06.2019 16:17:13,299;697.475647;697.7993774;682.4509277;1.156185269;1.072141171;2.278142452;2.314395666;4.900087833;89.45355988;58.82585907;99.97092438;401.1600037;406.2569885;280.3377686;27787.44922;56.45904541
15.06.2019 16:17:14,300;697.475647;697.7993774;682.4509277;1.156185269;1.072141171;2.278142452;2.314395666;4.860449314;89.45355988;58.82585907;99.97092438;401.1600037;406.2569885;280.3377686;27787.44922;56.45904541
15.06.2019 16:17:28,334;697.475647;697.796814;682.4509277;1.157207847;1.072141171;2.278769732;2.253790855;4.860449314;89.46139526;58.8589325;99.98140717;402.9599915;406.401001;280.4902649;27787.44922;56.40155029
15.06.2019 16:17:29,336;697.475647;697.796814;682.4509277;1.157207847;1.072141171;2.278769732;2.253790855;4.99635601;89.46139526;58.8589325;99.98140717;402.9599915;406.401001;280.4902649;27787.44922;56.40155029
15.06.2019 16:17:43,362;697.4821167;697.796814;682.4509277;1.157207847;1.072141171;2.278142452;2.255260468;4.99635601;89.46139526;58.8589325;100.0053177;404.2799988;406.5270081;280.8535156;27787.44922;56.40155029
15.06.2019 16:17:44,370;697.4821167;697.796814;682.4509277;1.157207847;1.072141171;2.278142452;2.255260468;4.682919979;89.46139526;58.8589325;100.0053177;404.2799988;406.5270081;280.8535156;27787.44922;56.40155029
15.06.2019 16:17:58,397;697.4821167;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.207248926;4.682919979;89.45355988;58.8589325;99.97789764;402.8399963;406.2210083;280.4206543;27787.44922;56.40155029
15.06.2019 16:17:59,399;697.4821167;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.207248926;4.868853569;89.45355988;58.8589325;99.97789764;402.8399963;406.2210083;280.4206543;27787.44922;56.40155029
15.06.2019 16:18:13,433;697.4749146;697.796814;682.4457397;1.157207847;1.075124502;2.277828693;2.280174732;4.868853569;89.46924591;58.8589325;100.013649;402.480011;406.4190063;279.7304382;27787.4668;56.40155029
15.06.2019 16:18:14,435;697.4749146;697.796814;682.4457397;1.157207847;1.075124502;2.277828693;2.280174732;5.119330883;89.46924591;58.8589325;100.013649;402.480011;406.4190063;279.7304382;27787.4668;56.40155029
15.06.2019 16:18:28,469;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.277828693;2.239989042;5.119330883;89.46924591;58.82585907;99.99684906;402.2399902;406.5809937;280.0583496;27787.4668;56.40155029
15.06.2019 16:18:29,473;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.277828693;2.239989042;4.967550278;89.46924591;58.82585907;99.99684906;402.2399902;406.5809937;280.0583496;27787.4668;56.40155029
15.06.2019 16:18:43,503;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278769732;2.34890914;4.967550278;89.46924591;58.8589325;100.0116119;403.7999878;406.2569885;280.0583496;27787.4668;56.30687332
15.06.2019 16:18:44,508;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278769732;2.34890914;4.695321083;89.46924591;58.8589325;100.0116119;403.7999878;406.2569885;280.0583496;27787.4668;56.30687332
15.06.2019 16:18:58,538;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.353588104;4.695321083;89.45355988;58.8919487;100.0278931;404.6400146;406.1480103;279.7949524;27787.4668;56.30687332
15.06.2019 16:18:59,540;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.353588104;5.097144127;89.45355988;58.8919487;100.0278931;404.6400146;406.1480103;279.7949524;27787.4668;56.30687332
15.06.2019 16:19:13,571;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.250298262;5.097144127;89.45355988;58.8589325;99.99351501;403.4400024;405.9320068;280.0407104;27787.48242;56.30687332
15.06.2019 16:19:14,573;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.250298262;4.98661232;89.45355988;58.8589325;99.99351501;403.4400024;405.9320068;280.0407104;27787.48242;56.30687332
15.06.2019 16:19:28,594;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.29112339;4.98661232;89.46139526;58.8589325;99.99581146;403.7999878;405.9859924;280.5193787;27787.48242;56.2267952
15.06.2019 16:19:29,595;697.479126;697.796814;682.4457397;1.157207847;1.075124502;2.278142452;2.29112339;4.821891785;89.46139526;58.8589325;99.99581146;403.7999878;405.9859924;280.5193787;27787.48242;56.2267952
15.06.2019 16:19:43,629;697.479126;697.796814;682.4534302;1.157207847;1.075124502;2.278769732;2.286017179;4.821891785;89.46139526;58.82585907;100.0097656;403.5599976;406.1300049;280.5193787;27787.48242;56.20000839
15.06.2019 16:19:44,631;697.479126;697.796814;682.4534302;1.157207847;1.075124502;2.278769732;2.286017179;4.808881283;89.46139526;58.82585907;100.0097656;403.5599976;406.1300049;280.5193787;27787.48242;56.20000839
15.06.2019 16:19:58,659;697.479126;697.796814;682.4534302;1.157207847;1.075124502;2.277828693;2.274507523;4.808881283;89.45355988;58.82585907;100.0241165;402.6000061;406.2749939;279.8361816;27787.48242;56.20000839
15.06.2019 16:19:59,662;697.479126;697.796814;682.4534302;1.157207847;1.075124502;2.277828693;2.274507523;5.044010639;89.45355988;58.82585907;100.0241165;402.6000061;406.2749939;279.8361816;27787.48242;56.20000839
15.06.2019 16:20:13,701;697.4765625;697.796814;682.4534302;1.157207847;1.075124502;2.278142452;2.260584354;5.044010639;89.46139526;58.8589325;100.0107574;401.6400146;406.4370117;279.8361816;27787.5;56.20000839
15.06.2019 16:20:14,706;697.4765625;697.796814;682.4534302;1.157207847;1.075124502;2.278142452;2.260584354;5.082953453;89.46139526;58.8589325;100.0107574;401.6400146;406.4370117;279.8361816;27787.5;56.20000839
15.06.2019 16:20:28,733;697.4765625;697.796814;682.4534302;1.157207847;1.075124502;2.278142452;2.342783928;5.082953453;89.46139526;58.8919487;99.96933746;402.7200012;406.32901;279.8361816;27787.5;56.20000839
15.06.2019 16:20:29,737;697.4765625;697.796814;682.4534302;1.157207847;1.075124502;2.278142452;2.342783928;5.056988716;89.46139526;58.8919487;99.96933746;402.7200012;406.32901;279.8361816;27787.5;56.20000839
15.06.2019 16:20:43,778;697.4765625;697.796814;682.4463501;1.157207847;1.075124502;2.277828693;2.253790855;5.056988716;89.46139526;58.82585907;99.99362946;401.7600098;406.7430115;279.8361816;27787.5;56.20000839
15.06.2019 16:20:44,784;697.4765625;697.796814;682.4463501;1.157207847;1.075124502;2.277828693;2.253790855;5.044010639;89.46139526;58.82585907;99.99362946;401.7600098;406.7430115;279.8361816;27787.5;56.20000839
15.06.2019 16:20:58,809;697.4765625;697.796814;682.4463501;1.157207847;1.075124502;2.278769732;2.293856621;5.044010639;89.45355988;58.82585907;100.0063782;402.480011;406.4190063;280.2720947;27787.5;56.20000839
15.06.2019 16:20:59,810;697.4765625;697.796814;682.4463501;1.157207847;1.075124502;2.278769732;2.293856621;4.893985748;89.45355988;58.82585907;100.0063782;402.480011;406.4190063;280.2720947;27787.5;56.20000839
15.06.2019 16:21:13,839;697.4818115;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.241831541;4.893985748;89.45355988;58.82585907;99.98953247;401.0400085;406.5090027;280.2720947;27787.51758;56.20000839
15.06.2019 16:21:14,843;697.4818115;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.241831541;4.932991028;89.45355988;58.82585907;99.98953247;401.0400085;406.5090027;280.2720947;27787.51758;56.20000839
15.06.2019 16:21:28,874;697.4783936;697.7993164;682.4463501;1.157207847;1.075124502;2.278769732;2.290394306;4.932991028;89.46139526;58.82585907;99.97661591;401.519989;406.2030029;280.2720947;27787.51758;56.29560471
15.06.2019 16:21:43,902;697.4783936;697.7993164;682.4463501;1.157207847;1.075124502;2.278455734;2.223926067;4.932991028;89.46139526;58.82585907;99.98973083;401.7600098;406.2030029;280.1491394;27787.51758;56.39450073
15.06.2019 16:21:44,904;697.4783936;697.7993164;682.4463501;1.157207847;1.075124502;2.278455734;2.223926067;4.94931221;89.46139526;58.82585907;99.98973083;401.7600098;406.2030029;280.1491394;27787.51758;56.39450073
15.06.2019 16:21:58,941;697.4732666;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.308225155;4.94931221;89.45355988;58.82585907;100.0133896;402.3599854;406.4190063;280.6437683;27787.51758;56.49313354
15.06.2019 16:21:59,946;697.4732666;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.308225155;4.818133354;89.45355988;58.82585907;100.0133896;402.3599854;406.4190063;280.6437683;27787.51758;56.49313354
15.06.2019 16:22:13,979;697.4786377;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.279991865;4.818133354;89.45355988;58.82585907;99.97118378;402.2399902;406.2749939;279.963562;27787.5332;56.59446716
15.06.2019 16:22:14,981;697.4786377;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.279991865;5.013161182;89.45355988;58.82585907;99.97118378;402.2399902;406.2749939;279.963562;27787.5332;56.59446716
15.06.2019 16:22:29,009;697.4786377;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.215595007;5.013161182;89.45355988;58.8589325;99.97516632;401.1600037;406.3469849;279.8857727;27787.5332;56.59446716
15.06.2019 16:22:30,019;697.4786377;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.215595007;5.039927483;89.45355988;58.8589325;99.97516632;401.1600037;406.3469849;279.8857727;27787.5332;56.59446716
15.06.2019 16:22:44,052;697.4742432;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.220780611;5.039927483;89.45355988;58.82585907;99.97396088;403.4400024;406.1300049;280.8266602;27787.5332;56.69313049
15.06.2019 16:22:45,057;697.4742432;697.7993164;682.4463501;1.157207847;1.075124502;2.278142452;2.220780611;4.742212772;89.45355988;58.82585907;99.97396088;403.4400024;406.1300049;280.8266602;27787.5332;56.69313049
15.06.2019 16:22:59,085;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.342242956;4.742212772;89.47708893;58.8589325;99.98938751;402.2399902;406.2390137;280.3921509;27787.5332;56.79141617
15.06.2019 16:23:00,088;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.342242956;4.878670692;89.47708893;58.8589325;99.98938751;402.2399902;406.2390137;280.3921509;27787.5332;56.79141617
15.06.2019 16:23:14,129;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.306953907;4.878670692;89.45355988;58.8589325;100.0024719;401.7600098;406.1300049;280.3921509;27787.55078;56.89445496
15.06.2019 16:23:15,131;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.306953907;4.852675438;89.45355988;58.8589325;100.0024719;401.7600098;406.1300049;280.3921509;27787.55078;56.89445496
15.06.2019 16:23:29,167;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.298044682;4.852675438;89.46924591;58.8589325;100.004425;402;406.0939941;280.3921509;27787.55078;56.89445496
15.06.2019 16:23:30,169;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.298044682;5.100671291;89.46924591;58.8589325;100.004425;402;406.0939941;280.3921509;27787.55078;56.89445496
15.06.2019 16:23:44,200;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.209661484;5.100671291;89.46139526;58.82585907;99.97940063;402.6000061;406.2210083;280.2141418;27787.55078;57.09309769
15.06.2019 16:23:45,201;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.209661484;4.926932812;89.46139526;58.82585907;99.97940063;402.6000061;406.2210083;280.2141418;27787.55078;57.09309769
15.06.2019 16:23:59,232;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.175950766;4.926932812;89.46139526;58.82585907;100.004982;400.5599976;406.5270081;280.2141418;27787.55078;57.09309769
15.06.2019 16:24:14,271;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.309859514;4.926932812;89.46924591;58.8589325;100.0051041;405.3599854;406.1300049;279.6865234;27787.56641;57.19141388
15.06.2019 16:24:15,273;697.4778442;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.309859514;5.134442329;89.46924591;58.8589325;100.0051041;405.3599854;406.1300049;279.6865234;27787.56641;57.19141388
15.06.2019 16:24:29,308;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.250482082;5.134442329;89.46924591;58.82585907;99.98851776;402;406.1300049;280.0560303;27787.56641;57.19141388
15.06.2019 16:24:30,309;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.250482082;5.007331371;89.46924591;58.82585907;99.98851776;402;406.1300049;280.0560303;27787.56641;57.19141388
15.06.2019 16:24:44,339;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.224665642;5.007331371;89.46139526;58.82585907;100.0093307;403.4400024;406.2210083;280.0560303;27787.56641;57.28075027
15.06.2019 16:24:45,340;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.224665642;4.981345654;89.46139526;58.82585907;100.0093307;403.4400024;406.2210083;280.0560303;27787.56641;57.28075027
15.06.2019 16:24:59,368;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.324359894;4.981345654;89.46139526;58.82585907;99.95890045;402.7200012;405.8779907;279.9909058;27787.56641;57.38476563
15.06.2019 16:25:00,370;697.4769897;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.324359894;5.042700291;89.46139526;58.82585907;99.95890045;402.7200012;405.8779907;279.9909058;27787.56641;57.38476563
15.06.2019 16:25:14,395;697.479248;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.345667362;5.042700291;89.47708893;58.8589325;99.97657013;402.8399963;405.6260071;280.5374146;27787.58398;57.38476563
15.06.2019 16:25:15,397;697.479248;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.345667362;4.841725349;89.47708893;58.8589325;99.97657013;402.8399963;405.6260071;280.5374146;27787.58398;57.38476563
15.06.2019 16:25:29,437;697.4712524;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.211702108;4.841725349;89.46924591;58.82585907;100.0025101;402.9599915;405.6260071;279.9463806;27787.58398;57.40335464
15.06.2019 16:25:30,440;697.4712524;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.211702108;5.019078732;89.46924591;58.82585907;100.0025101;402.9599915;405.6260071;279.9463806;27787.58398;57.40335464
15.06.2019 16:25:44,468;697.4755859;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.273043871;5.019078732;89.45355988;58.8589325;99.99456787;400.2000122;405.6799927;279.0974121;27787.58398;57.49616623
15.06.2019 16:25:45,473;697.4755859;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.273043871;5.337082386;89.45355988;58.8589325;99.99456787;400.2000122;405.6799927;279.0974121;27787.58398;57.49616623
15.06.2019 16:25:59,500;697.4802246;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.308225155;5.337082386;89.45355988;58.82585907;100.0259094;402.8399963;405.8959961;280.1571045;27787.58398;57.49616623
15.06.2019 16:26:00,505;697.4802246;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.308225155;4.980513096;89.45355988;58.82585907;100.0259094;402.8399963;405.8959961;280.1571045;27787.58398;57.49616623
15.06.2019 16:26:14,540;697.47229;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.246066809;4.980513096;89.45355988;58.82585907;99.98875427;401.2799988;405.9140015;280.1571045;27787.59961;57.58805466
15.06.2019 16:26:15,544;697.47229;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.246066809;5.006499767;89.45355988;58.82585907;99.98875427;401.2799988;405.9140015;280.1571045;27787.59961;57.58805466
15.06.2019 16:26:29,574;697.47229;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.238145351;5.006499767;89.46139526;58.82585907;99.98698425;402.480011;406.2210083;280.1571045;27787.59961;57.58805466
15.06.2019 16:26:44,606;697.4750366;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.330147743;5.006499767;89.46139526;58.8589325;100.0127335;402.7200012;406.0939941;280.1571045;27787.59961;57.58805466
15.06.2019 16:26:59,643;697.4750366;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.286564589;5.006499767;89.46139526;58.82585907;99.98841095;404.6400146;406.2390137;280.1571045;27787.59961;57.69820023
15.06.2019 16:27:00,644;697.4750366;697.7993164;682.4463501;1.157207847;1.073728919;2.277828693;2.286564589;4.96750927;89.46139526;58.82585907;99.98841095;404.6400146;406.2390137;280.1571045;27787.59961;57.69820023
15.06.2019 16:27:14,678;697.4828491;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.263152361;4.96750927;89.46924591;58.82585907;99.97677612;402.2399902;406.1119995;280.1571045;27787.61719;57.69820023
15.06.2019 16:27:29,719;697.4738159;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.311856031;4.96750927;89.45355988;58.75981903;99.99513245;402.8399963;406.2030029;280.1571045;27787.61719;57.69820023
15.06.2019 16:27:30,722;697.4738159;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.311856031;4.980513096;89.45355988;58.75981903;99.99513245;402.8399963;406.2030029;280.1571045;27787.61719;57.69820023
15.06.2019 16:27:44,744;697.4812012;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.307498693;4.980513096;89.45355988;58.8589325;99.99648285;401.6400146;406.0580139;279.8045349;27787.61719;57.69820023
15.06.2019 16:27:45,747;697.4812012;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.307498693;5.101801395;89.45355988;58.8589325;99.99648285;401.6400146;406.0580139;279.8045349;27787.61719;57.69820023
15.06.2019 16:27:59,788;697.4734497;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.237407684;5.101801395;89.45355988;58.8589325;99.96607971;402.8399963;405.6080017;280.0723572;27787.63281;57.78956604
15.06.2019 16:28:00,790;697.4734497;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.237407684;4.985496521;89.45355988;58.8589325;99.96607971;402.8399963;405.6080017;280.0723572;27787.63281;57.78956604
15.06.2019 16:28:14,823;697.4734497;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.289847374;4.985496521;89.46924591;58.82585907;99.93953705;401.0400085;405.8059998;280.0723572;27787.63281;57.78956604
15.06.2019 16:28:15,828;697.4734497;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.289847374;4.959519863;89.46924591;58.82585907;99.93953705;401.0400085;405.8059998;280.0723572;27787.63281;57.78956604
15.06.2019 16:28:29,856;697.4760132;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.280905247;4.959519863;89.44571686;58.82585907;99.9642334;401.519989;405.8059998;279.2341614;27787.63281;57.78956604
15.06.2019 16:28:30,860;697.4760132;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.280905247;5.247988224;89.44571686;58.82585907;99.9642334;401.519989;405.8059998;279.2341614;27787.63281;57.78956604
15.06.2019 16:28:44,894;697.4760132;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.273409843;5.247988224;89.46924591;58.82585907;99.94406891;404.7600098;405.6799927;279.7794189;27787.63281;57.87387085
15.06.2019 16:28:45,896;697.4760132;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.273409843;5.086280823;89.46924591;58.82585907;99.94406891;404.7600098;405.6799927;279.7794189;27787.63281;57.87387085
15.06.2019 16:28:59,927;697.4816284;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.279261112;5.086280823;89.45355988;58.82585907;99.95233917;403.3200073;405.6619873;280.0287476;27787.65039;57.87387085
15.06.2019 16:29:00,928;697.4816284;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.279261112;4.974524975;89.45355988;58.82585907;99.95233917;403.3200073;405.6619873;280.0287476;27787.65039;57.87387085
15.06.2019 16:29:14,956;697.4726563;697.7993164;682.4463501;1.157207847;1.073728919;2.278769732;2.311311483;4.974524975;89.46139526;58.82585907;99.95842743;402.9599915;405.697998;280.0287476;27787.65039;57.8999939
15.06.2019 16:29:29,993;697.4801025;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.211887598;4.974524975;89.46139526;58.79283905;99.93728638;400.7999878;405.6619873;279.7174377;27787.65039;57.8999939
15.06.2019 16:29:30,995;697.4801025;697.7993164;682.4463501;1.157207847;1.073728919;2.278455734;2.211887598;5.107612133;89.46139526;58.79283905;99.93728638;400.7999878;405.6619873;279.7174377;27787.65039;57.8999939
15.06.2019 16:29:45,032;697.4776611;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.287476778;5.107612133;89.45355988;58.82585907;99.93493652;403.4400024;405.7160034;279.5405273;27787.65039;57.8999939
15.06.2019 16:29:46,034;697.4776611;697.7993164;682.4463501;1.157207847;1.073728919;2.278142452;2.287476778;5.14255619;89.45355988;58.82585907;99.93493652;403.4400024;405.7160034;279.5405273;27787.65039;57.8999939
15.06.2019 16:30:00,060;697.4776611;697.7993164;682.4506836;1.157207847;1.073728919;2.278142452;2.226514578;5.14255619;89.46924591;58.82585907;99.95320129;402.480011;405.7160034;280.2829285;27787.66602;57.8999939
15.06.2019 16:30:01,065;697.4776611;697.7993164;682.4506836;1.157207847;1.073728919;2.278142452;2.226514578;4.887049198;89.46924591;58.82585907;99.95320129;402.480011;405.7160034;280.2829285;27787.66602;57.8999939
15.06.2019 16:30:15,096;697.4793091;697.7993164;682.4506836;1.157207847;1.073728919;2.278769732;2.283827066;4.887049198;89.45355988;58.82585907;99.9532547;403.9200134;405.8779907;279.5134888;27787.66602;57.94667053
15.06.2019 16:30:16,099;697.4793091;697.7993164;682.4506836;1.157207847;1.073728919;2.278769732;2.283827066;5.151858807;89.45355988;58.82585907;99.9532547;403.9200134;405.8779907;279.5134888;27787.66602;57.94667053
15.06.2019 16:30:30,138;697.4835815;697.7993164;682.4506836;1.157207847;1.073728919;2.278142452;2.273043871;5.151858807;89.46139526;58.82585907;99.93672943;403.4400024;405.9320068;280.7520447;27787.66602;57.99977493
15.06.2019 16:30:31,142;697.4835815;697.7993164;682.4506836;1.157207847;1.073728919;2.278142452;2.273043871;4.764269352;89.46139526;58.82585907;99.93672943;403.4400024;405.9320068;280.7520447;27787.66602;57.99977493
15.06.2019 16:30:45,180;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278142452;2.252504349;4.764269352;89.46139526;58.82585907;99.98434448;403.0799866;405.9859924;280.1969604;27787.66602;57.99977493
15.06.2019 16:30:46,182;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278142452;2.252504349;4.955229759;89.46139526;58.82585907;99.98434448;403.0799866;405.9859924;280.1969604;27787.66602;57.99977493
15.06.2019 16:31:00,221;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.272861004;4.955229759;89.45355988;58.82585907;99.99185181;403.9200134;405.7879944;280.1969604;27787.68359;58.09433365
15.06.2019 16:31:01,226;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.272861004;4.981206894;89.45355988;58.82585907;99.99185181;403.9200134;405.7879944;280.1969604;27787.68359;58.09433365
15.06.2019 16:31:15,264;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278142452;2.259299994;4.981206894;89.46924591;58.82585907;100.0134125;401.1600037;406.2390137;280.433136;27787.68359;58.09433365
15.06.2019 16:31:16,273;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278142452;2.259299994;4.873994827;89.46924591;58.82585907;100.0134125;401.1600037;406.2390137;280.433136;27787.68359;58.09433365
15.06.2019 16:31:30,299;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.265352249;4.873994827;89.44571686;58.8589325;100.0037231;402.8399963;406.0580139;280.0168152;27787.68359;58.09433365
15.06.2019 16:31:31,303;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.265352249;5.017220974;89.44571686;58.8589325;100.0037231;402.8399963;406.0580139;280.0168152;27787.68359;58.09433365
15.06.2019 16:31:45,333;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.270481586;5.017220974;89.46924591;58.8589325;100.001297;403.6799927;405.8599854;280.034668;27787.68359;58.09433365
15.06.2019 16:31:46,335;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.270481586;5.03702879;89.46924591;58.8589325;100.001297;403.6799927;405.8599854;280.034668;27787.68359;58.09433365
15.06.2019 16:32:00,370;697.4827881;697.7993164;682.4440308;1.157207847;1.073728919;2.278769732;2.302955866;5.03702879;89.44571686;58.8589325;100.0027924;400.6799927;405.571991;280.034668;27787.69922;58.09433365
15.06.2019 16:32:15,403;697.4735107;697.7993164;682.4530029;1.157207847;1.073728919;2.278769732;2.146123648;5.03702879;89.45355988;58.82585907;99.96366119;403.3200073;405.7879944;280.034668;27787.69922;58.09433365
15.06.2019 16:32:30,441;697.4780273;697.7993164;682.4530029;1.157207847;1.073728919;2.278769732;2.208733559;5.03702879;89.46139526;58.8589325;100.0011444;402.6000061;406.1119995;279.739502;27787.69922;58.09999466
15.06.2019 16:32:31,442;697.4780273;697.7993164;682.4530029;1.157207847;1.073728919;2.278769732;2.208733559;5.138556004;89.46139526;58.8589325;100.0011444;402.6000061;406.1119995;279.739502;27787.69922;58.09999466
15.06.2019 16:32:45,477;697.4780273;697.7993164;682.4530029;1.157207847;1.073728919;2.277828693;2.253239632;5.138556004;89.46139526;58.82585907;99.9765625;402.7200012;405.8240051;279.739502;27787.69922;58.09999466
15.06.2019 16:32:46,478;697.4780273;697.7993164;682.4530029;1.157207847;1.073728919;2.277828693;2.253239632;5.099635601;89.46139526;58.82585907;99.9765625;402.7200012;405.8240051;279.739502;27787.69922;58.09999466
15.06.2019 16:33:00,507;697.4767456;697.7993164;682.4530029;1.157207847;1.073728919;2.278769732;2.282366514;5.099635601;89.45355988;58.8589325;99.96932983;402.3599854;405.7520142;280.5514526;27787.7168;58.09999466
15.06.2019 16:33:01,510;697.4767456;697.7993164;682.4530029;1.157207847;1.073728919;2.278769732;2.282366514;4.846261501;89.45355988;58.8589325;99.96932983;402.3599854;405.7520142;280.5514526;27787.7168;58.09999466
15.06.2019 16:33:15,538;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278769732;2.245146513;4.846261501;89.45355988;58.8589325;99.97251129;402.1199951;405.6619873;279.7893372;27787.7168;58.09999466
15.06.2019 16:33:16,544;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278769732;2.245146513;5.121411324;89.45355988;58.8589325;99.97251129;402.1199951;405.6619873;279.7893372;27787.7168;58.09999466
15.06.2019 16:33:30,582;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.277828693;2.218373775;5.121411324;89.45355988;58.8589325;99.99049377;404.519989;405.9859924;280.4280701;27787.7168;58.09999466
15.06.2019 16:33:31,583;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.277828693;2.218373775;4.86271286;89.45355988;58.8589325;99.99049377;404.519989;405.9859924;280.4280701;27787.7168;58.09999466
15.06.2019 16:33:45,615;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278769732;2.249562502;4.86271286;89.45355988;58.79283905;99.96772003;403.2000122;405.9500122;279.6689758;27787.7168;58.09999466
15.06.2019 16:33:46,620;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278769732;2.249562502;5.162805557;89.45355988;58.79283905;99.96772003;403.2000122;405.9500122;279.6689758;27787.7168;58.09999466
