Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 16:34:00,654;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278455734;2.233164549;5.162805557;89.46924591;58.82585907;99.96600342;399.8399963;405.8959961;280.1460876;27787.73242;58.19313049
15.06.2019 16:34:01,658;697.4767456;697.7993164;682.4418335;1.157207847;1.073728919;2.278455734;2.233164549;4.985714912;89.46924591;58.82585907;99.96600342;399.8399963;405.8959961;280.1460876;27787.73242;58.19313049
15.06.2019 16:34:15,691;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.233164549;4.985714912;89.45355988;58.8589325;100.0069046;402.7200012;406.0580139;280.1460876;27787.73242;58.1362114
15.06.2019 16:34:16,696;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.233164549;4.99871397;89.45355988;58.8589325;100.0069046;402.7200012;406.0580139;280.1460876;27787.73242;58.1362114
15.06.2019 16:34:30,733;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278142452;2.19665432;4.99871397;89.46139526;58.8919487;100.0150299;401.0400085;405.9140015;280.1460876;27787.73242;58.19947052
15.06.2019 16:34:31,735;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278142452;2.19665432;4.972741604;89.46139526;58.8919487;100.0150299;401.0400085;405.9140015;280.1460876;27787.73242;58.19947052
15.06.2019 16:34:45,775;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278455734;2.258565664;4.972741604;89.46139526;58.8589325;100.0009995;403.2000122;405.9679871;280.1460876;27787.73242;58.19947052
15.06.2019 16:34:46,780;697.4796753;697.7993164;682.4497681;1.157207847;1.073728919;2.278455734;2.258565664;4.985714912;89.46139526;58.8589325;100.0009995;403.2000122;405.9679871;280.1460876;27787.73242;58.19947052
15.06.2019 16:35:00,807;697.4863892;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.267184973;4.985714912;89.46139526;58.8589325;100.0046616;402.8399963;405.9140015;279.5286255;27787.75;58.19947052
15.06.2019 16:35:01,809;697.4863892;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.267184973;4.697045326;89.46139526;58.8589325;100.0046616;402.8399963;405.9140015;279.5286255;27787.75;58.19947052
15.06.2019 16:35:15,841;697.4821777;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.296042204;4.697045326;89.44571686;58.8919487;100.0128098;402.3599854;406.1119995;280.1681213;27787.75;58.19947052
15.06.2019 16:35:16,844;697.4821777;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.296042204;4.965159416;89.44571686;58.8919487;100.0128098;402.3599854;406.1119995;280.1681213;27787.75;58.19947052
15.06.2019 16:35:30,877;697.4821777;697.7993164;682.4497681;1.157207847;1.073728919;2.278142452;2.235932589;4.965159416;89.46924591;58.8919487;99.95991516;402.6000061;406.1119995;280.1681213;27787.75;58.19947052
15.06.2019 16:35:45,906;697.4789429;697.7993164;682.4401245;1.157207847;1.073728919;2.278142452;2.271762848;4.965159416;89.46924591;58.8589325;100.0063858;403.3200073;406.1119995;280.1681213;27787.75;58.19947052
15.06.2019 16:36:00,940;697.4789429;697.7993164;682.4401245;1.157207847;1.073728919;2.278142452;2.251401424;4.965159416;89.46924591;58.8589325;100.0128937;401.1600037;406.1119995;280.1681213;27787.76758;58.19947052
15.06.2019 16:36:01,943;697.4789429;697.7993164;682.4401245;1.157207847;1.073728919;2.278142452;2.251401424;4.991134167;89.46924591;58.8589325;100.0128937;401.1600037;406.1119995;280.1681213;27787.76758;58.19947052
15.06.2019 16:36:15,974;697.4838257;697.7993164;682.4401245;1.157207847;1.073728919;2.278769732;2.23150301;4.991134167;89.45355988;58.8589325;100.0203705;402.9599915;406.1659851;280.1681213;27787.76758;58.19947052
15.06.2019 16:36:31,004;697.4838257;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.296952486;4.991134167;89.45355988;58.82585907;100.0009079;403.6799927;405.7879944;280.1681213;27787.76758;58.19947052
15.06.2019 16:36:46,039;697.4838257;697.7993164;682.4497681;1.157207847;1.073728919;2.277828693;2.239620209;4.991134167;89.44571686;58.82585907;100.0092468;401.3999939;405.7879944;280.1413574;27787.76758;58.19947052
15.06.2019 16:36:47,041;697.4838257;697.7993164;682.4497681;1.157207847;1.073728919;2.277828693;2.239620209;5.000338078;89.44571686;58.82585907;100.0092468;401.3999939;405.7879944;280.1413574;27787.76758;58.19947052
15.06.2019 16:37:01,081;697.4746704;697.7993164;682.4497681;1.157207847;1.073728919;2.278142452;2.323997974;5.000338078;89.46924591;58.8919487;100.0474701;400.9200134;406.0039978;280.1413574;27787.7832;58.19947052
15.06.2019 16:37:02,083;697.4746704;697.7993164;682.4497681;1.157207847;1.073728919;2.278142452;2.323997974;4.974366188;89.46924591;58.8919487;100.0474701;400.9200134;406.0039978;280.1413574;27787.7832;58.19947052
15.06.2019 16:37:16,126;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.193303585;4.974366188;89.46924591;58.8589325;100.0270691;400.7999878;405.9320068;280.0491333;27787.7832;58.19947052
15.06.2019 16:37:17,127;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.193303585;5.032054424;89.46924591;58.8589325;100.0270691;400.7999878;405.9320068;280.0491333;27787.7832;58.19947052
15.06.2019 16:37:31,165;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.324359894;5.032054424;89.46924591;58.8589325;100.0182953;402.480011;405.6260071;280.0491333;27787.7832;58.19947052
15.06.2019 16:37:46,197;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278455734;2.247539043;5.032054424;89.46139526;58.8919487;100.0297928;404.0400085;405.7520142;280.1433716;27787.7832;58.19947052
15.06.2019 16:37:47,202;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278455734;2.247539043;4.986646175;89.46139526;58.8919487;100.0297928;404.0400085;405.7520142;280.1433716;27787.7832;58.19947052
15.06.2019 16:38:01,235;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.234825373;4.986646175;89.46139526;58.8589325;100.0310287;404.1600037;405.3919983;280.1433716;27787.80078;58.19947052
15.06.2019 16:38:02,236;697.484375;697.7993164;682.4497681;1.157207847;1.073728919;2.278769732;2.234825373;4.999645233;89.46139526;58.8589325;100.0310287;404.1600037;405.3919983;280.1433716;27787.80078;58.19947052
15.06.2019 16:38:16,275;697.484375;697.8013306;682.4434814;1.157207847;1.073728919;2.277828693;2.2545259;4.999645233;89.44571686;58.8589325;100.005661;403.2000122;405.697998;280.491272;27787.80078;58.19947052
15.06.2019 16:38:17,277;697.484375;697.8013306;682.4434814;1.157207847;1.073728919;2.277828693;2.2545259;4.879993916;89.44571686;58.8589325;100.005661;403.2000122;405.697998;280.491272;27787.80078;58.19947052
15.06.2019 16:38:31,300;697.484375;697.8013306;682.4434814;1.157207847;1.073728919;2.278455734;2.267734528;4.879993916;89.46924591;58.82585907;99.97110748;403.6799927;405.697998;280.3384705;27787.80078;58.19947052
15.06.2019 16:38:32,302;697.484375;697.8013306;682.4434814;1.157207847;1.073728919;2.278455734;2.267734528;4.919541359;89.46924591;58.82585907;99.97110748;403.6799927;405.697998;280.3384705;27787.80078;58.19947052
15.06.2019 16:38:46,337;697.4814453;697.8013306;682.4434814;1.157207847;1.073728919;2.278142452;2.285652399;4.919541359;89.46924591;58.8589325;99.98995209;402.7200012;405.697998;280.3384705;27787.80078;58.19947052
15.06.2019 16:38:47,339;697.4814453;697.8013306;682.4434814;1.157207847;1.073728919;2.278142452;2.285652399;4.965586185;89.46924591;58.8589325;99.98995209;402.7200012;405.697998;280.3384705;27787.80078;58.19947052
15.06.2019 16:39:01,368;697.4888306;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.242384195;4.965586185;89.45355988;58.8589325;100.0390625;403.2000122;405.8779907;280.3384705;27787.81641;58.19947052
15.06.2019 16:39:02,372;697.4888306;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.242384195;4.991564274;89.45355988;58.8589325;100.0390625;403.2000122;405.8779907;280.3384705;27787.81641;58.19947052
15.06.2019 16:39:16,402;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.258014917;4.991564274;89.46924591;58.8589325;100.0214691;403.0799866;406.1849976;280.3384705;27787.81641;58.19947052
15.06.2019 16:39:17,404;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.258014917;4.965586185;89.46924591;58.8589325;100.0214691;403.0799866;406.1849976;280.3384705;27787.81641;58.19947052
15.06.2019 16:39:31,441;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.309677601;4.965586185;89.46139526;58.8589325;100.0138855;402.8399963;405.9320068;279.7268677;27787.81641;58.19947052
15.06.2019 16:39:32,443;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.309677601;5.201781273;89.46139526;58.8589325;100.0138855;402.8399963;405.9320068;279.7268677;27787.81641;58.19947052
15.06.2019 16:39:46,474;697.4771118;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.249562502;5.201781273;89.46139526;58.8589325;100.019249;402.2399902;405.9500122;279.7268677;27787.81641;58.19947052
15.06.2019 16:39:47,475;697.4771118;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.249562502;5.188808441;89.46139526;58.8589325;100.019249;402.2399902;405.9500122;279.7268677;27787.81641;58.19947052
15.06.2019 16:40:01,507;697.4771118;697.8013306;682.4474487;1.157207847;1.073728919;2.27908349;2.333219528;5.188808441;89.45355988;58.8589325;100.0198441;400.7999878;405.9320068;279.8330994;27787.83398;58.19947052
15.06.2019 16:40:02,509;697.4771118;697.8013306;682.4474487;1.157207847;1.073728919;2.27908349;2.333219528;5.178224564;89.45355988;58.8589325;100.0198441;400.7999878;405.9320068;279.8330994;27787.83398;58.19947052
15.06.2019 16:40:16,548;697.4822998;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.296952486;5.178224564;89.45355988;58.8589325;99.98352051;402.9599915;406.1300049;279.8330994;27787.83398;58.27386475
15.06.2019 16:40:17,549;697.4822998;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.296952486;5.108672619;89.45355988;58.8589325;99.98352051;402.9599915;406.1300049;279.8330994;27787.83398;58.27386475
15.06.2019 16:40:31,575;697.4822998;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.195909977;5.108672619;89.45355988;58.8919487;100.0377274;402.2399902;405.7879944;279.7468567;27787.83398;58.29999542
15.06.2019 16:40:32,576;697.4822998;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.195909977;5.099420071;89.45355988;58.8919487;100.0377274;402.2399902;405.7879944;279.7468567;27787.83398;58.29999542
15.06.2019 16:40:46,605;697.4749146;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.329243898;5.099420071;89.46924591;58.8589325;100.0206528;403.2000122;405.6799927;279.7468567;27787.83398;58.29999542
15.06.2019 16:40:47,607;697.4749146;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.329243898;4.915606022;89.46924591;58.8589325;100.0206528;403.2000122;405.6799927;279.7468567;27787.83398;58.29999542
15.06.2019 16:41:01,646;697.4857178;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.302046776;4.915606022;89.46924591;58.8589325;100.0010147;403.0799866;405.6799927;279.4537964;27787.84961;58.29999542
15.06.2019 16:41:02,650;697.4857178;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.302046776;5.200250149;89.46924591;58.8589325;100.0010147;403.0799866;405.6799927;279.4537964;27787.84961;58.29999542
15.06.2019 16:41:16,682;697.4857178;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.306227207;5.200250149;89.45355988;58.8589325;99.99536133;400.9200134;405.7520142;279.931427;27787.84961;58.3911972
15.06.2019 16:41:17,683;697.4857178;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.306227207;5.048907757;89.45355988;58.8589325;99.99536133;400.9200134;405.7520142;279.931427;27787.84961;58.3911972
15.06.2019 16:41:31,719;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278455734;2.248459101;5.048907757;89.46924591;58.8919487;100.0042725;404.3999939;405.4819946;279.931427;27787.84961;58.3911972
15.06.2019 16:41:32,721;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278455734;2.248459101;5.061860085;89.46924591;58.8919487;100.0042725;404.3999939;405.4819946;279.931427;27787.84961;58.3911972
15.06.2019 16:41:46,744;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278455734;2.190695524;5.061860085;89.46924591;58.8919487;100.0200348;401.7600098;405.4100037;279.931427;27787.84961;58.3911972
15.06.2019 16:42:01,783;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.246618986;5.061860085;89.45355988;58.8919487;99.99710846;403.0799866;405.6619873;280.668457;27787.86719;58.3911972
15.06.2019 16:42:02,784;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.246618986;4.795353889;89.45355988;58.8919487;99.99710846;403.0799866;405.6619873;280.668457;27787.86719;58.3911972
15.06.2019 16:42:16,808;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.287659168;4.795353889;89.46924591;58.8919487;99.9905777;404.1600037;405.5360107;279.6507874;27787.86719;58.3999939
15.06.2019 16:42:17,817;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.287659168;5.145444393;89.46924591;58.8919487;99.9905777;404.1600037;405.5360107;279.6507874;27787.86719;58.3999939
15.06.2019 16:42:31,850;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.31203723;5.145444393;89.44571686;58.8589325;99.97014618;402.480011;405.3739929;279.6121216;27787.86719;58.3999939
15.06.2019 16:42:32,852;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.31203723;5.158745766;89.44571686;58.8589325;99.97014618;402.480011;405.3739929;279.6121216;27787.86719;58.3999939
15.06.2019 16:42:46,888;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.220410347;5.158745766;89.46139526;58.8589325;99.99617767;404.0400085;405.6799927;279.9801941;27787.86719;58.3999939
15.06.2019 16:42:47,892;697.4783936;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.220410347;5.071053028;89.46139526;58.8589325;99.99617767;404.0400085;405.6799927;279.9801941;27787.86719;58.3999939
15.06.2019 16:43:01,926;697.4793701;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.31874609;5.071053028;89.46139526;58.8589325;100.0146408;400.4400024;405.1029968;279.9801941;27787.88281;58.3999939
15.06.2019 16:43:02,929;697.4793701;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.31874609;5.019132614;89.46139526;58.8589325;100.0146408;400.4400024;405.1029968;279.9801941;27787.88281;58.3999939
15.06.2019 16:43:16,957;697.4760132;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.287111759;5.019132614;89.46924591;58.8589325;99.98138428;402.3599854;405.3559875;279.6634521;27787.88281;58.3999939
15.06.2019 16:43:17,958;697.4760132;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.287111759;5.167014599;89.46924591;58.8589325;99.98138428;402.3599854;405.3559875;279.6634521;27787.88281;58.3999939
15.06.2019 16:43:31,992;697.4835205;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.25287199;5.167014599;89.46924591;58.8589325;99.98381042;401.0400085;405.5360107;279.6634521;27787.88281;58.3999939
15.06.2019 16:43:47,031;697.4790649;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.301864862;5.167014599;89.45355988;58.8589325;99.98961639;403.0799866;405.5539856;280.2194519;27787.88281;58.3999939
15.06.2019 16:43:48,033;697.4790649;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.301864862;4.949823856;89.45355988;58.8589325;99.98961639;403.0799866;405.5539856;280.2194519;27787.88281;58.3999939
15.06.2019 16:44:02,058;697.4790649;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.287659168;4.949823856;89.46924591;58.8589325;99.97675323;403.4400024;405.4460144;280.5959167;27787.90039;58.3999939
15.06.2019 16:44:03,066;697.4790649;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.287659168;4.820304871;89.46924591;58.8589325;99.97675323;403.4400024;405.4460144;280.5959167;27787.90039;58.3999939
15.06.2019 16:44:17,095;697.4846191;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.258382082;4.820304871;89.46924591;58.8589325;100.0190964;403.0799866;405.6619873;279.5496521;27787.90039;58.3999939
15.06.2019 16:44:18,097;697.4846191;697.8013306;682.4474487;1.157207847;1.073728919;2.278142452;2.258382082;5.116865635;89.46924591;58.8589325;100.0190964;403.0799866;405.6619873;279.5496521;27787.90039;58.3999939
15.06.2019 16:44:32,136;697.4763184;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.273958683;5.116865635;89.45355988;58.8589325;99.99786377;404.519989;405.6619873;280.3974915;27787.90039;58.3999939
15.06.2019 16:44:33,137;697.4763184;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.273958683;4.914561749;89.45355988;58.8589325;99.99786377;404.519989;405.6619873;280.3974915;27787.90039;58.3999939
15.06.2019 16:44:47,175;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.283462048;4.914561749;89.45355988;58.82585907;99.95806885;402.8399963;405.3739929;280.3974915;27787.90039;58.3999939
15.06.2019 16:44:48,176;697.4832764;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.283462048;5.089656353;89.45355988;58.82585907;99.95806885;402.8399963;405.3739929;280.3974915;27787.90039;58.3999939
15.06.2019 16:45:02,208;697.4797974;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.297316551;5.089656353;89.45355988;58.82585907;99.99632263;401.3999939;405.5539856;279.8883667;27787.91602;58.3999939
15.06.2019 16:45:17,248;697.4824829;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.160781145;5.089656353;89.46924591;58.79283905;99.96321106;403.9200134;405.5539856;279.8338318;27787.91602;58.3999939
15.06.2019 16:45:18,250;697.4824829;697.8013306;682.4474487;1.157207847;1.073728919;2.278769732;2.160781145;5.108424187;89.46924591;58.79283905;99.96321106;403.9200134;405.5539856;279.8338318;27787.91602;58.3999939
15.06.2019 16:45:32,284;697.4824829;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.245514631;5.108424187;89.46924591;58.8589325;99.94422913;404.3999939;405.2290039;280.416748;27787.91602;58.3999939
15.06.2019 16:45:33,291;697.4824829;697.8013306;682.4474487;1.157207847;1.073728919;2.277828693;2.245514631;4.868927956;89.46924591;58.8589325;99.94422913;404.3999939;405.2290039;280.416748;27787.91602;58.3999939
15.06.2019 16:45:47,325;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.306772232;4.868927956;89.45355988;58.82585907;99.95751953;402.8399963;405.6440125;279.4358521;27787.91602;58.3999939
15.06.2019 16:45:48,327;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.306772232;5.219388008;89.45355988;58.82585907;99.95751953;402.8399963;405.6440125;279.4358521;27787.91602;58.3999939
15.06.2019 16:46:02,353;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.163219213;5.219388008;89.45355988;58.8589325;99.96134186;402.480011;405.7340088;280.2801514;27787.93359;58.3999939
15.06.2019 16:46:03,355;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278769732;2.163219213;5.162847519;89.45355988;58.8589325;99.96134186;402.480011;405.7340088;280.2801514;27787.93359;58.3999939
15.06.2019 16:46:17,392;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278455734;2.276336432;5.162847519;89.46139526;58.8589325;99.98830414;403.0799866;405.8959961;279.6755676;27787.93359;58.3999939
15.06.2019 16:46:18,393;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278455734;2.276336432;5.149871349;89.46139526;58.8589325;99.98830414;403.0799866;405.8959961;279.6755676;27787.93359;58.3999939
15.06.2019 16:46:32,435;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278142452;2.265169144;5.149871349;89.46139526;58.8589325;99.95855713;403.3200073;405.8959961;279.8602905;27787.93359;58.3999939
15.06.2019 16:46:33,439;697.4824829;697.8013306;682.4434814;1.157207847;1.073728919;2.278142452;2.265169144;5.086329937;89.46139526;58.8589325;99.95855713;403.3200073;405.8959961;279.8602905;27787.93359;58.3999939
15.06.2019 16:46:47,468;697.4824829;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.287111759;5.086329937;89.46924591;58.8589325;99.97003937;402.9599915;405.8959961;279.8602905;27787.93359;58.49141693
15.06.2019 16:46:48,469;697.4824829;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.287111759;5.099324703;89.46924591;58.8589325;99.97003937;402.9599915;405.8959961;279.8602905;27787.93359;58.49141693
15.06.2019 16:47:02,496;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.225960016;5.099324703;89.46924591;58.8589325;99.96095276;402.1199951;406.0400085;280.3325195;27787.94922;58.49141693
15.06.2019 16:47:03,497;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.225960016;4.91092062;89.46924591;58.8589325;99.96095276;402.1199951;406.0400085;280.3325195;27787.94922;58.49141693
15.06.2019 16:47:17,527;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.318202496;4.91092062;89.46924591;58.8589325;99.98152161;402.7200012;405.8599854;280.3325195;27787.94922;58.49141693
15.06.2019 16:47:18,531;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.318202496;4.936909199;89.46924591;58.8589325;99.98152161;402.7200012;405.8599854;280.3325195;27787.94922;58.49141693
15.06.2019 16:47:32,558;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.215224504;4.936909199;89.46924591;58.8589325;99.9553299;401.3999939;405.8779907;280.3469543;27787.94922;58.49141693
15.06.2019 16:47:33,564;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.215224504;4.931945324;89.46924591;58.8589325;99.9553299;401.3999939;405.8779907;280.3469543;27787.94922;58.49141693
15.06.2019 16:47:47,587;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.306772232;4.931945324;89.46139526;58.8589325;99.96691895;403.2000122;405.8779907;279.9744873;27787.94922;58.49141693
15.06.2019 16:47:48,588;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.306772232;5.034095287;89.46139526;58.8589325;99.96691895;403.2000122;405.8779907;279.9744873;27787.94922;58.49141693
15.06.2019 16:48:02,626;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.244594336;5.034095287;89.46139526;58.8589325;99.97021484;403.5599976;405.8779907;280.271759;27787.9668;58.49141693
15.06.2019 16:48:03,627;697.4818726;697.8013306;682.4492188;1.157207847;1.073728919;2.278769732;2.244594336;4.918814182;89.46139526;58.8589325;99.97021484;403.5599976;405.8779907;280.271759;27787.9668;58.49141693
15.06.2019 16:48:17,656;697.4796143;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.180435181;4.918814182;89.45355988;58.8919487;99.96163177;403.4400024;405.9320068;280.271759;27787.9668;58.49141693
15.06.2019 16:48:18,658;697.4796143;697.8013306;682.4492188;1.157207847;1.073728919;2.278142452;2.180435181;4.931825638;89.45355988;58.8919487;99.96163177;403.4400024;405.9320068;280.271759;27787.9668;58.49141693
15.06.2019 16:48:32,686;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.278455734;2.221520901;4.931825638;89.46924591;58.82585907;99.94487762;404.0400085;406.0939941;280.271759;27787.9668;58.49999619
15.06.2019 16:48:33,688;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.278455734;2.221520901;4.944794178;89.46924591;58.82585907;99.94487762;404.0400085;406.0939941;280.271759;27787.9668;58.49999619
15.06.2019 16:48:47,729;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.278455734;2.300773621;4.944794178;89.46924591;58.8589325;99.95446777;400.5599976;405.9679871;279.3701782;27787.9668;58.49999619
15.06.2019 16:48:48,730;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.278455734;2.300773621;5.28081274;89.46924591;58.8589325;99.95446777;400.5599976;405.9679871;279.3701782;27787.9668;58.49999619
15.06.2019 16:49:02,754;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.277828693;2.300409794;5.28081274;89.46924591;58.8589325;99.95658875;402.3599854;405.8959961;279.7977905;27787.98242;58.49999619
15.06.2019 16:49:03,758;697.4796143;697.8013306;682.4450684;1.157207847;1.073728919;2.277828693;2.300409794;5.081895828;89.46924591;58.8589325;99.95658875;402.3599854;405.8959961;279.7977905;27787.98242;58.49999619
15.06.2019 16:49:17,799;697.4855957;697.8013306;682.4450684;1.157207847;1.073728919;2.277828693;2.21355629;5.081895828;89.46924591;58.8589325;99.96109009;403.4400024;405.7160034;280.3567505;27787.98242;58.49999619
15.06.2019 16:49:18,801;697.4855957;697.8013306;682.4450684;1.157207847;1.073728919;2.277828693;2.21355629;4.889577389;89.46924591;58.8589325;99.96109009;403.4400024;405.7160034;280.3567505;27787.98242;58.49999619
15.06.2019 16:49:32,840;697.4855957;697.8013306;682.4450684;1.157207847;1.073728919;2.278142452;2.24993062;4.889577389;89.45355988;58.8589325;99.97159576;401.6400146;406.0039978;280.525238;27787.98242;58.49999619
15.06.2019 16:49:33,841;697.4855957;697.8013306;682.4450684;1.157207847;1.073728919;2.278142452;2.24993062;4.844624043;89.45355988;58.8589325;99.97159576;401.6400146;406.0039978;280.525238;27787.98242;58.49999619
15.06.2019 16:49:47,871;697.4884033;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.277067661;4.844624043;89.45355988;58.8919487;100.0146561;403.7999878;405.7160034;279.8173218;27787.98242;58.49999619
15.06.2019 16:49:48,873;697.4884033;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.277067661;5.156452656;89.45355988;58.8919487;100.0146561;403.7999878;405.7160034;279.8173218;27787.98242;58.49999619
15.06.2019 16:50:02,897;697.4833374;697.8013306;682.4450684;1.157207847;1.073728919;2.278142452;2.202976942;5.156452656;89.46924591;58.8589325;99.9747467;402.7200012;405.6799927;280.0279541;27788;58.49999619
15.06.2019 16:50:03,900;697.4833374;697.8013306;682.4450684;1.157207847;1.073728919;2.278142452;2.202976942;5.05809164;89.46924591;58.8589325;99.9747467;402.7200012;405.6799927;280.0279541;27788;58.49999619
15.06.2019 16:50:17,931;697.4833374;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.267001629;5.05809164;89.45355988;58.8589325;99.95985413;402.6000061;405.8779907;280.0279541;27788;58.50254059
15.06.2019 16:50:32,959;697.4798584;697.8013306;682.4450684;1.157207847;1.073728919;2.277514696;2.249010801;5.05809164;89.45355988;58.8589325;99.95056915;401.7600098;406.0400085;280.0279541;27788;58.50254059
15.06.2019 16:50:33,964;697.4798584;697.8013306;682.4450684;1.157207847;1.073728919;2.277514696;2.249010801;5.032101631;89.45355988;58.8589325;99.95056915;401.7600098;406.0400085;280.0279541;27788;58.50254059
15.06.2019 16:50:47,993;697.4848633;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.209661484;5.032101631;89.46924591;58.8589325;99.95928955;402.7200012;405.7520142;280.0279541;27788;58.50254059
15.06.2019 16:50:48,997;697.4848633;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.209661484;5.084047794;89.46924591;58.8589325;99.95928955;402.7200012;405.7520142;280.0279541;27788;58.50254059
15.06.2019 16:51:03,031;697.4848633;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.290394306;5.084047794;89.46139526;58.82585907;99.96381378;402.1199951;405.6440125;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:04,035;697.4848633;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.290394306;5.05809164;89.46139526;58.82585907;99.96381378;402.1199951;405.6440125;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:18,075;697.4856567;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.267917633;5.05809164;89.46139526;58.82585907;99.95785522;402.480011;405.8420105;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:19,076;697.4856567;697.8013306;682.4450684;1.157207847;1.073728919;2.278769732;2.267917633;5.084047794;89.46139526;58.82585907;99.95785522;402.480011;405.8420105;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:33,108;697.4779053;697.8013306;682.4500122;1.157207847;1.073728919;2.278142452;2.280539989;5.084047794;89.45355988;58.8589325;99.96941376;401.6400146;405.8599854;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:34,113;697.4779053;697.8013306;682.4500122;1.157207847;1.073728919;2.278142452;2.280539989;5.05809164;89.45355988;58.8589325;99.96941376;401.6400146;405.8599854;280.0279541;27788.01758;58.50254059
15.06.2019 16:51:48,145;697.4898682;697.8013306;682.4500122;1.157207847;1.073728919;2.278769732;2.295495987;5.05809164;89.45355988;58.8589325;99.97021484;402.7200012;406.0220032;280.1103821;27788.01758;58.50254059
15.06.2019 16:51:49,148;697.4898682;697.8013306;682.4500122;1.157207847;1.073728919;2.278769732;2.295495987;5.029751778;89.45355988;58.8589325;99.97021484;402.7200012;406.0220032;280.1103821;27788.01758;58.50254059
15.06.2019 16:52:03,179;697.4848022;697.8013306;682.4500122;1.157207847;1.073728919;2.278455734;2.245330811;5.029751778;89.45355988;58.8589325;99.97834015;404.6400146;405.8779907;280.1103821;27788.0332;58.50254059
15.06.2019 16:52:04,181;697.4848022;697.8013306;682.4500122;1.157207847;1.073728919;2.278455734;2.245330811;5.042720795;89.45355988;58.8589325;99.97834015;404.6400146;405.8779907;280.1103821;27788.0332;58.50254059
15.06.2019 16:52:18,220;697.4813232;697.8013306;682.4500122;1.157207847;1.073728919;2.278455734;2.304046631;5.042720795;89.46139526;58.8589325;99.96331787;403.5599976;406.0759888;280.1103821;27788.0332;58.50254059
15.06.2019 16:52:33,250;697.4813232;697.8013306;682.4500122;1.157207847;1.073728919;2.278769732;2.234641075;5.042720795;89.46139526;58.82585907;99.96204376;403.7999878;406.0039978;280.1103821;27788.0332;58.53889084
15.06.2019 16:52:34,254;697.4813232;697.8013306;682.4500122;1.157207847;1.073728919;2.278769732;2.234641075;5.029751778;89.46139526;58.82585907;99.96204376;403.7999878;406.0039978;280.1103821;27788.0332;58.53889084
15.06.2019 16:52:48,290;697.4856567;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.264435768;5.029751778;89.46924591;58.82585907;99.93241882;403.3200073;405.9859924;279.9188843;27788.0332;58.53889084
15.06.2019 16:52:49,292;697.4856567;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.264435768;5.095591545;89.46924591;58.82585907;99.93241882;403.3200073;405.9859924;279.9188843;27788.0332;58.53889084
15.06.2019 16:53:03,335;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.265902281;5.095591545;89.46139526;58.82585907;99.94781494;403.0799866;406.0759888;280.3381042;27788.05078;58.59716797
15.06.2019 16:53:04,337;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.265902281;4.951442242;89.46139526;58.82585907;99.94781494;403.0799866;406.0759888;280.3381042;27788.05078;58.59716797
15.06.2019 16:53:18,369;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.220780611;4.951442242;89.46139526;58.8589325;99.9291153;401.6400146;406.3829956;280.3381042;27788.05078;58.59716797
15.06.2019 16:53:19,371;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.220780611;4.977427959;89.46139526;58.8589325;99.9291153;401.6400146;406.3829956;280.3381042;27788.05078;58.59716797
15.06.2019 16:53:33,400;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.27908349;2.216892004;4.977427959;89.46924591;58.8589325;99.93018341;404.1600037;406.0759888;279.3888245;27788.05078;58.59716797
15.06.2019 16:53:34,402;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.27908349;2.216892004;5.316685677;89.46924591;58.8589325;99.93018341;404.1600037;406.0759888;279.3888245;27788.05078;58.59716797
15.06.2019 16:53:48,438;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278769732;2.289118052;5.316685677;89.46924591;58.8589325;99.93070221;402.9599915;405.8240051;280.385498;27788.05078;58.56601334
15.06.2019 16:53:49,442;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278769732;2.289118052;4.961137295;89.46924591;58.8589325;99.93070221;402.9599915;405.8240051;280.385498;27788.05078;58.56601334
15.06.2019 16:54:03,474;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.258749247;4.961137295;89.44571686;58.8589325;99.96662903;402.9599915;406.1849976;279.6141052;27788.06641;58.56601334
15.06.2019 16:54:04,479;697.4831543;697.8013306;682.4428101;1.157207847;1.073728919;2.278142452;2.258749247;5.200405598;89.44571686;58.8589325;99.96662903;402.9599915;406.1849976;279.6141052;27788.06641;58.56601334
15.06.2019 16:54:18,508;697.4831543;697.8013306;682.4524536;1.157207847;1.073728919;2.278142452;2.230395079;5.200405598;89.46924591;58.8589325;99.95335388;402;405.9859924;279.6141052;27788.06641;58.56601334
15.06.2019 16:54:33,542;697.4831543;697.8013306;682.4524536;1.157207847;1.073728919;2.278769732;2.223001242;5.200405598;89.46924591;58.82585907;99.96154785;405.7200012;405.7160034;280.4321289;27788.06641;58.56601334
15.06.2019 16:54:34,543;697.4831543;697.8013306;682.4524536;1.157207847;1.073728919;2.278769732;2.223001242;4.880263805;89.46924591;58.82585907;99.96154785;405.7200012;405.7160034;280.4321289;27788.06641;58.56601334
15.06.2019 16:54:48,583;697.4775391;697.8013306;682.4524536;1.157207847;1.073728919;2.278455734;2.347468615;4.880263805;89.46139526;58.8589325;99.95759583;400.7999878;406.0220032;279.7857361;27788.06641;58.56601334
15.06.2019 16:54:49,585;697.4775391;697.8013306;682.4524536;1.157207847;1.073728919;2.278455734;2.347468615;5.076659203;89.46139526;58.8589325;99.95759583;400.7999878;406.0220032;279.7857361;27788.06641;58.56601334
15.06.2019 16:55:03,628;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.333038807;5.076659203;89.46139526;58.8589325;99.95012665;404.6400146;405.6799927;280.2626953;27788.08398;58.56601334
15.06.2019 16:55:04,629;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.333038807;4.912546635;89.46139526;58.8589325;99.95012665;404.6400146;405.6799927;280.2626953;27788.08398;58.56601334
15.06.2019 16:55:18,666;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.137079;4.912546635;89.46139526;58.8589325;99.9564743;402.7200012;405.428009;280.0183105;27788.08398;58.56601334
15.06.2019 16:55:19,667;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.137079;5.022622585;89.46139526;58.8589325;99.9564743;402.7200012;405.428009;280.0183105;27788.08398;58.56601334
15.06.2019 16:55:33,698;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.296224356;5.022622585;89.44571686;58.8589325;99.92817688;403.7999878;405.6260071;280.0183105;27788.08398;58.50745392
15.06.2019 16:55:34,699;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.296224356;5.009614468;89.44571686;58.8589325;99.92817688;403.7999878;405.6260071;280.0183105;27788.08398;58.50745392
15.06.2019 16:55:48,734;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.19665432;5.009614468;89.45355988;58.8919487;99.95986176;402.7200012;405.8240051;279.3146362;27788.08398;58.57013321
15.06.2019 16:55:49,739;697.484314;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.19665432;5.354992867;89.45355988;58.8919487;99.95986176;402.7200012;405.8240051;279.3146362;27788.08398;58.57013321
15.06.2019 16:56:03,768;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.332135677;5.354992867;89.45355988;58.8589325;99.96331787;402.9599915;405.8240051;279.9731445;27788.09961;58.57013321
15.06.2019 16:56:04,770;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.332135677;5.102733612;89.45355988;58.8589325;99.96331787;402.9599915;405.8240051;279.9731445;27788.09961;58.57013321
15.06.2019 16:56:18,804;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.232426167;5.102733612;89.45355988;58.8589325;99.93710327;401.8800049;405.7340088;279.8595581;27788.09961;58.57013321
15.06.2019 16:56:19,806;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278769732;2.232426167;5.141793251;89.45355988;58.8589325;99.93710327;401.8800049;405.7340088;279.8595581;27788.09961;58.57013321
15.06.2019 16:56:33,839;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.237776756;5.141793251;89.47708893;58.8589325;99.97719574;402.7200012;405.9500122;279.2461853;27788.09961;58.57013321
15.06.2019 16:56:34,844;697.4876709;697.8013306;682.4430542;1.157207847;1.073728919;2.278142452;2.237776756;5.352632523;89.47708893;58.8589325;99.97719574;402.7200012;405.9500122;279.2461853;27788.09961;58.57013321
15.06.2019 16:56:48,882;697.4876709;697.8013306;682.4522095;1.157207847;1.073728919;2.277828693;2.252504349;5.352632523;89.46139526;58.82585907;99.96022034;401.8800049;405.8240051;279.6403198;27788.09961;58.53260422
15.06.2019 16:56:49,885;697.4876709;697.8013306;682.4522095;1.157207847;1.073728919;2.277828693;2.252504349;5.204190254;89.46139526;58.82585907;99.96022034;401.8800049;405.8240051;279.6403198;27788.09961;58.53260422
15.06.2019 16:57:03,906;697.4876709;697.8013306;682.4522095;1.157207847;1.073728919;2.277828693;2.258014917;5.204190254;89.46139526;58.82585907;99.95294189;402.8399963;405.6619873;279.8830261;27788.11719;58.53260422
15.06.2019 16:57:04,915;697.4876709;697.8013306;682.4522095;1.157207847;1.073728919;2.277828693;2.258014917;5.159649372;89.46139526;58.82585907;99.95294189;402.8399963;405.6619873;279.8830261;27788.11719;58.53260422
15.06.2019 16:57:18,946;697.4836426;697.8013306;682.4522095;1.157207847;1.073728919;2.278769732;2.258749247;5.159649372;89.47708893;58.8589325;99.95211029;403.9200134;405.8599854;279.8830261;27788.11719;58.53260422
15.06.2019 16:57:33,985;697.4851074;697.8013306;682.4522095;1.157207847;1.073728919;2.278142452;2.24293685;5.159649372;89.46924591;58.8589325;99.92383575;404.0400085;405.7520142;280.254425;27788.11719;58.55820084
15.06.2019 16:57:34,986;697.4851074;697.8013306;682.4522095;1.157207847;1.073728919;2.278142452;2.24293685;4.940096378;89.46924591;58.8589325;99.92383575;404.0400085;405.7520142;280.254425;27788.11719;58.55820084
15.06.2019 16:57:49,020;697.4851074;697.8013306;682.4451904;1.157207847;1.073728919;2.278769732;2.250849724;4.940096378;89.46924591;58.8589325;99.94662476;401.1600037;405.8059998;280.1325684;27788.11719;58.59344482
15.06.2019 16:57:50,022;697.4851074;697.8013306;682.4451904;1.157207847;1.073728919;2.278769732;2.250849724;4.982009411;89.46924591;58.8589325;99.94662476;401.1600037;405.8059998;280.1325684;27788.11719;58.59344482
15.06.2019 16:58:04,045;697.4839478;697.8013306;682.4451904;1.157207847;1.073728919;2.277828693;2.321282148;4.982009411;89.46924591;58.8919487;99.96411896;402.9599915;405.5360107;279.1769714;27788.13281;58.59344482
15.06.2019 16:58:05,049;697.4839478;697.8013306;682.4451904;1.157207847;1.073728919;2.277828693;2.321282148;5.297785759;89.46924591;58.8919487;99.96411896;402.9599915;405.5360107;279.1769714;27788.13281;58.59344482
15.06.2019 16:58:19,088;697.4793091;697.8013306;682.4451904;1.157207847;1.073728919;2.278142452;2.272677898;5.297785759;89.46924591;58.8919487;99.95996094;402.1199951;405.6440125;279.3013916;27788.13281;58.57003784
15.06.2019 16:58:20,089;697.4793091;697.8013306;682.4451904;1.157207847;1.073728919;2.278142452;2.272677898;5.267936707;89.46924591;58.8919487;99.95996094;402.1199951;405.6440125;279.3013916;27788.13281;58.57003784
15.06.2019 16:58:34,130;697.4793091;697.8026123;682.4451904;1.157207847;1.073728919;2.278455734;2.253607035;5.267936707;89.45355988;58.8589325;99.94284821;403.9200134;405.3200073;280.1584778;27788.13281;58.57003784
15.06.2019 16:58:35,132;697.4793091;697.8026123;682.4451904;1.157207847;1.073728919;2.278455734;2.253607035;4.999083996;89.45355988;58.8589325;99.94284821;403.9200134;405.3200073;280.1584778;27788.13281;58.57003784
15.06.2019 16:58:49,157;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278455734;2.195537806;4.999083996;89.45355988;58.8919487;99.96033478;402.1199951;405.1749878;279.9341736;27788.13281;58.57003784
15.06.2019 16:58:50,158;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278455734;2.195537806;5.06322813;89.45355988;58.8919487;99.96033478;402.1199951;405.1749878;279.9341736;27788.13281;58.57003784
15.06.2019 16:59:04,188;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278769732;2.266085386;5.06322813;89.45355988;58.8589325;99.96160889;402.9599915;405.3559875;280.0150757;27788.15039;58.51758194
15.06.2019 16:59:05,190;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278769732;2.266085386;5.048389435;89.45355988;58.8589325;99.96160889;402.9599915;405.3559875;280.0150757;27788.15039;58.51758194
15.06.2019 16:59:19,228;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278769732;2.25746417;5.048389435;89.46924591;58.8919487;99.96852112;402.3599854;405.1029968;279.6527405;27788.15039;58.51758194
15.06.2019 16:59:20,231;697.4887085;697.8026123;682.4451904;1.157207847;1.073728919;2.278769732;2.25746417;5.205961704;89.46924591;58.8919487;99.96852112;402.3599854;405.1029968;279.6527405;27788.15039;58.51758194
15.06.2019 16:59:34,258;697.4887085;697.8026123;682.4554443;1.157207847;1.073728919;2.277828693;2.265718937;5.205961704;89.45355988;58.82585907;99.95101166;405.1199951;405.1029968;280.2165222;27788.15039;58.51758194
15.06.2019 16:59:35,268;697.4887085;697.8026123;682.4554443;1.157207847;1.073728919;2.277828693;2.265718937;4.99914217;89.45355988;58.82585907;99.95101166;405.1199951;405.1029968;280.2165222;27788.15039;58.51758194
15.06.2019 16:59:49,293;697.4887085;697.8026123;682.4554443;1.157207847;1.073728919;2.277828693;2.246066809;4.99914217;89.46139526;58.8919487;99.95207977;401.2799988;404.9410095;279.31604;27788.15039;58.59026337
15.06.2019 16:59:50,295;697.4887085;697.8026123;682.4554443;1.157207847;1.073728919;2.277828693;2.246066809;5.308750153;89.46139526;58.8919487;99.95207977;401.2799988;404.9410095;279.31604;27788.15039;58.59026337
15.06.2019 17:00:04,329;697.4824829;697.8026123;682.4404297;1.157207847;1.073728919;2.278769732;2.292217016;5.308750153;89.46139526;58.8589325;99.93579865;405.3599854;404.7789917;279.31604;27788.16602;58.52270889
15.06.2019 17:00:05,331;697.4824829;697.8026123;682.4404297;1.157207847;1.073728919;2.278769732;2.292217016;5.321709156;89.46139526;58.8589325;99.93579865;405.3599854;404.7789917;279.31604;27788.16602;58.52270889
15.06.2019 17:00:19,366;697.487793;697.8026123;682.4404297;1.157207847;1.073728919;2.278455734;2.279626369;5.321709156;89.46139526;58.8589325;99.93530273;404.3999939;405.0310059;279.31604;27788.16602;58.52270889
15.06.2019 17:00:20,367;697.487793;697.8026123;682.4404297;1.157207847;1.073728919;2.278455734;2.279626369;5.334635258;89.46139526;58.8589325;99.93530273;404.3999939;405.0310059;279.31604;27788.16602;58.52270889
15.06.2019 17:00:34,395;697.487793;697.8026123;682.4404297;1.157207847;1.073728919;2.278142452;2.29112339;5.334635258;89.46924591;58.8589325;99.93356323;403.2000122;404.7969971;279.6954346;27788.16602;58.56349564
15.06.2019 17:00:35,396;697.487793;697.8026123;682.4404297;1.157207847;1.073728919;2.278142452;2.29112339;5.191293716;89.46924591;58.8589325;99.93356323;403.2000122;404.7969971;279.6954346;27788.16602;58.56349564
15.06.2019 17:00:49,432;697.4810791;697.8026123;682.4518433;1.157207847;1.073728919;2.278769732;2.196096182;5.191293716;89.45355988;58.8589325;99.96443939;403.4400024;405.2829895;279.6954346;27788.16602;58.51774597
15.06.2019 17:00:50,433;697.4810791;697.8026123;682.4518433;1.157207847;1.073728919;2.278769732;2.196096182;5.095406055;89.45355988;58.8589325;99.96443939;403.4400024;405.2829895;279.6954346;27788.16602;58.51774597
15.06.2019 17:01:04,475;697.4810791;697.8026123;682.4518433;1.157207847;1.073728919;2.278142452;2.265352249;5.095406055;89.44571686;58.8589325;99.97283173;401.519989;405.1570129;279.421936;27788.18359;58.59205627
15.06.2019 17:01:05,476;697.4810791;697.8026123;682.4518433;1.157207847;1.073728919;2.278142452;2.265352249;5.189523697;89.44571686;58.8589325;99.97283173;401.519989;405.1570129;279.421936;27788.18359;58.59205627
15.06.2019 17:01:19,504;697.4859619;697.8026123;682.4518433;1.157207847;1.073728919;2.278769732;2.155900955;5.189523697;89.46924591;58.8919487;99.95900726;402.480011;404.9769897;279.421936;27788.18359;58.59205627
15.06.2019 17:01:20,505;697.4859619;697.8026123;682.4518433;1.157207847;1.073728919;2.278769732;2.155900955;5.215444565;89.46924591;58.8919487;99.95900726;402.480011;404.9769897;279.421936;27788.18359;58.59205627
15.06.2019 17:01:34,538;697.4781494;697.8026123;682.449646;1.157207847;1.073728919;2.278769732;2.24919486;5.215444565;89.46924591;58.8589325;100.0035553;401.3999939;405.4639893;279.421936;27788.18359;58.59205627
15.06.2019 17:01:35,540;697.4781494;697.8026123;682.449646;1.157207847;1.073728919;2.278769732;2.24919486;5.189523697;89.46924591;58.8589325;100.0035553;401.3999939;405.4639893;279.421936;27788.18359;58.59205627
15.06.2019 17:01:49,574;697.4816895;697.8026123;682.449646;1.157207847;1.073728919;2.278769732;2.320557833;5.189523697;89.44571686;58.8919487;99.93227386;401.1600037;405.428009;280.0380554;27788.18359;58.59205627
15.06.2019 17:01:50,576;697.4816895;697.8026123;682.449646;1.157207847;1.073728919;2.278769732;2.320557833;5.216768742;89.44571686;58.8919487;99.93227386;401.1600037;405.428009;280.0380554;27788.18359;58.59205627
15.06.2019 17:02:04,600;697.4855957;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.245146513;5.216768742;89.45355988;58.8589325;99.93772888;403.3200073;404.9769897;279.4180908;27788.19922;58.59205627
15.06.2019 17:02:05,605;697.4855957;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.245146513;5.190847874;89.45355988;58.8589325;99.93772888;403.3200073;404.9769897;279.4180908;27788.19922;58.59205627
15.06.2019 17:02:19,641;697.4886475;697.8026123;682.449646;1.157207847;1.073728919;2.277828693;2.223556042;5.190847874;89.46139526;58.8589325;99.98834229;403.0799866;405.428009;279.9445801;27788.19922;58.59205627
15.06.2019 17:02:20,643;697.4886475;697.8026123;682.449646;1.157207847;1.073728919;2.277828693;2.223556042;5.084444046;89.46139526;58.8589325;99.98834229;403.0799866;405.428009;279.9445801;27788.19922;58.59205627
15.06.2019 17:02:34,683;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.27908349;2.256729603;5.084444046;89.46139526;58.8919487;99.96537781;403.5599976;405.3739929;279.7137146;27788.19922;58.59205627
15.06.2019 17:02:35,685;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.27908349;2.256729603;5.202709198;89.46139526;58.8919487;99.96537781;403.5599976;405.3739929;279.7137146;27788.19922;58.59205627
15.06.2019 17:02:49,718;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.243489265;5.202709198;89.45355988;58.8919487;99.98815918;403.6799927;404.9769897;279.9628296;27788.19922;58.59205627
15.06.2019 17:02:50,722;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.243489265;5.078177929;89.45355988;58.8919487;99.98815918;403.6799927;404.9769897;279.9628296;27788.19922;58.59205627
15.06.2019 17:03:04,753;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.241462946;5.078177929;89.45355988;58.8919487;100.0229568;405;405.2109985;279.5238953;27788.2168;58.59205627
15.06.2019 17:03:05,754;697.4829102;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.241462946;5.216142654;89.45355988;58.8919487;100.0229568;405;405.2109985;279.5238953;27788.2168;58.59205627
15.06.2019 17:03:19,794;697.489502;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.2956779;5.216142654;89.46924591;58.8589325;100.025528;403.0799866;405.302002;280.4132996;27788.2168;58.62313843
