Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 17:03:20,795;697.489502;697.8026123;682.449646;1.157207847;1.073728919;2.278142452;2.2956779;4.923271179;89.46924591;58.8589325;100.025528;403.0799866;405.302002;280.4132996;27788.2168;58.62313843
15.06.2019 17:03:34,832;697.489502;697.8026123;682.4419556;1.157207847;1.073728919;2.278142452;2.215409756;4.923271179;89.46139526;58.8919487;100.0211258;403.3200073;405.4639893;279.4196472;27788.2168;58.62313843
15.06.2019 17:03:35,837;697.489502;697.8026123;682.4419556;1.157207847;1.073728919;2.278142452;2.215409756;5.109713078;89.46139526;58.8919487;100.0211258;403.3200073;405.4639893;279.4196472;27788.2168;58.62313843
15.06.2019 17:03:49,868;697.4840088;697.8026123;682.4419556;1.157207847;1.073728919;2.278142452;2.205949068;5.109713078;89.46139526;58.8919487;100.0210571;401.7600098;405.6260071;279.8710938;27788.2168;58.67941284
15.06.2019 17:04:04,899;697.4874878;697.8026123;682.4419556;1.157207847;1.073728919;2.278142452;2.271762848;5.109713078;89.45355988;58.8589325;100.037674;401.8800049;405.6260071;279.8710938;27788.23242;58.67941284
15.06.2019 17:04:19,937;697.4797974;697.8026123;682.4419556;1.157207847;1.073728919;2.278769732;2.278529882;5.109713078;89.46924591;58.8589325;100.0463562;403.4400024;405.6260071;280.0143738;27788.23242;58.69999313
15.06.2019 17:04:20,938;697.4797974;697.8026123;682.4419556;1.157207847;1.073728919;2.278769732;2.278529882;5.08641243;89.46924591;58.8589325;100.0463562;403.4400024;405.6260071;280.0143738;27788.23242;58.69999313
15.06.2019 17:04:34,973;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.280357361;5.08641243;89.46924591;58.8589325;100.0124207;404.1600037;405.2470093;280.0143738;27788.23242;58.69999313
15.06.2019 17:04:35,977;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.280357361;5.060456276;89.46924591;58.8589325;100.0124207;404.1600037;405.2470093;280.0143738;27788.23242;58.69999313
15.06.2019 17:04:50,006;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.252688169;5.060456276;89.45355988;58.8589325;100.039711;402.480011;405.7160034;279.6760864;27788.23242;58.69999313
15.06.2019 17:04:51,007;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.252688169;5.176782131;89.45355988;58.8589325;100.039711;402.480011;405.7160034;279.6760864;27788.23242;58.69999313
15.06.2019 17:05:05,040;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.27651906;5.176782131;89.45355988;58.8919487;100.0314407;402.8399963;405.0310059;280.1907959;27788.25;58.69999313
15.06.2019 17:05:06,044;697.4893188;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.27651906;4.999794483;89.45355988;58.8919487;100.0314407;402.8399963;405.0310059;280.1907959;27788.25;58.69999313
15.06.2019 17:05:20,080;697.489624;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.203720093;4.999794483;89.44571686;58.82585907;100.0309906;402.9599915;405.1390076;279.8878479;27788.25;58.69999313
15.06.2019 17:05:21,085;697.489624;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.203720093;5.090981483;89.44571686;58.82585907;100.0309906;402.9599915;405.1390076;279.8878479;27788.25;58.69999313
15.06.2019 17:05:35,120;697.489624;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.332677603;5.090981483;89.46139526;58.8589325;99.99424744;401.2799988;405.3739929;279.8878479;27788.25;58.69999313
15.06.2019 17:05:36,122;697.489624;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.332677603;5.103954315;89.46139526;58.8589325;99.99424744;401.2799988;405.3739929;279.8878479;27788.25;58.69999313
15.06.2019 17:05:50,149;697.484436;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.231318235;5.103954315;89.46139526;58.8589325;100.0091171;401.7600098;405.1749878;279.3474731;27788.25;58.69999313
15.06.2019 17:05:51,153;697.484436;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.231318235;5.315658092;89.46139526;58.8589325;100.0091171;401.7600098;405.1749878;279.3474731;27788.25;58.69999313
15.06.2019 17:06:05,192;697.486145;697.8026123;682.4459229;1.157207847;1.073728919;2.277828693;2.175015926;5.315658092;89.46139526;58.8589325;99.99649048;403.0799866;405.571991;279.3474731;27788.26758;58.69999313
15.06.2019 17:06:06,194;697.486145;697.8026123;682.4459229;1.157207847;1.073728919;2.277828693;2.175015926;5.302708626;89.46139526;58.8589325;99.99649048;403.0799866;405.571991;279.3474731;27788.26758;58.69999313
15.06.2019 17:06:20,221;697.486145;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.269566059;5.302708626;89.46139526;58.8589325;100.0054474;403.3200073;405.5;279.3652954;27788.26758;58.69999313
15.06.2019 17:06:21,225;697.486145;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.269566059;5.309538841;89.46139526;58.8589325;100.0054474;403.3200073;405.5;279.3652954;27788.26758;58.69999313
15.06.2019 17:06:35,253;697.4824829;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.321463346;5.309538841;89.45355988;58.8589325;100.0104523;401.2799988;405.6080017;279.8459778;27788.26758;58.69999313
15.06.2019 17:06:36,254;697.4824829;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.321463346;5.118366241;89.45355988;58.8589325;100.0104523;401.2799988;405.6080017;279.8459778;27788.26758;58.69999313
15.06.2019 17:06:50,285;697.4872437;697.8026123;682.4459229;1.157207847;1.073728919;2.277828693;2.281087875;5.118366241;89.46924591;58.82585907;100.018959;402.480011;405.7520142;279.8459778;27788.26758;58.69999313
15.06.2019 17:07:05,329;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.277828693;2.298590422;5.118366241;89.46924591;58.8589325;100.035881;402.1199951;405.6080017;279.2924194;27788.2832;58.69999313
15.06.2019 17:07:06,334;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.277828693;2.298590422;5.295751095;89.46924591;58.8589325;100.035881;402.1199951;405.6080017;279.2924194;27788.2832;58.69999313
15.06.2019 17:07:20,368;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.198700905;5.295751095;89.47708893;58.8589325;100.011673;402.9599915;405.5899963;279.2924194;27788.2832;58.69999313
15.06.2019 17:07:21,369;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.198700905;5.308704853;89.47708893;58.8589325;100.011673;402.9599915;405.5899963;279.2924194;27788.2832;58.69999313
15.06.2019 17:07:35,394;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.304409981;5.308704853;89.45355988;58.8589325;100.0366287;403.3200073;405.5180054;280.2415466;27788.2832;58.69999313
15.06.2019 17:07:36,399;697.4885864;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.304409981;5.021288395;89.45355988;58.8589325;100.0366287;403.3200073;405.5180054;280.2415466;27788.2832;58.69999313
15.06.2019 17:07:50,439;697.4863281;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.279261112;5.021288395;89.45355988;58.8589325;100.0258179;401.519989;405.4639893;279.655365;27788.2832;58.69999313
15.06.2019 17:07:51,444;697.4863281;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.279261112;5.2098279;89.45355988;58.8589325;100.0258179;401.519989;405.4639893;279.655365;27788.2832;58.69999313
15.06.2019 17:08:05,481;697.4803467;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.262969017;5.2098279;89.46924591;58.8589325;100.0295944;402.8399963;405.4819946;279.655365;27788.30078;58.69999313
15.06.2019 17:08:20,515;697.4901733;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.221890926;5.2098279;89.46924591;58.8589325;100.0099487;402.3599854;405.2290039;279.8528748;27788.30078;58.69999313
15.06.2019 17:08:21,517;697.4901733;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.221890926;5.115988731;89.46924591;58.8589325;100.0099487;402.3599854;405.2290039;279.8528748;27788.30078;58.69999313
15.06.2019 17:08:35,546;697.4901733;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.293856621;5.115988731;89.46924591;58.8589325;99.96697235;400.9200134;405.2290039;279.8528748;27788.30078;58.69999313
15.06.2019 17:08:36,547;697.4901733;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.293856621;5.141919613;89.46924591;58.8589325;99.96697235;400.9200134;405.2290039;279.8528748;27788.30078;58.69999313
15.06.2019 17:08:50,579;697.4880981;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.208733559;5.141919613;89.45355988;58.82585907;99.99138641;404.0400085;405.0310059;279.1765442;27788.30078;58.69999313
15.06.2019 17:08:51,581;697.4880981;697.8026123;682.4459229;1.157207847;1.073728919;2.278769732;2.208733559;5.374416351;89.45355988;58.82585907;99.99138641;404.0400085;405.0310059;279.1765442;27788.30078;58.69999313
15.06.2019 17:09:05,606;697.4815063;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.197398663;5.374416351;89.45355988;58.8589325;100.0030212;401.8800049;405.3380127;279.8805847;27788.31641;58.69999313
15.06.2019 17:09:06,614;697.4815063;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.197398663;5.106455803;89.45355988;58.8589325;100.0030212;401.8800049;405.3380127;279.8805847;27788.31641;58.69999313
15.06.2019 17:09:20,642;697.4865723;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.250114202;5.106455803;89.45355988;58.92496872;99.99822998;403.9200134;405.3380127;280.2047729;27788.31641;58.69999313
15.06.2019 17:09:21,643;697.4865723;697.8026123;682.4459229;1.157207847;1.073728919;2.278142452;2.250114202;4.994976997;89.45355988;58.92496872;99.99822998;403.9200134;405.3380127;280.2047729;27788.31641;58.69999313
15.06.2019 17:09:35,677;697.4841919;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.279626369;4.994976997;89.45355988;58.8919487;99.97566223;401.519989;405.7160034;279.2983398;27788.31641;58.69999313
15.06.2019 17:09:36,678;697.4841919;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.279626369;5.236964703;89.45355988;58.8919487;99.97566223;401.519989;405.7160034;279.2983398;27788.31641;58.69999313
15.06.2019 17:09:50,715;697.4906616;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.2545259;5.236964703;89.46924591;58.8919487;99.9941864;401.3999939;405.302002;279.5010681;27788.31641;58.69999313
15.06.2019 17:09:51,720;697.4906616;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.2545259;5.262872219;89.46924591;58.8919487;99.9941864;401.3999939;405.302002;279.5010681;27788.31641;58.69999313
15.06.2019 17:10:05,748;697.4846802;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.232795238;5.262872219;89.46139526;58.8589325;99.9933548;401.2799988;405.3739929;280.4191895;27788.33398;58.69999313
15.06.2019 17:10:06,749;697.4846802;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.232795238;4.947239876;89.46139526;58.8589325;99.9933548;401.2799988;405.3739929;280.4191895;27788.33398;58.69999313
15.06.2019 17:10:20,787;697.4846802;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.247723103;4.947239876;89.46139526;58.8589325;99.98698425;402.480011;405.4100037;279.1524658;27788.33398;58.69999313
15.06.2019 17:10:21,789;697.4846802;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.247723103;5.356820583;89.46139526;58.8589325;99.98698425;402.480011;405.4100037;279.1524658;27788.33398;58.69999313
15.06.2019 17:10:35,824;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.207063198;5.356820583;89.46924591;58.8919487;99.96272278;402.480011;405.0490112;279.5181274;27788.33398;58.69999313
15.06.2019 17:10:36,828;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.207063198;5.231082916;89.46924591;58.8919487;99.96272278;402.480011;405.0490112;279.5181274;27788.33398;58.69999313
15.06.2019 17:10:50,862;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.296042204;5.231082916;89.45355988;58.8919487;99.97631836;401.7600098;405.2829895;280.060791;27788.33398;58.69999313
15.06.2019 17:10:51,863;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.296042204;5.044492245;89.45355988;58.8919487;99.97631836;401.7600098;405.2829895;280.060791;27788.33398;58.69999313
15.06.2019 17:11:05,894;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.284557104;5.044492245;89.45355988;58.8919487;99.97019196;402.6000061;405.1390076;280.1359863;27788.34961;58.69999313
15.06.2019 17:11:06,897;697.4882202;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.284557104;5.018623829;89.45355988;58.8919487;99.97019196;402.6000061;405.1390076;280.1359863;27788.34961;58.69999313
15.06.2019 17:11:20,929;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.244594336;5.018623829;89.46924591;58.8589325;99.95149994;402;404.9769897;279.2825623;27788.34961;58.69999313
15.06.2019 17:11:21,931;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278142452;2.244594336;5.312086105;89.46924591;58.8589325;99.95149994;402;404.9769897;279.2825623;27788.34961;58.69999313
15.06.2019 17:11:35,962;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.284374714;5.312086105;89.46924591;58.8919487;99.96160126;405;404.9769897;279.7729187;27788.34961;58.69999313
15.06.2019 17:11:36,963;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.284374714;5.169413567;89.46924591;58.8919487;99.96160126;405;404.9769897;279.7729187;27788.34961;58.69999313
15.06.2019 17:11:51,000;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278455734;2.24919486;5.169413567;89.45355988;58.8589325;99.97141266;402.480011;405.0310059;279.7729187;27788.34961;58.69999313
15.06.2019 17:11:52,004;697.4912109;697.8043823;682.4459229;1.157207847;1.073728919;2.278455734;2.24919486;5.156434059;89.45355988;58.8589325;99.97141266;402.480011;405.0310059;279.7729187;27788.34961;58.69999313
15.06.2019 17:12:06,040;697.4852905;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.129716635;5.156434059;89.45355988;58.8589325;99.9536438;403.4400024;404.9590149;279.7729187;27788.36719;58.69999313
15.06.2019 17:12:07,042;697.4852905;697.8043823;682.4459229;1.157207847;1.073728919;2.278769732;2.129716635;5.180045605;89.45355988;58.8589325;99.9536438;403.4400024;404.9590149;279.7729187;27788.36719;58.69999313
15.06.2019 17:12:21,082;697.4852905;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.171648502;5.180045605;89.46924591;58.8589325;99.99146271;402;405.1210022;279.3859558;27788.36719;58.69999313
15.06.2019 17:12:22,083;697.4852905;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.171648502;5.338921547;89.46924591;58.8589325;99.99146271;402;405.1210022;279.3859558;27788.36719;58.69999313
15.06.2019 17:12:36,125;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.27908349;2.28638196;5.338921547;89.44571686;58.8919487;99.96615601;401.1600037;405.0130005;280.0493774;27788.36719;58.69999313
15.06.2019 17:12:37,126;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.27908349;2.28638196;5.123922825;89.44571686;58.8919487;99.96615601;401.1600037;405.0130005;280.0493774;27788.36719;58.69999313
15.06.2019 17:12:51,150;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.266085386;5.123922825;89.46924591;58.8919487;99.97612762;404.3999939;405.2290039;279.5938416;27788.36719;58.69999313
15.06.2019 17:12:52,152;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.266085386;5.241590977;89.46924591;58.8919487;99.97612762;404.3999939;405.2290039;279.5938416;27788.36719;58.69999313
15.06.2019 17:13:06,183;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.276336432;5.241590977;89.46924591;58.8919487;99.99315643;402.3599854;405.2109985;279.5938416;27788.38281;58.69999313
15.06.2019 17:13:07,188;697.4887085;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.276336432;5.267497063;89.46924591;58.8919487;99.99315643;402.3599854;405.2109985;279.5938416;27788.38281;58.69999313
15.06.2019 17:13:21,221;697.4810181;697.8043823;682.4459229;1.157996058;1.073728919;2.277828693;2.333580732;5.267497063;89.46924591;58.8919487;99.98908997;404.3999939;404.7430115;279.9387207;27788.38281;58.69999313
15.06.2019 17:13:22,223;697.4810181;697.8043823;682.4459229;1.157996058;1.073728919;2.277828693;2.333580732;5.110063553;89.46924591;58.8919487;99.98908997;404.3999939;404.7430115;279.9387207;27788.38281;58.69999313
15.06.2019 17:13:36,254;697.4874268;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.276153564;5.110063553;89.45355988;58.8919487;99.99046326;400.9200134;404.8510132;279.3723145;27788.38281;58.69999313
15.06.2019 17:13:37,255;697.4874268;697.8043823;682.4459229;1.157996058;1.073728919;2.278769732;2.276153564;5.317727089;89.45355988;58.8919487;99.99046326;400.9200134;404.8510132;279.3723145;27788.38281;58.69999313
15.06.2019 17:13:51,291;697.4874268;697.8043823;682.4459229;1.157996058;1.073728919;2.278142452;2.226329803;5.317727089;89.45355988;58.8919487;100.0033875;403.0799866;404.9410095;279.4749756;27788.38281;58.69999313
15.06.2019 17:13:52,294;697.4874268;697.8043823;682.4459229;1.157996058;1.073728919;2.278142452;2.226329803;5.282444477;89.45355988;58.8919487;100.0033875;403.0799866;404.9410095;279.4749756;27788.38281;58.69999313
15.06.2019 17:14:06,330;697.4911499;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.29786253;5.282444477;89.45355988;58.8919487;99.96576691;402.1199951;404.7430115;279.4749756;27788.40039;58.69999313
15.06.2019 17:14:07,331;697.4911499;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.29786253;5.308339119;89.45355988;58.8919487;99.96576691;402.1199951;404.7430115;279.4749756;27788.40039;58.69999313
15.06.2019 17:14:21,366;697.4846191;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.253974676;5.308339119;89.46924591;58.8919487;99.98386383;403.4400024;404.5450134;279.4749756;27788.40039;58.69999313
15.06.2019 17:14:22,367;697.4846191;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.253974676;5.279907227;89.46924591;58.8919487;99.98386383;403.4400024;404.5450134;279.4749756;27788.40039;58.69999313
15.06.2019 17:14:36,394;697.4846191;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.215409756;5.279907227;89.45355988;58.8589325;99.99297333;402.1199951;405.0849915;279.7906799;27788.40039;58.69999313
15.06.2019 17:14:37,395;697.4846191;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.215409756;5.145467281;89.45355988;58.8589325;99.99297333;402.1199951;405.0849915;279.7906799;27788.40039;58.69999313
15.06.2019 17:14:51,428;697.4873657;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.234087229;5.145467281;89.45355988;58.8589325;100.0194321;401.3999939;405.3559875;279.4481506;27788.40039;58.69999313
15.06.2019 17:14:52,431;697.4873657;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.234087229;5.289125919;89.45355988;58.8589325;100.0194321;401.3999939;405.3559875;279.4481506;27788.40039;58.69999313
15.06.2019 17:15:06,455;697.4796143;697.8043823;682.4459229;1.157996058;1.077461362;2.278455734;2.233533621;5.289125919;89.46139526;58.8919487;99.96940613;402;405.3559875;279.6506348;27788.41602;58.69999313
15.06.2019 17:15:07,463;697.4796143;697.8043823;682.4459229;1.157996058;1.077461362;2.278455734;2.233533621;5.193612099;89.46139526;58.8919487;99.96940613;402;405.3559875;279.6506348;27788.41602;58.69999313
15.06.2019 17:15:21,498;697.4896851;697.8043823;682.4459229;1.157996058;1.077461362;2.277828693;2.212073088;5.193612099;89.46139526;58.8919487;100.0140228;399.9599915;405.4100037;279.0526733;27788.41602;58.69999313
15.06.2019 17:15:22,499;697.4896851;697.8043823;682.4459229;1.157996058;1.077461362;2.277828693;2.212073088;5.386258602;89.46139526;58.8919487;100.0140228;399.9599915;405.4100037;279.0526733;27788.41602;58.69999313
15.06.2019 17:15:36,539;697.4819336;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.339898586;5.386258602;89.45355988;58.8919487;99.98029327;403.6799927;405.4100037;279.0526733;27788.41602;58.69999313
15.06.2019 17:15:37,541;697.4819336;697.8043823;682.4459229;1.157996058;1.077461362;2.278769732;2.339898586;5.425059319;89.45355988;58.8919487;99.98029327;403.6799927;405.4100037;279.0526733;27788.41602;58.69999313
15.06.2019 17:15:51,579;697.4890137;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.320376635;5.425059319;89.46924591;58.8589325;100.0111694;402.3599854;405.4460144;279.8619385;27788.41602;58.69999313
15.06.2019 17:15:52,582;697.4890137;697.8043823;682.4459229;1.157996058;1.077461362;2.278142452;2.320376635;5.107976913;89.46924591;58.8589325;100.0111694;402.3599854;405.4460144;279.8619385;27788.41602;58.69999313
15.06.2019 17:16:06,614;697.4890137;697.8043823;682.4459229;1.157996058;1.077461362;2.277828693;2.225035667;5.107976913;89.46139526;58.92496872;100.0060654;400.9200134;405.2290039;279.8619385;27788.43359;58.69999313
15.06.2019 17:16:21,651;697.4830322;697.8043823;682.4508057;1.157996058;1.077461362;2.278769732;2.312400341;5.107976913;89.46139526;58.8589325;99.99481201;400.5599976;405.2290039;279.8619385;27788.43359;58.69999313
15.06.2019 17:16:22,652;697.4830322;697.8043823;682.4508057;1.157996058;1.077461362;2.278769732;2.312400341;5.146903038;89.46139526;58.8589325;99.99481201;400.5599976;405.2290039;279.8619385;27788.43359;58.69999313
15.06.2019 17:16:36,688;697.4894409;697.8043823;682.4508057;1.157996058;1.075501084;2.278142452;2.290394306;5.146903038;89.47708893;58.8919487;100.0072937;402;405.2109985;279.5733337;27788.43359;58.69999313
15.06.2019 17:16:37,690;697.4894409;697.8043823;682.4508057;1.157996058;1.075501084;2.278142452;2.290394306;5.246100903;89.47708893;58.8919487;100.0072937;402;405.2109985;279.5733337;27788.43359;58.69999313
15.06.2019 17:16:51,728;697.4894409;697.8043823;682.4508057;1.157996058;1.075501084;2.277828693;2.287111759;5.246100903;89.46924591;58.8919487;99.9921875;403.4400024;405.302002;280.2891235;27788.43359;58.69999313
15.06.2019 17:16:52,732;697.4894409;697.8043823;682.4508057;1.157996058;1.075501084;2.277828693;2.287111759;4.961077213;89.46924591;58.8919487;99.9921875;403.4400024;405.302002;280.2891235;27788.43359;58.69999313
15.06.2019 17:17:06,765;697.4794922;697.8043823;682.4508057;1.157996058;1.075501084;2.278769732;2.289118052;4.961077213;89.44571686;58.8589325;99.99497986;402.3599854;405.7160034;280.0138855;27788.44922;58.69999313
15.06.2019 17:17:07,766;697.4794922;697.8043823;682.4508057;1.157996058;1.075501084;2.278769732;2.289118052;5.094667435;89.44571686;58.8589325;99.99497986;402.3599854;405.7160034;280.0138855;27788.44922;58.69999313
15.06.2019 17:17:21,794;697.4829102;697.8043823;682.4413452;1.157996058;1.075501084;2.278142452;2.259116411;5.094667435;89.45355988;58.8919487;99.99098969;401.7600098;405.6080017;280.0138855;27788.44922;58.69999313
15.06.2019 17:17:36,831;697.4829102;697.8043823;682.4413452;1.157996058;1.075501084;2.278769732;2.247723103;5.094667435;89.46924591;58.8589325;99.96251678;402.2399902;405.5539856;280.2953491;27788.44922;58.69999313
15.06.2019 17:17:37,833;697.4829102;697.8043823;682.4413452;1.157996058;1.075501084;2.278769732;2.247723103;4.997914791;89.46924591;58.8589325;99.96251678;402.2399902;405.5539856;280.2953491;27788.44922;58.69999313
15.06.2019 17:17:51,862;697.4855347;697.8043823;682.4451294;1.157996058;1.075501084;2.278769732;2.233164549;4.997914791;89.46924591;58.8919487;99.98969269;401.8800049;405.6799927;279.8276978;27788.44922;58.69999313
15.06.2019 17:17:52,866;697.4855347;697.8043823;682.4451294;1.157996058;1.075501084;2.278769732;2.233164549;5.158664703;89.46924591;58.8919487;99.98969269;401.8800049;405.6799927;279.8276978;27788.44922;58.69999313
15.06.2019 17:18:06,893;697.4855347;697.8043823;682.4451294;1.157996058;1.075501084;2.277828693;2.302410364;5.158664703;89.44571686;58.8919487;100.0067291;401.3999939;405.571991;280.4946594;27788.4668;58.69999313
15.06.2019 17:18:07,896;697.4855347;697.8043823;682.4451294;1.157996058;1.075501084;2.277828693;2.302410364;4.929397583;89.44571686;58.8919487;100.0067291;401.3999939;405.571991;280.4946594;27788.4668;58.69999313
15.06.2019 17:18:21,933;697.4921265;697.8043823;682.4451294;1.157996058;1.075501084;2.278142452;2.260584354;4.929397583;89.46924591;58.8589325;100.0078888;403.0799866;405.2290039;279.3718262;27788.4668;58.69999313
15.06.2019 17:18:22,934;697.4921265;697.8043823;682.4451294;1.157996058;1.075501084;2.278142452;2.260584354;5.289475441;89.46924591;58.8589325;100.0078888;403.0799866;405.2290039;279.3718262;27788.4668;58.69999313
15.06.2019 17:18:36,970;697.4842529;697.8015747;682.4451294;1.157996058;1.075501084;2.278769732;2.266452074;5.289475441;89.45355988;58.82585907;99.96899414;403.0799866;405.0849915;280.1343384;27788.4668;58.69999313
15.06.2019 17:18:37,972;697.4842529;697.8015747;682.4451294;1.157996058;1.075501084;2.278769732;2.266452074;5.053262711;89.45355988;58.82585907;99.96899414;403.0799866;405.0849915;280.1343384;27788.4668;58.69999313
15.06.2019 17:18:52,002;697.4842529;697.8015747;682.4451294;1.157996058;1.075501084;2.277828693;2.282731771;5.053262711;89.47708893;58.8919487;99.99558258;402.1199951;405.428009;280.1343384;27788.4668;58.69999313
15.06.2019 17:18:53,003;697.4842529;697.8015747;682.4451294;1.157996058;1.075501084;2.277828693;2.282731771;5.040268421;89.47708893;58.8919487;99.99558258;402.1199951;405.428009;280.1343384;27788.4668;58.69999313
15.06.2019 17:19:07,035;697.4926758;697.8015747;682.4451294;1.157996058;1.075501084;2.277828693;2.241647243;5.040268421;89.46924591;58.8919487;100.0044327;401.7600098;405.428009;279.6129456;27788.48242;58.69999313
15.06.2019 17:19:08,036;697.4926758;697.8015747;682.4451294;1.157996058;1.075501084;2.277828693;2.241647243;5.193599224;89.46924591;58.8919487;100.0044327;401.7600098;405.428009;279.6129456;27788.48242;58.69999313
15.06.2019 17:19:22,075;697.4880981;697.8015747;682.4451294;1.157996058;1.075501084;2.278142452;2.287111759;5.193599224;89.46924591;58.8919487;100.0161591;403.7999878;405.571991;280.2129822;27788.48242;58.69999313
15.06.2019 17:19:23,079;697.4880981;697.8015747;682.4451294;1.157996058;1.075501084;2.278142452;2.287111759;5.000254154;89.46924591;58.8919487;100.0161591;403.7999878;405.571991;280.2129822;27788.48242;58.69999313
15.06.2019 17:19:37,118;697.4816284;697.8015747;682.4451294;1.157996058;1.075501084;2.278769732;2.171648502;5.000254154;89.45355988;58.8589325;100.026413;401.2799988;405.4819946;280.2129822;27788.48242;58.69999313
15.06.2019 17:19:52,152;697.4816284;697.8015747;682.4451294;1.157996058;1.075501084;2.278142452;2.293674469;5.000254154;89.45355988;58.8919487;100.0227966;402.3599854;405.4819946;279.7322388;27788.48242;58.69999313
15.06.2019 17:19:53,154;697.4816284;697.8015747;682.4451294;1.157996058;1.075501084;2.278142452;2.293674469;5.165554523;89.45355988;58.8919487;100.0227966;402.3599854;405.4819946;279.7322388;27788.48242;58.69999313
15.06.2019 17:20:07,180;697.4831543;697.8052368;682.4451294;1.157996058;1.075501084;2.278142452;2.226699591;5.165554523;89.46924591;58.8919487;100.004982;401.6400146;405.428009;280.3666992;27788.5;58.69999313
15.06.2019 17:20:08,184;697.4831543;697.8052368;682.4451294;1.157996058;1.075501084;2.278142452;2.226699591;4.934399128;89.46924591;58.8919487;100.004982;401.6400146;405.428009;280.3666992;27788.5;58.69999313
15.06.2019 17:20:22,218;697.4831543;697.8052368;682.4451294;1.157996058;1.075501084;2.278455734;2.239620209;4.934399128;89.45355988;58.8919487;99.9733429;402.1199951;405.1390076;279.7146912;27788.5;58.69999313
15.06.2019 17:20:23,220;697.4831543;697.8052368;682.4451294;1.157996058;1.075501084;2.278455734;2.239620209;5.197505474;89.45355988;58.8919487;99.9733429;402.1199951;405.1390076;279.7146912;27788.5;58.69999313
15.06.2019 17:20:37,248;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.20000267;5.197505474;89.44571686;58.82585907;99.95413971;402;405.1749878;279.8867493;27788.5;58.69999313
15.06.2019 17:20:38,250;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.20000267;5.138366222;89.44571686;58.82585907;99.95413971;402;405.1749878;279.8867493;27788.5;58.69999313
15.06.2019 17:20:52,289;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.27908349;2.265535593;5.138366222;89.45355988;58.8589325;99.96763611;405;404.7070007;279.8867493;27788.5;58.69999313
15.06.2019 17:20:53,291;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.27908349;2.265535593;5.151316166;89.45355988;58.8589325;99.96763611;405;404.7070007;279.8867493;27788.5;58.69999313
15.06.2019 17:21:07,324;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.27469039;5.151316166;89.46924591;58.8919487;99.96737671;402.480011;405.0849915;279.6386719;27788.51758;58.69999313
15.06.2019 17:21:08,325;697.4869995;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.27469039;5.236580849;89.46924591;58.8919487;99.96737671;402.480011;405.0849915;279.6386719;27788.51758;58.69999313
15.06.2019 17:21:22,353;697.4821777;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.238698483;5.236580849;89.46924591;58.8919487;99.96077728;402.7200012;404.6889954;280.3961792;27788.51758;58.70056152
15.06.2019 17:21:23,361;697.4821777;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.238698483;4.911021233;89.46924591;58.8919487;99.96077728;402.7200012;404.6889954;280.3961792;27788.51758;58.70056152
15.06.2019 17:21:37,385;697.4890747;697.8052368;682.4500122;1.157996058;1.075501084;2.278455734;2.260951281;4.911021233;89.46924591;58.8919487;99.96059418;404.1600037;404.6530151;279.6542358;27788.51758;58.70056152
15.06.2019 17:21:38,387;697.4890747;697.8052368;682.4500122;1.157996058;1.075501084;2.278455734;2.260951281;4.910753727;89.46924591;58.8919487;99.96059418;404.1600037;404.6530151;279.6542358;27788.51758;58.70056152
15.06.2019 17:21:52,422;697.4890747;697.8052368;682.4500122;1.157996058;1.075501084;2.278455734;2.225405216;4.910753727;89.46139526;58.8919487;99.9809494;402.9599915;404.9949951;280.1962891;27788.51758;58.71540451
15.06.2019 17:21:53,425;697.4890747;697.8052368;682.4500122;1.157996058;1.075501084;2.278455734;2.225405216;4.979772568;89.46139526;58.8919487;99.9809494;402.9599915;404.9949951;280.1962891;27788.51758;58.71540451
15.06.2019 17:22:07,454;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.249378681;4.979772568;89.46139526;58.8919487;99.97602844;403.3200073;404.9949951;279.3111572;27788.5332;58.71540451
15.06.2019 17:22:08,461;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.249378681;5.284193039;89.46139526;58.8919487;99.97602844;403.3200073;404.9949951;279.3111572;27788.5332;58.71540451
15.06.2019 17:22:22,496;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.229101896;5.284193039;89.45355988;58.8919487;99.98214722;401.7600098;405.1390076;279.8384094;27788.5332;58.72064209
15.06.2019 17:22:23,501;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278142452;2.229101896;5.102855682;89.45355988;58.8919487;99.98214722;401.7600098;405.1390076;279.8384094;27788.5332;58.72064209
15.06.2019 17:22:37,537;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.282366514;5.102855682;89.45355988;58.8589325;99.99489594;401.8800049;404.9769897;280.1958008;27788.5332;58.72064209
15.06.2019 17:22:38,539;697.4853516;697.8052368;682.4500122;1.157996058;1.075501084;2.278769732;2.282366514;5.290324688;89.45355988;58.8589325;99.99489594;401.8800049;404.9769897;280.1958008;27788.5332;58.72064209
15.06.2019 17:22:52,573;697.4951172;697.8052368;682.4456177;1.157996058;1.075501084;2.27908349;2.248826981;5.290324688;89.47708893;58.8589325;99.99138641;402.7200012;405.3739929;280.3487549;27788.5332;58.79885101
15.06.2019 17:22:53,574;697.4951172;697.8052368;682.4456177;1.157996058;1.075501084;2.27908349;2.248826981;4.96630764;89.47708893;58.8589325;99.99138641;402.7200012;405.3739929;280.3487549;27788.5332;58.79885101
15.06.2019 17:23:07,601;697.4885254;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.339177132;4.96630764;89.46924591;58.8589325;99.98622894;402.480011;405.2650146;280.3487549;27788.55078;58.79885101
15.06.2019 17:23:08,602;697.4885254;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.339177132;4.953328609;89.46924591;58.8589325;99.98622894;402.480011;405.2650146;280.3487549;27788.55078;58.79885101
15.06.2019 17:23:22,644;697.4840698;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.228362799;4.953328609;89.46924591;58.8589325;99.95198059;401.2799988;405.0669861;279.9295654;27788.55078;58.79885101
15.06.2019 17:23:23,648;697.4840698;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.228362799;5.084467411;89.46924591;58.8589325;99.95198059;401.2799988;405.0669861;279.9295654;27788.55078;58.79885101
15.06.2019 17:23:37,680;697.4840698;697.8052368;682.4456177;1.157996058;1.075501084;2.278455734;2.285834789;5.084467411;89.44571686;58.8589325;99.95041656;403.0799866;405.0669861;280.3313904;27788.55078;58.79885101
15.06.2019 17:23:38,681;697.4840698;697.8052368;682.4456177;1.157996058;1.075501084;2.278455734;2.285834789;4.946282864;89.44571686;58.8589325;99.95041656;403.0799866;405.0669861;280.3313904;27788.55078;58.79885101
15.06.2019 17:23:52,710;697.491272;697.8052368;682.4456177;1.157996058;1.075501084;2.278455734;2.219299555;4.946282864;89.46924591;58.82585907;99.94515228;402.480011;404.7070007;279.9561462;27788.55078;58.79885101
15.06.2019 17:23:53,715;697.491272;697.8052368;682.4456177;1.157996058;1.075501084;2.278455734;2.219299555;5.062369347;89.46924591;58.82585907;99.94515228;402.480011;404.7070007;279.9561462;27788.55078;58.79885101
15.06.2019 17:24:07,740;697.4831543;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.334483862;5.062369347;89.46139526;58.8589325;99.98870087;402.480011;404.7969971;279.9561462;27788.56641;58.79885101
15.06.2019 17:24:22,776;697.4870605;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.246066809;5.062369347;89.46139526;58.8589325;99.96195984;402.2399902;404.5809937;279.6141357;27788.56641;58.86723328
15.06.2019 17:24:23,778;697.4870605;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.246066809;5.179989338;89.46139526;58.8589325;99.96195984;402.2399902;404.5809937;279.6141357;27788.56641;58.86723328
15.06.2019 17:24:37,816;697.4870605;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.304773569;5.179989338;89.45355988;58.8589325;99.97651672;403.0799866;404.6170044;279.8742676;27788.56641;58.86723328
15.06.2019 17:24:38,818;697.4870605;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.304773569;5.090528488;89.45355988;58.8589325;99.97651672;403.0799866;404.6170044;279.8742676;27788.56641;58.86723328
15.06.2019 17:24:52,850;697.4838257;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.290029764;5.090528488;89.45355988;58.8589325;99.97206879;402.3599854;404.8510132;280.1967773;27788.56641;58.86723328
15.06.2019 17:24:53,852;697.4838257;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.290029764;4.966595173;89.45355988;58.8589325;99.97206879;402.3599854;404.8510132;280.1967773;27788.56641;58.86723328
15.06.2019 17:25:07,883;697.4838257;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.239435911;4.966595173;89.45355988;58.8589325;99.99598694;404.0400085;404.6889954;279.4159241;27788.58398;58.86723328
15.06.2019 17:25:08,885;697.4838257;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.239435911;5.248156071;89.45355988;58.8589325;99.99598694;404.0400085;404.6889954;279.4159241;27788.58398;58.86723328
15.06.2019 17:25:22,915;697.4846191;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.206691742;5.248156071;89.46924591;58.8589325;99.97239685;403.4400024;404.5629883;279.4159241;27788.58398;58.89653015
15.06.2019 17:25:23,921;697.4846191;697.8052368;682.4456177;1.157996058;1.075501084;2.278142452;2.206691742;5.276230812;89.46924591;58.8589325;99.97239685;403.4400024;404.5629883;279.4159241;27788.58398;58.89653015
15.06.2019 17:25:37,951;697.4904175;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.21355629;5.276230812;89.46924591;58.8919487;99.96918488;402.7200012;404.3999939;280.5502319;27788.58398;58.86962128
15.06.2019 17:25:38,952;697.4904175;697.8052368;682.4456177;1.157996058;1.075501084;2.278769732;2.21355629;4.886212349;89.46924591;58.8919487;99.96918488;402.7200012;404.3999939;280.5502319;27788.58398;58.86962128
15.06.2019 17:25:52,987;697.4846802;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.247354984;4.886212349;89.46139526;58.8589325;99.98776245;401.8800049;404.7070007;280.0753479;27788.58398;58.86962128
15.06.2019 17:25:53,989;697.4846802;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.247354984;5.075465679;89.46139526;58.8589325;99.98776245;401.8800049;404.7070007;280.0753479;27788.58398;58.86962128
15.06.2019 17:26:08,035;697.4915161;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.264802456;5.075465679;89.46139526;58.8589325;99.96534729;404.3999939;404.2019958;280.6890869;27788.59961;58.86962128
15.06.2019 17:26:09,037;697.4915161;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.264802456;4.864492416;89.46139526;58.8589325;99.96534729;404.3999939;404.2019958;280.6890869;27788.59961;58.86962128
15.06.2019 17:26:23,078;697.4848022;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.215409756;4.864492416;89.46924591;58.8589325;99.948349;403.4400024;404.3280029;279.8285217;27788.59961;58.86962128
15.06.2019 17:26:24,083;697.4848022;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.215409756;5.134375095;89.46924591;58.8589325;99.948349;403.4400024;404.3280029;279.8285217;27788.59961;58.86962128
15.06.2019 17:26:38,120;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.277067661;5.134375095;89.46924591;58.82585907;99.95782471;402.480011;404.6350098;280.7292175;27788.59961;58.89997101
15.06.2019 17:26:39,121;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.277067661;4.85069418;89.46924591;58.82585907;99.95782471;402.480011;404.6350098;280.7292175;27788.59961;58.89997101
15.06.2019 17:26:53,152;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.285104752;4.85069418;89.44571686;58.8589325;99.95892334;403.7999878;404.4370117;279.8554077;27788.59961;58.89997101
15.06.2019 17:26:54,153;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.285104752;5.151058674;89.44571686;58.8589325;99.95892334;403.7999878;404.4370117;279.8554077;27788.59961;58.89997101
15.06.2019 17:27:08,179;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.312218666;5.151058674;89.46924591;58.82585907;99.95067596;404.519989;404.4909973;280.7210999;27788.61719;58.89997101
15.06.2019 17:27:09,184;697.4893799;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.312218666;4.983169079;89.46924591;58.82585907;99.95067596;404.519989;404.4909973;280.7210999;27788.61719;58.89997101
15.06.2019 17:27:23,215;697.4838257;697.8052368;682.4456177;1.157996058;1.073166251;2.278142452;2.257831573;4.983169079;89.46139526;58.8589325;99.97458649;404.7600098;404.3460083;279.4086609;27788.61719;58.89997101
15.06.2019 17:27:24,217;697.4838257;697.8052368;682.4456177;1.157996058;1.073166251;2.278142452;2.257831573;5.2787323;89.46139526;58.8589325;99.97458649;404.7600098;404.3460083;279.4086609;27788.61719;58.89997101
15.06.2019 17:27:38,246;697.4890747;697.8052368;682.4456177;1.157996058;1.073166251;2.278142452;2.248090982;5.2787323;89.46139526;58.8589325;100.0046692;405;404.4729919;280.1669922;27788.61719;58.89997101
15.06.2019 17:27:39,249;697.4890747;697.8052368;682.4456177;1.157996058;1.073166251;2.278142452;2.248090982;5.043963432;89.46139526;58.8589325;100.0046692;405;404.4729919;280.1669922;27788.61719;58.89997101
15.06.2019 17:27:53,285;697.4829102;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.2545259;5.043963432;89.46139526;58.8589325;99.95671844;404.7600098;404.2019958;280.1669922;27788.61719;58.83274841
15.06.2019 17:27:54,287;697.4829102;697.8052368;682.4456177;1.157996058;1.073166251;2.278769732;2.2545259;5.017998219;89.46139526;58.8589325;99.95671844;404.7600098;404.2019958;280.1669922;27788.61719;58.83274841
15.06.2019 17:28:08,323;697.4919434;697.8042603;682.4456177;1.157996058;1.073166251;2.277828693;2.234456301;5.017998219;89.44571686;58.8589325;99.95132446;404.2799988;404.2019958;280.0890503;27788.63281;58.89287186
15.06.2019 17:28:09,327;697.4919434;697.8042603;682.4456177;1.157996058;1.073166251;2.277828693;2.234456301;5.031805992;89.44571686;58.8589325;99.95132446;404.2799988;404.2019958;280.0890503;27788.63281;58.89287186
15.06.2019 17:28:23,365;697.4871216;697.8042603;682.4456177;1.157996058;1.073166251;2.277828693;2.262418747;5.031805992;89.46924591;58.8589325;99.96743774;403.4400024;404.8330078;280.0890503;27788.63281;58.89287186
15.06.2019 17:28:38,400;697.4871216;697.8042603;682.4456177;1.157996058;1.073166251;2.27908349;2.308769941;5.031805992;89.46139526;58.8589325;99.98223877;401.7600098;404.868988;280.0890503;27788.63281;58.89287186
15.06.2019 17:28:39,401;697.4871216;697.8042603;682.4456177;1.157996058;1.073166251;2.27908349;2.308769941;5.044795036;89.46139526;58.8589325;99.98223877;401.7600098;404.868988;280.0890503;27788.63281;58.89287186
15.06.2019 17:28:53,440;697.4905396;697.8042603;682.4456177;1.157996058;1.073166251;2.278769732;2.246434927;5.044795036;89.46139526;58.8589325;99.96836853;404.0400085;404.7250061;279.6684875;27788.63281;58.89287186
15.06.2019 17:28:54,444;697.4905396;697.8042603;682.4456177;1.157996058;1.073166251;2.278769732;2.246434927;5.215312004;89.46139526;58.8589325;99.96836853;404.0400085;404.7250061;279.6684875;27788.63281;58.89287186
15.06.2019 17:29:08,481;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.253790855;5.215312004;89.46139526;58.8589325;99.96832275;403.0799866;404.5629883;280.6461487;27788.65039;58.89287186
15.06.2019 17:29:09,482;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.253790855;5.052097797;89.46139526;58.8589325;99.96832275;403.0799866;404.5629883;280.6461487;27788.65039;58.89287186
15.06.2019 17:29:23,518;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278142452;2.285104752;5.052097797;89.46139526;58.8589325;100.002182;405.6000061;404.7070007;280.1433105;27788.65039;58.89287186
15.06.2019 17:29:38,553;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278142452;2.215224504;5.052097797;89.46139526;58.8589325;99.98297119;402.7200012;404.7070007;279.8393555;27788.65039;58.8999939
15.06.2019 17:29:39,561;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278142452;2.215224504;5.130653381;89.46139526;58.8589325;99.98297119;402.7200012;404.7070007;279.8393555;27788.65039;58.8999939
15.06.2019 17:29:53,594;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.235932589;5.130653381;89.44571686;58.79283905;100.0130005;404.1600037;404.7969971;280.6864014;27788.65039;58.8999939
15.06.2019 17:29:54,596;697.4870605;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.235932589;4.865412712;89.44571686;58.79283905;100.0130005;404.1600037;404.7969971;280.6864014;27788.65039;58.8999939
15.06.2019 17:30:08,632;697.4921875;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.191627264;4.865412712;89.45355988;58.8919487;100.0106049;404.2799988;404.7969971;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:09,633;697.4921875;697.8042603;682.4494019;1.157996058;1.073166251;2.278769732;2.191627264;4.839397907;89.45355988;58.8919487;100.0106049;404.2799988;404.7969971;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:23,666;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.267001629;4.839397907;89.46924591;58.8589325;99.96839142;404.8800049;404.5090027;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:24,668;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.267001629;4.878419399;89.46924591;58.8589325;99.96839142;404.8800049;404.5090027;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:38,695;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.269199848;4.878419399;89.46924591;58.8589325;99.96891785;407.7600098;404.4179993;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:39,697;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.269199848;4.85240221;89.46924591;58.8589325;99.96891785;407.7600098;404.4179993;280.6864014;27788.66602;58.8999939
15.06.2019 17:30:53,727;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.239067316;4.85240221;89.47708893;58.8589325;100.0253448;403.9200134;404.4179993;280.1342163;27788.66602;58.8999939
15.06.2019 17:30:54,728;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.239067316;5.081167221;89.47708893;58.8589325;100.0253448;403.9200134;404.4179993;280.1342163;27788.66602;58.8999939
15.06.2019 17:31:08,766;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.268833399;5.081167221;89.47708893;58.8589325;100.0143051;404.519989;404.4909973;280.9778442;27788.68359;58.8999939
15.06.2019 17:31:09,768;697.4855957;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.268833399;4.765213966;89.47708893;58.8589325;100.0143051;404.519989;404.4909973;280.9778442;27788.68359;58.8999939
15.06.2019 17:31:23,804;697.484314;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.284009695;4.765213966;89.47708893;58.8589325;99.95782471;403.4400024;403.9140015;280.8154297;27788.68359;58.8999939
15.06.2019 17:31:24,808;697.484314;697.8042603;682.4450684;1.157996058;1.073166251;2.278769732;2.284009695;4.83406353;89.47708893;58.8589325;99.95782471;403.4400024;403.9140015;280.8154297;27788.68359;58.8999939
15.06.2019 17:31:38,842;697.484314;697.8042603;682.4450684;1.157996058;1.073166251;2.278455734;2.244225979;4.83406353;89.46139526;58.8589325;100.0031204;405;404.868988;281.0256958;27788.68359;58.8999939
15.06.2019 17:31:39,843;697.484314;697.8042603;682.4450684;1.157996058;1.073166251;2.278455734;2.244225979;4.761791706;89.46139526;58.8589325;100.0031204;405;404.868988;281.0256958;27788.68359;58.8999939
15.06.2019 17:31:53,880;697.4928589;697.8042603;682.4450684;1.157996058;1.073166251;2.278142452;2.241094589;4.761791706;89.47708893;58.8589325;100.0371323;401.3999939;404.7430115;281.0256958;27788.68359;58.8999939
15.06.2019 17:31:54,882;697.4928589;697.8042603;682.4450684;1.157996058;1.073166251;2.278142452;2.241094589;4.722731113;89.47708893;58.8589325;100.0371323;401.3999939;404.7430115;281.0256958;27788.68359;58.8999939
15.06.2019 17:32:08,913;697.4836426;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.230764389;4.722731113;89.47708893;58.8589325;100.0241776;401.2799988;405.0849915;280.5570679;27788.69922;58.8999939
15.06.2019 17:32:09,914;697.4836426;697.8042603;682.4450684;1.157996058;1.073166251;2.27908349;2.230764389;4.922868729;89.47708893;58.8589325;100.0241776;401.2799988;405.0849915;280.5570679;27788.69922;58.8999939
15.06.2019 17:32:23,943;697.4836426;697.8042603;682.4503174;1.157996058;1.073166251;2.27908349;2.258014917;4.922868729;89.47708893;58.8589325;99.98479462;403.4400024;405.0130005;280.5883484;27788.69922;58.8999939
15.06.2019 17:32:24,944;697.4836426;697.8042603;682.4503174;1.157996058;1.073166251;2.27908349;2.258014917;4.88611269;89.47708893;58.8589325;99.98479462;403.4400024;405.0130005;280.5883484;27788.69922;58.8999939
15.06.2019 17:32:38,980;697.4863892;697.8076782;682.4503174;1.157996058;1.073166251;2.279711008;2.318927526;4.88611269;89.47708893;58.8589325;99.97662354;403.2000122;405.1029968;280.3070374;27788.69922;58.8999939
