Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 17:32:39,982;697.4863892;697.8076782;682.4503174;1.157996058;1.073166251;2.279711008;2.318927526;5.034766674;89.47708893;58.8589325;99.97662354;403.2000122;405.1029968;280.3070374;27788.69922;58.8999939
15.06.2019 17:32:54,017;697.4863892;697.8076782;682.4503174;1.157996058;1.075803041;2.279397011;2.126503229;5.034766674;89.50061798;58.8589325;99.97730255;402.7200012;405.0130005;280.0092163;27788.69922;58.8999939
15.06.2019 17:32:55,019;697.4863892;697.8076782;682.4503174;1.157996058;1.075803041;2.279397011;2.126503229;5.124110222;89.50061798;58.8589325;99.97730255;402.7200012;405.0130005;280.0092163;27788.69922;58.8999939
15.06.2019 17:33:09,053;697.4874268;697.8076782;682.4503174;1.157996058;1.075803041;2.280024767;2.266818285;5.124110222;89.50845337;58.8589325;99.97226715;402;404.9590149;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:10,058;697.4874268;697.8076782;682.4503174;1.157996058;1.075803041;2.280024767;2.266818285;4.858793259;89.50845337;58.8589325;99.97226715;402;404.9590149;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:24,087;697.4941406;697.8076782;682.4503174;1.157996058;1.075803041;2.280024767;2.320195675;4.858793259;89.50061798;58.8589325;99.96670532;404.8800049;405.1749878;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:25,091;697.4941406;697.8076782;682.4503174;1.157996058;1.075803041;2.280024767;2.320195675;4.84581995;89.50061798;58.8589325;99.96670532;404.8800049;405.1749878;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:39,124;697.4941406;697.8076782;682.4503174;1.157996058;1.075803041;2.280652046;2.210218191;4.84581995;89.50061798;58.8589325;99.96014404;406.2000122;405.0490112;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:40,127;697.4941406;697.8076782;682.4503174;1.157996058;1.075803041;2.280652046;2.210218191;4.871811867;89.50061798;58.8589325;99.96014404;406.2000122;405.0490112;280.8947449;27788.7168;58.8999939
15.06.2019 17:33:54,165;697.4799805;697.8076782;682.4503174;1.157996058;1.075803041;2.279397011;2.302410364;4.871811867;89.50061798;58.8589325;99.98190308;403.0799866;404.6170044;279.4699707;27788.7168;58.8999939
15.06.2019 17:33:55,167;697.4799805;697.8076782;682.4503174;1.157996058;1.075803041;2.279397011;2.302410364;5.335318089;89.50061798;58.8589325;99.98190308;403.0799866;404.6170044;279.4699707;27788.7168;58.8999939
15.06.2019 17:34:09,192;697.4799805;697.8076782;682.4503174;1.157996058;1.075803041;2.27908349;2.29258132;5.335318089;89.48492432;58.8589325;99.99036407;404.519989;404.4549866;280.2398071;27788.73242;58.8999939
15.06.2019 17:34:10,194;697.4799805;697.8076782;682.4503174;1.157996058;1.075803041;2.27908349;2.29258132;5.031906605;89.48492432;58.8589325;99.99036407;404.519989;404.4549866;280.2398071;27788.73242;58.8999939
15.06.2019 17:34:24,227;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.19702673;5.031906605;89.48492432;58.8589325;99.97232819;403.6799927;405.0130005;280.4595642;27788.73242;58.8999939
15.06.2019 17:34:25,230;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.19702673;4.956383228;89.48492432;58.8589325;99.97232819;403.6799927;405.0130005;280.4595642;27788.73242;58.8999939
15.06.2019 17:34:39,260;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.27908349;2.273043871;4.956383228;89.48492432;58.8589325;99.97908783;403.7999878;405.2470093;280.0059509;27788.73242;58.8999939
15.06.2019 17:34:40,263;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.27908349;2.273043871;5.11320734;89.48492432;58.8589325;99.97908783;403.7999878;405.2470093;280.0059509;27788.73242;58.8999939
15.06.2019 17:34:54,295;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.278769732;2.294949532;5.11320734;89.48492432;58.8589325;100.010498;405.1199951;404.8510132;280.8822632;27788.73242;58.8999939
15.06.2019 17:34:55,300;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.278769732;2.294949532;4.772965431;89.48492432;58.8589325;100.010498;405.1199951;404.8510132;280.8822632;27788.73242;58.8999939
15.06.2019 17:35:09,336;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279711008;2.250482082;4.772965431;89.49277496;58.82585907;100.0157928;402.8399963;404.6530151;280.539917;27788.75;58.8999939
15.06.2019 17:35:10,338;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279711008;2.250482082;4.929683685;89.49277496;58.82585907;100.0157928;402.8399963;404.6530151;280.539917;27788.75;58.8999939
15.06.2019 17:35:24,370;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.308043718;4.929683685;89.48492432;58.82585907;99.98133087;403.4400024;404.8150024;280.0841064;27788.75;58.8999939
15.06.2019 17:35:25,374;697.4851685;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.308043718;5.099304199;89.48492432;58.82585907;99.98133087;403.4400024;404.8150024;280.0841064;27788.75;58.8999939
15.06.2019 17:35:39,399;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279711008;2.188086271;5.099304199;89.50845337;58.82585907;100.0514832;403.2000122;404.8150024;280.3726501;27788.75;58.8999939
15.06.2019 17:35:40,403;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279711008;2.188086271;4.987173557;89.50845337;58.82585907;100.0514832;403.2000122;404.8150024;280.3726501;27788.75;58.8999939
15.06.2019 17:35:54,442;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.349809408;4.987173557;89.49277496;58.82585907;100.0208588;405;404.7789917;280.3726501;27788.75;58.8999939
15.06.2019 17:35:55,444;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.349809408;4.974172115;89.49277496;58.82585907;100.0208588;405;404.7789917;280.3726501;27788.75;58.8999939
15.06.2019 17:36:09,476;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.377093077;4.974172115;89.50061798;58.8589325;100.0274734;403.4400024;404.7609863;280.3726501;27788.76758;58.97036362
15.06.2019 17:36:10,478;697.487915;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.377093077;4.961186409;89.50061798;58.8589325;100.0274734;403.4400024;404.7609863;280.3726501;27788.76758;58.97036362
15.06.2019 17:36:24,501;697.4918823;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.213927031;4.961186409;89.48492432;58.82585907;100.0257339;403.9200134;404.9410095;280.3726501;27788.76758;58.91125488
15.06.2019 17:36:25,503;697.4918823;697.8034668;682.4454956;1.157996058;1.075803041;2.279397011;2.213927031;5.034295559;89.48492432;58.82585907;100.0257339;403.9200134;404.9410095;280.3726501;27788.76758;58.91125488
15.06.2019 17:36:39,537;697.4842529;697.8052979;682.4454956;1.157996058;1.075803041;2.279397011;2.321282148;5.034295559;89.49277496;58.8589325;99.98432159;406.0799866;404.6170044;280.3726501;27788.76758;58.91125488
15.06.2019 17:36:54,573;697.4842529;697.8052979;682.4454956;1.157996058;1.075803041;2.280338049;2.276701927;5.034295559;89.49277496;58.8589325;100.0291824;404.1600037;405.0490112;279.8929749;27788.76758;58.91125488
15.06.2019 17:36:55,575;697.4842529;697.8052979;682.4454956;1.157996058;1.075803041;2.280338049;2.276701927;5.225001335;89.49277496;58.8589325;100.0291824;404.1600037;405.0490112;279.8929749;27788.76758;58.91125488
15.06.2019 17:37:09,614;697.4842529;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.246618986;5.225001335;89.49277496;58.8589325;99.97422791;405.8399963;404.9230042;280.5289001;27788.7832;58.90000916
15.06.2019 17:37:10,617;697.4842529;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.246618986;4.993627548;89.49277496;58.8589325;99.97422791;405.8399963;404.9230042;280.5289001;27788.7832;58.90000916
15.06.2019 17:37:24,638;697.4889526;697.8052979;682.4454956;1.157996058;1.075803041;2.27908349;2.240541935;4.993627548;89.47708893;58.82585907;99.96250916;403.6799927;405.1929932;280.5289001;27788.7832;58.90000916
15.06.2019 17:37:25,641;697.4889526;697.8052979;682.4454956;1.157996058;1.075803041;2.27908349;2.240541935;4.967638969;89.47708893;58.82585907;99.96250916;403.6799927;405.1929932;280.5289001;27788.7832;58.90000916
15.06.2019 17:37:39,676;697.4940796;697.8052979;682.4454956;1.157996058;1.075803041;2.279397011;2.255627871;4.967638969;89.48492432;58.82585907;99.94979095;403.0799866;405.0130005;281.4301453;27788.7832;58.90000916
15.06.2019 17:37:40,682;697.4940796;697.8052979;682.4454956;1.157996058;1.075803041;2.279397011;2.255627871;4.670994759;89.48492432;58.82585907;99.94979095;403.0799866;405.0130005;281.4301453;27788.7832;58.90000916
15.06.2019 17:37:54,713;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.262051821;4.670994759;89.48492432;58.8589325;99.95034027;402.9599915;404.7969971;280.3857727;27788.7832;58.90000916
15.06.2019 17:37:55,714;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.262051821;5.042787552;89.48492432;58.8589325;99.95034027;402.9599915;404.7969971;280.3857727;27788.7832;58.90000916
15.06.2019 17:38:09,742;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.27908349;2.236116886;5.042787552;89.47708893;58.8589325;99.93910217;405.480011;404.8869934;280.934967;27788.80078;58.90000916
15.06.2019 17:38:10,743;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.27908349;2.236116886;4.779835224;89.47708893;58.8589325;99.93910217;405.480011;404.8869934;280.934967;27788.80078;58.90000916
15.06.2019 17:38:24,780;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.254342079;4.779835224;89.48492432;58.8589325;99.95892334;404.8800049;405.0849915;280.4432068;27788.80078;58.90000916
15.06.2019 17:38:25,784;697.4859009;697.8052979;682.4454956;1.157996058;1.075803041;2.279711008;2.254342079;4.961867809;89.48492432;58.8589325;99.95892334;404.8800049;405.0849915;280.4432068;27788.80078;58.90000916
15.06.2019 17:38:39,819;697.4937744;697.8052979;682.4454956;1.157996058;1.075803041;2.280024767;2.279443741;4.961867809;89.50061798;58.8589325;99.93606567;404.7600098;404.7609863;280.4432068;27788.80078;58.96324158
15.06.2019 17:38:40,821;697.4937744;697.8052979;682.4454956;1.157996058;1.075803041;2.280024767;2.279443741;4.987857819;89.50061798;58.8589325;99.93606567;404.7600098;404.7609863;280.4432068;27788.80078;58.96324158
15.06.2019 17:38:54,857;697.4890137;697.8052979;682.449646;1.157996058;1.075803041;2.280024767;2.237039089;4.987857819;89.50061798;58.8589325;99.93293762;402.8399963;404.5270081;280.4432068;27788.80078;58.96324158
15.06.2019 17:39:09,890;697.4890137;697.8052979;682.449646;1.157996058;1.075803041;2.280965805;2.313851595;4.987857819;89.51630402;58.82585907;99.92490387;404.7600098;404.7250061;280.768219;27788.81641;58.99474335
15.06.2019 17:39:10,894;697.4890137;697.8052979;682.449646;1.157996058;1.075803041;2.280965805;2.313851595;4.915132999;89.51630402;58.82585907;99.92490387;404.7600098;404.7250061;280.768219;27788.81641;58.99474335
15.06.2019 17:39:24,928;697.4963989;697.8052979;682.449646;1.157996058;1.075803041;2.280652046;2.242199898;4.915132999;89.51630402;58.8589325;99.94638824;405.8399963;404.3099976;281.0263672;27788.81641;58.99474335
15.06.2019 17:39:25,929;697.4963989;697.8052979;682.449646;1.157996058;1.075803041;2.280652046;2.242199898;4.813463688;89.51630402;58.8589325;99.94638824;405.8399963;404.3099976;281.0263672;27788.81641;58.99474335
15.06.2019 17:39:39,963;697.4929199;697.8052979;682.449646;1.157996058;1.075803041;2.280338049;2.320920229;4.813463688;89.50061798;58.82585907;99.93966675;405.1199951;404.2380066;281.0263672;27788.81641;58.99474335
15.06.2019 17:39:40,964;697.4929199;697.8052979;682.449646;1.157996058;1.075803041;2.280338049;2.320920229;4.800454617;89.50061798;58.82585907;99.93966675;405.1199951;404.2380066;281.0263672;27788.81641;58.99474335
15.06.2019 17:39:54,999;697.4929199;697.8052979;682.449646;1.157996058;1.075803041;2.280338049;2.363470793;4.800454617;89.48492432;58.8589325;99.93470764;404.8800049;404.0220032;281.6479797;27788.81641;58.99474335
15.06.2019 17:39:56,000;697.4929199;697.8052979;682.449646;1.157996058;1.075803041;2.280338049;2.363470793;4.586871147;89.48492432;58.8589325;99.93470764;404.8800049;404.0220032;281.6479797;27788.81641;58.99474335
15.06.2019 17:40:10,040;697.487793;697.8052979;682.449646;1.157996058;1.075803041;2.280024767;2.293310165;4.586871147;89.50061798;58.8589325;99.95212555;405.480011;404.3819885;281.0973816;27788.83398;58.99474335
15.06.2019 17:40:11,041;697.487793;697.8052979;682.449646;1.157996058;1.075803041;2.280024767;2.293310165;4.763067245;89.50061798;58.8589325;99.95212555;405.480011;404.3819885;281.0973816;27788.83398;58.99474335
15.06.2019 17:40:25,075;697.487793;697.8052979;682.4397583;1.157996058;1.07185173;2.27908349;2.287841558;4.763067245;89.49277496;58.82585907;99.95375061;406.3200073;404.0400085;281.6932373;27788.83398;58.99474335
15.06.2019 17:40:26,077;697.487793;697.8052979;682.4397583;1.157996058;1.07185173;2.27908349;2.287841558;4.57840538;89.49277496;58.82585907;99.95375061;406.3200073;404.0400085;281.6932373;27788.83398;58.99474335
15.06.2019 17:40:40,110;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.27908349;2.248826981;4.57840538;89.49277496;58.8589325;99.94854736;404.3999939;404.0580139;280.8008118;27788.83398;58.99999619
15.06.2019 17:40:41,111;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.27908349;2.248826981;4.93696928;89.49277496;58.8589325;99.94854736;404.3999939;404.0580139;280.8008118;27788.83398;58.99999619
15.06.2019 17:40:55,139;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.279397011;2.286017179;4.93696928;89.50845337;58.82585907;99.95543671;407.7600098;404.256012;281.3935852;27788.83398;58.99999619
15.06.2019 17:40:56,143;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.279397011;2.286017179;4.694383144;89.50845337;58.82585907;99.95543671;407.7600098;404.256012;281.3935852;27788.83398;58.99999619
15.06.2019 17:41:10,175;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.272861004;4.694383144;89.50061798;58.8589325;99.93650055;405.3599854;403.9859924;281.2141418;27788.84961;58.99999619
15.06.2019 17:41:11,177;697.4923706;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.272861004;4.756025791;89.50061798;58.8589325;99.93650055;405.3599854;403.9859924;281.2141418;27788.84961;58.99999619
15.06.2019 17:41:25,197;697.491394;697.8052979;682.4464722;1.157996058;1.07185173;2.279397011;2.213185549;4.756025791;89.49277496;58.8589325;99.93402863;403.4400024;404.3999939;281.2141418;27788.84961;58.99999619
15.06.2019 17:41:40,232;697.491394;697.8052979;682.4464722;1.157996058;1.07185173;2.279397011;2.272861004;4.756025791;89.49277496;58.8589325;99.92797089;404.6400146;404.4909973;281.7694092;27788.84961;58.99999619
15.06.2019 17:41:41,733;697.491394;697.8052979;682.4464722;1.157996058;1.07185173;2.279397011;2.272861004;4.578338623;89.49277496;58.8589325;99.92797089;404.6400146;404.4909973;281.7694092;27788.84961;58.99999619
15.06.2019 17:41:55,263;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.280338049;2.269016743;4.578338623;89.49277496;58.8589325;99.95663452;406.0799866;404.6530151;281.2850952;27788.84961;58.99999619
15.06.2019 17:41:56,771;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.280338049;2.269016743;4.731649876;89.49277496;58.8589325;99.95663452;406.0799866;404.6530151;281.2850952;27788.84961;58.99999619
15.06.2019 17:42:10,298;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.280024767;2.28181839;4.731649876;89.50061798;58.82585907;99.96997833;405.7200012;404.4370117;281.2850952;27788.86719;58.99999619
15.06.2019 17:42:11,803;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.280024767;2.28181839;4.688234806;89.50061798;58.82585907;99.96997833;405.7200012;404.4370117;281.2850952;27788.86719;58.99999619
15.06.2019 17:42:25,334;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.223371029;4.688234806;89.50061798;58.8589325;99.93410492;406.2000122;404.1119995;281.2850952;27788.86719;58.99999619
15.06.2019 17:42:26,838;697.4850464;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.223371029;4.459246159;89.50061798;58.8589325;99.93410492;406.2000122;404.1119995;281.2850952;27788.86719;58.99999619
15.06.2019 17:42:40,370;697.487915;697.8052979;682.4464722;1.157996058;1.07185173;2.280024767;2.307862043;4.459246159;89.49277496;58.8589325;99.98182678;404.8800049;404.3819885;281.951355;27788.86719;58.99999619
15.06.2019 17:42:55,401;697.487915;697.8052979;682.4464722;1.157996058;1.07185173;2.280338049;2.24993062;4.459246159;89.49277496;58.8589325;99.95934296;406.3200073;404.9049988;281.4665527;27788.86719;58.99999619
15.06.2019 17:42:56,903;697.487915;697.8052979;682.4464722;1.157996058;1.07185173;2.280338049;2.24993062;4.651910782;89.49277496;58.8589325;99.95934296;406.3200073;404.9049988;281.4665527;27788.86719;58.99999619
15.06.2019 17:43:10,438;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.211516619;4.651910782;89.50061798;58.8589325;99.95519257;405.1199951;404.3460083;281.4665527;27788.88281;58.99999619
15.06.2019 17:43:11,941;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.211516619;4.625871181;89.50061798;58.8589325;99.95519257;405.1199951;404.3460083;281.4665527;27788.88281;58.99999619
15.06.2019 17:43:25,476;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.280024767;2.220595598;4.625871181;89.50061798;58.82585907;99.95553589;407.2799988;404.5090027;282.4248352;27788.88281;58.99999619
15.06.2019 17:43:26,978;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.280024767;2.220595598;4.283422947;89.50061798;58.82585907;99.95553589;407.2799988;404.5090027;282.4248352;27788.88281;58.99999619
15.06.2019 17:43:40,514;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.270847559;4.283422947;89.50061798;58.82585907;99.94263458;404.519989;404.5090027;281.3952026;27788.88281;58.99999619
15.06.2019 17:43:42,018;697.484314;697.8052979;682.4464722;1.157996058;1.07185173;2.279711008;2.270847559;4.650393009;89.50061798;58.82585907;99.94263458;404.519989;404.5090027;281.3952026;27788.88281;58.99999619
15.06.2019 17:43:55,544;697.484314;697.8052979;682.4464722;1.157996058;1.074920177;2.279397011;2.226884365;4.650393009;89.50061798;58.79283905;99.96711731;406.5599976;404.6889954;281.3952026;27788.88281;58.99999619
15.06.2019 17:43:57,046;697.484314;697.8052979;682.4464722;1.157996058;1.074920177;2.279397011;2.226884365;4.637356281;89.50061798;58.79283905;99.96711731;406.5599976;404.6889954;281.3952026;27788.88281;58.99999619
15.06.2019 17:44:10,573;697.4869995;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.302955866;4.637356281;89.48492432;58.82585907;100.0034637;405.480011;404.3280029;281.3952026;27788.90039;58.99999619
15.06.2019 17:44:25,613;697.4854736;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.228917122;4.637356281;89.50061798;58.82585907;99.98529053;404.8800049;404.5090027;281.6753845;27788.90039;58.99999619
15.06.2019 17:44:27,118;697.4854736;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.228917122;4.948956013;89.50061798;58.82585907;99.98529053;404.8800049;404.5090027;281.6753845;27788.90039;58.99999619
15.06.2019 17:44:40,645;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280024767;2.256913424;4.948956013;89.50061798;58.82585907;99.96717072;405.480011;404.7430115;281.7325745;27788.90039;58.99999619
15.06.2019 17:44:42,149;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280024767;2.256913424;4.838676453;89.50061798;58.82585907;99.96717072;405.480011;404.7430115;281.7325745;27788.90039;58.99999619
15.06.2019 17:44:55,681;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.264619112;4.838676453;89.49277496;58.8589325;99.99755859;405.3599854;404.7609863;281.541748;27788.90039;58.99999619
15.06.2019 17:44:57,186;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.264619112;4.613066196;89.49277496;58.8589325;99.99755859;405.3599854;404.7609863;281.541748;27788.90039;58.99999619
15.06.2019 17:45:10,723;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280965805;2.284192324;4.613066196;89.53199768;58.82585907;99.9821167;406.2000122;404.5450134;281.541748;27788.91602;58.99999619
15.06.2019 17:45:12,225;697.492981;697.8052979;682.4464722;1.157996058;1.074920177;2.280965805;2.284192324;4.639125824;89.53199768;58.82585907;99.9821167;406.2000122;404.5450134;281.541748;27788.91602;58.99999619
15.06.2019 17:45:25,750;697.4865723;697.8052979;682.4464722;1.157996058;1.074920177;2.281279802;2.250666142;4.639125824;89.53199768;58.82585907;99.99551392;406.0799866;404.598999;281.541748;27788.91602;58.99999619
15.06.2019 17:45:40,787;697.491272;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.241094589;4.639125824;89.53199768;58.8589325;99.9931488;405.3599854;404.5450134;281.541748;27788.91602;58.99999619
15.06.2019 17:45:42,289;697.491272;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.241094589;4.652144909;89.53199768;58.8589325;99.9931488;405.3599854;404.5450134;281.541748;27788.91602;58.99999619
15.06.2019 17:45:55,817;697.4832153;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.256546259;4.652144909;89.50845337;58.8589325;99.99736786;402.480011;404.8510132;281.3068848;27788.91602;58.99999619
15.06.2019 17:45:57,321;697.4832153;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.256546259;4.74583149;89.50845337;58.8589325;99.99736786;402.480011;404.8510132;281.3068848;27788.91602;58.99999619
15.06.2019 17:46:10,850;697.4938354;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.302774191;4.74583149;89.50061798;58.82585907;99.97764587;405.6000061;404.5450134;280.4289856;27788.93359;58.99999619
15.06.2019 17:46:12,358;697.4938354;697.8052979;682.4464722;1.157996058;1.074920177;2.280338049;2.302774191;5.00838995;89.50061798;58.82585907;99.97764587;405.6000061;404.5450134;280.4289856;27788.93359;58.99999619
15.06.2019 17:46:25,886;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.302592278;5.00838995;89.50061798;58.82585907;99.97050476;404.2799988;404.4549866;281.2967529;27788.93359;58.99999619
15.06.2019 17:46:27,388;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.302592278;4.684225559;89.50061798;58.82585907;99.97050476;404.2799988;404.4549866;281.2967529;27788.93359;58.99999619
15.06.2019 17:46:40,925;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.259116411;4.684225559;89.50061798;58.82585907;99.98606873;405.7200012;404.7609863;281.2967529;27788.93359;58.99999619
15.06.2019 17:46:42,432;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.259116411;4.710248947;89.50061798;58.82585907;99.98606873;405.7200012;404.7609863;281.2967529;27788.93359;58.99999619
15.06.2019 17:46:55,952;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279397011;2.260584354;4.710248947;89.50061798;58.82585907;99.99086761;406.2000122;404.8869934;282.0472717;27788.93359;58.99999619
15.06.2019 17:46:57,459;697.4867554;697.8052979;682.4464722;1.157996058;1.074920177;2.279397011;2.260584354;4.413201809;89.50061798;58.82585907;99.99086761;406.2000122;404.8869934;282.0472717;27788.93359;58.99999619
15.06.2019 17:47:10,987;697.4932861;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.305136919;4.413201809;89.51630402;58.82585907;99.99829102;403.4400024;405.0490112;281.0270691;27788.94922;58.99999619
15.06.2019 17:47:12,489;697.4932861;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.305136919;4.776916027;89.51630402;58.82585907;99.99829102;403.4400024;405.0490112;281.0270691;27788.94922;58.99999619
15.06.2019 17:47:26,026;697.4932861;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.212629318;4.776916027;89.49277496;58.82585907;100.0061188;406.6799927;404.9590149;281.6727295;27788.94922;58.99999619
15.06.2019 17:47:27,529;697.4932861;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.212629318;4.587038517;89.49277496;58.82585907;100.0061188;406.6799927;404.9590149;281.6727295;27788.94922;58.99999619
15.06.2019 17:47:41,060;697.4849243;697.8052979;682.4464722;1.157996058;1.074920177;2.280024767;2.249562502;4.587038517;89.50061798;58.82585907;100.0161057;404.8800049;404.9949951;280.8530884;27788.94922;58.99999619
15.06.2019 17:47:42,562;697.4849243;697.8052979;682.4464722;1.157996058;1.074920177;2.280024767;2.249562502;4.509022713;89.50061798;58.82585907;100.0161057;404.8800049;404.9949951;280.8530884;27788.94922;58.99999619
15.06.2019 17:47:56,087;697.4849243;697.8052979;682.4464722;1.157996058;1.074920177;2.279711008;2.241278887;4.509022713;89.48492432;58.82585907;100.0323792;404.3999939;404.8510132;281.8997803;27788.94922;58.99999619
15.06.2019 17:48:11,130;697.4849243;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.216521502;4.509022713;89.50061798;58.8589325;100.0092163;404.519989;404.9410095;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:12,634;697.4849243;697.8052979;682.4464722;1.157996058;1.074920177;2.280652046;2.216521502;4.737936497;89.50061798;58.8589325;100.0092163;404.519989;404.9410095;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:26,163;697.4893799;697.8052979;682.4530029;1.157996058;1.074920177;2.280338049;2.196840525;4.737936497;89.50061798;58.82585907;99.99835968;406.0799866;404.6530151;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:41,194;697.4841919;697.8052979;682.4530029;1.157996058;1.074920177;2.279397011;2.249010801;4.737936497;89.48492432;58.82585907;100.0100555;406.2000122;404.5629883;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:42,701;697.4841919;697.8052979;682.4530029;1.157996058;1.074920177;2.279397011;2.249010801;4.711925983;89.48492432;58.82585907;100.0100555;406.2000122;404.5629883;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:56,238;697.4896851;697.8052979;682.4530029;1.157996058;1.074920177;2.280024767;2.270115137;4.711925983;89.47708893;58.82585907;100.0140839;405;404.7789917;281.2713013;27788.9668;58.99999619
15.06.2019 17:48:57,742;697.4896851;697.8052979;682.4530029;1.157996058;1.074920177;2.280024767;2.270115137;4.624729633;89.47708893;58.82585907;100.0140839;405;404.7789917;281.2713013;27788.9668;58.99999619
15.06.2019 17:49:11,271;697.4835205;697.8052979;682.4418945;1.157996058;1.074920177;2.279397011;2.255260468;4.624729633;89.48492432;58.8589325;99.9930191;404.3999939;404.7789917;281.2713013;27788.98242;58.99999619
15.06.2019 17:49:12,774;697.4835205;697.8052979;682.4418945;1.157996058;1.074920177;2.279397011;2.255260468;4.637755394;89.48492432;58.8589325;99.9930191;404.3999939;404.7789917;281.2713013;27788.98242;58.99999619
15.06.2019 17:49:26,315;697.4906616;697.8052979;682.4418945;1.157996058;1.074920177;2.279711008;2.255260468;4.637755394;89.46924591;58.8589325;99.98419952;405.1199951;404.67099;281.2713013;27788.98242;59.09560394
15.06.2019 17:49:27,820;697.4906616;697.8052979;682.4418945;1.157996058;1.074920177;2.279711008;2.255260468;4.650807381;89.46924591;58.8589325;99.98419952;405.1199951;404.67099;281.2713013;27788.98242;59.09560394
15.06.2019 17:49:41,348;697.4906616;697.8052979;682.4418945;1.157996058;1.074920177;2.280024767;2.254893064;4.650807381;89.47708893;58.82585907;99.99250031;408.6000061;404.1839905;281.2713013;27788.98242;59.09560394
15.06.2019 17:49:42,850;697.4906616;697.8052979;682.4418945;1.157996058;1.074920177;2.280024767;2.254893064;4.757919788;89.47708893;58.82585907;99.99250031;408.6000061;404.1839905;281.2713013;27788.98242;59.09560394
15.06.2019 17:49:56,392;697.4906616;697.8052979;682.4418945;1.157996058;1.074920177;2.279711008;2.224110842;4.757919788;89.49277496;58.8589325;99.98708344;404.8800049;404.3460083;281.2713013;27788.98242;59.09560394
15.06.2019 17:50:11,435;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.279397011;2.29276371;4.757919788;89.48492432;58.8589325;100.0194244;407.0400085;404.3640137;281.2713013;27789;59.09560394
15.06.2019 17:50:12,940;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.279397011;2.29276371;4.744887352;89.48492432;58.8589325;100.0194244;407.0400085;404.3640137;281.2713013;27789;59.09560394
15.06.2019 17:50:26,475;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.27908349;2.277250528;4.744887352;89.48492432;58.82585907;100.0222473;404.3999939;404.5629883;281.2713013;27789;59.09560394
15.06.2019 17:50:27,979;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.27908349;2.277250528;4.731871128;89.48492432;58.82585907;100.0222473;404.3999939;404.5629883;281.2713013;27789;59.09560394
15.06.2019 17:50:41,510;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.27908349;2.25544405;4.731871128;89.48492432;58.8589325;100.0240784;403.9200134;404.6350098;281.2713013;27789;59.09560394
15.06.2019 17:50:56,535;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.27908349;2.333038807;4.731871128;89.50061798;58.82585907;100.0224075;407.2799988;404.6170044;281.7313232;27789;59.09560394
15.06.2019 17:50:58,038;697.4847412;697.8052979;682.4434204;1.157996058;1.074920177;2.27908349;2.333038807;4.528019428;89.50061798;58.82585907;100.0224075;407.2799988;404.6170044;281.7313232;27789;59.09560394
15.06.2019 17:51:11,576;697.4847412;697.8052979;682.449646;1.157996058;1.074920177;2.279711008;2.364367962;4.528019428;89.50845337;58.82585907;99.98377991;407.1600037;404.5270081;280.7124329;27789.01758;59.10095978
15.06.2019 17:51:13,078;697.4847412;697.8052979;682.449646;1.157996058;1.074920177;2.279711008;2.364367962;4.891217709;89.50845337;58.82585907;99.98377991;407.1600037;404.5270081;280.7124329;27789.01758;59.10095978
15.06.2019 17:51:26,602;697.4847412;697.8052979;682.449646;1.157996058;1.074920177;2.279397011;2.333761454;4.891217709;89.49277496;58.82585907;99.99107361;407.3999939;404.0400085;281.8099365;27789.01758;59.10095978
15.06.2019 17:51:28,108;697.4847412;697.8052979;682.449646;1.157996058;1.074920177;2.279397011;2.333761454;4.500994205;89.49277496;58.82585907;99.99107361;407.3999939;404.0400085;281.8099365;27789.01758;59.10095978
15.06.2019 17:51:41,633;697.4847412;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.27798152;4.500994205;89.50061798;58.8589325;99.98930359;406.2000122;404.2919922;280.9257813;27789.01758;59.10095978
15.06.2019 17:51:43,136;697.4847412;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.27798152;4.843894005;89.50061798;58.8589325;99.98930359;406.2000122;404.2919922;280.9257813;27789.01758;59.10095978
15.06.2019 17:51:56,668;697.4847412;697.8052979;682.449646;1.156271815;1.074920177;2.280338049;2.180061817;4.843894005;89.49277496;58.8589325;99.99369812;406.9200134;404.4909973;281.8036194;27789.01758;59.10095978
15.06.2019 17:51:58,170;697.4847412;697.8052979;682.449646;1.156271815;1.074920177;2.280338049;2.180061817;4.78273201;89.49277496;58.8589325;99.99369812;406.9200134;404.4909973;281.8036194;27789.01758;59.10095978
15.06.2019 17:52:11,700;697.480835;697.8052979;682.449646;1.156271815;1.074920177;2.279397011;2.243857622;4.78273201;89.50061798;58.82585907;99.97830963;407.1600037;404.1839905;281.1037903;27789.0332;59.19181442
15.06.2019 17:52:13,211;697.480835;697.8052979;682.449646;1.156271815;1.074920177;2.279397011;2.243857622;4.769757748;89.50061798;58.82585907;99.97830963;407.1600037;404.1839905;281.1037903;27789.0332;59.19181442
15.06.2019 17:52:26,746;697.4802246;697.8052979;682.449646;1.156271815;1.074920177;2.279711008;2.207434416;4.769757748;89.50061798;58.82585907;99.97485352;408.9599915;404.2380066;281.7061462;27789.0332;59.11217499
15.06.2019 17:52:28,249;697.4802246;697.8052979;682.449646;1.156271815;1.074920177;2.279711008;2.207434416;4.49442625;89.50061798;58.82585907;99.97485352;408.9599915;404.2380066;281.7061462;27789.0332;59.11217499
15.06.2019 17:52:41,783;697.4802246;697.8052979;682.449646;1.156271815;1.074920177;2.280338049;2.247539043;4.49442625;89.50061798;58.82585907;99.97615051;409.6799927;404.1300049;280.7752686;27789.0332;59.11217499
15.06.2019 17:52:43,289;697.4802246;697.8052979;682.449646;1.156271815;1.074920177;2.280338049;2.247539043;4.853518486;89.50061798;58.82585907;99.97615051;409.6799927;404.1300049;280.7752686;27789.0332;59.11217499
15.06.2019 17:52:56,815;697.4841919;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.278529882;4.853518486;89.48492432;58.82585907;99.98606873;406.7999878;404.1839905;280.6930542;27789.0332;59.11217499
15.06.2019 17:52:58,318;697.4841919;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.278529882;4.881772041;89.48492432;58.82585907;99.98606873;406.7999878;404.1839905;280.6930542;27789.0332;59.11217499
15.06.2019 17:53:11,846;697.4841919;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.244225979;4.881772041;89.48492432;58.79283905;99.99294281;405.8399963;403.8779907;281.296936;27789.05078;59.11217499
15.06.2019 17:53:13,351;697.4841919;697.8052979;682.449646;1.156271815;1.074920177;2.280024767;2.244225979;4.661212444;89.48492432;58.79283905;99.99294281;405.8399963;403.8779907;281.296936;27789.05078;59.11217499
15.06.2019 17:53:26,887;697.4865112;697.8052979;682.449646;1.156271815;1.074920177;2.27908349;2.187713385;4.661212444;89.50061798;58.82585907;99.96215057;407.0400085;404.0400085;281.8007202;27789.05078;59.11217499
15.06.2019 17:53:28,393;697.4865112;697.8052979;682.449646;1.156271815;1.074920177;2.27908349;2.187713385;4.448859215;89.50061798;58.82585907;99.96215057;407.0400085;404.0400085;281.8007202;27789.05078;59.11217499
15.06.2019 17:53:41,922;697.4865112;697.8052979;682.449646;1.156271815;1.074372172;2.279397011;2.256362677;4.448859215;89.48492432;58.82585907;99.97126007;407.3999939;404.4729919;281.0749207;27789.05078;59.11217499
15.06.2019 17:53:43,424;697.4865112;697.8052979;682.449646;1.156271815;1.074372172;2.279397011;2.256362677;4.711484432;89.48492432;58.82585907;99.97126007;407.3999939;404.4729919;281.0749207;27789.05078;59.11217499
15.06.2019 17:53:56,951;697.4865112;697.8052979;682.449646;1.156271815;1.074372172;2.279397011;2.261685133;4.711484432;89.46139526;58.82585907;99.98029327;408.1199951;404.2919922;281.0749207;27789.05078;59.16521835
15.06.2019 17:53:58,452;697.4865112;697.8052979;682.449646;1.156271815;1.074372172;2.279397011;2.261685133;4.672399044;89.46139526;58.82585907;99.98029327;408.1199951;404.2919922;281.0749207;27789.05078;59.16521835
15.06.2019 17:54:11,988;697.4834595;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.228178024;4.672399044;89.46139526;58.82585907;99.96009827;407.2799988;404.4909973;281.0749207;27789.06641;59.10096359
15.06.2019 17:54:13,495;697.4834595;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.228178024;4.698459625;89.46139526;58.82585907;99.96009827;407.2799988;404.4909973;281.0749207;27789.06641;59.10096359
15.06.2019 17:54:27,030;697.4912109;697.8052979;682.449646;1.156271815;1.074372172;2.278769732;2.255260468;4.698459625;89.47708893;58.8589325;99.97644043;406.2000122;404.3099976;281.5931396;27789.06641;59.15904236
15.06.2019 17:54:28,533;697.4912109;697.8052979;682.449646;1.156271815;1.074372172;2.278769732;2.255260468;4.507198811;89.47708893;58.8589325;99.97644043;406.2000122;404.3099976;281.5931396;27789.06641;59.15904236
15.06.2019 17:54:42,069;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.262418747;4.507198811;89.47708893;58.82585907;99.95070648;405.3599854;404.3460083;281.5931396;27789.06641;59.19561768
15.06.2019 17:54:43,570;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.262418747;4.533291817;89.47708893;58.82585907;99.95070648;405.3599854;404.3460083;281.5931396;27789.06641;59.19561768
15.06.2019 17:54:57,091;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.294221163;4.533291817;89.47708893;58.8589325;99.99479675;404.1600037;404.4729919;280.815033;27789.06641;59.10336685
15.06.2019 17:54:58,594;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.294221163;4.787838459;89.47708893;58.8589325;99.99479675;404.1600037;404.4729919;280.815033;27789.06641;59.10336685
15.06.2019 17:55:12,126;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.279711008;2.315665007;4.787838459;89.47708893;58.8589325;99.93353271;406.5599976;403.9140015;281.1443787;27789.08398;59.19350052
15.06.2019 17:55:13,628;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.279711008;2.315665007;4.70063591;89.47708893;58.8589325;99.93353271;406.5599976;403.9140015;281.1443787;27789.08398;59.19350052
15.06.2019 17:55:27,162;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.29112339;4.70063591;89.50061798;58.8589325;99.93826294;408.1199951;403.8599854;281.5820007;27789.08398;59.15522385
15.06.2019 17:55:28,663;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.27908349;2.29112339;4.563224316;89.50061798;58.8589325;99.93826294;408.1199951;403.8599854;281.5820007;27789.08398;59.15522385
15.06.2019 17:55:42,186;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.280024767;2.262051821;4.563224316;89.48492432;58.82585907;99.96446991;408.6000061;403.8420105;281.2406921;27789.08398;59.15522385
15.06.2019 17:55:43,693;697.4870605;697.8052979;682.449646;1.156271815;1.074372172;2.280024767;2.262051821;4.680551052;89.48492432;58.82585907;99.96446991;408.6000061;403.8420105;281.2406921;27789.08398;59.15522385
15.06.2019 17:55:57,223;697.4838867;697.8052979;682.4459839;1.156271815;1.074372172;2.280024767;2.253607035;4.680551052;89.50061798;58.8589325;99.97529602;408.3599854;403.8779907;281.6625061;27789.08398;59.19657516
15.06.2019 17:55:58,727;697.4838867;697.8052979;682.4459839;1.156271815;1.074372172;2.280024767;2.253607035;4.527791977;89.50061798;58.8589325;99.97529602;408.3599854;403.8779907;281.6625061;27789.08398;59.19657516
15.06.2019 17:56:12,249;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.279711008;2.293310165;4.527791977;89.49277496;58.82585907;99.98320007;406.9200134;403.8779907;281.6625061;27789.09961;59.11606216
15.06.2019 17:56:27,285;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.279397011;2.334664583;4.527791977;89.47708893;58.8589325;99.98055267;407.1600037;404.0039978;280.9028931;27789.09961;59.19366074
15.06.2019 17:56:28,787;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.279397011;2.334664583;4.801931858;89.47708893;58.8589325;99.98055267;407.1600037;404.0039978;280.9028931;27789.09961;59.19366074
15.06.2019 17:56:42,317;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.278769732;2.361854792;4.801931858;89.47708893;58.8589325;100.0128098;405.2399902;404.3280029;281.5851135;27789.09961;59.19366074
15.06.2019 17:56:43,819;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.278769732;2.361854792;4.541346073;89.47708893;58.8589325;100.0128098;405.2399902;404.3280029;281.5851135;27789.09961;59.19366074
15.06.2019 17:56:57,352;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.279397011;2.251033783;4.541346073;89.47708893;58.82585907;100.0364227;408.2399902;404.4729919;281.5851135;27789.09961;59.19366074
15.06.2019 17:56:58,858;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.279397011;2.251033783;4.567420483;89.47708893;58.82585907;100.0364227;408.2399902;404.4729919;281.5851135;27789.09961;59.19366074
15.06.2019 17:57:12,387;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.278769732;2.164344072;4.567420483;89.47708893;58.82585907;100.0099258;406.2000122;404.2919922;280.5917358;27789.11719;59.19366074
15.06.2019 17:57:13,888;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.278769732;2.164344072;4.431930065;89.47708893;58.82585907;100.0099258;406.2000122;404.2919922;280.5917358;27789.11719;59.19366074
15.06.2019 17:57:27,418;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.278455734;2.251217604;4.431930065;89.46139526;58.75981903;100.0061417;405.9599915;404.7609863;281.0142212;27789.11719;59.19366074
15.06.2019 17:57:28,923;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.278455734;2.251217604;4.724600315;89.46139526;58.75981903;100.0061417;405.9599915;404.7609863;281.0142212;27789.11719;59.19366074
15.06.2019 17:57:42,461;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.27908349;2.23759222;4.724600315;89.46139526;58.92496872;100.0198822;403.9200134;404.7609863;281.0142212;27789.11719;59.19366074
15.06.2019 17:57:43,962;697.4879761;697.8052979;682.4459839;1.156271815;1.074372172;2.27908349;2.23759222;4.750667572;89.46139526;58.92496872;100.0198822;403.9200134;404.7609863;281.0142212;27789.11719;59.19366074
15.06.2019 17:57:57,489;697.4824219;697.8052979;682.4459839;1.156271815;1.074372172;2.278142452;2.200188637;4.750667572;89.47708893;58.82585907;100.0032501;401.1600037;404.67099;281.6662598;27789.11719;59.19366074
15.06.2019 17:57:58,995;697.4824219;697.8052979;682.4459839;1.156271815;1.074372172;2.278142452;2.200188637;4.904842377;89.47708893;58.82585907;100.0032501;401.1600037;404.67099;281.6662598;27789.11719;59.19366074
15.06.2019 17:58:12,529;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.27908349;2.343504906;4.904842377;89.47708893;58.8589325;99.96442413;405.1199951;404.8869934;281.469574;27789.13281;59.19366074
15.06.2019 17:58:14,036;697.4900513;697.8052979;682.4459839;1.156271815;1.074372172;2.27908349;2.343504906;4.594115734;89.47708893;58.8589325;99.96442413;405.1199951;404.8869934;281.469574;27789.13281;59.19366074
15.06.2019 17:58:27,568;697.4900513;697.8052979;682.4459839;1.157342553;1.074372172;2.278455734;2.269016743;4.594115734;89.46139526;58.79283905;99.97972107;404.6400146;404.4370117;281.469574;27789.13281;59.19366074
15.06.2019 17:58:29,073;697.4900513;697.8052979;682.4459839;1.157342553;1.074372172;2.278455734;2.269016743;4.607150555;89.46139526;58.79283905;99.97972107;404.6400146;404.4370117;281.469574;27789.13281;59.19366074
15.06.2019 17:58:42,608;697.4851685;697.8052979;682.4459839;1.157342553;1.074372172;2.277828693;2.290029764;4.607150555;89.46139526;58.82585907;100.0258102;402.1199951;404.868988;281.1360779;27789.13281;59.19999313
15.06.2019 17:58:44,110;697.4851685;697.8052979;682.4459839;1.157342553;1.074372172;2.277828693;2.290029764;4.656641006;89.46139526;58.82585907;100.0258102;402.1199951;404.868988;281.1360779;27789.13281;59.19999313
15.06.2019 17:58:57,643;697.4851685;697.8052979;682.4459839;1.157342553;1.074372172;2.278769732;2.179127693;4.656641006;89.46139526;58.82585907;100.0220871;407.1600037;404.868988;281.004364;27789.13281;59.19999313
15.06.2019 17:58:59,147;697.4851685;697.8052979;682.4459839;1.157342553;1.074372172;2.278769732;2.179127693;4.74103117;89.46139526;58.82585907;100.0220871;407.1600037;404.868988;281.004364;27789.13281;59.19999313
15.06.2019 17:59:12,684;697.4891357;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.221705914;4.74103117;89.46924591;58.82585907;99.98748016;405.1199951;404.3640137;281.004364;27789.15039;59.19999313
15.06.2019 17:59:14,187;697.4891357;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.221705914;4.714978218;89.46924591;58.82585907;99.98748016;405.1199951;404.3640137;281.004364;27789.15039;59.19999313
15.06.2019 17:59:27,723;697.4828491;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.282731771;4.714978218;89.46139526;58.82585907;99.9910965;405.7200012;404.1480103;281.004364;27789.15039;59.11072159
15.06.2019 17:59:29,227;697.4828491;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.282731771;4.727982044;89.46139526;58.82585907;99.9910965;405.7200012;404.1480103;281.004364;27789.15039;59.11072159
15.06.2019 17:59:42,764;697.4828491;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.316390276;4.727982044;89.46139526;58.8589325;100.0052643;404.8800049;404.4370117;281.4473877;27789.15039;59.15122604
15.06.2019 17:59:44,270;697.4828491;697.8052979;682.4486084;1.157342553;1.074372172;2.278455734;2.316390276;4.588696957;89.46139526;58.8589325;100.0052643;404.8800049;404.4370117;281.4473877;27789.15039;59.15122604
15.06.2019 17:59:57,797;697.4906006;697.8052979;682.4486084;1.157342553;1.074372172;2.27908349;2.260401011;4.588696957;89.46924591;58.82585907;100.000679;405.8399963;404.1480103;281.4473877;27789.15039;59.19982529
15.06.2019 17:59:59,299;697.4906006;697.8052979;682.4486084;1.157342553;1.074372172;2.27908349;2.260401011;4.57563591;89.46924591;58.82585907;100.000679;405.8399963;404.1480103;281.4473877;27789.15039;59.19982529
15.06.2019 18:00:12,831;697.4850464;697.8052979;682.4486084;1.157342553;1.074372172;2.279397011;2.313307285;4.57563591;89.48492432;58.8589325;100.0266724;404.7600098;404.0759888;280.2864685;27789.16602;59.19982529
15.06.2019 18:00:14,334;697.4850464;697.8052979;682.4486084;1.157342553;1.074372172;2.279397011;2.313307285;5.013804913;89.48492432;58.8589325;100.0266724;404.7600098;404.0759888;280.2864685;27789.16602;59.19982529
15.06.2019 18:00:27,871;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278142452;2.309496164;5.013804913;89.47708893;58.8589325;100.0282135;407.519989;404.2200012;281.5011597;27789.16602;59.19982529
15.06.2019 18:00:29,374;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278142452;2.309496164;4.596278191;89.47708893;58.8589325;100.0282135;407.519989;404.2200012;281.5011597;27789.16602;59.19982529
15.06.2019 18:00:42,905;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278142452;2.225220442;4.596278191;89.46924591;58.82585907;100.0242844;405.9599915;404.2919922;280.98349;27789.16602;59.19982529
15.06.2019 18:00:44,411;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278142452;2.225220442;4.815815926;89.46924591;58.82585907;100.0242844;405.9599915;404.2919922;280.98349;27789.16602;59.19982529
15.06.2019 18:00:57,937;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278455734;2.284739733;4.815815926;89.46139526;58.82585907;100.0222702;405.8399963;404.2019958;281.5447693;27789.16602;59.19982529
15.06.2019 18:00:59,440;697.4885254;697.8052979;682.4384155;1.157342553;1.074372172;2.278455734;2.284739733;4.609902382;89.46139526;58.82585907;100.0222702;405.8399963;404.2019958;281.5447693;27789.16602;59.19982529
15.06.2019 18:01:12,979;697.4873047;697.8052979;682.442627;1.157342553;1.074372172;2.27908349;2.389427662;4.609902382;89.46924591;58.82585907;100.0207214;404.7600098;403.8959961;280.9770508;27789.18359;59.18133545
15.06.2019 18:01:14,482;697.4873047;697.8052979;682.442627;1.157342553;1.074372172;2.27908349;2.389427662;4.831023693;89.46924591;58.82585907;100.0207214;404.7600098;403.8959961;280.9770508;27789.18359;59.18133545
15.06.2019 18:01:28,021;697.4816284;697.8052979;682.442627;1.157342553;1.074372172;2.279397011;2.306227207;4.831023693;89.46139526;58.82585907;100.0440598;406.7999878;404.2739868;280.9770508;27789.18359;59.18133545
15.06.2019 18:01:29,525;697.4816284;697.8052979;682.442627;1.157342553;1.074372172;2.279397011;2.306227207;4.804987431;89.46139526;58.82585907;100.0440598;406.7999878;404.2739868;280.9770508;27789.18359;59.18133545
15.06.2019 18:01:43,063;697.4868164;697.8052979;682.4507446;1.157342553;1.074372172;2.278769732;2.240173101;4.804987431;89.46139526;58.82585907;99.9908371;407.2799988;403.7520142;281.6626282;27789.18359;59.18133545
15.06.2019 18:01:44,568;697.4868164;697.8052979;682.4507446;1.157342553;1.074372172;2.278769732;2.240173101;4.582470894;89.46139526;58.82585907;99.9908371;407.2799988;403.7520142;281.6626282;27789.18359;59.18133545
15.06.2019 18:01:58,101;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.232241392;4.582470894;89.46139526;58.82585907;100.0438766;405.6000061;404.7789917;280.971405;27789.18359;59.18133545
