Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 18:01:59,610;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.232241392;4.806939602;89.46139526;58.82585907;100.0438766;405.6000061;404.7789917;280.971405;27789.18359;59.18133545
15.06.2019 18:02:13,142;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278142452;2.28181839;4.806939602;89.46139526;58.82585907;100.0158691;405;405.0130005;281.0041199;27789.19922;59.19999313
15.06.2019 18:02:14,648;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278142452;2.28181839;4.766503334;89.46139526;58.82585907;100.0158691;405;405.0130005;281.0041199;27789.19922;59.19999313
15.06.2019 18:02:28,175;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278142452;2.28875351;4.766503334;89.46139526;58.82585907;100.0029144;406.3200073;404.8330078;281.6092529;27789.19922;59.19999313
15.06.2019 18:02:29,680;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.278142452;2.28875351;4.519333363;89.46139526;58.82585907;100.0029144;406.3200073;404.8330078;281.6092529;27789.19922;59.19999313
15.06.2019 18:02:43,212;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.27908349;2.27469039;4.519333363;89.46924591;58.82585907;100.0337906;405.1199951;404.6889954;281.6092529;27789.19922;59.19999313
15.06.2019 18:02:44,715;697.4924316;697.8052979;682.4507446;1.157342553;1.074372172;2.27908349;2.27469039;4.635324478;89.46924591;58.82585907;100.0337906;405.1199951;404.6889954;281.6092529;27789.19922;59.19999313
15.06.2019 18:02:58,245;697.4877319;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.204463243;4.635324478;89.46139526;58.82585907;100.0331573;405.480011;404.4549866;281.309845;27789.19922;59.19999313
15.06.2019 18:02:59,749;697.4877319;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.204463243;4.622299194;89.46139526;58.82585907;100.0331573;405.480011;404.4549866;281.309845;27789.19922;59.19999313
15.06.2019 18:03:13,283;697.4877319;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.300591707;4.622299194;89.46924591;58.82585907;100.0037231;405.6000061;404.67099;281.309845;27789.2168;59.19999313
15.06.2019 18:03:14,785;697.4877319;697.8052979;682.4507446;1.157342553;1.074372172;2.278455734;2.300591707;4.635324478;89.46924591;58.82585907;100.0037231;405.6000061;404.67099;281.309845;27789.2168;59.19999313
15.06.2019 18:03:28,321;697.4952393;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.296224356;4.635324478;89.45355988;58.82585907;100.0147858;405.6000061;404.4370117;281.309845;27789.2168;59.19999313
15.06.2019 18:03:29,825;697.4952393;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.296224356;4.622299194;89.45355988;58.82585907;100.0147858;405.6000061;404.4370117;281.309845;27789.2168;59.19999313
15.06.2019 18:03:43,359;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.278455734;2.235747814;4.622299194;89.46139526;58.82585907;100.0183105;406.6799927;404.6889954;281.4523315;27789.2168;59.19999313
15.06.2019 18:03:44,861;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.278455734;2.235747814;4.586339951;89.46139526;58.82585907;100.0183105;406.6799927;404.6889954;281.4523315;27789.2168;59.19999313
15.06.2019 18:03:58,394;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.278455734;2.218929291;4.586339951;89.46139526;58.8589325;99.97662354;406.5599976;404.2919922;281.4523315;27789.2168;59.19999313
15.06.2019 18:04:13,424;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.206506252;4.586339951;89.47708893;58.82585907;99.98055267;405.8399963;404.3999939;281.4523315;27789.23242;59.13572693
15.06.2019 18:04:14,928;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.206506252;4.573298454;89.47708893;58.82585907;99.98055267;405.8399963;404.3999939;281.4523315;27789.23242;59.13572693
15.06.2019 18:04:28,467;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.278455734;2.232610703;4.573298454;89.46924591;58.82585907;99.96425629;405;404.2919922;281.4523315;27789.23242;59.19934082
15.06.2019 18:04:29,971;697.4874268;697.8052979;682.4481812;1.157342553;1.074372172;2.278455734;2.232610703;4.824028969;89.46924591;58.82585907;99.96425629;405;404.2919922;281.4523315;27789.23242;59.19934082
15.06.2019 18:04:43,506;697.4918213;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.251952887;4.824028969;89.46924591;58.8919487;100.0054932;404.519989;404.3460083;280.5115051;27789.23242;59.19934082
15.06.2019 18:04:45,013;697.4918213;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.251952887;4.93582201;89.46924591;58.8919487;100.0054932;404.519989;404.3460083;280.5115051;27789.23242;59.19934082
15.06.2019 18:04:58,534;697.4834595;697.8052979;682.4481812;1.157342553;1.074372172;2.278142452;2.252504349;4.93582201;89.48492432;58.82585907;99.9896698;402.9599915;404.1839905;281.0602112;27789.23242;59.15793228
15.06.2019 18:05:00,039;697.4834595;697.8052979;682.4481812;1.157342553;1.074372172;2.278142452;2.252504349;4.708140373;89.48492432;58.82585907;99.9896698;402.9599915;404.1839905;281.0602112;27789.23242;59.15793228
15.06.2019 18:05:13,572;697.4834595;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.259850502;4.708140373;89.46139526;58.8589325;99.95832825;405.3599854;404.4729919;281.6705017;27789.25;59.15793228
15.06.2019 18:05:15,077;697.4834595;697.8052979;682.4481812;1.157342553;1.074372172;2.27908349;2.259850502;4.511322021;89.46139526;58.8589325;99.95832825;405.3599854;404.4729919;281.6705017;27789.25;59.15793228
15.06.2019 18:05:28,599;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.276153564;4.511322021;89.46924591;58.8589325;99.97488403;403.7999878;404.4909973;281.7362976;27789.25;59.15793228
15.06.2019 18:05:30,106;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.276153564;4.488690853;89.46924591;58.8589325;99.97488403;403.7999878;404.4909973;281.7362976;27789.25;59.15793228
15.06.2019 18:05:43,634;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.253790855;4.488690853;89.46924591;58.82585907;99.96479797;405.2399902;404.5450134;280.8612976;27789.25;59.15793228
15.06.2019 18:05:45,137;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.253790855;4.607543468;89.46924591;58.82585907;99.96479797;405.2399902;404.5450134;280.8612976;27789.25;59.15793228
15.06.2019 18:05:58,671;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.230579615;4.607543468;89.46924591;58.8589325;100.0062943;403.9200134;404.8330078;280.7926636;27789.25;59.18121719
15.06.2019 18:06:00,175;697.4934692;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.230579615;4.81315136;89.46924591;58.8589325;100.0062943;403.9200134;404.8330078;280.7926636;27789.25;59.18121719
15.06.2019 18:06:13,695;697.4877319;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.321644545;4.81315136;89.47708893;58.8919487;100.0211334;403.5599976;404.9049988;281.6970215;27789.26758;59.18121719
15.06.2019 18:06:15,198;697.4877319;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.321644545;4.528318882;89.47708893;58.8919487;100.0211334;403.5599976;404.9049988;281.6970215;27789.26758;59.18121719
15.06.2019 18:06:28,731;697.4877319;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.330689907;4.528318882;89.46924591;58.8589325;100.0030518;405.6000061;404.8869934;280.6322937;27789.26758;59.18121719
15.06.2019 18:06:30,235;697.4877319;697.8029175;682.4481812;1.157342553;1.074372172;2.27908349;2.330689907;4.868283272;89.46924591;58.8589325;100.0030518;405.6000061;404.8869934;280.6322937;27789.26758;59.18121719
15.06.2019 18:06:43,770;697.482605;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.280174732;4.868283272;89.46139526;58.8589325;99.99550629;406.7999878;404.5090027;280.826355;27789.26758;59.11534882
15.06.2019 18:06:45,273;697.482605;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.280174732;4.788560867;89.46139526;58.8589325;99.99550629;406.7999878;404.5090027;280.826355;27789.26758;59.11534882
15.06.2019 18:06:58,800;697.4946289;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.290394306;4.788560867;89.46924591;58.8589325;100.0055542;405.3599854;404.6889954;281.9329529;27789.26758;59.13739014
15.06.2019 18:07:00,309;697.4946289;697.8029175;682.4481812;1.157342553;1.074372172;2.278455734;2.290394306;4.421073437;89.46924591;58.8589325;100.0055542;405.3599854;404.6889954;281.9329529;27789.26758;59.13739014
15.06.2019 18:07:13,836;697.4838257;697.8029175;682.4430542;1.157342553;1.074372172;2.278455734;2.270664454;4.421073437;89.46139526;58.8589325;100.002243;403.2000122;404.6530151;280.6999817;27789.2832;59.19950104
15.06.2019 18:07:15,342;697.4838257;697.8029175;682.4430542;1.157342553;1.074372172;2.278455734;2.270664454;4.845012665;89.46139526;58.8589325;100.002243;403.2000122;404.6530151;280.6999817;27789.2832;59.19950104
15.06.2019 18:07:28,868;697.491333;697.8029175;682.4430542;1.157342553;1.074372172;2.278455734;2.27414155;4.845012665;89.46924591;58.82585907;100.0036163;403.4400024;404.6889954;281.3002319;27789.2832;59.19950104
15.06.2019 18:07:30,369;697.491333;697.8029175;682.4430542;1.157342553;1.074372172;2.278455734;2.27414155;4.399922848;89.46924591;58.82585907;100.0036163;403.4400024;404.6889954;281.3002319;27789.2832;59.19950104
15.06.2019 18:07:43,894;697.491333;697.8029175;682.4430542;1.157342553;1.074372172;2.278142452;2.264619112;4.399922848;89.46139526;58.8589325;99.98003387;403.2000122;404.598999;282.0704956;27789.2832;59.19950104
15.06.2019 18:07:45,400;697.491333;697.8029175;682.4430542;1.157342553;1.074372172;2.278142452;2.264619112;4.6153512;89.46139526;58.8589325;99.98003387;403.2000122;404.598999;282.0704956;27789.2832;59.19950104
15.06.2019 18:07:58,935;697.4822388;697.8029175;682.4562988;1.157342553;1.074372172;2.278455734;2.291852474;4.6153512;89.46924591;58.82585907;99.9985733;405.1199951;404.7070007;281.3300476;27789.2832;59.19950104
15.06.2019 18:08:00,437;697.4822388;697.8029175;682.4562988;1.157342553;1.074372172;2.278455734;2.291852474;4.654467106;89.46924591;58.82585907;99.9985733;405.1199951;404.7070007;281.3300476;27789.2832;59.19950104
15.06.2019 18:08:13,972;697.4910278;697.8029175;682.4562988;1.157342553;1.074372172;2.278455734;2.356465101;4.654467106;89.46139526;58.82585907;100.0014648;403.6799927;404.868988;281.3300476;27789.30078;59.19950104
15.06.2019 18:08:15,474;697.4910278;697.8029175;682.4562988;1.157342553;1.074372172;2.278455734;2.356465101;4.6153512;89.46139526;58.82585907;100.0014648;403.6799927;404.868988;281.3300476;27789.30078;59.19950104
15.06.2019 18:08:28,996;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278769732;2.323273897;4.6153512;89.47708893;58.82585907;100.0050507;403.4400024;404.3460083;281.3300476;27789.30078;59.19950104
15.06.2019 18:08:30,497;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278769732;2.323273897;4.641448498;89.47708893;58.82585907;100.0050507;403.4400024;404.3460083;281.3300476;27789.30078;59.19950104
15.06.2019 18:08:44,033;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278455734;2.264435768;4.641448498;89.46139526;58.8589325;100.0054932;404.6400146;404.67099;280.5921936;27789.30078;59.19950104
15.06.2019 18:08:45,535;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278455734;2.264435768;4.882073402;89.46139526;58.8589325;100.0054932;404.6400146;404.67099;280.5921936;27789.30078;59.19950104
15.06.2019 18:08:59,066;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278455734;2.249010801;4.882073402;89.47708893;58.82585907;99.98685455;403.7999878;404.6170044;280.9545288;27789.30078;59.19950104
15.06.2019 18:09:00,572;697.4910278;697.8062134;682.4514771;1.157342553;1.074372172;2.278455734;2.249010801;4.757491589;89.47708893;58.82585907;99.98685455;403.7999878;404.6170044;280.9545288;27789.30078;59.19950104
15.06.2019 18:09:14,109;697.4832153;697.8062134;682.4430542;1.157342553;1.074372172;2.278455734;2.170712709;4.757491589;89.47708893;58.8589325;99.97790527;402.6000061;404.2919922;281.7316589;27789.31641;59.19950104
15.06.2019 18:09:15,614;697.4832153;697.8062134;682.4430542;1.157342553;1.074372172;2.278455734;2.170712709;4.490283012;89.47708893;58.8589325;99.97790527;402.6000061;404.2919922;281.7316589;27789.31641;59.19950104
15.06.2019 18:09:29,144;697.484375;697.8062134;682.4430542;1.157342553;1.074372172;2.27908349;2.209290504;4.490283012;89.46924591;58.82585907;99.97954559;405.8399963;404.0759888;281.102478;27789.31641;59.19950104
15.06.2019 18:09:30,647;697.484375;697.8062134;682.4430542;1.157342553;1.074372172;2.27908349;2.209290504;4.895040512;89.46924591;58.82585907;99.97954559;405.8399963;404.0759888;281.102478;27789.31641;59.19950104
15.06.2019 18:09:44,185;697.484375;697.8062134;682.4430542;1.157342553;1.074372172;2.278769732;2.26993227;4.895040512;89.46139526;58.82585907;99.96871185;407.1600037;404.1480103;281.2831421;27789.31641;59.19950104
15.06.2019 18:09:45,687;697.484375;697.8062134;682.4430542;1.157342553;1.074372172;2.278769732;2.26993227;4.644505024;89.46139526;58.82585907;99.96871185;407.1600037;404.1480103;281.2831421;27789.31641;59.19950104
15.06.2019 18:09:59,224;697.484375;697.8062134;682.4467773;1.157342553;1.074372172;2.278769732;2.259116411;4.644505024;89.46924591;58.82585907;99.98883057;406.3200073;404.1300049;280.710022;27789.31641;59.19950104
15.06.2019 18:10:00,728;697.484375;697.8062134;682.4467773;1.157342553;1.074372172;2.278769732;2.259116411;4.85460186;89.46924591;58.82585907;99.98883057;406.3200073;404.1300049;280.710022;27789.31641;59.19950104
15.06.2019 18:10:14,258;697.4915771;697.8062134;682.4467773;1.157342553;1.074372172;2.278455734;2.231133699;4.85460186;89.46924591;58.82585907;99.99291992;404.7600098;404.3460083;281.4706116;27789.33398;59.19950104
15.06.2019 18:10:15,764;697.4915771;697.8062134;682.4467773;1.157342553;1.074372172;2.278455734;2.231133699;4.58004427;89.46924591;58.82585907;99.99291992;404.7600098;404.3460083;281.4706116;27789.33398;59.19950104
15.06.2019 18:10:29,283;697.4853516;697.8024902;682.4467773;1.157342553;1.074372172;2.278455734;2.242199898;4.58004427;89.46139526;58.82585907;100.021431;404.7600098;404.3640137;281.4706116;27789.33398;59.19950104
15.06.2019 18:10:44,317;697.4853516;697.8024902;682.4467773;1.157342553;1.074372172;2.278769732;2.341701984;4.58004427;89.45355988;58.82585907;100.0318604;407.1600037;404.5270081;281.4706116;27789.33398;59.19950104
15.06.2019 18:10:45,820;697.4853516;697.8024902;682.4467773;1.157342553;1.074372172;2.278769732;2.341701984;4.593112469;89.45355988;58.82585907;100.0318604;407.1600037;404.5270081;281.4706116;27789.33398;59.19950104
15.06.2019 18:10:59,356;697.4853516;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.241647243;4.593112469;89.46139526;58.8589325;100.0218277;404.8800049;404.1659851;281.2925415;27789.33398;59.19950104
15.06.2019 18:11:00,861;697.4853516;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.241647243;4.641269207;89.46139526;58.8589325;100.0218277;404.8800049;404.1659851;281.2925415;27789.33398;59.19950104
15.06.2019 18:11:14,390;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.339898586;4.641269207;89.46924591;58.82585907;99.99258423;402.8399963;404.5450134;281.8398132;27789.34961;59.19950104
15.06.2019 18:11:15,893;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.339898586;4.799556732;89.46924591;58.82585907;99.99258423;402.8399963;404.5450134;281.8398132;27789.34961;59.19950104
15.06.2019 18:11:29,424;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.278769732;2.243857622;4.799556732;89.46139526;58.82585907;100.0049515;404.3999939;404.0759888;280.8322144;27789.34961;59.19950104
15.06.2019 18:11:30,930;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.278769732;2.243857622;4.812594414;89.46139526;58.82585907;100.0049515;404.3999939;404.0759888;280.8322144;27789.34961;59.19950104
15.06.2019 18:11:44,462;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.26626873;4.812594414;89.45355988;58.82585907;99.99762726;405.480011;404.0039978;281.41745;27789.34961;59.19950104
15.06.2019 18:11:45,966;697.491272;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.26626873;4.598332882;89.45355988;58.82585907;99.99762726;405.480011;404.0039978;281.41745;27789.34961;59.19950104
15.06.2019 18:11:59,493;697.4855347;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.237407684;4.598332882;89.47708893;58.82585907;99.99594116;406.7999878;403.8240051;281.0196228;27789.34961;59.19950104
15.06.2019 18:12:00,997;697.4855347;697.8024902;682.4467773;1.157342553;1.074372172;2.27908349;2.237407684;4.722098827;89.47708893;58.82585907;99.99594116;406.7999878;403.8240051;281.0196228;27789.34961;59.19950104
15.06.2019 18:12:14,533;697.4855347;697.8024902;682.4467773;1.157342553;1.074372172;2.278455734;2.234641075;4.722098827;89.47708893;58.82585907;100.0144501;407.7600098;403.9500122;281.0196228;27789.36719;59.19950104
15.06.2019 18:12:16,037;697.4855347;697.8024902;682.4467773;1.157342553;1.074372172;2.278455734;2.234641075;4.735109806;89.47708893;58.82585907;100.0144501;407.7600098;403.9500122;281.0196228;27789.36719;59.19950104
15.06.2019 18:12:29,569;697.489563;697.8024902;682.4467773;1.157342553;1.074372172;2.278455734;2.329786062;4.735109806;89.46139526;58.79283905;99.95257568;404.8800049;403.9500122;281.0196228;27789.36719;59.19950104
15.06.2019 18:12:44,612;697.489563;697.8024902;682.4528198;1.157342553;1.074372172;2.278142452;2.271396637;4.735109806;89.46139526;58.82585907;99.97263336;405.7200012;404.1659851;281.0196228;27789.36719;59.19950104
15.06.2019 18:12:59,637;697.4856567;697.8024902;682.4528198;1.157342553;1.074372172;2.278769732;2.255076885;4.735109806;89.45355988;58.82585907;99.9569931;406.2000122;404.2739868;281.0196228;27789.36719;59.19950104
15.06.2019 18:13:01,141;697.4856567;697.8024902;682.4528198;1.157342553;1.074372172;2.278769732;2.255076885;4.748166561;89.45355988;58.82585907;99.9569931;406.2000122;404.2739868;281.0196228;27789.36719;59.19950104
15.06.2019 18:13:14,674;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.278455734;2.294221163;4.748166561;89.46139526;58.82585907;99.98492432;405.3599854;404.4179993;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:16,175;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.278455734;2.294221163;4.761170387;89.46139526;58.82585907;99.98492432;405.3599854;404.4179993;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:29,713;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.27908349;2.267001629;4.761170387;89.46924591;58.8589325;100.0009155;406.5599976;404.2380066;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:31,217;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.27908349;2.267001629;4.711283207;89.46924591;58.8589325;100.0009155;406.5599976;404.2380066;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:44,749;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.278455734;2.264619112;4.711283207;89.46139526;58.79283905;99.99838257;405.8399963;404.7070007;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:46,257;697.4856567;697.8063965;682.4528198;1.157342553;1.074372172;2.278455734;2.264619112;4.68521452;89.46139526;58.79283905;99.99838257;405.8399963;404.7070007;281.0196228;27789.38281;59.19950104
15.06.2019 18:13:59,788;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278142452;2.292945862;4.68521452;89.46139526;58.8589325;99.96509552;405;403.9500122;280.4482422;27789.40039;59.19950104
15.06.2019 18:14:01,293;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278142452;2.292945862;4.894793034;89.46139526;58.8589325;99.96509552;405;403.9500122;280.4482422;27789.40039;59.19950104
15.06.2019 18:14:14,824;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.289847374;4.894793034;89.46139526;58.82585907;100.004425;403.6799927;403.9500122;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:16,328;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.289847374;4.629165649;89.46139526;58.82585907;100.004425;403.6799927;403.9500122;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:29,865;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278142452;2.338094234;4.629165649;89.46139526;58.82585907;100.014328;406.2000122;404.0580139;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:31,370;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278142452;2.338094234;4.590058327;89.46139526;58.82585907;100.014328;406.2000122;404.0580139;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:44,896;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.267184973;4.590058327;89.46924591;58.82585907;100.0198517;404.0400085;404.256012;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:46,407;697.4835815;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.267184973;5.044461727;89.46924591;58.82585907;100.0198517;404.0400085;404.256012;281.2583923;27789.40039;59.19950104
15.06.2019 18:14:59,936;697.4907837;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.251952887;5.044461727;89.46139526;58.82585907;99.99640656;405.2399902;404.1300049;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:01,437;697.4907837;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.251952887;4.703372002;89.46139526;58.82585907;99.99640656;405.2399902;404.1300049;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:14,970;697.4907837;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.269749165;4.703372002;89.46924591;58.82585907;100.0187759;404.6400146;404.2019958;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:16,475;697.4907837;697.8063965;682.4473877;1.157342553;1.074372172;2.278455734;2.269749165;4.677301884;89.46924591;58.82585907;100.0187759;404.6400146;404.2019958;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:30,006;697.4801636;697.8063965;682.4473877;1.157342553;1.074372172;2.278769732;2.288388729;4.677301884;89.46139526;58.75981903;100.0011749;406.5599976;404.3280029;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:31,509;697.4801636;697.8063965;682.4473877;1.157342553;1.074372172;2.278769732;2.288388729;4.703372002;89.46139526;58.75981903;100.0011749;406.5599976;404.3280029;281.0426331;27789.41602;59.19950104
15.06.2019 18:15:45,032;697.4851685;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.282183886;4.703372002;89.47708893;58.82585907;100.0041122;406.9200134;404.0400085;281.1656799;27789.41602;59.19950104
15.06.2019 18:15:46,534;697.4851685;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.282183886;4.683516026;89.47708893;58.82585907;100.0041122;406.9200134;404.0400085;281.1656799;27789.41602;59.19950104
15.06.2019 18:16:00,064;697.4851685;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.237961292;4.683516026;89.46139526;58.82585907;100.0055084;404.2799988;404.3099976;280.8648682;27789.43359;59.19950104
15.06.2019 18:16:01,567;697.4851685;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.237961292;4.773926735;89.46139526;58.82585907;100.0055084;404.2799988;404.3099976;280.8648682;27789.43359;59.19950104
15.06.2019 18:16:15,090;697.4923706;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.284739733;4.773926735;89.46139526;58.82585907;100.0077896;403.4400024;404.6530151;279.9290771;27789.43359;59.19950104
15.06.2019 18:16:16,596;697.4923706;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.284739733;5.108679295;89.46139526;58.82585907;100.0077896;403.4400024;404.6530151;279.9290771;27789.43359;59.19950104
15.06.2019 18:16:30,132;697.4906616;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.233349085;5.108679295;89.46139526;58.82585907;100.0180511;402.1199951;404.4370117;280.5203857;27789.43359;59.19950104
15.06.2019 18:16:31,636;697.4906616;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.233349085;4.892385006;89.46139526;58.82585907;100.0180511;402.1199951;404.4370117;280.5203857;27789.43359;59.19950104
15.06.2019 18:16:45,168;697.480957;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.199259043;4.892385006;89.46924591;58.82585907;100.0350342;403.4400024;404.9049988;280.6300659;27789.43359;59.19950104
15.06.2019 18:16:46,671;697.480957;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.199259043;4.841641903;89.46924591;58.82585907;100.0350342;403.4400024;404.9049988;280.6300659;27789.43359;59.19950104
15.06.2019 18:17:00,212;697.4903564;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.287476778;4.841641903;89.46139526;58.82585907;100.0312347;405.9599915;404.6170044;281.0253601;27789.44922;59.19950104
15.06.2019 18:17:01,717;697.4903564;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.287476778;4.705688953;89.46139526;58.82585907;100.0312347;405.9599915;404.6170044;281.0253601;27789.44922;59.19950104
15.06.2019 18:17:15,250;697.4832764;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.278712749;4.705688953;89.46139526;58.82585907;100.0218353;402.9599915;404.6170044;281.0253601;27789.44922;59.19950104
15.06.2019 18:17:30,286;697.4832764;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.271396637;4.705688953;89.46139526;58.82585907;100.0078583;403.4400024;404.6350098;281.0253601;27789.44922;59.19950104
15.06.2019 18:17:45,320;697.484375;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.218373775;4.705688953;89.45355988;58.8589325;100.011795;405.6000061;404.7430115;281.0253601;27789.44922;59.19950104
15.06.2019 18:18:00,358;697.4902344;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.296952486;4.705688953;89.47708893;58.8589325;100.021286;402.6000061;404.3640137;280.1066284;27789.4668;59.19950104
15.06.2019 18:18:01,863;697.4902344;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.296952486;5.072414398;89.47708893;58.8589325;100.021286;402.6000061;404.3640137;280.1066284;27789.4668;59.19950104
15.06.2019 18:18:15,389;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.313307285;5.072414398;89.47708893;58.8589325;100.0177078;404.7600098;404.6530151;280.6323853;27789.4668;59.19950104
15.06.2019 18:18:16,894;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.313307285;4.904691219;89.47708893;58.8589325;100.0177078;404.7600098;404.6530151;280.6323853;27789.4668;59.19950104
15.06.2019 18:18:30,424;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.241831541;4.904691219;89.46139526;58.82585907;100.0233459;403.5599976;404.8510132;280.6323853;27789.4668;59.19950104
15.06.2019 18:18:31,930;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.241831541;4.729540348;89.46139526;58.82585907;100.0233459;403.5599976;404.8510132;280.6323853;27789.4668;59.19950104
15.06.2019 18:18:45,449;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.205949068;4.729540348;89.46139526;58.8589325;100.0047379;403.4400024;404.5450134;281.1419983;27789.4668;59.19950104
15.06.2019 18:18:46,959;697.4844971;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.205949068;4.703483582;89.46139526;58.8589325;100.0047379;403.4400024;404.5450134;281.1419983;27789.4668;59.19950104
15.06.2019 18:19:00,495;697.489624;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.248459101;4.703483582;89.46924591;58.8589325;100.0197754;405.3599854;404.9230042;281.1419983;27789.48242;59.19950104
15.06.2019 18:19:01,998;697.489624;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.248459101;4.716523647;89.46924591;58.8589325;100.0197754;405.3599854;404.9230042;281.1419983;27789.48242;59.19950104
15.06.2019 18:19:15,532;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.265169144;4.716523647;89.45355988;58.82585907;99.98591614;404.1600037;404.8869934;280.241272;27789.48242;59.19950104
15.06.2019 18:19:17,037;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.265169144;5.000157833;89.45355988;58.82585907;99.98591614;404.1600037;404.8869934;280.241272;27789.48242;59.19950104
15.06.2019 18:19:30,575;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.290212154;5.000157833;89.46139526;58.82585907;99.9768219;403.3200073;404.7250061;280.8327942;27789.48242;59.19950104
15.06.2019 18:19:32,080;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.290212154;4.809779167;89.46139526;58.82585907;99.9768219;403.3200073;404.7250061;280.8327942;27789.48242;59.19950104
15.06.2019 18:19:45,611;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.21429801;4.809779167;89.46139526;58.8589325;100.00914;404.8800049;404.6350098;281.4474487;27789.48242;59.19950104
15.06.2019 18:19:47,116;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.21429801;4.534168243;89.46139526;58.8589325;100.00914;404.8800049;404.6350098;281.4474487;27789.48242;59.19950104
15.06.2019 18:20:00,644;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.272861004;4.534168243;89.48492432;58.82585907;100.0172653;403.7999878;404.7969971;280.997345;27789.5;59.19950104
15.06.2019 18:20:02,149;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.272861004;4.702062607;89.48492432;58.82585907;100.0172653;403.7999878;404.7969971;280.997345;27789.5;59.19950104
15.06.2019 18:20:15,682;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.362573147;4.702062607;89.47708893;58.82585907;99.98812866;402.9599915;404.6530151;280.6508789;27789.5;59.19950104
15.06.2019 18:20:17,187;697.4833374;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.362573147;4.834229946;89.47708893;58.82585907;99.98812866;402.9599915;404.6530151;280.6508789;27789.5;59.19950104
15.06.2019 18:20:30,716;697.4888306;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.345126867;4.834229946;89.46139526;58.82585907;100.0311127;405.1199951;404.9230042;281.5645142;27789.5;59.19950104
15.06.2019 18:20:32,220;697.4888306;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.345126867;4.793945313;89.46139526;58.82585907;100.0311127;405.1199951;404.9230042;281.5645142;27789.5;59.19950104
15.06.2019 18:20:45,758;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.292945862;4.793945313;89.47708893;58.82585907;100.0077591;405.1199951;404.7430115;281.2189331;27789.5;59.19950104
15.06.2019 18:20:47,259;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.292945862;4.638855457;89.47708893;58.82585907;100.0077591;405.1199951;404.7430115;281.2189331;27789.5;59.19950104
15.06.2019 18:21:00,791;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.347468615;4.638855457;89.47708893;58.8589325;99.99543762;404.0400085;404.7250061;281.6816406;27789.51758;59.19950104
15.06.2019 18:21:02,294;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.347468615;4.787199497;89.47708893;58.8589325;99.99543762;404.0400085;404.7250061;281.6816406;27789.51758;59.19950104
15.06.2019 18:21:15,835;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.291670084;4.787199497;89.47708893;58.82585907;99.9895401;404.2799988;404.5270081;281.5232544;27789.51758;59.19950104
15.06.2019 18:21:17,339;697.482605;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.291670084;4.508089542;89.47708893;58.82585907;99.9895401;404.2799988;404.5270081;281.5232544;27789.51758;59.19950104
15.06.2019 18:21:30,868;697.4894409;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.242752552;4.508089542;89.46924591;58.82585907;99.98149109;405.3599854;404.2919922;281.083313;27789.51758;59.19950104
15.06.2019 18:21:32,372;697.4894409;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.242752552;4.722882748;89.46924591;58.82585907;99.98149109;405.3599854;404.2919922;281.083313;27789.51758;59.19950104
15.06.2019 18:21:45,898;697.4812622;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.243489265;4.722882748;89.46139526;58.82585907;99.97826385;404.519989;404.4729919;281.7406311;27789.51758;59.19950104
15.06.2019 18:21:47,406;697.4812622;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.243489265;4.509963512;89.46139526;58.82585907;99.97826385;404.519989;404.4729919;281.7406311;27789.51758;59.19950104
15.06.2019 18:22:00,935;697.4812622;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.27414155;4.509963512;89.46924591;59.12324905;99.99265289;406.0799866;404.4729919;281.4574585;27789.5332;59.19950104
15.06.2019 18:22:02,437;697.4812622;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.27414155;4.594244957;89.46924591;59.12324905;99.99265289;406.0799866;404.4729919;281.4574585;27789.5332;59.19950104
15.06.2019 18:22:15,968;697.4772339;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.313488722;4.594244957;89.46139526;59.12324905;99.96160126;403.7999878;404.3099976;281.4574585;27789.5332;59.19950104
15.06.2019 18:22:17,470;697.4772339;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.313488722;4.620342255;89.46139526;59.12324905;99.96160126;403.7999878;404.3099976;281.4574585;27789.5332;59.19950104
15.06.2019 18:22:30,997;697.4864502;697.803772;682.4473877;1.157342553;1.074372172;2.279397011;2.216892004;4.620342255;89.45355988;59.12324905;99.97641754;405.480011;404.3819885;281.4574585;27789.5332;59.19950104
15.06.2019 18:22:46,043;697.4797363;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.245330811;4.620342255;89.46139526;59.12324905;99.99015808;404.0400085;404.3819885;281.0978699;27789.5332;59.19950104
15.06.2019 18:22:47,547;697.4797363;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.245330811;4.644758701;89.46139526;59.12324905;99.99015808;404.0400085;404.3819885;281.0978699;27789.5332;59.19950104
15.06.2019 18:23:01,085;697.4797363;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.29786253;4.644758701;89.47708893;59.12324905;100.023735;404.7600098;404.2200012;281.0978699;27789.55078;59.19950104
15.06.2019 18:23:02,587;697.4797363;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.29786253;4.631726265;89.47708893;59.12324905;100.023735;404.7600098;404.2200012;281.0978699;27789.55078;59.19950104
15.06.2019 18:23:16,126;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.279626369;4.631726265;89.47708893;59.12324905;99.99643707;406.7999878;404.1300049;281.4661255;27789.55078;59.29976273
15.06.2019 18:23:17,631;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.279626369;4.5180583;89.47708893;59.12324905;99.99643707;406.7999878;404.1300049;281.4661255;27789.55078;59.29976273
15.06.2019 18:23:31,169;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.216892004;4.5180583;89.46139526;59.15626907;99.99450684;406.9200134;404.1300049;281.3686218;27789.55078;59.20935059
15.06.2019 18:23:32,671;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.216892004;4.538563728;89.46139526;59.15626907;99.99450684;406.9200134;404.1300049;281.3686218;27789.55078;59.20935059
15.06.2019 18:23:46,214;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.218003511;4.538563728;89.47708893;59.12324905;99.99226379;407.0400085;404.0580139;281.3686218;27789.55078;59.29618073
15.06.2019 18:23:47,719;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.218003511;4.551598549;89.47708893;59.12324905;99.99226379;407.0400085;404.0580139;281.3686218;27789.55078;59.29618073
15.06.2019 18:24:01,245;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.340078831;4.551598549;89.47708893;59.12324905;99.99845886;406.0799866;404.0580139;281.883667;27789.56641;59.29618073
15.06.2019 18:24:02,747;697.4866943;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.340078831;4.448488235;89.47708893;59.12324905;99.99845886;406.0799866;404.0580139;281.883667;27789.56641;59.29618073
15.06.2019 18:24:16,282;697.491272;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.248459101;4.448488235;89.46924591;59.12324905;99.98400879;404.6400146;404.2019958;281.3530579;27789.56641;59.29618073
15.06.2019 18:24:17,784;697.491272;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.248459101;4.617892265;89.46924591;59.12324905;99.98400879;404.6400146;404.2019958;281.3530579;27789.56641;59.29618073
15.06.2019 18:24:31,319;697.4870605;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.26626873;4.617892265;89.46139526;59.12324905;99.9617157;405.3599854;404.2919922;281.3530579;27789.56641;59.29618073
15.06.2019 18:24:32,820;697.4870605;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.26626873;4.656983376;89.46139526;59.12324905;99.9617157;405.3599854;404.2919922;281.3530579;27789.56641;59.29618073
15.06.2019 18:24:46,345;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.253974676;4.656983376;89.46139526;59.12324905;99.96984863;405.2399902;404.4549866;281.3530579;27789.56641;59.29618073
15.06.2019 18:24:47,847;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.278455734;2.253974676;4.670016766;89.46139526;59.12324905;99.96984863;405.2399902;404.4549866;281.3530579;27789.56641;59.29618073
15.06.2019 18:25:01,380;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.292034626;4.670016766;89.46139526;59.12324905;99.95418549;405;404.4549866;281.5105591;27789.58398;59.29618073
15.06.2019 18:25:02,886;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.292034626;4.602860928;89.46139526;59.12324905;99.95418549;405;404.4549866;281.5105591;27789.58398;59.29618073
15.06.2019 18:25:16,421;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.296588182;4.602860928;89.45355988;59.12324905;99.94919586;404.7600098;404.2919922;280.927002;27789.58398;59.29618073
15.06.2019 18:25:17,923;697.4816895;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.296588182;4.803429604;89.45355988;59.12324905;99.94919586;404.7600098;404.2919922;280.927002;27789.58398;59.29618073
15.06.2019 18:25:31,453;697.4870605;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.23888278;4.803429604;89.47708893;59.12324905;99.9537735;401.8800049;404.3999939;281.85495;27789.58398;59.29618073
15.06.2019 18:25:32,955;697.4870605;697.803772;682.4473877;1.157342553;1.074372172;2.27908349;2.23888278;4.471444607;89.47708893;59.12324905;99.9537735;401.8800049;404.3999939;281.85495;27789.58398;59.29618073
15.06.2019 18:25:46,478;697.4816284;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.240910292;4.471444607;89.46139526;59.12324905;99.95819855;404.0400085;403.9859924;281.6142883;27789.58398;59.29618073
15.06.2019 18:25:47,980;697.4816284;697.803772;682.4473877;1.157342553;1.074372172;2.278769732;2.240910292;4.513486385;89.46139526;59.12324905;99.95819855;404.0400085;403.9859924;281.6142883;27789.58398;59.29618073
15.06.2019 18:26:01,518;697.4867554;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.255811691;4.513486385;89.46924591;59.12324905;99.98553467;405.8399963;404.2019958;282.0537415;27789.59961;59.29999542
15.06.2019 18:26:03,021;697.4867554;697.803772;682.4473877;1.157342553;1.074372172;2.278142452;2.255811691;4.375415325;89.46924591;59.12324905;99.98553467;405.8399963;404.2019958;282.0537415;27789.59961;59.29999542
15.06.2019 18:26:16,556;697.4867554;697.803772;682.4473877;1.157342553;1.069618583;2.27908349;2.239989042;4.375415325;89.46139526;59.12324905;99.96640015;407.3999939;404.0580139;280.6815186;27789.59961;59.29999542
15.06.2019 18:26:18,059;697.4867554;697.803772;682.4473877;1.157342553;1.069618583;2.27908349;2.239989042;4.821239948;89.46139526;59.12324905;99.96640015;407.3999939;404.0580139;280.6815186;27789.59961;59.29999542
15.06.2019 18:26:31,585;697.4805908;697.803772;682.4473877;1.157342553;1.069618583;2.27908349;2.255811691;4.821239948;89.46139526;59.12324905;99.98561096;406.2000122;404.0580139;281.3170471;27789.59961;59.38034058
15.06.2019 18:26:33,087;697.4805908;697.803772;682.4473877;1.157342553;1.069618583;2.27908349;2.255811691;4.62873888;89.46139526;59.12324905;99.98561096;406.2000122;404.0580139;281.3170471;27789.59961;59.38034058
15.06.2019 18:26:46,619;697.4805908;697.803772;682.4473877;1.157342553;1.069618583;2.278455734;2.333400249;4.62873888;89.46139526;59.12324905;99.99861908;407.6400146;404.1480103;281.3170471;27789.59961;59.38034058
15.06.2019 18:27:01,647;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.349989176;4.62873888;89.46924591;59.12324905;99.95741272;406.4400024;404.0400085;281.3170471;27789.61719;59.3999939
15.06.2019 18:27:03,153;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.349989176;4.615712166;89.46924591;59.12324905;99.95741272;406.4400024;404.0400085;281.3170471;27789.61719;59.3999939
15.06.2019 18:27:16,680;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278769732;2.258932829;4.615712166;89.45355988;59.12324905;99.94766235;407.8800049;403.8240051;281.3170471;27789.61719;59.3999939
15.06.2019 18:27:31,715;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278455734;2.302774191;4.615712166;89.46139526;59.12324905;99.93917847;405.480011;404.1119995;281.9185791;27789.61719;59.3999939
15.06.2019 18:27:33,217;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278455734;2.302774191;4.395748615;89.46139526;59.12324905;99.93917847;405.480011;404.1119995;281.9185791;27789.61719;59.3999939
15.06.2019 18:27:46,742;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.18678093;4.395748615;89.45355988;59.09017563;99.953125;405.8399963;403.7160034;281.3865662;27789.61719;59.3999939
15.06.2019 18:27:48,244;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.18678093;4.604845047;89.45355988;59.09017563;99.953125;405.8399963;403.7160034;281.3865662;27789.61719;59.3999939
15.06.2019 18:28:01,772;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.234825373;4.604845047;89.46924591;59.12324905;99.95614624;406.3200073;403.4809875;281.8850403;27789.63281;59.3999939
15.06.2019 18:28:03,274;697.4849854;697.803772;682.4473877;1.157342553;1.069618583;2.278142452;2.234825373;4.394239902;89.46924591;59.12324905;99.95614624;406.3200073;403.4809875;281.8850403;27789.63281;59.3999939
15.06.2019 18:28:16,799;697.4849854;697.803772;682.4473877;1.157342553;1.075860858;2.27908349;2.355925798;4.394239902;89.46139526;59.12324905;99.94779205;408.2399902;403.769989;280.9728088;27789.63281;59.3999939
15.06.2019 18:28:18,308;697.4849854;697.803772;682.4473877;1.157342553;1.075860858;2.27908349;2.355925798;4.7210536;89.46139526;59.12324905;99.94779205;408.2399902;403.769989;280.9728088;27789.63281;59.3999939
15.06.2019 18:28:31,839;697.4820557;697.803772;682.4473877;1.157342553;1.075860858;2.278142452;2.282001257;4.7210536;89.46924591;59.09017563;99.9546814;407.6400146;403.6440125;281.5903625;27789.63281;59.3999939
15.06.2019 18:28:33,342;697.4820557;697.803772;682.4473877;1.157342553;1.075860858;2.278142452;2.282001257;4.508644581;89.46924591;59.09017563;99.9546814;407.6400146;403.6440125;281.5903625;27789.63281;59.3999939
15.06.2019 18:28:46,875;697.4837646;697.803772;682.4473877;1.157342553;1.075860858;2.278455734;2.230025768;4.508644581;89.46139526;59.12324905;99.9552536;406.4400024;403.7340088;281.5903625;27789.63281;59.3999939
15.06.2019 18:29:01,917;697.4798584;697.803772;682.4473877;1.157342553;1.075860858;2.278455734;2.334845066;4.508644581;89.46139526;59.12324905;99.95013428;405.8399963;403.553009;280.6455688;27789.65039;59.3999939
15.06.2019 18:29:03,420;697.4798584;697.803772;682.4473877;1.157342553;1.075860858;2.278455734;2.334845066;4.83359766;89.46139526;59.12324905;99.95013428;405.8399963;403.553009;280.6455688;27789.65039;59.3999939
15.06.2019 18:29:16,954;697.4864502;697.803772;682.4473877;1.157342553;1.075860858;2.27908349;2.256178856;4.83359766;89.46139526;59.15626907;99.90879822;405.1199951;403.4450073;281.6286011;27789.65039;59.3999939
15.06.2019 18:29:18,457;697.4864502;697.803772;682.4473877;1.157342553;1.075860858;2.27908349;2.256178856;4.495499611;89.46139526;59.15626907;99.90879822;405.1199951;403.4450073;281.6286011;27789.65039;59.3999939
15.06.2019 18:29:31,992;697.4864502;697.802063;682.4511108;1.157342553;1.075860858;2.278142452;2.298954248;4.495499611;89.45355988;59.15626907;99.95031738;405.7200012;403.2829895;281.6286011;27789.65039;59.3999939
15.06.2019 18:29:33,497;697.4864502;697.802063;682.4511108;1.157342553;1.075860858;2.278142452;2.298954248;4.482460976;89.45355988;59.15626907;99.95031738;405.7200012;403.2829895;281.6286011;27789.65039;59.3999939
15.06.2019 18:29:47,029;697.4864502;697.802063;682.4511108;1.157342553;1.075860858;2.278769732;2.293310165;4.482460976;89.46139526;59.12324905;99.94429779;406.9200134;403.6440125;280.4967041;27789.65039;59.3999939
15.06.2019 18:29:48,535;697.4864502;697.802063;682.4511108;1.157342553;1.075860858;2.278769732;2.293310165;4.687628746;89.46139526;59.12324905;99.94429779;406.9200134;403.6440125;280.4967041;27789.65039;59.3999939
15.06.2019 18:30:02,062;697.489502;697.802063;682.4511108;1.157342553;1.075860858;2.278769732;2.242015839;4.687628746;89.47708893;59.12324905;99.94848633;407.519989;403.5899963;281.4512939;27789.66602;59.3999939
15.06.2019 18:30:03,564;697.489502;697.802063;682.4511108;1.157342553;1.075860858;2.278769732;2.242015839;4.556486607;89.47708893;59.12324905;99.94848633;407.519989;403.5899963;281.4512939;27789.66602;59.3999939
15.06.2019 18:30:17,094;697.489502;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.228362799;4.556486607;89.46139526;59.15626907;99.95694733;404.7600098;404.0400085;281.4512939;27789.66602;59.3999939
15.06.2019 18:30:18,595;697.489502;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.228362799;4.582585335;89.46139526;59.15626907;99.95694733;404.7600098;404.0400085;281.4512939;27789.66602;59.3999939
15.06.2019 18:30:32,130;697.4848633;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.230948925;4.582585335;89.46139526;59.18928909;99.98844147;407.3999939;404.1659851;281.622406;27789.66602;59.3999939
15.06.2019 18:30:33,634;697.4848633;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.230948925;4.497630119;89.46139526;59.18928909;99.98844147;407.3999939;404.1659851;281.622406;27789.66602;59.3999939
15.06.2019 18:30:47,165;697.4837036;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.269566059;4.497630119;89.46139526;59.12324905;99.98409271;407.0400085;404.1839905;281.622406;27789.66602;59.3999939
15.06.2019 18:30:48,668;697.4837036;697.802063;682.4511108;1.157342553;1.075860858;2.27908349;2.269566059;4.484581947;89.46139526;59.12324905;99.98409271;407.0400085;404.1839905;281.622406;27789.66602;59.3999939
15.06.2019 18:31:02,191;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278142452;2.210403681;4.484581947;89.46139526;59.15626907;99.98416901;404.519989;403.8059998;281.1466675;27789.68359;59.3999939
15.06.2019 18:31:03,693;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278142452;2.210403681;4.648233891;89.46139526;59.15626907;99.98416901;404.519989;403.8059998;281.1466675;27789.68359;59.3999939
15.06.2019 18:31:17,224;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.294403076;4.648233891;89.46139526;59.12324905;99.95043945;405.3599854;403.8779907;280.5215759;27789.68359;59.3999939
15.06.2019 18:31:18,732;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.294403076;4.876254082;89.46139526;59.12324905;99.95043945;405.3599854;403.8779907;280.5215759;27789.68359;59.3999939
